Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.2,-0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,7,45,180.5,15.5,2.8,0.0,32.0,82.53,0.0
2016,1,1,8,0,361.0,31.0,3.1,0.0,64.0,177.77,132.22
2016,1,1,8,15,456.5,39.5,3.05,0.5,104.0,238.35,193.25
2016,1,1,8,30,552.0,48.0,3.0,1.0,144.0,305.59,255.06
2016,1,1,8,45,611.0,53.5,2.95,1.5,184.5,358.39,303.68
2016,1,1,9,0,670.0,59.0,2.9,2.0,225.0,413.56,352.85
2016,1,1,9,15,708.0,63.0,2.75,2.5,263.5,454.78,388.87
2016,1,1,9,30,746.0,67.0,2.6,3.0,302.0,499.31,426.22
2016,1,1,9,45,775.5,69.0,2.5,4.0,336.0,536.27,455.52
2016,1,1,10,0,805.0,71.0,2.4,5.0,370.0,571.97,482.77
2016,1,1,10,15,823.0,73.0,2.3,5.5,398.0,599.03,503.14
2016,1,1,10,30,841.0,75.0,2.2,6.0,426.0,623.84,521.19
2016,1,1,10,45,851.5,77.0,2.1,6.5,447.5,641.38,533.08
2016,1,1,11,0,862.0,79.0,2.0,7.0,469.0,656.1,542.52
2016,1,1,11,15,869.0,80.0,1.9,7.0,483.5,664.47,547.85
2016,1,1,11,30,876.0,81.0,1.8,7.0,498.0,669.76,550.73
2016,1,1,11,45,878.0,81.5,1.75,7.5,504.5,668.11,547.62
2016,1,1,12,0,880.0,82.0,1.7,8.0,511.0,663.32,542.12
2016,1,1,12,15,879.5,82.0,1.65,8.0,510.0,653.27,533.56
2016,1,1,12,30,879.0,82.0,1.6,8.0,509.0,640.17,522.61
2016,1,1,12,45,878.0,80.5,1.55,8.0,501.0,622.14,507.83
2016,1,1,13,0,877.0,79.0,1.5,8.0,493.0,601.24,490.65
2016,1,1,13,15,869.0,78.0,1.45,8.0,477.0,574.2,468.43
2016,1,1,13,30,861.0,77.0,1.4,8.0,461.0,544.82,444.03
2016,1,1,13,45,847.0,75.5,1.4,8.0,438.0,509.76,415.0
2016,1,1,14,0,833.0,74.0,1.4,8.0,415.0,473.11,384.04
2016,1,1,14,15,814.0,72.0,1.3,8.0,385.5,432.42,348.71
2016,1,1,14,30,795.0,70.0,1.2,8.0,356.0,391.01,312.03
2016,1,1,14,45,766.0,67.0,1.2,8.0,321.0,344.56,270.95
2016,1,1,15,0,737.0,64.0,1.2,8.0,286.0,298.79,229.59
2016,1,1,15,15,695.5,60.0,1.1,7.0,247.0,249.67,185.77
2016,1,1,15,30,654.0,56.0,1.0,6.0,208.0,202.55,143.43
2016,1,1,15,45,587.5,50.0,0.95,5.5,167.0,152.29,100.03
2016,1,1,16,0,521.0,44.0,0.9,5.0,126.0,107.72,63.63
2016,1,1,16,15,415.0,35.0,0.95,4.5,87.5,63.39,32.35
2016,1,1,16,30,309.0,26.0,1.0,4.0,49.0,29.26,10.61
2016,1,1,16,45,154.5,13.0,1.05,3.5,24.5,12.78,0.0
2016,1,1,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,2,7,45,79.0,16.0,1.8,1.5,23.5,50.51,0.0
2016,1,2,8,0,158.0,32.0,2.0,2.0,47.0,108.45,79.31
2016,1,2,8,15,199.0,47.5,2.0,2.0,76.0,147.73,118.86
2016,1,2,8,30,240.0,63.0,2.0,2.0,105.0,189.78,157.86
2016,1,2,8,45,265.5,77.5,2.05,2.5,134.5,225.92,190.96
2016,1,2,9,0,291.0,92.0,2.1,3.0,164.0,256.03,218.25
2016,1,2,9,15,305.5,105.5,2.0,3.5,192.0,286.83,245.12
2016,1,2,9,30,320.0,119.0,1.9,4.0,220.0,317.56,271.1
2016,1,2,9,45,341.0,128.0,1.85,5.0,245.5,346.35,294.48
2016,1,2,10,0,362.0,137.0,1.8,6.0,271.0,382.87,323.38
2016,1,2,10,15,335.0,152.5,1.65,6.5,284.0,381.62,320.84
2016,1,2,10,30,308.0,168.0,1.5,7.0,297.0,386.02,322.71
2016,1,2,10,45,403.0,159.0,1.4,7.5,336.5,446.24,371.04
2016,1,2,11,0,498.0,150.0,1.3,8.0,376.0,499.62,412.49
2016,1,2,11,15,388.5,177.0,1.2,8.5,356.5,451.42,371.14
2016,1,2,11,30,279.0,204.0,1.1,9.0,337.0,409.34,335.04
2016,1,2,11,45,227.5,212.5,1.05,9.5,322.0,376.22,307.43
2016,1,2,12,0,176.0,221.0,1.0,10.0,307.0,349.88,284.94
2016,1,2,12,15,207.5,218.0,1.05,10.0,319.0,363.42,296.4
2016,1,2,12,30,239.0,215.0,1.1,10.0,331.0,375.63,306.42
2016,1,2,12,45,130.5,198.0,1.2,10.5,261.5,286.68,233.8
2016,1,2,13,0,22.0,181.0,1.3,11.0,192.0,192.22,155.69
2016,1,2,13,15,54.5,188.0,1.25,11.0,213.0,221.3,180.31
2016,1,2,13,30,87.0,195.0,1.2,11.0,234.0,244.1,199.0
2016,1,2,13,45,159.0,184.0,1.2,11.5,251.0,269.36,219.38
2016,1,2,14,0,231.0,173.0,1.2,12.0,268.0,289.16,234.52
2016,1,2,14,15,115.5,116.0,1.0,11.5,163.5,167.75,135.56
2016,1,2,14,30,0.0,59.0,0.8,11.0,59.0,57.01,43.42
2016,1,2,14,45,0.0,53.0,0.65,11.0,53.0,51.2,38.67
2016,1,2,15,0,0.0,47.0,0.5,11.0,47.0,45.39,33.71
2016,1,2,15,15,0.0,40.5,0.6,10.5,40.5,39.11,28.34
2016,1,2,15,30,0.0,34.0,0.7,10.0,34.0,32.82,22.88
2016,1,2,15,45,0.0,27.5,0.8,9.5,27.5,26.54,17.34
2016,1,2,16,0,0.0,21.0,0.9,9.0,21.0,20.26,11.75
2016,1,2,16,15,0.0,14.5,0.95,8.0,14.5,13.98,6.1
2016,1,2,16,30,0.0,8.0,1.0,7.0,8.0,7.71,0.0
2016,1,2,16,45,0.0,4.0,1.1,6.5,4.0,3.93,0.0
2016,1,2,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,7,45,48.5,16.0,1.0,4.5,20.5,36.83,0.0
2016,1,3,8,0,97.0,32.0,1.0,5.0,41.0,80.37,57.12
2016,1,3,8,15,125.5,49.0,1.0,5.0,67.0,114.77,90.63
2016,1,3,8,30,154.0,66.0,1.0,5.0,93.0,150.65,123.27
2016,1,3,8,45,170.5,82.0,1.0,5.5,119.0,181.23,150.7
2016,1,3,9,0,187.0,98.0,1.0,6.0,145.0,212.43,177.99
2016,1,3,9,15,195.5,114.0,1.1,6.0,169.5,239.9,201.93
2016,1,3,9,30,204.0,130.0,1.2,6.0,194.0,267.2,225.26
2016,1,3,9,45,212.5,142.0,1.3,6.5,215.5,289.42,243.59
2016,1,3,10,0,221.0,154.0,1.4,7.0,237.0,311.36,261.37
2016,1,3,10,15,246.0,164.0,1.55,7.0,262.0,340.67,285.75
2016,1,3,10,30,271.0,174.0,1.7,7.0,287.0,369.97,309.86
2016,1,3,10,45,256.5,185.0,1.85,7.5,297.0,374.81,312.82
2016,1,3,11,0,242.0,196.0,2.0,8.0,307.0,378.4,314.82
2016,1,3,11,15,285.0,196.5,2.15,8.0,330.5,406.46,338.19
2016,1,3,11,30,328.0,197.0,2.3,8.0,354.0,433.8,360.7
2016,1,3,11,45,386.0,188.5,2.5,8.5,375.5,459.65,381.74
2016,1,3,12,0,444.0,180.0,2.7,9.0,397.0,490.78,406.55
2016,1,3,12,15,379.5,192.5,2.8,9.0,378.0,451.02,373.74
2016,1,3,12,30,315.0,205.0,2.9,9.0,359.0,418.25,346.49
2016,1,3,12,45,214.0,209.0,3.05,9.0,313.0,349.25,289.49
2016,1,3,13,0,113.0,213.0,3.2,9.0,267.0,289.27,239.16
2016,1,3,13,15,347.5,170.5,3.15,9.0,328.5,376.44,313.5
2016,1,3,13,30,582.0,128.0,3.1,9.0,390.0,453.81,376.57
2016,1,3,13,45,447.0,146.5,3.05,9.5,341.5,384.09,317.33
2016,1,3,14,0,312.0,165.0,3.0,10.0,293.0,319.6,263.02
2016,1,3,14,15,204.5,159.5,2.8,10.0,241.0,251.62,206.51
2016,1,3,14,30,97.0,154.0,2.6,10.0,189.0,192.0,157.03
2016,1,3,14,45,89.0,140.0,2.4,10.0,170.0,170.56,138.82
2016,1,3,15,0,81.0,126.0,2.2,10.0,151.0,149.7,120.89
2016,1,3,15,15,73.5,110.0,2.0,9.5,130.5,127.65,102.01
2016,1,3,15,30,66.0,94.0,1.8,9.0,110.0,106.3,83.56
2016,1,3,15,45,52.5,76.5,1.65,8.5,88.0,83.19,63.79
2016,1,3,16,0,39.0,59.0,1.5,8.0,66.0,61.53,45.32
2016,1,3,16,15,19.5,42.5,1.55,7.5,46.0,41.87,28.79
2016,1,3,16,30,0.0,26.0,1.6,7.0,26.0,24.74,12.46
2016,1,3,16,45,0.0,13.0,1.65,7.0,13.0,12.78,0.0
2016,1,3,17,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,4,7,45,7.5,15.5,2.15,7.5,16.5,18.04,0.0
2016,1,4,8,0,15.0,31.0,2.3,8.0,33.0,40.01,25.88
2016,1,4,8,15,31.0,48.0,2.4,8.0,53.0,65.97,49.87
2016,1,4,8,30,47.0,65.0,2.5,8.0,73.0,92.46,73.55
2016,1,4,8,45,56.0,81.5,2.7,8.5,93.5,115.86,94.33
2016,1,4,9,0,65.0,98.0,2.9,9.0,114.0,139.63,115.13
2016,1,4,9,15,70.0,114.0,2.95,9.5,133.5,161.03,133.5
2016,1,4,9,30,75.0,130.0,3.0,10.0,153.0,182.51,151.6
2016,1,4,9,45,76.5,143.5,3.1,10.5,169.5,198.96,165.14
2016,1,4,10,0,78.0,157.0,3.2,11.0,186.0,215.3,178.37
2016,1,4,10,15,83.5,169.0,3.3,11.0,202.5,232.18,192.31
2016,1,4,10,30,89.0,181.0,3.4,11.0,219.0,249.03,206.11
2016,1,4,10,45,209.0,183.0,3.55,11.5,277.0,334.75,278.14
2016,1,4,11,0,329.0,185.0,3.7,12.0,335.0,422.56,350.0
2016,1,4,11,15,232.0,201.0,3.8,12.0,308.0,369.95,305.49
2016,1,4,11,30,135.0,217.0,3.9,12.0,281.0,323.43,265.8
2016,1,4,11,45,238.5,209.5,4.0,12.5,325.5,387.55,319.04
2016,1,4,12,0,342.0,202.0,4.1,13.0,370.0,443.02,364.17
2016,1,4,12,15,204.5,207.5,4.05,13.0,308.0,350.52,287.5
2016,1,4,12,30,67.0,213.0,4.0,13.0,246.0,261.34,212.79
2016,1,4,12,45,33.5,152.5,4.0,13.5,169.0,174.31,140.97
2016,1,4,13,0,0.0,92.0,4.0,14.0,92.0,89.17,69.59
2016,1,4,13,15,35.0,143.0,3.8,13.5,159.0,163.13,132.06
2016,1,4,13,30,70.0,194.0,3.6,13.0,226.0,234.2,191.01
2016,1,4,13,45,123.5,187.0,3.4,13.0,240.0,255.17,208.32
2016,1,4,14,0,177.0,180.0,3.2,13.0,254.0,268.32,218.84
2016,1,4,14,15,88.5,125.5,2.8,12.5,162.5,166.13,134.66
2016,1,4,14,30,0.0,71.0,2.4,12.0,71.0,68.64,53.2
2016,1,4,14,45,0.0,64.0,2.0,12.0,64.0,61.86,47.57
2016,1,4,15,0,0.0,57.0,1.6,12.0,57.0,55.08,41.82
2016,1,4,15,15,0.0,49.0,1.55,11.5,49.0,47.33,35.25
2016,1,4,15,30,0.0,41.0,1.5,11.0,41.0,39.59,28.59
2016,1,4,15,45,0.0,33.0,1.45,10.5,33.0,31.86,21.83
2016,1,4,16,0,0.0,25.0,1.4,10.0,25.0,24.12,15.0
2016,1,4,16,15,0.0,17.5,1.45,10.0,17.5,16.88,8.49
2016,1,4,16,30,0.0,10.0,1.5,10.0,10.0,9.64,1.5
2016,1,4,16,45,0.0,5.0,1.55,10.0,5.0,4.91,0.0
2016,1,4,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,7,45,196.0,13.5,2.3,8.5,31.5,84.21,0.0
2016,1,5,8,0,392.0,27.0,2.3,9.0,63.0,183.87,131.67
2016,1,5,8,15,483.0,34.0,2.35,9.0,102.0,241.98,189.72
2016,1,5,8,30,574.0,41.0,2.4,9.0,141.0,303.52,245.64
2016,1,5,8,45,631.5,45.5,2.45,9.5,181.5,355.77,292.54
2016,1,5,9,0,689.0,50.0,2.5,10.0,222.0,410.2,339.84
2016,1,5,9,15,344.5,52.0,2.65,10.0,138.0,254.72,213.94
2016,1,5,9,30,0.0,54.0,2.8,10.0,54.0,52.17,39.51
2016,1,5,9,45,0.0,60.0,2.95,10.5,60.0,57.98,44.52
2016,1,5,10,0,0.0,66.0,3.1,11.0,66.0,63.79,49.35
2016,1,5,10,15,0.0,89.5,3.25,11.0,89.5,87.35,69.35
2016,1,5,10,30,0.0,113.0,3.4,11.0,113.0,111.47,89.65
2016,1,5,10,45,0.0,120.5,3.6,11.0,120.5,118.92,95.79
2016,1,5,11,0,0.0,128.0,3.8,11.0,128.0,126.39,101.95
2016,1,5,11,15,20.5,163.0,3.85,11.0,173.0,176.25,144.07
2016,1,5,11,30,41.0,198.0,3.9,11.0,218.0,233.5,191.66
2016,1,5,11,45,20.5,104.0,4.0,11.0,114.0,117.65,94.87
2016,1,5,12,0,0.0,10.0,4.1,11.0,10.0,9.65,2.63
2016,1,5,12,15,42.0,114.0,4.1,10.5,135.0,141.02,115.46
2016,1,5,12,30,84.0,218.0,4.1,10.0,260.0,277.51,229.36
2016,1,5,12,45,42.0,166.5,4.15,10.0,187.5,194.33,159.67
2016,1,5,13,0,0.0,115.0,4.2,10.0,115.0,112.1,90.06
2016,1,5,13,15,0.0,71.5,4.1,10.0,71.5,69.13,53.73
2016,1,5,13,30,0.0,28.0,4.0,10.0,28.0,27.03,17.7
2016,1,5,13,45,0.0,50.0,3.9,10.0,50.0,48.31,36.06
2016,1,5,14,0,0.0,72.0,3.8,10.0,72.0,69.61,54.39
2016,1,5,14,15,101.0,113.0,3.6,10.0,150.5,159.06,130.53
2016,1,5,14,30,202.0,154.0,3.4,10.0,229.0,237.36,194.64
2016,1,5,14,45,191.0,141.5,3.25,10.0,207.0,211.68,172.08
2016,1,5,15,0,180.0,129.0,3.1,10.0,185.0,186.59,150.06
2016,1,5,15,15,169.0,113.0,2.85,9.5,160.5,158.72,125.75
2016,1,5,15,30,158.0,97.0,2.6,9.0,136.0,131.69,101.99
2016,1,5,15,45,140.0,80.0,2.35,8.5,110.0,103.35,77.4
2016,1,5,16,0,122.0,63.0,2.1,8.0,84.0,76.87,54.76
2016,1,5,16,15,90.0,46.5,2.0,7.5,59.5,51.34,34.09
2016,1,5,16,30,58.0,30.0,1.9,7.0,35.0,29.39,15.63
2016,1,5,16,45,29.0,15.0,1.8,7.0,17.5,13.59,0.0
2016,1,5,17,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.45,6.5,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,5.0,7.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,4.15,8.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,7.0,3.35,9.0,7.0,6.75,0.0
2016,1,6,8,0,0.0,14.0,3.2,9.0,14.0,13.5,5.04
2016,1,6,8,15,0.0,23.5,3.2,9.0,23.5,22.68,13.54
2016,1,6,8,30,0.0,33.0,3.2,9.0,33.0,31.86,21.76
2016,1,6,8,45,0.0,44.0,3.25,9.5,44.0,42.5,31.14
2016,1,6,9,0,0.0,55.0,3.3,10.0,55.0,53.3,40.54
2016,1,6,9,15,0.0,65.0,3.3,10.0,65.0,63.33,49.26
2016,1,6,9,30,0.0,75.0,3.3,10.0,75.0,73.36,57.88
2016,1,6,9,45,0.0,83.5,3.35,10.0,83.5,81.82,65.07
2016,1,6,10,0,0.0,92.0,3.4,10.0,92.0,90.29,72.22
2016,1,6,10,15,0.0,103.0,3.4,10.0,103.0,101.39,81.55
2016,1,6,10,30,0.0,114.0,3.4,10.0,114.0,112.5,90.84
2016,1,6,10,45,0.0,61.0,3.4,10.0,61.0,58.96,45.13
2016,1,6,11,0,0.0,8.0,3.4,10.0,8.0,7.72,1.02
2016,1,6,11,15,0.0,19.5,3.35,9.5,19.5,18.82,10.64
2016,1,6,11,30,0.0,31.0,3.3,9.0,31.0,29.94,20.26
2016,1,6,11,45,7.0,106.5,3.25,9.0,110.0,108.37,87.51
2016,1,6,12,0,14.0,182.0,3.2,9.0,189.0,190.56,156.5
2016,1,6,12,15,35.5,196.5,3.2,9.0,214.5,224.91,185.29
2016,1,6,12,30,57.0,211.0,3.2,9.0,240.0,253.02,208.8
2016,1,6,12,45,84.0,213.5,3.2,9.0,255.0,270.53,223.64
2016,1,6,13,0,111.0,216.0,3.2,9.0,270.0,286.8,237.35
2016,1,6,13,15,75.0,200.5,3.1,9.0,236.5,246.54,203.58
2016,1,6,13,30,39.0,185.0,3.0,9.0,203.0,208.13,171.38
2016,1,6,13,45,22.5,166.0,2.95,9.0,176.5,174.95,143.71
2016,1,6,14,0,6.0,147.0,2.9,9.0,150.0,146.97,120.26
2016,1,6,14,15,38.5,151.0,2.7,9.0,165.5,167.58,137.81
2016,1,6,14,30,71.0,155.0,2.5,9.0,181.0,183.06,150.5
2016,1,6,14,45,68.0,142.0,2.35,9.0,165.5,165.47,135.39
2016,1,6,15,0,65.0,129.0,2.2,9.0,150.0,148.07,120.38
2016,1,6,15,15,58.0,113.0,2.05,8.5,130.0,126.81,102.24
2016,1,6,15,30,51.0,97.0,1.9,8.0,110.0,106.22,84.5
2016,1,6,15,45,42.5,80.0,1.75,8.0,89.0,85.12,66.13
2016,1,6,16,0,34.0,63.0,1.6,8.0,68.0,64.97,48.61
2016,1,6,16,15,17.0,45.5,1.55,7.5,48.0,44.67,31.44
2016,1,6,16,30,0.0,28.0,1.5,7.0,28.0,26.69,15.07
2016,1,6,16,45,0.0,14.0,1.45,7.0,14.0,13.52,0.0
2016,1,6,17,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,7,45,7.0,16.0,1.1,5.5,16.5,18.53,0.0
2016,1,7,8,0,14.0,32.0,1.2,6.0,33.0,41.13,27.09
2016,1,7,8,15,35.5,50.0,1.15,6.5,55.5,70.51,53.99
2016,1,7,8,30,57.0,68.0,1.1,7.0,78.0,100.76,80.81
2016,1,7,8,45,76.5,85.5,1.05,7.5,102.5,136.35,111.92
2016,1,7,9,0,96.0,103.0,1.0,8.0,127.0,167.49,138.81
2016,1,7,9,15,105.0,119.5,0.8,8.0,149.5,192.74,160.31
2016,1,7,9,30,114.0,136.0,0.6,8.0,172.0,218.19,181.39
2016,1,7,9,45,136.0,148.0,0.45,8.5,195.5,245.73,203.54
2016,1,7,10,0,158.0,160.0,0.3,9.0,219.0,273.97,225.6
2016,1,7,10,15,124.5,171.5,0.35,9.0,220.5,267.73,219.76
2016,1,7,10,30,91.0,183.0,0.4,9.0,222.0,252.75,207.04
2016,1,7,10,45,127.0,194.0,0.45,9.5,251.0,295.29,241.42
2016,1,7,11,0,163.0,205.0,0.5,10.0,280.0,330.86,269.35
2016,1,7,11,15,173.5,211.5,0.6,10.0,293.5,344.35,280.0
2016,1,7,11,30,184.0,218.0,0.7,10.0,307.0,357.32,290.42
2016,1,7,11,45,181.0,222.5,0.85,10.0,311.5,358.52,291.56
2016,1,7,12,0,178.0,227.0,1.0,10.0,316.0,359.14,292.28
2016,1,7,12,15,178.0,227.0,1.1,10.0,316.0,356.11,290.05
2016,1,7,12,30,178.0,227.0,1.2,10.0,316.0,352.53,287.39
2016,1,7,12,45,178.5,223.5,1.3,10.0,311.5,344.88,281.51
2016,1,7,13,0,179.0,220.0,1.4,10.0,307.0,336.69,275.16
2016,1,7,13,15,507.5,148.5,1.45,10.0,384.0,452.66,370.9
2016,1,7,13,30,836.0,77.0,1.5,10.0,461.0,542.44,441.39
2016,1,7,13,45,823.0,76.0,1.6,10.0,438.5,509.32,413.61
2016,1,7,14,0,810.0,75.0,1.7,10.0,416.0,474.57,384.83
2016,1,7,14,15,792.0,73.0,1.6,10.0,388.0,435.14,350.85
2016,1,7,14,30,774.0,71.0,1.5,10.0,360.0,394.92,315.53
2016,1,7,14,45,751.5,67.0,1.4,10.0,326.5,350.46,276.09
2016,1,7,15,0,729.0,63.0,1.3,10.0,293.0,306.15,236.01
2016,1,7,15,15,691.5,59.0,1.15,9.5,255.0,258.02,192.88
2016,1,7,15,30,654.0,55.0,1.0,9.0,217.0,211.98,151.28
2016,1,7,15,45,601.0,49.5,0.85,8.5,177.5,163.33,108.64
2016,1,7,16,0,548.0,44.0,0.7,8.0,138.0,119.47,71.8
2016,1,7,16,15,454.0,36.0,0.7,7.5,99.0,74.19,38.67
2016,1,7,16,30,360.0,28.0,0.7,7.0,60.0,38.09,16.19
2016,1,7,16,45,180.0,14.0,0.75,7.0,30.0,10.5,0.0
2016,1,7,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.0,6.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.15,5.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,7,45,25.5,16.0,0.95,3.5,18.5,26.7,0.0
2016,1,8,8,0,51.0,32.0,1.0,4.0,37.0,58.7,40.92
2016,1,8,8,15,71.5,49.5,0.95,4.0,60.0,88.77,69.67
2016,1,8,8,30,92.0,67.0,0.9,4.0,83.0,119.65,97.73
2016,1,8,8,45,104.5,84.0,0.9,4.0,106.5,147.22,122.64
2016,1,8,9,0,117.0,101.0,0.9,4.0,130.0,175.26,147.53
2016,1,8,9,15,123.5,117.0,0.8,4.5,152.5,199.3,168.08
2016,1,8,9,30,130.0,133.0,0.7,5.0,175.0,223.34,188.06
2016,1,8,9,45,131.0,147.0,0.6,5.5,193.0,241.67,202.69
2016,1,8,10,0,132.0,161.0,0.5,6.0,211.0,259.65,216.64
2016,1,8,10,15,218.0,166.5,0.4,6.5,256.0,327.33,271.76
2016,1,8,10,30,304.0,172.0,0.3,7.0,301.0,389.93,320.75
2016,1,8,10,45,215.5,188.5,0.25,7.5,282.5,346.2,283.13
2016,1,8,11,0,127.0,205.0,0.2,8.0,264.0,307.47,250.12
2016,1,8,11,15,186.5,209.0,0.2,8.5,298.0,350.27,284.62
2016,1,8,11,30,246.0,213.0,0.2,9.0,332.0,400.06,322.89
2016,1,8,11,45,142.5,208.5,0.2,9.5,278.0,317.71,256.04
2016,1,8,12,0,39.0,204.0,0.2,10.0,224.0,236.59,190.01
2016,1,8,12,15,25.0,191.0,0.25,10.0,204.0,206.55,166.41
2016,1,8,12,30,11.0,178.0,0.3,10.0,184.0,183.49,147.8
2016,1,8,12,45,80.0,198.5,0.4,10.5,238.0,252.05,204.46
2016,1,8,13,0,149.0,219.0,0.5,11.0,292.0,318.14,257.02
2016,1,8,13,15,100.0,206.0,0.55,11.0,254.0,266.93,215.54
2016,1,8,13,30,51.0,193.0,0.6,11.0,216.0,223.21,180.39
2016,1,8,13,45,104.5,189.0,0.7,11.0,234.5,244.63,198.68
2016,1,8,14,0,158.0,185.0,0.8,11.0,253.0,265.93,215.96
2016,1,8,14,15,231.5,166.0,0.75,10.5,257.0,275.98,223.77
2016,1,8,14,30,305.0,147.0,0.7,10.0,261.0,276.8,223.3
2016,1,8,14,45,283.5,137.5,0.65,10.0,236.0,245.72,196.73
2016,1,8,15,0,262.0,128.0,0.6,10.0,211.0,215.82,171.08
2016,1,8,15,15,247.5,113.0,0.6,9.5,183.5,183.82,143.66
2016,1,8,15,30,233.0,98.0,0.6,9.0,156.0,152.83,116.74
2016,1,8,15,45,206.5,82.0,0.65,9.0,127.0,119.7,88.25
2016,1,8,16,0,180.0,66.0,0.7,9.0,98.0,89.01,62.31
2016,1,8,16,15,140.5,49.5,0.75,8.5,70.5,59.3,38.69
2016,1,8,16,30,101.0,33.0,0.8,8.0,43.0,33.75,18.73
2016,1,8,16,45,50.5,16.5,0.85,7.5,21.5,14.03,0.0
2016,1,8,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,7,45,181.5,14.5,3.15,6.0,31.5,81.29,0.0
2016,1,9,8,0,363.0,29.0,3.3,6.0,63.0,176.23,128.52
2016,1,9,8,15,454.0,36.5,3.3,6.0,101.5,234.17,186.42
2016,1,9,8,30,545.0,44.0,3.3,6.0,140.0,298.68,245.46
2016,1,9,8,45,600.5,49.5,3.35,6.5,180.0,350.08,292.35
2016,1,9,9,0,656.0,55.0,3.4,7.0,220.0,401.03,337.64
2016,1,9,9,15,338.5,88.0,3.35,7.0,174.0,291.97,247.63
2016,1,9,9,30,21.0,121.0,3.3,7.0,128.0,135.69,112.34
2016,1,9,9,45,21.5,132.5,3.3,7.5,140.5,147.75,122.62
2016,1,9,10,0,22.0,144.0,3.3,8.0,153.0,159.85,132.53
2016,1,9,10,15,69.5,165.0,3.2,8.0,194.5,218.83,183.06
2016,1,9,10,30,117.0,186.0,3.1,8.0,236.0,280.16,234.63
2016,1,9,10,45,105.0,194.5,3.05,8.0,241.5,274.56,229.29
2016,1,9,11,0,93.0,203.0,3.0,8.0,247.0,275.72,229.68
2016,1,9,11,15,58.0,195.5,2.9,8.0,223.0,243.03,201.59
2016,1,9,11,30,23.0,188.0,2.8,8.0,199.0,203.96,168.17
2016,1,9,11,45,62.5,206.5,2.7,8.0,237.5,256.07,212.22
2016,1,9,12,0,102.0,225.0,2.6,8.0,276.0,301.19,249.67
2016,1,9,12,15,89.0,222.5,2.45,8.0,267.0,288.05,238.24
2016,1,9,12,30,76.0,220.0,2.3,8.0,258.0,275.05,227.17
2016,1,9,12,45,58.5,210.5,2.2,8.5,239.5,251.9,207.44
2016,1,9,13,0,41.0,201.0,2.1,9.0,221.0,229.42,188.33
2016,1,9,13,15,50.5,199.0,2.0,9.0,223.0,231.22,190.04
2016,1,9,13,30,60.0,197.0,1.9,9.0,225.0,232.44,191.14
2016,1,9,13,45,30.0,163.5,1.85,9.0,177.5,179.54,147.14
2016,1,9,14,0,0.0,130.0,1.8,9.0,130.0,126.95,103.09
2016,1,9,14,15,0.0,122.5,1.75,9.0,122.5,119.43,96.99
2016,1,9,14,30,0.0,115.0,1.7,9.0,115.0,111.94,90.8
2016,1,9,14,45,0.0,104.5,1.7,9.0,104.5,101.52,82.07
2016,1,9,15,0,0.0,94.0,1.7,9.0,94.0,91.15,73.31
2016,1,9,15,15,0.0,82.0,1.65,8.5,82.0,79.36,63.34
2016,1,9,15,30,0.0,70.0,1.6,8.0,70.0,67.64,53.27
2016,1,9,15,45,0.0,57.0,1.55,8.0,57.0,55.01,42.17
2016,1,9,16,0,0.0,44.0,1.5,8.0,44.0,42.45,31.01
2016,1,9,16,15,0.0,31.5,1.45,8.0,31.5,30.42,20.23
2016,1,9,16,30,0.0,19.0,1.4,8.0,19.0,18.33,9.08
2016,1,9,16,45,0.0,9.5,1.4,8.0,9.5,9.16,0.0
2016,1,9,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,10,7,45,170.0,16.0,1.75,5.5,32.0,79.8,0.26
2016,1,10,8,0,340.0,32.0,2.0,6.0,64.0,171.38,125.15
2016,1,10,8,15,432.5,40.5,1.95,6.5,103.0,230.49,182.76
2016,1,10,8,30,525.0,49.0,1.9,7.0,142.0,296.2,241.48
2016,1,10,8,45,590.0,54.0,1.9,7.5,183.5,350.95,290.2
2016,1,10,9,0,655.0,59.0,1.9,8.0,225.0,408.64,339.9
2016,1,10,9,15,693.0,63.0,1.85,8.0,263.5,453.27,378.14
2016,1,10,9,30,731.0,67.0,1.8,8.0,302.0,495.44,413.35
2016,1,10,9,45,763.5,68.5,1.8,8.5,337.0,534.17,444.24
2016,1,10,10,0,796.0,70.0,1.8,9.0,372.0,571.87,473.46
2016,1,10,10,15,813.5,72.0,1.7,9.5,400.5,599.45,493.45
2016,1,10,10,30,831.0,74.0,1.6,10.0,429.0,624.82,511.2
2016,1,10,10,45,848.0,73.5,1.55,10.5,452.0,644.57,524.66
2016,1,10,11,0,865.0,73.0,1.5,11.0,475.0,661.67,535.86
2016,1,10,11,15,540.5,146.5,1.4,11.0,400.0,530.75,431.02
2016,1,10,11,30,216.0,220.0,1.3,11.0,325.0,381.64,309.89
2016,1,10,11,45,217.0,223.0,1.25,11.5,330.5,383.76,311.6
2016,1,10,12,0,218.0,226.0,1.2,12.0,336.0,385.16,311.7
2016,1,10,12,15,217.5,226.0,1.15,12.0,336.0,381.5,308.46
2016,1,10,12,30,217.0,226.0,1.1,12.0,336.0,377.17,304.72
2016,1,10,12,45,218.5,222.0,1.1,12.0,331.0,369.03,298.28
2016,1,10,13,0,220.0,218.0,1.1,12.0,326.0,360.19,291.27
2016,1,10,13,15,239.5,209.0,1.1,12.0,323.5,360.64,291.71
2016,1,10,13,30,259.0,200.0,1.1,12.0,321.0,354.13,286.53
2016,1,10,13,45,319.5,181.0,1.15,12.0,323.0,356.76,288.9
2016,1,10,14,0,380.0,162.0,1.2,12.0,325.0,355.05,287.18
2016,1,10,14,15,436.5,140.5,1.15,12.0,316.0,347.67,279.97
2016,1,10,14,30,493.0,119.0,1.1,12.0,307.0,331.41,264.9
2016,1,10,14,45,628.5,88.5,1.1,12.0,306.0,332.12,261.41
2016,1,10,15,0,764.0,58.0,1.1,12.0,305.0,318.71,244.3
2016,1,10,15,15,729.0,54.5,1.0,11.5,267.0,270.04,200.88
2016,1,10,15,30,694.0,51.0,0.9,11.0,229.0,223.13,158.7
2016,1,10,15,45,641.0,46.5,0.85,10.5,188.5,173.79,115.56
2016,1,10,16,0,588.0,42.0,0.8,10.0,148.0,128.67,77.47
2016,1,10,16,15,501.5,35.0,0.85,9.5,108.0,82.44,42.98
2016,1,10,16,30,415.0,28.0,0.9,9.0,68.0,43.5,18.38
2016,1,10,16,45,207.5,14.0,1.0,8.5,34.0,10.23,0.0
2016,1,10,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,7,45,60.0,16.5,1.0,6.5,22.0,41.06,0.0
2016,1,11,8,0,120.0,33.0,1.0,7.0,44.0,89.54,64.16
2016,1,11,8,15,152.5,49.5,1.1,7.0,71.5,125.73,99.04
2016,1,11,8,30,185.0,66.0,1.2,7.0,99.0,163.86,133.59
2016,1,11,8,45,205.0,82.0,1.35,7.5,127.0,197.41,163.6
2016,1,11,9,0,225.0,98.0,1.5,8.0,155.0,231.76,193.63
2016,1,11,9,15,235.0,113.0,1.45,8.0,181.5,260.2,218.18
2016,1,11,9,30,245.0,128.0,1.4,8.0,208.0,288.51,242.02
2016,1,11,9,45,255.0,141.0,1.4,8.5,231.5,314.15,262.79
2016,1,11,10,0,265.0,154.0,1.4,9.0,255.0,339.42,282.8
2016,1,11,10,15,235.5,169.5,1.45,9.5,264.5,342.48,284.05
2016,1,11,10,30,206.0,185.0,1.5,10.0,274.0,336.04,277.71
2016,1,11,10,45,179.5,196.5,1.55,10.5,277.0,332.86,273.95
2016,1,11,11,0,153.0,208.0,1.6,11.0,280.0,328.49,269.17
2016,1,11,11,15,201.0,211.5,1.65,11.0,309.0,363.55,297.95
2016,1,11,11,30,249.0,215.0,1.7,11.0,338.0,405.58,331.6
2016,1,11,11,45,246.5,219.0,1.75,11.5,342.0,406.3,331.09
2016,1,11,12,0,244.0,223.0,1.8,12.0,346.0,406.13,330.14
2016,1,11,12,15,173.5,225.0,1.8,12.0,312.5,352.23,286.29
2016,1,11,12,30,103.0,227.0,1.8,12.0,279.0,300.11,243.62
2016,1,11,12,45,232.5,212.5,1.85,12.5,327.5,367.86,299.61
2016,1,11,13,0,362.0,198.0,1.9,13.0,376.0,430.03,349.07
2016,1,11,13,15,334.0,196.0,1.9,13.0,357.0,402.08,326.1
2016,1,11,13,30,306.0,194.0,1.9,13.0,338.0,374.43,303.76
2016,1,11,13,45,222.0,192.0,1.9,13.0,294.0,313.92,254.77
2016,1,11,14,0,138.0,190.0,1.9,13.0,250.0,262.42,212.77
2016,1,11,14,15,142.0,177.5,1.8,13.0,235.5,245.52,198.93
2016,1,11,14,30,146.0,165.0,1.7,13.0,221.0,228.11,184.29
2016,1,11,14,45,141.5,150.5,1.6,13.0,201.0,204.9,164.74
2016,1,11,15,0,137.0,136.0,1.5,13.0,181.0,181.89,145.12
2016,1,11,15,15,410.5,94.0,1.35,12.5,205.0,216.56,166.09
2016,1,11,15,30,684.0,52.0,1.2,12.0,229.0,223.63,159.74
2016,1,11,15,45,634.5,47.0,1.05,11.5,189.0,174.8,116.62
2016,1,11,16,0,585.0,42.0,0.9,11.0,149.0,129.86,78.46
2016,1,11,16,15,500.5,35.0,0.95,10.5,109.5,83.72,43.83
