Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,30,416.0,28.0,1.0,10.0,70.0,44.69,18.97
2016,1,11,16,45,208.0,14.0,1.05,9.5,35.0,10.15,0.0
2016,1,11,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,7,45,204.5,14.0,1.75,5.5,33.5,88.05,6.61
2016,1,12,8,0,409.0,28.0,1.9,6.0,67.0,191.51,140.48
2016,1,12,8,15,497.5,35.0,1.75,6.5,107.0,246.47,195.22
2016,1,12,8,30,586.0,42.0,1.6,7.0,147.0,311.75,253.67
2016,1,12,8,45,640.0,47.0,1.5,7.5,188.0,364.08,300.19
2016,1,12,9,0,694.0,52.0,1.4,8.0,229.0,418.44,346.62
2016,1,12,9,15,505.5,87.0,1.35,8.0,226.5,382.33,318.62
2016,1,12,9,30,317.0,122.0,1.3,8.0,224.0,321.65,269.09
2016,1,12,9,45,328.0,133.5,1.3,8.5,249.5,348.05,290.92
2016,1,12,10,0,339.0,145.0,1.3,9.0,275.0,373.94,311.27
2016,1,12,10,15,394.0,147.0,1.4,9.5,309.0,423.69,351.06
2016,1,12,10,30,449.0,149.0,1.5,10.0,343.0,466.3,384.57
2016,1,12,10,45,389.5,169.5,1.6,10.5,344.0,454.58,373.39
2016,1,12,11,0,330.0,190.0,1.7,11.0,345.0,432.75,354.68
2016,1,12,11,15,268.0,205.5,1.75,11.0,334.0,409.18,334.88
2016,1,12,11,30,206.0,221.0,1.8,11.0,323.0,376.8,308.04
2016,1,12,11,45,356.5,196.5,1.85,11.5,376.0,455.03,371.99
2016,1,12,12,0,507.0,172.0,1.9,12.0,429.0,531.66,432.3
2016,1,12,12,15,416.5,192.0,1.9,12.0,403.5,487.98,396.17
2016,1,12,12,30,326.0,212.0,1.9,12.0,378.0,438.68,356.36
2016,1,12,12,45,246.5,218.5,1.9,12.5,343.0,389.45,315.97
2016,1,12,13,0,167.0,225.0,1.9,13.0,308.0,336.7,272.64
2016,1,12,13,15,206.0,215.0,1.8,13.0,314.0,343.73,278.77
2016,1,12,13,30,245.0,205.0,1.7,13.0,320.0,352.93,286.0
2016,1,12,13,45,326.5,182.0,1.6,13.0,328.5,363.17,294.19
2016,1,12,14,0,408.0,159.0,1.5,13.0,337.0,371.76,300.24
2016,1,12,14,15,305.0,161.5,1.25,13.0,289.5,307.62,247.62
2016,1,12,14,30,202.0,164.0,1.0,13.0,242.0,251.15,201.6
2016,1,12,14,45,193.0,150.5,0.8,13.0,220.0,225.01,179.66
2016,1,12,15,0,184.0,137.0,0.6,13.0,198.0,199.28,157.67
2016,1,12,15,15,176.0,121.0,0.7,12.5,173.5,171.89,134.72
2016,1,12,15,30,168.0,105.0,0.8,12.0,149.0,145.05,111.77
2016,1,12,15,45,151.5,88.0,0.9,11.5,122.5,116.15,87.15
2016,1,12,16,0,135.0,71.0,1.0,11.0,96.0,88.99,64.09
2016,1,12,16,15,111.0,53.5,1.0,10.5,71.0,61.73,41.74
2016,1,12,16,30,87.0,36.0,1.0,10.0,46.0,37.12,22.07
2016,1,12,16,45,43.5,18.0,1.05,10.0,23.0,15.29,1.81
2016,1,12,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,7,45,165.5,16.0,3.4,10.5,32.0,78.99,7.92
2016,1,13,8,0,331.0,32.0,3.6,11.0,64.0,168.85,122.36
2016,1,13,8,15,426.5,40.5,3.75,11.0,103.5,229.02,179.83
2016,1,13,8,30,522.0,49.0,3.9,11.0,143.0,296.13,239.89
2016,1,13,8,45,575.5,56.0,4.05,11.5,183.5,348.07,286.47
2016,1,13,9,0,629.0,63.0,4.2,12.0,224.0,402.28,333.74
2016,1,13,9,15,375.0,100.5,4.45,12.0,200.5,327.4,273.45
2016,1,13,9,30,121.0,138.0,4.7,12.0,177.0,224.72,186.57
2016,1,13,9,45,125.0,151.5,4.95,12.0,195.5,243.96,203.01
2016,1,13,10,0,129.0,165.0,5.2,12.0,214.0,263.05,218.91
2016,1,13,10,15,205.0,172.0,5.35,12.0,257.5,319.31,266.76
2016,1,13,10,30,281.0,179.0,5.5,12.0,301.0,385.4,322.0
2016,1,13,10,45,178.0,191.5,5.65,12.5,270.5,326.52,271.07
2016,1,13,11,0,75.0,204.0,5.8,13.0,240.0,265.17,217.81
2016,1,13,11,15,89.0,213.0,5.85,13.0,257.0,283.73,233.25
2016,1,13,11,30,103.0,222.0,5.9,13.0,274.0,302.12,248.37
2016,1,13,11,45,59.5,205.5,6.0,13.0,236.0,253.12,207.13
2016,1,13,12,0,16.0,189.0,6.1,13.0,198.0,199.1,161.55
2016,1,13,12,15,8.0,150.0,6.1,12.5,154.5,152.93,123.41
2016,1,13,12,30,0.0,111.0,6.1,12.0,111.0,108.07,85.93
2016,1,13,12,45,0.0,100.0,6.1,12.0,100.0,97.07,76.73
2016,1,13,13,0,0.0,89.0,6.1,12.0,89.0,86.16,67.59
2016,1,13,13,15,0.0,84.0,6.0,12.0,84.0,81.25,63.5
2016,1,13,13,30,0.0,79.0,5.9,12.0,79.0,76.4,59.47
2016,1,13,13,45,158.0,128.0,5.8,12.0,197.0,218.18,180.52
2016,1,13,14,0,316.0,177.0,5.7,12.0,315.0,341.86,282.45
2016,1,13,14,15,158.0,137.0,5.45,11.5,206.0,212.04,174.3
2016,1,13,14,30,0.0,97.0,5.2,11.0,97.0,94.11,75.08
2016,1,13,14,45,353.5,85.5,4.95,11.0,203.5,226.48,183.79
2016,1,13,15,0,707.0,74.0,4.7,11.0,310.0,321.82,254.06
2016,1,13,15,15,669.5,70.0,4.15,10.5,272.0,273.83,209.99
2016,1,13,15,30,632.0,66.0,3.6,10.0,234.0,227.95,167.97
2016,1,13,15,45,596.0,58.0,3.1,9.5,195.0,180.85,125.33
2016,1,13,16,0,560.0,50.0,2.6,9.0,156.0,136.42,86.26
2016,1,13,16,15,470.5,42.0,2.35,8.5,115.5,89.34,50.09
2016,1,13,16,30,381.0,34.0,2.1,8.0,75.0,51.02,24.83
2016,1,13,16,45,234.0,22.5,1.85,7.5,44.0,18.11,4.64
2016,1,13,17,0,87.0,11.0,1.6,7.0,13.0,10.81,0.0
2016,1,13,17,15,43.5,5.5,1.55,6.5,6.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,7,45,51.0,17.0,1.2,6.5,22.0,39.19,3.09
2016,1,14,8,0,102.0,34.0,1.3,7.0,44.0,84.61,61.12
2016,1,14,8,15,127.5,51.5,1.4,7.0,70.0,118.79,93.78
2016,1,14,8,30,153.0,69.0,1.5,7.0,96.0,154.3,125.99
2016,1,14,8,45,170.0,85.5,1.65,7.5,123.0,185.92,154.25
2016,1,14,9,0,187.0,102.0,1.8,8.0,150.0,218.23,182.49
2016,1,14,9,15,195.0,118.0,1.8,8.5,175.0,245.66,205.85
2016,1,14,9,30,203.0,134.0,1.8,9.0,200.0,272.95,228.48
2016,1,14,9,45,209.0,148.0,1.85,9.5,222.5,296.39,247.49
2016,1,14,10,0,215.0,162.0,1.9,10.0,245.0,311.94,259.8
2016,1,14,10,15,167.0,176.5,1.95,10.0,244.0,301.01,249.83
2016,1,14,10,30,119.0,191.0,2.0,10.0,243.0,287.8,237.88
2016,1,14,10,45,88.5,195.5,2.05,10.0,235.5,265.23,218.72
2016,1,14,11,0,58.0,200.0,2.1,10.0,228.0,249.28,204.81
2016,1,14,11,15,29.0,178.5,2.15,10.0,192.5,204.62,167.4
2016,1,14,11,30,0.0,157.0,2.2,10.0,157.0,155.68,126.11
2016,1,14,11,45,0.0,159.0,2.25,10.0,159.0,157.42,127.6
2016,1,14,12,0,0.0,161.0,2.3,10.0,161.0,159.21,129.03
2016,1,14,12,15,61.5,197.5,2.3,10.0,229.0,243.16,199.76
2016,1,14,12,30,123.0,234.0,2.3,10.0,297.0,327.17,268.58
2016,1,14,12,45,135.0,231.0,2.3,10.0,299.5,328.23,269.23
2016,1,14,13,0,147.0,228.0,2.3,10.0,302.0,328.48,269.57
2016,1,14,13,15,94.5,212.0,2.15,10.0,259.5,271.2,222.29
2016,1,14,13,30,42.0,196.0,2.0,10.0,217.0,221.73,181.23
2016,1,14,13,45,21.0,130.0,1.95,10.0,140.5,140.47,114.01
2016,1,14,14,0,0.0,64.0,1.9,10.0,64.0,61.86,47.58
2016,1,14,14,15,0.0,85.5,1.75,10.0,85.5,82.79,65.61
2016,1,14,14,30,0.0,107.0,1.6,10.0,107.0,103.96,83.68
2016,1,14,14,45,0.0,96.5,1.5,10.0,96.5,93.6,74.97
2016,1,14,15,0,0.0,86.0,1.4,10.0,86.0,83.29,66.28
2016,1,14,15,15,0.0,75.5,1.45,9.5,75.5,73.03,57.68
2016,1,14,15,30,0.0,65.0,1.5,9.0,65.0,62.81,48.96
2016,1,14,15,45,0.0,53.0,1.6,9.0,53.0,51.19,38.81
2016,1,14,16,0,0.0,41.0,1.7,9.0,41.0,39.6,28.58
2016,1,14,16,15,0.0,30.5,2.0,9.0,30.5,29.45,19.5
2016,1,14,16,30,0.0,20.0,2.3,9.0,20.0,19.3,10.32
2016,1,14,16,45,0.0,11.5,2.65,9.0,11.5,11.09,1.28
2016,1,14,17,0,0.0,3.0,3.0,9.0,3.0,2.95,0.0
2016,1,14,17,15,0.0,1.5,3.2,9.0,1.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,15,7,45,183.0,15.5,0.45,7.5,33.5,84.26,15.99
2016,1,15,8,0,366.0,31.0,0.4,8.0,67.0,180.6,132.22
2016,1,15,8,15,457.0,39.0,0.5,8.0,107.0,240.05,188.31
2016,1,15,8,30,548.0,47.0,0.6,8.0,147.0,306.1,246.58
2016,1,15,8,45,601.5,52.5,0.75,8.5,187.5,357.43,291.85
2016,1,15,9,0,655.0,58.0,0.9,9.0,228.0,411.0,337.69
2016,1,15,9,15,692.0,62.0,1.0,9.0,266.5,453.03,373.63
2016,1,15,9,30,729.0,66.0,1.1,9.0,305.0,498.1,410.98
2016,1,15,9,45,741.5,72.0,1.2,9.5,337.5,530.69,436.81
2016,1,15,10,0,754.0,78.0,1.3,10.0,370.0,561.42,460.6
2016,1,15,10,15,772.0,80.5,1.3,10.0,399.0,589.68,482.26
2016,1,15,10,30,790.0,83.0,1.3,10.0,428.0,615.88,501.94
2016,1,15,10,45,802.5,84.5,1.3,10.5,450.5,635.04,515.11
2016,1,15,11,0,815.0,86.0,1.3,11.0,473.0,651.6,526.13
2016,1,15,11,15,689.0,119.5,1.25,11.0,454.0,610.18,492.23
2016,1,15,11,30,563.0,153.0,1.2,11.0,435.0,558.53,451.04
2016,1,15,11,45,512.5,170.0,1.2,11.0,430.0,540.94,436.87
2016,1,15,12,0,462.0,187.0,1.2,11.0,425.0,521.43,420.86
2016,1,15,12,15,452.5,189.5,1.15,11.0,423.0,512.2,413.21
2016,1,15,12,30,443.0,192.0,1.1,11.0,421.0,501.48,404.3
2016,1,15,12,45,253.0,205.0,1.05,11.0,335.5,380.77,308.16
2016,1,15,13,0,63.0,218.0,1.0,11.0,250.0,261.3,210.99
2016,1,15,13,15,381.5,162.0,0.9,11.0,346.0,403.1,328.42
2016,1,15,13,30,700.0,106.0,0.8,11.0,442.0,515.2,414.94
2016,1,15,13,45,757.0,91.5,0.75,11.0,440.0,508.08,406.95
2016,1,15,14,0,814.0,77.0,0.7,11.0,438.0,496.43,396.05
2016,1,15,14,15,796.5,74.5,0.65,11.0,409.5,456.39,362.75
2016,1,15,14,30,779.0,72.0,0.6,11.0,381.0,415.47,328.27
2016,1,15,14,45,761.5,68.0,0.6,11.5,348.5,372.38,290.98
2016,1,15,15,0,744.0,64.0,0.6,12.0,316.0,328.96,252.54
2016,1,15,15,15,709.0,60.5,0.6,11.5,278.0,280.62,210.55
2016,1,15,15,30,674.0,57.0,0.6,11.0,240.0,234.07,169.34
2016,1,15,15,45,626.0,51.5,0.6,11.0,199.5,184.88,126.12
2016,1,15,16,0,578.0,46.0,0.6,11.0,159.0,138.65,86.47
2016,1,15,16,15,496.5,39.0,0.65,10.5,119.0,91.99,50.59
2016,1,15,16,30,415.0,32.0,0.7,10.0,79.0,53.21,24.89
2016,1,15,16,45,274.5,21.5,0.8,9.5,47.0,18.68,6.93
2016,1,15,17,0,134.0,11.0,0.9,9.0,15.0,10.81,0.0
2016,1,15,17,15,67.0,5.5,0.9,9.0,7.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,16,7,45,138.5,18.0,3.25,9.5,31.5,72.39,15.93
2016,1,16,8,0,277.0,36.0,3.3,10.0,63.0,155.36,114.31
2016,1,16,8,15,368.5,46.0,3.25,10.0,101.5,213.23,168.59
2016,1,16,8,30,460.0,56.0,3.2,10.0,140.0,278.61,226.82
2016,1,16,8,45,529.5,61.0,3.2,10.5,181.0,334.18,275.94
2016,1,16,9,0,599.0,66.0,3.2,11.0,222.0,393.05,326.59
2016,1,16,9,15,299.5,72.0,3.15,11.0,150.0,254.3,213.1
2016,1,16,9,30,0.0,78.0,3.1,11.0,78.0,76.31,59.99
2016,1,16,9,45,0.0,86.0,3.1,11.5,86.0,84.23,66.7
2016,1,16,10,0,0.0,94.0,3.1,12.0,94.0,92.16,73.17
2016,1,16,10,15,17.5,135.0,3.05,12.0,143.0,146.15,118.86
2016,1,16,10,30,35.0,176.0,3.0,12.0,192.0,208.62,170.76
2016,1,16,10,45,17.5,141.0,3.0,12.5,149.0,151.68,122.7
2016,1,16,11,0,0.0,106.0,3.0,13.0,106.0,103.48,81.83
2016,1,16,11,15,22.5,158.0,3.0,13.0,169.5,172.24,139.48
2016,1,16,11,30,45.0,210.0,3.0,13.0,233.0,249.6,202.84
2016,1,16,11,45,26.0,193.0,3.0,13.5,206.5,210.56,170.01
2016,1,16,12,0,7.0,176.0,3.0,14.0,180.0,179.39,143.8
2016,1,16,12,15,3.5,150.0,2.9,14.0,152.0,149.91,119.6
2016,1,16,12,30,0.0,124.0,2.8,14.0,124.0,121.08,95.81
2016,1,16,12,45,15.0,163.0,2.75,14.5,171.0,170.07,136.28
2016,1,16,13,0,30.0,202.0,2.7,15.0,218.0,223.94,179.9
2016,1,16,13,15,200.5,196.5,2.55,15.0,294.0,322.78,261.86
2016,1,16,13,30,371.0,191.0,2.4,15.0,370.0,412.2,333.24
2016,1,16,13,45,185.5,159.0,2.3,15.0,248.5,266.77,215.73
2016,1,16,14,0,0.0,127.0,2.2,15.0,127.0,123.81,97.95
2016,1,16,14,15,0.0,112.0,2.0,14.5,112.0,108.89,86.14
2016,1,16,14,30,0.0,97.0,1.8,14.0,97.0,94.08,74.08
2016,1,16,14,45,0.0,88.5,1.65,14.0,88.5,85.74,67.21
2016,1,16,15,0,0.0,80.0,1.5,14.0,80.0,77.42,60.31
2016,1,16,15,15,0.0,70.5,1.4,13.5,70.5,68.17,52.66
2016,1,16,15,30,0.0,61.0,1.3,13.0,61.0,58.95,44.92
2016,1,16,15,45,0.0,50.5,1.2,13.0,50.5,48.79,36.18
2016,1,16,16,0,0.0,40.0,1.1,13.0,40.0,38.63,27.33
2016,1,16,16,15,0.0,30.0,1.1,12.5,30.0,28.96,18.87
2016,1,16,16,30,0.0,20.0,1.1,12.0,20.0,19.3,10.3
2016,1,16,16,45,0.0,12.0,1.15,11.5,12.0,11.57,2.17
2016,1,16,17,0,0.0,4.0,1.2,11.0,4.0,3.93,0.0
2016,1,16,17,15,0.0,2.0,1.2,11.0,2.0,0.0,0.0
2016,1,16,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,1.0,2.65,11.5,1.0,0.96,0.0
2016,1,17,8,0,0.0,2.0,2.8,12.0,2.0,1.93,0.0
2016,1,17,8,15,0.0,3.5,2.75,12.0,3.5,3.37,0.0
2016,1,17,8,30,0.0,5.0,2.7,12.0,5.0,4.82,0.0
2016,1,17,8,45,0.0,6.5,2.7,12.0,6.5,6.26,0.0
2016,1,17,9,0,0.0,8.0,2.7,12.0,8.0,7.71,1.02
2016,1,17,9,15,0.0,9.5,2.7,12.0,9.5,9.16,2.28
2016,1,17,9,30,0.0,11.0,2.7,12.0,11.0,10.61,3.53
2016,1,17,9,45,0.0,27.5,2.75,12.5,27.5,26.54,17.23
2016,1,17,10,0,0.0,44.0,2.8,13.0,44.0,42.5,30.79
2016,1,17,10,15,17.0,110.0,2.8,13.0,117.5,119.22,95.98
2016,1,17,10,30,34.0,176.0,2.8,13.0,191.0,207.91,169.5
2016,1,17,10,45,17.0,150.0,2.85,13.0,157.5,160.88,130.0
2016,1,17,11,0,0.0,124.0,2.9,13.0,124.0,121.92,97.16
2016,1,17,11,15,0.0,135.5,2.9,13.0,135.5,133.53,106.74
2016,1,17,11,30,0.0,147.0,2.9,13.0,147.0,145.14,116.22
2016,1,17,11,45,14.5,177.0,2.9,13.5,184.5,185.9,149.77
2016,1,17,12,0,29.0,207.0,2.9,14.0,222.0,233.18,188.04
2016,1,17,12,15,18.0,192.0,2.8,13.5,201.5,202.94,163.39
2016,1,17,12,30,7.0,177.0,2.7,13.0,181.0,179.67,144.45
2016,1,17,12,45,6.0,174.5,2.65,13.0,177.5,176.12,141.59
2016,1,17,13,0,5.0,172.0,2.6,13.0,174.0,172.64,138.78
2016,1,17,13,15,2.5,155.0,2.5,13.0,156.0,153.6,123.17
2016,1,17,13,30,0.0,138.0,2.4,13.0,138.0,134.89,107.81
2016,1,17,13,45,0.0,93.0,2.35,13.0,93.0,90.12,70.67
2016,1,17,14,0,0.0,48.0,2.3,13.0,48.0,46.37,33.91
2016,1,17,14,15,0.0,50.0,2.2,13.0,50.0,48.31,35.64
2016,1,17,14,30,0.0,52.0,2.1,13.0,52.0,50.24,37.36
2016,1,17,14,45,0.0,47.5,2.05,13.0,47.5,45.88,33.71
2016,1,17,15,0,0.0,43.0,2.0,13.0,43.0,41.52,30.04
2016,1,17,15,15,0.0,38.0,1.9,12.5,38.0,36.69,25.99
2016,1,17,15,30,0.0,33.0,1.8,12.0,33.0,31.85,21.88
2016,1,17,15,45,0.0,27.5,1.75,12.0,27.5,26.54,17.25
2016,1,17,16,0,0.0,22.0,1.7,12.0,22.0,21.22,12.58
2016,1,17,16,15,0.0,16.5,1.7,11.5,16.5,15.91,7.9
2016,1,17,16,30,0.0,11.0,1.7,11.0,11.0,10.6,3.17
2016,1,17,16,45,0.0,6.5,1.75,11.0,6.5,6.26,0.0
2016,1,17,17,0,0.0,2.0,1.8,11.0,2.0,1.97,0.0
2016,1,17,17,15,0.0,1.0,1.85,11.0,1.0,0.0,0.0
2016,1,17,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,18,7,45,214.5,14.5,0.6,9.5,36.5,93.66,29.7
2016,1,18,8,0,429.0,29.0,0.7,10.0,73.0,201.63,148.35
2016,1,18,8,15,516.0,36.0,0.75,10.5,114.5,257.91,201.31
2016,1,18,8,30,603.0,43.0,0.8,11.0,156.0,324.21,259.13
2016,1,18,8,45,660.5,47.5,0.9,12.0,198.5,379.06,306.13
2016,1,18,9,0,718.0,52.0,1.0,13.0,241.0,436.19,353.31
2016,1,18,9,15,645.5,69.0,1.05,13.0,259.5,442.2,359.87
2016,1,18,9,30,573.0,86.0,1.1,13.0,278.0,438.89,358.38
2016,1,18,9,45,699.0,75.5,1.2,13.5,334.0,516.04,419.71
2016,1,18,10,0,825.0,65.0,1.3,14.0,390.0,594.69,480.05
2016,1,18,10,15,840.0,67.0,1.4,14.0,419.0,622.16,500.9
2016,1,18,10,30,855.0,69.0,1.5,14.0,448.0,647.28,520.16
2016,1,18,10,45,861.5,71.0,1.65,14.5,470.0,664.18,532.46
2016,1,18,11,0,868.0,73.0,1.8,15.0,492.0,674.21,539.12
2016,1,18,11,15,873.5,74.0,1.95,15.0,507.0,683.4,546.25
2016,1,18,11,30,879.0,75.0,2.1,15.0,522.0,689.52,551.19
2016,1,18,11,45,875.0,77.5,2.25,15.0,529.0,687.71,550.36
2016,1,18,12,0,871.0,80.0,2.4,15.0,536.0,686.22,549.9
2016,1,18,12,15,436.0,122.0,2.35,15.0,350.0,431.35,350.71
2016,1,18,12,30,1.0,164.0,2.3,15.0,164.0,162.33,128.47
2016,1,18,12,45,0.5,162.0,2.25,15.0,162.0,159.77,126.99
2016,1,18,13,0,0.0,160.0,2.2,15.0,160.0,157.27,125.0
2016,1,18,13,15,93.5,191.0,2.1,15.0,236.5,249.08,201.15
2016,1,18,13,30,187.0,222.0,2.0,15.0,313.0,336.94,271.53
2016,1,18,13,45,186.5,211.0,1.9,15.0,299.0,318.58,256.32
2016,1,18,14,0,186.0,200.0,1.8,15.0,285.0,299.84,241.17
2016,1,18,14,15,93.5,169.5,1.65,14.5,212.0,213.6,171.77
2016,1,18,14,30,1.0,139.0,1.5,14.0,139.0,136.01,108.63
2016,1,18,14,45,0.5,127.0,1.35,14.0,127.0,123.77,98.82
2016,1,18,15,0,0.0,115.0,1.2,14.0,115.0,111.63,88.87
2016,1,18,15,15,0.0,102.0,1.1,13.5,102.0,98.78,78.38
2016,1,18,15,30,0.0,89.0,1.0,13.0,89.0,85.99,67.78
2016,1,18,15,45,0.0,74.0,0.9,13.0,74.0,71.34,55.3
2016,1,18,16,0,0.0,59.0,0.8,13.0,59.0,56.79,42.75
2016,1,18,16,15,0.0,45.0,0.8,12.5,45.0,43.29,31.02
2016,1,18,16,30,0.0,31.0,0.8,12.0,31.0,29.91,19.21
2016,1,18,16,45,0.0,19.0,0.85,12.0,19.0,18.34,7.73
2016,1,18,17,0,0.0,7.0,0.9,12.0,7.0,6.88,0.0
2016,1,18,17,15,0.0,3.5,0.9,11.5,3.5,3.44,0.0
2016,1,18,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,3.5,5.25,11.5,3.5,3.37,0.0
2016,1,19,8,0,0.0,7.0,5.4,12.0,7.0,6.74,0.0
2016,1,19,8,15,0.0,11.5,5.35,12.0,11.5,11.08,3.69
2016,1,19,8,30,0.0,16.0,5.3,12.0,16.0,15.43,7.53
2016,1,19,8,45,0.0,21.0,5.3,12.5,21.0,20.26,11.75
2016,1,19,9,0,0.0,26.0,5.3,13.0,26.0,25.09,15.92
2016,1,19,9,15,0.0,30.5,5.3,13.0,30.5,29.44,19.68
2016,1,19,9,30,0.0,35.0,5.3,13.0,35.0,33.79,23.39
2016,1,19,9,45,0.0,75.5,5.3,13.0,75.5,73.25,57.02
2016,1,19,10,0,0.0,116.0,5.3,13.0,116.0,115.28,92.43
2016,1,19,10,15,40.5,154.5,5.4,13.0,173.0,188.19,154.24
2016,1,19,10,30,81.0,193.0,5.5,13.0,230.0,258.34,212.84
2016,1,19,10,45,40.5,158.5,5.65,13.5,177.0,191.44,156.13
2016,1,19,11,0,0.0,124.0,5.8,14.0,124.0,121.86,96.9
2016,1,19,11,15,0.0,136.0,5.95,14.0,136.0,133.97,106.92
2016,1,19,11,30,0.0,148.0,6.1,14.0,148.0,146.1,116.87
2016,1,19,11,45,0.0,87.0,6.25,14.5,87.0,84.16,65.13
2016,1,19,12,0,0.0,26.0,6.4,15.0,26.0,25.11,15.52
2016,1,19,12,15,0.0,64.5,6.25,14.5,64.5,62.36,46.9
2016,1,19,12,30,0.0,103.0,6.1,14.0,103.0,100.02,78.5
2016,1,19,12,45,0.0,84.0,5.95,14.0,84.0,81.25,62.82
2016,1,19,13,0,0.0,65.0,5.8,14.0,65.0,62.84,47.42
2016,1,19,13,15,9.0,125.0,5.65,14.0,129.5,127.29,101.55
2016,1,19,13,30,18.0,185.0,5.5,14.0,194.0,192.74,155.83
2016,1,19,13,45,9.0,121.5,5.35,14.0,126.0,123.24,98.23
2016,1,19,14,0,0.0,58.0,5.2,14.0,58.0,56.05,41.91
2016,1,19,14,15,0.0,54.5,4.95,13.5,54.5,52.66,39.22
2016,1,19,14,30,0.0,51.0,4.7,13.0,51.0,49.27,36.49
2016,1,19,14,45,22.5,96.0,4.5,13.0,104.0,103.26,82.25
2016,1,19,15,0,45.0,141.0,4.3,13.0,157.0,154.87,125.21
2016,1,19,15,15,38.0,126.0,3.9,12.5,139.0,135.23,108.77
2016,1,19,15,30,31.0,111.0,3.5,12.0,121.0,116.27,92.88
2016,1,19,15,45,24.5,94.0,3.15,12.0,101.0,96.23,75.78
2016,1,19,16,0,18.0,77.0,2.8,12.0,81.0,76.89,59.21
2016,1,19,16,15,9.0,59.5,2.55,11.5,61.5,57.87,43.06
2016,1,19,16,30,0.0,42.0,2.3,11.0,42.0,39.96,27.69
2016,1,19,16,45,0.0,26.0,2.05,11.0,26.0,24.78,12.94
2016,1,19,17,0,0.0,10.0,1.8,11.0,10.0,9.83,0.0
2016,1,19,17,15,0.0,5.0,1.65,10.5,5.0,4.91,0.0
2016,1,19,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,7,45,89.5,18.5,1.05,7.5,28.0,59.07,22.19
2016,1,20,8,0,179.0,37.0,1.1,8.0,56.0,122.62,91.82
2016,1,20,8,15,211.0,53.5,1.15,8.5,86.0,161.17,128.14
2016,1,20,8,30,243.0,70.0,1.2,9.0,116.0,195.18,159.11
2016,1,20,8,45,270.5,84.0,1.25,9.5,147.5,232.28,191.88
2016,1,20,9,0,298.0,98.0,1.3,10.0,179.0,270.74,224.91
2016,1,20,9,15,312.5,111.5,1.2,10.5,207.5,302.58,251.31
2016,1,20,9,30,327.0,125.0,1.1,11.0,236.0,334.39,276.83
2016,1,20,9,45,166.0,132.5,1.05,11.5,189.0,246.3,203.19
2016,1,20,10,0,5.0,140.0,1.0,12.0,142.0,144.33,116.22
2016,1,20,10,15,224.5,149.0,1.0,12.0,250.0,314.83,259.83
2016,1,20,10,30,444.0,158.0,1.0,12.0,358.0,480.34,390.99
2016,1,20,10,45,564.5,135.0,1.05,12.5,402.0,543.24,438.57
2016,1,20,11,0,685.0,112.0,1.1,13.0,446.0,604.57,484.95
2016,1,20,11,15,641.0,130.0,1.1,13.0,450.5,597.3,477.64
2016,1,20,11,30,597.0,148.0,1.1,13.0,455.0,586.7,468.54
2016,1,20,11,45,577.0,157.0,1.1,13.5,458.0,577.65,460.36
2016,1,20,12,0,557.0,166.0,1.1,14.0,461.0,569.69,452.88
2016,1,20,12,15,721.5,122.0,1.0,14.0,505.0,630.17,498.94
2016,1,20,12,30,886.0,78.0,0.9,14.0,549.0,676.14,532.63
2016,1,20,12,45,891.0,75.0,0.85,14.5,543.5,661.69,519.57
2016,1,20,13,0,896.0,72.0,0.8,15.0,538.0,644.06,504.83
2016,1,20,13,15,794.5,92.5,0.7,15.0,497.5,586.53,460.21
2016,1,20,13,30,693.0,113.0,0.6,15.0,457.0,529.07,415.73
2016,1,20,13,45,778.5,90.5,0.5,15.0,461.5,530.37,415.85
2016,1,20,14,0,864.0,68.0,0.4,15.0,466.0,523.91,408.78
2016,1,20,14,15,700.5,96.0,0.3,14.5,406.0,444.82,347.28
2016,1,20,14,30,537.0,124.0,0.2,14.0,346.0,370.81,289.87
2016,1,20,14,45,543.0,111.0,0.15,14.0,320.0,338.8,263.39
2016,1,20,15,0,549.0,98.0,0.1,14.0,294.0,303.4,233.03
2016,1,20,15,15,526.0,90.5,0.15,13.5,261.0,262.54,198.74
2016,1,20,15,30,503.0,83.0,0.2,13.0,228.0,222.78,164.61
2016,1,20,15,45,468.5,73.5,0.3,13.0,192.0,179.79,127.67
2016,1,20,16,0,434.0,64.0,0.4,13.0,156.0,139.54,93.29
2016,1,20,16,15,386.0,52.0,0.45,12.5,120.0,98.14,59.97
2016,1,20,16,30,338.0,40.0,0.5,12.0,84.0,61.36,33.01
2016,1,20,16,45,169.0,31.0,0.6,12.0,53.0,29.19,14.38
2016,1,20,17,0,0.0,22.0,0.7,12.0,22.0,20.09,0.0
2016,1,20,17,15,0.0,11.0,0.7,11.5,11.0,10.81,0.0
2016,1,20,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,21,7,45,187.5,16.5,2.35,8.5,37.0,89.5,38.82
2016,1,21,8,0,375.0,33.0,2.6,9.0,74.0,188.43,141.88
2016,1,21,8,15,461.0,41.0,2.55,9.0,114.5,247.33,197.1
2016,1,21,8,30,547.0,49.0,2.5,9.0,155.0,312.47,255.5
2016,1,21,8,45,608.0,53.5,2.5,9.5,197.0,367.02,303.79
2016,1,21,9,0,669.0,58.0,2.5,10.0,239.0,421.66,350.78
2016,1,21,9,15,704.0,62.0,2.55,10.5,278.0,466.79,388.74
2016,1,21,9,30,739.0,66.0,2.6,11.0,317.0,511.9,425.52
2016,1,21,9,45,766.5,67.5,2.65,12.0,352.5,549.23,454.36
2016,1,21,10,0,794.0,69.0,2.7,13.0,388.0,585.38,481.44
2016,1,21,10,15,701.0,95.0,2.75,13.5,391.5,573.06,469.71
2016,1,21,10,30,608.0,121.0,2.8,14.0,395.0,551.61,450.95
2016,1,21,10,45,727.0,99.0,2.9,14.5,443.5,614.26,500.27
2016,1,21,11,0,846.0,77.0,3.0,15.0,492.0,674.34,545.77
2016,1,21,11,15,852.0,78.0,2.9,15.0,507.5,683.9,551.49
2016,1,21,11,30,858.0,79.0,2.8,15.0,523.0,690.42,555.34
2016,1,21,11,45,853.0,82.0,2.75,15.5,529.5,688.49,552.21
2016,1,21,12,0,848.0,85.0,2.7,16.0,536.0,683.46,546.97
2016,1,21,12,15,551.0,162.0,2.55,16.0,455.0,556.76,446.31
2016,1,21,12,30,254.0,239.0,2.4,16.0,374.0,427.73,341.87
2016,1,21,12,45,376.0,210.5,2.25,16.0,408.5,470.58,377.35
2016,1,21,13,0,498.0,182.0,2.1,16.0,443.0,514.49,411.64
2016,1,21,13,15,394.5,198.0,1.8,15.5,401.5,450.15,360.15
2016,1,21,13,30,291.0,214.0,1.5,15.0,360.0,395.25,316.14
2016,1,21,13,45,408.0,181.0,1.2,15.0,376.0,420.08,335.5
2016,1,21,14,0,525.0,148.0,0.9,15.0,392.0,432.58,343.54
2016,1,21,14,15,316.0,164.5,0.85,14.5,309.0,324.06,258.25
2016,1,21,14,30,107.0,181.0,0.8,14.0,226.0,230.79,184.48
2016,1,21,14,45,197.5,160.5,0.8,14.0,235.0,241.89,193.12
2016,1,21,15,0,288.0,140.0,0.8,14.0,244.0,247.27,195.26
2016,1,21,15,15,272.5,127.0,0.85,13.5,216.5,215.17,168.24
2016,1,21,15,30,257.0,114.0,0.9,13.0,189.0,184.05,141.74
2016,1,21,15,45,239.5,98.0,0.95,13.0,159.5,150.68,112.93
2016,1,21,16,0,222.0,82.0,1.0,13.0,130.0,118.81,85.47
2016,1,21,16,15,192.5,65.0,1.05,12.5,100.0,86.11,58.57
2016,1,21,16,30,163.0,48.0,1.1,12.0,70.0,56.48,35.37
2016,1,21,16,45,81.5,33.0,1.15,12.0,44.0,30.6,16.88
2016,1,21,17,0,0.0,18.0,1.2,12.0,18.0,17.03,0.0
2016,1,21,17,15,0.0,9.0,1.2,12.0,9.0,8.85,0.0
2016,1,21,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
