Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,1.0,3.5,11.0,1.0,0.0,0.0
2016,1,22,7,30,0.0,2.0,3.5,11.0,2.0,1.97,0.0
2016,1,22,7,45,0.0,9.0,3.5,11.5,9.0,8.68,0.0
2016,1,22,8,0,0.0,16.0,3.5,12.0,16.0,15.43,6.96
2016,1,22,8,15,0.0,24.5,3.4,12.0,24.5,23.64,14.33
2016,1,22,8,30,0.0,33.0,3.3,12.0,33.0,31.86,21.61
2016,1,22,8,45,0.0,42.5,3.25,12.0,42.5,41.05,29.67
2016,1,22,9,0,0.0,52.0,3.2,12.0,52.0,50.24,37.65
2016,1,22,9,15,0.0,60.5,3.15,12.0,60.5,58.47,44.72
2016,1,22,9,30,0.0,69.0,3.1,12.0,69.0,66.78,51.77
2016,1,22,9,45,0.0,72.5,3.1,12.5,72.5,70.12,54.43
2016,1,22,10,0,0.0,76.0,3.1,13.0,76.0,73.5,57.08
2016,1,22,10,15,4.5,119.0,3.05,13.0,121.0,120.57,96.66
2016,1,22,10,30,9.0,162.0,3.0,13.0,166.0,168.82,136.58
2016,1,22,10,45,8.0,166.0,3.0,13.0,170.0,171.71,138.62
2016,1,22,11,0,7.0,170.0,3.0,13.0,174.0,174.66,140.82
2016,1,22,11,15,12.0,182.0,3.0,13.0,188.5,190.27,153.6
2016,1,22,11,30,17.0,194.0,3.0,13.0,203.0,205.89,166.31
2016,1,22,11,45,30.0,208.5,3.05,13.0,224.5,236.4,191.3
2016,1,22,12,0,43.0,223.0,3.1,13.0,246.0,260.21,210.7
2016,1,22,12,15,21.5,152.5,3.2,13.0,164.0,168.7,135.79
2016,1,22,12,30,0.0,82.0,3.3,13.0,82.0,79.32,61.27
2016,1,22,12,45,68.5,162.0,3.4,13.0,198.5,207.95,169.6
2016,1,22,13,0,137.0,242.0,3.5,13.0,315.0,339.9,276.86
2016,1,22,13,15,68.5,196.5,3.35,13.0,233.0,240.43,195.19
2016,1,22,13,30,0.0,151.0,3.2,13.0,151.0,147.8,118.31
2016,1,22,13,45,3.5,157.0,3.05,13.0,159.0,155.68,125.16
2016,1,22,14,0,7.0,163.0,2.9,13.0,167.0,163.32,131.63
2016,1,22,14,15,3.5,150.0,2.85,12.5,152.0,148.23,119.51
2016,1,22,14,30,0.0,137.0,2.8,12.0,137.0,133.47,107.63
2016,1,22,14,45,0.0,129.5,2.75,12.0,129.5,125.94,101.53
2016,1,22,15,0,0.0,122.0,2.7,12.0,122.0,118.42,95.39
2016,1,22,15,15,0.0,108.0,2.6,12.0,108.0,104.58,83.83
2016,1,22,15,30,0.0,94.0,2.5,12.0,94.0,90.8,72.22
2016,1,22,15,45,0.0,79.5,2.45,12.0,79.5,76.63,60.11
2016,1,22,16,0,0.0,65.0,2.4,12.0,65.0,62.53,47.91
2016,1,22,16,15,0.0,50.0,2.4,11.5,50.0,48.06,35.32
2016,1,22,16,30,0.0,35.0,2.4,11.0,35.0,33.72,22.71
2016,1,22,16,45,0.0,22.5,2.4,11.0,22.5,21.72,11.52
2016,1,22,17,0,0.0,10.0,2.4,11.0,10.0,9.64,0.0
2016,1,22,17,15,0.0,5.0,2.45,11.0,5.0,4.91,0.0
2016,1,22,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,5.5,2.7,8.5,5.5,0.0,0.0
2016,1,23,7,30,0.0,11.0,3.0,9.0,11.0,10.81,0.0
2016,1,23,7,45,80.5,30.0,3.3,9.5,39.0,69.16,34.14
2016,1,23,8,0,161.0,49.0,3.6,10.0,67.0,127.39,96.39
2016,1,23,8,15,248.5,63.0,3.8,10.0,105.0,188.53,150.85
2016,1,23,8,30,336.0,77.0,4.0,10.0,143.0,252.29,207.15
2016,1,23,8,45,369.0,92.0,4.2,10.5,180.5,297.22,247.08
2016,1,23,9,0,402.0,107.0,4.4,11.0,218.0,343.59,287.26
2016,1,23,9,15,201.0,63.5,4.5,11.0,119.0,193.21,162.2
2016,1,23,9,30,0.0,20.0,4.6,11.0,20.0,19.3,11.04
2016,1,23,9,45,0.0,66.0,4.7,11.0,66.0,63.79,49.35
2016,1,23,10,0,0.0,112.0,4.8,11.0,112.0,110.79,89.25
2016,1,23,10,15,12.5,144.5,4.7,11.0,150.5,152.88,124.86
2016,1,23,10,30,25.0,177.0,4.6,11.0,189.0,195.69,160.65
2016,1,23,10,45,142.5,197.0,4.6,11.0,267.5,311.66,259.02
2016,1,23,11,0,260.0,217.0,4.6,11.0,346.0,422.98,351.07
2016,1,23,11,15,166.0,224.0,4.6,11.0,307.5,357.87,295.8
2016,1,23,11,30,72.0,231.0,4.6,11.0,269.0,291.83,239.62
2016,1,23,11,45,36.0,190.0,4.7,11.0,209.0,220.29,180.21
2016,1,23,12,0,0.0,149.0,4.8,11.0,149.0,146.49,118.06
2016,1,23,12,15,1.5,161.0,4.8,11.0,161.5,159.6,129.07
2016,1,23,12,30,3.0,173.0,4.8,11.0,174.0,172.67,139.95
2016,1,23,12,45,1.5,135.0,4.85,11.0,135.5,132.92,106.85
2016,1,23,13,0,0.0,97.0,4.9,11.0,97.0,94.01,74.26
2016,1,23,13,15,37.0,160.0,4.9,11.0,178.5,183.12,149.79
2016,1,23,13,30,74.0,223.0,4.9,11.0,260.0,269.36,221.41
2016,1,23,13,45,37.0,157.0,4.9,11.0,175.5,177.32,144.82
2016,1,23,14,0,0.0,91.0,4.9,11.0,91.0,88.12,69.59
2016,1,23,14,15,0.0,64.5,4.75,11.0,64.5,62.35,47.83
2016,1,23,14,30,0.0,38.0,4.6,11.0,38.0,36.7,25.96
2016,1,23,14,45,0.0,49.0,4.45,11.0,49.0,47.33,35.17
2016,1,23,15,0,0.0,60.0,4.3,11.0,60.0,57.98,44.38
2016,1,23,15,15,323.5,67.0,4.05,10.5,164.0,175.67,138.69
2016,1,23,15,30,647.0,74.0,3.8,10.0,268.0,259.42,197.35
2016,1,23,15,45,601.0,68.0,3.55,10.0,227.0,209.9,152.2
2016,1,23,16,0,555.0,62.0,3.3,10.0,186.0,163.97,111.26
2016,1,23,16,15,476.5,54.0,3.1,9.5,144.0,115.69,71.93
2016,1,23,16,30,398.0,46.0,2.9,9.0,102.0,75.11,42.27
2016,1,23,16,45,276.5,34.0,2.75,8.5,66.0,37.38,19.2
2016,1,23,17,0,155.0,22.0,2.6,8.0,30.0,17.37,0.0
2016,1,23,17,15,77.5,11.0,2.5,7.5,15.0,10.81,0.0
2016,1,23,17,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,4.0,1.15,5.5,4.0,0.0,0.0
2016,1,24,7,30,0.0,8.0,1.3,6.0,8.0,7.86,0.0
2016,1,24,7,45,34.0,24.5,1.5,6.5,28.5,41.66,20.17
2016,1,24,8,0,68.0,41.0,1.7,7.0,49.0,76.09,56.84
2016,1,24,8,15,90.0,59.5,1.65,7.0,75.0,108.64,86.59
2016,1,24,8,30,112.0,78.0,1.6,7.0,101.0,142.35,116.86
2016,1,24,8,45,126.5,96.0,1.55,7.5,127.5,173.04,143.9
2016,1,24,9,0,141.0,114.0,1.5,8.0,154.0,204.36,170.86
2016,1,24,9,15,154.5,129.5,1.45,8.0,179.0,232.55,194.92
2016,1,24,9,30,168.0,145.0,1.4,8.0,204.0,261.18,218.87
2016,1,24,9,45,308.0,142.0,1.35,8.0,263.5,352.41,295.49
2016,1,24,10,0,448.0,139.0,1.3,8.0,323.0,451.51,375.81
2016,1,24,10,15,421.5,156.5,1.25,8.0,339.5,462.0,382.29
2016,1,24,10,30,395.0,174.0,1.2,8.0,356.0,469.76,387.12
2016,1,24,10,45,274.0,200.5,1.2,8.5,329.5,413.43,339.65
2016,1,24,11,0,153.0,227.0,1.2,9.0,303.0,353.29,288.93
2016,1,24,11,15,308.0,210.0,1.25,9.5,370.0,449.15,367.36
2016,1,24,11,30,463.0,193.0,1.3,10.0,437.0,545.82,442.81
2016,1,24,11,45,461.5,197.0,1.4,10.5,443.5,547.16,442.29
2016,1,24,12,0,460.0,201.0,1.5,11.0,450.0,546.71,441.27
2016,1,24,12,15,459.0,202.0,1.55,11.0,451.0,541.65,437.35
2016,1,24,12,30,458.0,203.0,1.6,11.0,452.0,534.88,432.14
2016,1,24,12,45,405.0,212.0,1.7,11.5,430.5,494.63,400.01
2016,1,24,13,0,352.0,221.0,1.8,12.0,409.0,461.26,373.01
2016,1,24,13,15,616.5,147.5,1.95,12.0,466.5,545.92,442.72
2016,1,24,13,30,881.0,74.0,2.1,12.0,524.0,604.74,490.1
2016,1,24,13,45,866.5,74.5,2.25,12.0,502.0,571.29,463.19
2016,1,24,14,0,852.0,75.0,2.4,12.0,480.0,537.39,435.85
2016,1,24,14,15,837.0,73.0,2.3,11.5,452.0,497.4,403.03
2016,1,24,14,30,822.0,71.0,2.2,11.0,424.0,456.18,368.4
2016,1,24,14,45,796.5,69.5,2.15,11.0,389.0,410.1,328.51
2016,1,24,15,0,771.0,68.0,2.1,11.0,354.0,364.16,287.85
2016,1,24,15,15,740.5,64.5,1.85,10.5,315.5,314.99,243.99
2016,1,24,15,30,710.0,61.0,1.6,10.0,277.0,267.1,200.51
2016,1,24,15,45,671.0,56.0,1.35,10.0,235.5,217.29,155.19
2016,1,24,16,0,632.0,51.0,1.1,10.0,194.0,170.26,112.95
2016,1,24,16,15,562.0,44.5,1.1,9.0,151.5,119.58,71.41
2016,1,24,16,30,492.0,38.0,1.1,8.0,109.0,76.43,39.64
2016,1,24,16,45,376.0,28.5,1.15,7.5,71.5,35.9,15.86
2016,1,24,17,0,260.0,19.0,1.2,7.0,34.0,14.81,0.0
2016,1,24,17,15,130.0,9.5,1.2,7.0,17.0,9.34,0.0
2016,1,24,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,25,7,15,73.5,6.0,0.8,7.0,7.5,0.0,0.0
2016,1,25,7,30,147.0,12.0,0.9,7.0,15.0,51.89,0.0
2016,1,25,7,45,290.5,22.5,1.0,7.5,49.0,132.28,75.76
2016,1,25,8,0,434.0,33.0,1.1,8.0,83.0,212.19,161.96
2016,1,25,8,15,516.0,40.0,1.2,8.5,125.0,271.56,216.61
2016,1,25,8,30,598.0,47.0,1.3,9.0,167.0,336.8,274.2
2016,1,25,8,45,649.5,51.5,1.45,9.5,210.0,386.72,318.37
2016,1,25,9,0,701.0,56.0,1.6,10.0,253.0,441.64,365.14
2016,1,25,9,15,734.0,60.0,1.65,10.0,293.0,487.22,403.43
2016,1,25,9,30,767.0,64.0,1.7,10.0,333.0,532.62,440.52
2016,1,25,9,45,522.0,116.0,1.8,10.5,308.0,461.81,382.18
2016,1,25,10,0,277.0,168.0,1.9,11.0,283.0,369.55,305.27
2016,1,25,10,15,531.0,129.5,1.95,11.0,368.5,504.13,416.55
2016,1,25,10,30,785.0,91.0,2.0,11.0,454.0,640.39,524.08
2016,1,25,10,45,572.0,147.0,2.05,11.5,418.5,566.0,461.65
2016,1,25,11,0,359.0,203.0,2.1,12.0,383.0,477.03,388.49
2016,1,25,11,15,248.0,223.5,2.15,12.0,350.0,423.14,344.42
2016,1,25,11,30,137.0,244.0,2.2,12.0,317.0,359.6,291.86
2016,1,25,11,45,86.5,233.5,2.25,12.5,280.0,303.56,245.93
2016,1,25,12,0,36.0,223.0,2.3,13.0,243.0,255.3,205.69
2016,1,25,12,15,35.5,224.0,2.3,13.0,244.0,254.84,205.4
2016,1,25,12,30,35.0,225.0,2.3,13.0,245.0,254.32,204.94
2016,1,25,12,45,440.0,158.0,2.35,13.0,395.0,467.85,382.75
2016,1,25,13,0,845.0,91.0,2.4,13.0,545.0,648.71,525.0
2016,1,25,13,15,838.5,90.0,2.4,13.0,531.0,623.85,503.92
2016,1,25,13,30,832.0,89.0,2.4,13.0,517.0,596.54,482.26
2016,1,25,13,45,825.0,86.5,2.4,13.0,496.5,565.07,457.04
2016,1,25,14,0,818.0,84.0,2.4,13.0,476.0,531.51,429.68
2016,1,25,14,15,803.0,82.0,2.35,13.0,448.5,492.56,397.31
2016,1,25,14,30,788.0,80.0,2.3,13.0,421.0,452.47,363.32
2016,1,25,14,45,578.0,108.5,2.25,13.0,347.5,359.87,287.98
2016,1,25,15,0,368.0,137.0,2.2,13.0,274.0,280.5,223.7
2016,1,25,15,15,529.0,101.0,1.9,12.5,275.5,282.28,220.36
2016,1,25,15,30,690.0,65.0,1.6,12.0,277.0,266.97,199.94
2016,1,25,15,45,648.5,59.5,1.3,11.5,236.0,216.69,154.89
2016,1,25,16,0,607.0,54.0,1.0,11.0,195.0,169.47,113.08
2016,1,25,16,15,537.5,47.5,1.0,10.5,152.5,120.74,73.11
2016,1,25,16,30,468.0,41.0,1.0,10.0,110.0,78.66,41.96
2016,1,25,16,45,354.5,31.0,1.05,9.5,72.5,38.64,18.05
2016,1,25,17,0,241.0,21.0,1.1,9.0,35.0,16.58,1.9
2016,1,25,17,15,120.5,10.5,1.1,9.0,17.5,10.32,0.0
2016,1,25,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,8.0,0.25,6.0,8.0,0.0,0.0
2016,1,26,7,30,0.0,16.0,0.3,6.0,16.0,15.73,0.0
2016,1,26,7,45,216.5,25.5,0.35,6.5,51.0,112.77,67.47
2016,1,26,8,0,433.0,35.0,0.4,7.0,86.0,214.81,164.49
2016,1,26,8,15,515.5,42.5,0.5,7.0,129.0,275.26,219.6
2016,1,26,8,30,598.0,50.0,0.6,7.0,172.0,341.58,278.06
2016,1,26,8,45,652.5,55.0,0.7,7.5,216.0,396.4,325.58
2016,1,26,9,0,707.0,60.0,0.8,8.0,260.0,450.86,371.4
2016,1,26,9,15,741.0,63.5,0.9,8.5,301.0,496.84,409.13
2016,1,26,9,30,775.0,67.0,1.0,9.0,342.0,542.63,445.62
2016,1,26,9,45,791.5,72.0,1.1,9.5,377.0,578.87,473.69
2016,1,26,10,0,808.0,77.0,1.2,10.0,412.0,613.32,499.77
2016,1,26,10,15,825.0,79.0,1.2,10.5,443.0,642.66,520.69
2016,1,26,10,30,842.0,81.0,1.2,11.0,474.0,669.74,539.49
2016,1,26,10,45,856.0,82.0,1.3,11.5,498.5,691.15,554.23
2016,1,26,11,0,870.0,83.0,1.4,12.0,523.0,709.79,566.82
2016,1,26,11,15,877.0,84.0,1.45,12.0,540.0,720.56,574.3
2016,1,26,11,30,884.0,85.0,1.5,12.0,557.0,728.18,579.68
2016,1,26,11,45,888.5,85.5,1.55,12.5,566.5,730.24,580.11
2016,1,26,12,0,893.0,86.0,1.6,13.0,576.0,729.02,578.33
2016,1,26,12,15,893.5,86.0,1.65,13.0,577.5,717.74,570.46
2016,1,26,12,30,894.0,86.0,1.7,13.0,579.0,706.88,563.08
2016,1,26,12,45,885.5,87.5,1.75,13.0,571.5,691.45,551.91
2016,1,26,13,0,877.0,89.0,1.8,13.0,564.0,670.0,535.78
2016,1,26,13,15,741.5,117.5,1.8,13.0,512.0,596.59,478.77
2016,1,26,13,30,606.0,146.0,1.8,13.0,460.0,524.76,422.51
2016,1,26,13,45,611.5,137.5,1.85,13.0,443.5,500.1,403.59
2016,1,26,14,0,617.0,129.0,1.9,13.0,427.0,473.28,382.15
2016,1,26,14,15,619.5,120.0,1.85,13.0,405.0,442.33,356.59
2016,1,26,14,30,622.0,111.0,1.8,13.0,383.0,409.56,328.97
2016,1,26,14,45,610.0,104.0,1.75,13.0,353.5,370.88,296.0
2016,1,26,15,0,598.0,97.0,1.7,13.0,324.0,331.78,261.93
2016,1,26,15,15,561.5,94.0,1.5,12.5,289.5,288.09,224.01
2016,1,26,15,30,525.0,91.0,1.3,12.0,255.0,246.59,187.47
2016,1,26,15,45,577.5,73.5,1.1,11.5,229.5,215.16,156.18
2016,1,26,16,0,630.0,56.0,0.9,11.0,204.0,177.77,119.21
2016,1,26,16,15,560.5,49.5,0.95,10.0,160.5,127.6,78.04
2016,1,26,16,30,491.0,43.0,1.0,9.0,117.0,84.06,45.58
2016,1,26,16,45,372.0,33.0,1.05,8.5,77.5,42.25,20.35
2016,1,26,17,0,253.0,23.0,1.1,8.0,38.0,18.37,4.46
2016,1,26,17,15,126.5,11.5,1.1,8.0,19.0,11.3,0.0
2016,1,26,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,7.5,1.45,6.0,7.5,0.0,0.0
2016,1,27,7,30,0.0,15.0,1.6,6.0,15.0,14.74,0.0
2016,1,27,7,45,145.5,28.0,1.8,6.5,45.5,93.66,57.88
2016,1,27,8,0,291.0,41.0,2.0,7.0,76.0,169.7,131.66
2016,1,27,8,15,354.5,53.5,2.05,7.0,114.0,221.58,179.64
2016,1,27,8,30,418.0,66.0,2.1,7.0,152.0,278.28,230.69
2016,1,27,8,45,463.0,75.5,2.15,7.5,191.0,328.08,274.64
2016,1,27,9,0,508.0,85.0,2.2,8.0,230.0,378.97,318.27
2016,1,27,9,15,556.0,86.5,2.15,8.5,267.0,424.4,356.23
2016,1,27,9,30,604.0,88.0,2.1,9.0,304.0,470.81,393.89
2016,1,27,9,45,705.0,81.5,2.1,9.5,358.0,541.17,450.11
2016,1,27,10,0,806.0,75.0,2.1,10.0,412.0,611.96,505.05
2016,1,27,10,15,666.0,112.5,2.05,10.5,404.5,580.68,477.06
2016,1,27,10,30,526.0,150.0,2.0,11.0,397.0,534.85,438.32
2016,1,27,10,45,697.5,115.0,1.95,11.5,460.0,624.07,508.42
2016,1,27,11,0,869.0,80.0,1.9,12.0,523.0,708.26,570.41
2016,1,27,11,15,876.5,81.0,1.8,12.0,540.0,719.47,576.43
2016,1,27,11,30,884.0,82.0,1.7,12.0,557.0,723.6,577.99
2016,1,27,11,45,890.0,81.5,1.6,12.5,567.0,725.81,577.24
2016,1,27,12,0,896.0,81.0,1.5,13.0,577.0,724.78,574.23
2016,1,27,12,15,896.5,81.0,1.45,13.0,578.5,717.17,568.13
2016,1,27,12,30,897.0,81.0,1.4,13.0,580.0,706.35,559.91
2016,1,27,12,45,898.0,79.5,1.4,13.5,574.0,691.04,548.02
2016,1,27,13,0,899.0,78.0,1.4,14.0,568.0,672.6,533.22
2016,1,27,13,15,894.0,77.5,1.35,14.0,554.5,648.41,514.39
2016,1,27,13,30,889.0,77.0,1.3,14.0,541.0,621.52,493.31
2016,1,27,13,45,881.5,75.0,1.3,14.0,520.0,589.03,468.12
2016,1,27,14,0,874.0,73.0,1.3,14.0,499.0,554.3,440.7
2016,1,27,14,15,860.5,71.5,1.25,14.0,471.0,516.02,409.57
2016,1,27,14,30,847.0,70.0,1.2,14.0,443.0,474.99,375.6
2016,1,27,14,45,829.5,67.5,1.2,14.0,409.0,430.02,337.97
2016,1,27,15,0,812.0,65.0,1.2,14.0,375.0,384.47,298.82
2016,1,27,15,15,784.5,61.5,1.05,13.5,336.0,334.16,255.06
2016,1,27,15,30,757.0,58.0,0.9,13.0,297.0,284.75,211.17
2016,1,27,15,45,718.0,54.0,0.8,13.0,254.5,233.22,165.17
2016,1,27,16,0,679.0,50.0,0.7,13.0,212.0,184.37,121.82
2016,1,27,16,15,615.0,44.0,0.75,12.5,168.0,132.91,79.35
2016,1,27,16,30,551.0,38.0,0.8,12.0,124.0,87.48,45.27
2016,1,27,16,45,443.0,29.5,0.9,11.5,83.5,44.16,19.52
2016,1,27,17,0,335.0,21.0,1.0,11.0,43.0,17.67,5.22
2016,1,27,17,15,167.5,10.5,1.0,10.5,21.5,10.32,0.0
2016,1,27,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,4.5,0.7,7.0,4.5,0.0,0.0
2016,1,28,7,30,0.0,9.0,0.7,7.0,9.0,8.85,0.0
2016,1,28,7,45,10.0,26.0,0.75,7.5,27.0,31.93,17.4
2016,1,28,8,0,20.0,43.0,0.8,8.0,45.0,55.51,40.79
2016,1,28,8,15,32.5,61.0,0.95,8.0,67.0,81.17,63.75
2016,1,28,8,30,45.0,79.0,1.1,8.0,89.0,107.42,87.06
2016,1,28,8,45,52.0,97.0,1.25,8.5,110.5,131.67,108.22
2016,1,28,9,0,59.0,115.0,1.4,9.0,132.0,156.22,129.23
2016,1,28,9,15,64.5,131.5,1.3,9.5,153.0,178.35,147.67
2016,1,28,9,30,70.0,148.0,1.2,10.0,174.0,200.67,165.85
2016,1,28,9,45,65.0,162.0,1.2,10.5,188.0,213.62,175.85
2016,1,28,10,0,60.0,176.0,1.2,11.0,202.0,226.18,185.36
2016,1,28,10,15,88.0,193.5,1.2,11.0,234.0,264.32,216.58
2016,1,28,10,30,116.0,211.0,1.2,11.0,266.0,310.89,253.92
2016,1,28,10,45,477.5,146.0,1.3,11.5,389.0,504.31,412.35
2016,1,28,11,0,839.0,81.0,1.4,12.0,512.0,690.97,554.79
2016,1,28,11,15,493.0,165.5,1.55,12.5,421.0,542.63,437.15
2016,1,28,11,30,147.0,250.0,1.7,13.0,330.0,374.24,300.59
2016,1,28,11,45,147.5,254.5,1.9,13.5,335.5,377.89,304.03
2016,1,28,12,0,148.0,259.0,2.1,14.0,341.0,381.02,306.06
2016,1,28,12,15,83.5,234.5,2.05,14.0,281.0,299.72,240.74
2016,1,28,12,30,19.0,210.0,2.0,14.0,221.0,221.52,177.02
2016,1,28,12,45,22.5,212.5,2.0,14.5,225.0,225.82,180.5
2016,1,28,13,0,26.0,215.0,2.0,15.0,229.0,229.94,183.57
2016,1,28,13,15,75.5,227.5,1.85,15.0,267.5,278.28,223.03
2016,1,28,13,30,125.0,240.0,1.7,15.0,306.0,323.41,258.98
2016,1,28,13,45,146.0,230.5,1.6,15.0,304.5,320.72,256.8
2016,1,28,14,0,167.0,221.0,1.5,15.0,303.0,316.44,253.44
2016,1,28,14,15,122.5,206.0,1.4,14.5,264.5,271.29,217.57
2016,1,28,14,30,78.0,191.0,1.3,14.0,226.0,226.45,181.87
2016,1,28,14,45,39.0,126.0,1.25,14.0,143.5,140.68,112.27
2016,1,28,15,0,0.0,61.0,1.2,14.0,61.0,58.95,44.53
2016,1,28,15,15,0.0,54.5,1.05,13.5,54.5,52.65,39.46
2016,1,28,15,30,0.0,48.0,0.9,13.0,48.0,46.36,34.23
2016,1,28,15,45,0.0,41.0,0.75,13.0,41.0,39.59,28.45
2016,1,28,16,0,0.0,34.0,0.6,13.0,34.0,32.82,22.6
2016,1,28,16,15,0.0,27.0,0.65,12.5,27.0,26.05,16.71
2016,1,28,16,30,0.0,20.0,0.7,12.0,20.0,19.29,10.75
2016,1,28,16,45,0.0,13.5,0.8,12.0,13.5,13.02,5.11
2016,1,28,17,0,0.0,7.0,0.9,12.0,7.0,6.74,0.0
2016,1,28,17,15,0.0,3.5,0.9,11.5,3.5,3.44,0.0
2016,1,28,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.5,2.85,11.5,0.5,0.49,0.0
2016,1,29,7,30,0.0,1.0,3.0,12.0,1.0,0.98,0.0
2016,1,29,7,45,0.0,2.5,3.2,12.5,2.5,2.41,0.0
2016,1,29,8,0,0.0,4.0,3.4,13.0,4.0,3.85,0.0
2016,1,29,8,15,0.0,6.5,3.5,13.0,6.5,6.26,0.0
2016,1,29,8,30,0.0,9.0,3.6,13.0,9.0,8.67,1.78
2016,1,29,8,45,0.0,11.0,3.7,13.0,11.0,10.6,3.47
2016,1,29,9,0,0.0,13.0,3.8,13.0,13.0,12.54,5.15
2016,1,29,9,15,0.0,15.0,3.8,13.0,15.0,14.47,6.81
2016,1,29,9,30,0.0,17.0,3.8,13.0,17.0,16.4,8.46
2016,1,29,9,45,122.5,98.0,3.85,13.5,150.0,182.16,151.15
2016,1,29,10,0,245.0,179.0,3.9,14.0,283.0,364.24,300.79
2016,1,29,10,15,122.5,127.0,3.9,14.0,179.0,218.6,179.98
2016,1,29,10,30,0.0,75.0,3.9,14.0,75.0,72.52,55.62
2016,1,29,10,45,0.0,48.5,3.9,14.0,48.5,46.87,34.05
2016,1,29,11,0,0.0,22.0,3.9,14.0,22.0,21.24,12.37
2016,1,29,11,15,0.0,52.5,3.9,14.0,52.5,50.74,37.23
2016,1,29,11,30,0.0,83.0,3.9,14.0,83.0,80.29,61.91
2016,1,29,11,45,0.0,46.5,3.95,14.0,46.5,44.94,32.26
2016,1,29,12,0,0.0,10.0,4.0,14.0,10.0,9.66,2.51
2016,1,29,12,15,0.0,16.5,4.05,14.0,16.5,15.94,7.82
2016,1,29,12,30,0.0,23.0,4.1,14.0,23.0,22.22,13.13
2016,1,29,12,45,0.0,25.5,4.2,14.5,25.5,24.63,15.13
2016,1,29,13,0,0.0,28.0,4.3,15.0,28.0,27.05,17.13
2016,1,29,13,15,0.0,79.5,4.3,14.5,79.5,76.9,58.99
2016,1,29,13,30,0.0,131.0,4.3,14.0,131.0,127.62,101.32
2016,1,29,13,45,0.0,103.5,4.3,14.0,103.5,100.37,78.77
2016,1,29,14,0,0.0,76.0,4.3,14.0,76.0,73.49,56.44
2016,1,29,14,15,0.0,44.5,4.2,14.0,44.5,42.99,30.84
2016,1,29,14,30,0.0,13.0,4.1,14.0,13.0,12.55,5.04
2016,1,29,14,45,0.0,12.0,4.1,14.0,12.0,11.58,4.24
2016,1,29,15,0,0.0,11.0,4.1,14.0,11.0,10.61,3.43
2016,1,29,15,15,0.0,10.0,4.05,13.5,10.0,9.64,2.63
2016,1,29,15,30,0.0,9.0,4.0,13.0,9.0,8.68,1.82
2016,1,29,15,45,0.0,7.5,3.95,13.0,7.5,7.23,0.58
2016,1,29,16,0,0.0,6.0,3.9,13.0,6.0,5.78,0.0
2016,1,29,16,15,0.0,4.5,3.9,12.5,4.5,4.34,0.0
2016,1,29,16,30,0.0,3.0,3.9,12.0,3.0,2.89,0.0
2016,1,29,16,45,0.0,2.0,3.95,12.0,2.0,1.93,0.0
2016,1,29,17,0,0.0,1.0,4.0,12.0,1.0,0.96,0.0
2016,1,29,17,15,0.0,0.5,4.0,12.0,0.5,0.49,0.0
2016,1,29,17,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,30,7,15,95.0,7.0,1.8,7.5,10.5,6.88,0.0
2016,1,30,7,30,190.0,14.0,2.1,8.0,21.0,67.24,0.0
2016,1,30,7,45,330.0,24.0,2.45,8.5,57.5,152.69,102.8
2016,1,30,8,0,470.0,34.0,2.8,9.0,94.0,230.91,179.58
2016,1,30,8,15,546.5,40.5,2.8,9.0,137.5,287.06,232.07
2016,1,30,8,30,623.0,47.0,2.8,9.0,181.0,351.99,290.45
2016,1,30,8,45,678.0,50.5,2.85,9.0,225.5,407.36,339.83
2016,1,30,9,0,733.0,54.0,2.9,9.0,270.0,464.89,389.59
2016,1,30,9,15,765.0,57.0,2.85,9.5,311.0,510.48,427.35
2016,1,30,9,30,797.0,60.0,2.8,10.0,352.0,555.79,463.62
2016,1,30,9,45,824.0,61.0,2.8,10.5,389.5,594.91,494.15
2016,1,30,10,0,851.0,62.0,2.8,11.0,427.0,628.63,519.83
2016,1,30,10,15,866.5,64.0,2.8,11.0,458.0,658.24,541.96
2016,1,30,10,30,882.0,66.0,2.8,11.0,489.0,685.48,561.6
2016,1,30,10,45,894.0,66.5,2.8,11.5,514.0,705.91,574.93
2016,1,30,11,0,906.0,67.0,2.8,12.0,539.0,723.45,586.1
2016,1,30,11,15,713.0,126.5,2.8,12.0,505.5,664.09,539.56
2016,1,30,11,30,520.0,186.0,2.8,12.0,472.0,587.76,477.52
2016,1,30,11,45,723.0,128.0,2.8,12.0,532.5,672.18,545.97
2016,1,30,12,0,926.0,70.0,2.8,12.0,593.0,742.65,598.77
2016,1,30,12,15,926.5,70.5,2.8,12.0,594.5,735.53,592.77
2016,1,30,12,30,927.0,71.0,2.8,12.0,596.0,725.07,585.04
2016,1,30,12,45,917.0,73.5,2.85,12.0,589.0,706.39,571.54
2016,1,30,13,0,907.0,76.0,2.9,12.0,582.0,684.8,555.82
2016,1,30,13,15,542.0,161.0,2.85,12.0,461.0,522.28,425.44
2016,1,30,13,30,177.0,246.0,2.8,12.0,340.0,362.18,293.94
2016,1,30,13,45,151.5,236.0,2.8,12.0,314.5,330.44,268.89
2016,1,30,14,0,126.0,226.0,2.8,12.0,289.0,299.9,244.12
2016,1,30,14,15,487.0,148.5,2.75,12.0,372.0,409.03,334.39
2016,1,30,14,30,848.0,71.0,2.7,12.0,455.0,485.0,392.81
2016,1,30,14,45,655.5,100.5,2.7,12.0,383.5,395.39,318.68
2016,1,30,15,0,463.0,130.0,2.7,12.0,312.0,317.26,254.56
2016,1,30,15,15,443.0,120.0,2.45,11.5,280.5,277.83,220.49
2016,1,30,15,30,423.0,110.0,2.2,11.0,249.0,239.4,186.57
2016,1,30,15,45,401.5,97.0,2.0,10.5,214.0,198.89,150.66
2016,1,30,16,0,380.0,84.0,1.8,10.0,179.0,159.97,116.07
2016,1,30,16,15,341.5,70.5,1.7,9.0,143.0,119.7,81.94
2016,1,30,16,30,303.0,57.0,1.6,8.0,107.0,83.17,52.57
2016,1,30,16,45,239.5,42.0,1.55,7.5,73.5,47.97,27.7
2016,1,30,17,0,176.0,27.0,1.5,7.0,40.0,20.98,10.25
2016,1,30,17,15,88.0,13.5,1.55,7.0,20.0,13.27,0.0
2016,1,30,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,9.5,1.3,5.0,9.5,9.34,0.0
2016,1,31,7,30,0.0,19.0,1.6,5.0,19.0,18.68,0.0
2016,1,31,7,45,142.5,31.5,1.9,5.5,50.0,100.29,69.41
2016,1,31,8,0,285.0,44.0,2.2,6.0,81.0,173.01,136.61
2016,1,31,8,15,332.5,57.5,2.35,6.0,117.5,219.97,180.38
2016,1,31,8,30,380.0,71.0,2.5,6.0,154.0,270.36,226.27
2016,1,31,8,45,410.5,83.5,2.65,6.5,190.5,313.97,265.14
2016,1,31,9,0,441.0,96.0,2.8,7.0,227.0,358.78,303.91
2016,1,31,9,15,467.0,105.0,2.95,7.0,261.5,397.78,337.54
2016,1,31,9,30,493.0,114.0,3.1,7.0,296.0,437.03,370.7
2016,1,31,9,45,275.5,147.5,3.3,7.5,251.0,343.37,290.44
2016,1,31,10,0,58.0,181.0,3.5,8.0,206.0,230.56,191.99
2016,1,31,10,15,57.5,193.0,3.6,8.0,219.5,243.32,202.59
2016,1,31,10,30,57.0,205.0,3.7,8.0,233.0,255.94,212.7
2016,1,31,10,45,260.5,198.0,3.85,8.5,334.0,405.96,340.01
2016,1,31,11,0,464.0,191.0,4.0,9.0,435.0,552.67,459.74
2016,1,31,11,15,700.0,132.5,4.1,9.0,513.0,663.67,550.78
2016,1,31,11,30,936.0,74.0,4.2,9.0,591.0,763.46,628.35
2016,1,31,11,45,645.0,157.0,4.3,9.5,516.5,649.58,536.33
2016,1,31,12,0,354.0,240.0,4.4,10.0,442.0,516.06,425.02
2016,1,31,12,15,654.0,156.5,4.45,10.0,529.5,644.67,532.82
2016,1,31,12,30,954.0,73.0,4.5,10.0,617.0,749.3,616.14
2016,1,31,12,45,948.0,74.0,4.55,10.0,610.5,731.24,602.07
2016,1,31,13,0,942.0,75.0,4.6,10.0,604.0,710.05,586.36
2016,1,31,13,15,936.5,74.5,4.6,10.0,589.5,684.58,566.04
2016,1,31,13,30,931.0,74.0,4.6,10.0,575.0,656.25,542.95
2016,1,31,13,45,919.5,74.0,4.65,10.0,552.5,622.25,515.12
2016,1,31,14,0,908.0,74.0,4.7,10.0,530.0,586.09,485.01
2016,1,31,14,15,895.0,72.0,4.65,9.5,501.5,545.1,450.97
2016,1,31,14,30,882.0,70.0,4.6,9.0,473.0,502.54,414.75
2016,1,31,14,45,859.0,69.0,4.55,9.0,437.0,455.66,373.32
2016,1,31,15,0,836.0,68.0,4.5,9.0,401.0,407.83,330.21
2016,1,31,15,15,808.5,65.0,4.3,8.5,360.5,356.43,283.66
2016,1,31,15,30,781.0,62.0,4.1,8.0,320.0,305.88,236.92
2016,1,31,15,45,737.5,58.5,3.9,8.0,275.5,251.82,186.85
2016,1,31,16,0,694.0,55.0,3.7,8.0,231.0,200.85,139.91
2016,1,31,16,15,631.0,49.5,3.75,7.5,185.5,148.31,94.35
2016,1,31,16,30,568.0,44.0,3.8,7.0,140.0,100.35,56.04
2016,1,31,16,45,459.0,35.5,3.9,6.5,97.5,54.46,26.42
2016,1,31,17,0,350.0,27.0,4.0,6.0,55.0,21.24,11.05
2016,1,31,17,15,175.0,13.5,4.35,6.0,27.5,13.27,0.0
2016,1,31,17,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.85,6.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,6.2,6.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,6.55,6.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,7.3,6.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,7.55,6.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,7.8,6.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,7.7,6.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,7.6,6.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,7.55,6.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,7.5,6.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,7.35,5.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,7.2,5.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,7.05,5.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.9,5.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.75,5.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.6,5.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,6.5,5.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,6.2,4.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,6.0,4.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,5.85,4.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,5.15,4.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.85,3.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,2,1,7,15,167.5,7.5,3.15,3.5,14.5,47.69,0.0
2016,2,1,7,30,335.0,15.0,3.4,4.0,29.0,119.15,0.0
2016,2,1,7,45,468.5,23.0,3.7,4.5,70.5,195.95,139.23
2016,2,1,8,0,602.0,31.0,4.0,5.0,112.0,276.34,219.51
2016,2,1,8,15,672.5,36.5,4.2,5.5,159.0,338.43,278.51
2016,2,1,8,30,743.0,42.0,4.4,6.0,206.0,404.99,339.57
2016,2,1,8,45,786.5,45.5,4.65,6.5,252.5,456.2,386.56
2016,2,1,9,0,830.0,49.0,4.9,7.0,299.0,511.49,435.3
2016,2,1,9,15,858.5,51.5,5.0,7.0,342.0,557.75,475.73
2016,2,1,9,30,887.0,54.0,5.1,7.0,385.0,603.34,514.56
2016,2,1,9,45,896.0,59.5,5.2,7.5,422.0,639.2,543.46
2016,2,1,10,0,905.0,65.0,5.3,8.0,459.0,672.56,569.65
2016,2,1,10,15,919.0,66.5,5.2,8.0,491.0,701.89,591.53
2016,2,1,10,30,933.0,68.0,5.1,8.0,523.0,728.61,611.01
2016,2,1,10,45,940.0,70.0,5.0,8.5,547.5,748.13,623.57
2016,2,1,11,0,947.0,72.0,4.9,9.0,572.0,764.44,633.6
2016,2,1,11,15,952.5,73.0,4.8,9.0,589.5,775.21,640.55
2016,2,1,11,30,958.0,74.0,4.7,9.0,607.0,782.54,644.97
2016,2,1,11,45,959.5,74.5,4.65,9.5,616.0,782.92,643.27
2016,2,1,12,0,961.0,75.0,4.6,10.0,625.0,779.77,639.09
2016,2,1,12,15,961.0,75.5,4.5,10.0,626.5,772.03,632.5
2016,2,1,12,30,961.0,76.0,4.4,10.0,628.0,760.82,623.43
2016,2,1,12,45,955.0,76.5,4.35,10.0,621.0,742.06,609.05
2016,2,1,13,0,949.0,77.0,4.3,10.0,614.0,720.17,592.4
2016,2,1,13,15,943.5,76.5,4.1,10.0,599.0,694.5,571.23
2016,2,1,13,30,938.0,76.0,3.9,10.0,584.0,665.96,547.56
2016,2,1,13,45,929.0,74.5,3.75,10.0,562.0,631.57,519.23
2016,2,1,14,0,920.0,73.0,3.6,10.0,540.0,594.85,488.6
2016,2,1,14,15,906.5,71.5,3.4,10.0,510.5,553.65,453.71
