Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,14,30,893.0,70.0,3.2,10.0,481.0,510.87,416.86
2016,2,1,14,45,876.0,67.0,3.0,10.0,445.5,463.65,375.67
2016,2,1,15,0,859.0,64.0,2.8,10.0,410.0,415.76,332.99
2016,2,1,15,15,832.0,61.5,2.35,9.5,369.0,363.94,286.44
2016,2,1,15,30,805.0,59.0,1.9,9.0,328.0,312.85,239.61
2016,2,1,15,45,767.0,55.0,1.5,8.5,283.5,258.41,189.88
2016,2,1,16,0,729.0,51.0,1.1,8.0,239.0,206.48,142.43
2016,2,1,16,15,669.5,46.0,1.1,7.5,193.0,152.95,96.22
2016,2,1,16,30,610.0,41.0,1.1,7.0,147.0,104.91,57.85
2016,2,1,16,45,513.0,33.0,1.1,6.5,103.5,57.72,27.08
2016,2,1,17,0,416.0,25.0,1.1,6.0,60.0,20.83,11.21
2016,2,1,17,15,208.0,12.5,1.15,5.5,30.0,12.29,0.0
2016,2,1,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,2,7,15,56.5,9.5,1.6,5.0,12.0,23.04,0.0
2016,2,2,7,30,113.0,19.0,1.7,5.0,24.0,62.27,0.0
2016,2,2,7,45,236.5,32.5,1.85,5.5,60.0,133.06,95.65
2016,2,2,8,0,360.0,46.0,2.0,6.0,96.0,205.09,162.87
2016,2,2,8,15,440.5,55.5,2.05,6.0,139.0,265.97,218.35
2016,2,2,8,30,521.0,65.0,2.1,6.0,182.0,332.55,277.7
2016,2,2,8,45,374.0,94.5,2.15,6.0,187.5,310.54,261.98
2016,2,2,9,0,227.0,124.0,2.2,6.0,193.0,271.11,229.52
2016,2,2,9,15,249.0,137.0,2.2,6.0,222.5,304.77,258.59
2016,2,2,9,30,271.0,150.0,2.2,6.0,252.0,339.16,287.43
2016,2,2,9,45,521.0,120.0,2.25,6.5,340.0,477.0,402.98
2016,2,2,10,0,771.0,90.0,2.3,7.0,428.0,620.07,517.89
2016,2,2,10,15,434.0,154.0,2.2,7.0,347.0,478.31,399.4
2016,2,2,10,30,97.0,218.0,2.1,7.0,266.0,298.65,247.49
2016,2,2,10,45,102.5,230.0,2.05,7.5,283.0,315.8,261.44
2016,2,2,11,0,108.0,242.0,2.0,8.0,300.0,332.74,274.23
2016,2,2,11,15,169.5,249.0,1.9,8.0,342.5,392.14,322.64
2016,2,2,11,30,231.0,256.0,1.8,8.0,385.0,443.68,363.78
2016,2,2,11,45,115.5,141.0,1.7,8.0,205.5,232.27,192.42
2016,2,2,12,0,0.0,26.0,1.6,8.0,26.0,25.12,15.95
2016,2,2,12,15,6.0,115.5,1.4,8.0,119.0,116.65,94.13
2016,2,2,12,30,12.0,205.0,1.2,8.0,212.0,211.33,172.3
2016,2,2,12,45,12.0,204.0,1.0,8.5,211.0,209.82,170.16
2016,2,2,13,0,12.0,203.0,0.8,9.0,210.0,208.3,168.44
2016,2,2,13,15,11.5,198.5,0.9,9.0,205.0,202.88,164.27
2016,2,2,13,30,11.0,194.0,1.0,9.0,200.0,197.5,160.15
2016,2,2,13,45,10.0,187.0,1.15,9.5,192.5,189.32,153.48
2016,2,2,14,0,9.0,180.0,1.3,10.0,185.0,181.23,146.88
2016,2,2,14,15,7.5,171.0,1.45,9.5,175.0,170.95,138.99
2016,2,2,14,30,6.0,162.0,1.6,9.0,165.0,160.81,131.13
2016,2,2,14,45,403.0,118.0,1.75,9.0,282.5,304.05,249.75
2016,2,2,15,0,800.0,74.0,1.9,9.0,400.0,404.79,325.27
2016,2,2,15,15,772.0,71.0,1.85,8.5,360.0,354.52,280.27
2016,2,2,15,30,744.0,68.0,1.8,8.0,320.0,305.21,235.87
2016,2,2,15,45,690.5,66.0,1.75,8.0,275.0,250.53,186.69
2016,2,2,16,0,637.0,64.0,1.7,8.0,230.0,200.64,141.82
2016,2,2,16,15,574.0,57.0,1.65,7.5,185.5,148.88,97.31
2016,2,2,16,30,511.0,50.0,1.6,7.0,141.0,103.1,60.61
2016,2,2,16,45,408.0,40.5,1.55,6.5,99.0,58.95,31.12
2016,2,2,17,0,305.0,31.0,1.5,6.0,57.0,25.79,15.64
2016,2,2,17,15,152.5,15.5,1.5,5.5,28.5,12.06,0.0
2016,2,2,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,14.0,0.5,2.0,14.0,13.76,0.0
2016,2,3,7,30,0.0,28.0,0.5,2.0,28.0,32.55,0.0
2016,2,3,7,45,225.5,34.5,0.55,2.5,66.0,132.33,97.43
2016,2,3,8,0,451.0,41.0,0.6,3.0,104.0,235.89,188.28
2016,2,3,8,15,525.5,48.0,0.75,3.5,148.0,295.27,242.28
2016,2,3,8,30,600.0,55.0,0.9,4.0,192.0,359.78,299.43
2016,2,3,8,45,646.0,60.5,1.05,4.5,235.5,412.58,345.64
2016,2,3,9,0,692.0,66.0,1.2,5.0,279.0,467.1,391.83
2016,2,3,9,15,724.5,70.0,1.3,5.5,320.5,510.74,427.84
2016,2,3,9,30,757.0,74.0,1.4,6.0,362.0,556.95,464.79
2016,2,3,9,45,774.0,78.5,1.5,7.0,398.0,593.3,492.14
2016,2,3,10,0,791.0,83.0,1.6,8.0,434.0,627.93,517.47
2016,2,3,10,15,808.0,85.5,1.65,8.5,465.5,658.33,539.66
2016,2,3,10,30,825.0,88.0,1.7,9.0,497.0,686.52,559.14
2016,2,3,10,45,838.0,89.5,1.75,9.5,521.5,708.29,573.57
2016,2,3,11,0,851.0,91.0,1.8,10.0,546.0,727.3,585.98
2016,2,3,11,15,859.0,92.0,1.75,10.0,564.0,739.17,593.41
2016,2,3,11,30,867.0,93.0,1.7,10.0,582.0,747.93,598.69
2016,2,3,11,45,870.0,94.0,1.7,10.5,592.0,749.81,598.46
2016,2,3,12,0,873.0,95.0,1.7,11.0,602.0,748.43,596.07
2016,2,3,12,15,874.5,95.5,1.65,11.0,604.5,742.15,590.93
2016,2,3,12,30,876.0,96.0,1.6,11.0,607.0,732.64,583.61
2016,2,3,12,45,626.5,166.5,1.6,11.5,530.0,622.18,497.66
2016,2,3,13,0,377.0,237.0,1.6,12.0,453.0,506.23,405.55
2016,2,3,13,15,252.0,245.5,1.5,12.0,388.5,423.67,340.43
2016,2,3,13,30,127.0,254.0,1.4,12.0,324.0,341.19,274.15
2016,2,3,13,45,85.5,234.0,1.35,12.0,280.5,286.3,230.67
2016,2,3,14,0,44.0,214.0,1.3,12.0,237.0,238.69,192.34
2016,2,3,14,15,45.0,203.5,1.2,11.5,226.0,226.28,182.96
2016,2,3,14,30,46.0,193.0,1.1,11.0,215.0,213.76,173.24
2016,2,3,14,45,67.0,184.0,1.0,11.0,213.5,211.69,171.64
2016,2,3,15,0,88.0,175.0,0.9,11.0,212.0,207.74,168.14
2016,2,3,15,15,81.0,159.0,0.85,10.5,190.5,184.64,149.26
2016,2,3,15,30,74.0,143.0,0.8,10.0,169.0,162.14,130.7
2016,2,3,15,45,67.0,124.5,0.75,10.0,145.5,137.92,110.24
2016,2,3,16,0,60.0,106.0,0.7,10.0,122.0,114.45,90.25
2016,2,3,16,15,49.5,87.0,0.75,9.5,98.5,90.76,70.25
2016,2,3,16,30,39.0,68.0,0.8,9.0,75.0,68.33,51.27
2016,2,3,16,45,20.5,49.5,0.85,8.5,53.0,47.24,33.71
2016,2,3,17,0,2.0,31.0,0.9,8.0,31.0,29.15,18.65
2016,2,3,17,15,1.0,15.5,0.9,8.0,15.5,14.92,0.0
2016,2,3,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,15.5,2.3,3.5,15.5,15.24,0.0
2016,2,4,7,30,0.0,31.0,2.5,4.0,31.0,37.04,0.0
2016,2,4,7,45,243.5,35.0,2.75,4.5,70.0,139.33,103.34
2016,2,4,8,0,487.0,39.0,3.0,5.0,109.0,248.71,199.54
2016,2,4,8,15,560.0,46.0,2.95,5.0,154.0,309.13,255.77
2016,2,4,8,30,633.0,53.0,2.9,5.0,199.0,374.59,315.02
2016,2,4,8,45,677.0,58.0,2.9,5.5,243.5,424.55,359.5
2016,2,4,9,0,721.0,63.0,2.9,6.0,288.0,478.91,405.95
2016,2,4,9,15,752.5,66.5,2.85,6.5,329.5,525.24,444.24
2016,2,4,9,30,784.0,70.0,2.8,7.0,371.0,571.25,481.02
2016,2,4,9,45,799.0,75.0,2.8,7.5,407.0,607.74,509.23
2016,2,4,10,0,814.0,80.0,2.8,8.0,443.0,642.33,535.25
2016,2,4,10,15,829.5,82.0,2.7,8.0,474.5,671.71,557.01
2016,2,4,10,30,845.0,84.0,2.6,8.0,506.0,698.75,576.0
2016,2,4,10,45,856.0,85.5,2.55,8.5,530.5,719.45,589.23
2016,2,4,11,0,867.0,87.0,2.5,9.0,555.0,737.29,600.27
2016,2,4,11,15,691.5,141.0,2.45,9.0,522.0,676.2,551.92
2016,2,4,11,30,516.0,195.0,2.4,9.0,489.0,603.27,492.45
2016,2,4,11,45,516.0,199.5,2.35,9.5,497.5,606.36,493.77
2016,2,4,12,0,516.0,204.0,2.3,10.0,506.0,607.43,492.98
2016,2,4,12,15,705.5,146.5,2.2,10.0,560.5,680.45,551.2
2016,2,4,12,30,895.0,89.0,2.1,10.0,615.0,738.24,594.38
2016,2,4,12,45,893.5,88.0,2.05,10.5,609.0,721.84,580.42
2016,2,4,13,0,892.0,87.0,2.0,11.0,603.0,702.36,565.02
2016,2,4,13,15,886.5,86.5,2.0,11.0,589.0,677.8,546.49
2016,2,4,13,30,881.0,86.0,2.0,11.0,575.0,652.65,526.84
2016,2,4,13,45,730.5,119.5,2.05,11.5,515.0,571.8,462.43
2016,2,4,14,0,580.0,153.0,2.1,12.0,455.0,493.37,399.47
2016,2,4,14,15,552.0,152.0,2.05,12.0,427.0,455.51,368.98
2016,2,4,14,30,524.0,151.0,2.0,12.0,399.0,418.06,338.1
2016,2,4,14,45,497.0,143.5,2.0,12.0,365.0,375.3,302.73
2016,2,4,15,0,470.0,136.0,2.0,12.0,331.0,333.6,267.61
2016,2,4,15,15,448.0,127.5,1.7,11.5,299.0,294.12,233.65
2016,2,4,15,30,426.0,119.0,1.4,11.0,267.0,255.78,200.1
2016,2,4,15,45,409.0,105.0,1.15,10.5,232.0,214.87,164.01
2016,2,4,16,0,392.0,91.0,0.9,10.0,197.0,175.11,128.69
2016,2,4,16,15,356.0,77.0,0.9,9.5,160.0,133.43,93.07
2016,2,4,16,30,320.0,63.0,0.9,9.0,123.0,95.24,61.72
2016,2,4,16,45,268.0,48.0,0.95,8.5,88.0,58.8,34.96
2016,2,4,17,0,216.0,33.0,1.0,8.0,53.0,27.94,17.93
2016,2,4,17,15,108.0,16.5,1.0,7.5,26.5,12.81,0.0
2016,2,4,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,5,7,15,104.5,10.5,0.95,3.5,16.0,36.28,0.0
2016,2,5,7,30,209.0,21.0,1.1,4.0,32.0,95.42,17.41
2016,2,5,7,45,330.5,32.5,1.25,5.0,71.0,166.9,124.4
2016,2,5,8,0,452.0,44.0,1.4,6.0,110.0,241.87,192.96
2016,2,5,8,15,527.5,51.5,1.5,6.5,155.5,302.92,248.22
2016,2,5,8,30,603.0,59.0,1.6,7.0,201.0,369.15,306.42
2016,2,5,8,45,653.0,64.5,1.7,7.5,246.0,424.55,354.27
2016,2,5,9,0,703.0,70.0,1.8,8.0,291.0,481.93,402.2
2016,2,5,9,15,736.0,74.0,1.9,8.5,333.5,529.07,440.59
2016,2,5,9,30,769.0,78.0,2.0,9.0,376.0,573.54,475.89
2016,2,5,9,45,796.0,80.0,2.1,10.0,414.5,614.05,506.28
2016,2,5,10,0,823.0,82.0,2.2,11.0,453.0,653.26,534.87
2016,2,5,10,15,839.5,84.5,2.2,11.0,485.0,684.18,557.51
2016,2,5,10,30,856.0,87.0,2.2,11.0,517.0,712.76,577.65
2016,2,5,10,45,867.0,88.5,2.2,11.5,542.0,733.68,590.93
2016,2,5,11,0,878.0,90.0,2.2,12.0,567.0,751.7,602.08
2016,2,5,11,15,885.5,91.0,2.15,12.0,585.0,763.5,609.47
2016,2,5,11,30,893.0,92.0,2.1,12.0,603.0,772.08,614.64
2016,2,5,11,45,894.0,93.5,2.1,12.5,612.5,773.09,613.73
2016,2,5,12,0,895.0,95.0,2.1,13.0,622.0,770.75,610.61
2016,2,5,12,15,895.0,95.0,1.95,13.0,623.5,762.68,603.45
2016,2,5,12,30,895.0,95.0,1.8,13.0,625.0,751.33,594.07
2016,2,5,12,45,682.0,157.0,1.7,13.5,558.5,655.62,519.96
2016,2,5,13,0,469.0,219.0,1.6,14.0,492.0,558.22,442.78
2016,2,5,13,15,671.0,156.5,1.55,14.0,537.0,616.54,489.9
2016,2,5,13,30,873.0,94.0,1.5,14.0,582.0,659.21,522.8
2016,2,5,13,45,867.5,91.0,1.45,14.0,561.0,626.54,496.9
2016,2,5,14,0,862.0,88.0,1.4,14.0,540.0,591.52,469.5
2016,2,5,14,15,849.0,86.0,1.5,14.0,511.5,551.32,438.48
2016,2,5,14,30,836.0,84.0,1.6,14.0,483.0,509.67,405.37
2016,2,5,14,45,825.0,79.5,1.75,14.0,449.5,465.16,369.15
2016,2,5,15,0,814.0,75.0,1.9,14.0,416.0,419.54,330.72
2016,2,5,15,15,788.5,71.5,1.7,13.5,376.0,368.66,286.74
2016,2,5,15,30,763.0,68.0,1.5,13.0,336.0,318.48,242.33
2016,2,5,15,45,726.5,64.0,1.35,12.5,292.5,265.77,195.51
2016,2,5,16,0,690.0,60.0,1.2,12.0,249.0,215.5,150.52
2016,2,5,16,15,632.5,54.0,1.2,11.0,203.0,161.22,104.21
2016,2,5,16,30,575.0,48.0,1.2,10.0,157.0,113.27,65.54
2016,2,5,16,45,471.0,40.0,1.2,9.5,112.5,66.01,33.6
2016,2,5,17,0,367.0,32.0,1.2,9.0,68.0,29.83,15.63
2016,2,5,17,15,183.5,16.0,1.2,8.5,34.0,12.08,0.0
2016,2,5,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,7,15,129.0,10.0,1.6,4.5,17.5,42.16,0.0
2016,2,6,7,30,258.0,20.0,1.8,5.0,35.0,110.29,33.03
2016,2,6,7,45,376.5,30.5,2.05,5.5,75.0,181.51,136.41
2016,2,6,8,0,495.0,41.0,2.3,6.0,115.0,256.67,205.85
2016,2,6,8,15,565.5,47.5,2.2,6.5,160.0,316.32,260.39
2016,2,6,8,30,636.0,54.0,2.1,7.0,205.0,380.76,317.24
2016,2,6,8,45,685.5,58.0,2.05,8.0,250.5,432.99,361.86
2016,2,6,9,0,735.0,62.0,2.0,9.0,296.0,489.91,408.34
2016,2,6,9,15,765.0,65.5,1.95,9.5,337.5,536.11,445.27
2016,2,6,9,30,795.0,69.0,1.9,10.0,379.0,581.86,480.6
2016,2,6,9,45,813.5,72.0,1.9,10.5,416.0,618.8,508.3
2016,2,6,10,0,832.0,75.0,1.9,11.0,453.0,653.99,533.96
2016,2,6,10,15,846.5,77.0,1.85,11.5,484.0,683.23,553.32
2016,2,6,10,30,861.0,79.0,1.8,12.0,515.0,710.06,570.53
2016,2,6,10,45,872.0,80.0,1.8,12.5,540.0,726.25,580.17
2016,2,6,11,0,883.0,81.0,1.8,13.0,565.0,743.88,590.96
2016,2,6,11,15,889.5,82.0,1.95,13.0,582.0,755.15,599.5
2016,2,6,11,30,896.0,83.0,2.1,13.0,599.0,763.21,605.85
2016,2,6,11,45,902.5,82.0,2.3,13.5,609.5,765.74,607.54
2016,2,6,12,0,909.0,81.0,2.5,14.0,620.0,764.92,606.87
2016,2,6,12,15,909.5,81.0,2.55,14.0,621.5,757.42,601.59
2016,2,6,12,30,910.0,81.0,2.6,14.0,623.0,746.61,594.06
2016,2,6,12,45,708.0,144.0,2.65,14.0,563.5,662.66,530.47
2016,2,6,13,0,506.0,207.0,2.7,14.0,504.0,572.71,459.28
2016,2,6,13,15,697.0,144.5,2.7,14.0,543.0,623.7,501.58
2016,2,6,13,30,888.0,82.0,2.7,14.0,582.0,656.92,528.67
2016,2,6,13,45,880.0,80.5,2.7,14.5,560.5,624.27,501.73
2016,2,6,14,0,872.0,79.0,2.7,15.0,539.0,589.37,473.12
2016,2,6,14,15,859.0,77.5,2.55,14.5,511.0,550.74,442.26
2016,2,6,14,30,846.0,76.0,2.4,14.0,483.0,509.23,408.45
2016,2,6,14,45,749.5,87.0,2.3,14.0,429.0,440.55,352.15
2016,2,6,15,0,653.0,98.0,2.2,14.0,375.0,377.37,299.74
2016,2,6,15,15,622.0,95.5,1.9,13.5,339.0,332.16,260.78
2016,2,6,15,30,591.0,93.0,1.6,13.0,303.0,288.5,222.34
2016,2,6,15,45,645.5,74.0,1.35,12.5,276.5,254.39,189.01
2016,2,6,16,0,700.0,55.0,1.1,12.0,250.0,214.92,149.97
2016,2,6,16,15,644.5,50.0,1.1,11.5,204.5,162.43,104.68
2016,2,6,16,30,589.0,45.0,1.1,11.0,159.0,115.07,66.16
2016,2,6,16,45,501.0,37.0,1.1,10.5,115.5,66.53,32.52
2016,2,6,17,0,413.0,29.0,1.1,10.0,72.0,28.55,13.52
2016,2,6,17,15,206.5,14.5,1.1,9.5,36.0,10.61,0.0
2016,2,6,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,7,7,15,170.0,9.5,2.45,6.5,20.0,52.32,0.0
2016,2,7,7,30,340.0,19.0,2.8,7.0,40.0,132.55,51.82
2016,2,7,7,45,459.0,27.0,3.15,7.5,82.0,203.87,153.28
2016,2,7,8,0,578.0,35.0,3.5,8.0,124.0,280.82,224.51
2016,2,7,8,15,643.5,40.5,3.55,8.5,170.5,341.25,280.32
2016,2,7,8,30,709.0,46.0,3.6,9.0,217.0,405.8,337.89
2016,2,7,8,45,752.0,49.0,3.7,10.0,263.0,459.23,384.06
2016,2,7,9,0,795.0,52.0,3.8,11.0,309.0,513.86,429.44
2016,2,7,9,15,823.0,55.0,3.7,11.5,351.5,556.51,464.16
2016,2,7,9,30,851.0,58.0,3.6,12.0,394.0,602.2,499.96
2016,2,7,9,45,864.5,62.0,3.55,12.5,431.0,638.66,527.51
2016,2,7,10,0,878.0,66.0,3.5,13.0,468.0,672.97,551.87
2016,2,7,10,15,892.0,67.5,3.45,13.0,500.0,702.32,572.72
2016,2,7,10,30,906.0,69.0,3.4,13.0,532.0,729.13,591.5
2016,2,7,10,45,916.0,70.5,3.35,13.5,557.5,750.27,604.84
2016,2,7,11,0,926.0,72.0,3.3,14.0,583.0,768.34,615.87
2016,2,7,11,15,932.0,72.5,3.3,14.5,600.5,779.08,621.77
2016,2,7,11,30,938.0,73.0,3.3,15.0,618.0,786.45,625.35
2016,2,7,11,45,941.5,73.5,3.35,15.5,628.0,788.5,625.44
2016,2,7,12,0,945.0,74.0,3.4,16.0,638.0,787.06,623.16
2016,2,7,12,15,945.0,74.0,3.4,16.0,640.0,778.97,617.12
2016,2,7,12,30,945.0,74.0,3.4,16.0,642.0,767.44,608.74
2016,2,7,12,45,944.5,73.0,3.4,16.0,635.5,751.06,596.94
2016,2,7,13,0,944.0,72.0,3.4,16.0,629.0,731.38,582.82
2016,2,7,13,15,939.0,71.5,3.3,16.0,615.0,706.01,564.13
2016,2,7,13,30,934.0,71.0,3.2,16.0,601.0,677.74,542.41
2016,2,7,13,45,925.5,70.0,3.15,16.5,579.0,644.02,514.96
2016,2,7,14,0,917.0,69.0,3.1,17.0,557.0,607.93,485.35
2016,2,7,14,15,904.5,67.5,2.9,17.0,528.0,566.96,451.93
2016,2,7,14,30,892.0,66.0,2.7,17.0,499.0,524.32,416.57
2016,2,7,14,45,875.5,64.0,2.55,17.0,464.0,477.87,377.63
2016,2,7,15,0,859.0,62.0,2.4,17.0,429.0,430.6,337.11
2016,2,7,15,15,835.0,59.5,2.05,16.5,389.0,379.41,292.78
2016,2,7,15,30,811.0,57.0,1.7,16.0,349.0,328.14,247.42
2016,2,7,15,45,776.5,54.0,1.35,15.5,304.5,274.41,199.59
2016,2,7,16,0,742.0,51.0,1.0,15.0,260.0,222.8,153.34
2016,2,7,16,15,689.5,46.5,1.05,14.5,214.0,168.95,107.15
2016,2,7,16,30,637.0,42.0,1.1,14.0,168.0,119.83,67.24
2016,2,7,16,45,549.0,35.5,1.15,13.5,123.0,71.31,34.03
2016,2,7,17,0,461.0,29.0,1.2,13.0,78.0,32.16,15.01
2016,2,7,17,15,230.5,14.5,1.2,12.5,39.0,10.5,0.0
2016,2,7,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,8,7,15,140.5,11.0,1.35,8.0,20.0,46.67,0.0
2016,2,8,7,30,281.0,22.0,1.4,9.0,40.0,122.16,56.07
2016,2,8,7,45,399.0,32.0,1.5,10.0,81.5,193.0,144.63
2016,2,8,8,0,517.0,42.0,1.6,11.0,123.0,269.27,212.49
2016,2,8,8,15,587.5,48.5,1.7,11.5,169.5,330.41,267.02
2016,2,8,8,30,658.0,55.0,1.8,12.0,216.0,393.41,321.63
2016,2,8,8,45,701.0,59.5,1.95,12.5,261.5,447.02,367.26
2016,2,8,9,0,744.0,64.0,2.1,13.0,307.0,501.86,412.37
2016,2,8,9,15,774.5,67.5,2.1,13.5,349.5,548.96,449.51
2016,2,8,9,30,805.0,71.0,2.1,14.0,392.0,595.62,485.12
2016,2,8,9,45,833.0,72.0,2.1,14.5,431.5,636.93,515.73
2016,2,8,10,0,861.0,73.0,2.1,15.0,471.0,676.9,544.11
2016,2,8,10,15,875.5,74.5,2.1,15.5,503.0,702.06,560.23
2016,2,8,10,30,890.0,76.0,2.1,16.0,535.0,728.96,577.58
2016,2,8,10,45,899.0,77.5,2.15,16.5,560.0,749.15,590.27
2016,2,8,11,0,908.0,79.0,2.2,17.0,585.0,766.32,600.84
2016,2,8,11,15,914.5,80.0,2.2,17.0,602.5,777.87,608.23
2016,2,8,11,30,921.0,81.0,2.2,17.0,620.0,786.11,613.42
2016,2,8,11,45,923.5,82.0,2.2,17.5,630.0,787.94,613.06
2016,2,8,12,0,926.0,83.0,2.2,18.0,640.0,786.34,610.46
2016,2,8,12,15,927.0,83.0,2.15,18.0,642.0,779.08,604.81
2016,2,8,12,30,928.0,83.0,2.1,18.0,644.0,768.41,596.93
2016,2,8,12,45,932.5,80.0,2.05,18.5,639.0,753.59,585.15
2016,2,8,13,0,937.0,77.0,2.0,19.0,634.0,735.36,571.12
2016,2,8,13,15,932.0,76.0,1.9,19.0,620.0,709.53,552.51
2016,2,8,13,30,927.0,75.0,1.8,19.0,606.0,680.82,531.05
2016,2,8,13,45,918.0,74.5,1.75,19.0,584.0,647.44,505.69
2016,2,8,14,0,909.0,74.0,1.7,19.0,562.0,611.73,478.17
2016,2,8,14,15,897.0,72.5,1.55,19.0,533.5,571.19,445.96
2016,2,8,14,30,885.0,71.0,1.4,19.0,505.0,528.97,411.86
2016,2,8,14,45,867.0,69.0,1.3,19.0,469.5,481.95,373.66
2016,2,8,15,0,849.0,67.0,1.2,19.0,434.0,434.31,334.04
2016,2,8,15,15,825.0,64.5,1.1,18.5,393.5,383.11,291.32
2016,2,8,15,30,801.0,62.0,1.0,18.0,353.0,332.39,247.8
2016,2,8,15,45,766.0,58.5,0.9,17.5,308.5,278.29,200.96
2016,2,8,16,0,731.0,55.0,0.8,17.0,264.0,226.41,155.47
2016,2,8,16,15,677.5,50.0,0.85,16.5,217.5,172.22,109.55
2016,2,8,16,30,624.0,45.0,0.9,16.0,171.0,122.91,69.76
2016,2,8,16,45,536.0,38.0,1.0,15.5,126.0,74.32,36.39
2016,2,8,17,0,448.0,31.0,1.1,15.0,81.0,33.32,15.27
2016,2,8,17,15,224.0,15.5,1.1,14.5,40.5,11.26,0.66
2016,2,8,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,7,15,158.0,11.0,1.55,8.5,22.0,51.52,0.0
2016,2,9,7,30,316.0,22.0,1.7,9.0,44.0,134.45,69.85
2016,2,9,7,45,431.5,31.5,1.9,10.0,86.5,204.98,154.72
2016,2,9,8,0,547.0,41.0,2.1,11.0,129.0,281.59,223.12
2016,2,9,8,15,615.0,47.0,2.2,11.5,176.0,339.66,275.55
2016,2,9,8,30,683.0,53.0,2.3,12.0,223.0,405.47,332.64
2016,2,9,8,45,726.5,57.5,2.4,12.5,269.5,460.43,379.34
2016,2,9,9,0,770.0,62.0,2.5,13.0,316.0,516.64,425.45
2016,2,9,9,15,799.5,65.5,2.5,13.5,359.5,564.14,462.97
2016,2,9,9,30,829.0,69.0,2.5,14.0,403.0,611.07,498.87
2016,2,9,9,45,851.5,70.5,2.5,14.5,441.5,650.14,527.8
2016,2,9,10,0,874.0,72.0,2.5,15.0,480.0,683.3,550.87
2016,2,9,10,15,781.5,96.0,2.45,15.5,479.0,667.93,536.73
2016,2,9,10,30,689.0,120.0,2.4,16.0,478.0,644.39,516.25
2016,2,9,10,45,662.5,136.0,2.35,16.5,493.5,651.62,519.41
2016,2,9,11,0,636.0,152.0,2.3,17.0,509.0,655.35,519.66
2016,2,9,11,15,786.0,116.0,2.15,17.0,570.5,729.01,573.58
2016,2,9,11,30,936.0,80.0,2.0,17.0,632.0,799.61,621.67
2016,2,9,11,45,938.0,81.0,1.9,17.5,641.5,801.09,619.52
2016,2,9,12,0,940.0,82.0,1.8,18.0,651.0,799.07,615.72
2016,2,9,12,15,940.0,82.0,1.65,18.0,652.5,790.97,608.5
2016,2,9,12,30,940.0,82.0,1.5,18.0,654.0,779.42,599.02
2016,2,9,12,45,938.0,81.0,1.4,18.5,647.5,761.97,584.96
2016,2,9,13,0,936.0,80.0,1.3,19.0,641.0,741.28,568.85
2016,2,9,13,15,930.5,79.5,1.2,19.0,626.5,715.62,550.46
2016,2,9,13,30,925.0,79.0,1.1,19.0,612.0,687.09,529.33
2016,2,9,13,45,913.0,79.0,1.0,19.5,589.5,652.34,501.95
2016,2,9,14,0,901.0,79.0,0.9,20.0,567.0,615.44,472.76
2016,2,9,14,15,796.5,95.0,0.9,19.5,510.0,543.25,419.69
2016,2,9,14,30,692.0,111.0,0.9,19.0,453.0,474.62,368.34
2016,2,9,14,45,416.5,151.0,0.9,19.0,352.5,352.7,274.84
2016,2,9,15,0,141.0,191.0,0.9,19.0,252.0,249.52,195.04
2016,2,9,15,15,159.0,172.5,0.9,18.0,235.5,230.54,180.72
2016,2,9,15,30,177.0,154.0,0.9,17.0,219.0,209.75,163.8
2016,2,9,15,45,164.5,136.5,0.9,16.5,191.0,179.21,138.72
2016,2,9,16,0,152.0,119.0,0.9,16.0,163.0,149.79,114.28
2016,2,9,16,15,138.5,99.5,0.95,15.5,134.5,119.59,89.1
2016,2,9,16,30,125.0,80.0,1.0,15.0,106.0,90.87,65.3
2016,2,9,16,45,103.0,60.5,1.05,14.5,78.0,63.12,43.25
2016,2,9,17,0,81.0,41.0,1.1,14.0,50.0,38.13,24.24
2016,2,9,17,15,40.5,24.0,1.1,13.5,28.5,21.28,7.76
2016,2,9,17,30,0.0,7.0,1.1,13.0,7.0,6.88,0.0
2016,2,9,17,45,0.0,3.5,1.1,13.0,3.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,9.5,1.0,9.5,9.5,9.34,0.0
2016,2,10,7,30,0.0,19.0,1.0,10.0,19.0,18.34,6.35
2016,2,10,7,45,0.0,37.0,1.0,10.5,37.0,37.7,25.68
2016,2,10,8,0,0.0,55.0,1.0,11.0,55.0,56.57,42.43
2016,2,10,8,15,6.5,73.5,1.05,11.0,75.5,78.6,61.69
2016,2,10,8,30,13.0,92.0,1.1,11.0,96.0,100.99,81.09
2016,2,10,8,45,18.5,109.5,1.2,11.5,115.5,122.1,98.97
2016,2,10,9,0,24.0,127.0,1.3,12.0,135.0,143.57,116.82
2016,2,10,9,15,78.0,151.0,1.3,12.5,182.0,208.73,171.28
2016,2,10,9,30,132.0,175.0,1.3,13.0,229.0,278.58,228.07
2016,2,10,9,45,312.0,166.0,1.35,13.5,309.0,396.27,323.93
2016,2,10,10,0,492.0,157.0,1.4,14.0,389.0,524.33,423.81
2016,2,10,10,15,678.0,121.0,1.4,14.0,463.5,628.7,503.75
2016,2,10,10,30,864.0,85.0,1.4,14.0,538.0,731.2,578.12
2016,2,10,10,45,873.5,86.5,1.4,14.5,562.5,751.46,589.45
2016,2,10,11,0,883.0,88.0,1.4,15.0,587.0,768.74,599.55
2016,2,10,11,15,889.5,89.0,1.4,15.0,605.0,775.75,603.58
2016,2,10,11,30,896.0,90.0,1.4,15.0,623.0,783.92,608.67
2016,2,10,11,45,732.5,142.5,1.4,15.5,582.5,723.12,564.06
2016,2,10,12,0,569.0,195.0,1.4,16.0,542.0,648.55,506.52
2016,2,10,12,15,737.0,143.0,1.4,16.0,594.5,715.36,558.3
2016,2,10,12,30,905.0,91.0,1.4,16.0,647.0,766.99,594.38
2016,2,10,12,45,905.0,90.0,1.45,16.5,641.0,751.43,582.41
2016,2,10,13,0,905.0,89.0,1.5,17.0,635.0,732.66,568.99
2016,2,10,13,15,900.0,88.5,1.55,17.0,621.0,707.92,552.4
2016,2,10,13,30,895.0,88.0,1.6,17.0,607.0,680.37,532.74
2016,2,10,13,45,888.5,86.0,1.7,17.0,586.0,647.66,508.98
2016,2,10,14,0,882.0,84.0,1.8,17.0,565.0,612.57,482.82
2016,2,10,14,15,718.0,118.5,1.8,17.0,497.0,526.87,416.31
2016,2,10,14,30,554.0,153.0,1.8,17.0,429.0,445.98,352.92
2016,2,10,14,45,557.0,140.5,1.8,17.0,402.0,410.62,324.6
2016,2,10,15,0,560.0,128.0,1.8,17.0,375.0,373.76,293.98
2016,2,10,15,15,487.0,127.5,1.6,16.5,328.0,317.72,248.22
2016,2,10,15,30,414.0,127.0,1.4,16.0,281.0,267.31,206.8
2016,2,10,15,45,386.5,116.0,1.2,15.5,245.5,226.29,171.9
2016,2,10,16,0,359.0,105.0,1.0,15.0,210.0,187.45,138.57
2016,2,10,16,15,330.0,89.5,1.0,14.5,173.5,146.5,103.93
2016,2,10,16,30,301.0,74.0,1.0,14.0,137.0,108.37,72.45
2016,2,10,16,45,257.0,57.5,1.05,13.5,101.5,71.13,44.19
2016,2,10,17,0,213.0,41.0,1.1,13.0,66.0,38.71,22.58
2016,2,10,17,15,106.5,26.0,1.1,12.5,38.5,21.73,9.22
2016,2,10,17,30,0.0,11.0,1.1,12.0,11.0,10.81,0.0
2016,2,10,17,45,0.0,5.5,1.1,12.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,11,7,15,71.0,13.0,0.75,9.5,18.5,31.44,0.0
2016,2,11,7,30,142.0,26.0,0.8,10.0,37.0,87.4,51.95
2016,2,11,7,45,194.0,43.0,0.85,10.5,69.0,134.57,102.46
2016,2,11,8,0,246.0,60.0,0.9,11.0,101.0,183.48,146.09
2016,2,11,8,15,277.0,76.5,0.9,11.5,136.5,226.58,184.06
2016,2,11,8,30,308.0,93.0,0.9,12.0,172.0,271.73,222.61
2016,2,11,8,45,330.0,107.0,0.95,12.5,206.0,310.9,255.3
2016,2,11,9,0,352.0,121.0,1.0,13.0,240.0,350.84,287.63
2016,2,11,9,15,435.5,123.0,1.0,13.5,289.5,414.71,338.44
2016,2,11,9,30,519.0,125.0,1.0,14.0,339.0,482.69,390.84
2016,2,11,9,45,614.5,112.5,1.0,14.5,388.0,549.47,441.26
2016,2,11,10,0,710.0,100.0,1.0,15.0,437.0,615.57,489.89
2016,2,11,10,15,638.5,130.5,1.0,15.0,448.5,613.61,485.84
2016,2,11,10,30,567.0,161.0,1.0,15.0,460.0,602.25,475.58
2016,2,11,10,45,507.5,189.0,1.0,15.5,466.0,596.22,468.44
2016,2,11,11,0,448.0,217.0,1.0,16.0,472.0,586.2,458.3
2016,2,11,11,15,427.0,230.0,1.05,16.0,479.0,586.0,457.62
2016,2,11,11,30,406.0,243.0,1.1,16.0,486.0,576.33,450.14
2016,2,11,11,45,399.5,250.5,1.15,16.0,493.0,577.81,451.07
2016,2,11,12,0,393.0,258.0,1.2,16.0,500.0,577.72,450.77
2016,2,11,12,15,422.0,250.5,1.2,16.0,511.0,593.13,462.24
2016,2,11,12,30,451.0,243.0,1.2,16.0,522.0,599.78,467.32
2016,2,11,12,45,435.0,244.0,1.3,16.5,511.0,580.31,452.48
2016,2,11,13,0,419.0,245.0,1.4,17.0,500.0,554.17,433.0
2016,2,11,13,15,341.0,255.5,1.4,17.0,460.0,501.0,392.34
2016,2,11,13,30,263.0,266.0,1.4,17.0,420.0,450.19,353.19
2016,2,11,13,45,328.0,243.0,1.45,17.0,428.0,457.56,360.39
2016,2,11,14,0,393.0,220.0,1.5,17.0,436.0,460.26,363.25
2016,2,11,14,15,516.0,174.5,1.4,17.0,443.0,471.12,371.86
2016,2,11,14,30,639.0,129.0,1.3,17.0,450.0,469.85,370.15
2016,2,11,14,45,677.5,109.0,1.25,17.0,428.5,440.5,345.85
2016,2,11,15,0,716.0,89.0,1.2,17.0,407.0,406.35,316.95
2016,2,11,15,15,678.5,94.0,1.1,16.5,373.5,362.63,280.23
2016,2,11,15,30,641.0,99.0,1.0,16.0,340.0,320.76,244.33
2016,2,11,15,45,601.5,92.5,0.9,15.5,296.5,269.34,200.49
2016,2,11,16,0,562.0,86.0,0.8,15.0,253.0,220.93,158.77
2016,2,11,16,15,504.5,77.0,0.85,14.5,208.5,170.02,116.2
2016,2,11,16,30,447.0,68.0,0.9,14.0,164.0,124.73,79.63
2016,2,11,16,45,363.5,56.0,0.95,14.0,121.0,79.32,46.66
2016,2,11,17,0,280.0,44.0,1.0,14.0,78.0,43.76,25.15
2016,2,11,17,15,140.0,28.0,1.0,13.5,45.0,21.86,10.12
2016,2,11,17,30,0.0,12.0,1.0,13.0,12.0,11.8,0.0
2016,2,11,17,45,0.0,6.0,1.0,13.0,6.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
