Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,7,15,129.0,14.0,1.0,9.5,24.0,48.03,0.0
2016,2,12,7,30,258.0,28.0,1.1,10.0,48.0,127.76,80.99
2016,2,12,7,45,365.5,39.0,1.2,10.5,90.0,192.99,147.75
2016,2,12,8,0,473.0,50.0,1.3,11.0,132.0,266.37,212.22
2016,2,12,8,15,540.5,57.5,1.2,11.0,178.0,326.67,265.32
2016,2,12,8,30,608.0,65.0,1.1,11.0,224.0,391.47,320.39
2016,2,12,8,45,651.5,71.0,1.05,11.5,269.5,445.62,364.7
2016,2,12,9,0,695.0,77.0,1.0,12.0,315.0,501.27,408.43
2016,2,12,9,15,661.5,89.0,0.95,12.5,339.0,518.12,420.43
2016,2,12,9,30,628.0,101.0,0.9,13.0,363.0,530.58,428.6
2016,2,12,9,45,489.0,146.0,0.9,13.5,361.0,502.04,403.76
2016,2,12,10,0,350.0,191.0,0.9,14.0,359.0,459.42,368.06
2016,2,12,10,15,479.5,170.0,0.95,14.0,416.0,542.88,433.58
2016,2,12,10,30,609.0,149.0,1.0,14.0,473.0,625.19,495.65
2016,2,12,10,45,596.0,161.5,1.05,14.5,491.0,636.81,501.8
2016,2,12,11,0,583.0,174.0,1.1,15.0,509.0,642.67,504.59
2016,2,12,11,15,721.5,138.5,1.15,15.0,565.5,716.16,559.72
2016,2,12,11,30,860.0,103.0,1.2,15.0,622.0,781.68,605.09
2016,2,12,11,45,860.5,105.0,1.25,15.0,631.0,782.88,605.31
2016,2,12,12,0,861.0,107.0,1.3,15.0,640.0,780.8,604.16
2016,2,12,12,15,861.5,107.0,1.3,15.0,641.5,773.29,598.78
2016,2,12,12,30,862.0,107.0,1.3,15.0,643.0,762.57,591.34
2016,2,12,12,45,856.5,107.5,1.3,15.0,636.5,744.85,579.1
2016,2,12,13,0,851.0,108.0,1.3,15.0,630.0,724.24,564.95
2016,2,12,13,15,713.5,145.5,1.25,15.0,576.5,650.83,509.8
2016,2,12,13,30,576.0,183.0,1.2,15.0,523.0,576.38,453.15
2016,2,12,13,45,696.0,144.0,1.2,15.0,540.0,595.75,469.33
2016,2,12,14,0,816.0,105.0,1.2,15.0,557.0,602.52,474.71
2016,2,12,14,15,649.5,140.5,1.05,14.5,489.0,515.56,407.05
2016,2,12,14,30,483.0,176.0,0.9,14.0,421.0,435.41,344.59
2016,2,12,14,45,598.5,133.5,0.8,14.0,416.0,429.02,338.89
2016,2,12,15,0,714.0,91.0,0.7,14.0,411.0,409.77,321.13
2016,2,12,15,15,627.5,99.5,0.7,13.5,362.0,350.06,272.8
2016,2,12,15,30,541.0,108.0,0.7,13.0,313.0,296.77,229.24
2016,2,12,15,45,495.5,103.5,0.75,13.0,274.0,249.07,188.8
2016,2,12,16,0,450.0,99.0,0.8,13.0,235.0,206.31,152.09
2016,2,12,16,15,408.5,86.5,0.85,12.5,194.5,160.82,113.56
2016,2,12,16,30,367.0,74.0,0.9,12.0,154.0,119.33,79.33
2016,2,12,16,45,302.5,59.5,0.95,12.0,114.5,78.27,48.47
2016,2,12,17,0,238.0,45.0,1.0,12.0,75.0,44.17,26.26
2016,2,12,17,15,119.0,29.5,1.0,12.0,44.5,24.52,12.89
2016,2,12,17,30,0.0,14.0,1.0,12.0,14.0,13.76,0.0
2016,2,12,17,45,0.0,7.0,1.0,12.0,7.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,7,15,172.5,13.0,2.05,7.5,27.5,59.09,0.0
2016,2,13,7,30,345.0,26.0,2.1,8.0,55.0,155.34,103.4
2016,2,13,7,45,456.5,35.0,2.2,8.5,99.5,223.07,173.1
2016,2,13,8,0,568.0,44.0,2.3,9.0,144.0,300.35,242.21
2016,2,13,8,15,631.5,49.5,2.15,9.5,191.5,357.93,293.96
2016,2,13,8,30,695.0,55.0,2.0,10.0,239.0,422.69,349.55
2016,2,13,8,45,740.5,58.5,1.9,10.5,286.5,478.79,396.21
2016,2,13,9,0,786.0,62.0,1.8,11.0,334.0,536.26,442.05
2016,2,13,9,15,814.0,65.0,1.9,11.5,378.0,583.35,479.12
2016,2,13,9,30,842.0,68.0,2.0,12.0,422.0,629.75,514.64
2016,2,13,9,45,871.5,67.5,2.15,13.0,462.0,667.74,541.99
2016,2,13,10,0,901.0,67.0,2.3,14.0,502.0,708.51,569.75
2016,2,13,10,15,914.5,68.5,2.3,14.5,535.0,738.5,589.25
2016,2,13,10,30,928.0,70.0,2.3,15.0,568.0,765.82,606.68
2016,2,13,10,45,940.5,70.0,2.35,15.5,594.5,787.77,620.48
2016,2,13,11,0,953.0,70.0,2.4,16.0,621.0,806.62,632.11
2016,2,13,11,15,959.5,70.5,2.45,16.0,639.5,818.17,639.79
2016,2,13,11,30,966.0,71.0,2.5,16.0,658.0,826.22,645.17
2016,2,13,11,45,971.5,70.5,2.6,16.5,669.0,828.79,645.99
2016,2,13,12,0,977.0,70.0,2.7,17.0,680.0,827.72,644.4
2016,2,13,12,15,978.0,70.0,2.7,17.0,682.0,820.13,638.87
2016,2,13,12,30,979.0,70.0,2.7,17.0,684.0,808.92,630.95
2016,2,13,12,45,971.5,73.0,2.7,17.0,677.0,791.23,618.56
2016,2,13,13,0,964.0,76.0,2.7,17.0,670.0,770.28,603.95
2016,2,13,13,15,958.5,75.0,2.75,17.0,655.5,743.29,585.31
2016,2,13,13,30,953.0,74.0,2.8,17.0,641.0,713.33,564.46
2016,2,13,13,45,944.0,73.5,2.85,17.0,618.5,678.87,538.75
2016,2,13,14,0,935.0,73.0,2.9,17.0,596.0,641.98,510.4
2016,2,13,14,15,922.5,72.0,2.9,17.0,566.0,600.36,477.63
2016,2,13,14,30,910.0,71.0,2.9,17.0,536.0,556.99,442.75
2016,2,13,14,45,893.0,69.0,2.95,17.0,500.0,508.91,403.47
2016,2,13,15,0,876.0,67.0,3.0,17.0,464.0,459.99,362.4
2016,2,13,15,15,853.0,64.5,2.65,16.5,422.5,407.61,317.44
2016,2,13,15,30,830.0,62.0,2.3,16.0,381.0,354.96,271.19
2016,2,13,15,45,793.5,59.5,1.95,15.5,335.0,299.17,221.79
2016,2,13,16,0,757.0,57.0,1.6,15.0,289.0,245.68,173.88
2016,2,13,16,15,707.0,52.5,1.55,14.0,241.0,190.24,125.8
2016,2,13,16,30,657.0,48.0,1.5,13.0,193.0,139.28,83.16
2016,2,13,16,45,570.0,41.5,1.45,12.0,145.5,87.97,45.8
2016,2,13,17,0,483.0,35.0,1.4,11.0,98.0,44.12,20.79
2016,2,13,17,15,241.5,27.5,1.4,10.5,59.0,21.6,11.3
2016,2,13,17,30,0.0,20.0,1.4,10.0,20.0,19.66,0.0
2016,2,13,17,45,0.0,10.0,1.45,10.0,10.0,0.0,0.0
2016,2,13,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,14,7,15,203.0,12.0,1.8,8.5,29.5,66.89,0.0
2016,2,14,7,30,406.0,24.0,2.0,9.0,59.0,170.77,116.37
2016,2,14,7,45,500.0,32.0,2.25,10.0,103.0,234.01,181.15
2016,2,14,8,0,594.0,40.0,2.5,11.0,147.0,305.53,245.23
2016,2,14,8,15,651.5,45.0,2.5,11.5,194.0,364.26,297.9
2016,2,14,8,30,709.0,50.0,2.5,12.0,241.0,426.38,351.49
2016,2,14,8,45,745.0,53.5,2.55,12.5,286.5,477.95,394.95
2016,2,14,9,0,781.0,57.0,2.6,13.0,332.0,530.21,437.41
2016,2,14,9,15,548.5,112.5,2.75,13.5,317.0,479.31,394.89
2016,2,14,9,30,316.0,168.0,2.9,14.0,302.0,397.78,326.75
2016,2,14,9,45,328.5,182.5,3.05,15.0,332.5,430.24,351.63
2016,2,14,10,0,341.0,197.0,3.2,16.0,363.0,462.21,375.09
2016,2,14,10,15,235.5,222.5,3.45,16.5,341.0,412.69,333.3
2016,2,14,10,30,130.0,248.0,3.7,17.0,319.0,366.37,293.59
2016,2,14,10,45,299.5,232.5,4.0,17.5,405.0,484.87,389.5
2016,2,14,11,0,469.0,217.0,4.3,18.0,491.0,607.03,485.0
2016,2,14,11,15,322.0,253.5,4.4,18.0,444.0,527.68,420.64
2016,2,14,11,30,175.0,290.0,4.5,18.0,397.0,445.72,353.97
2016,2,14,11,45,361.5,249.5,4.6,18.5,475.5,551.39,439.4
2016,2,14,12,0,548.0,209.0,4.7,19.0,554.0,655.64,520.77
2016,2,14,12,15,735.0,144.5,4.7,19.0,608.5,726.18,576.6
2016,2,14,12,30,922.0,80.0,4.7,19.0,663.0,780.85,616.56
2016,2,14,12,45,920.0,80.5,4.7,19.0,657.5,765.19,604.88
2016,2,14,13,0,918.0,81.0,4.7,19.0,652.0,746.3,591.31
2016,2,14,13,15,914.5,80.5,4.65,19.0,639.0,722.17,573.7
2016,2,14,13,30,911.0,80.0,4.6,19.0,626.0,695.11,553.96
2016,2,14,13,45,779.5,114.0,4.55,19.0,570.0,621.68,496.01
2016,2,14,14,0,648.0,148.0,4.5,19.0,514.0,551.31,439.93
2016,2,14,14,15,614.5,149.5,4.35,19.0,482.5,509.0,405.99
2016,2,14,14,30,581.0,151.0,4.2,19.0,451.0,467.29,372.04
2016,2,14,14,45,646.5,122.0,4.1,19.0,435.0,444.9,353.31
2016,2,14,15,0,712.0,93.0,4.0,19.0,419.0,415.39,327.67
2016,2,14,15,15,529.5,119.0,3.85,18.5,349.5,332.4,260.65
2016,2,14,15,30,347.0,145.0,3.7,18.0,280.0,264.77,206.62
2016,2,14,15,45,326.5,131.0,3.55,17.5,246.0,226.19,173.98
2016,2,14,16,0,306.0,117.0,3.4,17.0,212.0,189.24,142.31
2016,2,14,16,15,284.0,100.0,3.2,16.0,177.0,150.98,109.88
2016,2,14,16,30,262.0,83.0,3.0,15.0,142.0,114.9,79.73
2016,2,14,16,45,350.5,60.5,2.8,14.5,119.5,85.19,51.73
2016,2,14,17,0,439.0,38.0,2.6,14.0,97.0,46.64,23.02
2016,2,14,17,15,300.0,26.5,2.55,13.5,59.0,20.41,10.56
2016,2,14,17,30,161.0,15.0,2.5,13.0,21.0,14.74,0.0
2016,2,14,17,45,80.5,7.5,2.5,13.0,10.5,7.37,0.0
2016,2,14,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,15,7,15,222.0,12.5,2.45,10.5,32.5,81.46,0.0
2016,2,15,7,30,444.0,25.0,2.6,11.0,65.0,185.34,128.53
2016,2,15,7,45,542.0,32.5,2.8,12.0,111.0,251.84,194.52
2016,2,15,8,0,640.0,40.0,3.0,13.0,157.0,326.81,261.14
2016,2,15,8,15,696.5,44.5,3.05,13.0,206.0,386.77,315.28
2016,2,15,8,30,753.0,49.0,3.1,13.0,255.0,449.92,370.33
2016,2,15,8,45,790.5,52.0,3.2,13.5,302.0,503.61,415.52
2016,2,15,9,0,828.0,55.0,3.3,14.0,349.0,554.2,456.84
2016,2,15,9,15,852.5,57.5,3.25,14.5,392.5,600.01,492.57
2016,2,15,9,30,877.0,60.0,3.2,15.0,436.0,644.87,526.4
2016,2,15,9,45,895.0,61.5,3.2,15.5,474.5,682.82,552.91
2016,2,15,10,0,913.0,63.0,3.2,16.0,513.0,718.78,577.3
2016,2,15,10,15,924.5,64.5,3.2,16.0,545.0,747.76,597.31
2016,2,15,10,30,936.0,66.0,3.2,16.0,577.0,773.94,615.21
2016,2,15,10,45,944.5,67.0,3.25,16.5,602.5,794.29,627.92
2016,2,15,11,0,953.0,68.0,3.3,17.0,628.0,811.41,638.34
2016,2,15,11,15,958.0,68.5,3.3,17.0,645.5,821.86,644.99
2016,2,15,11,30,963.0,69.0,3.3,17.0,663.0,828.8,649.29
2016,2,15,11,45,966.0,69.0,3.35,17.5,673.0,830.04,648.72
2016,2,15,12,0,969.0,69.0,3.4,18.0,683.0,827.65,645.75
2016,2,15,12,15,969.5,69.5,3.4,18.0,685.0,820.27,640.34
2016,2,15,12,30,970.0,70.0,3.4,18.0,687.0,809.3,632.54
2016,2,15,12,45,961.5,73.0,3.4,18.5,680.0,790.9,618.35
2016,2,15,13,0,953.0,76.0,3.4,19.0,673.0,769.3,602.03
2016,2,15,13,15,948.5,75.0,3.35,19.0,658.5,743.14,583.41
2016,2,15,13,30,944.0,74.0,3.3,19.0,644.0,713.99,562.64
2016,2,15,13,45,935.5,73.5,3.3,19.0,622.0,679.96,537.43
2016,2,15,14,0,927.0,73.0,3.3,19.0,600.0,643.49,509.29
2016,2,15,14,15,916.0,72.0,3.15,19.0,571.0,602.82,476.93
2016,2,15,14,30,905.0,71.0,3.0,19.0,542.0,560.32,442.53
2016,2,15,14,45,888.0,69.5,2.9,19.0,506.0,512.74,403.62
2016,2,15,15,0,871.0,68.0,2.8,19.0,470.0,464.32,363.09
2016,2,15,15,15,849.0,65.5,2.45,18.5,429.0,412.31,318.93
2016,2,15,15,30,827.0,63.0,2.1,18.0,388.0,359.92,273.4
2016,2,15,15,45,795.0,60.0,1.8,18.0,342.5,304.81,224.61
2016,2,15,16,0,763.0,57.0,1.5,18.0,297.0,251.57,176.97
2016,2,15,16,15,716.0,52.5,1.4,17.0,249.0,196.02,129.12
2016,2,15,16,30,669.0,48.0,1.3,16.0,201.0,144.63,86.19
2016,2,15,16,45,594.0,41.5,1.25,15.5,153.5,93.18,48.11
2016,2,15,17,0,519.0,35.0,1.2,15.0,106.0,49.73,23.08
2016,2,15,17,15,381.5,25.5,1.2,14.5,66.0,19.28,9.92
2016,2,15,17,30,244.0,16.0,1.2,14.0,26.0,12.58,0.0
2016,2,15,17,45,122.0,8.0,1.25,14.0,13.0,7.86,0.0
2016,2,15,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,7,15,207.5,13.5,1.6,10.5,33.0,81.03,0.0
2016,2,16,7,30,415.0,27.0,1.9,11.0,66.0,179.15,126.53
2016,2,16,7,45,512.5,35.0,2.2,11.5,112.0,245.18,190.32
2016,2,16,8,0,610.0,43.0,2.5,12.0,158.0,319.59,256.62
2016,2,16,8,15,667.0,48.5,2.45,12.5,206.5,379.93,310.04
2016,2,16,8,30,724.0,54.0,2.4,13.0,255.0,443.56,364.15
2016,2,16,8,45,761.5,57.5,2.35,13.5,302.0,496.94,408.19
2016,2,16,9,0,799.0,61.0,2.3,14.0,349.0,551.05,451.11
2016,2,16,9,15,824.0,64.0,2.35,14.5,392.0,597.11,486.72
2016,2,16,9,30,849.0,67.0,2.4,15.0,435.0,642.25,520.59
2016,2,16,9,45,870.5,68.0,2.45,16.0,474.0,677.11,544.01
2016,2,16,10,0,892.0,69.0,2.5,17.0,513.0,714.39,568.26
2016,2,16,10,15,904.5,70.5,2.5,17.0,545.0,743.66,588.14
2016,2,16,10,30,917.0,72.0,2.5,17.0,577.0,770.24,606.03
2016,2,16,10,45,924.0,74.0,2.5,17.5,602.0,790.32,618.06
2016,2,16,11,0,931.0,76.0,2.5,18.0,627.0,807.19,627.84
2016,2,16,11,15,936.5,76.5,2.5,18.0,645.0,817.84,634.49
2016,2,16,11,30,942.0,77.0,2.5,18.0,663.0,825.05,638.89
2016,2,16,11,45,943.5,78.0,2.5,18.5,672.5,826.19,637.97
2016,2,16,12,0,945.0,79.0,2.5,19.0,682.0,823.78,634.77
2016,2,16,12,15,945.0,79.0,2.5,19.0,683.5,815.56,628.88
2016,2,16,12,30,945.0,79.0,2.5,19.0,685.0,803.86,620.71
2016,2,16,12,45,945.0,78.0,2.55,19.5,679.0,787.62,608.67
2016,2,16,13,0,945.0,77.0,2.6,20.0,673.0,768.02,594.37
2016,2,16,13,15,940.5,76.5,2.6,20.0,659.0,742.52,576.75
2016,2,16,13,30,936.0,76.0,2.6,20.0,645.0,714.04,557.02
2016,2,16,13,45,702.5,144.0,2.65,20.0,563.0,609.43,477.46
2016,2,16,14,0,469.0,212.0,2.7,20.0,481.0,508.89,399.25
2016,2,16,14,15,684.0,141.5,2.65,20.0,512.0,545.02,428.73
2016,2,16,14,30,899.0,71.0,2.6,20.0,543.0,560.05,439.91
2016,2,16,14,45,884.5,69.0,2.55,20.0,507.5,513.34,401.81
2016,2,16,15,0,870.0,67.0,2.5,20.0,472.0,465.59,362.26
2016,2,16,15,15,848.5,64.5,2.2,19.5,431.0,413.71,318.59
2016,2,16,15,30,827.0,62.0,1.9,19.0,390.0,361.39,273.47
2016,2,16,15,45,795.0,59.0,1.65,19.0,344.5,306.13,224.92
2016,2,16,16,0,763.0,56.0,1.4,19.0,299.0,252.75,177.44
2016,2,16,16,15,717.0,52.0,1.3,18.0,251.5,197.71,130.14
2016,2,16,16,30,671.0,48.0,1.2,17.0,204.0,146.72,87.55
2016,2,16,16,45,592.5,42.0,1.15,16.5,156.0,95.06,49.35
2016,2,16,17,0,514.0,36.0,1.1,16.0,108.0,51.81,24.25
2016,2,16,17,15,257.0,31.5,1.05,15.5,67.5,24.84,14.62
2016,2,16,17,30,0.0,27.0,1.0,15.0,27.0,23.95,0.0
2016,2,16,17,45,0.0,13.5,1.0,15.0,13.5,13.27,0.0
2016,2,16,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,14.5,3.35,13.0,14.5,14.0,0.0
2016,2,17,7,30,0.0,29.0,3.5,13.0,29.0,29.01,17.42
2016,2,17,7,45,2.5,48.5,3.7,13.5,49.0,50.85,36.82
2016,2,17,8,0,5.0,68.0,3.9,14.0,69.0,72.34,55.51
2016,2,17,8,15,13.0,87.0,4.0,14.0,90.5,95.78,75.79
2016,2,17,8,30,21.0,106.0,4.1,14.0,112.0,119.77,96.33
2016,2,17,8,45,27.0,124.0,4.25,14.5,133.0,147.83,119.79
2016,2,17,9,0,33.0,142.0,4.4,15.0,154.0,171.1,138.89
2016,2,17,9,15,182.0,157.5,4.5,15.5,236.0,288.54,237.78
2016,2,17,9,30,331.0,173.0,4.6,16.0,318.0,416.29,342.18
2016,2,17,9,45,276.5,198.0,4.75,16.5,326.5,415.56,339.16
2016,2,17,10,0,222.0,223.0,4.9,17.0,335.0,402.46,326.63
2016,2,17,10,15,334.5,216.5,5.1,17.0,396.5,488.68,396.8
2016,2,17,10,30,447.0,210.0,5.3,17.0,458.0,578.7,468.53
2016,2,17,10,45,654.0,153.0,5.5,17.0,534.0,683.19,553.25
2016,2,17,11,0,861.0,96.0,5.7,17.0,610.0,783.64,629.94
2016,2,17,11,15,526.5,197.5,5.85,17.0,514.5,637.74,514.75
2016,2,17,11,30,192.0,299.0,6.0,17.0,419.0,470.26,376.56
2016,2,17,11,45,189.5,304.5,6.2,17.0,424.5,472.47,378.58
2016,2,17,12,0,187.0,310.0,6.4,17.0,430.0,473.96,379.62
2016,2,17,12,15,283.0,294.0,6.45,17.0,476.5,534.64,429.28
2016,2,17,12,30,379.0,278.0,6.5,17.0,523.0,585.15,470.47
2016,2,17,12,45,369.0,277.0,6.6,17.0,514.0,568.89,457.57
2016,2,17,13,0,359.0,276.0,6.7,17.0,505.0,551.63,444.04
2016,2,17,13,15,381.0,264.0,6.65,16.5,502.0,544.5,439.74
2016,2,17,13,30,403.0,252.0,6.6,16.0,499.0,535.15,433.53
2016,2,17,13,45,386.0,250.5,6.6,16.0,480.5,508.94,412.42
2016,2,17,14,0,369.0,249.0,6.6,16.0,462.0,482.51,391.02
2016,2,17,14,15,549.0,188.0,6.35,15.5,487.5,513.88,418.35
2016,2,17,14,30,729.0,127.0,6.1,15.0,513.0,528.96,431.15
2016,2,17,14,45,714.5,121.0,5.9,15.0,478.5,484.03,392.94
2016,2,17,15,0,700.0,115.0,5.7,15.0,444.0,438.58,353.75
2016,2,17,15,15,529.5,132.5,5.5,14.5,369.0,350.4,281.0
2016,2,17,15,30,359.0,150.0,5.3,14.0,294.0,276.95,220.75
2016,2,17,15,45,333.5,138.0,5.1,14.0,259.5,237.82,186.67
2016,2,17,16,0,308.0,126.0,4.9,14.0,225.0,200.75,154.17
2016,2,17,16,15,280.0,109.0,4.8,13.5,188.0,160.8,119.85
2016,2,17,16,30,252.0,92.0,4.7,13.0,151.0,123.65,88.44
2016,2,17,16,45,211.0,73.5,4.6,13.0,115.0,86.85,59.08
2016,2,17,17,0,170.0,55.0,4.5,13.0,79.0,54.69,35.56
2016,2,17,17,15,85.0,37.5,4.65,13.0,49.5,30.81,19.95
2016,2,17,17,30,0.0,20.0,4.8,13.0,20.0,18.77,0.0
2016,2,17,17,45,0.0,10.0,4.95,13.0,10.0,9.83,0.0
2016,2,17,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,4.95,9.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,18,7,15,0.0,10.5,3.75,9.0,10.5,10.13,0.0
2016,2,18,7,30,0.0,21.0,3.8,9.0,21.0,20.27,10.88
2016,2,18,7,45,0.0,36.5,3.9,9.5,36.5,35.43,24.49
2016,2,18,8,0,0.0,52.0,4.0,10.0,52.0,51.29,38.48
2016,2,18,8,15,0.0,68.0,4.1,10.0,68.0,67.58,52.79
2016,2,18,8,30,0.0,84.0,4.2,10.0,84.0,83.8,66.84
2016,2,18,8,45,0.0,100.5,4.35,10.5,100.5,100.51,80.98
2016,2,18,9,0,0.0,117.0,4.5,11.0,117.0,117.19,94.85
2016,2,18,9,15,49.5,154.5,4.55,11.0,176.5,194.67,160.99
2016,2,18,9,30,99.0,192.0,4.6,11.0,236.0,270.53,224.65
2016,2,18,9,45,50.0,176.5,4.7,11.5,199.0,219.42,180.44
2016,2,18,10,0,1.0,161.0,4.8,12.0,162.0,161.08,130.07
2016,2,18,10,15,89.0,210.0,4.8,12.0,260.5,285.11,234.59
2016,2,18,10,30,177.0,259.0,4.8,12.0,359.0,415.16,340.74
2016,2,18,10,45,88.5,167.0,4.8,12.5,217.0,245.66,201.26
2016,2,18,11,0,0.0,75.0,4.8,13.0,75.0,72.55,55.31
2016,2,18,11,15,8.0,152.0,4.75,13.0,157.5,155.36,124.25
2016,2,18,11,30,16.0,229.0,4.7,13.0,240.0,240.48,193.56
2016,2,18,11,45,16.0,232.5,4.7,13.0,243.5,243.58,195.76
2016,2,18,12,0,16.0,236.0,4.7,13.0,247.0,246.65,198.12
2016,2,18,12,15,194.0,258.0,4.7,13.0,385.0,420.61,342.42
2016,2,18,12,30,372.0,280.0,4.7,13.0,523.0,583.17,472.07
2016,2,18,12,45,186.0,171.5,4.7,13.0,293.0,321.36,263.21
2016,2,18,13,0,0.0,63.0,4.7,13.0,63.0,60.94,45.43
2016,2,18,13,15,206.5,157.0,4.6,13.0,284.5,310.63,256.22
2016,2,18,13,30,413.0,251.0,4.5,13.0,506.0,542.19,440.76
2016,2,18,13,45,627.5,178.5,4.45,13.0,550.5,600.39,488.39
2016,2,18,14,0,842.0,106.0,4.4,13.0,595.0,636.15,518.08
2016,2,18,14,15,620.5,157.5,4.25,12.5,508.5,528.52,430.85
2016,2,18,14,30,399.0,209.0,4.1,12.0,422.0,428.64,349.46
2016,2,18,14,45,589.0,152.5,3.95,12.0,444.0,452.73,368.8
2016,2,18,15,0,779.0,96.0,3.8,12.0,466.0,458.45,370.8
2016,2,18,15,15,753.5,92.5,3.5,12.0,425.0,406.66,325.36
2016,2,18,15,30,728.0,89.0,3.2,12.0,384.0,356.09,280.27
2016,2,18,15,45,699.5,82.5,2.9,12.0,340.0,302.73,232.27
2016,2,18,16,0,671.0,76.0,2.6,12.0,296.0,251.12,185.28
2016,2,18,16,15,619.5,70.0,2.3,11.0,248.5,197.18,137.97
2016,2,18,16,30,568.0,64.0,2.0,10.0,201.0,148.05,96.01
2016,2,18,16,45,493.5,55.0,1.7,9.5,154.5,98.87,57.95
2016,2,18,17,0,419.0,46.0,1.4,9.0,108.0,57.76,31.66
2016,2,18,17,15,289.5,33.5,1.35,8.5,68.5,26.32,16.83
2016,2,18,17,30,160.0,21.0,1.3,8.0,29.0,16.52,0.0
2016,2,18,17,45,80.0,10.5,1.3,8.0,14.5,10.32,0.0
2016,2,18,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,19,7,15,190.0,16.5,2.95,8.5,36.5,83.6,24.9
2016,2,19,7,30,380.0,33.0,3.2,9.0,73.0,181.7,135.22
2016,2,19,7,45,467.0,42.0,3.45,9.5,118.0,243.88,193.73
2016,2,19,8,0,554.0,51.0,3.7,10.0,163.0,313.72,256.57
2016,2,19,8,15,611.5,57.0,3.95,10.5,210.5,372.84,309.58
2016,2,19,8,30,669.0,63.0,4.2,11.0,258.0,435.51,364.11
2016,2,19,8,45,472.5,105.0,4.45,11.5,254.0,396.89,332.79
2016,2,19,9,0,276.0,147.0,4.7,12.0,250.0,336.69,281.54
2016,2,19,9,15,404.5,141.5,4.75,12.0,312.5,427.96,358.39
2016,2,19,9,30,533.0,136.0,4.8,12.0,375.0,519.01,433.44
2016,2,19,9,45,548.0,145.0,4.9,12.5,408.5,553.82,460.09
2016,2,19,10,0,563.0,154.0,5.0,13.0,442.0,587.5,485.6
2016,2,19,10,15,408.5,204.0,4.9,13.0,419.5,539.95,443.64
2016,2,19,10,30,254.0,254.0,4.8,13.0,397.0,476.68,389.19
2016,2,19,10,45,380.0,234.5,4.75,13.0,459.0,553.97,452.73
2016,2,19,11,0,506.0,215.0,4.7,13.0,521.0,642.3,522.82
2016,2,19,11,15,264.5,229.5,4.55,13.0,390.5,461.06,375.76
2016,2,19,11,30,23.0,244.0,4.4,13.0,260.0,261.61,209.97
2016,2,19,11,45,12.0,206.0,4.25,13.0,214.0,213.07,170.72
2016,2,19,12,0,1.0,168.0,4.1,13.0,168.0,165.48,131.62
2016,2,19,12,15,0.5,155.0,3.95,12.5,155.0,151.88,120.74
2016,2,19,12,30,0.0,142.0,3.8,12.0,142.0,138.42,109.9
2016,2,19,12,45,0.0,140.0,3.7,12.0,140.0,136.36,108.24
2016,2,19,13,0,0.0,138.0,3.6,12.0,138.0,134.31,106.6
2016,2,19,13,15,0.0,110.5,3.6,11.5,110.5,107.16,84.39
2016,2,19,13,30,0.0,83.0,3.6,11.0,83.0,80.31,62.23
2016,2,19,13,45,23.0,165.5,3.65,11.0,179.0,178.89,144.87
2016,2,19,14,0,46.0,248.0,3.7,11.0,275.0,275.24,223.76
2016,2,19,14,15,37.0,229.5,3.6,11.0,251.0,248.74,202.06
2016,2,19,14,30,28.0,211.0,3.5,11.0,227.0,220.79,179.41
2016,2,19,14,45,18.5,189.5,3.45,11.0,200.0,193.34,157.06
2016,2,19,15,0,9.0,168.0,3.4,11.0,173.0,166.82,135.38
2016,2,19,15,15,4.5,93.5,3.15,10.5,96.0,92.28,73.31
2016,2,19,15,30,0.0,19.0,2.9,10.0,19.0,18.34,10.24
2016,2,19,15,45,0.0,17.0,2.65,10.0,17.0,16.4,8.62
2016,2,19,16,0,0.0,15.0,2.4,10.0,15.0,14.47,6.96
2016,2,19,16,15,0.0,12.5,2.15,9.5,12.5,12.05,4.88
2016,2,19,16,30,0.0,10.0,1.9,9.0,10.0,9.64,2.77
2016,2,19,16,45,0.0,7.5,1.65,9.0,7.5,7.23,0.62
2016,2,19,17,0,0.0,5.0,1.4,9.0,5.0,4.82,0.0
2016,2,19,17,15,0.0,3.0,1.3,8.5,3.0,2.89,0.0
2016,2,19,17,30,0.0,1.0,1.2,8.0,1.0,0.96,0.0
2016,2,19,17,45,0.0,0.5,1.15,8.0,0.5,0.49,0.0
2016,2,19,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,20,7,15,137.0,19.0,1.7,3.5,34.5,70.81,28.89
2016,2,20,7,30,274.0,38.0,1.7,4.0,69.0,151.86,116.07
2016,2,20,7,45,340.5,53.0,1.75,5.0,110.0,207.51,167.79
2016,2,20,8,0,407.0,68.0,1.8,6.0,151.0,269.15,222.87
2016,2,20,8,15,455.5,78.5,1.85,6.5,194.5,322.08,269.93
2016,2,20,8,30,504.0,89.0,1.9,7.0,238.0,380.37,319.95
2016,2,20,8,45,552.0,91.5,1.95,7.5,279.5,430.97,362.43
2016,2,20,9,0,600.0,94.0,2.0,8.0,321.0,483.35,405.15
2016,2,20,9,15,614.0,103.5,2.0,8.5,358.5,523.41,436.32
2016,2,20,9,30,628.0,113.0,2.0,9.0,396.0,562.38,465.79
2016,2,20,9,45,636.0,122.0,2.05,9.5,429.5,595.3,490.06
2016,2,20,10,0,644.0,131.0,2.1,10.0,463.0,626.37,512.44
2016,2,20,10,15,758.0,114.0,2.0,10.0,528.5,705.15,571.48
2016,2,20,10,30,872.0,97.0,1.9,10.0,594.0,782.98,626.17
2016,2,20,10,45,875.0,101.0,1.85,10.5,617.5,801.51,636.13
2016,2,20,11,0,878.0,105.0,1.8,11.0,641.0,816.81,644.35
2016,2,20,11,15,758.5,144.0,1.75,11.0,616.5,772.98,611.54
2016,2,20,11,30,639.0,183.0,1.7,11.0,592.0,720.93,571.97
2016,2,20,11,45,573.0,210.0,1.65,11.5,581.0,692.42,548.26
2016,2,20,12,0,507.0,237.0,1.6,12.0,570.0,664.86,524.94
2016,2,20,12,15,371.5,275.0,1.6,12.0,519.5,586.1,463.84
2016,2,20,12,30,236.0,313.0,1.6,12.0,469.0,509.14,403.31
2016,2,20,12,45,376.5,271.5,1.65,12.0,517.5,572.28,455.0
2016,2,20,13,0,517.0,230.0,1.7,12.0,566.0,629.24,499.99
2016,2,20,13,15,713.0,161.5,1.7,12.0,614.0,686.97,545.82
2016,2,20,13,30,909.0,93.0,1.7,12.0,662.0,726.38,576.6
2016,2,20,13,45,902.5,91.0,1.75,12.5,640.0,692.58,550.78
2016,2,20,14,0,896.0,89.0,1.8,13.0,618.0,656.33,522.7
2016,2,20,14,15,885.0,87.5,1.8,13.0,589.0,615.66,491.3
2016,2,20,14,30,874.0,86.0,1.8,13.0,560.0,573.96,458.35
2016,2,20,14,45,860.5,83.0,1.8,13.0,524.5,526.87,420.44
2016,2,20,15,0,847.0,80.0,1.8,13.0,489.0,478.76,380.66
2016,2,20,15,15,826.0,77.0,1.65,12.5,447.5,426.73,336.81
2016,2,20,15,30,805.0,74.0,1.5,12.0,406.0,374.91,291.89
2016,2,20,15,45,779.0,69.0,1.35,12.0,361.0,320.0,243.02
2016,2,20,16,0,753.0,64.0,1.2,12.0,316.0,266.43,194.53
2016,2,20,16,15,708.0,59.0,1.15,11.0,267.5,210.38,145.32
2016,2,20,16,30,663.0,54.0,1.1,10.0,219.0,158.34,100.46
2016,2,20,16,45,595.5,47.0,1.1,9.5,171.0,104.63,58.19
2016,2,20,17,0,528.0,40.0,1.1,9.0,123.0,59.51,29.12
2016,2,20,17,15,404.5,30.0,1.1,8.5,80.0,22.51,13.86
2016,2,20,17,30,281.0,20.0,1.1,8.0,37.0,15.58,1.68
2016,2,20,17,45,140.5,10.0,1.1,8.0,18.5,9.83,0.0
2016,2,20,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,7,15,224.5,16.5,1.3,5.5,42.5,96.38,47.95
2016,2,21,7,30,449.0,33.0,1.5,6.0,85.0,208.06,158.63
2016,2,21,7,45,541.0,41.0,1.7,7.0,133.5,275.06,220.42
2016,2,21,8,0,633.0,49.0,1.9,8.0,182.0,347.17,284.59
2016,2,21,8,15,687.5,54.5,1.9,8.5,232.0,408.63,338.64
2016,2,21,8,30,742.0,60.0,1.9,9.0,282.0,473.06,393.04
2016,2,21,8,45,781.0,63.0,1.9,10.0,331.0,528.33,437.42
2016,2,21,9,0,820.0,66.0,1.9,11.0,380.0,584.35,480.58
2016,2,21,9,15,845.0,69.0,1.9,11.0,424.5,631.73,517.33
2016,2,21,9,30,870.0,72.0,1.9,11.0,469.0,678.1,552.07
2016,2,21,9,45,889.5,73.5,1.95,11.5,509.0,713.14,575.77
2016,2,21,10,0,909.0,75.0,2.0,12.0,549.0,750.48,600.93
2016,2,21,10,15,921.5,77.0,2.0,12.0,582.0,780.93,621.48
2016,2,21,10,30,934.0,79.0,2.0,12.0,615.0,808.6,639.96
2016,2,21,10,45,943.0,80.0,2.0,12.5,641.0,829.42,652.32
2016,2,21,11,0,952.0,81.0,2.0,13.0,667.0,846.98,662.43
2016,2,21,11,15,957.5,81.5,2.0,13.0,685.5,857.79,669.09
2016,2,21,11,30,963.0,82.0,2.0,13.0,704.0,865.06,673.47
2016,2,21,11,45,966.0,82.5,2.05,13.5,714.0,866.71,673.35
2016,2,21,12,0,969.0,83.0,2.1,14.0,724.0,864.7,670.87
2016,2,21,12,15,969.0,83.0,2.15,14.0,725.5,856.11,665.19
2016,2,21,12,30,969.0,83.0,2.2,14.0,727.0,843.92,657.16
2016,2,21,12,45,966.5,83.0,2.25,14.5,720.5,826.29,644.19
2016,2,21,13,0,964.0,83.0,2.3,15.0,714.0,805.26,628.95
2016,2,21,13,15,959.5,82.5,2.35,15.0,699.0,778.98,611.17
2016,2,21,13,30,955.0,82.0,2.4,15.0,684.0,749.64,591.14
2016,2,21,13,45,944.5,82.0,2.45,15.0,661.0,713.94,566.26
2016,2,21,14,0,934.0,82.0,2.5,15.0,638.0,675.88,537.59
2016,2,21,14,15,922.5,80.5,2.5,14.5,608.0,633.53,505.78
2016,2,21,14,30,911.0,79.0,2.5,14.0,578.0,589.36,471.68
2016,2,21,14,45,893.5,77.5,2.5,14.0,540.5,540.53,432.14
2016,2,21,15,0,876.0,76.0,2.5,14.0,503.0,490.86,390.85
2016,2,21,15,15,854.0,73.5,2.25,13.5,460.5,437.48,345.58
2016,2,21,15,30,832.0,71.0,2.0,13.0,418.0,384.34,299.3
2016,2,21,15,45,801.0,67.5,1.75,13.0,371.5,327.83,248.92
2016,2,21,16,0,770.0,64.0,1.5,13.0,325.0,273.11,199.4
2016,2,21,16,15,724.0,59.5,1.45,12.0,275.5,216.24,149.5
2016,2,21,16,30,678.0,55.0,1.4,11.0,226.0,163.47,103.98
2016,2,21,16,45,607.5,48.0,1.35,10.5,176.5,108.35,60.53
2016,2,21,17,0,537.0,41.0,1.3,10.0,127.0,62.19,30.53
2016,2,21,17,15,413.0,31.0,1.3,9.5,83.5,23.24,14.52
2016,2,21,17,30,289.0,21.0,1.3,9.0,40.0,16.36,3.49
2016,2,21,17,45,144.5,10.5,1.35,8.5,20.0,10.32,0.0
2016,2,21,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,6,45,86.5,5.5,1.35,6.5,7.0,0.0,0.0
2016,2,22,7,0,173.0,11.0,1.4,7.0,14.0,53.59,0.0
2016,2,22,7,15,332.0,21.5,1.65,7.5,52.5,136.2,76.81
2016,2,22,7,30,491.0,32.0,1.9,8.0,91.0,219.59,167.22
2016,2,22,7,45,574.0,39.5,2.15,8.5,139.5,285.43,228.44
2016,2,22,8,0,657.0,47.0,2.4,9.0,188.0,358.07,293.58
2016,2,22,8,15,708.5,51.5,2.6,9.5,238.0,418.12,346.94
2016,2,22,8,30,760.0,56.0,2.8,10.0,288.0,480.86,400.7
2016,2,22,8,45,793.0,60.0,3.0,10.5,336.0,534.66,445.57
2016,2,22,9,0,826.0,64.0,3.2,11.0,384.0,588.78,489.3
2016,2,22,9,15,850.0,67.0,3.35,11.5,428.5,635.81,526.12
2016,2,22,9,30,874.0,70.0,3.5,12.0,473.0,677.53,557.32
