Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,9,45,890.0,72.5,3.65,12.5,512.0,715.71,584.34
2016,2,22,10,0,906.0,75.0,3.8,13.0,551.0,751.75,609.46
2016,2,22,10,15,918.5,76.5,3.8,13.5,584.0,781.61,629.11
2016,2,22,10,30,931.0,78.0,3.8,14.0,617.0,808.7,646.58
2016,2,22,10,45,939.0,80.0,3.85,14.5,643.0,829.86,659.86
2016,2,22,11,0,947.0,82.0,3.9,15.0,669.0,847.74,670.8
2016,2,22,11,15,952.5,82.5,3.95,15.0,687.5,858.51,677.96
2016,2,22,11,30,958.0,83.0,4.0,15.0,706.0,865.76,682.75
2016,2,22,11,45,960.5,84.0,4.05,15.5,716.0,867.54,682.49
2016,2,22,12,0,963.0,85.0,4.1,16.0,726.0,865.67,679.8
2016,2,22,12,15,963.5,85.0,4.1,16.0,728.5,857.47,673.76
2016,2,22,12,30,964.0,85.0,4.1,16.0,731.0,845.68,665.32
2016,2,22,12,45,960.0,86.0,4.15,16.0,724.0,827.99,652.96
2016,2,22,13,0,956.0,87.0,4.2,16.0,717.0,806.96,638.28
2016,2,22,13,15,952.5,86.0,4.15,16.0,703.0,780.96,619.6
2016,2,22,13,30,949.0,85.0,4.1,16.0,689.0,751.87,598.69
2016,2,22,13,45,832.0,112.5,4.1,16.0,628.5,676.0,541.33
2016,2,22,14,0,715.0,140.0,4.1,16.0,568.0,602.41,483.57
2016,2,22,14,15,816.0,110.0,3.95,16.0,576.5,604.38,485.19
2016,2,22,14,30,917.0,80.0,3.8,16.0,585.0,596.58,478.02
2016,2,22,14,45,823.0,89.0,3.65,16.0,521.0,518.87,415.28
2016,2,22,15,0,729.0,98.0,3.5,16.0,457.0,445.69,355.54
2016,2,22,15,15,676.0,101.0,3.15,15.5,412.0,390.83,309.67
2016,2,22,15,30,623.0,104.0,2.8,15.0,367.0,339.4,265.8
2016,2,22,15,45,594.0,98.5,2.45,14.5,326.5,291.49,223.92
2016,2,22,16,0,565.0,93.0,2.1,14.0,286.0,245.57,183.16
2016,2,22,16,15,535.0,82.5,1.95,13.0,243.5,196.9,140.56
2016,2,22,16,30,505.0,72.0,1.8,12.0,201.0,150.91,100.81
2016,2,22,16,45,443.5,62.5,1.7,11.5,158.0,105.29,64.77
2016,2,22,17,0,382.0,53.0,1.6,11.0,115.0,66.39,38.46
2016,2,22,17,15,298.0,38.0,1.6,10.5,76.5,29.72,20.14
2016,2,22,17,30,214.0,23.0,1.6,10.0,38.0,18.11,5.67
2016,2,22,17,45,107.0,11.5,1.6,9.5,19.0,11.3,0.0
2016,2,22,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,7.0,1.4,6.0,7.0,0.0,0.0
2016,2,23,7,0,0.0,14.0,1.5,6.0,14.0,13.76,0.0
2016,2,23,7,15,174.5,27.0,1.6,6.5,48.5,96.47,58.78
2016,2,23,7,30,349.0,40.0,1.7,7.0,83.0,183.42,141.66
2016,2,23,7,45,422.0,51.0,1.8,7.5,126.5,242.34,195.7
2016,2,23,8,0,495.0,62.0,1.9,8.0,170.0,307.56,253.81
2016,2,23,8,15,540.0,70.5,1.75,8.0,215.0,361.87,301.73
2016,2,23,8,30,585.0,79.0,1.6,8.0,260.0,418.75,350.0
2016,2,23,8,45,628.5,81.0,1.45,8.5,303.0,469.51,391.05
2016,2,23,9,0,672.0,83.0,1.3,9.0,346.0,521.69,431.52
2016,2,23,9,15,776.5,79.0,1.3,9.5,416.0,605.26,495.94
2016,2,23,9,30,881.0,75.0,1.3,10.0,486.0,695.73,562.29
2016,2,23,9,45,900.0,77.0,1.35,11.0,526.0,731.44,584.47
2016,2,23,10,0,919.0,79.0,1.4,12.0,566.0,769.38,608.46
2016,2,23,10,15,931.0,80.5,1.4,12.5,599.5,799.16,626.81
2016,2,23,10,30,943.0,82.0,1.4,13.0,633.0,826.1,643.07
2016,2,23,10,45,951.5,83.0,1.45,13.5,659.0,846.68,655.46
2016,2,23,11,0,960.0,84.0,1.5,14.0,685.0,863.94,665.66
2016,2,23,11,15,965.0,85.0,1.45,14.5,703.0,874.95,670.38
2016,2,23,11,30,970.0,86.0,1.4,15.0,721.0,882.36,672.78
2016,2,23,11,45,971.0,87.0,1.35,15.5,730.5,882.88,670.65
2016,2,23,12,0,972.0,88.0,1.3,16.0,740.0,879.71,666.26
2016,2,23,12,15,971.5,88.5,1.25,16.0,741.5,871.13,659.66
2016,2,23,12,30,971.0,89.0,1.2,16.0,743.0,858.93,650.82
2016,2,23,12,45,965.5,90.0,1.15,16.5,735.5,839.89,636.32
2016,2,23,13,0,960.0,91.0,1.1,17.0,728.0,817.53,619.8
2016,2,23,13,15,955.0,90.0,1.1,17.0,712.5,790.26,601.87
2016,2,23,13,30,950.0,89.0,1.1,17.0,697.0,759.96,581.87
2016,2,23,13,45,940.0,89.0,1.1,17.0,673.5,724.51,558.18
2016,2,23,14,0,930.0,89.0,1.1,17.0,650.0,686.66,530.8
2016,2,23,14,15,919.0,87.0,1.05,17.0,620.0,643.99,498.91
2016,2,23,14,30,908.0,85.0,1.0,17.0,590.0,599.48,464.99
2016,2,23,14,45,891.5,83.0,0.95,17.0,552.5,550.82,427.15
2016,2,23,15,0,875.0,81.0,0.9,17.0,515.0,500.63,387.17
2016,2,23,15,15,853.0,78.5,0.85,16.5,472.5,447.0,344.11
2016,2,23,15,30,831.0,76.0,0.8,16.0,430.0,393.62,299.83
2016,2,23,15,45,799.0,72.5,0.8,16.0,382.5,336.5,251.18
2016,2,23,16,0,767.0,69.0,0.8,16.0,335.0,281.28,203.04
2016,2,23,16,15,722.0,64.0,0.85,15.0,285.0,223.94,153.97
2016,2,23,16,30,677.0,59.0,0.9,14.0,235.0,168.99,107.4
2016,2,23,16,45,599.5,52.5,1.0,13.5,184.5,114.62,65.17
2016,2,23,17,0,522.0,46.0,1.1,13.0,134.0,68.54,35.12
2016,2,23,17,15,402.0,35.5,1.1,12.5,89.0,27.25,17.94
2016,2,23,17,30,282.0,25.0,1.1,12.0,44.0,19.91,7.76
2016,2,23,17,45,141.0,12.5,1.1,12.0,22.0,12.29,0.0
2016,2,23,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,6,45,57.5,6.0,0.3,8.0,8.0,0.0,0.0
2016,2,24,7,0,115.0,12.0,0.3,8.0,16.0,40.99,0.0
2016,2,24,7,15,254.5,25.5,0.35,8.5,53.0,121.41,77.8
2016,2,24,7,30,394.0,39.0,0.4,9.0,90.0,199.74,152.77
2016,2,24,7,45,481.5,48.0,0.45,9.5,137.5,264.76,210.36
2016,2,24,8,0,569.0,57.0,0.5,10.0,185.0,337.34,272.61
2016,2,24,8,15,623.0,63.5,0.55,10.0,233.5,397.25,323.74
2016,2,24,8,30,677.0,70.0,0.6,10.0,282.0,460.36,375.75
2016,2,24,8,45,718.5,73.5,0.7,10.5,330.0,515.36,419.58
2016,2,24,9,0,760.0,77.0,0.8,11.0,378.0,569.22,461.32
2016,2,24,9,15,785.5,80.5,0.85,11.5,422.0,615.82,495.82
2016,2,24,9,30,811.0,84.0,0.9,12.0,466.0,661.57,528.7
2016,2,24,9,45,833.5,85.0,0.95,13.0,505.0,701.15,554.14
2016,2,24,10,0,856.0,86.0,1.0,14.0,544.0,739.05,577.95
2016,2,24,10,15,868.5,88.0,0.95,14.5,576.5,768.51,595.23
2016,2,24,10,30,881.0,90.0,0.9,15.0,609.0,790.64,607.26
2016,2,24,10,45,890.5,91.0,0.85,15.5,634.5,811.08,618.09
2016,2,24,11,0,900.0,92.0,0.8,16.0,660.0,828.47,626.78
2016,2,24,11,15,905.5,93.0,0.75,16.0,677.5,839.41,632.33
2016,2,24,11,30,911.0,94.0,0.7,16.0,695.0,846.98,635.78
2016,2,24,11,45,913.0,95.0,0.65,16.5,704.5,848.26,634.01
2016,2,24,12,0,915.0,96.0,0.6,17.0,714.0,846.07,630.17
2016,2,24,12,15,915.0,96.5,0.65,17.0,716.0,838.25,625.8
2016,2,24,12,30,915.0,97.0,0.7,17.0,718.0,827.03,619.33
2016,2,24,12,45,911.5,97.0,0.8,17.5,711.0,809.2,608.21
2016,2,24,13,0,908.0,97.0,0.9,18.0,704.0,788.2,594.95
2016,2,24,13,15,903.0,96.0,1.0,18.0,689.5,762.0,579.12
2016,2,24,13,30,898.0,95.0,1.1,18.0,675.0,732.96,561.13
2016,2,24,13,45,891.0,93.5,1.2,18.0,652.5,699.35,539.48
2016,2,24,14,0,884.0,92.0,1.3,18.0,630.0,663.35,514.24
2016,2,24,14,15,872.5,90.5,1.35,18.0,600.5,623.49,484.98
2016,2,24,14,30,861.0,89.0,1.4,18.0,571.0,580.52,452.66
2016,2,24,14,45,845.0,86.5,1.45,18.0,535.0,532.75,415.82
2016,2,24,15,0,829.0,84.0,1.5,18.0,499.0,484.19,377.23
2016,2,24,15,15,806.5,81.0,1.4,17.5,457.5,431.83,334.62
2016,2,24,15,30,784.0,78.0,1.3,17.0,416.0,379.87,291.06
2016,2,24,15,45,752.5,74.5,1.25,16.5,370.0,325.12,244.42
2016,2,24,16,0,721.0,71.0,1.2,16.0,324.0,272.32,198.36
2016,2,24,16,15,676.0,65.5,1.15,15.0,275.5,215.36,149.32
2016,2,24,16,30,631.0,60.0,1.1,14.0,227.0,163.68,105.25
2016,2,24,16,45,563.0,53.0,1.05,13.5,178.5,112.27,64.76
2016,2,24,17,0,495.0,46.0,1.0,13.0,130.0,68.12,35.3
2016,2,24,17,15,383.5,35.0,1.0,12.5,87.0,27.6,18.33
2016,2,24,17,30,272.0,24.0,1.0,12.0,44.0,18.69,7.72
2016,2,24,17,45,136.0,12.0,1.05,12.0,22.0,11.8,0.0
2016,2,24,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,45,54.0,7.0,0.7,9.5,8.5,0.0,0.0
2016,2,25,7,0,108.0,14.0,0.7,10.0,17.0,41.54,0.0
2016,2,25,7,15,240.0,28.0,0.8,10.0,54.5,121.63,80.95
2016,2,25,7,30,372.0,42.0,0.9,10.0,92.0,196.4,151.14
2016,2,25,7,45,449.5,52.5,1.0,10.5,138.0,258.38,206.44
2016,2,25,8,0,527.0,63.0,1.1,11.0,184.0,327.0,265.95
2016,2,25,8,15,581.0,70.0,1.1,11.5,232.0,385.95,315.91
2016,2,25,8,30,635.0,77.0,1.1,12.0,280.0,448.14,366.6
2016,2,25,8,45,667.5,84.0,1.1,13.0,326.0,500.51,407.02
2016,2,25,9,0,700.0,91.0,1.1,14.0,372.0,553.47,446.31
2016,2,25,9,15,726.5,95.0,1.15,14.5,415.0,599.24,480.12
2016,2,25,9,30,753.0,99.0,1.2,15.0,458.0,644.42,512.64
2016,2,25,9,45,774.0,102.0,1.3,15.5,496.0,680.8,538.06
2016,2,25,10,0,795.0,105.0,1.4,16.0,534.0,718.5,563.48
2016,2,25,10,15,702.0,138.5,1.35,16.5,533.5,704.36,550.26
2016,2,25,10,30,609.0,172.0,1.3,17.0,533.0,679.82,528.75
2016,2,25,10,45,731.0,140.0,1.3,17.5,591.5,749.88,578.35
2016,2,25,11,0,853.0,108.0,1.3,18.0,650.0,816.6,621.79
2016,2,25,11,15,605.5,199.0,1.25,18.0,589.0,721.73,552.24
2016,2,25,11,30,358.0,290.0,1.2,18.0,528.0,607.81,465.62
2016,2,25,11,45,359.0,294.5,1.2,18.5,536.0,611.39,468.02
2016,2,25,12,0,360.0,299.0,1.2,19.0,544.0,613.5,468.26
2016,2,25,12,15,619.5,204.0,1.15,19.0,627.0,725.53,552.71
2016,2,25,12,30,879.0,109.0,1.1,19.0,710.0,818.44,616.39
2016,2,25,12,45,886.5,104.5,1.05,19.0,705.5,801.0,602.91
2016,2,25,13,0,894.0,100.0,1.0,19.0,701.0,783.92,591.14
2016,2,25,13,15,889.5,99.0,0.95,19.0,687.0,758.31,573.65
2016,2,25,13,30,885.0,98.0,0.9,19.0,673.0,729.88,554.33
2016,2,25,13,45,877.5,97.0,0.85,19.5,651.0,696.75,530.56
2016,2,25,14,0,870.0,96.0,0.8,20.0,629.0,662.77,504.74
2016,2,25,14,15,859.0,94.5,0.75,20.0,600.0,622.14,474.81
2016,2,25,14,30,848.0,93.0,0.7,20.0,571.0,579.84,443.09
2016,2,25,14,45,828.5,92.0,0.65,20.0,535.0,532.15,406.69
2016,2,25,15,0,809.0,91.0,0.6,20.0,499.0,484.0,369.05
2016,2,25,15,15,787.0,87.5,0.55,19.5,457.5,432.1,328.27
2016,2,25,15,30,765.0,84.0,0.5,19.0,416.0,380.62,286.51
2016,2,25,15,45,731.0,80.5,0.5,18.5,370.5,324.7,240.53
2016,2,25,16,0,697.0,77.0,0.5,18.0,325.0,271.92,195.88
2016,2,25,16,15,652.5,71.5,0.55,17.5,276.5,217.37,149.74
2016,2,25,16,30,608.0,66.0,0.6,17.0,228.0,166.87,107.36
2016,2,25,16,45,544.5,57.5,0.7,16.5,180.5,115.63,67.41
2016,2,25,17,0,481.0,49.0,0.8,16.0,133.0,71.21,37.55
2016,2,25,17,15,372.0,37.5,0.85,15.5,89.5,30.74,20.84
2016,2,25,17,30,263.0,26.0,0.9,15.0,46.0,20.44,9.46
2016,2,25,17,45,131.5,13.0,0.95,14.5,23.0,12.78,0.0
2016,2,25,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,4.0,0.95,9.5,4.0,3.93,0.0
2016,2,26,7,0,0.0,8.0,0.9,10.0,8.0,7.86,0.0
2016,2,26,7,15,0.0,24.0,1.1,10.5,24.0,23.31,12.51
2016,2,26,7,30,0.0,40.0,1.3,11.0,40.0,39.97,28.0
2016,2,26,7,45,0.0,59.0,1.5,11.5,59.0,59.74,45.34
2016,2,26,8,0,0.0,78.0,1.7,12.0,78.0,79.24,62.22
2016,2,26,8,15,4.0,97.0,1.75,12.0,98.5,100.61,80.55
2016,2,26,8,30,8.0,116.0,1.8,12.0,119.0,122.25,98.84
2016,2,26,8,45,13.0,133.5,1.85,12.5,138.5,143.07,115.99
2016,2,26,9,0,18.0,151.0,1.9,13.0,158.0,164.24,133.16
2016,2,26,9,15,206.5,166.0,2.0,13.5,264.5,326.54,268.69
2016,2,26,9,30,395.0,181.0,2.1,14.0,371.0,487.7,396.95
2016,2,26,9,45,471.5,176.5,2.25,14.5,420.5,548.25,443.07
2016,2,26,10,0,548.0,172.0,2.4,15.0,470.0,611.12,490.76
2016,2,26,10,15,456.5,211.5,2.4,15.0,469.5,595.37,475.47
2016,2,26,10,30,365.0,251.0,2.4,15.0,469.0,565.69,450.32
2016,2,26,10,45,379.0,259.0,2.45,15.5,494.0,589.4,467.21
2016,2,26,11,0,393.0,267.0,2.5,16.0,519.0,611.97,482.74
2016,2,26,11,15,418.5,267.5,2.5,16.0,542.5,634.34,499.17
2016,2,26,11,30,444.0,268.0,2.5,16.0,566.0,663.12,519.99
2016,2,26,11,45,445.0,271.5,2.55,16.5,573.5,665.45,520.34
2016,2,26,12,0,446.0,275.0,2.6,17.0,581.0,665.91,519.56
2016,2,26,12,15,660.5,195.0,2.65,17.0,649.0,751.42,587.01
2016,2,26,12,30,875.0,115.0,2.7,17.0,717.0,824.8,640.18
2016,2,26,12,45,705.0,175.0,2.8,17.0,657.5,743.04,581.23
2016,2,26,13,0,535.0,235.0,2.9,17.0,598.0,658.26,516.49
2016,2,26,13,15,702.0,171.5,2.95,17.0,637.0,703.49,554.0
2016,2,26,13,30,869.0,108.0,3.0,17.0,676.0,734.23,578.64
2016,2,26,13,45,635.0,180.0,3.15,17.0,588.0,623.19,493.24
2016,2,26,14,0,401.0,252.0,3.3,17.0,500.0,515.9,408.91
2016,2,26,14,15,614.0,176.0,3.35,16.5,535.0,558.31,445.56
2016,2,26,14,30,827.0,100.0,3.4,16.0,570.0,577.54,462.4
2016,2,26,14,45,814.5,95.5,3.5,16.0,534.5,530.71,424.53
2016,2,26,15,0,802.0,91.0,3.6,16.0,499.0,482.91,385.17
2016,2,26,15,15,779.0,88.0,3.55,15.5,457.5,431.28,342.1
2016,2,26,15,30,756.0,85.0,3.5,15.0,416.0,380.17,298.23
2016,2,26,15,45,731.0,79.0,3.5,14.5,371.0,326.26,251.05
2016,2,26,16,0,706.0,73.0,3.5,14.0,326.0,272.42,202.95
2016,2,26,16,15,662.0,68.0,3.25,13.5,278.0,217.86,154.37
2016,2,26,16,30,618.0,63.0,3.0,13.0,230.0,167.27,110.05
2016,2,26,16,45,555.5,55.0,2.8,12.5,182.5,115.89,68.52
2016,2,26,17,0,493.0,47.0,2.6,12.0,135.0,71.19,37.49
2016,2,26,17,15,382.5,37.0,2.4,11.5,92.0,31.16,21.63
2016,2,26,17,30,272.0,27.0,2.2,11.0,49.0,21.21,10.77
2016,2,26,17,45,136.0,13.5,2.0,11.0,24.5,13.27,0.0
2016,2,26,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,12.5,1.15,8.5,12.5,12.29,0.0
2016,2,27,7,0,0.0,25.0,1.2,9.0,25.0,27.86,0.0
2016,2,27,7,15,233.0,32.5,1.3,9.0,65.5,125.55,88.79
2016,2,27,7,30,466.0,40.0,1.4,9.0,106.0,231.62,180.7
2016,2,27,7,45,546.5,47.0,1.55,9.5,154.5,295.99,238.75
2016,2,27,8,0,627.0,54.0,1.7,10.0,203.0,367.11,301.1
2016,2,27,8,15,676.0,59.5,1.65,10.5,253.0,424.08,349.92
2016,2,27,8,30,725.0,65.0,1.6,11.0,303.0,486.36,400.9
2016,2,27,8,45,758.5,68.5,1.55,11.5,350.5,539.26,442.58
2016,2,27,9,0,792.0,72.0,1.5,12.0,398.0,592.54,482.98
2016,2,27,9,15,815.5,75.0,1.5,12.5,441.5,638.6,516.83
2016,2,27,9,30,839.0,78.0,1.5,13.0,485.0,683.6,547.89
2016,2,27,9,45,855.0,80.5,1.5,13.5,523.5,721.21,572.49
2016,2,27,10,0,871.0,83.0,1.5,14.0,562.0,752.13,591.97
2016,2,27,10,15,883.5,85.0,1.5,14.0,594.5,781.97,611.63
2016,2,27,10,30,896.0,87.0,1.5,14.0,627.0,809.12,629.3
2016,2,27,10,45,904.0,88.5,1.5,14.5,652.5,829.21,640.83
2016,2,27,11,0,912.0,90.0,1.5,15.0,678.0,846.13,650.25
2016,2,27,11,15,917.5,90.5,1.5,15.0,695.5,856.58,656.51
2016,2,27,11,30,923.0,91.0,1.5,15.0,713.0,863.61,660.63
2016,2,27,11,45,686.5,183.5,1.5,15.5,649.5,775.04,597.49
2016,2,27,12,0,450.0,276.0,1.5,16.0,586.0,671.74,517.92
2016,2,27,12,15,689.0,184.5,1.55,16.0,661.0,765.83,591.91
2016,2,27,12,30,928.0,93.0,1.6,16.0,736.0,842.68,645.25
2016,2,27,12,45,914.5,98.0,1.7,16.0,727.0,822.02,631.34
2016,2,27,13,0,901.0,103.0,1.8,16.0,718.0,798.43,616.4
2016,2,27,13,15,896.5,102.5,1.75,16.0,703.5,773.03,598.76
2016,2,27,13,30,892.0,102.0,1.7,16.0,689.0,744.77,579.12
2016,2,27,13,45,887.5,99.5,1.7,16.0,667.0,711.73,556.47
2016,2,27,14,0,883.0,97.0,1.7,16.0,645.0,677.65,531.37
2016,2,27,14,15,872.0,95.0,1.7,16.0,615.5,635.84,500.0
2016,2,27,14,30,861.0,93.0,1.7,16.0,586.0,592.34,466.66
2016,2,27,14,45,851.0,88.5,1.75,16.0,551.0,545.37,430.14
2016,2,27,15,0,841.0,84.0,1.8,16.0,516.0,497.13,391.47
2016,2,27,15,15,820.5,81.5,1.65,15.5,474.0,445.22,348.71
2016,2,27,15,30,800.0,79.0,1.5,15.0,432.0,393.5,304.86
2016,2,27,15,45,776.0,73.5,1.35,15.0,386.5,338.11,256.54
2016,2,27,16,0,752.0,68.0,1.2,15.0,341.0,283.89,208.28
2016,2,27,16,15,710.5,63.5,1.15,14.0,292.0,227.99,159.64
2016,2,27,16,30,669.0,59.0,1.1,13.0,243.0,175.76,114.48
2016,2,27,16,45,611.0,52.0,1.05,12.5,194.0,121.26,70.34
2016,2,27,17,0,553.0,45.0,1.0,12.0,145.0,74.46,37.79
2016,2,27,17,15,444.0,35.5,1.05,11.5,99.5,31.21,17.29
2016,2,27,17,30,335.0,26.0,1.1,11.0,54.0,20.03,10.28
2016,2,27,17,45,167.5,13.0,1.15,10.5,27.0,12.78,0.0
2016,2,27,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,6.5,1.6,7.5,6.5,6.39,0.0
2016,2,28,7,0,0.0,13.0,1.7,8.0,13.0,12.55,0.0
2016,2,28,7,15,7.0,32.5,1.9,8.5,33.5,35.67,23.08
2016,2,28,7,30,14.0,52.0,2.1,9.0,54.0,62.26,47.08
2016,2,28,7,45,25.5,72.5,2.3,9.5,78.0,89.86,71.4
2016,2,28,8,0,37.0,93.0,2.5,10.0,102.0,118.19,96.11
2016,2,28,8,15,43.5,114.0,2.45,10.5,127.0,145.39,119.4
2016,2,28,8,30,50.0,135.0,2.4,11.0,152.0,172.95,142.48
2016,2,28,8,45,56.5,153.5,2.4,11.5,175.5,197.85,162.91
2016,2,28,9,0,63.0,172.0,2.4,12.0,199.0,223.14,183.26
2016,2,28,9,15,47.5,183.0,2.4,12.0,204.5,225.29,184.19
2016,2,28,9,30,32.0,194.0,2.4,12.0,210.0,226.46,184.26
2016,2,28,9,45,114.0,223.5,2.4,12.5,286.0,327.06,266.7
2016,2,28,10,0,196.0,253.0,2.4,13.0,362.0,423.47,343.07
2016,2,28,10,15,187.5,269.5,2.4,13.0,378.5,437.87,352.79
2016,2,28,10,30,179.0,286.0,2.4,13.0,395.0,451.19,362.05
2016,2,28,10,45,247.5,288.5,2.4,13.5,446.0,509.9,407.55
2016,2,28,11,0,316.0,291.0,2.4,14.0,497.0,578.16,458.83
2016,2,28,11,15,341.0,293.5,2.45,14.0,521.0,601.82,476.3
2016,2,28,11,30,366.0,296.0,2.5,14.0,545.0,624.37,493.2
2016,2,28,11,45,427.0,279.0,2.55,14.5,573.0,661.53,520.92
2016,2,28,12,0,488.0,262.0,2.6,15.0,601.0,689.78,541.87
2016,2,28,12,15,497.0,259.0,2.6,15.0,605.0,687.77,540.19
2016,2,28,12,30,506.0,256.0,2.6,15.0,609.0,683.63,537.21
2016,2,28,12,45,483.5,262.5,2.6,15.0,597.5,662.42,520.99
2016,2,28,13,0,461.0,269.0,2.6,15.0,586.0,640.06,503.99
2016,2,28,13,15,445.5,270.0,2.55,15.0,571.0,616.44,486.04
2016,2,28,13,30,430.0,271.0,2.5,15.0,556.0,591.94,467.37
2016,2,28,13,45,373.5,274.0,2.45,15.0,516.0,536.94,425.15
2016,2,28,14,0,317.0,277.0,2.4,15.0,476.0,488.65,387.68
2016,2,28,14,15,444.5,226.5,2.35,15.0,491.5,506.18,403.21
2016,2,28,14,30,572.0,176.0,2.3,15.0,507.0,509.93,406.93
2016,2,28,14,45,523.0,178.5,2.25,15.0,466.5,460.26,367.08
2016,2,28,15,0,474.0,181.0,2.2,15.0,426.0,413.33,329.17
2016,2,28,15,15,390.5,180.0,2.0,14.5,371.0,350.91,279.13
2016,2,28,15,30,307.0,179.0,1.8,14.0,316.0,294.67,233.82
2016,2,28,15,45,251.0,165.0,1.6,14.0,269.0,244.51,192.72
2016,2,28,16,0,195.0,151.0,1.4,14.0,222.0,199.92,156.26
2016,2,28,16,15,175.0,133.0,1.3,13.5,190.0,166.19,128.21
2016,2,28,16,30,155.0,115.0,1.2,13.0,158.0,134.52,101.86
2016,2,28,16,45,136.5,93.5,1.15,12.5,126.0,102.25,75.29
2016,2,28,17,0,118.0,72.0,1.1,12.0,94.0,72.29,51.44
2016,2,28,17,15,84.5,51.5,1.1,11.5,65.0,45.43,31.68
2016,2,28,17,30,51.0,31.0,1.1,11.0,36.0,27.17,16.37
2016,2,28,17,45,25.5,15.5,1.15,11.0,18.0,15.24,0.0
2016,2,28,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,29,6,45,104.5,10.0,1.65,7.5,15.5,33.29,0.0
2016,2,29,7,0,209.0,20.0,1.8,8.0,31.0,89.91,27.52
2016,2,29,7,15,339.5,31.5,1.85,8.5,72.5,162.19,120.08
2016,2,29,7,30,470.0,43.0,1.9,9.0,114.0,241.71,191.21
2016,2,29,7,45,556.5,49.0,2.0,9.5,164.5,308.74,251.3
2016,2,29,8,0,643.0,55.0,2.1,10.0,215.0,383.01,315.97
2016,2,29,8,15,690.5,60.0,2.05,10.5,265.0,440.17,364.76
2016,2,29,8,30,738.0,65.0,2.0,11.0,315.0,502.22,415.48
2016,2,29,8,45,774.0,68.0,2.0,12.0,363.5,556.96,457.96
2016,2,29,9,0,810.0,71.0,2.0,13.0,412.0,612.22,499.22
2016,2,29,9,15,832.0,74.0,2.0,13.5,456.0,658.14,532.61
2016,2,29,9,30,854.0,77.0,2.0,14.0,500.0,702.84,563.01
2016,2,29,9,45,864.5,81.5,2.05,14.5,538.0,739.29,587.17
2016,2,29,10,0,875.0,86.0,2.1,15.0,576.0,768.64,605.98
2016,2,29,10,15,886.0,88.0,2.05,15.0,608.0,797.45,624.67
2016,2,29,10,30,897.0,90.0,2.0,15.0,640.0,823.5,641.26
2016,2,29,10,45,902.0,92.5,1.95,15.5,664.5,842.27,651.48
2016,2,29,11,0,907.0,95.0,1.9,16.0,689.0,857.77,659.46
2016,2,29,11,15,912.5,95.5,1.95,16.0,706.5,868.11,666.23
2016,2,29,11,30,918.0,96.0,2.0,16.0,724.0,875.03,670.82
2016,2,29,11,45,926.5,93.5,2.1,16.5,735.0,877.68,671.88
2016,2,29,12,0,935.0,91.0,2.2,17.0,746.0,876.78,670.65
2016,2,29,12,15,936.0,91.0,2.25,17.0,747.5,868.83,665.49
2016,2,29,12,30,937.0,91.0,2.3,17.0,749.0,857.35,658.08
2016,2,29,12,45,940.0,88.5,2.35,17.5,743.5,841.29,646.37
2016,2,29,13,0,943.0,86.0,2.4,18.0,738.0,821.74,632.36
2016,2,29,13,15,761.0,150.0,2.3,18.0,669.5,734.22,570.31
2016,2,29,13,30,579.0,214.0,2.2,18.0,601.0,644.11,501.43
2016,2,29,13,45,564.0,210.5,2.15,18.0,577.5,610.65,477.04
2016,2,29,14,0,549.0,207.0,2.1,18.0,554.0,576.33,451.28
2016,2,29,14,15,723.0,144.5,1.95,18.0,578.5,601.63,471.55
2016,2,29,14,30,897.0,82.0,1.8,18.0,603.0,608.95,476.84
2016,2,29,14,45,876.0,82.0,1.65,18.0,565.5,559.28,437.1
2016,2,29,15,0,855.0,82.0,1.5,18.0,528.0,509.0,396.49
2016,2,29,15,15,834.0,79.5,1.35,17.5,485.5,455.89,353.49
2016,2,29,15,30,813.0,77.0,1.2,17.0,443.0,403.0,309.39
2016,2,29,15,45,779.0,74.5,1.05,17.0,395.5,346.07,260.66
2016,2,29,16,0,745.0,72.0,0.9,17.0,348.0,291.32,212.86
2016,2,29,16,15,703.5,67.5,0.85,16.5,299.0,235.33,164.53
2016,2,29,16,30,662.0,63.0,0.8,16.0,250.0,181.32,118.22
2016,2,29,16,45,590.5,57.0,0.8,15.5,199.5,127.41,75.38
2016,2,29,17,0,519.0,51.0,0.8,15.0,149.0,81.2,43.3
2016,2,29,17,15,415.0,40.5,0.75,15.0,104.0,38.22,21.13
2016,2,29,17,30,311.0,30.0,0.7,15.0,59.0,23.27,13.49
2016,2,29,17,45,155.5,15.0,0.7,15.0,29.5,11.45,0.0
2016,2,29,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,6,45,128.5,10.5,1.4,9.5,17.5,39.59,0.0
2016,3,1,7,0,257.0,21.0,1.4,10.0,35.0,106.12,45.06
2016,3,1,7,15,385.0,31.5,1.7,10.5,79.0,178.47,132.37
2016,3,1,7,30,513.0,42.0,2.0,11.0,123.0,258.81,203.83
2016,3,1,7,45,590.0,48.5,2.3,12.0,173.5,324.72,262.55
2016,3,1,8,0,667.0,55.0,2.6,13.0,224.0,394.57,322.98
2016,3,1,8,15,713.0,60.0,2.65,13.5,275.0,454.71,373.96
2016,3,1,8,30,759.0,65.0,2.7,14.0,326.0,517.06,424.85
2016,3,1,8,45,793.0,68.0,2.8,14.5,375.0,571.56,468.1
2016,3,1,9,0,827.0,71.0,2.9,15.0,424.0,626.38,510.29
2016,3,1,9,15,848.5,73.5,3.0,15.0,468.0,672.03,544.8
2016,3,1,9,30,870.0,76.0,3.1,15.0,512.0,712.0,573.47
2016,3,1,9,45,681.5,137.0,3.25,15.5,494.5,672.45,540.88
2016,3,1,10,0,493.0,198.0,3.4,16.0,477.0,608.05,487.45
2016,3,1,10,15,711.5,139.0,3.45,16.0,566.5,728.43,581.54
2016,3,1,10,30,930.0,80.0,3.5,16.0,656.0,842.1,662.83
2016,3,1,10,45,938.5,81.0,3.6,16.5,681.0,862.56,674.88
2016,3,1,11,0,947.0,82.0,3.7,17.0,706.0,879.73,685.33
2016,3,1,11,15,951.5,83.0,3.7,17.0,724.0,890.11,691.82
2016,3,1,11,30,956.0,84.0,3.7,17.0,742.0,896.92,695.96
2016,3,1,11,45,960.0,83.5,3.75,17.0,752.0,898.01,696.52
2016,3,1,12,0,964.0,83.0,3.8,17.0,762.0,895.42,694.69
2016,3,1,12,15,964.5,83.0,3.8,17.0,763.5,886.81,688.49
2016,3,1,12,30,965.0,83.0,3.8,17.0,765.0,874.58,679.9
2016,3,1,12,45,963.0,83.0,3.8,17.0,758.5,856.78,667.49
2016,3,1,13,0,961.0,83.0,3.8,17.0,752.0,835.56,652.75
2016,3,1,13,15,957.0,82.5,3.8,17.0,737.0,808.99,634.23
2016,3,1,13,30,953.0,82.0,3.8,17.0,722.0,779.33,613.49
2016,3,1,13,45,947.5,80.5,3.8,17.0,699.5,744.64,589.02
2016,3,1,14,0,942.0,79.0,3.8,17.0,677.0,707.29,562.46
2016,3,1,14,15,932.0,77.5,3.8,16.5,646.5,664.63,530.61
2016,3,1,14,30,922.0,76.0,3.8,16.0,616.0,620.02,496.44
2016,3,1,14,45,908.5,74.0,3.8,16.0,579.0,571.29,457.23
2016,3,1,15,0,895.0,72.0,3.8,16.0,542.0,521.4,416.07
2016,3,1,15,15,875.0,70.0,3.65,15.5,499.0,467.67,371.22
2016,3,1,15,30,855.0,68.0,3.5,15.0,456.0,413.93,325.04
2016,3,1,15,45,829.0,64.5,3.4,15.0,409.0,355.78,273.68
2016,3,1,16,0,803.0,61.0,3.3,15.0,362.0,299.76,223.04
2016,3,1,16,15,763.5,57.5,2.9,14.0,311.5,242.01,171.51
2016,3,1,16,30,724.0,54.0,2.5,13.0,261.0,187.62,123.3
2016,3,1,16,45,663.5,48.5,2.2,12.5,210.0,132.2,77.4
2016,3,1,17,0,603.0,43.0,1.9,12.0,159.0,83.2,42.15
2016,3,1,17,15,502.0,35.0,1.8,11.5,112.0,37.74,19.24
2016,3,1,17,30,401.0,27.0,1.7,11.0,65.0,20.24,11.39
2016,3,1,17,45,200.5,13.5,1.65,10.5,32.5,9.97,0.0
2016,3,1,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,6,45,136.5,10.5,1.0,10.5,19.0,41.88,0.0
2016,3,2,7,0,273.0,21.0,1.1,11.0,38.0,112.62,57.02
2016,3,2,7,15,394.5,31.0,1.25,11.5,81.5,182.44,135.7
2016,3,2,7,30,516.0,41.0,1.4,12.0,125.0,260.73,204.71
2016,3,2,7,45,402.5,67.0,1.55,12.5,146.5,264.3,213.57
2016,3,2,8,0,289.0,93.0,1.7,13.0,168.0,251.07,205.76
2016,3,2,8,15,311.5,109.5,1.65,13.5,205.5,293.85,241.94
2016,3,2,8,30,334.0,126.0,1.6,14.0,243.0,337.85,277.68
2016,3,2,8,45,566.0,99.5,1.55,14.5,330.0,473.99,387.16
2016,3,2,9,0,798.0,73.0,1.5,15.0,417.0,613.09,493.97
2016,3,2,9,15,820.0,76.0,1.45,15.5,460.5,658.74,524.93
2016,3,2,9,30,842.0,79.0,1.4,16.0,504.0,703.21,553.97
2016,3,2,9,45,856.0,82.0,1.35,16.5,542.0,740.22,577.01
2016,3,2,10,0,870.0,85.0,1.3,17.0,580.0,770.35,594.83
2016,3,2,10,15,881.5,86.5,1.35,17.0,612.5,798.92,613.7
2016,3,2,10,30,893.0,88.0,1.4,17.0,645.0,824.77,630.68
2016,3,2,10,45,899.5,90.5,1.5,17.5,670.0,844.69,643.04
2016,3,2,11,0,906.0,93.0,1.6,18.0,695.0,861.39,653.3
2016,3,2,11,15,911.5,94.0,1.75,18.0,713.0,872.25,661.49
2016,3,2,11,30,917.0,95.0,1.9,18.0,731.0,879.67,667.48
2016,3,2,11,45,918.5,96.0,2.05,18.0,740.5,880.24,668.9
2016,3,2,12,0,920.0,97.0,2.2,18.0,750.0,877.28,668.03
2016,3,2,12,15,729.0,174.0,2.35,18.0,692.0,799.54,615.24
2016,3,2,12,30,538.0,251.0,2.5,18.0,634.0,710.95,549.76
2016,3,2,12,45,506.0,260.5,2.65,18.0,618.0,684.35,531.16
2016,3,2,13,0,474.0,270.0,2.8,18.0,602.0,656.8,511.14
2016,3,2,13,15,452.5,278.0,2.9,18.0,590.0,635.08,495.18
2016,3,2,13,30,431.0,286.0,3.0,18.0,578.0,612.64,478.5
2016,3,2,13,45,437.0,269.5,3.1,18.0,557.0,584.62,458.51
2016,3,2,14,0,443.0,253.0,3.2,18.0,536.0,554.96,436.96
2016,3,2,14,15,481.5,226.5,3.3,17.5,521.5,534.19,423.05
2016,3,2,14,30,520.0,200.0,3.4,17.0,507.0,509.35,405.35
2016,3,2,14,45,489.0,195.5,3.5,16.5,470.0,463.87,370.16
2016,3,2,15,0,458.0,191.0,3.6,16.0,433.0,419.82,335.42
2016,3,2,15,15,359.0,191.5,3.65,15.5,372.0,350.19,279.8
2016,3,2,15,30,260.0,192.0,3.7,15.0,311.0,290.84,232.11
2016,3,2,15,45,243.0,173.0,3.8,15.0,275.0,251.47,199.36
2016,3,2,16,0,226.0,154.0,3.9,15.0,239.0,213.66,167.42
2016,3,2,16,15,198.0,138.0,3.8,14.5,205.5,178.13,137.73
2016,3,2,16,30,170.0,122.0,3.7,14.0,172.0,145.17,110.34
2016,3,2,16,45,156.5,100.0,3.65,13.5,139.0,112.06,82.65
2016,3,2,17,0,143.0,78.0,3.6,13.0,106.0,79.08,55.96
2016,3,2,17,15,105.5,57.0,3.4,12.5,74.5,51.52,36.05
2016,3,2,17,30,68.0,36.0,3.2,12.0,43.0,31.34,20.8
2016,3,2,17,45,34.0,18.0,3.05,12.0,21.5,16.21,0.0
2016,3,2,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,10.5,0.9,10.5,10.5,10.32,0.0
2016,3,3,7,0,0.0,21.0,0.9,11.0,21.0,20.46,8.1
2016,3,3,7,15,21.0,41.0,0.95,11.0,44.5,51.8,37.11
2016,3,3,7,30,42.0,61.0,1.0,11.0,68.0,82.74,64.27
2016,3,3,7,45,54.5,82.0,1.1,11.5,94.5,112.8,90.5
2016,3,3,8,0,67.0,103.0,1.2,12.0,121.0,143.7,117.02
2016,3,3,8,15,75.5,124.0,1.15,12.0,148.0,173.34,142.09
2016,3,3,8,30,84.0,145.0,1.1,12.0,175.0,203.47,167.02
2016,3,3,8,45,177.0,162.0,1.1,12.5,236.0,288.58,237.12
2016,3,3,9,0,270.0,179.0,1.1,13.0,297.0,381.62,311.07
2016,3,3,9,15,188.5,203.0,1.0,13.0,289.5,352.66,285.37
2016,3,3,9,30,107.0,227.0,0.9,13.0,282.0,317.35,255.06
2016,3,3,9,45,75.5,233.5,0.85,13.5,274.0,302.04,241.34
2016,3,3,10,0,44.0,240.0,0.8,14.0,266.0,285.06,226.13
2016,3,3,10,15,103.5,269.0,0.7,14.0,333.0,364.05,288.03
2016,3,3,10,30,163.0,298.0,0.6,14.0,400.0,453.6,354.89
2016,3,3,10,45,240.0,300.0,0.55,14.5,457.0,519.85,403.03
2016,3,3,11,0,317.0,302.0,0.5,15.0,514.0,595.92,456.64
2016,3,3,11,15,188.5,308.0,0.7,15.0,435.0,485.9,375.13
2016,3,3,11,30,60.0,314.0,0.9,15.0,356.0,374.49,290.56
2016,3,3,11,45,61.0,317.0,1.15,15.0,360.5,377.15,294.12
2016,3,3,12,0,62.0,320.0,1.4,15.0,365.0,379.59,296.59
2016,3,3,12,15,148.0,333.0,1.6,15.0,440.0,470.16,367.78
2016,3,3,12,30,234.0,346.0,1.8,15.0,515.0,550.53,429.56
2016,3,3,12,45,152.0,335.0,2.0,15.0,444.5,467.58,366.05
2016,3,3,13,0,70.0,324.0,2.2,15.0,374.0,381.46,299.55
2016,3,3,13,15,70.5,317.0,1.95,15.0,366.5,371.69,292.2
2016,3,3,13,30,71.0,310.0,1.7,15.0,359.0,361.74,284.33
2016,3,3,13,45,41.5,264.0,1.45,15.0,292.5,291.09,229.12
2016,3,3,14,0,12.0,218.0,1.2,15.0,226.0,220.37,173.36
2016,3,3,14,15,6.5,193.0,1.1,15.0,197.0,191.62,150.93
2016,3,3,14,30,1.0,168.0,1.0,15.0,168.0,163.48,128.64
2016,3,3,14,45,17.5,191.0,0.95,15.0,200.0,194.56,154.11
