Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,15,0,34.0,214.0,0.9,15.0,232.0,224.82,178.37
2016,3,3,15,15,88.0,208.5,0.8,15.0,250.5,241.45,191.6
2016,3,3,15,30,142.0,203.0,0.7,15.0,269.0,253.04,200.03
2016,3,3,15,45,72.0,166.5,0.6,15.0,200.0,184.69,145.81
2016,3,3,16,0,2.0,130.0,0.5,15.0,131.0,124.94,98.82
2016,3,3,16,15,1.0,112.0,0.5,14.5,112.5,107.12,84.74
2016,3,3,16,30,0.0,94.0,0.5,14.0,94.0,89.51,70.39
2016,3,3,16,45,0.0,76.0,0.55,14.0,76.0,72.28,55.87
2016,3,3,17,0,0.0,58.0,0.6,14.0,58.0,55.2,41.21
2016,3,3,17,15,0.0,41.0,0.65,13.5,41.0,39.2,27.33
2016,3,3,17,30,0.0,24.0,0.7,13.0,24.0,23.17,14.04
2016,3,3,17,45,0.0,12.0,0.75,13.0,12.0,11.58,0.0
2016,3,3,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,9.5,0.95,11.5,9.5,9.34,0.0
2016,3,4,7,0,0.0,19.0,1.0,12.0,19.0,18.34,7.44
2016,3,4,7,15,0.0,38.0,1.1,12.0,38.0,38.11,26.12
2016,3,4,7,30,0.0,57.0,1.2,12.0,57.0,57.82,43.51
2016,3,4,7,45,5.5,77.0,1.3,12.5,78.5,80.84,63.38
2016,3,4,8,0,11.0,97.0,1.4,13.0,100.0,104.19,83.26
2016,3,4,8,15,17.0,116.0,1.5,13.5,121.5,127.07,102.39
2016,3,4,8,30,23.0,135.0,1.6,14.0,143.0,150.41,121.55
2016,3,4,8,45,19.5,148.5,1.75,14.5,156.0,162.21,130.7
2016,3,4,9,0,16.0,162.0,1.9,15.0,169.0,173.78,139.51
2016,3,4,9,15,47.5,193.5,2.05,15.0,217.5,236.58,190.83
2016,3,4,9,30,79.0,225.0,2.2,15.0,266.0,294.83,237.54
2016,3,4,9,45,49.0,220.5,2.35,15.5,246.5,267.41,213.95
2016,3,4,10,0,19.0,216.0,2.5,16.0,227.0,231.15,183.55
2016,3,4,10,15,13.5,210.0,2.6,16.0,218.0,220.0,174.28
2016,3,4,10,30,8.0,204.0,2.7,16.0,209.0,208.89,164.99
2016,3,4,10,45,7.5,204.0,2.85,16.0,209.0,208.1,164.17
2016,3,4,11,0,7.0,204.0,3.0,16.0,209.0,207.36,163.39
2016,3,4,11,15,7.0,206.5,2.9,16.0,211.5,209.61,164.97
2016,3,4,11,30,7.0,209.0,2.8,16.0,214.0,211.86,166.57
2016,3,4,11,45,3.5,149.0,2.7,16.0,151.5,148.36,115.68
2016,3,4,12,0,0.0,89.0,2.6,16.0,89.0,86.18,65.28
2016,3,4,12,15,0.0,106.5,2.6,16.0,106.5,103.29,79.26
2016,3,4,12,30,0.0,124.0,2.6,16.0,124.0,120.47,93.16
2016,3,4,12,45,0.0,82.5,2.6,16.0,82.5,79.87,60.17
2016,3,4,13,0,0.0,41.0,2.6,16.0,41.0,39.66,27.22
2016,3,4,13,15,0.0,40.5,2.7,15.5,40.5,39.17,26.92
2016,3,4,13,30,0.0,40.0,2.8,15.0,40.0,38.68,26.6
2016,3,4,13,45,0.0,61.5,2.9,15.0,61.5,59.5,43.9
2016,3,4,14,0,0.0,83.0,3.0,15.0,83.0,80.33,61.16
2016,3,4,14,15,26.5,170.0,2.95,14.5,186.0,183.54,146.41
2016,3,4,14,30,53.0,257.0,2.9,14.0,289.0,283.27,226.94
2016,3,4,14,45,31.0,220.5,2.9,14.0,239.0,232.05,185.72
2016,3,4,15,0,9.0,184.0,2.9,14.0,189.0,182.32,145.72
2016,3,4,15,15,8.5,172.5,2.55,14.0,177.0,170.17,136.15
2016,3,4,15,30,8.0,161.0,2.2,14.0,165.0,158.07,126.49
2016,3,4,15,45,4.0,97.0,1.85,14.0,99.0,95.03,74.59
2016,3,4,16,0,0.0,33.0,1.5,14.0,33.0,31.86,21.59
2016,3,4,16,15,0.0,28.5,1.35,13.5,28.5,27.51,18.01
2016,3,4,16,30,0.0,24.0,1.2,13.0,24.0,23.16,14.34
2016,3,4,16,45,0.0,19.0,1.05,13.0,19.0,18.32,10.16
2016,3,4,17,0,0.0,14.0,0.9,13.0,14.0,13.5,5.94
2016,3,4,17,15,0.0,10.0,1.0,13.0,10.0,9.64,2.51
2016,3,4,17,30,0.0,6.0,1.1,13.0,6.0,5.78,0.0
2016,3,4,17,45,0.0,3.0,1.2,13.0,3.0,2.89,0.0
2016,3,4,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,1.5,2.9,12.5,1.5,1.47,0.0
2016,3,5,7,0,0.0,3.0,3.2,13.0,3.0,2.89,0.0
2016,3,5,7,15,0.0,6.5,3.3,13.0,6.5,6.26,0.0
2016,3,5,7,30,0.0,10.0,3.4,13.0,10.0,9.64,2.55
2016,3,5,7,45,0.0,14.0,3.55,13.5,14.0,13.5,5.92
2016,3,5,8,0,0.0,18.0,3.7,14.0,18.0,17.36,9.25
2016,3,5,8,15,0.0,22.0,3.85,14.0,22.0,21.23,12.57
2016,3,5,8,30,0.0,26.0,4.0,14.0,26.0,25.09,15.84
2016,3,5,8,45,0.0,61.5,4.2,14.0,61.5,59.44,44.97
2016,3,5,9,0,0.0,97.0,4.4,14.0,97.0,94.56,74.36
2016,3,5,9,15,0.0,106.0,4.5,14.0,106.0,103.45,81.54
2016,3,5,9,30,0.0,115.0,4.6,14.0,115.0,112.36,88.7
2016,3,5,9,45,1.5,145.5,4.7,14.5,146.5,144.38,114.75
2016,3,5,10,0,3.0,176.0,4.8,15.0,178.0,176.64,140.62
2016,3,5,10,15,1.5,140.0,4.9,15.0,141.0,138.27,108.99
2016,3,5,10,30,0.0,104.0,5.0,15.0,104.0,100.9,78.14
2016,3,5,10,45,8.0,173.0,5.15,15.5,178.5,176.77,140.03
2016,3,5,11,0,16.0,242.0,5.3,16.0,253.0,254.03,201.68
2016,3,5,11,15,10.5,215.5,5.4,16.5,222.5,221.73,175.11
2016,3,5,11,30,5.0,189.0,5.5,17.0,192.0,189.88,149.06
2016,3,5,11,45,2.5,161.0,5.6,17.5,162.5,159.47,124.29
2016,3,5,12,0,0.0,133.0,5.7,18.0,133.0,129.43,99.81
2016,3,5,12,15,0.0,85.0,5.6,17.5,85.0,82.3,61.81
2016,3,5,12,30,0.0,37.0,5.5,17.0,37.0,35.79,23.87
2016,3,5,12,45,0.0,27.0,5.4,17.0,27.0,26.11,15.91
2016,3,5,13,0,0.0,17.0,5.3,17.0,17.0,16.44,7.94
2016,3,5,13,15,0.0,17.0,5.2,16.5,17.0,16.44,7.97
2016,3,5,13,30,0.0,17.0,5.1,16.0,17.0,16.43,8.01
2016,3,5,13,45,5.5,117.0,5.05,16.0,121.0,117.31,91.33
2016,3,5,14,0,11.0,217.0,5.0,16.0,225.0,218.69,173.48
2016,3,5,14,15,5.5,135.5,5.4,15.5,139.5,134.85,105.96
2016,3,5,14,30,0.0,54.0,5.8,15.0,54.0,52.21,38.02
2016,3,5,14,45,0.0,32.5,6.2,15.0,32.5,31.4,20.72
2016,3,5,15,0,0.0,11.0,6.6,15.0,11.0,10.62,3.29
2016,3,5,15,15,0.0,12.0,6.95,14.5,12.0,11.58,4.15
2016,3,5,15,30,0.0,13.0,7.3,14.0,13.0,12.55,5.01
2016,3,5,15,45,0.0,24.0,7.65,14.0,24.0,23.17,14.09
2016,3,5,16,0,0.0,35.0,8.0,14.0,35.0,33.79,23.2
2016,3,5,16,15,0.0,30.0,8.05,13.5,30.0,28.96,19.17
2016,3,5,16,30,0.0,25.0,8.1,13.0,25.0,24.12,15.09
2016,3,5,16,45,0.0,20.0,8.15,13.0,20.0,19.29,10.92
2016,3,5,17,0,0.0,15.0,8.2,13.0,15.0,14.46,6.71
2016,3,5,17,15,0.0,10.5,8.15,13.0,10.5,10.12,2.89
2016,3,5,17,30,0.0,6.0,8.1,13.0,6.0,5.78,0.0
2016,3,5,17,45,0.0,3.0,8.05,13.0,3.0,2.89,0.0
2016,3,5,18,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,7.4,12.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,6,6,45,79.0,17.5,1.65,9.5,24.0,36.62,0.0
2016,3,6,7,0,158.0,35.0,1.7,10.0,48.0,102.09,69.27
2016,3,6,7,15,274.0,49.5,1.95,10.0,91.5,166.23,128.61
2016,3,6,7,30,390.0,64.0,2.2,10.0,135.0,242.72,195.69
2016,3,6,7,45,470.5,73.0,2.5,10.5,185.0,309.29,254.34
2016,3,6,8,0,551.0,82.0,2.8,11.0,235.0,382.53,317.34
2016,3,6,8,15,601.5,89.0,2.9,11.0,285.5,443.26,369.04
2016,3,6,8,30,652.0,96.0,3.0,11.0,336.0,506.77,421.62
2016,3,6,8,45,690.0,100.0,3.2,11.5,384.5,561.39,465.31
2016,3,6,9,0,728.0,104.0,3.4,12.0,433.0,616.83,508.59
2016,3,6,9,15,555.0,155.0,3.5,12.0,420.0,573.55,471.68
2016,3,6,9,30,382.0,206.0,3.6,12.0,407.0,511.75,419.81
2016,3,6,9,45,191.0,147.0,3.7,12.5,247.5,309.54,255.58
2016,3,6,10,0,0.0,88.0,3.8,13.0,88.0,85.15,65.75
2016,3,6,10,15,18.0,176.0,3.85,13.0,188.0,188.26,151.36
2016,3,6,10,30,36.0,264.0,3.9,13.0,288.0,303.52,244.05
2016,3,6,10,45,31.0,265.5,4.0,13.0,286.5,300.18,240.58
2016,3,6,11,0,26.0,267.0,4.1,13.0,285.0,288.42,230.85
2016,3,6,11,15,48.0,297.5,4.1,13.0,331.5,347.48,278.04
2016,3,6,11,30,70.0,328.0,4.1,13.0,378.0,398.11,317.87
2016,3,6,11,45,129.0,343.5,4.15,13.0,436.5,471.67,376.43
2016,3,6,12,0,188.0,359.0,4.2,13.0,495.0,535.86,426.92
2016,3,6,12,15,209.0,357.5,4.3,13.0,509.5,548.25,436.87
2016,3,6,12,30,230.0,356.0,4.4,13.0,524.0,559.4,446.11
2016,3,6,12,45,178.5,353.5,4.5,13.0,483.0,509.25,406.5
2016,3,6,13,0,127.0,351.0,4.6,13.0,442.0,460.33,367.67
2016,3,6,13,15,126.0,344.0,4.6,13.0,433.0,447.31,357.87
2016,3,6,13,30,125.0,337.0,4.6,13.0,424.0,433.96,347.67
2016,3,6,13,45,142.5,326.0,4.7,13.0,422.0,429.38,344.99
2016,3,6,14,0,160.0,315.0,4.8,13.0,420.0,423.32,341.03
2016,3,6,14,15,171.5,299.5,4.8,12.5,407.5,407.35,329.53
2016,3,6,14,30,183.0,284.0,4.8,12.0,395.0,390.17,316.86
2016,3,6,14,45,146.0,265.5,4.8,12.0,350.5,341.77,277.75
2016,3,6,15,0,109.0,247.0,4.8,12.0,306.0,295.1,239.9
2016,3,6,15,15,54.5,181.0,4.7,11.5,210.5,200.15,162.61
2016,3,6,15,30,0.0,115.0,4.6,11.0,115.0,110.95,88.79
2016,3,6,15,45,0.0,116.0,4.5,11.0,116.0,111.67,89.73
2016,3,6,16,0,0.0,117.0,4.4,11.0,117.0,112.22,90.45
2016,3,6,16,15,0.0,101.0,4.2,10.5,101.0,96.75,77.66
2016,3,6,16,30,0.0,85.0,4.0,10.0,85.0,81.37,64.74
2016,3,6,16,45,0.0,68.0,3.85,10.0,68.0,65.16,50.76
2016,3,6,17,0,0.0,51.0,3.7,10.0,51.0,49.07,36.71
2016,3,6,17,15,0.0,36.5,3.7,10.0,36.5,35.25,24.47
2016,3,6,17,30,0.0,22.0,3.7,10.0,22.0,21.23,12.81
2016,3,6,17,45,0.0,11.0,3.75,10.0,11.0,10.61,0.73
2016,3,6,18,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,7,6,45,30.0,15.0,2.2,6.5,17.5,24.61,0.0
2016,3,7,7,0,60.0,30.0,2.3,7.0,35.0,54.81,36.76
2016,3,7,7,15,88.5,50.5,2.4,7.0,64.0,91.26,70.77
2016,3,7,7,30,117.0,71.0,2.5,7.0,93.0,129.81,105.55
2016,3,7,7,45,133.5,92.5,2.7,7.5,125.0,166.49,138.3
2016,3,7,8,0,150.0,114.0,2.9,8.0,157.0,204.3,171.33
2016,3,7,8,15,161.5,134.5,3.05,8.0,188.5,239.23,201.5
2016,3,7,8,30,173.0,155.0,3.2,8.0,220.0,274.72,231.53
2016,3,7,8,45,141.0,177.0,3.35,8.0,234.5,284.88,239.18
2016,3,7,9,0,109.0,199.0,3.5,8.0,249.0,292.07,243.99
2016,3,7,9,15,72.0,206.0,3.55,8.0,240.5,267.76,222.54
2016,3,7,9,30,35.0,213.0,3.6,8.0,232.0,248.76,205.3
2016,3,7,9,45,21.5,204.0,3.65,8.5,216.0,220.58,180.92
2016,3,7,10,0,8.0,195.0,3.7,9.0,200.0,200.18,162.98
2016,3,7,10,15,7.5,196.5,3.75,9.0,201.5,200.91,163.28
2016,3,7,10,30,7.0,198.0,3.8,9.0,203.0,201.68,163.62
2016,3,7,10,45,16.5,233.5,3.85,9.5,245.0,245.95,199.52
2016,3,7,11,0,26.0,269.0,3.9,10.0,287.0,290.46,234.99
2016,3,7,11,15,26.5,275.5,3.95,10.0,294.5,297.11,239.99
2016,3,7,11,30,27.0,282.0,4.0,10.0,302.0,311.71,251.45
2016,3,7,11,45,34.5,298.5,4.05,10.0,324.0,334.62,269.78
2016,3,7,12,0,42.0,315.0,4.1,10.0,346.0,357.22,287.78
2016,3,7,12,15,45.0,319.0,4.1,10.0,352.5,362.4,291.83
2016,3,7,12,30,48.0,323.0,4.1,10.0,359.0,367.3,295.77
2016,3,7,12,45,33.5,293.5,4.2,10.0,318.5,322.83,260.23
2016,3,7,13,0,19.0,264.0,4.3,10.0,278.0,274.36,221.28
2016,3,7,13,15,21.5,266.0,4.3,10.0,282.0,277.42,224.06
2016,3,7,13,30,24.0,268.0,4.3,10.0,286.0,280.25,226.58
2016,3,7,13,45,154.5,286.0,4.3,10.0,389.0,397.78,324.43
2016,3,7,14,0,285.0,304.0,4.3,10.0,492.0,500.93,407.87
2016,3,7,14,15,156.5,272.0,4.2,10.0,374.5,370.79,302.3
2016,3,7,14,30,28.0,240.0,4.1,10.0,257.0,251.64,204.26
2016,3,7,14,45,15.5,206.0,4.0,10.0,215.5,208.05,168.97
2016,3,7,15,0,3.0,172.0,3.9,10.0,174.0,167.69,135.88
2016,3,7,15,15,177.5,179.5,3.65,10.0,265.0,257.2,210.79
2016,3,7,15,30,352.0,187.0,3.4,10.0,356.0,327.38,265.93
2016,3,7,15,45,507.5,143.5,3.15,10.0,359.5,323.61,258.39
2016,3,7,16,0,663.0,100.0,2.9,10.0,363.0,303.22,234.47
2016,3,7,16,15,619.0,93.0,2.4,9.5,313.5,247.3,184.49
2016,3,7,16,30,575.0,86.0,1.9,9.0,264.0,195.54,138.57
2016,3,7,16,45,525.5,75.5,1.45,9.0,215.5,144.14,94.73
2016,3,7,17,0,476.0,65.0,1.0,9.0,167.0,98.12,59.14
2016,3,7,17,15,378.0,53.0,1.0,8.5,120.5,54.75,33.1
2016,3,7,17,30,280.0,41.0,1.0,8.0,74.0,31.44,22.01
2016,3,7,17,45,140.0,20.5,1.05,7.5,37.0,15.78,4.84
2016,3,7,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,6,45,170.0,15.5,1.2,5.0,31.0,67.94,0.0
2016,3,8,7,0,340.0,31.0,1.3,6.0,62.0,153.94,110.71
2016,3,8,7,15,446.5,40.5,1.2,6.5,109.5,220.75,173.38
2016,3,8,7,30,553.0,50.0,1.1,7.0,157.0,298.22,241.86
2016,3,8,7,45,607.0,58.5,1.05,7.5,207.5,360.21,296.47
2016,3,8,8,0,661.0,67.0,1.0,8.0,258.0,426.21,352.12
2016,3,8,8,15,702.0,72.5,0.95,8.5,308.5,485.01,399.79
2016,3,8,8,30,743.0,78.0,0.9,9.0,359.0,543.23,445.04
2016,3,8,8,45,755.5,86.5,0.9,9.5,404.5,593.01,482.13
2016,3,8,9,0,768.0,95.0,0.9,10.0,450.0,639.12,515.28
2016,3,8,9,15,788.5,98.5,1.05,10.0,493.0,681.05,546.9
2016,3,8,9,30,809.0,102.0,1.2,10.0,536.0,724.4,578.22
2016,3,8,9,45,721.5,133.0,1.35,10.5,540.5,716.91,571.39
2016,3,8,10,0,634.0,164.0,1.5,11.0,545.0,698.66,556.45
2016,3,8,10,15,629.5,177.5,1.65,11.0,572.0,722.2,573.96
2016,3,8,10,30,625.0,191.0,1.8,11.0,599.0,743.01,588.96
2016,3,8,10,45,756.0,149.5,1.95,11.0,661.5,816.4,643.05
2016,3,8,11,0,887.0,108.0,2.1,11.0,724.0,881.2,688.77
2016,3,8,11,15,548.0,230.0,2.1,11.0,614.0,730.5,576.83
2016,3,8,11,30,209.0,352.0,2.1,11.0,504.0,552.29,436.1
2016,3,8,11,45,113.0,308.0,2.15,11.0,390.5,420.17,334.76
2016,3,8,12,0,17.0,264.0,2.2,11.0,277.0,275.41,219.29
2016,3,8,12,15,74.5,313.5,2.15,11.0,369.0,381.53,304.81
2016,3,8,12,30,132.0,363.0,2.1,11.0,461.0,486.07,385.52
2016,3,8,12,45,76.5,317.0,2.05,11.0,373.5,382.3,304.13
2016,3,8,13,0,21.0,271.0,2.0,11.0,286.0,282.96,225.38
2016,3,8,13,15,14.0,238.5,2.1,11.0,248.5,244.19,195.07
2016,3,8,13,30,7.0,206.0,2.2,11.0,211.0,206.09,164.67
2016,3,8,13,45,192.0,244.5,2.35,11.0,372.5,386.89,313.93
2016,3,8,14,0,377.0,283.0,2.5,11.0,534.0,543.22,436.89
2016,3,8,14,15,252.0,285.0,2.5,10.5,450.0,448.42,361.45
2016,3,8,14,30,127.0,287.0,2.5,10.0,366.0,359.92,291.01
2016,3,8,14,45,63.5,192.0,2.5,10.0,231.5,222.66,180.86
2016,3,8,15,0,0.0,97.0,2.5,10.0,97.0,93.84,74.03
2016,3,8,15,15,2.0,128.5,2.2,9.5,129.5,125.01,100.76
2016,3,8,15,30,4.0,160.0,1.9,9.0,162.0,155.5,126.65
2016,3,8,15,45,2.0,116.0,1.65,9.0,117.0,112.42,90.69
2016,3,8,16,0,0.0,72.0,1.4,9.0,72.0,69.61,54.57
2016,3,8,16,15,0.0,62.0,1.25,8.5,62.0,59.92,46.52
2016,3,8,16,30,0.0,52.0,1.1,8.0,52.0,50.23,38.3
2016,3,8,16,45,0.0,42.5,0.95,8.0,42.5,41.04,30.3
2016,3,8,17,0,0.0,33.0,0.8,8.0,33.0,31.85,22.19
2016,3,8,17,15,0.0,24.0,0.8,7.5,24.0,23.16,14.44
2016,3,8,17,30,0.0,15.0,0.8,7.0,15.0,14.46,7.2
2016,3,8,17,45,0.0,7.5,0.85,7.0,7.5,7.23,0.0
2016,3,8,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,6,45,151.0,16.0,1.75,8.5,31.0,64.99,4.18
2016,3,9,7,0,302.0,32.0,1.9,9.0,62.0,144.48,104.54
2016,3,9,7,15,404.5,42.0,1.95,9.0,107.5,208.86,163.92
2016,3,9,7,30,507.0,52.0,2.0,9.0,153.0,283.56,230.43
2016,3,9,7,45,560.0,61.0,2.15,9.0,201.5,343.61,284.47
2016,3,9,8,0,613.0,70.0,2.3,9.0,250.0,407.66,340.34
2016,3,9,8,15,306.5,75.0,2.35,9.5,165.0,265.51,223.61
2016,3,9,8,30,0.0,80.0,2.4,10.0,80.0,77.67,61.16
2016,3,9,8,45,39.0,139.5,2.45,10.5,158.0,169.68,139.63
2016,3,9,9,0,78.0,199.0,2.5,11.0,236.0,263.49,216.9
2016,3,9,9,15,47.5,198.0,2.5,11.0,221.0,241.15,197.1
2016,3,9,9,30,17.0,197.0,2.5,11.0,206.0,210.06,170.39
2016,3,9,9,45,106.0,239.5,2.5,11.5,303.0,340.79,277.66
2016,3,9,10,0,195.0,282.0,2.5,12.0,400.0,460.43,371.82
2016,3,9,10,15,147.5,295.0,2.55,12.5,387.0,438.43,351.52
2016,3,9,10,30,100.0,308.0,2.6,13.0,374.0,405.19,323.35
2016,3,9,10,45,73.0,304.5,2.65,13.5,354.0,378.11,300.73
2016,3,9,11,0,46.0,301.0,2.7,14.0,334.0,350.39,277.57
2016,3,9,11,15,34.5,289.5,2.7,14.0,315.0,327.06,258.89
2016,3,9,11,30,23.0,278.0,2.7,14.0,296.0,296.04,234.17
2016,3,9,11,45,47.5,312.0,2.75,14.5,348.0,360.08,284.27
2016,3,9,12,0,72.0,346.0,2.8,15.0,400.0,415.82,326.78
2016,3,9,12,15,47.0,314.0,2.8,15.0,349.5,358.74,282.07
2016,3,9,12,30,22.0,282.0,2.8,15.0,299.0,296.55,233.33
2016,3,9,12,45,17.0,260.5,2.8,15.5,273.5,269.96,212.27
2016,3,9,13,0,12.0,239.0,2.8,16.0,248.0,243.73,191.35
2016,3,9,13,15,12.5,239.0,2.8,16.0,248.5,243.51,191.38
2016,3,9,13,30,13.0,239.0,2.8,16.0,249.0,243.21,191.32
2016,3,9,13,45,20.5,251.5,2.8,16.0,266.5,260.2,205.09
2016,3,9,14,0,28.0,264.0,2.8,16.0,284.0,279.51,220.59
2016,3,9,14,15,80.5,277.0,2.75,16.0,328.5,324.28,256.96
2016,3,9,14,30,133.0,290.0,2.7,16.0,373.0,366.69,290.7
2016,3,9,14,45,84.5,257.5,2.65,16.0,309.0,298.27,236.7
2016,3,9,15,0,36.0,225.0,2.6,16.0,245.0,236.58,187.82
2016,3,9,15,15,34.0,208.0,2.4,15.5,226.0,216.46,172.43
2016,3,9,15,30,32.0,191.0,2.2,15.0,207.0,196.6,156.95
2016,3,9,15,45,16.0,130.5,2.0,15.0,138.5,131.36,104.06
2016,3,9,16,0,0.0,70.0,1.8,15.0,70.0,67.67,51.63
2016,3,9,16,15,0.0,60.5,1.6,14.5,60.5,58.47,44.17
2016,3,9,16,30,0.0,51.0,1.4,14.0,51.0,49.27,36.53
2016,3,9,16,45,0.0,42.0,1.25,14.0,42.0,40.56,29.12
2016,3,9,17,0,0.0,33.0,1.1,14.0,33.0,31.85,21.59
2016,3,9,17,15,0.0,24.0,1.1,13.5,24.0,23.16,14.01
2016,3,9,17,30,0.0,15.0,1.1,13.0,15.0,14.46,6.95
2016,3,9,17,45,0.0,8.5,1.1,12.5,8.5,8.19,0.33
2016,3,9,18,0,0.0,2.0,1.1,12.0,2.0,1.97,0.0
2016,3,9,18,15,0.0,1.0,1.1,11.5,1.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,10.5,2.2,10.5,10.5,10.13,0.0
2016,3,10,7,0,0.0,21.0,2.4,11.0,21.0,20.27,10.95
2016,3,10,7,15,0.0,35.5,2.55,11.5,35.5,34.29,23.43
2016,3,10,7,30,0.0,50.0,2.7,12.0,50.0,48.72,36.09
2016,3,10,7,45,0.0,65.5,2.85,12.5,65.5,64.33,49.56
2016,3,10,8,0,0.0,81.0,3.0,13.0,81.0,79.88,62.75
2016,3,10,8,15,0.0,97.0,3.25,13.5,97.0,95.95,76.11
2016,3,10,8,30,0.0,113.0,3.5,14.0,113.0,111.99,89.22
2016,3,10,8,45,68.0,160.0,3.8,14.5,192.5,211.49,172.75
2016,3,10,9,0,136.0,207.0,4.1,15.0,272.0,320.02,261.26
2016,3,10,9,15,302.0,201.0,4.25,15.0,361.5,443.24,362.57
2016,3,10,9,30,468.0,195.0,4.4,15.0,451.0,577.79,470.01
2016,3,10,9,45,452.5,215.5,4.55,15.5,477.0,600.56,485.11
2016,3,10,10,0,437.0,236.0,4.7,16.0,503.0,620.67,498.51
2016,3,10,10,15,650.0,171.0,4.75,16.0,590.5,736.64,590.9
2016,3,10,10,30,863.0,106.0,4.8,16.0,678.0,850.97,674.3
2016,3,10,10,45,649.5,196.0,4.85,16.0,635.5,781.22,621.14
2016,3,10,11,0,436.0,286.0,4.9,16.0,593.0,695.57,551.21
2016,3,10,11,15,233.0,290.0,4.8,16.0,454.5,516.68,411.04
2016,3,10,11,30,30.0,294.0,4.7,16.0,316.0,326.85,257.64
2016,3,10,11,45,30.5,297.0,4.65,16.5,319.5,329.35,259.37
2016,3,10,12,0,31.0,300.0,4.6,17.0,323.0,331.72,260.58
2016,3,10,12,15,190.0,320.0,4.5,16.5,462.5,494.16,391.3
2016,3,10,12,30,349.0,340.0,4.4,16.0,602.0,651.31,512.96
2016,3,10,12,45,186.5,311.5,4.35,16.0,451.5,473.45,374.57
2016,3,10,13,0,24.0,283.0,4.3,16.0,301.0,297.38,234.01
2016,3,10,13,15,19.5,265.0,4.1,16.0,279.5,274.84,216.63
2016,3,10,13,30,15.0,247.0,3.9,16.0,258.0,252.63,199.15
2016,3,10,13,45,7.5,179.5,3.7,16.0,185.0,179.94,141.38
2016,3,10,14,0,0.0,112.0,3.5,16.0,112.0,108.51,83.72
2016,3,10,14,15,0.0,85.0,3.25,15.5,85.0,82.27,62.59
2016,3,10,14,30,0.0,58.0,3.0,15.0,58.0,56.09,41.2
2016,3,10,14,45,0.0,44.5,2.75,15.0,44.5,43.02,30.42
2016,3,10,15,0,0.0,31.0,2.5,15.0,31.0,29.95,19.56
2016,3,10,15,15,0.0,37.5,2.25,15.0,37.5,36.23,24.92
2016,3,10,15,30,0.0,44.0,2.0,15.0,44.0,42.51,30.3
2016,3,10,15,45,0.0,33.5,1.75,15.0,33.5,32.35,21.82
2016,3,10,16,0,0.0,23.0,1.5,15.0,23.0,22.2,13.28
2016,3,10,16,15,0.0,20.0,1.3,14.5,20.0,19.3,10.89
2016,3,10,16,30,0.0,17.0,1.1,14.0,17.0,16.4,8.46
2016,3,10,16,45,0.0,14.0,0.95,14.0,14.0,13.5,5.97
2016,3,10,17,0,0.0,11.0,0.8,14.0,11.0,10.6,3.45
2016,3,10,17,15,0.0,8.0,0.9,13.5,8.0,7.71,0.91
2016,3,10,17,30,0.0,5.0,1.0,13.0,5.0,4.82,0.0
2016,3,10,17,45,0.0,2.5,1.1,12.5,2.5,2.41,0.0
2016,3,10,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,5.0,3.9,11.0,5.0,4.82,0.0
2016,3,11,7,0,0.0,10.0,4.1,11.0,10.0,9.64,2.29
2016,3,11,7,15,0.0,16.5,4.25,11.0,16.5,15.91,7.9
2016,3,11,7,30,0.0,23.0,4.4,11.0,23.0,22.19,13.48
2016,3,11,7,45,0.0,30.0,4.6,11.0,30.0,28.95,19.42
2016,3,11,8,0,0.0,37.0,4.8,11.0,37.0,35.72,25.29
2016,3,11,8,15,0.0,44.0,4.7,10.5,44.0,42.49,31.16
2016,3,11,8,30,0.0,51.0,4.6,10.0,51.0,49.27,36.98
2016,3,11,8,45,0.0,47.5,4.55,10.0,47.5,45.89,33.95
2016,3,11,9,0,0.0,44.0,4.5,10.0,44.0,42.51,30.94
2016,3,11,9,15,0.0,61.0,4.6,10.0,61.0,58.97,44.89
2016,3,11,9,30,0.0,78.0,4.7,10.0,78.0,75.45,58.73
2016,3,11,9,45,2.5,133.0,4.8,10.5,134.5,132.13,106.12
2016,3,11,10,0,5.0,188.0,4.9,11.0,191.0,190.21,153.72
2016,3,11,10,15,2.5,157.5,5.0,11.0,159.0,156.64,125.64
2016,3,11,10,30,0.0,127.0,5.1,11.0,127.0,123.74,98.16
2016,3,11,10,45,115.5,234.5,5.25,11.5,316.5,346.9,283.96
2016,3,11,11,0,231.0,342.0,5.4,12.0,506.0,563.76,455.71
2016,3,11,11,15,118.5,268.5,5.5,12.0,353.0,385.82,312.8
2016,3,11,11,30,6.0,195.0,5.6,12.0,200.0,196.66,157.0
2016,3,11,11,45,3.0,156.0,5.75,12.0,158.5,154.87,122.96
2016,3,11,12,0,0.0,117.0,5.9,12.0,117.0,113.63,88.95
2016,3,11,12,15,0.0,76.5,5.85,12.0,76.5,74.07,56.23
2016,3,11,12,30,0.0,36.0,5.8,12.0,36.0,34.83,23.55
2016,3,11,12,45,196.0,180.0,5.75,12.0,325.5,350.71,289.15
2016,3,11,13,0,392.0,324.0,5.7,12.0,615.0,652.52,527.59
2016,3,11,13,15,250.5,334.5,5.7,12.0,519.0,540.82,436.6
2016,3,11,13,30,109.0,345.0,5.7,12.0,423.0,426.35,343.44
2016,3,11,13,45,133.5,336.0,5.7,12.0,428.5,433.98,350.63
2016,3,11,14,0,158.0,327.0,5.7,12.0,434.0,435.22,352.41
2016,3,11,14,15,79.0,238.0,5.8,11.5,291.5,284.98,231.77
2016,3,11,14,30,0.0,149.0,5.9,11.0,149.0,144.31,115.5
2016,3,11,14,45,150.0,196.5,6.0,11.0,281.5,278.35,228.95
2016,3,11,15,0,300.0,244.0,6.1,11.0,414.0,395.87,325.03
2016,3,11,15,15,150.0,135.0,5.95,10.5,220.0,203.3,166.52
2016,3,11,15,30,0.0,26.0,5.8,10.0,26.0,25.11,15.93
2016,3,11,15,45,0.0,64.5,5.65,10.0,64.5,62.35,48.02
2016,3,11,16,0,0.0,103.0,5.5,10.0,103.0,99.11,79.61
2016,3,11,16,15,0.0,89.5,5.2,9.5,89.5,86.1,68.8
2016,3,11,16,30,0.0,76.0,4.9,9.0,76.0,73.14,57.9
2016,3,11,16,45,0.0,62.0,4.6,9.0,62.0,59.78,46.36
2016,3,11,17,0,0.0,48.0,4.3,9.0,48.0,46.37,34.62
2016,3,11,17,15,0.0,35.5,4.1,8.5,35.5,34.28,23.94
2016,3,11,17,30,0.0,23.0,3.9,8.0,23.0,22.19,14.07
2016,3,11,17,45,0.0,13.0,3.75,8.0,13.0,12.54,4.24
2016,3,11,18,0,0.0,3.0,3.6,8.0,3.0,2.95,0.0
2016,3,11,18,15,0.0,1.5,3.55,8.0,1.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,12,6,45,8.0,19.5,2.6,7.5,20.5,22.05,7.65
2016,3,12,7,0,16.0,39.0,2.9,8.0,41.0,47.35,33.66
2016,3,12,7,15,37.0,61.5,3.05,8.0,68.5,80.91,63.36
2016,3,12,7,30,58.0,84.0,3.2,8.0,96.0,115.95,94.43
2016,3,12,7,45,73.5,107.0,3.4,8.5,126.5,150.68,124.81
2016,3,12,8,0,89.0,130.0,3.6,9.0,157.0,186.58,155.66
2016,3,12,8,15,106.0,149.5,3.7,9.0,187.5,226.83,189.89
2016,3,12,8,30,123.0,169.0,3.8,9.0,218.0,262.22,219.59
2016,3,12,8,45,113.5,190.0,3.95,9.5,239.5,283.13,235.9
2016,3,12,9,0,104.0,211.0,4.1,10.0,261.0,295.13,244.68
2016,3,12,9,15,233.0,218.0,4.2,10.0,344.0,414.42,344.24
2016,3,12,9,30,362.0,225.0,4.3,10.0,427.0,525.64,434.9
2016,3,12,9,45,188.0,221.0,4.4,10.5,326.5,384.77,317.42
2016,3,12,10,0,14.0,217.0,4.5,11.0,226.0,227.58,184.04
2016,3,12,10,15,7.5,192.0,4.45,11.0,197.0,195.97,157.94
2016,3,12,10,30,1.0,167.0,4.4,11.0,168.0,164.79,131.9
2016,3,12,10,45,0.5,131.5,4.35,11.0,132.0,128.58,101.92
2016,3,12,11,0,0.0,96.0,4.3,11.0,96.0,92.99,72.34
2016,3,12,11,15,16.5,200.5,4.35,11.0,213.0,211.58,170.38
2016,3,12,11,30,33.0,305.0,4.4,11.0,330.0,341.04,274.21
2016,3,12,11,45,33.0,308.5,4.5,11.0,334.0,343.56,275.77
2016,3,12,12,0,33.0,312.0,4.6,11.0,338.0,345.95,277.63
2016,3,12,12,15,16.5,224.5,4.7,11.0,237.5,234.51,188.22
2016,3,12,12,30,0.0,137.0,4.8,11.0,137.0,133.24,105.28
2016,3,12,12,45,0.0,137.0,4.9,11.5,137.0,133.18,105.17
2016,3,12,13,0,0.0,137.0,5.0,12.0,137.0,133.12,104.98
2016,3,12,13,15,0.0,143.5,4.95,12.0,143.5,139.43,110.23
2016,3,12,13,30,0.0,150.0,4.9,12.0,150.0,145.71,115.49
2016,3,12,13,45,0.0,136.5,4.85,12.0,136.5,132.43,104.7
2016,3,12,14,0,0.0,123.0,4.8,12.0,123.0,119.21,93.95
2016,3,12,14,15,1.5,151.5,4.65,12.0,152.5,147.85,117.78
2016,3,12,14,30,3.0,180.0,4.5,12.0,182.0,176.23,141.29
2016,3,12,14,45,1.5,160.5,4.4,12.0,161.5,156.12,124.97
2016,3,12,15,0,0.0,141.0,4.3,12.0,141.0,136.26,108.83
2016,3,12,15,15,0.0,85.0,4.2,12.0,85.0,82.23,64.01
2016,3,12,15,30,0.0,29.0,4.1,12.0,29.0,28.01,18.28
2016,3,12,15,45,5.0,88.0,4.0,12.0,90.0,86.93,68.41
2016,3,12,16,0,10.0,147.0,3.9,12.0,151.0,143.53,116.05
2016,3,12,16,15,5.0,129.0,3.8,11.5,131.0,124.11,100.21
2016,3,12,16,30,0.0,111.0,3.7,11.0,111.0,105.32,84.83
2016,3,12,16,45,0.0,91.0,3.65,11.0,91.0,86.2,68.59
2016,3,12,17,0,0.0,71.0,3.6,11.0,71.0,67.25,52.23
2016,3,12,17,15,0.0,52.0,3.6,10.5,52.0,49.4,36.67
2016,3,12,17,30,0.0,33.0,3.6,10.0,33.0,31.85,22.49
2016,3,12,17,45,0.0,19.0,3.6,10.0,19.0,18.34,9.04
2016,3,12,18,0,0.0,5.0,3.6,10.0,5.0,4.91,0.0
2016,3,12,18,15,0.0,2.5,3.6,10.0,2.5,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,2.5,3.0,10.5,2.5,2.41,0.0
2016,3,13,7,0,0.0,5.0,3.1,11.0,5.0,4.82,0.0
2016,3,13,7,15,0.0,8.5,3.1,11.0,8.5,8.19,1.35
2016,3,13,7,30,0.0,12.0,3.1,11.0,12.0,11.57,4.35
2016,3,13,7,45,0.0,16.0,3.15,11.5,16.0,15.43,7.72
2016,3,13,8,0,0.0,20.0,3.2,12.0,20.0,19.29,11.04
2016,3,13,8,15,0.0,23.5,3.25,12.0,23.5,22.68,13.93
2016,3,13,8,30,0.0,27.0,3.3,12.0,27.0,26.06,16.79
2016,3,13,8,45,0.0,55.0,3.4,12.0,55.0,53.15,39.85
2016,3,13,9,0,0.0,83.0,3.5,12.0,83.0,80.28,62.66
2016,3,13,9,15,0.0,102.0,3.6,12.0,102.0,99.16,78.29
2016,3,13,9,30,0.0,121.0,3.7,12.0,121.0,118.17,93.89
2016,3,13,9,45,0.0,93.5,3.85,12.0,93.5,90.52,70.62
2016,3,13,10,0,0.0,66.0,4.0,12.0,66.0,63.84,48.19
2016,3,13,10,15,0.0,82.5,4.05,12.0,82.5,79.84,61.47
2016,3,13,10,30,0.0,99.0,4.1,12.0,99.0,95.94,74.72
2016,3,13,10,45,2.0,139.5,4.15,12.0,141.0,137.84,109.24
2016,3,13,11,0,4.0,180.0,4.2,12.0,183.0,180.12,143.66
2016,3,13,11,15,4.5,183.0,4.3,12.0,186.5,183.42,146.17
2016,3,13,11,30,5.0,186.0,4.4,12.0,190.0,186.7,148.76
2016,3,13,11,45,5.0,187.0,4.55,12.5,191.0,187.53,149.1
2016,3,13,12,0,5.0,188.0,4.7,13.0,192.0,188.33,149.45
2016,3,13,12,15,10.0,223.5,4.85,13.0,231.0,227.91,181.52
2016,3,13,12,30,15.0,259.0,5.0,13.0,270.0,267.35,213.23
2016,3,13,12,45,12.5,242.0,5.15,13.0,251.5,247.63,197.44
2016,3,13,13,0,10.0,225.0,5.3,13.0,233.0,228.12,181.86
2016,3,13,13,15,5.0,185.5,5.15,13.0,189.5,184.64,146.69
2016,3,13,13,30,0.0,146.0,5.0,13.0,146.0,141.79,111.78
2016,3,13,13,45,6.0,187.0,4.9,13.0,191.0,186.2,148.35
2016,3,13,14,0,12.0,228.0,4.8,13.0,236.0,230.11,184.13
2016,3,13,14,15,6.0,157.5,4.7,13.0,161.5,156.64,124.51
2016,3,13,14,30,0.0,87.0,4.6,13.0,87.0,84.2,64.88
2016,3,13,14,45,0.0,77.0,4.5,13.0,77.0,74.49,56.99
2016,3,13,15,0,0.0,67.0,4.4,13.0,67.0,64.79,49.02
2016,3,13,15,15,0.0,76.5,4.25,12.5,76.5,73.99,57.0
2016,3,13,15,30,0.0,86.0,4.1,12.0,86.0,83.19,65.04
2016,3,13,15,45,0.0,75.0,3.95,12.0,75.0,72.52,56.21
2016,3,13,16,0,0.0,64.0,3.8,12.0,64.0,61.86,47.33
2016,3,13,16,15,0.0,56.0,3.65,12.0,56.0,54.11,40.86
2016,3,13,16,30,0.0,48.0,3.5,12.0,48.0,46.36,34.32
2016,3,13,16,45,0.0,39.0,3.4,12.0,39.0,37.65,26.85
2016,3,13,17,0,0.0,30.0,3.3,12.0,30.0,28.95,19.3
2016,3,13,17,15,0.0,22.5,3.25,12.0,22.5,21.7,12.92
2016,3,13,17,30,0.0,15.0,3.2,12.0,15.0,14.46,7.08
2016,3,13,17,45,0.0,8.5,3.2,12.0,8.5,8.19,0.98
2016,3,13,18,0,0.0,2.0,3.2,12.0,2.0,1.97,0.0
2016,3,13,18,15,0.0,1.0,3.05,11.5,1.0,0.98,0.0
2016,3,13,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
