Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,5.0,2.05,7.5,5.0,0.0,0.0
2016,3,14,6,30,0.0,10.0,2.2,8.0,10.0,9.83,0.0
2016,3,14,6,45,91.0,29.0,2.35,8.5,40.5,65.25,39.2
2016,3,14,7,0,182.0,48.0,2.5,9.0,71.0,122.58,93.39
2016,3,14,7,15,249.0,66.0,2.55,9.0,112.5,182.98,147.11
2016,3,14,7,30,316.0,84.0,2.6,9.0,154.0,244.8,201.89
2016,3,14,7,45,360.5,99.5,2.7,9.5,199.5,299.07,249.31
2016,3,14,8,0,405.0,115.0,2.8,10.0,245.0,356.93,298.45
2016,3,14,8,15,465.0,117.0,2.85,10.0,289.5,411.65,344.7
2016,3,14,8,30,525.0,119.0,2.9,10.0,334.0,470.43,393.28
2016,3,14,8,45,588.0,118.0,2.95,10.0,385.5,535.41,445.74
2016,3,14,9,0,651.0,117.0,3.0,10.0,437.0,600.05,496.88
2016,3,14,9,15,614.0,142.0,2.95,10.0,465.5,622.52,512.19
2016,3,14,9,30,577.0,167.0,2.9,10.0,494.0,636.52,520.96
2016,3,14,9,45,459.0,219.0,2.9,10.5,490.0,615.8,500.07
2016,3,14,10,0,341.0,271.0,2.9,11.0,486.0,578.27,466.57
2016,3,14,10,15,357.0,282.0,2.85,11.0,516.5,609.41,489.79
2016,3,14,10,30,373.0,293.0,2.8,11.0,547.0,639.74,511.72
2016,3,14,10,45,376.0,304.0,2.8,11.5,568.0,657.77,523.28
2016,3,14,11,0,379.0,315.0,2.8,12.0,589.0,674.3,533.73
2016,3,14,11,15,419.0,306.5,2.75,12.0,615.5,708.49,559.01
2016,3,14,11,30,459.0,298.0,2.7,12.0,642.0,733.88,577.71
2016,3,14,11,45,439.0,311.0,2.7,12.5,643.5,726.9,570.31
2016,3,14,12,0,419.0,324.0,2.7,13.0,645.0,718.06,561.89
2016,3,14,12,15,221.5,309.5,2.65,13.0,479.5,519.07,410.23
2016,3,14,12,30,24.0,295.0,2.6,13.0,314.0,311.28,245.54
2016,3,14,12,45,18.0,269.0,2.6,13.0,283.5,279.23,221.1
2016,3,14,13,0,12.0,243.0,2.6,13.0,253.0,247.63,196.2
2016,3,14,13,15,22.0,269.5,2.65,13.0,286.5,281.25,223.31
2016,3,14,13,30,32.0,296.0,2.7,13.0,320.0,318.36,252.77
2016,3,14,13,45,31.0,287.5,2.75,13.0,310.0,306.98,243.98
2016,3,14,14,0,30.0,279.0,2.8,13.0,300.0,295.64,235.39
2016,3,14,14,15,15.0,217.0,2.85,13.0,227.5,220.53,175.77
2016,3,14,14,30,0.0,155.0,2.9,13.0,155.0,150.1,118.91
2016,3,14,14,45,38.0,205.0,2.95,13.0,227.0,221.17,177.74
2016,3,14,15,0,76.0,255.0,3.0,13.0,299.0,286.67,230.71
2016,3,14,15,15,121.5,239.5,2.95,12.5,303.5,289.41,233.52
2016,3,14,15,30,167.0,224.0,2.9,12.0,308.0,286.47,231.29
2016,3,14,15,45,424.0,164.0,2.9,12.0,350.0,318.22,253.74
2016,3,14,16,0,681.0,104.0,2.9,12.0,392.0,322.58,249.37
2016,3,14,16,15,640.0,97.5,2.7,11.5,341.5,266.1,199.34
2016,3,14,16,30,599.0,91.0,2.5,11.0,291.0,213.47,152.77
2016,3,14,16,45,538.0,83.0,2.35,10.5,239.5,160.34,107.88
2016,3,14,17,0,477.0,75.0,2.2,10.0,188.0,114.0,71.72
2016,3,14,17,15,387.5,63.0,2.25,9.5,140.0,68.45,42.06
2016,3,14,17,30,298.0,51.0,2.3,9.0,92.0,38.88,28.94
2016,3,14,17,45,149.0,34.5,2.35,8.5,55.0,26.84,16.65
2016,3,14,18,0,0.0,18.0,2.4,8.0,18.0,16.91,0.0
2016,3,14,18,15,0.0,9.0,2.45,7.5,9.0,8.85,0.0
2016,3,14,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,6,15,31.0,6.0,1.25,5.5,7.0,0.0,0.0
2016,3,15,6,30,62.0,12.0,1.4,6.0,14.0,25.91,0.0
2016,3,15,6,45,210.0,27.0,1.55,6.5,51.0,102.15,66.5
2016,3,15,7,0,358.0,42.0,1.7,7.0,88.0,180.88,139.46
2016,3,15,7,15,448.5,52.0,1.7,7.5,136.5,246.51,198.61
2016,3,15,7,30,539.0,62.0,1.7,8.0,185.0,320.84,264.05
2016,3,15,7,45,605.0,67.0,1.7,8.5,237.5,385.66,320.24
2016,3,15,8,0,671.0,72.0,1.7,9.0,290.0,455.45,378.53
2016,3,15,8,15,709.0,77.0,1.75,9.5,341.0,513.42,425.56
2016,3,15,8,30,747.0,82.0,1.8,10.0,392.0,570.67,470.54
2016,3,15,8,45,777.5,84.5,1.9,11.0,440.5,623.49,510.07
2016,3,15,9,0,808.0,87.0,2.0,12.0,489.0,676.3,547.6
2016,3,15,9,15,827.5,90.0,2.05,12.5,533.0,721.2,578.18
2016,3,15,9,30,847.0,93.0,2.1,13.0,577.0,764.65,607.26
2016,3,15,9,45,863.0,94.5,2.2,13.5,615.5,801.86,631.85
2016,3,15,10,0,879.0,96.0,2.3,14.0,654.0,831.92,651.19
2016,3,15,10,15,889.0,97.5,2.35,14.0,685.5,859.37,669.47
2016,3,15,10,30,899.0,99.0,2.4,14.0,717.0,883.93,685.75
2016,3,15,10,45,907.5,100.0,2.5,14.5,742.0,903.59,697.83
2016,3,15,11,0,916.0,101.0,2.6,15.0,767.0,920.0,707.74
2016,3,15,11,15,920.5,101.5,2.65,15.0,784.0,928.95,713.52
2016,3,15,11,30,925.0,102.0,2.7,15.0,801.0,934.41,717.09
2016,3,15,11,45,928.5,102.0,2.75,15.0,810.0,934.88,717.4
2016,3,15,12,0,932.0,102.0,2.8,15.0,819.0,931.76,715.43
2016,3,15,12,15,932.5,102.0,2.8,15.0,820.0,922.44,708.92
2016,3,15,12,30,933.0,102.0,2.8,15.0,821.0,909.6,700.16
2016,3,15,12,45,936.0,99.0,2.8,15.5,814.5,892.24,687.1
2016,3,15,13,0,939.0,96.0,2.8,16.0,808.0,871.4,671.78
2016,3,15,13,15,935.5,95.5,2.75,16.0,792.5,844.58,653.25
2016,3,15,13,30,932.0,95.0,2.7,16.0,777.0,814.72,632.64
2016,3,15,13,45,926.0,94.0,2.7,16.0,753.5,779.63,608.59
2016,3,15,14,0,920.0,93.0,2.7,16.0,730.0,741.98,582.58
2016,3,15,14,15,911.0,91.0,2.65,15.5,699.5,698.97,552.8
2016,3,15,14,30,902.0,89.0,2.6,15.0,669.0,654.03,519.39
2016,3,15,14,45,889.5,87.5,2.55,15.0,631.5,605.85,481.7
2016,3,15,15,0,877.0,86.0,2.5,15.0,594.0,556.51,442.16
2016,3,15,15,15,859.5,83.0,2.35,15.0,551.0,501.61,397.01
2016,3,15,15,30,842.0,80.0,2.2,15.0,508.0,447.01,350.9
2016,3,15,15,45,819.0,76.5,2.05,15.0,460.5,389.97,301.74
2016,3,15,16,0,796.0,73.0,1.9,15.0,413.0,333.99,252.28
2016,3,15,16,15,762.0,69.0,1.7,14.0,362.0,275.82,201.26
2016,3,15,16,30,728.0,65.0,1.5,13.0,311.0,220.52,152.27
2016,3,15,16,45,679.0,59.5,1.35,12.5,258.5,164.5,104.24
2016,3,15,17,0,630.0,54.0,1.2,12.0,206.0,111.49,62.31
2016,3,15,17,15,549.0,46.5,1.2,11.5,156.0,62.45,31.62
2016,3,15,17,30,468.0,39.0,1.2,11.0,106.0,28.69,19.78
2016,3,15,17,45,324.5,27.5,1.25,10.5,64.5,20.86,11.79
2016,3,15,18,0,181.0,16.0,1.3,10.0,23.0,12.44,0.0
2016,3,15,18,15,90.5,8.0,1.3,9.5,11.5,7.86,0.0
2016,3,15,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,6,15,62.5,6.5,1.45,6.5,8.5,0.0,0.0
2016,3,16,6,30,125.0,13.0,1.7,7.0,17.0,41.72,0.0
2016,3,16,6,45,275.5,26.0,1.95,7.5,56.5,122.06,82.32
2016,3,16,7,0,426.0,39.0,2.2,8.0,96.0,202.29,156.15
2016,3,16,7,15,512.5,47.5,2.3,8.5,146.0,268.43,216.26
2016,3,16,7,30,599.0,56.0,2.4,9.0,196.0,342.83,282.22
2016,3,16,7,45,654.0,62.0,2.5,10.0,248.5,406.41,337.21
2016,3,16,8,0,709.0,68.0,2.6,11.0,301.0,471.75,391.63
2016,3,16,8,15,745.0,72.5,2.7,11.5,353.0,529.96,439.14
2016,3,16,8,30,781.0,77.0,2.8,12.0,405.0,589.34,486.03
2016,3,16,8,45,807.5,80.0,2.9,12.5,453.5,641.42,525.91
2016,3,16,9,0,834.0,83.0,3.0,13.0,502.0,693.13,563.19
2016,3,16,9,15,852.5,86.0,2.95,13.5,546.0,738.19,593.63
2016,3,16,9,30,871.0,89.0,2.9,14.0,590.0,781.66,622.32
2016,3,16,9,45,885.0,91.0,2.9,14.5,628.5,813.72,642.57
2016,3,16,10,0,899.0,93.0,2.9,15.0,667.0,848.09,664.35
2016,3,16,10,15,908.5,94.5,2.85,15.0,699.0,875.52,681.89
2016,3,16,10,30,918.0,96.0,2.8,15.0,731.0,899.98,697.32
2016,3,16,10,45,925.0,97.0,2.8,15.5,755.5,918.56,707.75
2016,3,16,11,0,932.0,98.0,2.8,16.0,780.0,933.79,715.95
2016,3,16,11,15,935.5,99.0,2.8,16.0,796.5,942.46,721.08
2016,3,16,11,30,939.0,100.0,2.8,16.0,813.0,947.55,723.96
2016,3,16,11,45,941.5,100.0,2.8,16.5,821.5,947.06,721.84
2016,3,16,12,0,944.0,100.0,2.8,17.0,830.0,942.94,717.44
2016,3,16,12,15,943.5,99.5,2.8,17.0,830.0,932.05,709.94
2016,3,16,12,30,943.0,99.0,2.8,17.0,830.0,917.62,700.19
2016,3,16,12,45,946.0,96.0,2.85,17.5,823.0,900.05,687.49
2016,3,16,13,0,949.0,93.0,2.9,18.0,816.0,878.96,672.47
2016,3,16,13,15,944.5,92.5,2.9,18.0,800.0,851.05,653.67
2016,3,16,13,30,940.0,92.0,2.9,18.0,784.0,820.12,632.78
2016,3,16,13,45,934.0,90.5,2.9,18.0,760.0,784.22,608.29
2016,3,16,14,0,928.0,89.0,2.9,18.0,736.0,745.74,581.82
2016,3,16,14,15,918.5,87.5,2.85,18.0,704.5,702.55,551.35
2016,3,16,14,30,909.0,86.0,2.8,18.0,673.0,657.45,517.1
2016,3,16,14,45,896.5,84.0,2.75,18.0,635.5,608.42,479.15
2016,3,16,15,0,884.0,82.0,2.7,18.0,598.0,558.23,439.34
2016,3,16,15,15,866.5,79.5,2.5,17.5,554.5,504.19,395.85
2016,3,16,15,30,849.0,77.0,2.3,17.0,511.0,448.88,350.11
2016,3,16,15,45,825.0,74.0,2.15,17.0,463.5,391.52,301.02
2016,3,16,16,0,801.0,71.0,2.0,17.0,416.0,335.31,251.7
2016,3,16,16,15,768.0,67.0,1.75,16.5,365.0,277.07,200.48
2016,3,16,16,30,735.0,63.0,1.5,16.0,314.0,221.57,151.34
2016,3,16,16,45,686.0,58.0,1.25,15.5,261.5,165.52,103.63
2016,3,16,17,0,637.0,53.0,1.0,15.0,209.0,114.65,63.76
2016,3,16,17,15,559.0,45.5,1.05,14.0,158.5,63.09,31.12
2016,3,16,17,30,481.0,38.0,1.1,13.0,108.0,27.6,18.69
2016,3,16,17,45,343.0,27.0,1.15,12.5,66.5,20.22,11.3
2016,3,16,18,0,205.0,16.0,1.2,12.0,25.0,12.3,0.0
2016,3,16,18,15,102.5,8.0,1.2,11.5,12.5,7.86,0.0
2016,3,16,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,6,15,91.5,7.0,1.2,8.5,10.5,6.88,0.0
2016,3,17,6,30,183.0,14.0,1.3,9.0,21.0,64.84,0.0
2016,3,17,6,45,330.0,25.5,1.45,10.0,62.5,138.17,94.72
2016,3,17,7,0,477.0,37.0,1.6,11.0,104.0,219.22,167.67
2016,3,17,7,15,559.5,44.5,1.75,11.5,155.0,285.56,227.37
2016,3,17,7,30,642.0,52.0,1.9,12.0,206.0,357.58,290.57
2016,3,17,7,45,693.0,57.5,2.05,12.5,259.5,421.11,345.32
2016,3,17,8,0,744.0,63.0,2.2,13.0,313.0,488.01,400.86
2016,3,17,8,15,778.5,67.0,2.2,13.5,365.0,546.38,447.35
2016,3,17,8,30,813.0,71.0,2.2,14.0,417.0,605.72,492.91
2016,3,17,8,45,837.0,74.5,2.25,14.5,466.0,658.0,531.72
2016,3,17,9,0,861.0,78.0,2.3,15.0,515.0,709.64,567.36
2016,3,17,9,15,878.0,80.5,2.25,15.5,559.0,749.5,593.03
2016,3,17,9,30,895.0,83.0,2.2,16.0,603.0,791.9,620.1
2016,3,17,9,45,907.5,85.0,2.15,16.5,641.5,828.11,642.26
2016,3,17,10,0,920.0,87.0,2.1,17.0,680.0,861.82,662.36
2016,3,17,10,15,929.5,88.5,2.05,17.5,712.0,889.68,678.2
2016,3,17,10,30,939.0,90.0,2.0,18.0,744.0,914.5,691.86
2016,3,17,10,45,945.0,91.5,2.0,18.5,768.5,933.03,701.78
2016,3,17,11,0,951.0,93.0,2.0,19.0,793.0,948.11,709.49
2016,3,17,11,15,955.0,93.5,1.95,19.0,810.0,956.76,713.81
2016,3,17,11,30,959.0,94.0,1.9,19.0,827.0,961.77,715.9
2016,3,17,11,45,960.5,94.5,1.9,19.5,835.5,960.86,713.52
2016,3,17,12,0,962.0,95.0,1.9,20.0,844.0,956.25,708.91
2016,3,17,12,15,962.0,95.0,1.85,20.0,844.0,946.11,701.6
2016,3,17,12,30,962.0,95.0,1.8,20.0,844.0,932.36,692.1
2016,3,17,12,45,960.0,94.5,1.8,20.0,836.0,912.83,679.52
2016,3,17,13,0,958.0,94.0,1.8,20.0,828.0,889.9,664.78
2016,3,17,13,15,954.0,93.0,1.75,20.0,811.5,861.56,645.92
2016,3,17,13,30,950.0,92.0,1.7,20.0,795.0,830.16,625.05
2016,3,17,13,45,943.5,91.0,1.7,20.0,771.0,794.01,601.38
2016,3,17,14,0,937.0,90.0,1.7,20.0,747.0,755.29,575.8
2016,3,17,14,15,928.0,88.5,1.65,20.0,715.5,712.01,546.37
2016,3,17,14,30,919.0,87.0,1.6,20.0,684.0,666.76,513.09
2016,3,17,14,45,906.0,85.0,1.55,20.0,646.0,616.94,475.71
2016,3,17,15,0,893.0,83.0,1.5,20.0,608.0,565.96,436.52
2016,3,17,15,15,875.5,80.5,1.4,20.0,564.0,511.41,393.31
2016,3,17,15,30,858.0,78.0,1.3,20.0,520.0,455.55,347.94
2016,3,17,15,45,835.0,75.0,1.25,20.0,472.0,398.03,300.24
2016,3,17,16,0,812.0,72.0,1.2,20.0,424.0,341.54,252.02
2016,3,17,16,15,778.5,68.0,1.1,19.0,372.0,282.46,201.75
2016,3,17,16,30,745.0,64.0,1.0,18.0,320.0,226.17,153.17
2016,3,17,16,45,697.0,58.5,0.95,17.5,267.5,169.13,105.22
2016,3,17,17,0,649.0,53.0,0.9,17.0,215.0,117.15,64.69
2016,3,17,17,15,571.5,46.0,0.9,16.5,164.0,65.23,31.79
2016,3,17,17,30,494.0,39.0,0.9,16.0,113.0,28.33,19.09
2016,3,17,17,45,358.5,28.0,0.95,15.5,70.0,20.99,11.89
2016,3,17,18,0,223.0,17.0,1.0,15.0,27.0,13.12,0.0
2016,3,17,18,15,111.5,8.5,0.95,14.5,13.5,8.36,0.0
2016,3,17,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,18,6,15,91.5,8.0,2.0,8.5,12.0,25.0,0.0
2016,3,18,6,30,183.0,16.0,2.3,9.0,24.0,68.49,0.0
2016,3,18,6,45,323.5,28.0,2.6,9.5,65.5,140.28,98.68
2016,3,18,7,0,464.0,40.0,2.9,10.0,107.0,219.94,170.43
2016,3,18,7,15,546.0,48.0,2.85,10.5,158.5,286.4,230.58
2016,3,18,7,30,628.0,56.0,2.8,11.0,210.0,360.59,295.83
2016,3,18,7,45,457.0,91.5,2.75,11.5,217.5,343.38,284.58
2016,3,18,8,0,286.0,127.0,2.7,12.0,225.0,303.85,252.29
2016,3,18,8,15,541.5,102.0,2.7,12.0,322.5,450.32,374.43
2016,3,18,8,30,797.0,77.0,2.7,12.0,420.0,605.49,498.93
2016,3,18,8,45,819.0,81.0,2.7,12.5,468.0,656.42,536.42
2016,3,18,9,0,841.0,85.0,2.7,13.0,516.0,706.6,571.34
2016,3,18,9,15,859.5,88.0,2.7,13.0,560.5,751.93,603.0
2016,3,18,9,30,878.0,91.0,2.7,13.0,605.0,795.64,633.06
2016,3,18,9,45,800.5,121.5,2.75,13.5,613.0,790.71,626.75
2016,3,18,10,0,723.0,152.0,2.8,14.0,621.0,781.86,618.2
2016,3,18,10,15,821.5,126.0,2.8,14.0,683.0,847.75,664.49
2016,3,18,10,30,920.0,100.0,2.8,14.0,745.0,912.22,708.34
2016,3,18,10,45,926.0,101.5,2.8,14.5,769.5,930.39,718.09
2016,3,18,11,0,932.0,103.0,2.8,15.0,794.0,945.17,725.96
2016,3,18,11,15,936.5,104.0,2.8,15.0,811.0,954.58,731.62
2016,3,18,11,30,941.0,105.0,2.8,15.0,828.0,960.42,735.0
2016,3,18,11,45,940.5,107.0,2.85,15.5,836.5,959.22,732.81
2016,3,18,12,0,940.0,109.0,2.9,16.0,845.0,954.4,728.34
2016,3,18,12,15,940.0,109.0,2.9,16.0,845.0,944.31,721.38
2016,3,18,12,30,940.0,109.0,2.9,16.0,845.0,930.69,712.17
2016,3,18,12,45,930.5,112.5,2.9,16.0,835.0,909.18,697.63
2016,3,18,13,0,921.0,116.0,2.9,16.0,825.0,884.6,681.07
2016,3,18,13,15,916.5,115.0,2.9,16.0,809.0,856.55,662.1
2016,3,18,13,30,912.0,114.0,2.9,16.0,793.0,825.59,641.08
2016,3,18,13,45,904.5,113.0,2.95,16.0,768.5,789.66,616.73
2016,3,18,14,0,897.0,112.0,3.0,16.0,744.0,751.34,590.46
2016,3,18,14,15,887.0,110.0,3.05,16.0,712.5,709.17,560.28
2016,3,18,14,30,877.0,108.0,3.1,16.0,681.0,663.79,526.08
2016,3,18,14,45,867.0,104.0,3.15,16.0,643.5,614.9,488.42
2016,3,18,15,0,857.0,100.0,3.2,16.0,606.0,564.75,448.74
2016,3,18,15,15,838.5,97.0,3.2,15.5,562.5,510.38,405.24
2016,3,18,15,30,820.0,94.0,3.2,15.0,519.0,456.06,360.35
2016,3,18,15,45,732.0,97.0,3.2,14.5,450.0,379.22,297.01
2016,3,18,16,0,644.0,100.0,3.2,14.0,381.0,311.49,240.11
2016,3,18,16,15,591.5,100.5,3.0,13.5,334.5,260.02,195.15
2016,3,18,16,30,539.0,101.0,2.8,13.0,288.0,213.73,154.71
2016,3,18,16,45,501.5,88.5,2.6,12.5,240.5,163.23,111.37
2016,3,18,17,0,464.0,76.0,2.4,12.0,193.0,116.82,73.86
2016,3,18,17,15,400.0,63.0,2.3,11.5,147.0,72.18,43.43
2016,3,18,17,30,336.0,50.0,2.2,11.0,101.0,37.62,27.78
2016,3,18,17,45,168.0,37.5,2.15,10.5,63.0,28.95,19.09
2016,3,18,18,0,0.0,25.0,2.1,10.0,25.0,22.91,0.31
2016,3,18,18,15,0.0,12.5,2.1,9.5,12.5,12.29,0.0
2016,3,18,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,10.5,1.5,9.0,10.5,10.32,0.0
2016,3,19,6,30,0.0,21.0,1.7,9.0,21.0,21.4,0.0
2016,3,19,6,45,123.0,36.0,1.95,9.5,54.5,84.46,60.13
2016,3,19,7,0,246.0,51.0,2.2,10.0,88.0,156.1,121.9
2016,3,19,7,15,291.5,68.0,2.25,10.5,129.0,206.37,167.0
2016,3,19,7,30,337.0,85.0,2.3,11.0,170.0,260.93,214.9
2016,3,19,7,45,376.0,98.5,2.35,11.5,212.5,312.12,258.9
2016,3,19,8,0,415.0,112.0,2.4,12.0,255.0,366.31,304.09
2016,3,19,8,15,408.5,133.5,2.4,12.0,292.5,404.92,335.44
2016,3,19,8,30,402.0,155.0,2.4,12.0,330.0,441.71,364.42
2016,3,19,8,45,603.0,120.5,2.45,12.5,416.0,559.38,458.99
2016,3,19,9,0,804.0,86.0,2.5,13.0,502.0,684.27,554.13
2016,3,19,9,15,821.5,89.0,2.5,13.5,545.0,727.62,582.74
2016,3,19,9,30,839.0,92.0,2.5,14.0,588.0,769.39,610.34
2016,3,19,9,45,851.0,94.5,2.5,14.5,625.0,804.29,632.57
2016,3,19,10,0,863.0,97.0,2.5,15.0,662.0,831.83,649.37
2016,3,19,10,15,872.5,99.0,2.5,15.0,693.0,858.97,667.07
2016,3,19,10,30,882.0,101.0,2.5,15.0,724.0,883.26,682.74
2016,3,19,10,45,885.5,104.0,2.5,15.5,747.0,900.31,692.14
2016,3,19,11,0,889.0,107.0,2.5,16.0,770.0,914.05,699.36
2016,3,19,11,15,697.0,199.0,2.5,16.0,726.0,853.18,656.42
2016,3,19,11,30,505.0,291.0,2.5,16.0,682.0,774.27,596.12
2016,3,19,11,45,391.0,335.5,2.55,16.0,640.0,708.32,546.53
2016,3,19,12,0,277.0,380.0,2.6,16.0,598.0,649.29,500.8
2016,3,19,12,15,588.0,245.5,2.65,16.0,708.5,786.44,609.5
2016,3,19,12,30,899.0,111.0,2.7,16.0,819.0,899.73,690.5
2016,3,19,12,45,686.0,207.0,2.75,16.0,744.5,807.82,625.54
2016,3,19,13,0,473.0,303.0,2.8,16.0,670.0,710.32,550.74
2016,3,19,13,15,473.5,296.0,2.8,16.0,657.0,689.28,536.41
2016,3,19,13,30,474.0,289.0,2.8,16.0,644.0,666.6,520.2
2016,3,19,13,45,679.5,195.5,2.8,16.0,686.5,710.46,557.48
2016,3,19,14,0,885.0,102.0,2.8,16.0,729.0,734.81,577.88
2016,3,19,14,15,876.5,100.0,2.8,16.0,699.0,693.09,547.75
2016,3,19,14,30,868.0,98.0,2.8,16.0,669.0,649.52,514.7
2016,3,19,14,45,859.5,94.5,2.8,16.0,633.0,602.83,478.54
2016,3,19,15,0,851.0,91.0,2.8,16.0,597.0,554.32,440.04
2016,3,19,15,15,601.0,150.0,2.85,15.5,494.5,444.87,353.52
2016,3,19,15,30,351.0,209.0,2.9,15.0,392.0,355.85,282.73
2016,3,19,15,45,382.0,182.0,2.95,15.0,364.5,322.49,254.78
2016,3,19,16,0,413.0,155.0,3.0,15.0,337.0,284.95,222.01
2016,3,19,16,15,395.5,139.0,2.85,14.5,296.5,240.23,183.63
2016,3,19,16,30,378.0,123.0,2.7,14.0,256.0,197.14,146.32
2016,3,19,16,45,364.0,104.0,2.6,13.5,215.5,153.76,108.97
2016,3,19,17,0,350.0,85.0,2.5,13.0,175.0,111.96,74.41
2016,3,19,17,15,309.5,68.5,2.4,12.5,134.5,72.55,46.22
2016,3,19,17,30,269.0,52.0,2.3,12.0,94.0,39.09,28.99
2016,3,19,17,45,195.5,35.5,2.2,11.5,59.5,27.21,17.65
2016,3,19,18,0,122.0,19.0,2.1,11.0,25.0,14.75,0.0
2016,3,19,18,15,61.0,9.5,2.1,10.5,12.5,9.34,0.0
2016,3,19,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,10.0,1.1,9.5,10.0,9.83,0.0
2016,3,20,6,30,0.0,20.0,1.2,10.0,20.0,19.9,2.08
2016,3,20,6,45,59.0,38.0,1.35,10.5,47.5,63.29,44.85
2016,3,20,7,0,118.0,56.0,1.5,11.0,75.0,111.59,86.75
2016,3,20,7,15,140.5,77.5,1.65,11.5,108.0,150.88,121.49
2016,3,20,7,30,163.0,99.0,1.8,12.0,141.0,186.25,152.47
2016,3,20,7,45,178.5,120.0,2.0,12.5,175.0,224.58,185.15
2016,3,20,8,0,194.0,141.0,2.2,13.0,209.0,263.96,217.87
2016,3,20,8,15,182.0,165.0,2.25,13.5,236.0,291.2,239.4
2016,3,20,8,30,170.0,189.0,2.3,14.0,263.0,316.82,258.96
2016,3,20,8,45,220.0,206.0,2.4,14.5,313.5,375.27,305.47
2016,3,20,9,0,270.0,223.0,2.5,15.0,364.0,445.21,359.68
2016,3,20,9,15,427.0,199.5,2.65,15.0,444.0,554.13,446.25
2016,3,20,9,30,584.0,176.0,2.8,15.0,524.0,667.41,533.79
2016,3,20,9,45,474.5,228.5,2.95,15.5,523.0,647.81,514.19
2016,3,20,10,0,365.0,281.0,3.1,16.0,522.0,615.22,485.74
2016,3,20,10,15,618.0,193.5,3.3,16.0,624.0,755.48,596.24
2016,3,20,10,30,871.0,106.0,3.5,16.0,726.0,881.97,686.9
2016,3,20,10,45,476.0,230.0,3.7,16.5,570.5,681.59,536.41
2016,3,20,11,0,81.0,354.0,3.9,17.0,415.0,438.18,341.79
2016,3,20,11,15,45.0,289.5,4.1,17.0,324.0,335.8,263.36
2016,3,20,11,30,9.0,225.0,4.3,17.0,233.0,229.37,179.28
2016,3,20,11,45,34.0,293.0,4.55,17.0,320.5,327.63,257.23
2016,3,20,12,0,59.0,361.0,4.8,17.0,408.0,420.02,328.87
2016,3,20,12,15,40.0,326.5,4.9,17.0,358.5,365.24,286.09
2016,3,20,12,30,21.0,292.0,5.0,17.0,309.0,305.54,239.42
2016,3,20,12,45,11.0,221.0,5.15,17.0,230.0,225.39,176.51
2016,3,20,13,0,1.0,150.0,5.3,17.0,151.0,146.66,113.64
2016,3,20,13,15,2.0,161.5,5.3,16.5,163.5,158.62,123.67
2016,3,20,13,30,3.0,173.0,5.3,16.0,176.0,170.49,133.59
2016,3,20,13,45,1.5,152.0,5.35,16.0,153.5,148.62,116.06
2016,3,20,14,0,0.0,131.0,5.4,16.0,131.0,126.97,98.65
2016,3,20,14,15,37.0,215.0,5.3,15.5,240.0,235.12,187.37
2016,3,20,14,30,74.0,299.0,5.2,15.0,349.0,338.0,270.19
2016,3,20,14,45,37.0,231.5,5.15,15.0,257.0,246.33,196.73
2016,3,20,15,0,0.0,164.0,5.1,15.0,165.0,158.31,125.37
2016,3,20,15,15,0.0,155.0,4.85,14.5,155.5,149.4,118.71
2016,3,20,15,30,0.0,146.0,4.6,14.0,146.0,140.5,111.92
2016,3,20,15,45,0.0,127.5,4.45,14.0,127.5,122.63,97.45
2016,3,20,16,0,0.0,109.0,4.3,14.0,109.0,104.85,82.94
2016,3,20,16,15,0.0,96.0,4.0,13.5,96.0,92.32,72.82
2016,3,20,16,30,0.0,83.0,3.7,13.0,83.0,79.83,62.59
2016,3,20,16,45,0.0,69.5,3.45,13.0,69.5,66.93,51.72
2016,3,20,17,0,0.0,56.0,3.2,13.0,56.0,54.09,40.74
2016,3,20,17,15,0.0,43.0,2.95,12.5,43.0,41.53,29.91
2016,3,20,17,30,0.0,30.0,2.7,12.0,30.0,28.96,20.09
2016,3,20,17,45,0.0,19.0,2.5,12.0,19.0,18.33,10.1
2016,3,20,18,0,0.0,8.0,2.3,12.0,8.0,7.71,0.0
2016,3,20,18,15,0.0,4.0,2.25,12.0,4.0,3.93,0.0
2016,3,20,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,9.5,1.4,9.0,9.5,9.34,0.0
2016,3,21,6,30,0.0,19.0,1.5,9.0,19.0,18.48,4.07
2016,3,21,6,45,29.0,39.5,1.65,9.5,44.0,51.87,36.69
2016,3,21,7,0,58.0,60.0,1.8,10.0,69.0,90.25,70.27
2016,3,21,7,15,77.5,82.5,2.0,10.0,99.5,125.9,101.76
2016,3,21,7,30,97.0,105.0,2.2,10.0,130.0,163.15,134.35
2016,3,21,7,45,116.0,125.5,2.4,10.5,162.0,199.37,165.29
2016,3,21,8,0,135.0,146.0,2.6,11.0,194.0,237.14,196.92
2016,3,21,8,15,245.5,157.0,2.8,11.0,260.0,327.95,273.27
2016,3,21,8,30,356.0,168.0,3.0,11.0,326.0,421.22,350.18
2016,3,21,8,45,358.5,188.5,3.2,11.5,363.0,459.13,379.16
2016,3,21,9,0,361.0,209.0,3.4,12.0,400.0,496.07,407.03
2016,3,21,9,15,580.0,162.5,3.6,12.0,498.0,634.29,518.68
2016,3,21,9,30,799.0,116.0,3.8,12.0,596.0,770.45,622.7
2016,3,21,9,45,426.0,202.0,4.05,12.5,459.5,580.78,471.67
2016,3,21,10,0,53.0,288.0,4.3,13.0,323.0,343.9,275.48
2016,3,21,10,15,28.5,234.5,4.45,13.0,253.5,264.62,212.15
2016,3,21,10,30,4.0,181.0,4.6,13.0,184.0,181.25,143.98
2016,3,21,10,45,120.5,274.0,4.85,13.5,365.0,396.25,319.44
2016,3,21,11,0,237.0,367.0,5.1,14.0,546.0,601.19,478.76
2016,3,21,11,15,123.0,293.0,5.25,14.0,386.5,418.2,334.61
2016,3,21,11,30,9.0,219.0,5.4,14.0,227.0,223.31,176.78
2016,3,21,11,45,128.5,305.0,5.6,14.0,407.5,433.11,347.35
2016,3,21,12,0,248.0,391.0,5.8,14.0,588.0,628.51,499.88
2016,3,21,12,15,250.0,389.5,5.85,14.0,588.5,631.06,501.07
2016,3,21,12,30,252.0,388.0,5.9,14.0,589.0,625.14,496.7
2016,3,21,12,45,133.0,323.5,6.0,14.5,429.5,443.92,354.2
2016,3,21,13,0,14.0,259.0,6.1,15.0,270.0,265.08,209.65
2016,3,21,13,15,13.5,254.0,5.95,14.5,264.5,259.01,205.53
2016,3,21,13,30,13.0,249.0,5.8,14.0,259.0,252.94,201.18
2016,3,21,13,45,41.5,288.5,5.65,14.0,319.0,315.55,252.06
2016,3,21,14,0,70.0,328.0,5.5,14.0,379.0,372.41,297.64
2016,3,21,14,15,39.0,267.5,5.4,14.0,296.0,287.91,230.2
2016,3,21,14,30,8.0,207.0,5.3,14.0,213.0,205.45,163.68
2016,3,21,14,45,4.0,169.5,5.25,14.0,172.5,166.22,132.13
2016,3,21,15,0,0.0,132.0,5.2,14.0,132.0,127.56,100.67
2016,3,21,15,15,0.0,114.0,5.0,13.5,114.0,110.15,86.73
2016,3,21,15,30,0.0,96.0,4.8,13.0,96.0,92.81,72.68
2016,3,21,15,45,0.0,94.5,4.65,12.5,94.5,91.29,71.79
2016,3,21,16,0,0.0,93.0,4.5,12.0,93.0,89.73,70.84
2016,3,21,16,15,6.5,111.0,4.3,11.5,113.5,108.2,86.68
2016,3,21,16,30,13.0,129.0,4.1,11.0,134.0,124.94,100.94
2016,3,21,16,45,7.5,110.0,3.9,11.0,112.5,104.89,84.18
2016,3,21,17,0,2.0,91.0,3.7,11.0,91.0,85.56,67.91
2016,3,21,17,15,1.0,69.5,3.4,10.5,69.5,65.19,50.39
2016,3,21,17,30,0.0,48.0,3.1,10.0,48.0,45.27,34.83
2016,3,21,17,45,0.0,31.0,2.85,10.0,31.0,29.68,20.11
2016,3,21,18,0,0.0,14.0,2.6,10.0,14.0,13.51,1.89
2016,3,21,18,15,0.0,7.0,2.45,9.5,7.0,6.88,0.0
2016,3,21,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,6,15,110.0,12.0,1.4,6.5,19.0,33.96,0.0
2016,3,22,6,30,220.0,24.0,1.6,7.0,38.0,92.8,46.81
2016,3,22,6,45,353.5,35.0,1.85,8.0,82.5,162.04,120.67
2016,3,22,7,0,487.0,46.0,2.1,9.0,127.0,242.19,191.26
2016,3,22,7,15,563.0,53.5,2.25,9.0,179.0,308.21,251.21
2016,3,22,7,30,639.0,61.0,2.4,9.0,231.0,381.19,315.76
2016,3,22,7,45,689.5,66.5,2.55,9.5,285.0,445.04,370.7
2016,3,22,8,0,740.0,72.0,2.7,10.0,339.0,510.23,424.97
2016,3,22,8,15,772.5,76.0,2.7,10.0,391.0,567.75,471.76
2016,3,22,8,30,805.0,80.0,2.7,10.0,443.0,626.02,517.74
2016,3,22,8,45,831.5,82.0,2.7,10.5,492.0,678.24,556.16
2016,3,22,9,0,858.0,84.0,2.7,11.0,541.0,729.98,592.09
2016,3,22,9,15,875.0,86.5,2.7,11.0,585.0,769.67,619.51
2016,3,22,9,30,892.0,89.0,2.7,11.0,629.0,811.97,648.61
2016,3,22,9,45,908.0,89.5,2.75,11.5,668.0,849.17,672.81
2016,3,22,10,0,924.0,90.0,2.8,12.0,707.0,884.03,695.14
2016,3,22,10,15,932.5,91.5,2.75,12.0,738.5,910.93,712.2
2016,3,22,10,30,941.0,93.0,2.7,12.0,770.0,934.71,727.09
2016,3,22,10,45,948.5,93.0,2.7,12.5,794.5,952.67,737.03
2016,3,22,11,0,956.0,93.0,2.7,13.0,819.0,967.22,744.71
2016,3,22,11,15,959.5,93.5,2.7,13.0,835.5,975.14,749.33
2016,3,22,11,30,963.0,94.0,2.7,13.0,852.0,979.39,751.65
2016,3,22,11,45,965.0,94.0,2.75,13.0,860.0,978.04,750.79
2016,3,22,12,0,967.0,94.0,2.8,13.0,868.0,972.98,747.56
2016,3,22,12,15,967.0,94.0,2.85,13.0,868.0,962.44,740.72
2016,3,22,12,30,967.0,94.0,2.9,13.0,868.0,948.27,731.52
2016,3,22,12,45,715.0,203.0,3.0,13.5,772.5,833.41,650.54
2016,3,22,13,0,463.0,312.0,3.1,14.0,677.0,713.99,558.13
2016,3,22,13,15,706.5,203.0,3.15,13.5,746.5,789.22,621.81
2016,3,22,13,30,950.0,94.0,3.2,13.0,816.0,843.38,662.84
2016,3,22,13,45,677.0,199.0,3.3,13.0,705.0,716.31,568.79
2016,3,22,14,0,404.0,304.0,3.4,13.0,594.0,594.01,472.06
2016,3,22,14,15,661.5,197.0,3.4,13.0,648.5,650.2,520.54
2016,3,22,14,30,919.0,90.0,3.4,13.0,703.0,679.54,546.13
2016,3,22,14,45,907.5,87.5,3.45,13.0,665.0,629.74,506.76
2016,3,22,15,0,896.0,85.0,3.5,13.0,627.0,578.69,465.84
2016,3,22,15,15,606.0,152.5,3.3,13.0,507.5,453.04,364.06
2016,3,22,15,30,316.0,220.0,3.1,13.0,388.0,352.09,282.13
2016,3,22,15,45,350.0,192.0,2.95,13.0,362.5,320.95,255.84
2016,3,22,16,0,384.0,164.0,2.8,13.0,337.0,285.32,224.52
2016,3,22,16,15,567.5,115.5,2.55,12.5,337.5,271.39,206.09
2016,3,22,16,30,751.0,67.0,2.3,12.0,338.0,237.32,167.63
2016,3,22,16,45,705.0,62.0,2.05,11.5,285.0,180.26,117.59
2016,3,22,17,0,659.0,57.0,1.8,11.0,232.0,128.05,74.83
2016,3,22,17,15,585.5,50.0,1.8,10.5,180.0,74.91,38.61
2016,3,22,17,30,512.0,43.0,1.8,10.0,128.0,32.47,23.46
2016,3,22,17,45,384.5,32.5,1.8,9.5,83.0,24.31,15.59
2016,3,22,18,0,257.0,22.0,1.8,9.0,38.0,17.15,5.02
2016,3,22,18,15,128.5,11.0,1.85,8.5,19.0,10.81,0.0
2016,3,22,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,23,6,15,35.0,12.0,2.05,5.5,14.5,18.98,0.0
2016,3,23,6,30,70.0,24.0,2.3,6.0,29.0,50.08,27.12
2016,3,23,6,45,118.0,43.5,2.55,6.5,60.0,92.78,70.0
2016,3,23,7,0,166.0,63.0,2.8,7.0,91.0,138.28,110.9
2016,3,23,7,15,192.5,83.5,2.9,7.5,127.0,180.67,149.14
2016,3,23,7,30,219.0,104.0,3.0,8.0,163.0,225.37,188.6
2016,3,23,7,45,239.0,123.0,3.1,9.0,200.0,267.07,224.19
2016,3,23,8,0,259.0,142.0,3.2,10.0,237.0,310.16,259.87
2016,3,23,8,15,389.5,140.0,3.2,10.5,306.0,406.19,339.68
2016,3,23,8,30,520.0,138.0,3.2,11.0,375.0,505.6,420.06
2016,3,23,8,45,636.5,119.5,3.2,11.5,440.0,590.24,486.9
2016,3,23,9,0,753.0,101.0,3.2,12.0,505.0,675.25,551.42
2016,3,23,9,15,818.0,98.0,3.2,12.5,569.5,746.63,601.96
2016,3,23,9,30,883.0,95.0,3.2,13.0,634.0,814.56,648.78
2016,3,23,9,45,897.0,96.5,3.2,13.5,672.5,850.95,671.88
2016,3,23,10,0,911.0,98.0,3.2,14.0,711.0,884.92,693.24
2016,3,23,10,15,731.5,172.5,3.2,14.0,679.0,837.13,657.56
2016,3,23,10,30,552.0,247.0,3.2,14.0,647.0,766.29,602.71
2016,3,23,10,45,748.0,174.5,3.2,14.5,735.5,873.31,681.2
2016,3,23,11,0,944.0,102.0,3.2,15.0,824.0,968.97,745.13
2016,3,23,11,15,947.5,103.0,3.1,15.0,840.0,977.25,748.5
2016,3,23,11,30,951.0,104.0,3.0,15.0,856.0,981.9,750.26
2016,3,23,11,45,952.5,104.5,2.95,15.5,864.0,980.53,747.1
2016,3,23,12,0,954.0,105.0,2.9,16.0,872.0,975.49,741.64
2016,3,23,12,15,745.0,201.0,2.85,16.0,800.0,886.46,679.99
2016,3,23,12,30,536.0,297.0,2.8,16.0,728.0,787.17,606.04
2016,3,23,12,45,736.0,204.5,2.8,16.0,789.5,854.62,659.35
2016,3,23,13,0,936.0,112.0,2.8,16.0,851.0,904.16,693.61
2016,3,23,13,15,931.5,111.0,2.75,16.0,834.0,875.41,673.28
2016,3,23,13,30,927.0,110.0,2.7,16.0,817.0,843.73,651.61
2016,3,23,13,45,916.5,110.5,2.65,16.0,791.5,806.24,625.8
2016,3,23,14,0,906.0,111.0,2.6,16.0,766.0,766.53,598.3
2016,3,23,14,15,896.0,109.0,2.5,16.0,734.0,722.69,567.19
2016,3,23,14,30,886.0,107.0,2.4,16.0,702.0,677.53,532.95
2016,3,23,14,45,870.0,105.5,2.35,16.0,663.0,626.86,494.15
2016,3,23,15,0,854.0,104.0,2.3,16.0,624.0,575.45,453.86
2016,3,23,15,15,713.0,129.0,2.2,15.5,542.5,485.29,383.33
2016,3,23,15,30,572.0,154.0,2.1,15.0,461.0,407.74,321.71
2016,3,23,15,45,616.0,127.0,2.05,15.0,430.0,367.96,287.67
2016,3,23,16,0,660.0,100.0,2.0,15.0,399.0,322.83,247.45
2016,3,23,16,15,604.0,102.5,1.8,14.5,352.0,270.75,202.51
2016,3,23,16,30,548.0,105.0,1.6,14.0,305.0,224.25,162.34
2016,3,23,16,45,507.5,93.5,1.4,13.5,256.0,173.28,118.98
2016,3,23,17,0,467.0,82.0,1.2,13.0,207.0,126.1,80.84
2016,3,23,17,15,404.5,69.0,1.2,12.0,160.5,81.32,49.73
2016,3,23,17,30,342.0,56.0,1.2,11.0,114.0,43.76,33.44
2016,3,23,17,45,241.0,40.5,1.3,10.5,74.0,30.97,21.39
2016,3,23,18,0,140.0,25.0,1.4,10.0,34.0,19.48,7.37
2016,3,23,18,15,70.0,12.5,1.45,9.5,17.0,12.29,0.0
2016,3,23,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,6,15,100.5,13.0,1.35,7.5,20.5,33.77,0.0
2016,3,24,6,30,201.0,26.0,1.6,8.0,41.0,92.88,56.55
2016,3,24,6,45,312.0,39.5,1.85,9.0,84.0,156.31,117.99
