Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,7,0,423.0,53.0,2.1,10.0,127.0,229.69,182.36
2016,3,24,7,15,496.5,62.0,2.05,10.5,177.5,293.74,239.19
2016,3,24,7,30,570.0,71.0,2.0,11.0,228.0,364.49,300.08
2016,3,24,7,45,610.5,80.0,2.0,11.5,279.5,424.12,350.19
2016,3,24,8,0,651.0,89.0,2.0,12.0,331.0,486.28,400.49
2016,3,24,8,15,686.0,95.0,2.05,12.5,382.0,543.78,445.65
2016,3,24,8,30,721.0,101.0,2.1,13.0,433.0,602.48,490.31
2016,3,24,8,45,727.0,113.0,2.15,13.5,477.5,648.48,523.67
2016,3,24,9,0,733.0,125.0,2.2,14.0,522.0,692.67,554.86
2016,3,24,9,15,753.5,129.0,2.2,14.5,565.0,737.12,584.55
2016,3,24,9,30,774.0,133.0,2.2,15.0,608.0,780.34,612.74
2016,3,24,9,45,788.5,136.0,2.2,15.5,646.0,815.94,635.09
2016,3,24,10,0,803.0,139.0,2.2,16.0,684.0,846.18,653.48
2016,3,24,10,15,814.5,141.5,2.15,16.0,715.0,874.22,671.04
2016,3,24,10,30,826.0,144.0,2.1,16.0,746.0,899.59,686.66
2016,3,24,10,45,839.0,143.0,2.1,16.5,771.0,919.71,697.9
2016,3,24,11,0,852.0,142.0,2.1,17.0,796.0,936.83,707.17
2016,3,24,11,15,857.0,143.0,2.1,17.0,813.0,945.64,712.28
2016,3,24,11,30,862.0,144.0,2.1,17.0,830.0,951.11,715.37
2016,3,24,11,45,855.5,150.0,2.1,17.0,836.0,947.98,712.88
2016,3,24,12,0,849.0,156.0,2.1,17.0,842.0,941.49,708.36
2016,3,24,12,15,849.5,156.0,2.1,17.0,842.0,931.78,701.84
2016,3,24,12,30,850.0,156.0,2.1,17.0,842.0,918.81,693.28
2016,3,24,12,45,873.5,141.0,2.15,17.5,840.0,907.01,684.86
2016,3,24,13,0,897.0,126.0,2.2,18.0,838.0,887.79,671.49
2016,3,24,13,15,892.5,125.0,2.2,18.0,821.5,859.86,653.06
2016,3,24,13,30,888.0,124.0,2.2,18.0,805.0,829.12,632.73
2016,3,24,13,45,882.0,122.0,2.25,18.0,781.0,793.6,609.38
2016,3,24,14,0,876.0,120.0,2.3,18.0,757.0,757.2,585.22
2016,3,24,14,15,866.0,118.0,2.3,18.0,725.5,713.9,555.01
2016,3,24,14,30,856.0,116.0,2.3,18.0,694.0,668.94,521.85
2016,3,24,14,45,838.0,115.0,2.3,18.0,655.0,618.73,483.97
2016,3,24,15,0,820.0,114.0,2.3,18.0,616.0,568.03,444.78
2016,3,24,15,15,801.0,111.0,2.15,17.5,572.5,514.7,402.8
2016,3,24,15,30,782.0,108.0,2.0,17.0,529.0,461.58,359.78
2016,3,24,15,45,744.5,107.5,1.95,17.0,479.5,402.26,310.55
2016,3,24,16,0,707.0,107.0,1.9,17.0,430.0,347.0,263.46
2016,3,24,16,15,671.0,100.5,1.8,16.5,379.0,289.62,214.33
2016,3,24,16,30,635.0,94.0,1.7,16.0,328.0,235.54,167.44
2016,3,24,16,45,600.5,83.5,1.6,15.5,277.5,181.57,121.2
2016,3,24,17,0,566.0,73.0,1.5,15.0,227.0,131.27,80.24
2016,3,24,17,15,493.5,63.0,1.6,14.0,176.0,82.84,47.32
2016,3,24,17,30,421.0,53.0,1.7,13.0,125.0,42.92,32.45
2016,3,24,17,45,323.5,38.5,1.8,12.5,82.5,29.61,20.08
2016,3,24,18,0,226.0,24.0,1.9,12.0,40.0,18.75,7.5
2016,3,24,18,15,113.0,12.0,2.15,11.5,20.0,11.8,0.0
2016,3,24,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,6,15,122.0,14.0,0.95,7.5,23.5,39.71,0.0
2016,3,25,6,30,244.0,28.0,1.0,8.0,47.0,109.32,70.47
2016,3,25,6,45,343.5,42.0,1.1,8.5,91.5,170.28,129.35
2016,3,25,7,0,443.0,56.0,1.2,9.0,136.0,242.04,192.66
2016,3,25,7,15,514.0,64.5,1.35,9.0,187.0,305.88,249.7
2016,3,25,7,30,585.0,73.0,1.5,9.0,238.0,376.07,310.77
2016,3,25,7,45,403.5,112.0,1.7,9.5,236.0,349.83,290.9
2016,3,25,8,0,222.0,151.0,1.9,10.0,234.0,300.66,249.88
2016,3,25,8,15,487.5,122.5,1.95,10.5,339.0,449.97,373.95
2016,3,25,8,30,753.0,94.0,2.0,11.0,444.0,618.24,506.73
2016,3,25,8,45,788.0,94.0,2.05,12.0,494.0,670.04,542.87
2016,3,25,9,0,823.0,94.0,2.1,13.0,544.0,724.4,579.39
2016,3,25,9,15,840.0,96.5,2.1,13.5,587.0,767.47,607.56
2016,3,25,9,30,857.0,99.0,2.1,14.0,630.0,808.84,634.13
2016,3,25,9,45,872.0,100.0,2.15,14.5,668.5,839.89,653.48
2016,3,25,10,0,887.0,101.0,2.2,15.0,707.0,873.52,674.58
2016,3,25,10,15,896.0,103.0,2.2,15.5,738.0,900.47,690.41
2016,3,25,10,30,905.0,105.0,2.2,16.0,769.0,924.44,704.18
2016,3,25,10,45,908.0,108.5,2.25,16.5,792.5,941.49,713.76
2016,3,25,11,0,911.0,112.0,2.3,17.0,816.0,955.11,721.17
2016,3,25,11,15,915.5,112.5,2.3,17.0,832.5,963.41,725.98
2016,3,25,11,30,920.0,113.0,2.3,17.0,849.0,968.22,728.63
2016,3,25,11,45,923.0,113.5,2.35,17.5,857.0,968.1,727.31
2016,3,25,12,0,926.0,114.0,2.4,18.0,865.0,964.42,723.79
2016,3,25,12,15,926.0,113.5,2.4,18.0,865.0,953.44,716.4
2016,3,25,12,30,926.0,113.0,2.4,18.0,865.0,938.99,706.88
2016,3,25,12,45,934.0,107.0,2.45,18.0,859.0,922.37,696.47
2016,3,25,13,0,942.0,101.0,2.5,18.0,853.0,902.12,683.64
2016,3,25,13,15,938.0,100.0,2.5,18.0,836.0,873.56,664.74
2016,3,25,13,30,934.0,99.0,2.5,18.0,819.0,842.03,643.81
2016,3,25,13,45,929.5,97.0,2.5,18.0,795.0,806.29,619.85
2016,3,25,14,0,925.0,95.0,2.5,18.0,771.0,767.92,593.91
2016,3,25,14,15,916.0,93.5,2.45,18.0,739.0,724.53,563.86
2016,3,25,14,30,907.0,92.0,2.4,18.0,707.0,679.23,530.76
2016,3,25,14,45,895.0,90.0,2.4,18.0,669.0,629.96,493.52
2016,3,25,15,0,883.0,88.0,2.4,18.0,631.0,579.52,454.4
2016,3,25,15,15,866.0,85.5,2.35,17.5,587.0,525.15,411.78
2016,3,25,15,30,849.0,83.0,2.3,17.0,543.0,469.33,366.67
2016,3,25,15,45,823.0,80.5,2.25,17.0,494.0,410.99,317.55
2016,3,25,16,0,797.0,78.0,2.2,17.0,445.0,354.04,268.27
2016,3,25,16,15,765.5,74.0,2.05,16.5,393.5,295.73,217.37
2016,3,25,16,30,734.0,70.0,1.9,16.0,342.0,240.06,168.1
2016,3,25,16,45,683.5,65.5,1.8,15.5,288.5,183.36,119.47
2016,3,25,17,0,633.0,61.0,1.7,15.0,235.0,129.66,76.0
2016,3,25,17,15,562.0,53.5,1.7,14.0,183.5,79.59,41.91
2016,3,25,17,30,491.0,46.0,1.7,13.0,132.0,37.73,27.89
2016,3,25,17,45,370.5,35.5,1.75,12.0,87.5,26.55,17.54
2016,3,25,18,0,250.0,25.0,1.8,11.0,43.0,19.55,8.72
2016,3,25,18,15,125.0,12.5,1.85,10.5,21.5,12.29,0.0
2016,3,25,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,6,15,167.0,12.5,2.5,8.5,26.5,48.43,0.0
2016,3,26,6,30,334.0,25.0,2.7,9.0,53.0,131.61,87.38
2016,3,26,6,45,441.0,34.5,2.95,10.0,99.5,195.21,148.29
2016,3,26,7,0,548.0,44.0,3.2,11.0,146.0,270.47,215.23
2016,3,26,7,15,611.5,50.0,3.25,11.5,197.5,331.7,270.66
2016,3,26,7,30,675.0,56.0,3.3,12.0,249.0,400.58,330.72
2016,3,26,7,45,716.5,60.5,3.4,12.5,301.5,461.0,382.16
2016,3,26,8,0,758.0,65.0,3.5,13.0,354.0,523.78,433.72
2016,3,26,8,15,786.5,69.0,3.55,13.5,405.0,579.81,478.15
2016,3,26,8,30,815.0,73.0,3.6,14.0,456.0,636.23,521.49
2016,3,26,8,45,834.5,76.0,3.7,14.5,503.0,685.17,556.43
2016,3,26,9,0,854.0,79.0,3.8,15.0,550.0,728.78,586.61
2016,3,26,9,15,869.0,81.5,3.75,15.5,593.0,771.17,614.84
2016,3,26,9,30,884.0,84.0,3.7,16.0,636.0,811.68,641.23
2016,3,26,9,45,892.5,87.0,3.7,16.5,672.5,845.21,662.46
2016,3,26,10,0,901.0,90.0,3.7,17.0,709.0,876.02,681.6
2016,3,26,10,15,909.0,91.5,3.65,17.0,739.5,901.85,698.13
2016,3,26,10,30,917.0,93.0,3.6,17.0,770.0,924.62,712.51
2016,3,26,10,45,923.5,93.5,3.6,17.5,793.5,941.73,721.95
2016,3,26,11,0,930.0,94.0,3.6,18.0,817.0,955.48,729.16
2016,3,26,11,15,933.5,94.5,3.5,18.0,832.0,963.01,732.91
2016,3,26,11,30,937.0,95.0,3.4,18.0,847.0,966.97,734.37
2016,3,26,11,45,939.5,94.5,3.35,18.5,855.0,965.34,731.14
2016,3,26,12,0,942.0,94.0,3.3,19.0,863.0,960.1,725.64
2016,3,26,12,15,941.0,94.0,3.15,19.0,862.0,948.64,716.73
2016,3,26,12,30,940.0,94.0,3.0,19.0,861.0,933.68,705.61
2016,3,26,12,45,925.5,100.5,2.95,19.0,849.0,910.36,689.66
2016,3,26,13,0,911.0,107.0,2.9,19.0,837.0,884.15,671.86
2016,3,26,13,15,906.5,106.5,2.8,19.0,820.5,856.37,652.66
2016,3,26,13,30,902.0,106.0,2.7,19.0,804.0,825.75,631.52
2016,3,26,13,45,699.0,189.0,2.65,19.0,720.0,728.27,562.03
2016,3,26,14,0,496.0,272.0,2.6,19.0,636.0,634.84,490.36
2016,3,26,14,15,671.0,191.5,2.6,19.0,662.0,656.16,510.14
2016,3,26,14,30,846.0,111.0,2.6,19.0,688.0,660.69,515.95
2016,3,26,14,45,768.5,130.0,2.6,19.0,632.5,594.62,465.14
2016,3,26,15,0,691.0,149.0,2.6,19.0,577.0,532.3,416.74
2016,3,26,15,15,645.5,149.5,2.55,18.5,527.0,474.38,371.82
2016,3,26,15,30,600.0,150.0,2.5,18.0,477.0,419.59,328.24
2016,3,26,15,45,491.0,160.5,2.45,18.0,412.5,350.96,272.95
2016,3,26,16,0,382.0,171.0,2.4,18.0,348.0,293.47,226.58
2016,3,26,16,15,343.0,155.5,2.35,17.5,301.0,245.37,187.17
2016,3,26,16,30,304.0,140.0,2.3,17.0,254.0,200.5,150.21
2016,3,26,16,45,281.5,122.0,2.3,16.5,215.0,160.73,117.1
2016,3,26,17,0,259.0,104.0,2.3,16.0,176.0,123.5,86.92
2016,3,26,17,15,225.5,84.5,2.45,15.0,137.5,86.95,59.76
2016,3,26,17,30,192.0,65.0,2.6,14.0,99.0,54.53,38.92
2016,3,26,17,45,133.0,46.0,2.8,13.5,65.5,37.5,26.93
2016,3,26,18,0,74.0,27.0,3.0,13.0,32.0,22.55,11.34
2016,3,26,18,15,37.0,13.5,3.15,12.5,16.0,13.27,0.0
2016,3,26,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,6,15,150.0,14.5,2.55,9.5,28.0,54.69,0.0
2016,3,27,6,30,300.0,29.0,2.7,10.0,56.0,127.8,87.1
2016,3,27,6,45,406.0,39.5,2.9,10.5,102.0,190.95,145.88
2016,3,27,7,0,512.0,50.0,3.1,11.0,148.0,265.54,212.11
2016,3,27,7,15,258.5,75.5,3.1,11.0,125.5,208.21,170.71
2016,3,27,7,30,5.0,101.0,3.1,11.0,103.0,104.1,83.75
2016,3,27,7,45,10.0,120.5,3.1,11.5,124.5,126.61,102.79
2016,3,27,8,0,15.0,140.0,3.1,12.0,146.0,149.56,121.7
2016,3,27,8,15,117.5,171.5,3.2,12.0,227.0,260.68,215.47
2016,3,27,8,30,220.0,203.0,3.3,12.0,308.0,368.54,304.29
2016,3,27,8,45,290.0,213.5,3.4,12.5,366.0,445.08,365.15
2016,3,27,9,0,360.0,224.0,3.5,13.0,424.0,518.44,422.45
2016,3,27,9,15,398.0,233.5,3.6,13.0,471.0,569.51,461.73
2016,3,27,9,30,436.0,243.0,3.7,13.0,518.0,630.34,507.78
2016,3,27,9,45,492.0,237.0,3.85,13.5,564.0,681.72,546.2
2016,3,27,10,0,548.0,231.0,4.0,14.0,610.0,733.99,584.8
2016,3,27,10,15,727.0,171.0,4.05,14.0,697.0,840.21,664.61
2016,3,27,10,30,906.0,111.0,4.1,14.0,784.0,937.12,732.65
2016,3,27,10,45,911.5,113.0,4.2,14.5,808.0,954.64,742.55
2016,3,27,11,0,917.0,115.0,4.3,15.0,832.0,968.81,750.81
2016,3,27,11,15,921.5,116.0,4.3,15.0,848.5,977.53,756.16
2016,3,27,11,30,926.0,117.0,4.3,15.0,865.0,982.73,759.23
2016,3,27,11,45,927.5,118.0,4.35,15.0,873.0,981.6,758.52
2016,3,27,12,0,929.0,119.0,4.4,15.0,881.0,976.89,755.49
2016,3,27,12,15,929.5,119.0,4.4,15.0,881.0,966.68,748.32
2016,3,27,12,30,930.0,119.0,4.4,15.0,881.0,952.98,738.86
2016,3,27,12,45,929.5,117.5,4.4,15.0,873.0,933.44,725.4
2016,3,27,13,0,929.0,116.0,4.4,15.0,865.0,910.58,709.69
2016,3,27,13,15,925.5,115.5,4.4,15.0,848.5,883.04,690.69
2016,3,27,13,30,922.0,115.0,4.4,15.0,832.0,852.55,669.57
2016,3,27,13,45,913.0,115.0,4.45,15.0,807.0,815.54,643.99
2016,3,27,14,0,904.0,115.0,4.5,15.0,782.0,776.25,616.55
2016,3,27,14,15,745.0,165.0,4.5,14.5,699.5,682.22,546.04
2016,3,27,14,30,586.0,215.0,4.5,14.0,617.0,594.24,477.2
2016,3,27,14,45,623.5,188.0,4.55,14.0,594.5,564.17,454.57
2016,3,27,15,0,661.0,161.0,4.6,14.0,572.0,528.29,426.28
2016,3,27,15,15,539.0,183.5,4.55,13.5,503.5,452.54,365.01
2016,3,27,15,30,417.0,206.0,4.5,13.0,435.0,388.01,312.35
2016,3,27,15,45,421.5,184.5,4.5,13.0,398.5,345.62,276.58
2016,3,27,16,0,426.0,163.0,4.5,13.0,362.0,302.33,239.05
2016,3,27,16,15,273.5,159.5,4.35,12.5,282.0,228.68,179.73
2016,3,27,16,30,121.0,156.0,4.2,12.0,202.0,172.08,136.21
2016,3,27,16,45,103.0,135.0,4.1,11.5,170.0,141.0,110.52
2016,3,27,17,0,85.0,114.0,4.0,11.0,138.0,112.1,86.83
2016,3,27,17,15,69.5,91.0,3.95,10.5,108.0,86.39,66.08
2016,3,27,17,30,54.0,68.0,3.9,10.0,78.0,60.85,45.97
2016,3,27,17,45,27.0,47.0,3.85,10.0,52.0,42.23,31.54
2016,3,27,18,0,0.0,26.0,3.8,10.0,26.0,24.67,13.64
2016,3,27,18,15,0.0,13.0,3.75,9.5,13.0,12.78,0.0
2016,3,27,18,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,3,28,6,15,190.0,14.5,3.5,6.5,32.5,64.84,0.0
2016,3,28,6,30,380.0,29.0,3.7,7.0,65.0,151.23,106.36
2016,3,28,6,45,494.0,37.0,3.95,7.5,115.0,219.03,170.0
2016,3,28,7,0,608.0,45.0,4.2,8.0,165.0,296.92,240.59
2016,3,28,7,15,669.5,51.0,4.4,8.0,219.0,363.06,301.74
2016,3,28,7,30,731.0,57.0,4.6,8.0,273.0,434.31,365.71
2016,3,28,7,45,773.0,61.0,4.8,8.5,328.0,497.4,420.6
2016,3,28,8,0,815.0,65.0,5.0,9.0,383.0,562.76,475.64
2016,3,28,8,15,842.5,68.0,5.05,9.0,436.0,619.63,522.77
2016,3,28,8,30,870.0,71.0,5.1,9.0,489.0,672.76,565.21
2016,3,28,8,45,890.0,73.5,5.15,9.5,538.0,723.45,602.19
2016,3,28,9,0,910.0,76.0,5.2,10.0,587.0,773.03,637.67
2016,3,28,9,15,924.0,78.0,5.2,10.0,631.0,815.92,668.49
2016,3,28,9,30,938.0,80.0,5.2,10.0,675.0,856.69,697.45
2016,3,28,9,45,948.0,82.0,5.25,10.5,713.0,891.73,720.86
2016,3,28,10,0,958.0,84.0,5.3,11.0,751.0,923.95,742.06
2016,3,28,10,15,965.5,85.0,5.3,11.0,782.0,949.84,759.6
2016,3,28,10,30,973.0,86.0,5.3,11.0,813.0,972.45,774.81
2016,3,28,10,45,977.0,87.5,5.35,11.5,836.0,989.0,784.59
2016,3,28,11,0,981.0,89.0,5.4,12.0,859.0,1001.93,791.86
2016,3,28,11,15,983.5,89.5,5.45,12.0,875.0,1008.67,796.33
2016,3,28,11,30,986.0,90.0,5.5,12.0,891.0,1011.66,798.29
2016,3,28,11,45,986.0,91.0,5.55,12.0,898.0,1009.09,796.43
2016,3,28,12,0,986.0,92.0,5.6,12.0,905.0,1002.74,792.03
2016,3,28,12,15,764.0,200.5,5.55,12.0,830.5,911.58,725.35
2016,3,28,12,30,542.0,309.0,5.5,12.0,756.0,810.25,645.61
2016,3,28,12,45,564.0,296.5,5.45,12.0,757.0,804.3,642.17
2016,3,28,13,0,586.0,284.0,5.4,12.0,758.0,795.5,636.11
2016,3,28,13,15,493.0,311.0,5.3,12.0,704.5,728.36,582.93
2016,3,28,13,30,400.0,338.0,5.2,12.0,651.0,660.52,529.14
2016,3,28,13,45,401.0,327.0,5.1,12.0,633.0,635.0,509.91
2016,3,28,14,0,402.0,316.0,5.0,12.0,615.0,608.28,489.42
2016,3,28,14,15,226.0,307.0,4.85,12.0,473.5,459.96,370.97
2016,3,28,14,30,50.0,298.0,4.7,12.0,332.0,321.74,258.38
2016,3,28,14,45,25.0,157.5,4.6,12.0,174.5,167.93,134.54
2016,3,28,15,0,0.0,17.0,4.5,12.0,17.0,16.43,8.25
2016,3,28,15,15,359.5,66.0,4.3,12.0,264.5,249.02,205.35
2016,3,28,15,30,719.0,115.0,4.1,12.0,512.0,443.14,357.93
2016,3,28,15,45,763.0,99.0,3.95,12.0,486.5,408.42,324.97
2016,3,28,16,0,807.0,83.0,3.8,12.0,461.0,366.5,285.48
2016,3,28,16,15,775.5,78.5,3.4,11.5,408.5,306.98,232.0
2016,3,28,16,30,744.0,74.0,3.0,11.0,356.0,250.1,180.35
2016,3,28,16,45,702.0,68.0,2.7,11.0,303.0,192.75,129.22
2016,3,28,17,0,660.0,62.0,2.4,11.0,250.0,137.41,82.57
2016,3,28,17,15,591.0,55.0,2.3,10.0,197.0,86.01,46.23
2016,3,28,17,30,522.0,48.0,2.2,9.0,144.0,42.59,25.53
2016,3,28,17,45,409.0,37.5,2.1,8.5,97.5,27.87,19.14
2016,3,28,18,0,296.0,27.0,2.0,8.0,51.0,20.96,11.23
2016,3,28,18,15,148.0,13.5,2.05,7.5,25.5,13.27,0.0
2016,3,28,18,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,29,6,15,193.0,14.5,2.0,5.5,34.0,66.83,7.1
2016,3,29,6,30,386.0,29.0,2.4,6.0,68.0,154.28,110.45
2016,3,29,6,45,494.5,37.0,2.8,7.0,117.5,220.99,172.28
2016,3,29,7,0,603.0,45.0,3.2,8.0,167.0,297.3,240.92
2016,3,29,7,15,663.5,51.0,3.35,8.0,221.0,362.9,300.98
2016,3,29,7,30,724.0,57.0,3.5,8.0,275.0,433.53,363.62
2016,3,29,7,45,767.0,60.5,3.65,8.5,330.0,496.35,417.44
2016,3,29,8,0,810.0,64.0,3.8,9.0,385.0,561.53,471.37
2016,3,29,8,15,837.0,67.5,3.7,9.5,437.5,618.48,516.35
2016,3,29,8,30,864.0,71.0,3.6,10.0,490.0,671.65,556.16
2016,3,29,8,45,884.5,73.5,3.55,10.5,539.0,722.47,591.84
2016,3,29,9,0,905.0,76.0,3.5,11.0,588.0,772.23,625.95
2016,3,29,9,15,919.5,78.0,3.35,11.5,632.0,815.32,653.89
2016,3,29,9,30,934.0,80.0,3.2,12.0,676.0,856.34,679.74
2016,3,29,9,45,944.0,82.0,3.05,12.5,714.0,891.23,700.65
2016,3,29,10,0,954.0,84.0,2.9,13.0,752.0,923.32,719.21
2016,3,29,10,15,961.5,85.0,2.85,13.0,783.5,949.08,735.25
2016,3,29,10,30,969.0,86.0,2.8,13.0,815.0,971.57,749.05
2016,3,29,10,45,974.0,87.5,2.75,13.5,838.5,988.92,757.94
2016,3,29,11,0,979.0,89.0,2.7,14.0,862.0,1002.67,764.45
2016,3,29,11,15,982.0,89.5,2.65,14.0,878.0,1009.8,767.99
2016,3,29,11,30,985.0,90.0,2.6,14.0,894.0,1013.18,769.2
2016,3,29,11,45,985.0,91.0,2.6,14.0,901.0,1010.53,767.04
2016,3,29,12,0,985.0,92.0,2.6,14.0,908.0,1004.12,762.54
2016,3,29,12,15,984.5,92.0,2.6,14.0,907.0,992.46,754.67
2016,3,29,12,30,984.0,92.0,2.6,14.0,906.0,977.13,744.49
2016,3,29,12,45,763.0,197.0,2.6,14.5,824.5,879.78,676.57
2016,3,29,13,0,542.0,302.0,2.6,15.0,743.0,777.21,599.38
2016,3,29,13,15,502.0,306.5,2.55,15.0,708.5,732.14,567.02
2016,3,29,13,30,462.0,311.0,2.5,15.0,674.0,687.36,534.07
2016,3,29,13,45,463.5,298.5,2.5,15.0,653.5,658.5,513.77
2016,3,29,14,0,465.0,286.0,2.5,15.0,633.0,628.21,492.02
2016,3,29,14,15,459.5,276.5,2.45,14.5,607.0,594.61,468.01
2016,3,29,14,30,454.0,267.0,2.4,14.0,581.0,560.24,443.0
2016,3,29,14,45,677.0,178.0,2.4,14.0,617.5,589.08,467.95
2016,3,29,15,0,900.0,89.0,2.4,14.0,654.0,596.41,474.39
2016,3,29,15,15,883.5,86.5,2.3,14.0,609.5,541.27,429.4
2016,3,29,15,30,867.0,84.0,2.2,14.0,565.0,485.91,383.43
2016,3,29,15,45,593.0,135.5,2.15,14.0,451.5,372.6,292.87
2016,3,29,16,0,319.0,187.0,2.1,14.0,338.0,288.06,226.32
2016,3,29,16,15,538.5,129.0,1.9,13.5,349.5,281.0,214.02
2016,3,29,16,30,758.0,71.0,1.7,13.0,361.0,251.98,179.47
2016,3,29,16,45,713.0,66.0,1.55,12.5,307.0,194.15,128.86
2016,3,29,17,0,668.0,61.0,1.4,12.0,253.0,138.72,82.8
2016,3,29,17,15,600.5,54.0,1.4,11.0,200.0,86.87,46.12
2016,3,29,17,30,533.0,47.0,1.4,10.0,147.0,42.81,24.77
2016,3,29,17,45,418.0,37.0,1.45,9.5,100.0,27.23,18.54
2016,3,29,18,0,303.0,27.0,1.5,9.0,53.0,20.78,11.32
2016,3,29,18,15,151.5,13.5,1.6,8.5,26.5,13.27,0.0
2016,3,29,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,6,15,138.5,18.0,2.05,7.5,32.5,58.31,15.65
2016,3,30,6,30,277.0,36.0,2.3,8.0,65.0,131.71,95.4
2016,3,30,6,45,377.0,48.0,2.6,8.5,112.0,194.72,152.29
2016,3,30,7,0,477.0,60.0,2.9,9.0,159.0,268.35,217.72
2016,3,30,7,15,543.0,68.5,2.95,9.0,211.0,332.91,275.61
2016,3,30,7,30,609.0,77.0,3.0,9.0,263.0,403.27,336.92
2016,3,30,7,45,466.0,113.5,3.05,9.5,271.5,392.53,328.74
2016,3,30,8,0,323.0,150.0,3.1,10.0,280.0,362.34,302.93
2016,3,30,8,15,545.5,123.5,3.05,10.5,376.5,499.77,416.35
2016,3,30,8,30,768.0,97.0,3.0,11.0,473.0,642.41,529.26
2016,3,30,8,45,794.5,99.0,3.0,11.5,521.5,693.59,565.44
2016,3,30,9,0,821.0,101.0,3.0,12.0,570.0,744.3,600.4
2016,3,30,9,15,838.0,104.0,3.0,12.0,613.5,787.82,630.55
2016,3,30,9,30,855.0,107.0,3.0,12.0,657.0,829.62,659.14
2016,3,30,9,45,869.5,108.0,3.05,12.5,694.5,865.07,681.98
2016,3,30,10,0,884.0,109.0,3.1,13.0,732.0,892.92,699.26
2016,3,30,10,15,892.5,111.0,3.1,13.0,763.0,919.1,716.31
2016,3,30,10,30,901.0,113.0,3.1,13.0,794.0,942.27,731.28
2016,3,30,10,45,908.0,114.0,3.1,13.5,817.5,959.85,741.02
2016,3,30,11,0,915.0,115.0,3.1,14.0,841.0,974.12,748.57
2016,3,30,11,15,919.0,115.5,3.05,14.0,856.5,981.65,752.59
2016,3,30,11,30,923.0,116.0,3.0,14.0,872.0,985.68,754.38
2016,3,30,11,45,924.5,116.5,3.0,14.5,879.5,983.84,751.35
2016,3,30,12,0,926.0,117.0,3.0,15.0,887.0,978.45,746.1
2016,3,30,12,15,926.0,116.5,3.0,15.0,886.5,967.12,738.36
2016,3,30,12,30,926.0,116.0,3.0,15.0,886.0,952.34,728.41
2016,3,30,12,45,927.5,113.5,3.0,15.0,878.0,933.43,715.75
2016,3,30,13,0,929.0,111.0,3.0,15.0,870.0,911.17,700.84
2016,3,30,13,15,925.0,110.5,3.0,15.0,852.5,883.08,681.92
2016,3,30,13,30,921.0,110.0,3.0,15.0,835.0,852.07,660.96
2016,3,30,13,45,915.5,108.0,3.0,15.5,810.5,815.64,634.88
2016,3,30,14,0,910.0,106.0,3.0,16.0,786.0,776.73,606.98
2016,3,30,14,15,900.5,104.5,3.0,15.5,754.0,733.22,577.81
2016,3,30,14,30,891.0,103.0,3.0,15.0,722.0,687.91,545.55
2016,3,30,14,45,878.5,100.5,3.05,15.0,683.5,638.22,507.63
2016,3,30,15,0,866.0,98.0,3.1,15.0,645.0,586.9,467.45
2016,3,30,15,15,849.0,95.0,3.15,14.5,600.5,532.19,424.26
2016,3,30,15,30,832.0,92.0,3.2,14.0,556.0,477.42,379.54
2016,3,30,15,45,809.0,88.5,3.3,14.0,507.5,419.91,330.62
2016,3,30,16,0,786.0,85.0,3.4,14.0,459.0,363.54,281.24
2016,3,30,16,15,754.5,81.0,3.45,13.5,407.0,305.54,230.02
2016,3,30,16,30,723.0,77.0,3.5,13.0,355.0,250.21,180.35
2016,3,30,16,45,677.5,71.5,3.6,12.5,302.0,191.42,128.83
2016,3,30,17,0,632.0,66.0,3.7,12.0,249.0,139.52,85.39
2016,3,30,17,15,564.0,58.5,3.8,11.5,197.0,89.16,49.2
2016,3,30,17,30,496.0,51.0,3.9,11.0,145.0,46.68,27.72
2016,3,30,17,45,383.0,40.0,4.0,10.5,99.0,29.8,20.73
2016,3,30,18,0,270.0,29.0,4.1,10.0,53.0,22.53,12.9
2016,3,30,18,15,135.0,14.5,4.1,9.5,26.5,11.17,0.0
2016,3,30,18,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,6,15,151.5,19.0,2.3,9.0,35.5,63.64,24.88
2016,3,31,6,30,303.0,38.0,2.5,9.0,71.0,142.34,103.9
2016,3,31,6,45,396.5,50.0,2.7,9.5,118.5,204.99,160.41
2016,3,31,7,0,490.0,62.0,2.9,10.0,166.0,277.46,224.73
2016,3,31,7,15,255.0,88.5,2.9,10.0,143.5,218.31,180.45
2016,3,31,7,30,20.0,115.0,2.9,10.0,121.0,126.28,103.04
2016,3,31,7,45,26.5,135.5,2.95,10.5,145.0,156.6,128.61
2016,3,31,8,0,33.0,156.0,3.0,11.0,169.0,182.94,150.21
2016,3,31,8,15,56.5,183.5,3.0,11.0,210.0,228.65,188.11
2016,3,31,8,30,80.0,211.0,3.0,11.0,251.0,276.14,226.89
2016,3,31,8,45,95.5,235.5,3.0,11.5,287.5,316.04,258.3
2016,3,31,9,0,111.0,260.0,3.0,12.0,324.0,356.77,289.85
2016,3,31,9,15,293.5,248.0,3.0,12.5,434.0,507.03,411.01
2016,3,31,9,30,476.0,236.0,3.0,13.0,544.0,660.6,529.21
2016,3,31,9,45,689.5,169.0,3.0,13.5,643.0,784.92,622.54
2016,3,31,10,0,903.0,102.0,3.0,14.0,742.0,904.3,704.52
2016,3,31,10,15,911.5,103.5,3.0,14.0,773.0,930.29,720.46
2016,3,31,10,30,920.0,105.0,3.0,14.0,804.0,953.22,735.1
2016,3,31,10,45,927.5,105.0,3.05,14.5,827.5,970.39,744.87
2016,3,31,11,0,935.0,105.0,3.1,15.0,851.0,984.21,752.44
2016,3,31,11,15,938.5,105.5,3.2,15.0,866.5,991.37,757.4
2016,3,31,11,30,942.0,106.0,3.3,15.0,882.0,994.95,760.11
2016,3,31,11,45,944.0,106.0,3.4,15.5,889.5,992.98,757.75
2016,3,31,12,0,946.0,106.0,3.5,16.0,897.0,987.39,753.09
2016,3,31,12,15,946.0,106.0,3.6,16.0,896.0,976.38,746.24
2016,3,31,12,30,946.0,106.0,3.7,16.0,895.0,961.84,737.06
2016,3,31,12,45,950.0,101.5,3.8,16.0,887.0,942.7,724.76
2016,3,31,13,0,954.0,97.0,3.9,16.0,879.0,920.04,710.02
2016,3,31,13,15,950.0,96.5,4.0,16.0,862.0,891.36,691.02
2016,3,31,13,30,946.0,96.0,4.1,16.0,845.0,859.68,669.82
2016,3,31,13,45,939.0,95.5,4.2,16.0,820.0,822.84,644.75
2016,3,31,14,0,932.0,95.0,4.3,16.0,795.0,783.53,617.79
2016,3,31,14,15,923.5,93.5,4.4,15.5,763.0,739.91,588.61
2016,3,31,14,30,915.0,92.0,4.5,15.0,731.0,694.36,556.65
2016,3,31,14,45,902.0,90.5,4.6,15.0,692.0,644.34,517.88
2016,3,31,15,0,889.0,89.0,4.7,15.0,653.0,593.25,477.2
2016,3,31,15,15,873.5,87.0,4.75,14.5,609.5,539.57,433.99
2016,3,31,15,30,858.0,85.0,4.8,14.0,566.0,484.18,388.01
2016,3,31,15,45,835.0,82.5,4.85,14.0,517.0,426.29,337.9
2016,3,31,16,0,812.0,80.0,4.9,14.0,468.0,369.48,287.37
2016,3,31,16,15,782.5,76.0,4.85,13.5,416.5,310.64,234.7
2016,3,31,16,30,753.0,72.0,4.8,13.0,365.0,254.21,183.43
2016,3,31,16,45,711.0,67.0,4.8,12.5,311.5,197.12,132.64
2016,3,31,17,0,669.0,62.0,4.8,12.0,258.0,142.06,86.0
2016,3,31,17,15,604.5,55.5,4.6,11.5,205.5,90.62,48.68
2016,3,31,17,30,540.0,49.0,4.4,11.0,153.0,46.62,26.44
2016,3,31,17,45,431.0,39.0,4.25,10.5,106.0,28.71,19.8
2016,3,31,18,0,322.0,29.0,4.1,10.0,59.0,22.35,12.96
2016,3,31,18,15,161.0,14.5,3.95,9.5,29.5,11.05,0.0
2016,3,31,18,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,6,15,182.0,17.5,2.5,8.5,38.5,71.94,34.45
2016,4,1,6,30,364.0,35.0,2.7,9.0,77.0,158.47,116.38
2016,4,1,6,45,455.5,45.0,2.95,9.5,125.0,221.79,173.93
2016,4,1,7,0,547.0,55.0,3.2,10.0,173.0,294.67,239.06
2016,4,1,7,15,284.5,86.0,3.25,10.0,148.5,236.1,195.57
2016,4,1,7,30,22.0,117.0,3.3,10.0,124.0,129.34,105.68
2016,4,1,7,45,27.5,137.5,3.35,10.5,147.5,159.25,130.89
2016,4,1,8,0,33.0,158.0,3.4,11.0,171.0,185.04,152.01
2016,4,1,8,15,42.0,181.5,3.4,11.5,201.0,216.89,177.82
2016,4,1,8,30,51.0,205.0,3.4,12.0,231.0,249.35,203.7
2016,4,1,8,45,54.0,226.0,3.4,12.5,255.5,275.18,223.63
2016,4,1,9,0,57.0,247.0,3.4,13.0,280.0,301.04,243.31
2016,4,1,9,15,122.5,276.5,3.4,13.0,354.0,394.58,318.53
2016,4,1,9,30,188.0,306.0,3.4,13.0,428.0,483.49,388.25
2016,4,1,9,45,225.5,319.5,3.45,13.5,474.5,533.68,425.85
2016,4,1,10,0,263.0,333.0,3.5,14.0,521.0,593.93,470.39
2016,4,1,10,15,394.0,304.0,3.5,14.0,598.5,683.06,539.8
2016,4,1,10,30,525.0,275.0,3.5,14.0,676.0,784.74,616.3
2016,4,1,10,45,529.0,285.0,3.5,14.5,699.5,803.98,627.47
2016,4,1,11,0,533.0,295.0,3.5,15.0,723.0,821.05,637.64
2016,4,1,11,15,731.0,202.5,3.45,15.0,800.5,912.04,705.47
2016,4,1,11,30,929.0,110.0,3.4,15.0,878.0,989.21,757.49
2016,4,1,11,45,931.0,110.0,3.4,15.0,885.5,987.2,755.1
2016,4,1,12,0,933.0,110.0,3.4,15.0,893.0,981.62,751.1
2016,4,1,12,15,932.5,110.0,3.35,15.0,892.0,970.2,742.88
2016,4,1,12,30,932.0,110.0,3.3,15.0,891.0,955.32,732.45
2016,4,1,12,45,934.5,107.0,3.3,15.5,883.0,936.6,718.51
2016,4,1,13,0,937.0,104.0,3.3,16.0,875.0,914.47,702.33
2016,4,1,13,15,933.0,103.5,3.3,16.0,858.5,886.12,683.21
2016,4,1,13,30,929.0,103.0,3.3,16.0,842.0,854.83,662.03
2016,4,1,13,45,923.5,101.5,3.35,16.0,817.0,818.6,637.53
2016,4,1,14,0,918.0,100.0,3.4,16.0,792.0,779.85,611.05
2016,4,1,14,15,909.5,98.5,3.45,15.5,760.5,736.69,582.18
2016,4,1,14,30,901.0,97.0,3.5,15.0,729.0,691.64,550.56
2016,4,1,14,45,890.0,94.5,3.55,15.0,691.0,642.4,512.72
2016,4,1,15,0,879.0,92.0,3.6,15.0,653.0,591.96,472.94
2016,4,1,15,15,863.5,89.5,3.65,14.5,609.0,538.22,430.26
2016,4,1,15,30,848.0,87.0,3.7,14.0,565.0,482.81,384.85
2016,4,1,15,45,827.0,84.0,3.75,14.0,517.0,425.74,335.96
2016,4,1,16,0,806.0,81.0,3.8,14.0,469.0,369.58,286.45
2016,4,1,16,15,776.5,77.0,3.75,13.5,417.0,311.02,234.47
2016,4,1,16,30,747.0,73.0,3.7,13.0,365.0,254.89,183.83
2016,4,1,16,45,705.5,68.0,3.65,12.5,312.0,198.18,133.57
2016,4,1,17,0,664.0,63.0,3.6,12.0,259.0,143.41,87.24
2016,4,1,17,15,601.0,56.0,3.4,11.5,207.0,91.85,49.6
2016,4,1,17,30,538.0,49.0,3.2,11.0,155.0,47.55,26.65
2016,4,1,17,45,434.0,39.0,3.05,10.5,107.5,28.53,19.69
2016,4,1,18,0,330.0,29.0,2.9,10.0,60.0,22.17,13.0
2016,4,1,18,15,165.0,14.5,2.85,9.5,30.0,10.94,0.0
2016,4,1,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,2,6,15,181.0,18.5,1.45,8.0,40.5,74.31,40.24
2016,4,2,6,30,362.0,37.0,1.6,8.0,81.0,161.32,119.77
2016,4,2,6,45,449.0,47.5,1.8,8.5,129.0,223.88,176.41
2016,4,2,7,0,536.0,58.0,2.0,9.0,177.0,295.48,240.13
2016,4,2,7,15,595.0,65.5,1.9,9.5,229.5,359.32,296.07
2016,4,2,7,30,654.0,73.0,1.8,10.0,282.0,428.15,354.01
2016,4,2,7,45,690.5,79.5,1.7,10.5,334.5,487.78,402.38
2016,4,2,8,0,727.0,86.0,1.6,11.0,387.0,549.33,450.21
2016,4,2,8,15,503.5,147.5,1.5,11.5,369.0,501.08,408.52
2016,4,2,8,30,280.0,209.0,1.4,12.0,351.0,427.38,346.26
2016,4,2,8,45,546.5,158.5,1.35,12.5,467.0,584.43,470.6
2016,4,2,9,0,813.0,108.0,1.3,13.0,583.0,753.56,593.0
2016,4,2,9,15,829.0,111.0,1.25,13.5,626.0,795.98,617.64
2016,4,2,9,30,845.0,114.0,1.2,14.0,669.0,836.62,641.96
2016,4,2,9,45,846.5,122.0,1.2,14.5,704.0,868.33,660.46
2016,4,2,10,0,848.0,130.0,1.2,15.0,739.0,897.02,676.86
2016,4,2,10,15,857.5,132.0,1.2,15.0,769.0,923.27,692.83
2016,4,2,10,30,867.0,134.0,1.2,15.0,799.0,946.62,706.89
2016,4,2,10,45,866.5,139.5,1.2,15.5,820.5,961.45,714.1
2016,4,2,11,0,866.0,145.0,1.2,16.0,842.0,972.86,719.27
2016,4,2,11,15,870.0,146.0,1.25,16.5,857.5,980.27,722.84
2016,4,2,11,30,874.0,147.0,1.3,17.0,873.0,984.29,724.39
2016,4,2,11,45,874.5,147.5,1.4,17.5,879.5,981.08,722.23
2016,4,2,12,0,875.0,148.0,1.5,18.0,886.0,974.48,718.01
2016,4,2,12,15,874.5,148.0,1.6,18.0,884.5,963.07,712.08
2016,4,2,12,30,874.0,148.0,1.7,18.0,883.0,948.36,704.03
2016,4,2,12,45,886.0,138.5,1.8,18.0,877.0,927.68,692.0
2016,4,2,13,0,898.0,129.0,1.9,18.0,871.0,908.06,680.65
2016,4,2,13,15,893.0,128.0,1.95,18.0,853.5,879.15,662.39
2016,4,2,13,30,888.0,127.0,2.0,18.0,836.0,847.49,642.24
2016,4,2,13,45,879.0,126.5,2.15,18.5,810.5,810.65,618.01
2016,4,2,14,0,870.0,126.0,2.3,19.0,785.0,773.13,592.98
2016,4,2,14,15,772.5,158.0,2.35,18.5,725.5,701.94,543.42
2016,4,2,14,30,675.0,190.0,2.4,18.0,666.0,635.25,494.58
2016,4,2,14,45,671.0,177.5,2.5,18.0,629.0,589.06,460.85
2016,4,2,15,0,667.0,165.0,2.6,18.0,592.0,541.74,425.12
2016,4,2,15,15,723.5,139.0,2.6,17.5,573.5,512.09,402.4
2016,4,2,15,30,780.0,113.0,2.6,17.0,555.0,477.18,374.02
2016,4,2,15,45,750.5,110.5,2.65,17.0,506.0,418.61,325.48
2016,4,2,16,0,721.0,108.0,2.7,17.0,457.0,363.45,278.46
2016,4,2,16,15,688.0,102.5,2.6,16.5,406.0,306.65,229.56
2016,4,2,16,30,655.0,97.0,2.5,16.0,355.0,252.8,182.48
2016,4,2,16,45,605.0,90.5,2.45,15.5,302.5,197.9,135.56
2016,4,2,17,0,555.0,84.0,2.4,15.0,250.0,148.46,95.05
2016,4,2,17,15,488.0,74.0,2.3,14.0,199.0,100.1,60.21
2016,4,2,17,30,421.0,64.0,2.2,13.0,148.0,59.67,38.06
2016,4,2,17,45,314.0,50.5,2.15,12.5,102.5,38.16,28.02
2016,4,2,18,0,207.0,37.0,2.1,12.0,57.0,28.7,18.5
2016,4,2,18,15,103.5,18.5,2.2,11.5,28.5,14.47,0.0
2016,4,2,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,6.0,1.8,6.5,6.0,0.0,0.0
2016,4,3,6,0,0.0,12.0,2.0,7.0,12.0,11.8,0.0
2016,4,3,6,15,173.5,26.5,2.1,7.5,48.0,82.23,49.21
2016,4,3,6,30,347.0,41.0,2.2,8.0,84.0,162.22,121.68
2016,4,3,6,45,442.5,51.0,2.3,8.5,133.5,226.95,179.84
2016,4,3,7,0,538.0,61.0,2.4,9.0,183.0,301.5,245.87
2016,4,3,7,15,380.5,96.0,2.35,9.5,193.0,293.7,243.32
2016,4,3,7,30,223.0,131.0,2.3,10.0,203.0,264.77,220.22
2016,4,3,7,45,244.5,149.0,2.3,10.5,241.0,306.89,255.36
2016,4,3,8,0,266.0,167.0,2.3,11.0,279.0,350.52,290.57
2016,4,3,8,15,222.0,195.0,2.3,11.5,296.5,356.6,293.69
2016,4,3,8,30,178.0,223.0,2.3,12.0,314.0,365.19,298.35
2016,4,3,8,45,168.0,246.5,2.3,12.5,338.5,389.49,315.89
2016,4,3,9,0,158.0,270.0,2.3,13.0,363.0,412.46,331.95
2016,4,3,9,15,514.5,188.0,2.3,13.0,522.5,629.47,506.24
2016,4,3,9,30,871.0,106.0,2.3,13.0,682.0,851.75,668.26
