Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,9,45,882.0,108.5,2.35,13.5,719.0,881.01,684.39
2016,4,3,10,0,893.0,111.0,2.4,14.0,756.0,912.71,704.04
2016,4,3,10,15,901.5,113.0,2.4,14.5,786.5,938.85,719.23
2016,4,3,10,30,910.0,115.0,2.4,15.0,817.0,961.95,732.34
2016,4,3,10,45,914.5,117.0,2.45,15.5,840.0,978.15,741.32
2016,4,3,11,0,919.0,119.0,2.5,16.0,863.0,990.97,748.15
2016,4,3,11,15,759.5,204.5,2.55,16.0,827.0,944.12,716.25
2016,4,3,11,30,600.0,290.0,2.6,16.0,791.0,879.84,669.85
2016,4,3,11,45,555.0,310.5,2.65,16.5,776.5,854.93,650.68
2016,4,3,12,0,510.0,331.0,2.7,17.0,762.0,827.88,629.66
2016,4,3,12,15,548.0,317.0,2.75,17.0,780.0,840.27,639.81
2016,4,3,12,30,586.0,303.0,2.8,17.0,798.0,849.63,647.54
2016,4,3,12,45,748.5,216.0,2.9,17.0,841.5,893.4,682.47
2016,4,3,13,0,911.0,129.0,3.0,17.0,885.0,920.89,702.13
2016,4,3,13,15,906.5,128.0,3.05,17.0,867.5,892.01,682.78
2016,4,3,13,30,902.0,127.0,3.1,17.0,850.0,860.33,661.88
2016,4,3,13,45,890.5,128.0,3.2,17.0,824.0,822.53,636.82
2016,4,3,14,0,879.0,129.0,3.3,17.0,798.0,784.22,611.14
2016,4,3,14,15,869.0,127.0,3.35,16.5,765.5,740.25,581.9
2016,4,3,14,30,859.0,125.0,3.4,16.0,733.0,694.65,549.16
2016,4,3,14,45,844.0,123.0,3.5,16.0,694.0,644.57,511.24
2016,4,3,15,0,829.0,121.0,3.6,16.0,655.0,593.8,471.75
2016,4,3,15,15,811.0,117.5,3.6,15.5,611.0,539.57,429.09
2016,4,3,15,30,793.0,114.0,3.6,15.0,567.0,485.5,385.2
2016,4,3,15,45,773.5,108.5,3.6,15.0,519.0,427.57,336.32
2016,4,3,16,0,754.0,103.0,3.6,15.0,471.0,372.02,288.0
2016,4,3,16,15,722.0,98.0,3.45,14.5,419.0,314.17,237.38
2016,4,3,16,30,690.0,93.0,3.3,14.0,367.0,259.11,188.46
2016,4,3,16,45,649.0,85.5,3.2,13.5,314.0,203.02,139.41
2016,4,3,17,0,608.0,78.0,3.1,13.0,261.0,151.31,95.95
2016,4,3,17,15,542.0,69.0,2.95,12.0,209.0,100.75,58.96
2016,4,3,17,30,476.0,60.0,2.8,11.0,157.0,57.92,35.44
2016,4,3,17,45,376.0,48.0,2.7,10.5,110.0,36.57,26.89
2016,4,3,18,0,276.0,36.0,2.6,10.0,63.0,27.79,18.06
2016,4,3,18,15,138.0,18.0,2.6,9.5,31.5,14.01,0.0
2016,4,3,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,7.0,1.95,8.5,7.0,0.0,0.0
2016,4,4,6,0,0.0,14.0,2.1,9.0,14.0,13.76,0.0
2016,4,4,6,15,184.5,27.5,2.2,9.5,51.5,87.56,54.88
2016,4,4,6,30,369.0,41.0,2.3,10.0,89.0,170.27,127.51
2016,4,4,6,45,463.0,50.5,2.4,10.5,139.0,235.41,185.71
2016,4,4,7,0,557.0,60.0,2.5,11.0,189.0,310.18,251.52
2016,4,4,7,15,616.5,67.0,2.4,11.5,243.0,375.15,308.02
2016,4,4,7,30,676.0,74.0,2.3,12.0,297.0,445.1,366.52
2016,4,4,7,45,506.0,116.5,2.25,12.5,299.5,426.0,350.91
2016,4,4,8,0,336.0,159.0,2.2,13.0,302.0,384.96,316.24
2016,4,4,8,15,575.5,125.5,2.25,13.5,406.0,530.52,433.69
2016,4,4,8,30,815.0,92.0,2.3,14.0,510.0,682.05,549.83
2016,4,4,8,45,835.0,95.5,2.4,14.5,558.0,731.97,583.28
2016,4,4,9,0,855.0,99.0,2.5,15.0,606.0,780.84,616.24
2016,4,4,9,15,870.0,101.5,2.55,15.0,649.0,823.2,644.91
2016,4,4,9,30,885.0,104.0,2.6,15.0,692.0,858.63,668.47
2016,4,4,9,45,894.0,107.0,2.7,15.5,729.0,892.06,689.68
2016,4,4,10,0,903.0,110.0,2.8,16.0,766.0,922.77,708.89
2016,4,4,10,15,911.5,111.5,2.75,16.0,796.5,948.51,724.73
2016,4,4,10,30,920.0,113.0,2.7,16.0,827.0,971.19,738.48
2016,4,4,10,45,923.5,115.5,2.7,16.5,849.5,987.07,746.73
2016,4,4,11,0,927.0,118.0,2.7,17.0,872.0,999.49,752.77
2016,4,4,11,15,930.0,118.5,2.7,17.0,887.0,1005.81,756.28
2016,4,4,11,30,933.0,119.0,2.7,17.0,902.0,1008.59,757.62
2016,4,4,11,45,932.5,120.5,2.7,17.5,908.5,1005.54,753.82
2016,4,4,12,0,932.0,122.0,2.7,18.0,915.0,998.93,747.86
2016,4,4,12,15,932.0,122.0,2.65,18.0,913.5,987.73,739.94
2016,4,4,12,30,932.0,122.0,2.6,18.0,912.0,973.06,729.87
2016,4,4,12,45,935.0,118.0,2.6,18.0,904.0,953.57,717.17
2016,4,4,13,0,938.0,114.0,2.6,18.0,896.0,930.67,702.25
2016,4,4,13,15,933.5,113.0,2.6,18.0,878.0,901.15,682.88
2016,4,4,13,30,929.0,112.0,2.6,18.0,860.0,868.74,661.51
2016,4,4,13,45,921.0,111.5,2.6,18.5,834.5,831.38,635.41
2016,4,4,14,0,913.0,111.0,2.6,19.0,809.0,791.68,607.63
2016,4,4,14,15,903.0,109.5,2.7,18.5,776.0,747.46,579.29
2016,4,4,14,30,893.0,108.0,2.8,18.0,743.0,701.51,548.11
2016,4,4,14,45,878.0,106.5,2.95,18.0,703.0,650.94,510.71
2016,4,4,15,0,863.0,105.0,3.1,18.0,663.0,598.97,471.12
2016,4,4,15,15,743.0,128.0,3.15,17.5,585.5,513.94,405.24
2016,4,4,15,30,623.0,151.0,3.2,17.0,508.0,439.67,346.49
2016,4,4,15,45,700.0,122.5,3.25,17.0,491.5,410.89,321.09
2016,4,4,16,0,777.0,94.0,3.3,17.0,475.0,375.11,287.88
2016,4,4,16,15,745.5,89.5,3.05,16.5,423.0,314.82,235.48
2016,4,4,16,30,714.0,85.0,2.8,16.0,371.0,259.05,186.17
2016,4,4,16,45,666.5,79.5,2.55,15.5,317.0,202.11,136.85
2016,4,4,17,0,619.0,74.0,2.3,15.0,263.0,150.24,93.74
2016,4,4,17,15,552.5,66.5,2.05,14.0,210.5,100.26,57.45
2016,4,4,17,30,486.0,59.0,1.8,13.0,158.0,58.06,34.58
2016,4,4,17,45,380.5,47.5,1.55,12.5,111.0,35.85,26.08
2016,4,4,18,0,275.0,36.0,1.3,12.0,64.0,27.7,17.98
2016,4,4,18,15,137.5,18.0,1.3,11.5,32.0,13.96,0.0
2016,4,4,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,5,5,45,65.0,7.0,2.15,7.5,9.0,0.0,0.0
2016,4,5,6,0,130.0,14.0,2.2,8.0,18.0,39.68,0.0
2016,4,5,6,15,282.5,26.5,2.35,8.5,57.5,113.25,73.84
2016,4,5,6,30,435.0,39.0,2.5,9.0,97.0,189.97,143.3
2016,4,5,6,45,518.0,48.0,2.65,10.0,148.0,254.35,201.47
2016,4,5,7,0,601.0,57.0,2.8,11.0,199.0,327.17,265.73
2016,4,5,7,15,656.5,63.0,2.85,11.5,253.5,391.51,322.11
2016,4,5,7,30,712.0,69.0,2.9,12.0,308.0,458.47,378.79
2016,4,5,7,45,754.5,72.5,3.0,12.5,363.0,521.27,430.38
2016,4,5,8,0,797.0,76.0,3.1,13.0,418.0,586.31,482.02
2016,4,5,8,15,823.0,79.5,3.15,13.5,470.0,642.28,524.84
2016,4,5,8,30,849.0,83.0,3.2,14.0,522.0,698.26,565.23
2016,4,5,8,45,869.5,85.0,3.25,14.5,570.5,743.88,596.3
2016,4,5,9,0,890.0,87.0,3.3,15.0,619.0,792.46,629.06
2016,4,5,9,15,903.5,89.5,3.4,15.5,662.0,834.56,656.87
2016,4,5,9,30,917.0,92.0,3.5,16.0,705.0,874.54,682.91
2016,4,5,9,45,926.5,94.0,3.65,16.5,742.0,908.15,704.51
2016,4,5,10,0,936.0,96.0,3.8,17.0,779.0,938.97,724.09
2016,4,5,10,15,943.5,97.0,3.9,17.5,809.5,963.91,739.24
2016,4,5,10,30,951.0,98.0,4.0,18.0,840.0,985.65,752.22
2016,4,5,10,45,955.5,99.0,4.1,18.5,863.0,1001.24,761.03
2016,4,5,11,0,960.0,100.0,4.2,19.0,886.0,1013.3,767.57
2016,4,5,11,15,963.0,101.0,4.2,19.0,900.5,1020.34,771.67
2016,4,5,11,30,966.0,102.0,4.2,19.0,915.0,1023.71,773.44
2016,4,5,11,45,968.0,102.0,4.2,19.5,922.0,1021.37,770.04
2016,4,5,12,0,970.0,102.0,4.2,20.0,929.0,1015.34,764.34
2016,4,5,12,15,969.0,101.5,4.1,20.0,927.5,1002.34,754.92
2016,4,5,12,30,968.0,101.0,4.0,20.0,926.0,985.78,743.26
2016,4,5,12,45,966.0,100.5,3.9,20.0,916.5,964.84,728.75
2016,4,5,13,0,964.0,100.0,3.8,20.0,907.0,940.55,712.06
2016,4,5,13,15,960.0,99.5,3.65,20.0,889.0,911.34,691.77
2016,4,5,13,30,956.0,99.0,3.5,20.0,871.0,879.12,669.45
2016,4,5,13,45,949.5,97.5,3.4,20.5,845.0,841.09,642.13
2016,4,5,14,0,943.0,96.0,3.3,21.0,819.0,800.57,613.1
2016,4,5,14,15,934.0,94.5,3.15,21.0,786.5,755.98,582.02
2016,4,5,14,30,925.0,93.0,3.0,21.0,754.0,709.49,549.11
2016,4,5,14,45,912.5,91.5,2.95,21.0,714.5,659.16,511.41
2016,4,5,15,0,900.0,90.0,2.9,21.0,675.0,607.72,471.96
2016,4,5,15,15,884.0,87.5,2.75,20.5,630.0,552.61,429.27
2016,4,5,15,30,868.0,85.0,2.6,20.0,585.0,497.27,385.09
2016,4,5,15,45,846.5,82.5,2.5,20.0,535.5,437.81,335.91
2016,4,5,16,0,825.0,80.0,2.4,20.0,486.0,380.8,287.29
2016,4,5,16,15,796.0,76.0,2.15,19.5,434.0,321.24,236.01
2016,4,5,16,30,767.0,72.0,1.9,19.0,382.0,264.03,185.91
2016,4,5,16,45,725.5,67.5,1.65,18.5,327.5,206.45,136.23
2016,4,5,17,0,684.0,63.0,1.4,18.0,273.0,153.21,92.09
2016,4,5,17,15,623.0,56.5,1.35,17.0,220.0,98.41,52.19
2016,4,5,17,30,562.0,50.0,1.3,16.0,167.0,52.98,27.9
2016,4,5,17,45,460.5,41.0,1.3,15.5,118.5,29.66,20.37
2016,4,5,18,0,359.0,32.0,1.3,15.0,70.0,24.32,14.98
2016,4,5,18,15,179.5,16.0,1.3,14.5,35.0,11.87,0.0
2016,4,5,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,5,45,62.5,7.5,1.2,11.5,9.5,16.78,0.0
2016,4,6,6,0,125.0,15.0,1.2,12.0,19.0,45.77,0.0
2016,4,6,6,15,268.5,28.0,1.35,12.5,58.5,112.14,73.98
2016,4,6,6,30,412.0,41.0,1.5,13.0,98.0,186.42,139.1
2016,4,6,6,45,499.5,49.5,1.65,14.0,149.0,250.98,195.85
2016,4,6,7,0,587.0,58.0,1.8,15.0,200.0,324.42,258.96
2016,4,6,7,15,642.0,64.5,1.9,15.5,254.0,388.53,313.69
2016,4,6,7,30,697.0,71.0,2.0,16.0,308.0,457.11,370.15
2016,4,6,7,45,735.5,75.5,2.15,16.5,362.0,516.16,417.6
2016,4,6,8,0,774.0,80.0,2.3,17.0,416.0,579.07,466.44
2016,4,6,8,15,801.0,84.0,2.35,17.5,468.0,635.3,508.31
2016,4,6,8,30,828.0,88.0,2.4,18.0,520.0,691.67,548.06
2016,4,6,8,45,848.0,91.0,2.5,18.5,568.0,741.49,581.63
2016,4,6,9,0,868.0,94.0,2.6,19.0,616.0,790.22,613.91
2016,4,6,9,15,882.5,96.5,2.65,19.5,659.5,827.82,637.56
2016,4,6,9,30,897.0,99.0,2.7,20.0,703.0,867.95,662.77
2016,4,6,9,45,907.5,101.0,2.75,20.5,740.0,901.82,683.38
2016,4,6,10,0,918.0,103.0,2.8,21.0,777.0,933.01,702.07
2016,4,6,10,15,925.5,104.5,2.75,21.0,807.5,958.06,717.09
2016,4,6,10,30,933.0,106.0,2.7,21.0,838.0,979.96,730.02
2016,4,6,10,45,937.0,108.0,2.7,21.5,860.5,995.84,738.05
2016,4,6,11,0,941.0,110.0,2.7,22.0,883.0,1008.23,743.9
2016,4,6,11,15,944.0,110.5,2.65,22.0,897.5,1014.53,746.84
2016,4,6,11,30,947.0,111.0,2.6,22.0,912.0,1017.24,747.61
2016,4,6,11,45,946.5,112.0,2.55,22.5,918.0,1013.54,742.93
2016,4,6,12,0,946.0,113.0,2.5,23.0,924.0,1006.25,736.14
2016,4,6,12,15,945.0,113.0,2.5,23.0,922.5,993.91,728.16
2016,4,6,12,30,944.0,113.0,2.5,23.0,921.0,978.09,718.07
2016,4,6,12,45,938.5,114.5,2.5,23.5,910.0,956.4,702.86
2016,4,6,13,0,933.0,116.0,2.5,24.0,899.0,931.57,685.73
2016,4,6,13,15,928.5,115.0,2.45,24.0,881.0,902.08,666.47
2016,4,6,13,30,924.0,114.0,2.4,24.0,863.0,869.72,645.32
2016,4,6,13,45,916.0,113.0,2.4,24.5,837.0,831.92,619.63
2016,4,6,14,0,908.0,112.0,2.4,25.0,811.0,791.82,592.32
2016,4,6,14,15,898.5,110.5,2.35,25.0,778.5,748.08,563.15
2016,4,6,14,30,889.0,109.0,2.3,25.0,746.0,702.58,531.64
2016,4,6,14,45,875.5,106.5,2.25,25.0,706.5,652.09,494.87
2016,4,6,15,0,862.0,104.0,2.2,25.0,667.0,600.03,456.11
2016,4,6,15,15,641.5,161.5,2.1,25.0,565.0,494.5,375.93
2016,4,6,15,30,421.0,219.0,2.0,25.0,463.0,407.75,309.45
2016,4,6,15,45,401.0,202.5,1.9,25.0,419.0,359.47,272.05
2016,4,6,16,0,381.0,186.0,1.8,25.0,375.0,314.0,235.91
2016,4,6,16,15,392.5,162.5,1.65,24.5,339.0,271.73,201.41
2016,4,6,16,30,404.0,139.0,1.5,24.0,303.0,229.2,165.73
2016,4,6,16,45,370.0,125.5,1.35,23.5,260.0,184.87,129.79
2016,4,6,17,0,336.0,112.0,1.2,23.0,217.0,144.28,97.74
2016,4,6,17,15,422.0,84.5,1.2,22.0,191.0,106.27,65.2
2016,4,6,17,30,508.0,57.0,1.2,21.0,165.0,58.56,32.43
2016,4,6,17,45,407.5,46.5,1.2,20.5,117.5,34.48,24.06
2016,4,6,18,0,307.0,36.0,1.2,20.0,70.0,27.99,17.74
2016,4,6,18,15,153.5,18.0,1.2,20.0,35.0,13.58,1.03
2016,4,6,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,3.0,2.4,11.5,3.0,2.95,0.0
2016,4,7,6,0,0.0,6.0,2.5,12.0,6.0,5.78,0.0
2016,4,7,6,15,0.0,18.5,2.75,12.5,18.5,17.85,8.59
2016,4,7,6,30,0.0,31.0,3.0,13.0,31.0,29.93,19.51
2016,4,7,6,45,0.0,46.5,3.3,13.5,46.5,45.08,32.71
2016,4,7,7,0,0.0,62.0,3.6,14.0,62.0,60.57,46.06
2016,4,7,7,15,0.0,78.5,3.8,14.0,78.5,77.07,60.13
2016,4,7,7,30,0.0,95.0,4.0,14.0,95.0,93.55,73.96
2016,4,7,7,45,88.0,140.0,4.2,14.5,179.0,202.05,165.49
2016,4,7,8,0,176.0,185.0,4.4,15.0,263.0,310.41,254.69
2016,4,7,8,15,243.0,200.5,4.4,15.0,321.0,385.98,315.93
2016,4,7,8,30,310.0,216.0,4.4,15.0,379.0,459.63,374.75
2016,4,7,8,45,490.5,182.5,4.4,15.5,467.5,576.85,468.35
2016,4,7,9,0,671.0,149.0,4.4,16.0,556.0,702.27,565.14
2016,4,7,9,15,645.0,173.5,4.35,16.0,586.5,729.11,582.38
2016,4,7,9,30,619.0,198.0,4.3,16.0,617.0,751.76,596.79
2016,4,7,9,45,513.5,253.5,4.3,16.5,613.5,732.07,576.89
2016,4,7,10,0,408.0,309.0,4.3,17.0,610.0,699.7,548.01
2016,4,7,10,15,471.0,297.5,4.25,17.0,658.5,759.56,592.39
2016,4,7,10,30,534.0,286.0,4.2,17.0,707.0,811.63,630.37
2016,4,7,10,45,708.0,209.5,4.2,17.0,783.5,901.36,697.27
2016,4,7,11,0,882.0,133.0,4.2,17.0,860.0,978.9,750.14
2016,4,7,11,15,885.0,134.0,4.2,17.0,874.5,985.29,753.39
2016,4,7,11,30,888.0,135.0,4.2,17.0,889.0,988.3,754.98
2016,4,7,11,45,886.5,136.5,4.2,17.0,894.5,984.16,751.81
2016,4,7,12,0,885.0,138.0,4.2,17.0,900.0,976.67,746.5
2016,4,7,12,15,675.5,243.5,4.15,17.0,824.5,888.32,684.42
2016,4,7,12,30,466.0,349.0,4.1,17.0,749.0,790.57,608.59
2016,4,7,12,45,454.0,348.5,4.1,17.0,735.0,767.7,592.6
2016,4,7,13,0,442.0,348.0,4.1,17.0,721.0,743.6,575.19
2016,4,7,13,15,494.0,323.5,4.1,17.0,732.5,748.81,580.76
2016,4,7,13,30,546.0,299.0,4.1,17.0,744.0,749.71,582.93
2016,4,7,13,45,676.5,227.5,4.1,17.0,762.0,762.19,595.77
2016,4,7,14,0,807.0,156.0,4.1,17.0,780.0,762.58,598.94
2016,4,7,14,15,796.0,153.5,4.1,16.5,748.0,719.86,568.6
2016,4,7,14,30,785.0,151.0,4.1,16.0,716.0,675.83,536.42
2016,4,7,14,45,494.5,228.5,4.1,16.0,578.0,531.63,422.65
2016,4,7,15,0,204.0,306.0,4.1,16.0,440.0,410.57,325.2
2016,4,7,15,15,113.0,261.0,4.05,15.5,334.5,308.29,245.38
2016,4,7,15,30,22.0,216.0,4.0,15.0,229.0,216.93,172.75
2016,4,7,15,45,25.5,203.5,4.0,15.0,217.5,204.69,163.4
2016,4,7,16,0,29.0,191.0,4.0,15.0,206.0,190.29,152.0
2016,4,7,16,15,73.0,181.0,3.85,14.5,212.5,191.91,152.96
2016,4,7,16,30,117.0,171.0,3.7,14.0,219.0,186.38,147.15
2016,4,7,16,45,103.0,150.0,3.55,14.0,188.0,156.04,121.98
2016,4,7,17,0,89.0,129.0,3.4,14.0,157.0,129.76,100.41
2016,4,7,17,15,74.0,105.5,3.2,13.5,126.0,101.04,77.33
2016,4,7,17,30,59.0,82.0,3.0,13.0,95.0,74.45,56.45
2016,4,7,17,45,38.5,60.0,2.9,13.0,67.5,53.21,41.39
2016,4,7,18,0,18.0,38.0,2.8,13.0,40.0,34.73,24.18
2016,4,7,18,15,9.0,19.0,2.75,12.5,20.0,18.07,4.73
2016,4,7,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.5,1.3,10.5,4.5,4.42,0.0
2016,4,8,6,0,0.0,9.0,1.4,11.0,9.0,8.68,0.0
2016,4,8,6,15,0.0,26.0,1.65,11.5,26.0,25.11,14.69
2016,4,8,6,30,0.0,43.0,1.9,12.0,43.0,42.41,30.18
2016,4,8,6,45,0.0,63.5,2.15,12.5,63.5,63.38,48.43
2016,4,8,7,0,0.0,84.0,2.4,13.0,84.0,84.16,66.27
2016,4,8,7,15,6.5,104.0,2.45,13.0,106.5,107.42,86.03
2016,4,8,7,30,13.0,124.0,2.5,13.0,129.0,131.27,106.04
2016,4,8,7,45,6.5,113.5,2.55,13.5,116.0,115.77,92.55
2016,4,8,8,0,0.0,103.0,2.6,14.0,103.0,100.59,79.31
2016,4,8,8,15,11.5,150.5,2.6,14.0,156.5,156.77,125.84
2016,4,8,8,30,23.0,198.0,2.6,14.0,210.0,214.41,172.57
2016,4,8,8,45,30.0,222.5,2.65,14.5,240.0,252.75,202.52
2016,4,8,9,0,37.0,247.0,2.7,15.0,270.0,284.79,227.09
2016,4,8,9,15,21.5,222.0,2.75,15.0,236.0,238.07,189.08
2016,4,8,9,30,6.0,197.0,2.8,15.0,202.0,199.35,157.38
2016,4,8,9,45,3.0,144.5,2.9,15.0,147.0,143.68,112.4
2016,4,8,10,0,0.0,92.0,3.0,15.0,92.0,89.1,67.85
2016,4,8,10,15,4.0,149.5,3.05,15.0,152.5,149.55,116.98
2016,4,8,10,30,8.0,207.0,3.1,15.0,213.0,210.73,165.7
2016,4,8,10,45,5.5,181.5,3.15,15.0,186.0,182.77,143.09
2016,4,8,11,0,3.0,156.0,3.2,15.0,159.0,155.03,120.75
2016,4,8,11,15,55.0,289.5,3.3,15.0,337.0,344.99,272.16
2016,4,8,11,30,107.0,423.0,3.4,15.0,515.0,533.11,414.83
2016,4,8,11,45,108.5,427.0,3.5,15.5,520.5,536.66,415.79
2016,4,8,12,0,110.0,431.0,3.6,16.0,526.0,539.71,417.36
2016,4,8,12,15,147.0,434.0,3.65,16.0,561.0,580.6,448.78
2016,4,8,12,30,184.0,437.0,3.7,16.0,596.0,612.81,473.51
2016,4,8,12,45,122.5,414.0,3.75,16.0,519.5,528.53,409.61
2016,4,8,13,0,61.0,391.0,3.8,16.0,443.0,441.87,343.33
2016,4,8,13,15,257.5,360.0,3.85,16.0,571.5,581.95,455.42
2016,4,8,13,30,454.0,329.0,3.9,16.0,700.0,704.73,550.26
2016,4,8,13,45,571.0,271.5,3.95,16.0,724.0,722.54,566.11
2016,4,8,14,0,688.0,214.0,4.0,16.0,748.0,732.15,576.13
2016,4,8,14,15,346.5,199.0,4.05,16.0,467.5,445.01,355.75
2016,4,8,14,30,5.0,184.0,4.1,16.0,187.0,181.22,141.8
2016,4,8,14,45,2.5,154.5,4.15,16.0,156.0,150.85,118.02
2016,4,8,15,0,0.0,125.0,4.2,16.0,125.0,120.81,93.92
2016,4,8,15,15,0.0,135.5,4.2,15.5,135.5,130.73,102.49
2016,4,8,15,30,0.0,146.0,4.2,15.0,146.0,140.5,110.97
2016,4,8,15,45,0.0,105.0,4.2,15.0,105.0,101.37,79.07
2016,4,8,16,0,0.0,64.0,4.2,15.0,64.0,61.87,46.45
2016,4,8,16,15,0.0,76.0,4.1,14.5,76.0,73.49,56.5
2016,4,8,16,30,0.0,88.0,4.0,14.0,88.0,84.77,66.31
2016,4,8,16,45,0.0,75.0,3.9,14.0,75.0,72.37,56.02
2016,4,8,17,0,0.0,62.0,3.8,14.0,62.0,59.92,45.57
2016,4,8,17,15,0.0,49.5,3.6,13.5,49.5,47.82,35.33
2016,4,8,17,30,0.0,37.0,3.4,13.0,37.0,35.72,24.93
2016,4,8,17,45,0.0,26.0,3.25,12.5,26.0,25.09,16.66
2016,4,8,18,0,0.0,15.0,3.1,12.0,15.0,14.46,6.88
2016,4,8,18,15,0.0,7.5,3.0,12.0,7.5,7.23,0.0
2016,4,8,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,4.0,2.25,11.0,4.0,3.93,0.0
2016,4,9,6,0,0.0,8.0,2.3,11.0,8.0,7.71,0.0
2016,4,9,6,15,0.0,21.5,2.4,11.0,21.5,20.75,11.33
2016,4,9,6,30,0.0,35.0,2.5,11.0,35.0,33.8,23.08
2016,4,9,6,45,0.0,51.5,2.65,11.5,51.5,50.2,37.44
2016,4,9,7,0,0.0,68.0,2.8,12.0,68.0,66.73,51.72
2016,4,9,7,15,0.0,85.5,2.85,12.0,85.5,84.26,66.71
2016,4,9,7,30,0.0,103.0,2.9,12.0,103.0,101.76,81.43
2016,4,9,7,45,0.0,90.5,2.95,12.0,90.5,88.18,69.71
2016,4,9,8,0,0.0,78.0,3.0,12.0,78.0,75.43,58.72
2016,4,9,8,15,0.0,104.0,3.0,12.0,104.0,101.27,80.26
2016,4,9,8,30,0.0,130.0,3.0,12.0,130.0,127.35,101.68
2016,4,9,8,45,0.0,83.0,3.0,12.5,83.0,80.3,62.03
2016,4,9,9,0,0.0,36.0,3.0,13.0,36.0,34.8,23.71
2016,4,9,9,15,0.0,75.5,3.0,13.0,75.5,73.06,55.62
2016,4,9,9,30,0.0,115.0,3.0,13.0,115.0,111.75,87.4
2016,4,9,9,45,9.0,190.5,3.0,13.5,197.5,195.17,155.04
2016,4,9,10,0,18.0,266.0,3.0,14.0,280.0,280.11,221.94
2016,4,9,10,15,11.5,222.0,3.0,14.0,231.0,229.17,180.97
2016,4,9,10,30,5.0,178.0,3.0,14.0,182.0,178.86,140.55
2016,4,9,10,45,13.0,241.0,3.05,14.0,252.0,249.51,196.9
2016,4,9,11,0,21.0,304.0,3.1,14.0,322.0,320.66,252.35
2016,4,9,11,15,16.0,268.5,3.05,14.0,282.5,279.62,219.84
2016,4,9,11,30,11.0,233.0,3.0,14.0,243.0,238.98,187.79
2016,4,9,11,45,9.5,216.0,2.95,14.5,225.0,220.37,172.76
2016,4,9,12,0,8.0,199.0,2.9,15.0,207.0,201.87,157.78
2016,4,9,12,15,10.5,228.5,2.85,15.0,238.5,233.11,182.47
2016,4,9,12,30,13.0,258.0,2.8,15.0,270.0,264.18,206.73
2016,4,9,12,45,18.0,288.0,2.8,15.0,304.0,297.75,232.91
2016,4,9,13,0,23.0,318.0,2.8,15.0,338.0,330.91,258.57
2016,4,9,13,15,19.5,295.5,2.8,14.5,312.0,304.64,238.73
2016,4,9,13,30,16.0,273.0,2.8,14.0,286.0,278.67,219.15
2016,4,9,13,45,21.0,288.0,2.85,14.0,305.0,296.24,233.34
2016,4,9,14,0,26.0,303.0,2.9,14.0,324.0,315.1,248.39
2016,4,9,14,15,18.0,262.5,2.9,14.0,276.5,266.74,210.66
2016,4,9,14,30,10.0,222.0,2.9,14.0,229.0,221.14,174.86
2016,4,9,14,45,5.0,168.0,2.9,14.0,171.5,165.38,130.47
2016,4,9,15,0,0.0,114.0,2.9,14.0,114.0,110.24,85.85
2016,4,9,15,15,0.0,128.0,2.85,14.0,128.0,123.57,97.09
2016,4,9,15,30,0.0,142.0,2.8,14.0,142.0,136.71,108.12
2016,4,9,15,45,0.0,115.0,2.75,14.0,115.0,110.87,87.16
2016,4,9,16,0,0.0,88.0,2.7,14.0,88.0,85.1,66.04
2016,4,9,16,15,0.0,54.5,2.5,13.5,54.5,52.67,39.13
2016,4,9,16,30,0.0,21.0,2.3,13.0,21.0,20.27,11.74
2016,4,9,16,45,0.0,18.0,2.1,13.0,18.0,17.37,9.3
2016,4,9,17,0,0.0,15.0,1.9,13.0,15.0,14.47,6.83
2016,4,9,17,15,0.0,12.0,1.7,12.5,12.0,11.57,4.35
2016,4,9,17,30,0.0,9.0,1.5,12.0,9.0,8.67,1.83
2016,4,9,17,45,0.0,6.5,1.35,12.0,6.5,6.26,0.0
2016,4,9,18,0,0.0,4.0,1.2,12.0,4.0,3.85,0.0
2016,4,9,18,15,0.0,2.0,1.2,12.0,2.0,1.93,0.0
2016,4,9,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.0,1.7,11.0,1.0,0.98,0.0
2016,4,10,6,0,0.0,2.0,1.8,11.0,2.0,1.93,0.0
2016,4,10,6,15,0.0,4.5,1.9,11.0,4.5,4.33,0.0
2016,4,10,6,30,0.0,7.0,2.0,11.0,7.0,6.74,0.1
2016,4,10,6,45,0.0,10.5,2.1,11.0,10.5,10.12,3.09
2016,4,10,7,0,0.0,14.0,2.2,11.0,14.0,13.5,6.07
2016,4,10,7,15,0.0,17.5,2.2,11.0,17.5,16.88,9.02
2016,4,10,7,30,0.0,21.0,2.2,11.0,21.0,20.26,11.92
2016,4,10,7,45,0.0,34.0,2.2,11.5,34.0,32.83,22.66
2016,4,10,8,0,0.0,47.0,2.2,12.0,47.0,45.41,33.26
2016,4,10,8,15,0.0,42.5,2.2,12.0,42.5,41.06,29.43
2016,4,10,8,30,0.0,38.0,2.2,12.0,38.0,36.72,25.63
2016,4,10,8,45,0.0,61.5,2.2,12.5,61.5,59.47,44.65
2016,4,10,9,0,0.0,85.0,2.2,13.0,85.0,82.25,63.38
2016,4,10,9,15,0.0,93.0,2.25,13.0,93.0,90.03,69.61
2016,4,10,9,30,0.0,101.0,2.3,13.0,101.0,97.91,75.93
2016,4,10,9,45,0.0,98.5,2.35,13.0,98.5,95.46,73.74
2016,4,10,10,0,0.0,96.0,2.4,13.0,96.0,93.02,71.6
2016,4,10,10,15,0.0,119.0,2.45,13.0,119.5,115.68,90.01
2016,4,10,10,30,0.0,142.0,2.5,13.0,143.0,138.4,108.3
2016,4,10,10,45,2.0,152.0,2.55,13.5,154.5,150.15,117.51
2016,4,10,11,0,4.0,162.0,2.6,14.0,166.0,161.92,126.69
2016,4,10,11,15,6.0,180.5,2.65,14.0,186.0,182.1,142.79
2016,4,10,11,30,8.0,199.0,2.7,14.0,206.0,202.25,158.78
2016,4,10,11,45,9.5,219.5,2.8,14.0,228.0,223.85,175.82
2016,4,10,12,0,11.0,240.0,2.9,14.0,250.0,245.34,192.72
2016,4,10,12,15,12.0,247.0,3.0,14.0,258.0,252.83,198.62
2016,4,10,12,30,13.0,254.0,3.1,14.0,266.0,260.21,204.49
2016,4,10,12,45,11.5,239.0,3.25,14.0,249.5,243.51,191.44
2016,4,10,13,0,10.0,224.0,3.4,14.0,233.0,226.93,178.5
2016,4,10,13,15,11.5,239.5,3.5,14.0,249.5,242.87,191.33
2016,4,10,13,30,13.0,255.0,3.6,14.0,266.0,258.6,203.92
2016,4,10,13,45,8.5,211.5,3.7,14.0,219.0,211.91,167.02
2016,4,10,14,0,4.0,168.0,3.8,14.0,172.0,165.78,130.26
2016,4,10,14,15,2.0,132.5,3.8,13.5,134.5,129.72,101.47
2016,4,10,14,30,0.0,97.0,3.8,13.0,97.0,93.93,72.47
2016,4,10,14,45,4.0,150.5,3.8,13.0,153.0,147.94,117.09
2016,4,10,15,0,8.0,204.0,3.8,13.0,209.0,200.99,160.44
2016,4,10,15,15,4.0,129.5,3.75,12.5,132.0,127.14,100.58
2016,4,10,15,30,0.0,55.0,3.7,12.0,55.0,53.18,39.35
2016,4,10,15,45,24.5,131.0,3.7,12.0,143.5,135.95,108.81
2016,4,10,16,0,49.0,207.0,3.7,12.0,232.0,212.32,171.58
2016,4,10,16,15,24.5,137.5,3.6,11.5,150.0,137.77,110.58
2016,4,10,16,30,0.0,68.0,3.5,11.0,68.0,65.73,50.79
2016,4,10,16,45,0.0,58.5,3.45,11.0,58.5,56.53,43.12
2016,4,10,17,0,0.0,49.0,3.4,11.0,49.0,47.33,35.3
2016,4,10,17,15,0.0,39.5,3.15,10.5,39.5,38.14,27.44
2016,4,10,17,30,0.0,30.0,2.9,10.0,30.0,28.95,19.45
2016,4,10,17,45,104.5,38.0,2.65,10.0,51.0,31.26,22.45
2016,4,10,18,0,209.0,46.0,2.4,10.0,72.0,35.39,25.37
2016,4,10,18,15,112.0,27.0,2.25,10.0,40.5,22.53,10.42
2016,4,10,18,30,15.0,8.0,2.1,10.0,9.0,7.86,0.0
2016,4,10,18,45,7.5,4.0,2.0,10.0,4.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,5,45,55.5,12.0,0.9,9.5,15.5,21.02,0.0
2016,4,11,6,0,111.0,24.0,0.9,10.0,31.0,58.03,25.44
2016,4,11,6,15,219.0,40.5,1.05,10.0,70.5,115.62,83.54
2016,4,11,6,30,327.0,57.0,1.2,10.0,110.0,181.59,140.77
2016,4,11,6,45,407.5,68.0,1.35,10.5,159.0,242.33,194.23
2016,4,11,7,0,488.0,79.0,1.5,11.0,208.0,313.37,255.49
2016,4,11,7,15,541.0,87.5,1.55,11.0,259.5,374.64,307.97
2016,4,11,7,30,594.0,96.0,1.6,11.0,311.0,440.19,362.45
2016,4,11,7,45,381.5,145.0,1.65,11.5,291.5,394.7,324.55
2016,4,11,8,0,169.0,194.0,1.7,12.0,272.0,317.2,259.33
2016,4,11,8,15,204.0,215.0,1.7,12.5,319.0,370.26,301.51
2016,4,11,8,30,239.0,236.0,1.7,13.0,366.0,433.51,349.82
2016,4,11,8,45,149.5,252.5,1.75,13.5,336.0,383.88,307.75
2016,4,11,9,0,60.0,269.0,1.8,14.0,306.0,326.84,259.88
2016,4,11,9,15,141.0,297.5,1.8,14.0,393.0,433.82,344.27
2016,4,11,9,30,222.0,326.0,1.8,14.0,480.0,536.89,422.37
2016,4,11,9,45,117.5,286.5,1.8,14.5,369.0,406.28,319.8
2016,4,11,10,0,13.0,247.0,1.8,15.0,258.0,256.04,200.34
2016,4,11,10,15,122.0,319.5,1.8,15.0,418.0,448.5,351.59
2016,4,11,10,30,231.0,392.0,1.8,15.0,578.0,628.72,484.42
2016,4,11,10,45,334.0,369.0,1.85,15.0,645.5,711.08,544.52
2016,4,11,11,0,437.0,346.0,1.9,15.0,713.0,792.98,603.85
2016,4,11,11,15,356.5,384.0,1.9,15.0,686.5,748.43,569.0
2016,4,11,11,30,276.0,422.0,1.9,15.0,660.0,709.18,538.66
2016,4,11,11,45,170.0,415.0,1.95,15.5,562.0,590.07,450.64
2016,4,11,12,0,64.0,408.0,2.0,16.0,464.0,472.34,361.58
2016,4,11,12,15,65.5,409.0,2.05,16.0,466.5,472.46,362.56
2016,4,11,12,30,67.0,410.0,2.1,16.0,469.0,472.25,362.61
2016,4,11,12,45,44.5,363.5,2.2,16.0,402.5,401.96,310.21
2016,4,11,13,0,22.0,317.0,2.3,16.0,336.0,329.01,255.06
2016,4,11,13,15,18.0,289.5,2.35,16.0,305.0,297.44,231.33
2016,4,11,13,30,14.0,262.0,2.4,16.0,274.0,266.25,207.49
2016,4,11,13,45,13.5,254.5,2.5,16.0,266.0,257.68,201.21
2016,4,11,14,0,13.0,247.0,2.6,16.0,258.0,249.14,194.86
2016,4,11,14,15,12.0,238.0,2.65,15.5,247.5,238.8,187.42
2016,4,11,14,30,11.0,229.0,2.7,15.0,237.0,228.54,180.0
2016,4,11,14,45,36.0,261.0,2.8,15.0,285.5,273.98,216.79
2016,4,11,15,0,61.0,293.0,2.9,15.0,334.0,315.64,250.04
2016,4,11,15,15,59.5,274.0,2.9,15.0,312.0,292.37,231.98
2016,4,11,15,30,58.0,255.0,2.9,15.0,290.0,269.27,214.1
2016,4,11,15,45,57.5,233.0,2.95,15.0,265.5,244.06,194.38
2016,4,11,16,0,57.0,211.0,3.0,15.0,241.0,219.01,174.5
2016,4,11,16,15,134.5,191.5,2.95,14.5,251.5,219.91,174.2
2016,4,11,16,30,212.0,172.0,2.9,14.0,262.0,213.7,166.51
2016,4,11,16,45,383.5,130.5,2.9,14.0,266.0,195.05,143.49
2016,4,11,17,0,555.0,89.0,2.9,14.0,270.0,161.17,106.3
2016,4,11,17,15,494.0,79.5,2.7,13.5,219.0,113.03,69.75
2016,4,11,17,30,433.0,70.0,2.5,13.0,168.0,71.46,44.15
2016,4,11,17,45,353.5,56.5,2.35,12.5,122.5,42.07,31.8
2016,4,11,18,0,274.0,43.0,2.2,12.0,77.0,32.84,22.99
2016,4,11,18,15,155.0,26.5,2.2,11.5,44.0,20.58,9.53
2016,4,11,18,30,36.0,10.0,2.2,11.0,11.0,9.83,0.0
2016,4,11,18,45,18.0,5.0,2.2,11.0,5.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,12,5,45,53.5,12.5,2.6,9.5,16.0,21.35,0.0
2016,4,12,6,0,107.0,25.0,2.8,10.0,32.0,59.26,29.92
2016,4,12,6,15,207.0,42.0,2.85,10.0,71.5,114.51,83.63
2016,4,12,6,30,307.0,59.0,2.9,10.0,111.0,178.09,139.19
2016,4,12,6,45,153.5,38.5,3.0,10.5,64.5,109.28,86.76
2016,4,12,7,0,0.0,18.0,3.1,11.0,18.0,17.36,9.4
2016,4,12,7,15,0.0,22.5,3.1,11.0,22.5,21.71,13.19
2016,4,12,7,30,0.0,27.0,3.1,11.0,27.0,26.06,16.92
2016,4,12,7,45,0.0,46.0,3.1,11.5,46.0,44.43,32.58
2016,4,12,8,0,0.0,65.0,3.1,12.0,65.0,62.83,48.03
2016,4,12,8,15,0.0,73.5,3.1,12.0,73.5,71.07,54.8
2016,4,12,8,30,0.0,82.0,3.1,12.0,82.0,79.32,61.53
2016,4,12,8,45,5.0,144.0,3.1,12.5,147.5,144.95,115.82
2016,4,12,9,0,10.0,206.0,3.1,13.0,213.0,212.18,169.99
2016,4,12,9,15,5.0,154.0,3.1,13.0,157.5,154.92,122.9
2016,4,12,9,30,0.0,102.0,3.1,13.0,102.0,98.89,76.66
2016,4,12,9,45,15.0,202.0,3.15,13.5,213.5,212.05,168.8
2016,4,12,10,0,30.0,302.0,3.2,14.0,325.0,336.84,266.61
2016,4,12,10,15,30.5,314.0,3.3,14.0,338.0,349.61,275.74
2016,4,12,10,30,31.0,326.0,3.4,14.0,351.0,362.24,285.16
2016,4,12,10,45,40.0,350.0,3.5,14.0,383.0,395.45,310.71
2016,4,12,11,0,49.0,374.0,3.6,14.0,415.0,428.52,335.91
2016,4,12,11,15,93.5,405.0,3.65,14.0,485.5,502.7,393.3
2016,4,12,11,30,138.0,436.0,3.7,14.0,556.0,584.24,454.89
2016,4,12,11,45,143.0,435.5,3.8,14.0,560.5,585.78,455.86
2016,4,12,12,0,148.0,435.0,3.9,14.0,565.0,586.65,456.8
2016,4,12,12,15,309.5,395.0,3.95,14.0,666.0,698.65,545.0
2016,4,12,12,30,471.0,355.0,4.0,14.0,767.0,804.05,625.59
2016,4,12,12,45,413.0,375.5,4.05,14.0,733.5,760.27,591.71
2016,4,12,13,0,355.0,396.0,4.1,14.0,700.0,713.8,556.65
2016,4,12,13,15,582.5,283.0,4.1,14.0,770.5,786.92,617.66
2016,4,12,13,30,810.0,170.0,4.1,14.0,841.0,842.26,661.61
2016,4,12,13,45,584.0,261.0,4.15,14.0,737.5,725.24,572.49
2016,4,12,14,0,358.0,352.0,4.2,14.0,634.0,617.5,487.22
2016,4,12,14,15,566.0,256.5,4.25,14.0,681.5,659.67,524.91
2016,4,12,14,30,774.0,161.0,4.3,14.0,729.0,683.06,546.55
2016,4,12,14,45,702.0,174.5,4.35,14.0,669.5,614.81,493.07
2016,4,12,15,0,630.0,188.0,4.4,14.0,610.0,551.11,442.62
2016,4,12,15,15,669.5,167.0,4.4,13.5,589.0,519.89,418.26
2016,4,12,15,30,709.0,146.0,4.4,13.0,568.0,483.67,388.55
2016,4,12,15,45,639.5,144.5,4.45,13.0,501.5,413.27,330.1
2016,4,12,16,0,570.0,143.0,4.5,13.0,435.0,349.26,276.11
2016,4,12,16,15,501.0,141.5,4.45,12.5,379.0,291.61,227.29
2016,4,12,16,30,432.0,140.0,4.4,12.0,323.0,241.32,184.6
2016,4,12,16,45,378.0,133.5,4.35,12.0,278.0,197.11,146.88
2016,4,12,17,0,324.0,127.0,4.3,12.0,233.0,161.16,117.38
2016,4,12,17,15,283.0,108.5,4.15,11.5,189.0,119.99,85.11
2016,4,12,17,30,242.0,90.0,4.0,11.0,145.0,83.64,59.67
2016,4,12,17,45,186.5,70.0,3.85,10.5,105.5,55.59,44.14
2016,4,12,18,0,131.0,50.0,3.7,10.0,66.0,40.52,29.98
2016,4,12,18,15,65.5,29.5,3.7,9.5,37.5,24.51,13.11
2016,4,12,18,30,0.0,9.0,3.7,9.0,9.0,8.85,0.0
2016,4,12,18,45,0.0,4.5,3.7,9.0,4.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,5,45,64.5,14.0,2.2,8.5,18.5,24.9,0.0
2016,4,13,6,0,129.0,28.0,2.4,9.0,37.0,68.9,38.78
2016,4,13,6,15,241.5,43.5,2.55,9.5,78.5,126.48,93.17
2016,4,13,6,30,354.0,59.0,2.7,10.0,120.0,194.81,152.53
2016,4,13,6,45,443.5,68.0,2.9,10.5,171.5,260.41,210.51
2016,4,13,7,0,533.0,77.0,3.1,11.0,223.0,334.44,274.92
2016,4,13,7,15,585.5,85.0,3.1,11.0,276.5,397.39,329.45
2016,4,13,7,30,638.0,93.0,3.1,11.0,330.0,464.51,385.86
2016,4,13,7,45,676.5,98.5,3.15,11.5,383.0,524.29,434.2
2016,4,13,8,0,715.0,104.0,3.2,12.0,436.0,586.06,482.62
2016,4,13,8,15,742.0,108.5,3.25,12.5,486.5,640.44,523.89
2016,4,13,8,30,769.0,113.0,3.3,13.0,537.0,695.05,563.9
2016,4,13,8,45,790.0,116.5,3.35,13.5,584.5,741.4,595.69
2016,4,13,9,0,811.0,120.0,3.4,14.0,632.0,789.35,628.19
2016,4,13,9,15,826.0,123.0,3.4,14.0,673.5,830.57,656.25
2016,4,13,9,30,841.0,126.0,3.4,14.0,715.0,869.92,682.73
2016,4,13,9,45,865.5,121.5,3.4,14.5,754.0,907.36,706.34
2016,4,13,10,0,890.0,117.0,3.4,15.0,793.0,937.45,724.56
2016,4,13,10,15,897.0,118.5,3.45,15.0,822.5,961.04,739.95
2016,4,13,10,30,904.0,120.0,3.5,15.0,852.0,981.58,753.33
2016,4,13,10,45,907.5,122.0,3.55,15.5,873.5,996.12,761.26
2016,4,13,11,0,911.0,124.0,3.6,16.0,895.0,1007.29,767.01
2016,4,13,11,15,914.0,124.5,3.65,16.0,909.0,1012.98,770.6
2016,4,13,11,30,917.0,125.0,3.7,16.0,923.0,1015.21,772.02
2016,4,13,11,45,916.0,127.0,3.75,16.0,928.0,1011.67,769.66
2016,4,13,12,0,915.0,129.0,3.8,16.0,933.0,1004.67,765.11
2016,4,13,12,15,914.0,129.0,3.85,16.0,931.5,992.22,756.95
2016,4,13,12,30,913.0,129.0,3.9,16.0,930.0,976.44,746.64
2016,4,13,12,45,907.5,130.5,3.95,16.0,919.0,954.86,732.38
2016,4,13,13,0,902.0,132.0,4.0,16.0,908.0,930.29,716.09
2016,4,13,13,15,897.5,131.0,4.0,16.0,890.5,901.25,696.39
2016,4,13,13,30,893.0,130.0,4.0,16.0,873.0,869.49,674.74
2016,4,13,13,45,880.5,131.5,4.05,16.0,846.0,831.26,648.62
2016,4,13,14,0,868.0,133.0,4.1,16.0,819.0,792.56,621.99
