Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,14,15,859.0,131.0,4.1,15.5,787.0,749.45,592.79
2016,4,13,14,30,850.0,129.0,4.1,15.0,755.0,704.71,560.78
2016,4,13,14,45,629.0,200.0,4.15,15.0,650.0,593.9,473.3
2016,4,13,15,0,408.0,271.0,4.2,15.0,545.0,498.79,397.06
2016,4,13,15,15,591.5,197.5,4.15,14.5,566.5,506.84,405.39
2016,4,13,15,30,775.0,124.0,4.1,14.0,588.0,496.09,396.44
2016,4,13,15,45,750.0,120.5,4.1,14.0,539.5,439.88,348.84
2016,4,13,16,0,725.0,117.0,4.1,14.0,491.0,385.18,301.48
2016,4,13,16,15,694.5,111.5,3.95,13.5,439.5,328.62,252.13
2016,4,13,16,30,664.0,106.0,3.8,13.0,388.0,274.74,204.3
2016,4,13,16,45,620.0,99.0,3.7,13.0,335.0,219.53,155.65
2016,4,13,17,0,576.0,92.0,3.6,13.0,282.0,169.07,112.53
2016,4,13,17,15,515.5,82.5,3.4,12.0,230.5,119.63,74.66
2016,4,13,17,30,455.0,73.0,3.2,11.0,179.0,76.54,47.55
2016,4,13,17,45,357.5,61.0,3.0,10.5,130.5,45.46,35.15
2016,4,13,18,0,260.0,49.0,2.8,10.0,82.0,37.58,27.48
2016,4,13,18,15,146.0,30.5,2.7,9.5,47.5,23.77,13.01
2016,4,13,18,30,32.0,12.0,2.6,9.0,13.0,11.8,0.0
2016,4,13,18,45,16.0,6.0,2.55,9.0,6.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,14,5,45,85.0,15.0,2.0,7.5,21.5,29.7,0.0
2016,4,14,6,0,170.0,30.0,2.2,8.0,43.0,81.87,49.43
2016,4,14,6,15,290.5,44.0,2.35,8.5,87.0,141.65,105.2
2016,4,14,6,30,411.0,58.0,2.5,9.0,131.0,214.91,169.08
2016,4,14,6,45,487.5,67.5,2.65,9.5,182.5,278.75,226.15
2016,4,14,7,0,564.0,77.0,2.8,10.0,234.0,350.0,288.44
2016,4,14,7,15,615.0,84.0,2.9,10.0,288.0,412.81,343.01
2016,4,14,7,30,666.0,91.0,3.0,10.0,342.0,479.55,399.3
2016,4,14,7,45,708.5,84.5,3.1,10.5,386.5,529.52,440.39
2016,4,14,8,0,751.0,78.0,3.2,11.0,431.0,580.08,480.91
2016,4,14,8,15,719.0,100.0,3.25,11.5,467.5,616.93,507.86
2016,4,14,8,30,687.0,122.0,3.3,12.0,504.0,647.38,529.11
2016,4,14,8,45,577.0,176.0,3.35,12.5,515.5,644.23,522.29
2016,4,14,9,0,467.0,230.0,3.4,13.0,527.0,634.7,510.35
2016,4,14,9,15,408.0,267.5,3.45,13.0,539.5,640.18,511.86
2016,4,14,9,30,349.0,305.0,3.5,13.0,552.0,632.84,503.72
2016,4,14,9,45,462.0,280.5,3.55,13.5,623.5,722.67,571.92
2016,4,14,10,0,575.0,256.0,3.6,14.0,695.0,808.33,635.04
2016,4,14,10,15,416.5,324.5,3.7,14.0,649.0,743.57,582.07
2016,4,14,10,30,258.0,393.0,3.8,14.0,603.0,664.61,518.92
2016,4,14,10,45,175.5,402.5,3.9,14.0,547.5,588.67,460.42
2016,4,14,11,0,93.0,412.0,4.0,14.0,492.0,510.75,399.29
2016,4,14,11,15,237.0,401.5,4.1,14.0,607.5,653.19,510.76
2016,4,14,11,30,381.0,391.0,4.2,14.0,723.0,778.34,605.65
2016,4,14,11,45,373.0,398.0,4.35,14.5,725.0,774.11,600.93
2016,4,14,12,0,365.0,405.0,4.5,15.0,727.0,768.35,595.96
2016,4,14,12,15,394.0,389.5,4.6,15.0,736.5,772.75,600.72
2016,4,14,12,30,423.0,374.0,4.7,15.0,746.0,779.78,607.24
2016,4,14,12,45,659.0,257.0,4.85,15.0,829.0,865.8,678.13
2016,4,14,13,0,895.0,140.0,5.0,15.0,912.0,933.29,728.51
2016,4,14,13,15,890.5,139.0,5.05,15.0,894.5,904.35,708.19
2016,4,14,13,30,886.0,138.0,5.1,15.0,877.0,872.72,686.45
2016,4,14,13,45,872.5,140.5,5.15,15.0,850.5,836.86,661.51
2016,4,14,14,0,859.0,143.0,5.2,15.0,824.0,796.73,633.25
2016,4,14,14,15,849.0,141.0,5.2,14.5,791.5,753.17,603.11
2016,4,14,14,30,839.0,139.0,5.2,14.0,759.0,708.09,569.86
2016,4,14,14,45,825.5,136.5,5.25,14.0,720.0,659.02,531.66
2016,4,14,15,0,812.0,134.0,5.3,14.0,681.0,609.23,492.0
2016,4,14,15,15,794.5,130.0,5.25,13.5,637.0,555.37,448.81
2016,4,14,15,30,777.0,126.0,5.2,13.0,593.0,500.0,403.27
2016,4,14,15,45,765.5,117.5,5.2,13.0,546.0,444.9,356.04
2016,4,14,16,0,754.0,109.0,5.2,13.0,499.0,389.94,307.65
2016,4,14,16,15,724.0,103.5,5.1,12.5,447.5,331.99,256.42
2016,4,14,16,30,694.0,98.0,5.0,12.0,396.0,276.63,206.61
2016,4,14,16,45,658.5,90.5,4.9,12.0,343.5,221.1,156.64
2016,4,14,17,0,623.0,83.0,4.8,12.0,291.0,169.3,111.37
2016,4,14,17,15,563.5,75.0,4.55,11.5,238.0,118.52,71.78
2016,4,14,17,30,504.0,67.0,4.3,11.0,185.0,74.67,44.22
2016,4,14,17,45,414.0,56.0,4.05,10.5,136.5,41.69,31.8
2016,4,14,18,0,324.0,45.0,3.8,10.0,88.0,34.21,24.57
2016,4,14,18,15,162.0,30.5,3.7,9.5,52.0,23.69,13.31
2016,4,14,18,30,0.0,16.0,3.6,9.0,16.0,15.73,0.0
2016,4,14,18,45,0.0,8.0,3.55,9.0,8.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,15,5,45,133.0,14.0,2.2,5.5,24.5,37.59,0.0
2016,4,15,6,0,266.0,28.0,2.4,6.0,49.0,103.77,65.44
2016,4,15,6,15,383.5,39.0,2.85,6.5,95.0,164.85,123.4
2016,4,15,6,30,501.0,50.0,3.3,7.0,141.0,239.02,189.61
2016,4,15,6,45,569.0,58.0,3.75,8.0,193.5,302.58,247.47
2016,4,15,7,0,637.0,66.0,4.2,9.0,246.0,372.66,309.67
2016,4,15,7,15,684.5,72.0,4.4,9.5,301.0,436.23,365.35
2016,4,15,7,30,732.0,78.0,4.6,10.0,356.0,503.33,422.29
2016,4,15,7,45,760.5,84.0,4.8,10.5,409.5,560.3,469.48
2016,4,15,8,0,789.0,90.0,5.0,11.0,463.0,620.01,517.48
2016,4,15,8,15,813.5,94.0,4.9,11.5,514.5,675.28,559.7
2016,4,15,8,30,838.0,98.0,4.8,12.0,566.0,730.39,598.76
2016,4,15,8,45,853.5,102.0,4.75,12.5,613.5,778.09,631.54
2016,4,15,9,0,869.0,106.0,4.7,13.0,661.0,824.32,662.63
2016,4,15,9,15,882.5,108.5,4.65,13.5,703.5,865.48,689.45
2016,4,15,9,30,896.0,111.0,4.6,14.0,746.0,899.43,710.66
2016,4,15,9,45,910.0,111.5,4.55,14.5,783.5,934.25,732.26
2016,4,15,10,0,924.0,112.0,4.5,15.0,821.0,966.55,751.8
2016,4,15,10,15,931.5,113.0,4.55,15.0,850.5,990.6,767.77
2016,4,15,10,30,939.0,114.0,4.6,15.0,880.0,1011.5,781.66
2016,4,15,10,45,945.5,114.0,4.65,15.5,902.5,1027.08,790.42
2016,4,15,11,0,952.0,114.0,4.7,16.0,925.0,1039.23,796.93
2016,4,15,11,15,954.5,114.5,4.75,16.0,939.0,1044.53,800.4
2016,4,15,11,30,957.0,115.0,4.8,16.0,953.0,1046.22,801.56
2016,4,15,11,45,961.0,113.5,4.9,16.5,959.5,1043.64,798.84
2016,4,15,12,0,965.0,112.0,5.0,17.0,966.0,1037.43,793.75
2016,4,15,12,15,963.5,112.0,5.05,17.0,963.5,1023.95,784.87
2016,4,15,12,30,962.0,112.0,5.1,17.0,961.0,1006.99,773.7
2016,4,15,12,45,963.0,109.0,5.15,17.0,951.0,985.84,759.67
2016,4,15,13,0,964.0,106.0,5.2,17.0,941.0,961.31,743.29
2016,4,15,13,15,959.5,105.0,5.2,17.0,922.0,930.77,722.3
2016,4,15,13,30,955.0,104.0,5.2,17.0,903.0,897.32,699.22
2016,4,15,13,45,949.5,102.0,5.25,17.0,877.0,859.32,673.06
2016,4,15,14,0,944.0,100.0,5.3,17.0,851.0,818.81,644.89
2016,4,15,14,15,935.5,98.5,5.25,17.0,817.5,774.32,613.06
2016,4,15,14,30,927.0,97.0,5.2,17.0,784.0,727.93,579.61
2016,4,15,14,45,915.0,95.0,5.2,17.0,744.5,677.18,540.74
2016,4,15,15,0,903.0,93.0,5.2,17.0,705.0,625.32,499.72
2016,4,15,15,15,888.0,90.5,5.0,17.0,660.0,570.49,454.87
2016,4,15,15,30,873.0,88.0,4.8,17.0,615.0,515.37,408.77
2016,4,15,15,45,853.0,85.0,4.65,17.0,565.5,455.53,358.04
2016,4,15,16,0,833.0,82.0,4.5,17.0,516.0,398.21,308.07
2016,4,15,16,15,807.0,78.5,4.2,16.5,464.0,339.52,256.39
2016,4,15,16,30,781.0,75.0,3.9,16.0,412.0,282.84,205.65
2016,4,15,16,45,747.5,70.0,3.6,15.5,358.5,225.42,154.58
2016,4,15,17,0,714.0,65.0,3.3,15.0,305.0,171.41,107.78
2016,4,15,17,15,661.0,59.0,3.05,14.0,251.5,118.08,66.38
2016,4,15,17,30,608.0,53.0,2.8,13.0,198.0,68.0,34.79
2016,4,15,17,45,528.0,45.0,2.55,12.5,148.0,31.59,22.58
2016,4,15,18,0,448.0,37.0,2.3,12.0,98.0,27.28,18.35
2016,4,15,18,15,304.5,25.0,2.25,11.5,58.5,18.88,9.62
2016,4,15,18,30,161.0,13.0,2.2,11.0,19.0,12.78,0.0
2016,4,15,18,45,80.5,6.5,2.2,11.0,9.5,6.39,0.0
2016,4,15,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,16,5,45,139.5,14.0,2.65,8.0,26.0,39.19,0.0
2016,4,16,6,0,279.0,28.0,2.9,9.0,52.0,107.68,69.15
2016,4,16,6,15,388.0,39.5,2.9,9.5,97.5,167.87,124.95
2016,4,16,6,30,497.0,51.0,2.9,10.0,143.0,240.23,188.92
2016,4,16,6,45,564.0,59.0,2.95,10.5,195.5,303.35,245.75
2016,4,16,7,0,631.0,67.0,3.0,11.0,248.0,372.88,306.58
2016,4,16,7,15,677.0,73.0,3.0,11.5,302.5,435.47,360.04
2016,4,16,7,30,723.0,79.0,3.0,12.0,357.0,501.45,414.35
2016,4,16,7,45,756.0,83.5,3.0,13.0,410.5,559.08,459.47
2016,4,16,8,0,789.0,88.0,3.0,14.0,464.0,619.85,505.25
2016,4,16,8,15,812.5,91.5,2.95,14.5,515.0,673.86,544.79
2016,4,16,8,30,836.0,95.0,2.9,15.0,566.0,727.61,581.47
2016,4,16,8,45,854.0,98.0,2.9,15.5,613.5,776.01,613.65
2016,4,16,9,0,872.0,101.0,2.9,16.0,661.0,823.11,644.34
2016,4,16,9,15,885.0,103.5,2.85,16.5,703.0,859.09,666.31
2016,4,16,9,30,898.0,106.0,2.8,17.0,745.0,897.57,689.77
2016,4,16,9,45,909.5,107.0,2.75,17.5,782.0,930.74,709.2
2016,4,16,10,0,921.0,108.0,2.7,18.0,819.0,961.26,726.65
2016,4,16,10,15,928.0,109.5,2.7,18.5,848.0,985.31,740.04
2016,4,16,10,30,935.0,111.0,2.7,19.0,877.0,1006.18,751.35
2016,4,16,10,45,942.0,110.5,2.7,19.5,899.5,1021.63,759.1
2016,4,16,11,0,949.0,110.0,2.7,20.0,922.0,1033.67,764.73
2016,4,16,11,15,952.0,111.0,2.75,20.0,936.0,1039.94,768.68
2016,4,16,11,30,955.0,112.0,2.8,20.0,950.0,1042.61,770.45
2016,4,16,11,45,958.5,110.5,2.85,20.0,957.0,1039.54,768.62
2016,4,16,12,0,962.0,109.0,2.9,20.0,964.0,1032.85,764.6
2016,4,16,12,15,961.5,109.0,2.9,20.0,961.5,1020.32,756.42
2016,4,16,12,30,961.0,109.0,2.9,20.0,959.0,1004.3,746.07
2016,4,16,12,45,959.0,108.0,2.9,20.5,949.0,982.47,730.58
2016,4,16,13,0,957.0,107.0,2.9,21.0,939.0,957.39,713.05
2016,4,16,13,15,953.0,106.0,2.85,21.0,920.5,927.43,693.28
2016,4,16,13,30,949.0,105.0,2.8,21.0,902.0,894.55,671.56
2016,4,16,13,45,943.0,104.0,2.75,21.0,876.5,857.33,646.81
2016,4,16,14,0,937.0,103.0,2.7,21.0,851.0,817.64,620.27
2016,4,16,14,15,929.0,101.5,2.65,21.0,818.0,773.75,590.63
2016,4,16,14,30,921.0,100.0,2.6,21.0,785.0,727.95,559.4
2016,4,16,14,45,911.5,97.0,2.55,21.0,746.0,678.07,522.96
2016,4,16,15,0,902.0,94.0,2.5,21.0,707.0,626.87,484.38
2016,4,16,15,15,887.0,91.5,2.35,21.0,662.5,572.1,441.71
2016,4,16,15,30,872.0,89.0,2.2,21.0,618.0,517.03,397.73
2016,4,16,15,45,854.0,86.0,2.1,21.0,569.0,458.12,349.87
2016,4,16,16,0,836.0,83.0,2.0,21.0,520.0,401.52,302.4
2016,4,16,16,15,810.0,79.5,1.85,20.5,468.0,342.65,252.52
2016,4,16,16,30,784.0,76.0,1.7,20.0,416.0,285.81,203.28
2016,4,16,16,45,742.5,72.5,1.6,19.5,361.0,227.83,153.5
2016,4,16,17,0,701.0,69.0,1.5,19.0,306.0,174.18,108.5
2016,4,16,17,15,648.0,63.0,1.45,18.0,252.5,118.75,66.16
2016,4,16,17,30,595.0,57.0,1.4,17.0,199.0,71.93,37.41
2016,4,16,17,45,491.5,50.0,1.35,16.0,148.0,35.79,25.96
2016,4,16,18,0,388.0,43.0,1.3,15.0,97.0,32.71,22.86
2016,4,16,18,15,257.0,29.0,1.3,14.5,58.5,22.53,12.63
2016,4,16,18,30,126.0,15.0,1.3,14.0,20.0,11.7,0.0
2016,4,16,18,45,63.0,7.5,1.3,14.0,10.0,7.37,0.0
2016,4,16,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,5,45,115.0,15.5,0.65,11.5,26.0,41.61,0.0
2016,4,17,6,0,230.0,31.0,0.7,12.0,52.0,99.08,64.6
2016,4,17,6,15,332.0,44.5,0.7,12.5,96.5,157.65,116.48
2016,4,17,6,30,434.0,58.0,0.7,13.0,141.0,226.97,175.82
2016,4,17,6,45,499.0,68.0,0.7,13.5,191.5,288.39,228.81
2016,4,17,7,0,564.0,78.0,0.7,14.0,242.0,356.03,285.28
2016,4,17,7,15,611.5,85.5,0.55,14.0,295.0,417.87,335.09
2016,4,17,7,30,659.0,93.0,0.4,14.0,348.0,483.3,385.31
2016,4,17,7,45,693.0,98.5,0.3,14.5,400.5,541.51,427.52
2016,4,17,8,0,727.0,104.0,0.2,15.0,453.0,601.25,468.96
2016,4,17,8,15,752.0,108.5,0.4,15.5,503.5,654.77,508.1
2016,4,17,8,30,777.0,113.0,0.6,16.0,554.0,705.95,544.26
2016,4,17,8,45,796.5,116.5,0.8,17.0,600.5,753.87,575.94
2016,4,17,9,0,816.0,120.0,1.0,18.0,647.0,800.74,606.41
2016,4,17,9,15,830.5,123.0,1.15,18.5,688.5,841.54,632.8
2016,4,17,9,30,845.0,126.0,1.3,19.0,730.0,880.43,657.75
2016,4,17,9,45,861.5,125.5,1.5,19.5,767.5,915.14,680.42
2016,4,17,10,0,878.0,125.0,1.7,20.0,805.0,941.97,697.79
2016,4,17,10,15,885.5,126.5,1.75,20.5,834.0,965.56,711.16
2016,4,17,10,30,893.0,128.0,1.8,21.0,863.0,986.14,722.6
2016,4,17,10,45,902.0,127.0,1.9,21.5,885.5,1002.39,731.96
2016,4,17,11,0,911.0,126.0,2.0,22.0,908.0,1015.43,739.36
2016,4,17,11,15,914.5,127.0,2.0,22.0,922.5,1021.9,742.83
2016,4,17,11,30,918.0,128.0,2.0,22.0,937.0,1024.91,744.3
2016,4,17,11,45,922.5,126.0,2.0,22.5,943.5,1022.31,740.92
2016,4,17,12,0,927.0,124.0,2.0,23.0,950.0,1016.23,735.51
2016,4,17,12,15,926.5,124.0,1.95,23.0,948.0,1003.98,727.14
2016,4,17,12,30,926.0,124.0,1.9,23.0,946.0,988.37,716.78
2016,4,17,12,45,927.0,121.5,1.9,23.5,937.0,968.3,702.95
2016,4,17,13,0,928.0,119.0,1.9,24.0,928.0,944.99,687.15
2016,4,17,13,15,924.0,118.0,1.75,24.0,909.5,915.69,667.16
2016,4,17,13,30,920.0,117.0,1.6,24.0,891.0,883.58,645.4
2016,4,17,13,45,916.5,114.0,1.5,24.0,866.5,847.23,621.45
2016,4,17,14,0,913.0,111.0,1.4,24.0,842.0,808.36,595.78
2016,4,17,14,15,904.5,109.0,1.2,24.0,809.0,764.49,565.55
2016,4,17,14,30,896.0,107.0,1.0,24.0,776.0,718.83,533.97
2016,4,17,14,45,888.0,103.5,0.85,24.5,738.0,670.48,497.91
2016,4,17,15,0,880.0,100.0,0.7,25.0,700.0,620.75,460.28
2016,4,17,15,15,865.5,97.0,0.5,24.5,656.0,566.79,420.12
2016,4,17,15,30,851.0,94.0,0.3,24.0,612.0,510.87,377.58
2016,4,17,15,45,834.5,90.0,0.2,24.0,564.0,454.45,333.78
2016,4,17,16,0,818.0,86.0,0.1,24.0,516.0,398.53,289.13
2016,4,17,16,15,792.0,82.0,0.2,23.5,464.0,340.16,243.04
2016,4,17,16,30,766.0,78.0,0.3,23.0,412.0,283.85,197.01
2016,4,17,16,45,731.0,73.0,0.45,23.0,359.0,226.92,149.78
2016,4,17,17,0,696.0,68.0,0.6,23.0,306.0,173.58,106.0
2016,4,17,17,15,644.5,62.0,0.7,22.0,253.0,118.63,64.85
2016,4,17,17,30,593.0,56.0,0.8,21.0,200.0,72.03,36.48
2016,4,17,17,45,512.5,47.5,0.95,20.0,150.0,33.43,23.47
2016,4,17,18,0,432.0,39.0,1.1,19.0,100.0,28.77,19.12
2016,4,17,18,15,301.0,27.0,1.15,18.0,60.5,20.45,10.92
2016,4,17,18,30,170.0,15.0,1.2,17.0,21.0,11.51,0.0
2016,4,17,18,45,85.0,7.5,1.25,16.5,10.5,7.37,0.0
2016,4,17,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,18,5,45,149.0,15.0,1.05,12.5,29.0,49.06,0.0
2016,4,18,6,0,298.0,30.0,1.0,13.0,58.0,116.0,76.47
2016,4,18,6,15,402.0,41.5,1.1,13.5,104.5,176.52,130.19
2016,4,18,6,30,506.0,53.0,1.2,14.0,151.0,248.53,192.33
2016,4,18,6,45,574.5,60.0,1.35,14.5,204.0,311.98,247.76
2016,4,18,7,0,643.0,67.0,1.5,15.0,257.0,381.93,307.08
2016,4,18,7,15,687.5,73.0,1.3,15.5,311.5,444.52,357.71
2016,4,18,7,30,732.0,79.0,1.1,16.0,366.0,508.54,406.97
2016,4,18,7,45,763.5,83.5,0.95,16.5,419.5,567.58,450.22
2016,4,18,8,0,795.0,88.0,0.8,17.0,473.0,627.73,492.07
2016,4,18,8,15,818.0,92.0,0.65,18.0,524.5,682.17,526.19
2016,4,18,8,30,841.0,96.0,0.5,19.0,576.0,736.3,557.03
2016,4,18,8,45,858.0,98.5,0.4,20.0,623.0,783.49,582.56
2016,4,18,9,0,875.0,101.0,0.3,21.0,670.0,824.69,603.31
2016,4,18,9,15,888.0,103.5,0.45,21.0,711.5,865.29,630.17
2016,4,18,9,30,901.0,106.0,0.6,21.0,753.0,903.76,655.73
2016,4,18,9,45,913.5,106.0,0.8,21.5,790.0,936.71,677.46
2016,4,18,10,0,926.0,106.0,1.0,22.0,827.0,967.07,697.47
2016,4,18,10,15,932.5,107.5,1.05,22.5,855.5,990.64,710.39
2016,4,18,10,30,939.0,109.0,1.1,23.0,884.0,1011.01,721.4
2016,4,18,10,45,944.0,110.0,1.15,23.5,906.0,1026.08,729.2
2016,4,18,11,0,949.0,111.0,1.2,24.0,928.0,1037.71,735.03
2016,4,18,11,15,951.5,111.5,1.15,24.0,941.5,1042.86,736.58
2016,4,18,11,30,954.0,112.0,1.1,24.0,955.0,1044.42,736.11
2016,4,18,11,45,954.5,112.5,1.1,24.0,960.5,1040.45,733.42
2016,4,18,12,0,955.0,113.0,1.1,24.0,966.0,1032.91,728.73
2016,4,18,12,15,953.5,113.0,1.05,24.0,963.5,1019.42,719.61
2016,4,18,12,30,952.0,113.0,1.0,24.0,961.0,1002.5,708.57
2016,4,18,12,45,946.5,114.0,0.95,24.5,949.5,979.61,692.62
2016,4,18,13,0,941.0,115.0,0.9,25.0,938.0,953.63,674.96
2016,4,18,13,15,936.5,114.0,0.95,25.0,919.5,923.57,657.94
2016,4,18,13,30,932.0,113.0,1.0,25.0,901.0,890.69,639.0
2016,4,18,13,45,922.0,113.5,1.1,25.0,874.0,852.23,616.98
2016,4,18,14,0,912.0,114.0,1.2,25.0,847.0,811.63,593.11
2016,4,18,14,15,903.0,112.5,1.3,24.5,814.0,767.9,567.73
2016,4,18,14,30,894.0,111.0,1.4,24.0,781.0,722.42,540.42
2016,4,18,14,45,875.5,112.0,1.5,24.0,740.5,671.73,505.5
2016,4,18,15,0,857.0,113.0,1.6,24.0,700.0,619.81,468.57
2016,4,18,15,15,841.0,110.0,1.65,24.0,655.5,565.68,428.58
2016,4,18,15,30,825.0,107.0,1.7,24.0,611.0,511.5,387.21
2016,4,18,15,45,794.5,107.0,1.75,24.0,560.5,453.94,341.98
2016,4,18,16,0,764.0,107.0,1.8,24.0,510.0,396.24,295.37
2016,4,18,16,15,719.0,97.5,1.8,23.0,447.0,329.02,241.53
2016,4,18,16,30,674.0,88.0,1.8,22.0,384.0,266.13,189.81
2016,4,18,16,45,644.0,87.5,1.8,21.5,341.5,219.27,149.45
2016,4,18,17,0,614.0,87.0,1.8,21.0,299.0,175.49,112.55
2016,4,18,17,15,558.5,79.0,1.75,19.5,246.5,125.42,74.84
2016,4,18,17,30,503.0,71.0,1.7,18.0,194.0,81.82,47.48
2016,4,18,17,45,417.5,59.5,1.7,17.0,145.0,44.09,33.13
2016,4,18,18,0,332.0,48.0,1.7,16.0,96.0,36.28,25.92
2016,4,18,18,15,166.0,34.5,1.75,15.5,58.5,26.7,16.34
2016,4,18,18,30,0.0,21.0,1.8,15.0,21.0,19.5,0.0
2016,4,18,18,45,0.0,10.5,1.85,14.5,10.5,10.32,0.0
2016,4,18,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,5,45,126.5,17.0,1.05,11.5,29.5,46.89,0.6
2016,4,19,6,0,253.0,34.0,1.0,12.0,59.0,109.25,73.85
2016,4,19,6,15,353.5,47.0,1.1,12.5,104.5,168.75,125.99
2016,4,19,6,30,454.0,60.0,1.2,13.0,150.0,238.79,186.39
2016,4,19,6,45,531.0,67.0,1.35,13.5,203.0,303.34,242.43
2016,4,19,7,0,608.0,74.0,1.5,14.0,256.0,375.22,303.2
2016,4,19,7,15,653.0,80.0,1.4,14.5,309.5,436.43,353.17
2016,4,19,7,30,698.0,86.0,1.3,15.0,363.0,500.9,403.6
2016,4,19,7,45,736.5,89.0,1.25,15.5,417.0,560.88,448.86
2016,4,19,8,0,775.0,92.0,1.2,16.0,471.0,620.91,492.48
2016,4,19,8,15,798.5,96.0,1.1,16.5,521.5,674.85,529.05
2016,4,19,8,30,822.0,100.0,1.0,17.0,572.0,728.56,562.73
2016,4,19,8,45,842.5,102.0,0.9,17.5,619.5,777.17,591.69
2016,4,19,9,0,863.0,104.0,0.8,18.0,667.0,824.7,618.97
2016,4,19,9,15,876.0,106.5,0.75,18.5,708.5,860.21,638.32
2016,4,19,9,30,889.0,109.0,0.7,19.0,750.0,898.29,659.09
2016,4,19,9,45,895.5,112.5,0.7,20.0,785.0,929.3,674.6
2016,4,19,10,0,902.0,116.0,0.7,21.0,820.0,957.46,688.18
2016,4,19,10,15,909.0,117.5,0.75,21.5,849.0,980.95,701.11
2016,4,19,10,30,916.0,119.0,0.8,22.0,878.0,1001.35,712.21
2016,4,19,10,45,765.5,207.5,0.85,22.5,852.5,969.14,690.87
2016,4,19,11,0,615.0,296.0,0.9,23.0,827.0,918.53,656.3
2016,4,19,11,15,767.0,213.5,0.95,23.0,886.5,981.64,699.34
2016,4,19,11,30,919.0,131.0,1.0,23.0,946.0,1031.53,729.84
2016,4,19,11,45,913.5,135.5,1.1,23.5,950.5,1025.85,725.95
2016,4,19,12,0,908.0,140.0,1.2,24.0,955.0,1016.76,720.76
2016,4,19,12,15,736.5,239.5,1.2,24.0,899.5,952.64,680.93
2016,4,19,12,30,565.0,339.0,1.2,24.0,844.0,878.61,630.28
2016,4,19,12,45,468.0,368.5,1.3,24.0,783.5,805.89,582.91
2016,4,19,13,0,371.0,398.0,1.4,24.0,723.0,731.85,533.31
2016,4,19,13,15,410.5,371.0,1.45,24.0,724.5,729.46,534.34
2016,4,19,13,30,450.0,344.0,1.5,24.0,726.0,720.76,530.39
2016,4,19,13,45,338.0,369.0,1.6,24.0,651.0,635.57,470.56
2016,4,19,14,0,226.0,394.0,1.7,24.0,576.0,557.44,414.75
2016,4,19,14,15,300.0,359.5,1.75,23.5,591.0,568.03,425.96
2016,4,19,14,30,374.0,325.0,1.8,23.0,606.0,570.68,430.57
2016,4,19,14,45,243.5,323.5,1.9,23.0,503.0,466.46,353.9
2016,4,19,15,0,113.0,322.0,2.0,23.0,400.0,373.8,284.62
2016,4,19,15,15,98.5,297.5,2.15,22.0,362.5,335.67,257.91
2016,4,19,15,30,84.0,273.0,2.3,21.0,325.0,299.01,231.43
2016,4,19,15,45,86.0,251.5,2.45,20.5,301.0,273.96,212.97
2016,4,19,16,0,88.0,230.0,2.6,20.0,277.0,248.73,193.89
2016,4,19,16,15,141.0,207.0,2.8,19.0,273.5,237.24,184.74
2016,4,19,16,30,194.0,184.0,3.0,18.0,270.0,221.75,171.12
2016,4,19,16,45,175.5,164.5,3.2,17.5,235.0,187.14,143.06
2016,4,19,17,0,157.0,145.0,3.4,17.0,200.0,154.62,116.84
2016,4,19,17,15,141.5,122.0,3.5,16.5,165.0,121.87,90.74
2016,4,19,17,30,126.0,99.0,3.6,16.0,130.0,91.21,67.34
2016,4,19,17,45,104.5,76.5,3.75,15.5,98.0,63.61,50.51
2016,4,19,18,0,83.0,54.0,3.9,15.0,66.0,46.03,34.52
2016,4,19,18,15,41.5,34.5,3.75,14.5,40.5,30.13,19.42
2016,4,19,18,30,0.0,15.0,3.6,14.0,15.0,14.48,0.0
2016,4,19,18,45,0.0,7.5,3.5,13.5,7.5,7.37,0.0
2016,4,19,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,5,45,160.0,16.5,1.15,10.5,33.0,54.68,10.06
2016,4,20,6,0,320.0,33.0,1.1,11.0,66.0,126.32,86.45
2016,4,20,6,15,421.0,44.0,1.25,11.5,113.5,187.32,140.48
2016,4,20,6,30,522.0,55.0,1.4,12.0,161.0,259.34,203.28
2016,4,20,6,45,587.0,62.5,1.6,13.0,214.0,323.1,258.96
2016,4,20,7,0,652.0,70.0,1.8,14.0,267.0,392.94,317.99
2016,4,20,7,15,695.0,75.5,1.8,14.5,321.5,454.8,369.0
2016,4,20,7,30,738.0,81.0,1.8,15.0,376.0,517.88,419.12
2016,4,20,7,45,767.5,85.5,1.8,15.5,429.5,576.01,463.59
2016,4,20,8,0,797.0,90.0,1.8,16.0,483.0,635.05,507.17
2016,4,20,8,15,819.5,93.5,1.8,16.5,533.5,688.63,544.64
2016,4,20,8,30,842.0,97.0,1.8,17.0,584.0,741.86,579.74
2016,4,20,8,45,861.5,98.5,1.8,17.5,631.0,789.84,610.35
2016,4,20,9,0,881.0,100.0,1.8,18.0,678.0,832.03,636.39
2016,4,20,9,15,893.0,102.0,1.85,18.0,719.0,871.35,661.86
2016,4,20,9,30,905.0,104.0,1.9,18.0,760.0,908.46,685.69
2016,4,20,9,45,921.0,102.0,1.95,18.5,797.5,942.39,705.96
2016,4,20,10,0,937.0,100.0,2.0,19.0,835.0,973.89,724.48
2016,4,20,10,15,943.0,101.5,2.05,19.0,863.0,997.11,738.92
2016,4,20,10,30,949.0,103.0,2.1,19.0,891.0,1017.08,751.38
2016,4,20,10,45,948.5,106.0,2.2,19.5,911.0,1029.04,757.91
2016,4,20,11,0,948.0,109.0,2.3,20.0,931.0,1037.41,762.29
2016,4,20,11,15,950.0,110.5,2.4,20.0,945.0,1043.04,766.47
2016,4,20,11,30,952.0,112.0,2.5,20.0,959.0,1045.08,768.46
2016,4,20,11,45,939.0,120.5,2.6,20.5,960.5,1036.25,762.05
2016,4,20,12,0,926.0,129.0,2.7,21.0,962.0,1023.94,753.55
2016,4,20,12,15,924.5,129.0,2.75,21.0,959.5,1010.62,745.44
2016,4,20,12,30,923.0,129.0,2.8,21.0,957.0,993.99,735.22
2016,4,20,12,45,920.5,128.5,2.9,21.0,946.0,972.72,722.41
2016,4,20,13,0,918.0,128.0,3.0,21.0,935.0,948.35,707.51
2016,4,20,13,15,913.0,127.0,3.1,20.5,916.5,918.36,690.05
2016,4,20,13,30,908.0,126.0,3.2,20.0,898.0,885.65,670.54
2016,4,20,13,45,900.0,125.5,3.3,20.0,871.5,848.48,646.41
2016,4,20,14,0,892.0,125.0,3.4,20.0,845.0,809.13,620.49
2016,4,20,14,15,882.5,123.0,3.5,19.5,812.0,765.26,592.16
2016,4,20,14,30,873.0,121.0,3.6,19.0,779.0,719.75,561.79
2016,4,20,14,45,859.5,119.0,3.7,19.0,739.5,669.94,524.85
2016,4,20,15,0,846.0,117.0,3.8,19.0,700.0,619.21,486.25
2016,4,20,15,15,829.5,114.0,3.85,18.5,656.0,565.33,444.93
2016,4,20,15,30,813.0,111.0,3.9,18.0,612.0,511.48,402.29
2016,4,20,15,45,794.0,106.5,3.95,18.0,563.5,455.39,355.87
2016,4,20,16,0,775.0,102.0,4.0,18.0,515.0,400.14,308.81
2016,4,20,16,15,747.0,97.5,3.85,17.5,463.5,340.63,257.77
2016,4,20,16,30,719.0,93.0,3.7,17.0,412.0,285.49,209.31
2016,4,20,16,45,684.5,86.0,3.6,16.5,359.5,229.19,159.98
2016,4,20,17,0,650.0,79.0,3.5,16.0,307.0,176.47,114.6
2016,4,20,17,15,596.5,72.0,3.15,15.0,254.0,125.36,74.5
2016,4,20,17,30,543.0,65.0,2.8,14.0,201.0,80.4,45.15
2016,4,20,17,45,466.0,55.0,2.45,13.5,152.5,39.51,29.61
2016,4,20,18,0,389.0,45.0,2.1,13.0,104.0,33.8,24.16
2016,4,20,18,15,194.5,35.0,1.95,12.5,64.5,26.96,17.12
2016,4,20,18,30,0.0,25.0,1.8,12.0,25.0,22.86,0.0
2016,4,20,18,45,0.0,12.5,1.65,11.5,12.5,12.29,0.0
2016,4,20,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,13.5,0.6,11.5,13.5,13.02,0.36
2016,4,21,6,0,0.0,27.0,0.6,12.0,27.0,26.07,15.76
2016,4,21,6,15,0.0,46.5,0.7,12.5,46.5,45.94,33.22
2016,4,21,6,30,0.0,66.0,0.8,13.0,66.0,65.68,50.35
2016,4,21,6,45,3.5,86.5,0.95,13.5,87.5,87.83,69.2
2016,4,21,7,0,7.0,107.0,1.1,14.0,109.0,110.27,87.94
2016,4,21,7,15,13.5,127.0,1.2,14.0,132.0,134.02,107.64
2016,4,21,7,30,20.0,147.0,1.3,14.0,155.0,158.38,127.56
2016,4,21,7,45,25.5,168.5,1.45,14.5,180.0,184.29,148.21
2016,4,21,8,0,31.0,190.0,1.6,15.0,205.0,216.76,173.8
2016,4,21,8,15,88.0,226.5,1.7,15.0,276.5,296.96,238.46
2016,4,21,8,30,145.0,263.0,1.8,15.0,348.0,389.18,310.7
2016,4,21,8,45,121.0,282.5,1.95,15.5,357.0,395.92,313.61
2016,4,21,9,0,97.0,302.0,2.1,16.0,366.0,392.32,309.07
2016,4,21,9,15,57.5,280.5,2.2,16.0,319.0,337.09,265.19
2016,4,21,9,30,18.0,259.0,2.3,16.0,272.0,272.66,213.75
2016,4,21,9,45,16.5,260.0,2.4,16.5,272.5,272.24,212.86
2016,4,21,10,0,15.0,261.0,2.5,17.0,273.0,271.78,211.76
2016,4,21,10,15,57.0,333.5,2.55,17.0,380.5,394.28,306.58
2016,4,21,10,30,99.0,406.0,2.6,17.0,488.0,511.06,393.71
2016,4,21,10,45,170.0,419.0,2.7,17.0,565.0,601.37,461.11
2016,4,21,11,0,241.0,432.0,2.8,17.0,642.0,683.37,521.46
2016,4,21,11,15,270.5,432.5,2.85,17.0,671.5,719.23,546.96
2016,4,21,11,30,300.0,433.0,2.9,17.0,701.0,745.86,566.3
2016,4,21,11,45,311.5,426.5,2.95,17.5,706.5,746.38,565.93
2016,4,21,12,0,323.0,420.0,3.0,18.0,712.0,745.53,564.84
2016,4,21,12,15,323.0,419.0,3.1,18.0,710.0,737.92,559.93
2016,4,21,12,30,323.0,418.0,3.2,18.0,708.0,729.03,554.16
2016,4,21,12,45,161.5,277.0,3.35,18.0,422.5,430.14,334.72
2016,4,21,13,0,0.0,136.0,3.5,18.0,137.0,132.04,100.38
2016,4,21,13,15,0.0,133.5,3.6,18.0,134.0,129.53,98.86
2016,4,21,13,30,0.0,131.0,3.7,18.0,131.0,127.03,96.97
2016,4,21,13,45,0.0,127.5,3.85,18.0,127.5,123.57,94.33
2016,4,21,14,0,0.0,124.0,4.0,18.0,124.0,120.12,91.71
2016,4,21,14,15,1.0,139.5,4.1,17.5,140.0,135.76,104.62
2016,4,21,14,30,2.0,155.0,4.2,17.0,156.0,151.24,117.45
2016,4,21,14,45,1.0,153.0,4.3,17.0,153.5,148.44,115.4
2016,4,21,15,0,0.0,151.0,4.4,17.0,151.0,145.71,113.46
2016,4,21,15,15,0.0,131.5,4.45,17.0,131.5,126.91,98.55
2016,4,21,15,30,0.0,112.0,4.5,17.0,112.0,108.18,83.59
2016,4,21,15,45,4.0,144.5,4.55,17.0,147.0,140.59,110.32
2016,4,21,16,0,8.0,177.0,4.6,17.0,182.0,171.67,135.86
2016,4,21,16,15,153.0,175.5,4.5,16.5,245.0,214.23,168.65
2016,4,21,16,30,298.0,174.0,4.4,16.0,308.0,241.06,185.95
2016,4,21,16,45,282.0,155.0,4.3,15.5,269.0,201.58,152.52
2016,4,21,17,0,266.0,136.0,4.2,15.0,230.0,163.91,120.96
2016,4,21,17,15,247.0,115.0,3.85,14.5,191.0,126.17,90.45
2016,4,21,17,30,228.0,94.0,3.5,14.0,152.0,90.86,64.07
2016,4,21,17,45,198.0,74.0,3.2,13.5,115.5,58.83,46.76
2016,4,21,18,0,168.0,54.0,2.9,13.0,79.0,43.65,32.84
2016,4,21,18,15,84.0,37.0,2.65,12.5,49.5,30.48,20.22
2016,4,21,18,30,0.0,20.0,2.4,12.0,20.0,18.96,0.49
2016,4,21,18,45,0.0,10.0,2.2,12.0,10.0,9.83,0.0
2016,4,21,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,10.0,3.6,11.5,10.0,9.64,0.0
2016,4,22,6,0,0.0,20.0,3.7,12.0,20.0,19.3,10.23
2016,4,22,6,15,0.0,33.5,3.65,12.0,33.5,32.35,21.8
2016,4,22,6,30,0.0,47.0,3.6,12.0,47.0,45.41,33.3
2016,4,22,6,45,0.0,61.5,3.6,12.0,61.5,59.77,45.79
2016,4,22,7,0,0.0,76.0,3.6,12.0,76.0,74.15,58.11
2016,4,22,7,15,0.0,91.5,3.75,12.0,91.5,89.55,71.09
2016,4,22,7,30,0.0,107.0,3.9,12.0,107.0,104.94,83.89
2016,4,22,7,45,26.0,155.0,4.1,12.5,168.5,175.15,142.64
2016,4,22,8,0,52.0,203.0,4.3,13.0,230.0,244.96,199.78
2016,4,22,8,15,38.5,212.0,4.5,13.0,233.0,245.99,199.65
2016,4,22,8,30,25.0,221.0,4.7,13.0,236.0,239.09,193.16
2016,4,22,8,45,19.0,221.0,4.95,13.0,232.5,234.45,188.8
2016,4,22,9,0,13.0,221.0,5.2,13.0,229.0,229.53,184.21
2016,4,22,9,15,40.5,275.5,5.45,13.0,304.5,317.21,255.22
2016,4,22,9,30,68.0,330.0,5.7,13.0,380.0,400.07,321.1
2016,4,22,9,45,40.5,288.5,5.95,13.5,319.0,331.29,264.92
2016,4,22,10,0,13.0,247.0,6.2,14.0,258.0,255.67,203.12
2016,4,22,10,15,10.0,220.0,6.3,14.0,228.5,225.54,178.78
2016,4,22,10,30,7.0,193.0,6.4,14.0,199.0,195.63,154.5
2016,4,22,10,45,9.0,214.5,6.55,14.0,222.5,218.95,173.18
2016,4,22,11,0,11.0,236.0,6.7,14.0,246.0,242.25,191.72
2016,4,22,11,15,12.0,244.0,6.65,13.5,255.0,251.03,198.95
2016,4,22,11,30,13.0,252.0,6.6,13.0,264.0,259.73,206.17
2016,4,22,11,45,6.5,142.5,6.55,13.0,148.5,145.0,113.64
2016,4,22,12,0,0.0,33.0,6.5,13.0,33.0,31.98,20.83
2016,4,22,12,15,6.5,146.5,6.5,13.0,153.0,148.67,116.75
2016,4,22,12,30,13.0,260.0,6.5,13.0,273.0,266.02,211.18
2016,4,22,12,45,14.5,273.5,6.5,13.0,287.5,280.1,222.32
2016,4,22,13,0,16.0,287.0,6.5,13.0,302.0,293.98,233.46
2016,4,22,13,15,15.5,282.0,6.3,12.5,296.0,287.79,229.0
2016,4,22,13,30,15.0,277.0,6.1,12.0,290.0,281.59,224.57
2016,4,22,13,45,100.5,339.5,5.95,12.0,421.5,414.48,332.77
2016,4,22,14,0,186.0,402.0,5.8,12.0,553.0,534.76,428.03
2016,4,22,14,15,109.0,353.0,5.65,12.0,440.5,421.95,338.23
2016,4,22,14,30,32.0,304.0,5.5,12.0,328.0,314.87,252.13
2016,4,22,14,45,16.0,168.5,5.4,12.0,180.5,172.99,138.06
2016,4,22,15,0,0.0,33.0,5.3,12.0,33.0,31.91,21.19
2016,4,22,15,15,150.0,150.5,5.3,12.0,243.5,226.04,184.4
2016,4,22,15,30,300.0,268.0,5.3,12.0,454.0,400.73,324.75
2016,4,22,15,45,356.0,233.0,5.3,12.0,437.0,376.09,303.64
2016,4,22,16,0,412.0,198.0,5.3,12.0,420.0,343.88,275.6
2016,4,22,16,15,230.5,188.5,5.2,12.0,310.5,250.13,199.66
2016,4,22,16,30,49.0,179.0,5.1,12.0,201.0,179.13,144.32
2016,4,22,16,45,43.5,158.0,5.0,12.0,175.5,154.74,124.24
2016,4,22,17,0,38.0,137.0,4.9,12.0,150.0,131.12,104.65
2016,4,22,17,15,31.5,115.0,4.55,11.5,125.0,107.4,85.12
2016,4,22,17,30,25.0,93.0,4.2,11.0,100.0,84.71,66.4
2016,4,22,17,45,13.5,72.5,3.9,10.5,76.0,66.53,54.24
2016,4,22,18,0,2.0,52.0,3.6,10.0,52.0,48.31,37.42
2016,4,22,18,15,1.0,33.0,3.35,9.5,33.0,31.22,21.25
2016,4,22,18,30,0.0,14.0,3.1,9.0,14.0,13.51,0.17
2016,4,22,18,45,0.0,7.0,2.85,9.0,7.0,6.88,0.0
2016,4,22,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,23,5,45,157.5,19.0,1.7,9.0,37.0,59.86,27.19
2016,4,23,6,0,315.0,38.0,1.9,10.0,74.0,132.82,94.27
2016,4,23,6,15,411.0,48.0,2.05,10.0,121.0,191.91,146.86
2016,4,23,6,30,507.0,58.0,2.2,10.0,168.0,261.27,208.41
2016,4,23,6,45,567.5,65.5,2.35,10.5,219.5,322.75,263.11
2016,4,23,7,0,628.0,73.0,2.5,11.0,271.0,389.81,321.02
2016,4,23,7,15,670.5,79.0,2.4,11.0,324.5,450.94,372.68
2016,4,23,7,30,713.0,85.0,2.3,11.0,378.0,515.03,424.95
2016,4,23,7,45,742.5,89.5,2.25,11.5,430.5,570.15,467.88
2016,4,23,8,0,772.0,94.0,2.2,12.0,483.0,628.09,511.41
2016,4,23,8,15,794.0,97.5,2.25,12.5,532.5,680.21,549.05
2016,4,23,8,30,816.0,101.0,2.3,13.0,582.0,731.99,584.5
2016,4,23,8,45,831.0,105.0,2.35,13.5,627.0,778.16,615.21
2016,4,23,9,0,846.0,109.0,2.4,14.0,672.0,822.88,644.45
2016,4,23,9,15,858.5,111.0,2.4,14.0,713.0,861.55,669.85
2016,4,23,9,30,871.0,113.0,2.4,14.0,754.0,893.04,690.06
2016,4,23,9,45,887.0,111.5,2.45,14.5,790.0,926.56,710.78
2016,4,23,10,0,903.0,110.0,2.5,15.0,826.0,957.74,729.73
2016,4,23,10,15,909.5,111.5,2.6,15.0,854.0,980.61,744.85
2016,4,23,10,30,916.0,113.0,2.7,15.0,882.0,1000.38,758.02
2016,4,23,10,45,919.5,114.0,2.8,15.5,902.5,1013.49,765.4
2016,4,23,11,0,923.0,115.0,2.9,16.0,923.0,1023.23,770.66
2016,4,23,11,15,625.5,270.5,2.9,16.0,822.0,906.07,689.2
2016,4,23,11,30,328.0,426.0,2.9,16.0,721.0,766.18,582.13
2016,4,23,11,45,382.5,404.0,2.95,16.5,749.5,792.33,602.45
2016,4,23,12,0,437.0,382.0,3.0,17.0,778.0,821.95,623.61
2016,4,23,12,15,451.5,367.5,3.05,17.0,776.0,813.03,618.09
2016,4,23,12,30,466.0,353.0,3.1,17.0,774.0,802.06,611.44
2016,4,23,12,45,691.0,236.0,3.15,17.0,853.0,880.18,673.37
2016,4,23,13,0,916.0,119.0,3.2,17.0,932.0,940.58,715.11
2016,4,23,13,15,588.0,268.5,3.3,17.0,786.5,784.28,603.71
