Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,13,30,260.0,418.0,3.4,17.0,641.0,632.93,486.36
2016,4,23,13,45,254.5,406.0,3.55,17.0,619.0,605.16,467.65
2016,4,23,14,0,249.0,394.0,3.7,17.0,597.0,577.14,447.77
2016,4,23,14,15,557.5,255.5,3.8,16.5,686.5,658.8,517.81
2016,4,23,14,30,866.0,117.0,3.9,16.0,776.0,714.09,565.83
2016,4,23,14,45,848.5,117.5,4.0,16.0,736.5,664.35,527.62
2016,4,23,15,0,831.0,118.0,4.1,16.0,697.0,614.18,488.77
2016,4,23,15,15,426.0,173.5,4.1,15.5,470.0,399.91,320.25
2016,4,23,15,30,21.0,229.0,4.1,15.0,243.0,229.01,181.81
2016,4,23,15,45,383.0,169.0,4.1,15.0,377.5,329.06,262.76
2016,4,23,16,0,745.0,109.0,4.1,15.0,512.0,395.81,310.06
2016,4,23,16,15,717.0,104.5,4.05,14.5,461.5,339.95,261.21
2016,4,23,16,30,689.0,100.0,4.0,14.0,411.0,286.44,213.82
2016,4,23,16,45,644.0,95.5,4.0,14.0,358.0,231.6,165.39
2016,4,23,17,0,599.0,91.0,4.0,14.0,305.0,181.53,122.11
2016,4,23,17,15,545.0,83.0,3.9,13.5,254.0,132.24,82.82
2016,4,23,17,30,491.0,75.0,3.8,13.0,203.0,89.21,53.63
2016,4,23,17,45,404.5,65.0,3.7,12.5,154.5,50.02,39.15
2016,4,23,18,0,318.0,55.0,3.6,12.0,106.0,41.46,31.12
2016,4,23,18,15,208.5,39.0,3.55,11.5,67.5,30.02,20.14
2016,4,23,18,30,99.0,23.0,3.5,11.0,29.0,19.3,4.16
2016,4,23,18,45,49.5,11.5,3.5,11.0,14.5,11.3,0.0
2016,4,23,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,3.5,1.9,8.5,3.5,0.0,0.0
2016,4,24,5,30,0.0,7.0,2.2,9.0,7.0,6.88,0.0
2016,4,24,5,45,68.5,26.5,2.55,9.5,34.5,46.87,23.78
2016,4,24,6,0,137.0,46.0,2.9,10.0,62.0,91.61,66.37
2016,4,24,6,15,201.5,65.0,2.9,10.0,102.0,140.06,108.83
2016,4,24,6,30,266.0,84.0,2.9,10.0,142.0,195.4,157.56
2016,4,24,6,45,317.5,100.0,2.9,10.5,188.0,253.61,208.25
2016,4,24,7,0,369.0,116.0,2.9,11.0,234.0,312.34,258.44
2016,4,24,7,15,430.0,119.5,2.85,11.0,280.5,367.12,305.0
2016,4,24,7,30,491.0,123.0,2.8,11.0,327.0,427.12,354.84
2016,4,24,7,45,369.5,167.5,2.8,11.5,333.0,415.91,343.62
2016,4,24,8,0,248.0,212.0,2.8,12.0,339.0,399.71,327.44
2016,4,24,8,15,509.0,168.0,2.8,12.5,459.5,554.78,453.1
2016,4,24,8,30,770.0,124.0,2.8,13.0,580.0,726.61,584.28
2016,4,24,8,45,802.0,122.0,2.8,13.5,629.0,775.38,616.01
2016,4,24,9,0,834.0,120.0,2.8,14.0,678.0,826.55,649.8
2016,4,24,9,15,848.0,122.5,2.7,14.5,719.5,866.65,674.38
2016,4,24,9,30,862.0,125.0,2.6,15.0,761.0,904.75,697.17
2016,4,24,9,45,878.0,124.0,2.55,15.5,798.0,933.19,713.35
2016,4,24,10,0,894.0,123.0,2.5,16.0,835.0,964.64,731.5
2016,4,24,10,15,603.0,260.0,2.5,16.0,747.5,859.14,656.09
2016,4,24,10,30,312.0,397.0,2.5,16.0,660.0,722.43,550.99
2016,4,24,10,45,270.0,417.5,2.5,16.5,649.5,704.94,536.62
2016,4,24,11,0,228.0,438.0,2.5,17.0,639.0,677.36,514.37
2016,4,24,11,15,122.0,364.5,2.7,17.0,472.5,495.67,381.38
2016,4,24,11,30,16.0,291.0,2.9,17.0,306.0,301.56,232.87
2016,4,24,11,45,15.0,283.0,3.15,17.0,297.5,292.18,226.38
2016,4,24,12,0,14.0,275.0,3.4,17.0,289.0,282.8,219.29
2016,4,24,12,15,190.0,344.5,3.6,17.0,517.5,535.81,417.28
2016,4,24,12,30,366.0,414.0,3.8,17.0,746.0,765.68,587.13
2016,4,24,12,45,626.0,282.5,4.05,17.0,842.0,867.29,667.38
2016,4,24,13,0,886.0,151.0,4.3,17.0,938.0,946.28,725.79
2016,4,24,13,15,705.5,240.5,4.45,17.0,859.5,859.31,665.24
2016,4,24,13,30,525.0,330.0,4.6,17.0,781.0,771.67,598.51
2016,4,24,13,45,491.5,326.0,4.8,17.0,739.0,720.69,562.43
2016,4,24,14,0,458.0,322.0,5.0,17.0,697.0,670.53,526.0
2016,4,24,14,15,531.0,282.5,5.1,16.5,700.5,665.76,525.97
2016,4,24,14,30,604.0,243.0,5.2,16.0,704.0,654.64,520.47
2016,4,24,14,45,618.0,221.0,5.3,15.5,672.5,614.21,491.07
2016,4,24,15,0,632.0,199.0,5.4,15.0,641.0,571.28,458.93
2016,4,24,15,15,585.5,198.0,5.45,14.5,587.5,512.17,412.28
2016,4,24,15,30,539.0,197.0,5.5,14.0,534.0,455.87,366.99
2016,4,24,15,45,503.0,192.0,5.55,13.5,487.5,404.91,325.14
2016,4,24,16,0,467.0,187.0,5.6,13.0,441.0,356.97,284.96
2016,4,24,16,15,515.0,167.5,5.55,12.5,422.5,328.33,258.49
2016,4,24,16,30,563.0,148.0,5.5,12.0,404.0,294.15,225.95
2016,4,24,16,45,542.0,132.5,5.45,12.0,354.5,241.74,179.2
2016,4,24,17,0,521.0,117.0,5.4,12.0,305.0,191.55,135.03
2016,4,24,17,15,464.5,106.0,5.25,11.5,253.0,143.24,96.39
2016,4,24,17,30,408.0,95.0,5.1,11.0,201.0,101.31,67.07
2016,4,24,17,45,344.0,78.5,4.95,11.0,154.0,61.23,49.45
2016,4,24,18,0,280.0,62.0,4.8,11.0,107.0,47.07,36.25
2016,4,24,18,15,180.0,43.0,4.65,10.5,68.0,33.25,23.11
2016,4,24,18,30,80.0,24.0,4.5,10.0,29.0,20.1,5.92
2016,4,24,18,45,40.0,12.0,4.4,9.5,14.5,11.8,0.0
2016,4,24,19,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,25,5,15,59.0,5.5,3.6,5.5,6.5,0.0,0.0
2016,4,25,5,30,118.0,11.0,3.8,6.0,13.0,29.1,0.0
2016,4,25,5,45,277.5,22.5,4.05,6.5,50.0,90.89,50.35
2016,4,25,6,0,437.0,34.0,4.3,7.0,87.0,162.62,117.57
2016,4,25,6,15,525.5,42.0,4.55,7.5,137.0,224.11,174.16
2016,4,25,6,30,614.0,50.0,4.8,8.0,187.0,295.02,238.87
2016,4,25,6,45,669.0,55.5,5.05,8.5,241.0,356.33,295.31
2016,4,25,7,0,724.0,61.0,5.3,9.0,295.0,423.99,355.64
2016,4,25,7,15,762.0,65.5,5.4,9.5,350.0,485.96,409.44
2016,4,25,7,30,800.0,70.0,5.5,10.0,405.0,550.26,463.46
2016,4,25,7,45,827.0,73.5,5.65,10.5,459.0,608.51,511.14
2016,4,25,8,0,854.0,77.0,5.8,11.0,513.0,667.32,557.93
2016,4,25,8,15,874.0,80.0,5.8,11.0,564.0,717.09,595.05
2016,4,25,8,30,894.0,83.0,5.8,11.0,615.0,769.68,633.87
2016,4,25,8,45,909.5,85.0,5.8,11.5,662.0,816.63,666.59
2016,4,25,9,0,925.0,87.0,5.8,12.0,709.0,861.98,697.65
2016,4,25,9,15,936.0,89.0,5.8,12.5,751.0,901.63,724.04
2016,4,25,9,30,947.0,91.0,5.8,13.0,793.0,938.88,748.4
2016,4,25,9,45,955.5,92.5,5.85,13.5,828.5,970.72,768.91
2016,4,25,10,0,964.0,94.0,5.9,14.0,864.0,999.64,787.23
2016,4,25,10,15,969.5,95.5,5.9,14.0,892.5,1022.63,802.47
2016,4,25,10,30,975.0,97.0,5.9,14.0,921.0,1042.29,815.4
2016,4,25,10,45,979.0,97.5,5.9,14.0,942.0,1055.96,824.18
2016,4,25,11,0,983.0,98.0,5.9,14.0,963.0,1066.08,830.57
2016,4,25,11,15,985.0,98.5,5.8,14.0,976.0,1070.6,832.42
2016,4,25,11,30,987.0,99.0,5.7,14.0,989.0,1071.45,831.81
2016,4,25,11,45,985.5,100.0,5.65,14.5,994.0,1065.72,825.53
2016,4,25,12,0,984.0,101.0,5.6,15.0,999.0,1056.36,816.9
2016,4,25,12,15,983.0,101.0,5.45,15.0,996.0,1042.88,806.34
2016,4,25,12,30,982.0,101.0,5.3,15.0,993.0,1025.88,793.46
2016,4,25,12,45,972.0,105.5,5.2,15.5,979.5,1001.75,774.59
2016,4,25,13,0,962.0,110.0,5.1,16.0,966.0,974.61,753.79
2016,4,25,13,15,957.5,109.0,4.95,16.0,947.5,943.97,731.73
2016,4,25,13,30,953.0,108.0,4.8,16.0,929.0,910.49,707.7
2016,4,25,13,45,947.0,107.0,4.65,16.0,902.5,873.1,680.9
2016,4,25,14,0,941.0,106.0,4.5,16.0,876.0,833.29,652.35
2016,4,25,14,15,932.5,104.0,4.4,16.0,843.0,788.43,620.37
2016,4,25,14,30,924.0,102.0,4.3,16.0,810.0,741.76,586.88
2016,4,25,14,45,913.5,100.0,4.2,16.0,770.5,692.18,549.61
2016,4,25,15,0,903.0,98.0,4.1,16.0,731.0,641.41,509.9
2016,4,25,15,15,888.5,95.5,4.0,15.5,686.5,586.99,467.34
2016,4,25,15,30,874.0,93.0,3.9,15.0,642.0,532.26,423.25
2016,4,25,15,45,856.0,90.0,3.8,15.0,593.0,473.26,373.83
2016,4,25,16,0,838.0,87.0,3.7,15.0,544.0,416.72,324.99
2016,4,25,16,15,813.0,83.5,3.5,14.5,492.0,358.17,273.89
2016,4,25,16,30,788.0,80.0,3.3,14.0,440.0,301.54,223.33
2016,4,25,16,45,752.5,75.5,3.15,14.0,385.5,243.68,171.49
2016,4,25,17,0,717.0,71.0,3.0,14.0,331.0,189.44,123.71
2016,4,25,17,15,667.5,65.5,2.8,13.0,277.0,133.62,78.58
2016,4,25,17,30,618.0,60.0,2.6,12.0,223.0,85.94,45.97
2016,4,25,17,45,538.0,53.0,2.45,11.5,172.0,42.43,27.04
2016,4,25,18,0,458.0,46.0,2.3,11.0,121.0,33.8,24.54
2016,4,25,18,15,335.5,34.5,2.35,10.5,78.5,26.23,17.15
2016,4,25,18,30,213.0,23.0,2.4,10.0,36.0,18.09,5.73
2016,4,25,18,45,106.5,11.5,2.45,9.5,18.0,11.3,0.0
2016,4,25,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,5,15,38.5,6.0,1.3,5.5,7.0,0.0,0.0
2016,4,26,5,30,77.0,12.0,1.3,6.0,14.0,23.93,0.0
2016,4,26,5,45,216.5,26.0,1.35,7.0,49.5,83.01,48.74
2016,4,26,6,0,356.0,40.0,1.4,8.0,85.0,148.38,107.9
2016,4,26,6,15,445.0,49.5,1.55,8.5,132.5,207.65,160.84
2016,4,26,6,30,534.0,59.0,1.7,9.0,180.0,276.33,221.69
2016,4,26,6,45,549.0,72.5,1.85,9.5,225.0,326.51,267.17
2016,4,26,7,0,564.0,86.0,2.0,10.0,270.0,377.53,311.7
2016,4,26,7,15,630.5,81.5,2.05,10.5,320.5,436.9,361.56
2016,4,26,7,30,697.0,77.0,2.1,11.0,371.0,499.84,412.86
2016,4,26,7,45,555.5,130.5,2.2,12.0,384.0,503.94,413.06
2016,4,26,8,0,414.0,184.0,2.3,13.0,397.0,488.59,397.28
2016,4,26,8,15,610.0,145.5,2.3,13.0,493.5,607.92,492.17
2016,4,26,8,30,806.0,107.0,2.3,13.0,590.0,735.56,587.37
2016,4,26,8,45,626.0,181.0,2.35,13.5,573.0,705.24,560.14
2016,4,26,9,0,446.0,255.0,2.4,14.0,556.0,653.77,516.2
2016,4,26,9,15,501.5,251.5,2.4,14.0,609.0,710.96,558.84
2016,4,26,9,30,557.0,248.0,2.4,14.0,662.0,769.6,600.96
2016,4,26,9,45,697.0,198.0,2.4,14.5,740.5,859.74,664.84
2016,4,26,10,0,837.0,148.0,2.4,15.0,819.0,946.58,721.51
2016,4,26,10,15,844.5,149.5,2.45,15.0,846.5,969.05,735.33
2016,4,26,10,30,852.0,151.0,2.5,15.0,874.0,988.61,747.9
2016,4,26,10,45,705.5,241.5,2.6,15.0,849.5,953.16,723.93
2016,4,26,11,0,559.0,332.0,2.7,15.0,825.0,905.11,687.23
2016,4,26,11,15,517.5,353.0,2.85,15.0,815.0,885.74,673.69
2016,4,26,11,30,476.0,374.0,3.0,15.0,805.0,863.86,658.0
2016,4,26,11,45,381.0,411.0,3.2,15.5,757.5,798.81,609.5
2016,4,26,12,0,286.0,448.0,3.4,16.0,710.0,739.29,564.25
2016,4,26,12,15,243.5,455.0,3.5,16.0,677.5,693.89,531.29
2016,4,26,12,30,201.0,462.0,3.6,16.0,645.0,654.78,502.29
2016,4,26,12,45,352.5,411.0,3.7,16.0,727.5,740.69,569.97
2016,4,26,13,0,504.0,360.0,3.8,16.0,810.0,818.25,629.67
2016,4,26,13,15,664.5,264.5,3.85,16.0,845.5,848.31,656.21
2016,4,26,13,30,825.0,169.0,3.9,16.0,881.0,866.22,671.16
2016,4,26,13,45,829.5,160.0,3.95,16.0,858.0,832.75,648.13
2016,4,26,14,0,834.0,151.0,4.0,16.0,835.0,796.57,623.36
2016,4,26,14,15,824.5,148.5,4.05,15.5,803.5,753.83,594.71
2016,4,26,14,30,815.0,146.0,4.1,15.0,772.0,709.66,563.43
2016,4,26,14,45,806.0,141.5,4.15,15.0,735.0,662.69,527.84
2016,4,26,15,0,797.0,137.0,4.2,15.0,698.0,614.71,490.66
2016,4,26,15,15,780.5,133.5,4.2,14.5,654.5,562.7,450.12
2016,4,26,15,30,764.0,130.0,4.2,14.0,611.0,509.03,407.12
2016,4,26,15,45,745.5,124.5,4.2,14.0,564.0,454.49,361.46
2016,4,26,16,0,727.0,119.0,4.2,14.0,517.0,400.84,315.32
2016,4,26,16,15,698.5,114.0,4.2,13.5,466.5,345.28,267.24
2016,4,26,16,30,670.0,109.0,4.2,13.0,416.0,292.17,220.28
2016,4,26,16,45,637.5,101.0,4.25,13.0,365.0,238.09,172.05
2016,4,26,17,0,605.0,93.0,4.3,13.0,314.0,187.39,127.5
2016,4,26,17,15,553.0,85.0,4.2,12.5,262.0,137.87,87.43
2016,4,26,17,30,501.0,77.0,4.1,12.0,210.0,94.35,57.07
2016,4,26,17,45,422.5,66.5,4.0,11.5,162.0,53.98,37.1
2016,4,26,18,0,344.0,56.0,3.9,11.0,114.0,41.97,31.81
2016,4,26,18,15,237.5,41.0,3.85,10.5,74.0,31.42,21.71
2016,4,26,18,30,131.0,26.0,3.8,10.0,34.0,20.31,7.98
2016,4,26,18,45,65.5,13.0,3.8,9.5,17.0,12.78,0.0
2016,4,26,19,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,5,15,34.0,6.5,2.55,8.5,7.5,0.0,0.0
2016,4,27,5,30,68.0,13.0,2.8,9.0,15.0,23.67,0.0
2016,4,27,5,45,200.5,27.0,3.1,9.5,49.5,80.87,48.8
2016,4,27,6,0,333.0,41.0,3.4,10.0,84.0,144.09,104.95
2016,4,27,6,15,420.5,51.0,3.45,10.0,131.0,202.35,157.13
2016,4,27,6,30,508.0,61.0,3.5,10.0,178.0,269.88,217.5
2016,4,27,6,45,254.0,75.0,3.6,10.5,133.5,200.1,164.57
2016,4,27,7,0,0.0,89.0,3.7,11.0,89.0,87.32,69.45
2016,4,27,7,15,0.0,60.0,3.8,11.0,60.0,57.98,44.33
2016,4,27,7,30,0.0,31.0,3.9,11.0,31.0,29.93,20.15
2016,4,27,7,45,0.0,91.5,4.0,11.5,91.5,88.75,70.06
2016,4,27,8,0,0.0,152.0,4.1,12.0,152.0,149.85,120.64
2016,4,27,8,15,3.0,168.0,4.15,12.0,169.5,167.89,135.16
2016,4,27,8,30,6.0,184.0,4.2,12.0,187.0,186.18,149.83
2016,4,27,8,45,3.0,100.0,4.3,12.5,101.5,99.29,77.62
2016,4,27,9,0,0.0,16.0,4.4,13.0,16.0,15.47,7.35
2016,4,27,9,15,43.0,181.5,4.5,13.0,213.5,219.91,177.42
2016,4,27,9,30,86.0,347.0,4.6,13.0,411.0,433.96,346.86
2016,4,27,9,45,86.5,364.0,4.75,13.0,431.5,453.43,360.78
2016,4,27,10,0,87.0,381.0,4.9,13.0,452.0,472.56,375.08
2016,4,27,10,15,59.5,363.0,5.0,13.0,412.0,427.51,338.99
2016,4,27,10,30,32.0,345.0,5.1,13.0,372.0,381.81,302.3
2016,4,27,10,45,19.0,260.0,5.2,13.0,276.5,274.15,217.44
2016,4,27,11,0,6.0,175.0,5.3,13.0,181.0,176.72,139.16
2016,4,27,11,15,7.5,189.0,5.35,13.0,196.5,191.97,151.52
2016,4,27,11,30,9.0,203.0,5.4,13.0,212.0,207.17,163.69
2016,4,27,11,45,188.5,310.5,5.5,13.0,484.0,507.39,406.45
2016,4,27,12,0,368.0,418.0,5.6,13.0,756.0,787.89,620.39
2016,4,27,12,15,406.0,401.5,5.6,13.0,773.0,800.22,629.45
2016,4,27,12,30,444.0,385.0,5.6,13.0,790.0,814.43,641.04
2016,4,27,12,45,661.0,271.5,5.6,13.0,867.0,890.1,704.0
2016,4,27,13,0,878.0,158.0,5.6,13.0,944.0,952.27,750.45
2016,4,27,13,15,679.0,252.0,5.5,13.0,853.0,849.24,673.73
2016,4,27,13,30,480.0,346.0,5.4,13.0,762.0,750.44,594.56
2016,4,27,13,45,671.5,246.5,5.35,13.5,810.0,790.87,629.65
2016,4,27,14,0,863.0,147.0,5.3,14.0,858.0,815.91,649.52
2016,4,27,14,15,677.0,216.0,5.15,14.0,760.0,711.29,568.39
2016,4,27,14,30,491.0,285.0,5.0,14.0,662.0,617.19,492.65
2016,4,27,14,45,454.5,284.0,4.9,14.0,619.5,568.35,454.53
2016,4,27,15,0,418.0,283.0,4.8,14.0,577.0,521.68,417.51
2016,4,27,15,15,209.0,148.5,4.65,13.5,295.5,257.79,208.7
2016,4,27,15,30,0.0,14.0,4.5,13.0,14.0,13.53,5.74
2016,4,27,15,45,103.5,127.5,4.4,13.0,184.5,168.27,135.11
2016,4,27,16,0,207.0,241.0,4.3,13.0,355.0,305.66,245.13
2016,4,27,16,15,218.0,216.0,4.05,13.0,326.0,273.75,217.75
2016,4,27,16,30,229.0,191.0,3.8,13.0,297.0,238.13,187.25
2016,4,27,16,45,208.0,172.5,3.55,13.0,260.0,204.29,158.75
2016,4,27,17,0,187.0,154.0,3.3,13.0,223.0,170.18,130.36
2016,4,27,17,15,339.5,117.0,3.15,12.5,218.0,139.31,97.92
2016,4,27,17,30,492.0,80.0,3.0,12.0,213.0,97.41,59.71
2016,4,27,17,45,426.5,68.0,2.9,11.5,165.0,56.11,38.27
2016,4,27,18,0,361.0,56.0,2.8,11.0,117.0,41.88,31.77
2016,4,27,18,15,253.0,41.0,2.8,10.5,76.5,31.33,21.72
2016,4,27,18,30,145.0,26.0,2.8,10.0,36.0,20.24,8.65
2016,4,27,18,45,72.5,13.0,2.85,10.0,18.0,12.78,0.0
2016,4,27,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,28,5,15,53.0,7.0,2.15,6.5,9.0,6.88,0.0
2016,4,28,5,30,106.0,14.0,2.4,7.0,18.0,31.01,0.0
2016,4,28,5,45,242.0,27.0,2.7,8.0,54.0,91.4,57.03
2016,4,28,6,0,378.0,40.0,3.0,9.0,90.0,156.16,114.38
2016,4,28,6,15,464.0,48.5,3.0,9.5,138.0,214.92,167.2
2016,4,28,6,30,550.0,57.0,3.0,10.0,186.0,282.72,227.61
2016,4,28,6,45,606.5,63.5,3.0,10.5,238.5,344.08,282.15
2016,4,28,7,0,663.0,70.0,3.0,11.0,291.0,410.54,339.29
2016,4,28,7,15,702.0,75.0,3.05,11.5,344.5,470.58,389.61
2016,4,28,7,30,741.0,80.0,3.1,12.0,398.0,531.75,439.23
2016,4,28,7,45,771.0,83.0,3.2,13.0,450.5,588.62,483.17
2016,4,28,8,0,801.0,86.0,3.3,14.0,503.0,646.41,526.35
2016,4,28,8,15,822.0,89.5,3.35,14.5,552.5,698.88,563.38
2016,4,28,8,30,843.0,93.0,3.4,15.0,602.0,750.85,599.09
2016,4,28,8,45,860.0,95.0,3.45,15.5,648.0,792.89,626.92
2016,4,28,9,0,877.0,97.0,3.5,16.0,694.0,837.65,656.39
2016,4,28,9,15,889.0,99.0,3.5,16.0,735.0,876.48,682.21
2016,4,28,9,30,901.0,101.0,3.5,16.0,776.0,913.14,706.33
2016,4,28,9,45,918.0,98.5,3.55,16.5,813.0,947.07,727.37
2016,4,28,10,0,935.0,96.0,3.6,17.0,850.0,978.63,746.63
2016,4,28,10,15,941.5,97.0,3.65,17.5,878.5,1001.37,759.8
2016,4,28,10,30,948.0,98.0,3.7,18.0,907.0,1020.92,770.87
2016,4,28,10,45,951.5,100.0,3.75,18.5,928.0,1035.29,778.51
2016,4,28,11,0,955.0,102.0,3.8,19.0,949.0,1046.19,783.94
2016,4,28,11,15,957.5,102.5,3.85,19.0,962.5,1050.99,786.92
2016,4,28,11,30,960.0,103.0,3.9,19.0,976.0,1052.24,787.7
2016,4,28,11,45,960.0,104.0,3.95,19.0,981.5,1047.98,784.95
2016,4,28,12,0,960.0,105.0,4.0,19.0,987.0,1040.18,779.99
2016,4,28,12,15,960.0,104.5,4.05,19.0,984.5,1027.35,771.76
2016,4,28,12,30,960.0,104.0,4.1,19.0,982.0,1011.09,761.34
2016,4,28,12,45,958.0,104.0,4.15,19.5,971.5,990.12,746.36
2016,4,28,13,0,956.0,104.0,4.2,20.0,961.0,965.96,729.31
2016,4,28,13,15,952.5,103.0,4.2,20.0,943.0,936.4,709.7
2016,4,28,13,30,949.0,102.0,4.2,20.0,925.0,903.96,688.08
2016,4,28,13,45,942.5,102.0,4.2,20.0,899.5,867.36,663.47
2016,4,28,14,0,936.0,102.0,4.2,20.0,874.0,828.38,637.06
2016,4,28,14,15,928.5,100.5,4.15,19.5,841.5,785.02,608.3
2016,4,28,14,30,921.0,99.0,4.1,19.0,809.0,739.78,577.83
2016,4,28,14,45,907.5,98.5,4.1,19.0,770.0,689.92,541.5
2016,4,28,15,0,894.0,98.0,4.1,19.0,731.0,639.13,502.52
2016,4,28,15,15,880.0,95.5,4.1,18.5,687.0,585.51,461.33
2016,4,28,15,30,866.0,93.0,4.1,18.0,643.0,531.54,418.56
2016,4,28,15,45,841.5,92.5,4.15,18.0,593.0,472.37,369.79
2016,4,28,16,0,817.0,92.0,4.2,18.0,543.0,416.37,322.18
2016,4,28,16,15,792.5,88.5,4.25,17.0,492.0,359.17,273.55
2016,4,28,16,30,768.0,85.0,4.3,16.0,441.0,303.86,225.13
2016,4,28,16,45,726.5,82.0,4.35,15.5,386.5,244.5,172.99
2016,4,28,17,0,685.0,79.0,4.4,15.0,332.0,191.66,126.97
2016,4,28,17,15,636.0,73.0,4.45,14.0,279.0,139.7,84.78
2016,4,28,17,30,587.0,67.0,4.5,13.0,226.0,93.3,52.28
2016,4,28,17,45,505.5,59.5,4.55,12.5,175.5,50.8,32.07
2016,4,28,18,0,424.0,52.0,4.6,12.0,125.0,38.81,28.93
2016,4,28,18,15,310.0,39.0,4.55,11.5,83.0,30.0,20.5
2016,4,28,18,30,196.0,26.0,4.5,11.0,41.0,20.19,9.12
2016,4,28,18,45,98.0,13.0,4.5,10.5,20.5,12.78,0.0
2016,4,28,19,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,7.5,2.05,8.0,7.5,7.37,0.0
2016,4,29,5,30,0.0,15.0,2.3,8.0,15.0,14.54,0.0
2016,4,29,5,45,105.5,35.0,2.55,8.5,49.5,66.69,43.37
2016,4,29,6,0,211.0,55.0,2.8,9.0,84.0,126.8,95.1
2016,4,29,6,15,296.0,70.0,2.8,9.0,130.0,182.73,144.17
2016,4,29,6,30,381.0,85.0,2.8,9.0,176.0,247.84,201.48
2016,4,29,6,45,452.0,94.0,2.85,9.5,227.5,308.99,254.91
2016,4,29,7,0,523.0,103.0,2.9,10.0,279.0,377.02,312.93
2016,4,29,7,15,566.5,111.0,2.9,10.0,331.0,438.13,364.39
2016,4,29,7,30,610.0,119.0,2.9,10.0,383.0,500.44,415.5
2016,4,29,7,45,646.5,124.5,2.95,10.5,434.5,558.4,461.19
2016,4,29,8,0,683.0,130.0,3.0,11.0,486.0,618.08,506.94
2016,4,29,8,15,707.0,135.0,3.05,11.0,535.0,669.57,546.15
2016,4,29,8,30,731.0,140.0,3.1,11.0,584.0,721.06,584.35
2016,4,29,8,45,751.0,143.0,3.2,11.5,629.0,766.85,615.86
2016,4,29,9,0,771.0,146.0,3.3,12.0,674.0,811.73,646.3
2016,4,29,9,15,785.5,149.0,3.35,12.0,713.5,847.55,670.76
2016,4,29,9,30,800.0,152.0,3.4,12.0,753.0,884.73,696.12
2016,4,29,9,45,828.5,144.5,3.45,12.5,791.5,921.5,719.71
2016,4,29,10,0,857.0,137.0,3.5,13.0,830.0,956.53,741.87
2016,4,29,10,15,864.5,138.5,3.55,13.0,858.0,979.24,756.72
2016,4,29,10,30,872.0,140.0,3.6,13.0,886.0,993.03,765.55
2016,4,29,10,45,877.0,141.0,3.65,13.5,907.0,1006.74,773.07
2016,4,29,11,0,882.0,142.0,3.7,14.0,928.0,1017.28,778.49
2016,4,29,11,15,885.5,143.0,3.85,14.0,941.5,1023.1,782.96
2016,4,29,11,30,889.0,144.0,4.0,14.0,955.0,1025.61,785.31
2016,4,29,11,45,890.0,145.0,4.2,14.5,960.5,1022.36,782.66
2016,4,29,12,0,891.0,146.0,4.4,15.0,966.0,1015.81,778.21
2016,4,29,12,15,890.5,145.5,4.5,15.0,964.0,1003.07,770.41
2016,4,29,12,30,890.0,145.0,4.6,15.0,962.0,987.17,760.49
2016,4,29,12,45,888.0,144.5,4.75,15.5,951.5,966.8,746.42
2016,4,29,13,0,886.0,144.0,4.9,16.0,941.0,943.49,730.24
2016,4,29,13,15,882.0,143.0,4.9,16.0,923.5,915.1,710.75
2016,4,29,13,30,878.0,142.0,4.9,16.0,906.0,884.09,689.39
2016,4,29,13,45,870.0,141.5,4.95,16.0,880.5,847.84,664.48
2016,4,29,14,0,862.0,141.0,5.0,16.0,855.0,810.89,638.89
2016,4,29,14,15,853.0,139.0,5.0,16.0,822.5,768.05,608.49
2016,4,29,14,30,844.0,137.0,5.0,16.0,790.0,723.68,576.15
2016,4,29,14,45,831.5,134.5,5.0,16.0,751.5,675.22,538.95
2016,4,29,15,0,819.0,132.0,5.0,16.0,713.0,625.98,500.37
2016,4,29,15,15,803.0,128.5,4.95,15.5,669.5,573.3,458.98
2016,4,29,15,30,787.0,125.0,4.9,15.0,626.0,520.68,416.48
2016,4,29,15,45,766.0,121.5,4.85,15.0,578.5,464.01,368.93
2016,4,29,16,0,745.0,118.0,4.8,15.0,531.0,410.2,322.51
2016,4,29,16,15,718.0,113.0,4.7,14.5,480.5,354.24,273.96
2016,4,29,16,30,691.0,108.0,4.6,14.0,430.0,300.55,226.39
2016,4,29,16,45,512.0,120.0,4.55,14.0,343.0,227.89,167.72
2016,4,29,17,0,333.0,132.0,4.5,14.0,256.0,176.99,129.78
2016,4,29,17,15,291.0,118.5,4.4,13.5,215.0,138.75,99.29
2016,4,29,17,30,249.0,105.0,4.3,13.0,174.0,105.15,74.72
2016,4,29,17,45,313.5,81.5,4.2,12.5,149.0,66.78,47.41
2016,4,29,18,0,378.0,58.0,4.1,12.0,124.0,43.29,32.94
2016,4,29,18,15,267.5,43.5,4.05,11.5,82.5,33.22,23.37
2016,4,29,18,30,157.0,29.0,4.0,11.0,41.0,22.62,11.43
2016,4,29,18,45,78.5,14.5,4.0,10.5,20.5,14.25,0.0
2016,4,29,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,30,5,15,64.5,8.0,3.1,8.5,11.0,15.33,0.0
2016,4,30,5,30,129.0,16.0,3.3,9.0,22.0,41.79,0.0
2016,4,30,5,45,261.5,29.0,3.5,10.0,60.0,98.86,63.79
2016,4,30,6,0,394.0,42.0,3.7,11.0,98.0,164.46,120.74
2016,4,30,6,15,478.0,51.5,4.0,11.5,147.0,224.9,174.85
2016,4,30,6,30,562.0,61.0,4.3,12.0,196.0,294.13,236.45
2016,4,30,6,45,619.0,67.0,4.6,12.5,249.5,356.02,291.61
2016,4,30,7,0,676.0,73.0,4.9,13.0,303.0,422.97,349.67
2016,4,30,7,15,713.5,78.0,5.1,13.5,356.5,482.92,400.49
2016,4,30,7,30,751.0,83.0,5.3,14.0,410.0,543.74,450.63
2016,4,30,7,45,780.0,86.5,5.5,14.5,463.0,601.0,496.6
2016,4,30,8,0,809.0,90.0,5.7,15.0,516.0,659.07,542.05
2016,4,30,8,15,829.0,93.5,5.75,15.0,565.5,711.09,580.75
2016,4,30,8,30,849.0,97.0,5.8,15.0,615.0,762.52,618.3
2016,4,30,8,45,865.5,99.0,5.85,15.5,661.0,804.26,646.89
2016,4,30,9,0,882.0,101.0,5.9,16.0,707.0,848.7,677.17
2016,4,30,9,15,893.0,103.0,5.9,16.5,747.0,886.72,702.12
2016,4,30,9,30,904.0,105.0,5.9,17.0,787.0,922.49,725.18
2016,4,30,9,45,919.0,103.0,5.95,17.5,823.0,955.14,746.09
2016,4,30,10,0,934.0,101.0,6.0,18.0,859.0,985.32,765.13
2016,4,30,10,15,939.5,102.5,5.95,18.0,887.0,1007.51,779.34
2016,4,30,10,30,945.0,104.0,5.9,18.0,915.0,1026.49,791.34
2016,4,30,10,45,949.0,104.5,5.9,18.5,935.5,1039.61,798.09
2016,4,30,11,0,953.0,105.0,5.9,19.0,956.0,1049.3,802.55
2016,4,30,11,15,955.5,105.5,5.8,19.0,968.5,1054.02,804.54
2016,4,30,11,30,958.0,106.0,5.7,19.0,981.0,1055.19,804.21
2016,4,30,11,45,958.5,106.0,5.65,19.5,986.0,1050.34,798.66
2016,4,30,12,0,959.0,106.0,5.6,20.0,991.0,1041.96,790.86
2016,4,30,12,15,958.0,106.0,5.45,20.0,988.0,1028.66,780.65
2016,4,30,12,30,957.0,106.0,5.3,20.0,985.0,1011.98,768.24
2016,4,30,12,45,953.5,106.0,5.2,20.0,973.5,989.68,752.46
2016,4,30,13,0,950.0,106.0,5.1,20.0,962.0,964.27,734.63
2016,4,30,13,15,946.0,105.5,5.0,20.0,943.5,934.93,714.14
2016,4,30,13,30,942.0,105.0,4.9,20.0,925.0,902.77,691.72
2016,4,30,13,45,937.0,103.0,4.8,20.5,899.5,865.66,664.5
2016,4,30,14,0,932.0,101.0,4.7,21.0,874.0,826.13,635.62
2016,4,30,14,15,924.5,99.5,4.6,21.0,842.0,782.98,605.37
2016,4,30,14,30,917.0,98.0,4.5,21.0,810.0,737.97,573.61
2016,4,30,14,45,907.5,96.0,4.45,21.0,771.5,689.52,538.39
2016,4,30,15,0,898.0,94.0,4.4,21.0,733.0,639.83,500.24
2016,4,30,15,15,884.5,91.5,4.25,21.0,689.0,586.39,458.12
2016,4,30,15,30,871.0,89.0,4.1,21.0,645.0,532.56,414.78
2016,4,30,15,45,854.5,86.0,4.0,21.0,597.5,476.74,368.88
2016,4,30,16,0,838.0,83.0,3.9,21.0,550.0,418.81,320.17
2016,4,30,16,15,814.5,80.0,3.7,20.5,498.5,361.39,271.15
2016,4,30,16,30,791.0,77.0,3.5,20.0,447.0,305.71,222.48
2016,4,30,16,45,760.5,72.5,3.3,19.5,394.0,248.94,172.7
2016,4,30,17,0,730.0,68.0,3.1,19.0,341.0,195.19,126.02
2016,4,30,17,15,684.5,63.0,2.95,18.0,288.0,142.26,83.28
2016,4,30,17,30,639.0,58.0,2.8,17.0,235.0,91.63,47.52
2016,4,30,17,45,571.5,51.0,2.65,16.5,184.5,46.68,25.74
2016,4,30,18,0,504.0,44.0,2.5,16.0,134.0,31.2,21.83
2016,4,30,18,15,392.5,34.5,2.45,15.5,90.5,25.43,16.32
2016,4,30,18,30,281.0,25.0,2.4,15.0,47.0,19.25,9.05
2016,4,30,18,45,140.5,12.5,2.4,14.5,23.5,12.29,0.0
2016,4,30,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,1,5,15,74.0,8.5,1.8,9.5,12.0,17.08,0.0
2016,5,1,5,30,148.0,17.0,1.9,10.0,24.0,47.45,0.0
2016,5,1,5,45,279.5,29.0,2.05,11.0,62.5,103.46,67.31
2016,5,1,6,0,411.0,41.0,2.2,12.0,101.0,169.04,123.7
2016,5,1,6,15,492.5,49.5,2.15,12.5,149.5,228.61,176.61
2016,5,1,6,30,574.0,58.0,2.1,13.0,198.0,296.67,236.21
2016,5,1,6,45,626.5,64.0,2.1,13.5,250.5,357.21,288.9
2016,5,1,7,0,679.0,70.0,2.1,14.0,303.0,422.36,343.6
2016,5,1,7,15,716.0,75.0,1.9,14.5,356.5,480.81,390.6
2016,5,1,7,30,753.0,80.0,1.7,15.0,410.0,542.98,438.29
2016,5,1,7,45,779.0,84.0,1.5,16.0,462.0,598.93,478.15
2016,5,1,8,0,805.0,88.0,1.3,17.0,514.0,655.43,516.26
2016,5,1,8,15,825.0,91.0,1.2,17.5,563.0,706.7,548.86
2016,5,1,8,30,845.0,94.0,1.1,18.0,612.0,757.37,579.94
2016,5,1,8,45,859.5,96.5,1.05,18.5,657.0,797.94,603.78
2016,5,1,9,0,874.0,99.0,1.0,19.0,702.0,841.03,628.86
2016,5,1,9,15,885.5,101.5,1.0,19.5,742.5,879.75,651.26
2016,5,1,9,30,897.0,104.0,1.0,20.0,783.0,916.27,671.93
2016,5,1,9,45,905.0,105.5,1.0,20.5,817.0,946.09,688.08
2016,5,1,10,0,913.0,107.0,1.0,21.0,851.0,973.15,702.41
2016,5,1,10,15,919.5,108.5,0.95,21.5,878.5,995.86,712.99
2016,5,1,10,30,926.0,110.0,0.9,22.0,906.0,1015.46,721.57
2016,5,1,10,45,929.5,111.0,0.9,22.5,926.5,1028.36,727.1
2016,5,1,11,0,933.0,112.0,0.9,23.0,947.0,1037.89,730.73
2016,5,1,11,15,935.5,112.5,0.8,23.0,960.0,1042.48,730.73
2016,5,1,11,30,938.0,113.0,0.7,23.0,973.0,1043.61,728.72
2016,5,1,11,45,938.0,114.0,0.65,23.0,977.5,1039.32,724.74
2016,5,1,12,0,938.0,115.0,0.6,23.0,982.0,1031.59,718.88
2016,5,1,12,15,937.5,114.5,0.6,23.0,979.5,1018.45,711.12
2016,5,1,12,30,937.0,114.0,0.6,23.0,977.0,1002.0,701.51
2016,5,1,12,45,934.5,113.5,0.6,23.5,966.0,980.46,687.58
2016,5,1,13,0,932.0,113.0,0.6,24.0,955.0,955.84,671.91
2016,5,1,13,15,928.0,112.0,0.75,24.0,937.0,926.45,657.6
2016,5,1,13,30,924.0,111.0,0.9,24.0,919.0,894.31,641.1
2016,5,1,13,45,917.0,110.5,1.05,24.0,893.0,857.61,621.11
2016,5,1,14,0,910.0,110.0,1.2,24.0,867.0,818.67,599.03
2016,5,1,14,15,902.0,108.5,1.35,23.5,834.5,775.97,574.87
2016,5,1,14,30,894.0,107.0,1.5,23.0,802.0,731.5,548.68
2016,5,1,14,45,881.5,106.0,1.65,23.0,763.5,683.01,516.54
2016,5,1,15,0,869.0,105.0,1.8,23.0,725.0,633.58,481.68
2016,5,1,15,15,855.0,102.5,1.85,22.5,681.5,581.2,443.75
2016,5,1,15,30,841.0,100.0,1.9,22.0,638.0,526.68,402.89
2016,5,1,15,45,820.0,97.5,2.0,22.0,590.0,470.44,358.65
2016,5,1,16,0,799.0,95.0,2.1,22.0,542.0,415.18,313.68
2016,5,1,16,15,774.5,91.0,2.15,21.5,491.0,358.54,266.79
2016,5,1,16,30,750.0,87.0,2.2,21.0,440.0,303.8,220.15
2016,5,1,16,45,713.0,83.0,2.3,20.5,387.0,245.58,170.53
2016,5,1,17,0,676.0,79.0,2.4,20.0,334.0,193.43,126.15
2016,5,1,17,15,629.0,73.0,2.35,19.0,282.0,142.16,85.17
2016,5,1,17,30,582.0,67.0,2.3,18.0,230.0,96.2,52.98
2016,5,1,17,45,508.5,59.0,2.25,17.0,180.0,53.37,31.55
2016,5,1,18,0,435.0,51.0,2.2,16.0,130.0,37.28,27.19
2016,5,1,18,15,327.5,39.0,2.25,15.0,87.5,29.42,19.86
2016,5,1,18,30,220.0,27.0,2.3,14.0,45.0,21.01,10.79
2016,5,1,18,45,110.0,13.5,2.4,13.5,22.5,13.27,0.0
2016,5,1,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,12.0,1.15,8.5,12.0,11.8,0.0
2016,5,2,5,30,0.0,24.0,1.3,9.0,24.0,24.33,0.0
2016,5,2,5,45,165.5,36.5,1.5,10.0,61.0,85.64,57.91
2016,5,2,6,0,331.0,49.0,1.7,11.0,98.0,154.85,114.92
2016,5,2,6,15,412.5,59.5,1.75,11.5,145.5,213.27,166.22
2016,5,2,6,30,494.0,70.0,1.8,12.0,193.0,279.48,223.85
2016,5,2,6,45,545.5,79.0,1.85,12.5,244.0,338.89,275.26
2016,5,2,7,0,597.0,88.0,1.9,13.0,295.0,402.88,328.85
2016,5,2,7,15,636.5,94.5,1.85,13.5,347.0,461.82,376.53
2016,5,2,7,30,676.0,101.0,1.8,14.0,399.0,523.41,424.54
2016,5,2,7,45,704.0,106.5,1.75,14.5,450.0,578.82,466.1
2016,5,2,8,0,732.0,112.0,1.7,15.0,501.0,635.11,506.89
2016,5,2,8,15,754.0,116.0,1.65,15.5,549.5,685.94,542.09
2016,5,2,8,30,776.0,120.0,1.6,16.0,598.0,734.25,573.28
2016,5,2,8,45,792.5,123.5,1.6,16.5,642.5,779.29,601.91
2016,5,2,9,0,809.0,127.0,1.6,17.0,687.0,823.08,629.16
2016,5,2,9,15,822.0,129.5,1.55,17.0,726.5,861.23,652.76
2016,5,2,9,30,835.0,132.0,1.5,17.0,766.0,897.42,674.75
2016,5,2,9,45,855.0,128.5,1.5,17.5,802.5,931.35,694.37
2016,5,2,10,0,875.0,125.0,1.5,18.0,839.0,957.69,708.84
2016,5,2,10,15,882.0,126.5,1.5,18.5,866.5,980.09,720.74
2016,5,2,10,30,889.0,128.0,1.5,19.0,894.0,999.51,730.75
2016,5,2,10,45,892.0,129.5,1.5,19.5,914.0,1011.94,736.33
2016,5,2,11,0,895.0,131.0,1.5,20.0,934.0,1021.11,740.01
2016,5,2,11,15,897.5,132.0,1.5,20.0,946.5,1025.97,742.5
2016,5,2,11,30,900.0,133.0,1.5,20.0,959.0,1027.5,743.06
2016,5,2,11,45,898.5,134.5,1.55,20.5,963.5,1022.28,738.89
2016,5,2,12,0,897.0,136.0,1.6,21.0,968.0,1013.77,732.83
2016,5,2,12,15,896.0,136.0,1.7,21.0,965.0,1001.02,726.29
2016,5,2,12,30,895.0,136.0,1.8,21.0,962.0,985.11,717.75
2016,5,2,12,45,888.5,138.0,1.9,21.5,950.0,963.02,703.8
2016,5,2,13,0,882.0,140.0,2.0,22.0,938.0,938.15,688.03
2016,5,2,13,15,877.5,139.0,2.15,22.0,920.0,909.49,671.47
2016,5,2,13,30,873.0,138.0,2.3,22.0,902.0,878.26,652.91
2016,5,2,13,45,861.0,139.5,2.45,22.0,875.0,840.92,629.88
2016,5,2,14,0,849.0,141.0,2.6,22.0,848.0,803.12,606.14
2016,5,2,14,15,839.5,139.0,2.75,21.5,816.0,760.48,579.7
2016,5,2,14,30,830.0,137.0,2.9,21.0,784.0,716.39,551.17
2016,5,2,14,45,810.0,138.5,3.05,21.0,744.5,667.53,515.93
2016,5,2,15,0,790.0,140.0,3.2,21.0,705.0,618.57,479.64
2016,5,2,15,15,773.5,136.5,3.3,20.5,662.5,567.04,441.23
2016,5,2,15,30,757.0,133.0,3.4,20.0,620.0,513.81,400.32
2016,5,2,15,45,724.0,133.5,3.5,19.5,571.0,458.6,356.5
2016,5,2,16,0,691.0,134.0,3.6,19.0,522.0,405.76,313.27
2016,5,2,16,15,633.0,129.0,3.6,18.5,458.5,341.58,260.49
2016,5,2,16,30,575.0,124.0,3.6,18.0,395.0,283.13,211.64
2016,5,2,16,45,414.0,135.0,3.6,17.5,318.5,219.19,161.6
2016,5,2,17,0,253.0,146.0,3.6,17.0,242.0,175.15,129.94
2016,5,2,17,15,216.0,130.0,3.5,16.0,203.5,139.66,102.24
2016,5,2,17,30,179.0,114.0,3.4,15.0,165.0,111.65,81.92
2016,5,2,17,45,145.0,93.0,3.35,14.5,128.5,80.91,60.57
2016,5,2,18,0,111.0,72.0,3.3,14.0,92.0,59.99,47.45
2016,5,2,18,15,70.5,50.5,3.25,13.5,62.0,43.05,31.87
2016,5,2,18,30,30.0,29.0,3.2,13.0,32.0,25.59,14.77
2016,5,2,18,45,15.0,14.5,3.15,12.5,16.0,14.25,0.0
2016,5,2,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,8.5,1.25,10.0,8.5,8.36,0.0
2016,5,3,5,30,0.0,17.0,1.4,10.0,17.0,16.41,0.01
2016,5,3,5,45,33.5,37.0,1.6,10.5,42.0,46.64,31.24
2016,5,3,6,0,67.0,57.0,1.8,11.0,67.0,82.08,61.87
2016,5,3,6,15,93.5,79.0,1.7,11.0,99.0,118.19,93.43
2016,5,3,6,30,120.0,101.0,1.6,11.0,131.0,156.91,127.11
2016,5,3,6,45,150.0,119.5,1.5,11.5,165.5,195.8,160.22
2016,5,3,7,0,180.0,138.0,1.4,12.0,200.0,237.66,195.08
2016,5,3,7,15,315.5,140.5,1.4,12.0,272.0,328.01,269.85
2016,5,3,7,30,451.0,143.0,1.4,12.0,344.0,433.03,354.31
2016,5,3,7,45,530.0,139.5,1.4,12.5,402.5,500.68,406.62
2016,5,3,8,0,609.0,136.0,1.4,13.0,461.0,578.01,464.89
2016,5,3,8,15,483.5,193.5,1.55,13.5,466.5,570.81,455.61
2016,5,3,8,30,358.0,251.0,1.7,14.0,472.0,547.62,434.5
2016,5,3,8,45,359.5,271.5,1.85,14.5,508.0,583.36,460.12
2016,5,3,9,0,361.0,292.0,2.0,15.0,544.0,618.03,484.12
2016,5,3,9,15,398.5,296.0,2.15,15.0,588.0,664.93,518.84
2016,5,3,9,30,436.0,300.0,2.3,15.0,632.0,720.73,559.31
2016,5,3,9,45,419.5,322.5,2.45,15.5,653.5,738.91,570.04
2016,5,3,10,0,403.0,345.0,2.6,16.0,675.0,747.2,574.18
2016,5,3,10,15,337.0,382.0,2.55,16.0,664.0,729.11,557.91
2016,5,3,10,30,271.0,419.0,2.5,16.0,653.0,707.36,539.24
2016,5,3,10,45,264.0,431.5,2.5,16.5,664.0,714.55,542.59
2016,5,3,11,0,257.0,444.0,2.5,17.0,675.0,720.38,544.79
2016,5,3,11,15,285.5,443.0,2.35,17.0,703.5,745.9,562.25
2016,5,3,11,30,314.0,442.0,2.2,17.0,732.0,770.24,578.48
2016,5,3,11,45,305.0,447.5,2.1,17.5,730.0,762.99,570.94
2016,5,3,12,0,296.0,453.0,2.0,18.0,728.0,754.49,562.9
2016,5,3,12,15,191.5,452.5,1.95,18.0,631.0,641.76,481.48
2016,5,3,12,30,87.0,452.0,1.9,18.0,534.0,532.08,400.85
2016,5,3,12,45,221.5,435.0,1.85,18.0,637.5,640.31,482.98
