Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,13,0,356.0,418.0,1.8,18.0,741.0,740.83,555.5
2016,5,3,13,15,353.0,412.0,1.85,18.0,726.5,719.99,540.71
2016,5,3,13,30,350.0,406.0,1.9,18.0,712.0,698.21,526.29
2016,5,3,13,45,363.0,387.0,1.95,18.0,697.0,676.07,512.08
2016,5,3,14,0,376.0,368.0,2.0,18.0,682.0,652.23,496.44
2016,5,3,14,15,417.5,334.5,2.1,18.0,671.0,634.69,486.08
2016,5,3,14,30,459.0,301.0,2.2,18.0,660.0,612.25,471.72
2016,5,3,14,45,535.5,257.5,2.35,18.0,656.5,599.23,464.51
2016,5,3,15,0,612.0,214.0,2.5,18.0,653.0,579.01,451.09
2016,5,3,15,15,516.5,231.5,2.6,17.5,586.5,509.53,398.47
2016,5,3,15,30,421.0,249.0,2.7,17.0,520.0,448.27,351.43
2016,5,3,15,45,305.5,249.0,2.8,17.0,438.5,371.75,291.71
2016,5,3,16,0,190.0,249.0,2.9,17.0,357.0,307.39,241.37
2016,5,3,16,15,292.5,209.0,2.95,16.5,357.0,293.95,229.38
2016,5,3,16,30,395.0,169.0,3.0,16.0,357.0,269.19,206.05
2016,5,3,16,45,354.0,159.5,3.1,15.5,313.0,229.08,172.67
2016,5,3,17,0,313.0,150.0,3.2,15.0,269.0,190.56,141.13
2016,5,3,17,15,283.5,131.0,3.15,14.5,226.5,150.2,108.57
2016,5,3,17,30,254.0,112.0,3.1,14.0,184.0,113.28,80.59
2016,5,3,17,45,213.5,92.0,3.05,14.0,144.0,78.85,57.57
2016,5,3,18,0,173.0,72.0,3.0,14.0,104.0,57.06,44.91
2016,5,3,18,15,117.0,51.5,2.9,13.5,70.5,41.69,30.75
2016,5,3,18,30,61.0,31.0,2.8,13.0,37.0,27.21,16.36
2016,5,3,18,45,30.5,15.5,2.7,13.0,18.5,14.0,0.0
2016,5,3,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,7.5,3.1,11.0,7.5,7.37,0.0
2016,5,4,5,30,0.0,15.0,3.1,11.0,15.0,14.48,0.78
2016,5,4,5,45,18.5,36.0,3.15,11.0,39.0,41.77,27.9
2016,5,4,6,0,37.0,57.0,3.2,11.0,63.0,70.28,52.87
2016,5,4,6,15,59.0,79.5,3.2,11.0,93.0,103.41,81.74
2016,5,4,6,30,81.0,102.0,3.2,11.0,123.0,142.66,115.81
2016,5,4,6,45,110.5,121.5,3.2,11.5,156.5,180.47,148.09
2016,5,4,7,0,140.0,141.0,3.2,12.0,190.0,221.2,182.38
2016,5,4,7,15,146.5,164.5,3.15,12.0,223.0,256.55,211.72
2016,5,4,7,30,153.0,188.0,3.1,12.0,256.0,292.22,240.71
2016,5,4,7,45,221.5,204.5,3.1,12.0,316.5,360.29,296.51
2016,5,4,8,0,290.0,221.0,3.1,12.0,377.0,441.08,361.16
2016,5,4,8,15,346.0,231.0,2.95,12.0,434.0,504.15,410.32
2016,5,4,8,30,402.0,241.0,2.8,12.0,491.0,578.33,466.73
2016,5,4,8,45,384.0,267.0,2.7,12.5,519.5,598.47,478.86
2016,5,4,9,0,366.0,293.0,2.6,13.0,548.0,623.57,494.52
2016,5,4,9,15,330.5,322.0,2.45,13.0,562.0,634.28,499.42
2016,5,4,9,30,295.0,351.0,2.3,13.0,576.0,641.67,501.82
2016,5,4,9,45,285.0,371.0,2.2,13.5,596.0,659.8,512.15
2016,5,4,10,0,275.0,391.0,2.1,14.0,616.0,676.29,521.05
2016,5,4,10,15,328.5,386.0,2.1,14.0,664.5,725.37,556.88
2016,5,4,10,30,382.0,381.0,2.1,14.0,713.0,774.85,592.24
2016,5,4,10,45,343.0,407.0,2.1,14.5,710.0,766.17,582.55
2016,5,4,11,0,304.0,433.0,2.1,15.0,707.0,755.2,571.89
2016,5,4,11,15,369.5,412.0,2.2,15.0,750.0,796.67,603.45
2016,5,4,11,30,435.0,391.0,2.3,15.0,793.0,842.82,637.39
2016,5,4,11,45,386.0,416.5,2.4,15.5,774.5,810.71,612.58
2016,5,4,12,0,337.0,442.0,2.5,16.0,756.0,783.22,591.41
2016,5,4,12,15,304.0,450.5,2.65,16.0,733.0,753.14,570.47
2016,5,4,12,30,271.0,459.0,2.8,16.0,710.0,722.63,548.96
2016,5,4,12,45,316.5,437.5,2.95,16.5,727.5,734.89,559.27
2016,5,4,13,0,362.0,416.0,3.1,17.0,745.0,744.4,567.24
2016,5,4,13,15,389.5,393.5,3.2,17.0,741.5,733.98,561.49
2016,5,4,13,30,417.0,371.0,3.3,17.0,738.0,723.07,555.36
2016,5,4,13,45,462.5,345.0,3.45,17.0,741.0,718.56,554.37
2016,5,4,14,0,508.0,319.0,3.6,17.0,744.0,709.89,550.12
2016,5,4,14,15,505.0,303.0,3.7,17.0,712.5,670.22,521.89
2016,5,4,14,30,502.0,287.0,3.8,17.0,681.0,629.65,492.65
2016,5,4,14,45,502.5,270.0,3.9,17.0,648.0,589.67,463.32
2016,5,4,15,0,503.0,253.0,4.0,17.0,615.0,548.71,432.59
2016,5,4,15,15,475.5,246.0,4.1,16.5,572.0,500.23,395.77
2016,5,4,15,30,448.0,239.0,4.2,16.0,529.0,453.56,359.6
2016,5,4,15,45,377.5,236.5,4.3,16.0,468.0,394.49,312.37
2016,5,4,16,0,307.0,234.0,4.4,16.0,407.0,340.73,269.11
2016,5,4,16,15,302.5,211.5,4.4,15.5,369.0,300.17,235.96
2016,5,4,16,30,298.0,189.0,4.4,15.0,331.0,260.05,202.42
2016,5,4,16,45,353.0,157.0,4.45,15.0,306.5,227.3,172.17
2016,5,4,17,0,408.0,125.0,4.5,15.0,282.0,185.31,133.41
2016,5,4,17,15,351.0,117.0,4.35,14.5,238.0,145.27,101.66
2016,5,4,17,30,294.0,109.0,4.2,14.0,194.0,114.84,80.3
2016,5,4,17,45,247.5,91.0,4.05,13.5,152.5,79.59,57.45
2016,5,4,18,0,201.0,73.0,3.9,13.0,111.0,57.81,45.79
2016,5,4,18,15,139.0,53.0,3.7,12.5,75.5,42.84,31.93
2016,5,4,18,30,77.0,33.0,3.5,12.0,40.0,27.31,16.77
2016,5,4,18,45,38.5,16.5,3.35,11.5,20.0,14.86,0.0
2016,5,4,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,5,15,25.0,11.0,1.85,10.0,12.5,13.96,0.0
2016,5,5,5,30,50.0,22.0,2.1,10.0,25.0,32.99,10.36
2016,5,5,5,45,126.0,41.0,2.35,10.5,58.5,78.56,54.58
2016,5,5,6,0,202.0,60.0,2.6,11.0,92.0,127.89,96.86
2016,5,5,6,15,261.5,77.0,2.75,11.0,134.5,177.37,140.46
2016,5,5,6,30,321.0,94.0,2.9,11.0,177.0,237.89,193.38
2016,5,5,6,45,393.0,98.5,3.05,11.5,222.5,292.14,240.35
2016,5,5,7,0,465.0,103.0,3.2,12.0,268.0,353.31,292.32
2016,5,5,7,15,367.0,141.0,3.2,12.0,284.0,364.05,301.31
2016,5,5,7,30,269.0,179.0,3.2,12.0,300.0,357.98,295.43
2016,5,5,7,45,136.0,171.0,3.2,12.5,232.5,268.54,220.54
2016,5,5,8,0,3.0,163.0,3.2,13.0,165.0,162.79,130.31
2016,5,5,8,15,103.0,222.5,3.15,13.0,287.0,310.39,252.4
2016,5,5,8,30,203.0,282.0,3.1,13.0,409.0,455.16,367.24
2016,5,5,8,45,103.0,228.5,3.1,13.5,293.0,323.05,259.98
2016,5,5,9,0,3.0,175.0,3.1,14.0,177.0,174.05,137.29
2016,5,5,9,15,57.5,270.0,3.1,14.0,314.0,325.2,259.26
2016,5,5,9,30,112.0,365.0,3.1,14.0,451.0,476.05,375.54
2016,5,5,9,45,103.5,379.5,3.1,14.5,462.0,485.08,379.89
2016,5,5,10,0,95.0,394.0,3.1,15.0,473.0,493.35,384.35
2016,5,5,10,15,95.0,408.0,3.15,15.0,489.0,508.51,395.12
2016,5,5,10,30,95.0,422.0,3.2,15.0,505.0,523.24,405.54
2016,5,5,10,45,56.5,365.0,3.25,15.5,414.5,425.36,330.34
2016,5,5,11,0,18.0,308.0,3.3,16.0,324.0,321.03,249.28
2016,5,5,11,15,16.5,293.5,3.35,16.0,308.5,304.7,236.93
2016,5,5,11,30,15.0,279.0,3.4,16.0,293.0,288.43,224.32
2016,5,5,11,45,79.5,377.0,3.5,16.5,451.5,456.15,353.72
2016,5,5,12,0,144.0,475.0,3.6,17.0,610.0,623.12,476.45
2016,5,5,12,15,92.5,439.0,3.6,17.0,526.0,527.26,404.22
2016,5,5,12,30,41.0,403.0,3.6,17.0,442.0,439.09,337.56
2016,5,5,12,45,33.5,378.5,3.65,17.0,410.5,405.32,312.57
2016,5,5,13,0,26.0,354.0,3.7,17.0,379.0,372.05,287.55
2016,5,5,13,15,18.0,289.0,3.65,17.0,306.5,296.68,230.12
2016,5,5,13,30,10.0,224.0,3.6,17.0,234.0,225.77,175.25
2016,5,5,13,45,5.0,151.5,3.6,17.0,156.5,150.89,116.38
2016,5,5,14,0,0.0,79.0,3.6,17.0,79.0,76.55,56.78
2016,5,5,14,15,1.5,119.5,3.55,17.0,121.0,116.82,89.49
2016,5,5,14,30,3.0,160.0,3.5,17.0,163.0,156.74,121.61
2016,5,5,14,45,4.5,177.5,3.5,17.0,181.5,174.2,135.72
2016,5,5,15,0,6.0,195.0,3.5,17.0,200.0,191.31,149.61
2016,5,5,15,15,5.5,189.0,3.4,16.5,193.5,184.67,144.87
2016,5,5,15,30,5.0,183.0,3.3,16.0,187.0,178.05,140.17
2016,5,5,15,45,22.5,204.5,3.25,16.0,218.0,205.42,162.58
2016,5,5,16,0,40.0,226.0,3.2,16.0,249.0,227.43,180.36
2016,5,5,16,15,234.5,195.0,3.1,15.5,309.5,261.49,205.67
2016,5,5,16,30,429.0,164.0,3.0,15.0,370.0,276.42,212.09
2016,5,5,16,45,510.0,133.0,2.95,15.0,350.0,243.71,180.0
2016,5,5,17,0,591.0,102.0,2.9,15.0,330.0,201.89,139.46
2016,5,5,17,15,543.0,93.5,2.6,14.5,279.5,152.88,99.36
2016,5,5,17,30,495.0,85.0,2.3,14.0,229.0,109.38,67.49
2016,5,5,17,45,426.0,74.5,2.05,13.5,180.5,68.49,44.16
2016,5,5,18,0,357.0,64.0,1.8,13.0,132.0,47.46,36.68
2016,5,5,18,15,263.0,49.5,1.65,12.5,91.0,37.58,27.41
2016,5,5,18,30,169.0,35.0,1.5,12.0,50.0,27.17,16.9
2016,5,5,18,45,84.5,17.5,1.35,11.5,25.0,13.68,0.0
2016,5,5,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,5.5,1.75,9.0,5.5,5.41,0.0
2016,5,6,5,30,0.0,11.0,1.9,9.0,11.0,10.61,0.58
2016,5,6,5,45,0.0,24.5,2.1,9.5,24.5,23.65,14.02
2016,5,6,6,0,0.0,38.0,2.3,10.0,38.0,36.71,25.72
2016,5,6,6,15,0.0,55.5,2.25,10.0,55.5,54.22,41.15
2016,5,6,6,30,0.0,73.0,2.2,10.0,73.0,71.69,56.4
2016,5,6,6,45,0.0,91.5,2.2,10.5,91.5,90.16,72.12
2016,5,6,7,0,0.0,110.0,2.2,11.0,110.0,108.62,87.5
2016,5,6,7,15,0.0,115.5,2.2,11.0,115.5,113.58,91.4
2016,5,6,7,30,0.0,121.0,2.2,11.0,121.0,118.67,95.36
2016,5,6,7,45,0.5,139.5,2.2,11.0,140.0,137.43,110.68
2016,5,6,8,0,1.0,158.0,2.2,11.0,159.0,156.24,125.84
2016,5,6,8,15,0.5,90.0,2.25,11.0,90.5,87.45,68.32
2016,5,6,8,30,0.0,22.0,2.3,11.0,22.0,21.26,12.43
2016,5,6,8,45,0.0,73.5,2.35,11.5,73.5,71.12,54.3
2016,5,6,9,0,0.0,125.0,2.4,12.0,125.0,121.6,95.71
2016,5,6,9,15,0.0,102.5,2.4,12.0,102.5,99.39,77.17
2016,5,6,9,30,0.0,80.0,2.4,12.0,80.0,77.47,58.97
2016,5,6,9,45,0.0,92.5,2.45,12.5,92.5,89.64,68.77
2016,5,6,10,0,0.0,105.0,2.5,13.0,105.0,101.92,78.55
2016,5,6,10,15,6.0,172.5,2.5,13.0,178.0,174.24,137.15
2016,5,6,10,30,12.0,240.0,2.5,13.0,251.0,247.27,194.98
2016,5,6,10,45,17.0,285.5,2.5,13.5,301.0,297.65,233.63
2016,5,6,11,0,22.0,331.0,2.5,14.0,351.0,348.08,271.67
2016,5,6,11,15,19.0,314.5,2.45,14.0,332.0,328.17,255.92
2016,5,6,11,30,16.0,298.0,2.4,14.0,313.0,308.33,240.5
2016,5,6,11,45,13.0,254.5,2.4,14.0,267.0,261.79,204.49
2016,5,6,12,0,10.0,211.0,2.4,14.0,221.0,215.61,168.45
2016,5,6,12,15,5.0,172.5,2.4,14.0,177.5,172.74,134.5
2016,5,6,12,30,0.0,134.0,2.4,14.0,134.0,130.21,100.43
2016,5,6,12,45,0.0,117.0,2.4,14.0,117.0,113.59,87.16
2016,5,6,13,0,0.0,100.0,2.4,14.0,100.0,97.01,73.84
2016,5,6,13,15,1.5,127.0,2.35,14.0,129.0,124.52,96.21
2016,5,6,13,30,3.0,154.0,2.3,14.0,158.0,151.88,118.27
2016,5,6,13,45,1.5,136.5,2.3,14.0,138.5,133.5,103.52
2016,5,6,14,0,0.0,119.0,2.3,14.0,119.0,115.27,88.91
2016,5,6,14,15,3.5,156.0,2.25,14.0,159.0,153.53,120.05
2016,5,6,14,30,7.0,193.0,2.2,14.0,199.0,191.24,150.41
2016,5,6,14,45,4.5,177.0,2.15,14.5,181.0,173.72,136.24
2016,5,6,15,0,2.0,161.0,2.1,15.0,163.0,156.47,122.41
2016,5,6,15,15,1.0,152.0,2.0,14.5,153.0,147.03,115.31
2016,5,6,15,30,0.0,143.0,1.9,14.0,143.0,137.7,108.25
2016,5,6,15,45,0.0,118.0,1.8,14.0,118.0,113.81,89.04
2016,5,6,16,0,0.0,93.0,1.7,14.0,93.0,89.95,69.68
2016,5,6,16,15,0.0,55.5,1.55,14.0,55.5,53.65,39.65
2016,5,6,16,30,0.0,18.0,1.4,14.0,18.0,17.38,9.15
2016,5,6,16,45,0.0,46.5,1.25,14.0,46.5,44.92,32.65
2016,5,6,17,0,0.0,75.0,1.1,14.0,75.0,72.48,56.06
2016,5,6,17,15,0.0,63.5,1.0,13.5,63.5,61.37,46.86
2016,5,6,17,30,0.0,52.0,0.9,13.0,52.0,50.24,37.53
2016,5,6,17,45,0.0,41.0,0.8,13.0,41.0,39.59,28.38
2016,5,6,18,0,0.0,30.0,0.7,13.0,30.0,28.95,20.29
2016,5,6,18,15,0.0,20.5,0.75,12.5,20.5,19.78,11.84
2016,5,6,18,30,0.0,11.0,0.8,12.0,11.0,10.6,3.25
2016,5,6,18,45,0.0,5.5,0.85,11.5,5.5,5.3,0.0
2016,5,6,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,9.0,1.55,9.5,9.0,8.85,0.0
2016,5,7,5,30,0.0,18.0,1.8,10.0,18.0,17.38,5.33
2016,5,7,5,45,15.0,38.5,2.1,10.5,41.0,43.44,29.89
2016,5,7,6,0,30.0,59.0,2.4,11.0,64.0,70.17,53.18
2016,5,7,6,15,47.0,81.5,2.45,11.0,92.5,101.26,80.26
2016,5,7,6,30,64.0,104.0,2.5,11.0,121.0,133.95,108.62
2016,5,7,6,45,84.5,124.5,2.55,11.5,152.0,167.59,137.24
2016,5,7,7,0,105.0,145.0,2.6,12.0,183.0,208.2,171.16
2016,5,7,7,15,52.5,134.5,2.65,12.0,153.5,166.29,135.82
2016,5,7,7,30,0.0,124.0,2.7,12.0,124.0,121.7,97.49
2016,5,7,7,45,151.5,173.5,2.75,12.5,256.0,281.46,231.75
2016,5,7,8,0,303.0,223.0,2.8,13.0,388.0,452.97,369.12
2016,5,7,8,15,228.0,255.0,2.8,13.0,386.0,437.43,353.73
2016,5,7,8,30,153.0,287.0,2.8,13.0,384.0,422.17,338.99
2016,5,7,8,45,80.5,245.5,2.85,13.5,296.5,315.67,253.08
2016,5,7,9,0,8.0,204.0,2.9,14.0,209.0,207.49,164.2
2016,5,7,9,15,10.0,221.5,2.85,14.0,229.0,226.89,179.59
2016,5,7,9,30,12.0,239.0,2.8,14.0,249.0,246.36,194.63
2016,5,7,9,45,11.0,234.0,2.8,14.5,243.5,240.37,189.13
2016,5,7,10,0,10.0,229.0,2.8,15.0,238.0,234.39,183.77
2016,5,7,10,15,10.5,229.0,2.8,15.0,238.5,234.84,183.92
2016,5,7,10,30,11.0,229.0,2.8,15.0,239.0,235.29,184.09
2016,5,7,10,45,7.0,190.0,2.8,15.5,196.5,192.57,149.87
2016,5,7,11,0,3.0,151.0,2.8,16.0,154.0,150.11,115.8
2016,5,7,11,15,8.0,204.5,2.75,16.0,212.5,207.78,161.53
2016,5,7,11,30,13.0,258.0,2.7,16.0,271.0,265.56,206.43
2016,5,7,11,45,6.5,190.0,2.65,16.5,196.5,191.73,148.17
2016,5,7,12,0,0.0,122.0,2.6,17.0,122.0,118.59,90.01
2016,5,7,12,15,0.0,104.0,2.55,17.0,104.0,101.0,76.08
2016,5,7,12,30,0.0,86.0,2.5,17.0,86.0,83.45,62.04
2016,5,7,12,45,0.0,95.5,2.5,17.0,95.5,92.67,69.49
2016,5,7,13,0,0.0,105.0,2.5,17.0,105.0,101.87,76.89
2016,5,7,13,15,0.0,108.5,2.5,17.0,108.5,105.23,79.62
2016,5,7,13,30,0.0,112.0,2.5,17.0,112.0,108.59,82.38
2016,5,7,13,45,0.0,94.0,2.55,17.0,94.0,91.11,68.43
2016,5,7,14,0,0.0,76.0,2.6,17.0,76.0,73.64,54.45
2016,5,7,14,15,4.5,144.5,2.6,16.5,148.5,143.19,110.82
2016,5,7,14,30,9.0,213.0,2.6,16.0,221.0,211.82,165.72
2016,5,7,14,45,23.5,255.0,2.65,16.0,273.0,260.04,204.04
2016,5,7,15,0,38.0,297.0,2.7,16.0,325.0,305.91,240.19
2016,5,7,15,15,23.5,250.0,2.65,16.0,267.0,252.32,198.39
2016,5,7,15,30,9.0,203.0,2.6,16.0,209.0,198.91,156.5
2016,5,7,15,45,12.5,202.0,2.6,16.0,210.0,198.48,156.69
2016,5,7,16,0,16.0,201.0,2.6,16.0,211.0,197.47,156.26
2016,5,7,16,15,8.0,147.5,2.55,15.5,152.5,143.73,113.48
2016,5,7,16,30,0.0,94.0,2.5,15.0,94.0,90.67,70.49
2016,5,7,16,45,0.0,94.5,2.5,15.0,94.5,90.88,70.98
2016,5,7,17,0,0.0,95.0,2.5,15.0,95.0,90.9,71.23
2016,5,7,17,15,0.0,80.5,2.4,14.5,80.5,77.15,59.98
2016,5,7,17,30,0.0,66.0,2.3,14.0,66.0,63.47,48.59
2016,5,7,17,45,164.5,67.0,2.2,13.5,99.5,60.3,42.22
2016,5,7,18,0,329.0,68.0,2.1,13.0,133.0,50.43,39.36
2016,5,7,18,15,240.5,52.5,2.0,12.5,92.5,39.83,29.47
2016,5,7,18,30,152.0,37.0,1.9,12.0,52.0,28.67,18.49
2016,5,7,18,45,76.0,18.5,1.8,12.0,26.0,15.66,0.0
2016,5,7,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,5,15,61.5,13.0,1.1,10.5,17.0,20.89,0.0
2016,5,8,5,30,123.0,26.0,1.3,11.0,34.0,56.56,27.96
2016,5,8,5,45,224.0,40.5,1.55,11.5,72.0,105.23,73.61
2016,5,8,6,0,325.0,55.0,1.8,12.0,110.0,163.05,122.87
2016,5,8,6,15,398.0,66.0,1.85,12.0,156.5,218.15,171.52
2016,5,8,6,30,471.0,77.0,1.9,12.0,203.0,282.85,227.95
2016,5,8,6,45,235.5,86.5,1.95,12.5,149.5,203.0,165.86
2016,5,8,7,0,0.0,96.0,2.0,13.0,96.0,94.01,74.35
2016,5,8,7,15,11.0,131.5,1.95,13.0,136.5,136.17,109.7
2016,5,8,7,30,22.0,167.0,1.9,13.0,177.0,179.52,145.24
2016,5,8,7,45,41.5,197.5,1.85,13.5,219.5,230.06,185.83
2016,5,8,8,0,61.0,228.0,1.8,14.0,262.0,277.28,222.88
2016,5,8,8,15,65.0,250.5,1.8,14.0,289.5,305.84,244.66
2016,5,8,8,30,69.0,273.0,1.8,14.0,317.0,334.53,266.34
2016,5,8,8,45,48.5,273.0,1.8,14.5,305.0,319.2,252.55
2016,5,8,9,0,28.0,273.0,1.8,15.0,293.0,302.54,237.94
2016,5,8,9,15,82.5,322.5,1.85,15.0,386.0,402.77,316.13
2016,5,8,9,30,137.0,372.0,1.9,15.0,479.0,514.24,399.72
2016,5,8,9,45,73.5,299.5,2.0,15.5,357.5,372.34,290.65
2016,5,8,10,0,10.0,227.0,2.1,16.0,236.0,232.36,180.67
2016,5,8,10,15,9.5,215.0,2.2,16.0,223.5,219.87,171.18
2016,5,8,10,30,9.0,203.0,2.3,16.0,211.0,207.43,161.33
2016,5,8,10,45,9.0,200.0,2.4,16.5,208.0,204.44,158.61
2016,5,8,11,0,9.0,197.0,2.5,17.0,205.0,201.43,155.88
2016,5,8,11,15,44.0,323.0,2.6,17.0,364.0,368.12,285.14
2016,5,8,11,30,79.0,449.0,2.7,17.0,523.0,531.25,405.86
2016,5,8,11,45,97.5,460.5,2.8,17.0,552.0,559.3,426.07
2016,5,8,12,0,116.0,472.0,2.9,17.0,581.0,592.54,450.65
2016,5,8,12,15,132.0,473.5,2.95,17.0,597.5,605.58,460.55
2016,5,8,12,30,148.0,475.0,3.0,17.0,614.0,617.57,469.83
2016,5,8,12,45,158.0,462.5,3.1,17.0,609.5,608.84,464.39
2016,5,8,13,0,168.0,450.0,3.2,17.0,605.0,599.27,458.45
2016,5,8,13,15,152.0,447.0,3.25,17.0,584.5,575.19,440.81
2016,5,8,13,30,136.0,444.0,3.3,17.0,564.0,551.46,423.44
2016,5,8,13,45,180.0,429.0,3.35,17.0,584.0,565.91,436.0
2016,5,8,14,0,224.0,414.0,3.4,17.0,604.0,577.04,445.78
2016,5,8,14,15,252.5,392.0,3.45,17.0,598.0,566.73,439.38
2016,5,8,14,30,281.0,370.0,3.5,17.0,592.0,552.88,430.27
2016,5,8,14,45,550.0,246.5,3.55,17.0,655.5,600.98,472.3
2016,5,8,15,0,819.0,123.0,3.6,17.0,719.0,625.4,494.36
2016,5,8,15,15,804.5,120.0,3.6,16.5,676.5,574.4,454.91
2016,5,8,15,30,790.0,117.0,3.6,16.0,634.0,523.31,414.64
2016,5,8,15,45,771.0,113.5,3.65,16.0,588.0,469.79,370.63
2016,5,8,16,0,752.0,110.0,3.7,16.0,542.0,417.14,326.11
2016,5,8,16,15,727.5,105.5,3.7,15.5,492.5,360.2,277.66
2016,5,8,16,30,703.0,101.0,3.7,15.0,443.0,307.41,231.44
2016,5,8,16,45,675.0,94.5,3.75,15.0,392.5,254.11,183.98
2016,5,8,17,0,647.0,88.0,3.8,15.0,342.0,203.6,139.22
2016,5,8,17,15,602.0,81.5,3.7,14.5,291.0,153.59,97.57
2016,5,8,17,30,557.0,75.0,3.6,14.0,240.0,108.65,63.94
2016,5,8,17,45,502.5,65.0,3.55,13.5,192.0,65.47,38.52
2016,5,8,18,0,448.0,55.0,3.5,13.0,144.0,39.65,29.78
2016,5,8,18,15,352.5,44.0,3.3,12.5,101.5,32.89,23.39
2016,5,8,18,30,257.0,33.0,3.1,12.0,59.0,25.66,16.07
2016,5,8,18,45,128.5,16.5,2.95,12.0,29.5,12.73,0.0
2016,5,8,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,5,15,61.5,14.0,2.1,9.0,18.5,21.98,0.0
2016,5,9,5,30,123.0,28.0,2.3,9.0,37.0,59.42,31.67
2016,5,9,5,45,230.0,43.5,2.55,9.5,76.5,110.38,78.52
2016,5,9,6,0,337.0,59.0,2.8,10.0,116.0,171.55,130.97
2016,5,9,6,15,168.5,51.0,2.8,10.0,79.5,116.33,91.59
2016,5,9,6,30,0.0,43.0,2.8,10.0,43.0,41.52,30.39
2016,5,9,6,45,0.0,53.5,2.85,10.5,53.5,51.69,39.15
2016,5,9,7,0,0.0,64.0,2.9,11.0,64.0,61.86,47.71
2016,5,9,7,15,2.0,106.5,2.9,11.0,107.5,105.34,84.55
2016,5,9,7,30,4.0,149.0,2.9,11.0,151.0,149.79,121.53
2016,5,9,7,45,3.0,155.5,2.9,11.5,157.0,155.35,125.39
2016,5,9,8,0,2.0,162.0,2.9,12.0,163.0,160.91,129.28
2016,5,9,8,15,13.0,198.5,2.9,12.0,206.5,206.0,166.04
2016,5,9,8,30,24.0,235.0,2.9,12.0,250.0,252.02,202.93
2016,5,9,8,45,21.0,242.0,2.9,12.5,256.0,256.97,205.75
2016,5,9,9,0,18.0,249.0,2.9,13.0,262.0,261.73,208.52
2016,5,9,9,15,23.0,275.0,2.9,13.5,292.5,292.73,232.24
2016,5,9,9,30,28.0,301.0,2.9,14.0,323.0,332.02,261.97
2016,5,9,9,45,60.5,349.0,2.95,14.5,398.5,412.61,323.9
2016,5,9,10,0,93.0,397.0,3.0,15.0,474.0,494.35,385.0
2016,5,9,10,15,132.5,418.0,3.05,15.0,532.0,563.22,436.46
2016,5,9,10,30,172.0,439.0,3.1,15.0,590.0,624.12,481.46
2016,5,9,10,45,124.5,437.5,3.15,15.5,548.5,575.87,443.13
2016,5,9,11,0,77.0,436.0,3.2,16.0,507.0,518.56,398.59
2016,5,9,11,15,498.5,280.0,3.25,16.0,743.5,795.36,614.83
2016,5,9,11,30,920.0,124.0,3.3,16.0,980.0,1042.44,786.97
2016,5,9,11,45,920.0,124.5,3.35,16.5,984.5,1037.58,780.13
2016,5,9,12,0,920.0,125.0,3.4,17.0,989.0,1029.39,773.52
2016,5,9,12,15,919.5,125.0,3.45,17.0,986.0,1016.94,765.64
2016,5,9,12,30,919.0,125.0,3.5,17.0,983.0,1001.28,755.69
2016,5,9,12,45,916.0,125.0,3.6,17.5,972.5,980.15,741.04
2016,5,9,13,0,913.0,125.0,3.7,18.0,962.0,956.06,724.42
2016,5,9,13,15,909.0,124.0,3.75,18.0,944.0,927.27,705.61
2016,5,9,13,30,905.0,123.0,3.8,18.0,926.0,895.83,684.9
2016,5,9,13,45,898.5,122.5,3.9,18.0,901.0,860.31,661.47
2016,5,9,14,0,892.0,122.0,4.0,18.0,876.0,822.6,636.27
2016,5,9,14,15,884.5,120.0,4.0,17.5,844.5,780.7,608.53
2016,5,9,14,30,877.0,118.0,4.0,17.0,813.0,737.06,579.18
2016,5,9,14,45,866.5,115.5,4.05,17.0,775.5,689.44,544.36
2016,5,9,15,0,856.0,113.0,4.1,17.0,738.0,640.76,507.14
2016,5,9,15,15,843.0,110.5,4.05,16.5,695.5,588.36,466.81
2016,5,9,15,30,830.0,108.0,4.0,16.0,653.0,536.74,425.86
2016,5,9,15,45,812.5,104.5,3.95,16.0,606.0,481.98,380.53
2016,5,9,16,0,795.0,101.0,3.9,16.0,559.0,427.88,334.52
2016,5,9,16,15,772.0,97.0,3.8,15.5,509.0,372.18,286.7
2016,5,9,16,30,749.0,93.0,3.7,15.0,459.0,318.23,239.19
2016,5,9,16,45,715.5,89.0,3.65,15.0,407.0,260.8,188.24
2016,5,9,17,0,682.0,85.0,3.6,15.0,355.0,209.18,142.49
2016,5,9,17,15,638.0,79.0,3.45,14.5,302.5,157.8,99.48
2016,5,9,17,30,594.0,73.0,3.3,14.0,250.0,111.34,64.5
2016,5,9,17,45,524.5,65.5,3.2,13.5,200.0,67.71,39.4
2016,5,9,18,0,455.0,58.0,3.1,13.0,150.0,42.22,32.09
2016,5,9,18,15,356.0,46.5,3.0,12.5,106.0,35.09,25.36
2016,5,9,18,30,257.0,35.0,2.9,12.0,62.0,26.89,17.23
2016,5,9,18,45,128.5,17.5,2.8,11.5,31.0,13.51,0.0
2016,5,9,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,10,5,15,79.0,14.0,2.35,9.5,20.0,24.46,0.0
2016,5,10,5,30,158.0,28.0,2.6,10.0,40.0,66.55,36.67
2016,5,10,5,45,271.5,41.0,2.85,10.5,80.5,117.88,83.29
2016,5,10,6,0,385.0,54.0,3.1,11.0,121.0,181.8,138.06
2016,5,10,6,15,232.0,80.0,3.05,11.0,124.0,171.88,136.99
2016,5,10,6,30,79.0,106.0,3.0,11.0,127.0,142.09,115.43
2016,5,10,6,45,92.5,127.0,3.0,11.5,157.0,178.45,146.45
2016,5,10,7,0,106.0,148.0,3.0,12.0,187.0,212.03,174.44
2016,5,10,7,15,401.0,124.0,2.85,12.5,304.5,366.69,303.73
2016,5,10,7,30,696.0,100.0,2.7,13.0,422.0,541.89,444.42
2016,5,10,7,45,723.5,105.0,2.6,13.5,473.0,597.21,485.56
2016,5,10,8,0,751.0,110.0,2.5,14.0,524.0,653.32,526.6
2016,5,10,8,15,572.0,180.0,2.35,14.5,511.5,624.8,499.01
2016,5,10,8,30,393.0,250.0,2.2,15.0,499.0,575.54,455.96
2016,5,10,8,45,302.5,291.0,2.1,16.0,491.0,559.95,439.23
2016,5,10,9,0,212.0,332.0,2.0,17.0,483.0,528.94,410.89
2016,5,10,9,15,532.5,229.0,2.0,17.5,635.5,720.52,557.51
2016,5,10,9,30,853.0,126.0,2.0,18.0,788.0,913.12,689.46
2016,5,10,9,45,853.0,133.0,2.0,18.5,819.0,940.17,702.97
2016,5,10,10,0,853.0,140.0,2.0,19.0,850.0,964.22,716.19
2016,5,10,10,15,860.0,142.0,2.0,19.5,877.5,980.65,724.39
2016,5,10,10,30,867.0,144.0,2.0,20.0,905.0,1000.02,734.61
2016,5,10,10,45,875.5,143.0,2.05,20.5,926.0,1014.79,742.45
2016,5,10,11,0,884.0,142.0,2.1,21.0,947.0,1026.51,748.44
2016,5,10,11,15,887.0,142.5,2.15,21.0,960.0,1031.14,751.44
2016,5,10,11,30,890.0,143.0,2.2,21.0,973.0,1032.52,752.54
2016,5,10,11,45,895.0,141.0,2.3,21.5,979.0,1030.1,750.48
2016,5,10,12,0,900.0,139.0,2.4,22.0,985.0,1024.41,746.43
2016,5,10,12,15,899.5,139.0,2.45,22.0,983.0,1012.12,739.11
2016,5,10,12,30,899.0,139.0,2.5,22.0,981.0,996.7,729.87
2016,5,10,12,45,903.0,134.5,2.55,22.5,972.5,977.99,717.16
2016,5,10,13,0,907.0,130.0,2.6,23.0,964.0,956.12,702.45
2016,5,10,13,15,903.5,129.0,2.65,23.0,946.5,927.93,684.94
2016,5,10,13,30,900.0,128.0,2.7,23.0,929.0,897.09,665.61
2016,5,10,13,45,897.5,125.0,2.75,23.0,905.0,862.61,643.7
2016,5,10,14,0,895.0,122.0,2.8,23.0,881.0,825.71,619.95
2016,5,10,14,15,887.5,120.5,2.85,22.5,849.5,784.21,593.94
2016,5,10,14,30,880.0,119.0,2.9,22.0,818.0,740.97,566.29
2016,5,10,14,45,873.0,115.0,2.95,22.0,781.0,694.17,533.47
2016,5,10,15,0,866.0,111.0,3.0,22.0,744.0,646.02,498.03
2016,5,10,15,15,852.5,108.5,3.05,21.5,701.5,592.87,458.78
2016,5,10,15,30,839.0,106.0,3.1,21.0,659.0,540.58,418.84
2016,5,10,15,45,825.0,101.5,3.2,21.0,612.5,486.14,375.29
2016,5,10,16,0,811.0,97.0,3.3,21.0,566.0,431.99,330.59
2016,5,10,16,15,787.5,93.5,3.35,20.5,515.5,375.77,283.57
2016,5,10,16,30,764.0,90.0,3.4,20.0,465.0,321.32,236.74
2016,5,10,16,45,736.0,85.0,3.5,19.5,413.0,266.33,188.92
2016,5,10,17,0,708.0,80.0,3.6,19.0,361.0,211.28,141.16
2016,5,10,17,15,665.0,74.0,3.65,18.0,308.5,158.61,97.7
2016,5,10,17,30,622.0,68.0,3.7,17.0,256.0,110.72,61.94
2016,5,10,17,45,561.0,61.0,3.8,16.5,205.5,66.2,36.26
2016,5,10,18,0,500.0,54.0,3.9,16.0,155.0,38.44,28.36
2016,5,10,18,15,403.0,44.0,4.0,15.0,110.5,32.57,22.9
2016,5,10,18,30,306.0,34.0,4.1,14.0,66.0,26.3,16.65
2016,5,10,18,45,153.0,17.0,4.2,13.5,33.0,12.71,0.33
2016,5,10,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,11,5,15,118.0,13.0,2.6,9.5,22.0,28.97,0.0
2016,5,11,5,30,236.0,26.0,2.8,10.0,44.0,80.46,45.22
2016,5,11,5,45,344.0,37.0,3.0,10.5,86.0,132.72,93.37
2016,5,11,6,0,452.0,48.0,3.2,11.0,128.0,196.3,148.67
2016,5,11,6,15,351.5,74.5,3.15,11.5,149.0,212.76,169.05
2016,5,11,6,30,251.0,101.0,3.1,12.0,170.0,214.82,174.68
2016,5,11,6,45,279.0,117.5,3.1,12.5,209.0,258.32,212.19
2016,5,11,7,0,307.0,134.0,3.1,13.0,248.0,304.35,250.8
2016,5,11,7,15,266.0,162.5,3.05,13.5,272.0,327.33,268.98
2016,5,11,7,30,225.0,191.0,3.0,14.0,296.0,345.75,282.51
2016,5,11,7,45,236.0,213.5,2.95,14.5,334.5,387.16,314.49
2016,5,11,8,0,247.0,236.0,2.9,15.0,373.0,428.96,345.94
2016,5,11,8,15,543.0,168.5,2.9,15.0,504.0,591.4,476.67
2016,5,11,8,30,839.0,101.0,2.9,15.0,635.0,770.13,610.27
2016,5,11,8,45,747.5,146.0,2.9,15.5,646.5,777.06,611.1
2016,5,11,9,0,656.0,191.0,2.9,16.0,658.0,772.45,604.87
2016,5,11,9,15,640.5,213.5,2.9,16.5,690.5,801.93,623.11
2016,5,11,9,30,625.0,236.0,2.9,17.0,723.0,828.14,638.48
2016,5,11,9,45,604.5,261.0,2.95,17.5,748.0,849.06,650.15
2016,5,11,10,0,584.0,286.0,3.0,18.0,773.0,865.52,658.71
2016,5,11,10,15,554.5,312.5,3.0,18.0,787.0,873.68,662.22
2016,5,11,10,30,525.0,339.0,3.0,18.0,801.0,878.56,663.58
2016,5,11,10,45,715.0,236.5,3.0,18.5,880.5,964.96,725.73
2016,5,11,11,0,905.0,134.0,3.0,19.0,960.0,1039.59,772.73
2016,5,11,11,15,907.5,134.5,3.05,19.0,972.5,1043.82,774.79
2016,5,11,11,30,910.0,135.0,3.1,19.0,985.0,1044.73,775.46
2016,5,11,11,45,912.0,134.5,3.2,19.5,990.5,1040.81,772.05
2016,5,11,12,0,914.0,134.0,3.3,20.0,996.0,1033.6,766.59
2016,5,11,12,15,913.5,134.0,3.35,20.0,992.5,1021.18,758.85
2016,5,11,12,30,913.0,134.0,3.4,20.0,989.0,1005.59,749.11
2016,5,11,12,45,919.0,128.0,3.5,20.0,981.0,987.04,737.82
2016,5,11,13,0,925.0,122.0,3.6,20.0,973.0,965.22,724.32
2016,5,11,13,15,921.0,121.0,3.65,20.0,954.5,936.2,705.58
2016,5,11,13,30,917.0,120.0,3.7,20.0,936.0,904.5,684.96
2016,5,11,13,45,913.0,117.5,3.8,20.5,911.5,868.81,660.44
2016,5,11,14,0,909.0,115.0,3.9,21.0,887.0,830.74,634.14
2016,5,11,14,15,901.5,113.5,3.95,20.5,855.0,788.8,607.04
2016,5,11,14,30,894.0,112.0,4.0,20.0,823.0,745.09,578.27
2016,5,11,14,45,883.0,110.0,4.05,20.0,785.0,697.0,543.94
2016,5,11,15,0,872.0,108.0,4.1,20.0,747.0,647.87,506.85
2016,5,11,15,15,858.5,105.5,4.05,19.5,704.0,596.03,467.43
2016,5,11,15,30,845.0,103.0,4.0,19.0,661.0,541.92,425.18
2016,5,11,15,45,827.5,100.0,4.0,19.0,613.5,486.99,380.32
2016,5,11,16,0,810.0,97.0,4.0,19.0,566.0,432.67,334.7
2016,5,11,16,15,787.0,93.5,3.95,18.5,516.0,376.72,287.22
2016,5,11,16,30,764.0,90.0,3.9,18.0,466.0,322.49,239.98
2016,5,11,16,45,734.0,85.0,3.85,18.0,414.0,266.99,190.9
2016,5,11,17,0,704.0,80.0,3.8,18.0,362.0,211.65,142.33
2016,5,11,17,15,661.0,74.5,3.6,17.0,309.5,159.63,99.12
2016,5,11,17,30,618.0,69.0,3.4,16.0,257.0,112.37,63.55
2016,5,11,17,45,558.5,61.5,3.2,15.5,207.0,67.64,37.18
2016,5,11,18,0,499.0,54.0,3.0,15.0,157.0,38.27,28.36
2016,5,11,18,15,404.0,44.0,2.75,14.0,112.0,32.4,22.9
2016,5,11,18,30,309.0,34.0,2.5,13.0,67.0,26.12,16.69
2016,5,11,18,45,154.5,17.0,2.3,12.5,33.5,12.61,1.15
2016,5,11,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,12,5,15,82.5,14.5,2.4,9.0,21.5,25.71,0.0
2016,5,12,5,30,165.0,29.0,2.7,9.0,43.0,70.18,41.33
2016,5,12,5,45,262.0,43.5,3.0,9.5,82.5,119.01,85.33
2016,5,12,6,0,359.0,58.0,3.3,10.0,122.0,178.36,136.79
2016,5,12,6,15,265.5,83.5,3.35,10.5,139.0,188.2,150.68
2016,5,12,6,30,172.0,109.0,3.4,11.0,156.0,187.44,153.13
2016,5,12,6,45,199.0,127.0,3.45,11.5,192.5,232.29,191.55
2016,5,12,7,0,226.0,145.0,3.5,12.0,229.0,275.36,227.7
2016,5,12,7,15,216.0,169.5,3.5,12.5,259.5,307.19,253.43
2016,5,12,7,30,206.0,194.0,3.5,13.0,290.0,331.47,272.33
2016,5,12,7,45,465.0,157.0,3.55,13.5,406.0,482.65,396.5
2016,5,12,8,0,724.0,120.0,3.6,14.0,522.0,646.95,526.09
2016,5,12,8,15,745.0,124.0,3.55,14.0,569.5,696.5,562.0
2016,5,12,8,30,766.0,128.0,3.5,14.0,617.0,743.35,594.81
2016,5,12,8,45,785.0,130.0,3.45,14.5,661.5,788.16,624.49
2016,5,12,9,0,804.0,132.0,3.4,15.0,706.0,831.9,652.86
2016,5,12,9,15,816.0,134.5,3.35,15.5,744.5,868.71,675.83
2016,5,12,9,30,828.0,137.0,3.3,16.0,783.0,903.54,697.13
2016,5,12,9,45,843.5,136.0,3.3,16.5,817.5,935.66,716.64
2016,5,12,10,0,859.0,135.0,3.3,17.0,852.0,959.86,730.57
2016,5,12,10,15,865.5,136.5,3.3,17.0,879.0,981.2,743.96
2016,5,12,10,30,872.0,138.0,3.3,17.0,906.0,999.64,755.44
2016,5,12,10,45,875.5,139.5,3.35,17.5,925.5,1012.12,761.94
2016,5,12,11,0,879.0,141.0,3.4,18.0,945.0,1021.44,766.46
2016,5,12,11,15,882.0,141.5,3.4,18.0,957.5,1026.06,769.01
2016,5,12,11,30,885.0,142.0,3.4,18.0,970.0,1027.46,769.56
2016,5,12,11,45,884.5,143.0,3.4,18.5,974.5,1022.66,764.67
2016,5,12,12,0,884.0,144.0,3.4,19.0,979.0,1014.68,757.83
2016,5,12,12,15,883.5,144.0,3.45,19.0,976.0,1002.59,750.21
2016,5,12,12,30,883.0,144.0,3.5,19.0,973.0,987.42,740.62
2016,5,12,12,45,862.5,155.0,3.55,19.5,957.5,961.33,722.32
2016,5,12,13,0,842.0,166.0,3.6,20.0,942.0,937.01,705.33
2016,5,12,13,15,837.5,165.0,3.65,20.0,924.5,908.92,687.07
2016,5,12,13,30,833.0,164.0,3.7,20.0,907.0,878.44,667.11
2016,5,12,13,45,828.0,161.5,3.8,20.0,882.5,843.85,644.41
2016,5,12,14,0,823.0,159.0,3.9,20.0,858.0,807.21,620.07
2016,5,12,14,15,814.0,156.5,3.95,19.5,827.0,765.69,592.91
2016,5,12,14,30,805.0,154.0,4.0,19.0,796.0,722.78,563.63
2016,5,12,14,45,797.0,149.0,4.05,19.0,760.0,676.98,529.8
2016,5,12,15,0,789.0,144.0,4.1,19.0,724.0,630.14,494.41
2016,5,12,15,15,773.5,140.5,4.1,18.5,681.5,579.55,456.02
2016,5,12,15,30,758.0,137.0,4.1,18.0,639.0,527.11,415.16
2016,5,12,15,45,744.5,130.5,4.15,18.0,594.0,474.79,372.55
2016,5,12,16,0,731.0,124.0,4.2,18.0,549.0,422.86,329.07
2016,5,12,16,15,705.5,119.0,4.2,17.5,499.5,368.42,283.14
2016,5,12,16,30,680.0,114.0,4.2,17.0,450.0,316.07,237.87
2016,5,12,16,45,652.5,106.5,4.2,16.5,400.0,263.25,191.7
2016,5,12,17,0,625.0,99.0,4.2,16.0,350.0,213.19,147.9
2016,5,12,17,15,579.5,91.5,4.15,15.5,299.0,163.33,106.38
2016,5,12,17,30,534.0,84.0,4.1,15.0,248.0,118.6,72.4
2016,5,12,17,45,474.0,74.0,4.1,14.5,199.5,76.26,46.43
2016,5,12,18,0,414.0,64.0,4.1,14.0,151.0,46.81,36.07
2016,5,12,18,15,323.0,51.5,4.0,13.0,107.5,38.6,28.48
2016,5,12,18,30,232.0,39.0,3.9,12.0,64.0,29.95,20.12
2016,5,12,18,45,116.0,19.5,3.85,11.5,32.0,15.02,3.28
2016,5,12,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,5,15,95.0,15.0,2.9,9.0,23.0,28.09,0.0
2016,5,13,5,30,190.0,30.0,3.2,9.0,46.0,76.54,46.06
2016,5,13,5,45,298.0,43.0,3.5,9.5,87.5,127.67,91.57
2016,5,13,6,0,406.0,56.0,3.8,10.0,129.0,191.94,147.24
2016,5,13,6,15,249.5,83.0,3.9,10.0,132.5,182.15,146.32
2016,5,13,6,30,93.0,110.0,4.0,10.0,136.0,156.23,127.96
2016,5,13,6,45,109.0,130.5,4.1,10.5,167.5,189.92,156.9
2016,5,13,7,0,125.0,151.0,4.2,11.0,199.0,225.08,186.47
2016,5,13,7,15,62.5,142.0,4.15,11.5,166.0,179.87,147.77
2016,5,13,7,30,0.0,133.0,4.1,12.0,133.0,130.7,105.01
2016,5,13,7,45,12.0,170.0,4.1,12.5,177.0,176.02,142.36
2016,5,13,8,0,24.0,207.0,4.1,13.0,221.0,222.51,179.88
2016,5,13,8,15,24.0,223.0,4.05,13.0,238.0,239.27,192.81
2016,5,13,8,30,24.0,239.0,4.0,13.0,255.0,255.98,205.64
2016,5,13,8,45,48.0,279.5,4.0,13.5,313.5,325.39,260.57
2016,5,13,9,0,72.0,320.0,4.0,14.0,372.0,389.61,310.18
2016,5,13,9,15,71.5,338.0,4.0,14.5,392.0,409.42,323.96
2016,5,13,9,30,71.0,356.0,4.0,15.0,412.0,428.92,337.53
2016,5,13,9,45,106.5,384.0,4.05,15.5,471.5,492.11,385.41
2016,5,13,10,0,142.0,412.0,4.1,16.0,531.0,564.72,439.13
2016,5,13,10,15,209.0,419.0,4.2,16.0,601.0,637.62,494.5
2016,5,13,10,30,276.0,426.0,4.3,16.0,671.0,719.72,555.66
2016,5,13,10,45,596.0,275.5,4.45,16.5,817.0,888.24,686.34
2016,5,13,11,0,916.0,125.0,4.6,17.0,963.0,1042.13,793.38
2016,5,13,11,15,918.0,125.5,4.75,17.0,975.0,1045.95,795.76
2016,5,13,11,30,920.0,126.0,4.9,17.0,987.0,1046.41,797.07
2016,5,13,11,45,924.0,124.0,5.05,17.0,992.5,1042.98,795.79
2016,5,13,12,0,928.0,122.0,5.2,17.0,998.0,1036.2,792.28
2016,5,13,12,15,927.5,121.5,5.35,17.0,995.5,1023.22,784.53
2016,5,13,12,30,927.0,121.0,5.5,17.0,993.0,1007.04,774.56
2016,5,13,12,45,924.5,121.0,5.65,17.0,982.5,986.34,761.4
2016,5,13,13,0,922.0,121.0,5.8,17.0,972.0,962.66,746.07
2016,5,13,13,15,918.5,120.0,5.85,16.5,954.5,934.24,728.1
2016,5,13,13,30,915.0,119.0,5.9,16.0,937.0,903.12,708.05
2016,5,13,13,45,912.0,116.5,6.0,16.0,912.5,868.41,684.12
2016,5,13,14,0,909.0,114.0,6.1,16.0,888.0,831.26,658.22
