Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,14,15,901.5,112.5,6.1,15.5,857.0,789.42,629.4
2016,5,13,14,30,894.0,111.0,6.1,15.0,826.0,745.81,598.92
2016,5,13,14,45,887.5,107.5,6.1,15.0,789.5,699.41,564.18
2016,5,13,15,0,881.0,104.0,6.1,15.0,753.0,651.59,526.27
2016,5,13,15,15,869.0,101.5,6.0,14.5,710.5,600.32,485.43
2016,5,13,15,30,857.0,99.0,5.9,14.0,668.0,548.55,443.11
2016,5,13,15,45,845.5,94.5,5.85,14.0,622.5,492.58,395.68
2016,5,13,16,0,834.0,90.0,5.8,14.0,577.0,438.62,348.59
2016,5,13,16,15,813.0,86.5,5.65,13.5,527.0,382.24,298.97
2016,5,13,16,30,792.0,83.0,5.5,13.0,477.0,327.33,249.47
2016,5,13,16,45,770.0,77.5,5.35,13.0,426.0,272.03,198.69
2016,5,13,17,0,748.0,72.0,5.2,13.0,375.0,218.77,149.97
2016,5,13,17,15,709.0,67.5,5.0,12.5,322.0,166.04,104.42
2016,5,13,17,30,670.0,63.0,4.8,12.0,269.0,114.75,64.14
2016,5,13,17,45,618.0,56.0,4.65,11.5,219.0,67.82,35.33
2016,5,13,18,0,566.0,49.0,4.5,11.0,169.0,33.7,24.76
2016,5,13,18,15,475.5,41.0,4.25,10.5,122.5,29.42,20.64
2016,5,13,18,30,385.0,33.0,4.0,10.0,76.0,24.87,15.98
2016,5,13,18,45,192.5,16.5,3.75,10.0,38.0,11.99,2.06
2016,5,13,19,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,14,5,15,11.5,14.0,2.0,10.5,15.0,15.41,0.0
2016,5,14,5,30,23.0,28.0,2.3,11.0,30.0,33.27,19.24
2016,5,14,5,45,51.5,47.0,2.6,11.5,55.5,64.25,46.48
2016,5,14,6,0,80.0,66.0,2.9,12.0,81.0,95.76,73.74
2016,5,14,6,15,96.0,87.5,2.95,12.0,111.0,128.57,102.6
2016,5,14,6,30,112.0,109.0,3.0,12.0,141.0,162.89,132.47
2016,5,14,6,45,121.5,130.5,3.05,12.5,171.5,195.7,160.33
2016,5,14,7,0,131.0,152.0,3.1,13.0,202.0,229.28,188.19
2016,5,14,7,15,135.5,176.0,3.1,13.5,234.0,263.53,215.84
2016,5,14,7,30,140.0,200.0,3.1,14.0,266.0,297.91,242.95
2016,5,14,7,45,171.5,222.5,3.1,14.5,312.0,348.46,282.88
2016,5,14,8,0,203.0,245.0,3.1,15.0,358.0,401.38,323.83
2016,5,14,8,15,241.0,262.5,3.05,15.0,409.0,463.01,371.38
2016,5,14,8,30,279.0,280.0,3.0,15.0,460.0,520.1,414.64
2016,5,14,8,45,264.5,305.0,2.95,15.5,484.5,544.49,430.38
2016,5,14,9,0,250.0,330.0,2.9,16.0,509.0,566.98,444.57
2016,5,14,9,15,257.5,348.5,2.9,16.5,541.5,599.95,467.12
2016,5,14,9,30,265.0,367.0,2.9,17.0,574.0,632.37,488.89
2016,5,14,9,45,341.5,356.0,2.95,17.5,635.0,696.66,535.96
2016,5,14,10,0,418.0,345.0,3.0,18.0,696.0,770.55,588.49
2016,5,14,10,15,367.5,380.5,3.1,18.0,696.0,757.8,576.96
2016,5,14,10,30,317.0,416.0,3.2,18.0,696.0,749.23,568.84
2016,5,14,10,45,621.5,265.5,3.3,18.5,830.0,903.4,685.79
2016,5,14,11,0,926.0,115.0,3.4,19.0,964.0,1042.14,778.22
2016,5,14,11,15,688.5,256.5,3.5,19.0,893.0,962.85,724.04
2016,5,14,11,30,451.0,398.0,3.6,19.0,822.0,866.97,651.3
2016,5,14,11,45,481.0,395.0,3.7,19.0,849.0,888.81,668.11
2016,5,14,12,0,511.0,392.0,3.8,19.0,876.0,908.32,682.46
2016,5,14,12,15,719.0,255.5,3.9,19.0,934.0,964.59,728.3
2016,5,14,12,30,927.0,119.0,4.0,19.0,992.0,1005.55,756.45
2016,5,14,12,45,915.0,125.0,4.1,19.0,979.0,981.95,740.97
2016,5,14,13,0,903.0,131.0,4.2,19.0,966.0,955.71,724.13
2016,5,14,13,15,899.0,130.0,4.3,19.0,948.0,927.31,705.74
2016,5,14,13,30,895.0,129.0,4.4,19.0,930.0,896.32,685.54
2016,5,14,13,45,596.5,266.0,4.55,19.0,793.5,755.84,584.34
2016,5,14,14,0,298.0,403.0,4.7,19.0,657.0,626.42,482.94
2016,5,14,14,15,581.5,263.5,4.8,18.5,737.0,694.06,542.67
2016,5,14,14,30,865.0,124.0,4.9,18.0,817.0,738.29,582.14
2016,5,14,14,45,852.0,123.0,5.0,18.0,779.0,690.53,546.66
2016,5,14,15,0,839.0,122.0,5.1,18.0,741.0,642.13,509.56
2016,5,14,15,15,527.5,213.0,5.1,17.5,594.5,504.83,400.75
2016,5,14,15,30,216.0,304.0,5.1,17.0,448.0,397.58,314.35
2016,5,14,15,45,492.0,208.0,5.15,17.0,505.0,426.56,338.13
2016,5,14,16,0,768.0,112.0,5.2,17.0,562.0,431.95,339.15
2016,5,14,16,15,744.0,107.5,5.1,16.5,512.0,374.45,289.82
2016,5,14,16,30,720.0,103.0,5.0,16.0,462.0,321.06,242.9
2016,5,14,16,45,500.0,128.5,4.9,16.0,365.0,244.56,182.0
2016,5,14,17,0,280.0,154.0,4.8,16.0,268.0,193.24,144.88
2016,5,14,17,15,253.5,137.5,4.55,15.5,230.0,157.07,115.36
2016,5,14,17,30,227.0,121.0,4.3,15.0,192.0,123.87,89.52
2016,5,14,17,45,203.0,100.5,4.1,14.5,155.0,90.75,65.63
2016,5,14,18,0,179.0,80.0,3.9,14.0,118.0,62.88,50.33
2016,5,14,18,15,138.5,60.5,3.6,13.5,85.5,48.52,37.21
2016,5,14,18,30,98.0,41.0,3.3,13.0,53.0,33.62,23.33
2016,5,14,18,45,49.0,24.0,3.0,12.5,30.0,21.34,8.71
2016,5,14,19,0,0.0,7.0,2.7,12.0,7.0,6.88,0.0
2016,5,14,19,15,0.0,3.5,2.65,11.5,3.5,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,5,15,96.0,16.0,1.55,9.5,24.5,32.77,0.0
2016,5,15,5,30,192.0,32.0,1.8,10.0,49.0,79.5,49.41
2016,5,15,5,45,299.5,44.0,2.05,11.0,90.0,129.8,93.06
2016,5,15,6,0,407.0,56.0,2.3,12.0,131.0,193.33,147.29
2016,5,15,6,15,476.5,64.5,2.15,12.5,179.5,250.17,197.46
2016,5,15,6,30,546.0,73.0,2.0,13.0,228.0,313.94,252.57
2016,5,15,6,45,598.0,78.5,1.9,13.5,279.5,372.97,302.66
2016,5,15,7,0,650.0,84.0,1.8,14.0,331.0,436.42,354.57
2016,5,15,7,15,525.0,125.0,1.75,14.5,343.0,439.58,356.52
2016,5,15,7,30,400.0,166.0,1.7,15.0,355.0,432.4,349.06
2016,5,15,7,45,588.5,133.5,1.65,15.5,446.0,542.77,435.56
2016,5,15,8,0,777.0,101.0,1.6,16.0,537.0,663.13,525.54
2016,5,15,8,15,796.0,104.5,1.65,16.5,584.5,712.67,557.96
2016,5,15,8,30,815.0,108.0,1.7,17.0,632.0,761.6,590.01
2016,5,15,8,45,831.5,110.0,1.8,17.5,676.5,805.97,618.78
2016,5,15,9,0,848.0,112.0,1.9,18.0,721.0,849.01,646.32
2016,5,15,9,15,859.5,114.0,1.95,18.0,760.0,881.28,666.99
2016,5,15,9,30,871.0,116.0,2.0,18.0,799.0,916.07,689.38
2016,5,15,9,45,893.0,110.0,2.1,18.5,836.0,949.8,710.14
2016,5,15,10,0,915.0,104.0,2.2,19.0,873.0,981.49,729.44
2016,5,15,10,15,921.0,105.0,2.3,19.0,900.0,1002.88,743.32
2016,5,15,10,30,927.0,106.0,2.4,19.0,927.0,1021.2,755.37
2016,5,15,10,45,931.0,107.5,2.55,19.5,947.0,1034.88,763.58
2016,5,15,11,0,935.0,109.0,2.7,20.0,967.0,1045.25,769.71
2016,5,15,11,15,937.5,109.5,2.9,20.0,980.0,1049.71,774.03
2016,5,15,11,30,940.0,110.0,3.1,20.0,993.0,1050.77,776.21
2016,5,15,11,45,939.5,111.0,3.3,20.5,997.5,1045.96,773.07
2016,5,15,12,0,939.0,112.0,3.5,21.0,1002.0,1037.78,767.76
2016,5,15,12,15,939.0,112.0,3.65,21.0,999.5,1025.76,761.02
2016,5,15,12,30,939.0,112.0,3.8,21.0,997.0,1010.49,752.14
2016,5,15,12,45,941.5,109.0,3.95,21.0,988.0,991.36,740.67
2016,5,15,13,0,944.0,106.0,4.1,21.0,979.0,969.03,726.99
2016,5,15,13,15,940.5,105.0,4.2,21.0,961.5,940.2,708.54
2016,5,15,13,30,937.0,104.0,4.3,21.0,944.0,908.61,688.11
2016,5,15,13,45,931.5,103.5,4.4,21.0,919.0,873.24,664.89
2016,5,15,14,0,926.0,103.0,4.5,21.0,894.0,835.54,640.12
2016,5,15,14,15,919.0,101.5,4.55,20.5,863.0,793.59,612.94
2016,5,15,14,30,912.0,100.0,4.6,20.0,832.0,749.8,584.01
2016,5,15,14,45,903.0,98.0,4.7,20.0,794.5,702.55,551.04
2016,5,15,15,0,894.0,96.0,4.8,20.0,757.0,654.05,514.38
2016,5,15,15,15,881.5,94.0,4.9,19.5,714.5,602.5,475.3
2016,5,15,15,30,869.0,92.0,5.0,19.0,672.0,550.48,434.55
2016,5,15,15,45,852.0,89.5,5.1,18.5,625.0,495.6,390.22
2016,5,15,16,0,835.0,87.0,5.2,18.0,578.0,438.51,342.73
2016,5,15,16,15,813.5,84.0,5.2,17.5,528.0,382.45,294.5
2016,5,15,16,30,792.0,81.0,5.2,17.0,478.0,327.89,246.31
2016,5,15,16,45,760.0,78.0,5.25,17.0,425.5,272.24,196.47
2016,5,15,17,0,728.0,75.0,5.3,17.0,373.0,219.72,149.52
2016,5,15,17,15,688.0,70.0,5.15,16.0,320.5,167.46,105.23
2016,5,15,17,30,648.0,65.0,5.0,15.0,268.0,116.65,65.65
2016,5,15,17,45,584.5,59.5,4.9,14.5,217.5,71.55,38.06
2016,5,15,18,0,521.0,54.0,4.8,14.0,167.0,37.67,27.98
2016,5,15,18,15,431.0,45.0,4.55,13.5,121.5,32.7,23.29
2016,5,15,18,30,341.0,36.0,4.3,13.0,76.0,27.39,18.03
2016,5,15,18,45,199.5,23.0,4.1,12.5,44.0,17.75,6.82
2016,5,15,19,0,58.0,10.0,3.9,12.0,12.0,9.83,0.0
2016,5,15,19,15,29.0,5.0,3.8,12.0,6.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,16,5,15,106.0,15.5,1.7,10.5,25.0,33.9,0.0
2016,5,16,5,30,212.0,31.0,1.9,11.0,50.0,82.41,51.27
2016,5,16,5,45,308.0,43.0,2.1,11.5,90.5,131.09,93.86
2016,5,16,6,0,404.0,55.0,2.3,12.0,131.0,191.87,146.34
2016,5,16,6,15,472.0,64.0,2.2,12.5,179.0,248.55,196.39
2016,5,16,6,30,540.0,73.0,2.1,13.0,227.0,312.03,251.31
2016,5,16,6,45,588.0,79.5,2.05,13.5,278.0,369.98,300.65
2016,5,16,7,0,636.0,86.0,2.0,14.0,329.0,431.98,351.63
2016,5,16,7,15,670.5,91.0,2.15,14.5,380.0,488.41,397.2
2016,5,16,7,30,705.0,96.0,2.3,15.0,431.0,546.89,443.06
2016,5,16,7,45,734.0,99.5,2.45,16.0,481.5,601.81,484.07
2016,5,16,8,0,763.0,103.0,2.6,17.0,532.0,656.03,523.4
2016,5,16,8,15,782.5,106.5,2.65,17.5,579.5,705.35,557.0
2016,5,16,8,30,802.0,110.0,2.7,18.0,627.0,754.14,589.56
2016,5,16,8,45,820.0,111.5,2.8,18.5,671.5,798.71,618.87
2016,5,16,9,0,838.0,113.0,2.9,19.0,716.0,842.07,646.99
2016,5,16,9,15,849.5,115.0,2.95,19.5,754.5,874.01,666.53
2016,5,16,9,30,861.0,117.0,3.0,20.0,793.0,908.51,687.75
2016,5,16,9,45,879.0,113.0,3.05,20.5,829.0,940.41,707.0
2016,5,16,10,0,897.0,109.0,3.1,21.0,865.0,970.15,724.69
2016,5,16,10,15,903.5,110.5,3.15,21.0,892.0,992.21,738.61
2016,5,16,10,30,910.0,112.0,3.2,21.0,919.0,1011.28,750.65
2016,5,16,10,45,915.0,112.5,3.25,21.5,939.0,1024.69,757.61
2016,5,16,11,0,920.0,113.0,3.3,22.0,959.0,1034.89,762.55
2016,5,16,11,15,922.5,113.5,3.35,22.0,972.0,1039.29,765.3
2016,5,16,11,30,925.0,114.0,3.4,22.0,985.0,1040.35,766.03
2016,5,16,11,45,927.0,114.0,3.5,22.5,990.5,1037.05,762.94
2016,5,16,12,0,929.0,114.0,3.6,23.0,996.0,1030.42,757.8
2016,5,16,12,15,929.0,114.0,3.7,23.0,993.5,1018.53,750.76
2016,5,16,12,30,929.0,114.0,3.8,23.0,991.0,1003.43,741.67
2016,5,16,12,45,928.0,113.0,3.9,23.0,981.5,983.23,729.23
2016,5,16,13,0,927.0,112.0,4.0,23.0,972.0,960.01,714.75
2016,5,16,13,15,923.5,111.0,4.05,23.0,954.5,931.62,696.47
2016,5,16,13,30,920.0,110.0,4.1,23.0,937.0,900.53,676.3
2016,5,16,13,45,917.0,108.0,4.15,23.0,913.0,866.32,653.88
2016,5,16,14,0,914.0,106.0,4.2,23.0,889.0,829.68,629.61
2016,5,16,14,15,907.0,104.5,4.2,23.0,857.5,788.21,601.55
2016,5,16,14,30,900.0,103.0,4.2,23.0,826.0,744.93,571.98
2016,5,16,14,45,888.5,102.0,4.25,23.0,788.5,697.49,538.98
2016,5,16,15,0,877.0,101.0,4.3,23.0,751.0,649.04,502.73
2016,5,16,15,15,864.5,99.0,4.25,22.5,709.0,598.3,464.57
2016,5,16,15,30,852.0,97.0,4.2,22.0,667.0,547.11,424.94
2016,5,16,15,45,832.0,95.5,4.2,22.0,619.5,490.21,379.16
2016,5,16,16,0,812.0,94.0,4.2,22.0,572.0,436.2,334.36
2016,5,16,16,15,790.0,90.5,4.15,21.5,522.5,380.7,287.83
2016,5,16,16,30,768.0,87.0,4.1,21.0,473.0,326.77,241.4
2016,5,16,16,45,737.0,83.5,4.05,20.5,421.5,272.24,194.01
2016,5,16,17,0,706.0,80.0,4.0,20.0,370.0,218.01,146.96
2016,5,16,17,15,665.5,74.5,3.95,19.0,318.0,166.19,103.78
2016,5,16,17,30,625.0,69.0,3.9,18.0,266.0,118.84,67.47
2016,5,16,17,45,564.5,62.5,3.9,17.5,216.0,74.22,39.99
2016,5,16,18,0,504.0,56.0,3.9,17.0,166.0,39.25,29.03
2016,5,16,18,15,414.5,46.5,3.9,16.0,121.5,33.9,24.11
2016,5,16,18,30,325.0,37.0,3.9,15.0,77.0,28.18,18.59
2016,5,16,18,45,189.0,24.0,3.95,14.5,44.5,18.54,7.73
2016,5,16,19,0,53.0,11.0,4.0,14.0,12.0,10.81,0.0
2016,5,16,19,15,26.5,5.5,4.0,13.5,6.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,17,5,15,142.5,14.5,2.7,11.5,28.0,39.13,0.0
2016,5,17,5,30,285.0,29.0,3.0,12.0,56.0,95.83,59.35
2016,5,17,5,45,390.5,38.5,3.3,13.0,99.5,148.8,105.54
2016,5,17,6,0,496.0,48.0,3.6,14.0,143.0,213.31,161.2
2016,5,17,6,15,561.5,55.0,3.55,14.5,193.0,271.74,213.37
2016,5,17,6,30,627.0,62.0,3.5,15.0,243.0,336.66,270.07
2016,5,17,6,45,675.0,66.5,3.5,16.0,296.0,396.75,321.12
2016,5,17,7,0,723.0,71.0,3.5,17.0,349.0,459.76,372.74
2016,5,17,7,15,754.5,75.5,3.6,17.5,401.5,518.11,419.82
2016,5,17,7,30,786.0,80.0,3.7,18.0,454.0,578.08,466.69
2016,5,17,7,45,811.5,82.5,3.85,19.0,506.0,633.17,507.69
2016,5,17,8,0,837.0,85.0,4.0,20.0,558.0,688.68,546.63
2016,5,17,8,15,854.5,88.0,4.0,20.5,606.5,735.27,577.84
2016,5,17,8,30,872.0,91.0,4.0,21.0,655.0,784.44,610.39
2016,5,17,8,45,886.0,93.0,4.05,21.5,699.5,828.55,638.96
2016,5,17,9,0,900.0,95.0,4.1,22.0,744.0,871.05,666.04
2016,5,17,9,15,910.0,97.0,4.1,22.5,783.5,908.19,688.81
2016,5,17,9,30,920.0,99.0,4.1,23.0,823.0,943.01,709.77
2016,5,17,9,45,927.5,100.5,4.1,23.5,856.5,972.46,726.9
2016,5,17,10,0,935.0,102.0,4.1,24.0,890.0,999.11,742.07
2016,5,17,10,15,940.5,103.0,4.0,24.0,917.0,1020.34,754.42
2016,5,17,10,30,946.0,104.0,3.9,24.0,944.0,1038.42,764.71
2016,5,17,10,45,949.5,105.0,3.85,24.5,964.0,1051.28,770.44
2016,5,17,11,0,953.0,106.0,3.8,25.0,984.0,1060.76,774.06
2016,5,17,11,15,955.0,106.5,3.7,25.0,996.5,1064.8,775.4
2016,5,17,11,30,957.0,107.0,3.6,25.0,1009.0,1065.38,774.64
2016,5,17,11,45,957.0,107.5,3.5,25.5,1013.5,1060.52,768.98
2016,5,17,12,0,957.0,108.0,3.4,26.0,1018.0,1052.24,761.29
2016,5,17,12,15,956.0,108.0,3.3,26.0,1014.5,1039.11,752.12
2016,5,17,12,30,955.0,108.0,3.2,26.0,1011.0,1022.7,740.97
2016,5,17,12,45,954.0,106.5,3.15,26.0,1000.5,1001.59,727.29
2016,5,17,13,0,953.0,105.0,3.1,26.0,990.0,977.36,711.68
2016,5,17,13,15,949.5,104.5,3.05,26.0,972.0,948.88,693.32
2016,5,17,13,30,946.0,104.0,3.0,26.0,954.0,917.62,673.14
2016,5,17,13,45,939.5,103.5,3.0,26.0,928.5,881.23,649.85
2016,5,17,14,0,933.0,103.0,3.0,26.0,903.0,842.55,624.89
2016,5,17,14,15,925.5,101.5,3.0,26.0,871.0,800.06,597.13
2016,5,17,14,30,918.0,100.0,3.0,26.0,839.0,755.76,567.85
2016,5,17,14,45,908.5,98.0,3.0,26.0,801.5,708.02,535.8
2016,5,17,15,0,899.0,96.0,3.0,26.0,764.0,659.07,500.19
2016,5,17,15,15,886.5,94.0,2.95,26.0,721.0,607.38,461.5
2016,5,17,15,30,874.0,92.0,2.9,26.0,678.0,555.22,421.45
2016,5,17,15,45,858.5,89.0,2.85,26.0,631.0,500.45,378.39
2016,5,17,16,0,843.0,86.0,2.8,26.0,584.0,445.99,334.34
2016,5,17,16,15,822.0,83.0,2.75,25.5,534.0,387.06,286.39
2016,5,17,16,30,801.0,80.0,2.7,25.0,484.0,332.27,240.28
2016,5,17,16,45,772.5,76.0,2.65,24.5,432.0,276.21,192.52
2016,5,17,17,0,744.0,72.0,2.6,24.0,380.0,222.87,146.84
2016,5,17,17,15,705.5,67.5,2.4,23.0,327.5,170.41,103.67
2016,5,17,17,30,667.0,63.0,2.2,22.0,275.0,122.2,67.15
2016,5,17,17,45,608.0,57.5,2.05,21.0,224.0,73.33,36.93
2016,5,17,18,0,549.0,52.0,1.9,20.0,173.0,35.7,25.58
2016,5,17,18,15,463.0,43.5,1.95,19.0,127.5,31.09,21.39
2016,5,17,18,30,377.0,35.0,2.0,18.0,82.0,26.16,16.67
2016,5,17,18,45,236.5,23.0,2.05,17.5,48.0,17.5,7.21
2016,5,17,19,0,96.0,11.0,2.1,17.0,14.0,10.81,0.0
2016,5,17,19,15,48.0,5.5,2.05,16.5,7.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,5,15,126.0,15.5,1.5,12.5,27.5,37.33,0.0
2016,5,18,5,30,252.0,31.0,1.8,13.0,55.0,91.53,57.38
2016,5,18,5,45,351.5,42.0,2.15,14.0,97.5,142.93,101.61
2016,5,18,6,0,451.0,53.0,2.5,15.0,140.0,205.22,154.86
2016,5,18,6,15,516.5,61.0,2.55,15.5,188.5,262.47,205.28
2016,5,18,6,30,582.0,69.0,2.6,16.0,237.0,326.21,260.26
2016,5,18,6,45,627.0,75.0,2.65,16.5,288.5,384.33,309.65
2016,5,18,7,0,672.0,81.0,2.7,17.0,340.0,446.16,360.47
2016,5,18,7,15,704.5,85.5,2.65,17.5,391.5,502.59,405.29
2016,5,18,7,30,737.0,90.0,2.6,18.0,443.0,559.46,448.95
2016,5,18,7,45,761.5,94.0,2.6,18.5,493.0,613.37,489.06
2016,5,18,8,0,786.0,98.0,2.6,19.0,543.0,667.7,527.92
2016,5,18,8,15,804.0,101.0,2.6,19.5,590.0,716.23,560.21
2016,5,18,8,30,822.0,104.0,2.6,20.0,637.0,764.06,591.39
2016,5,18,8,45,836.0,107.0,2.6,21.0,680.5,807.66,617.82
2016,5,18,9,0,850.0,110.0,2.6,22.0,724.0,845.22,639.56
2016,5,18,9,15,860.5,112.0,2.6,22.5,762.5,881.22,661.16
2016,5,18,9,30,871.0,114.0,2.6,23.0,801.0,915.09,681.07
2016,5,18,9,45,883.0,113.5,2.65,23.5,834.5,945.36,698.83
2016,5,18,10,0,895.0,113.0,2.7,24.0,868.0,973.19,714.9
2016,5,18,10,15,900.5,114.0,2.8,24.0,894.0,993.68,728.01
2016,5,18,10,30,906.0,115.0,2.9,24.0,920.0,1011.17,739.29
2016,5,18,10,45,907.5,117.5,3.0,24.5,939.0,1023.16,745.65
2016,5,18,11,0,909.0,120.0,3.1,25.0,958.0,1031.86,750.01
2016,5,18,11,15,911.0,120.5,3.2,25.0,970.0,1035.71,752.81
2016,5,18,11,30,913.0,121.0,3.3,25.0,982.0,1036.26,753.63
2016,5,18,11,45,911.5,122.5,3.4,25.5,986.0,1031.06,749.35
2016,5,18,12,0,910.0,124.0,3.5,26.0,990.0,1022.61,743.11
2016,5,18,12,15,909.5,124.0,3.55,26.0,987.5,1010.45,735.65
2016,5,18,12,30,909.0,124.0,3.6,26.0,985.0,995.17,726.24
2016,5,18,12,45,906.5,123.5,3.7,26.0,974.5,974.46,713.65
2016,5,18,13,0,904.0,123.0,3.8,26.0,964.0,950.85,699.14
2016,5,18,13,15,900.5,122.5,3.9,26.0,946.5,923.56,682.12
2016,5,18,13,30,897.0,122.0,4.0,26.0,929.0,893.65,663.24
2016,5,18,13,45,894.0,119.0,4.1,26.0,905.5,859.25,641.16
2016,5,18,14,0,891.0,116.0,4.2,26.0,882.0,822.48,617.27
2016,5,18,14,15,883.5,114.5,4.3,25.5,851.0,781.54,591.38
2016,5,18,14,30,876.0,113.0,4.4,25.0,820.0,738.89,563.87
2016,5,18,14,45,864.5,112.0,4.5,25.0,782.5,692.5,531.64
2016,5,18,15,0,853.0,111.0,4.6,25.0,745.0,645.15,496.67
2016,5,18,15,15,840.0,108.5,4.65,24.0,703.5,593.19,459.1
2016,5,18,15,30,827.0,106.0,4.7,23.0,662.0,542.15,420.8
2016,5,18,15,45,808.0,103.5,4.8,22.5,615.5,488.12,378.16
2016,5,18,16,0,789.0,101.0,4.9,22.0,569.0,434.89,334.75
2016,5,18,16,15,767.0,97.5,4.85,21.0,520.0,380.62,289.65
2016,5,18,16,30,745.0,94.0,4.8,20.0,471.0,327.97,244.59
2016,5,18,16,45,721.0,88.0,4.8,19.5,421.0,271.68,195.48
2016,5,18,17,0,697.0,82.0,4.8,19.0,371.0,220.12,150.09
2016,5,18,17,15,657.0,76.5,4.7,18.5,320.0,168.85,106.75
2016,5,18,17,30,617.0,71.0,4.6,18.0,269.0,121.97,70.24
2016,5,18,17,45,566.0,63.5,4.5,17.5,220.0,77.31,41.75
2016,5,18,18,0,515.0,56.0,4.4,17.0,171.0,38.96,28.79
2016,5,18,18,15,429.0,47.0,4.35,16.0,126.0,34.06,24.29
2016,5,18,18,30,343.0,38.0,4.3,15.0,81.0,28.83,19.24
2016,5,18,18,45,212.0,25.0,4.3,14.5,48.0,19.27,8.98
2016,5,18,19,0,81.0,12.0,4.3,14.0,15.0,11.8,0.0
2016,5,18,19,15,40.5,6.0,4.35,13.5,7.5,5.9,0.0
2016,5,18,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,19,5,15,110.0,18.0,4.6,9.0,28.5,38.04,0.0
2016,5,19,5,30,220.0,36.0,4.7,9.0,57.0,90.19,58.83
2016,5,19,5,45,326.0,47.0,4.8,9.5,100.0,141.04,103.0
2016,5,19,6,0,432.0,58.0,4.9,10.0,143.0,204.94,158.77
2016,5,19,6,15,413.0,77.0,5.0,10.5,177.0,240.67,193.69
2016,5,19,6,30,394.0,96.0,5.1,11.0,211.0,275.34,226.19
2016,5,19,6,45,448.5,102.0,5.2,11.5,256.5,327.87,272.1
2016,5,19,7,0,503.0,108.0,5.3,12.0,302.0,385.36,321.2
2016,5,19,7,15,552.5,112.0,5.05,12.5,353.5,445.63,371.0
2016,5,19,7,30,602.0,116.0,4.8,13.0,405.0,506.85,420.13
2016,5,19,7,45,637.5,121.0,4.6,13.5,456.5,563.14,463.85
2016,5,19,8,0,673.0,126.0,4.4,14.0,508.0,621.08,507.44
2016,5,19,8,15,579.5,174.5,4.3,14.5,523.5,630.76,510.4
2016,5,19,8,30,486.0,223.0,4.2,15.0,539.0,628.52,504.09
2016,5,19,8,45,681.5,166.0,4.15,15.5,641.5,748.03,595.92
2016,5,19,9,0,877.0,109.0,4.1,16.0,744.0,867.44,679.28
2016,5,19,9,15,888.5,111.0,4.05,16.5,784.0,905.11,702.24
2016,5,19,9,30,900.0,113.0,4.0,17.0,824.0,940.61,723.93
2016,5,19,9,45,901.0,119.0,4.0,17.5,856.0,968.22,740.22
2016,5,19,10,0,902.0,125.0,4.0,18.0,888.0,992.77,754.38
2016,5,19,10,15,908.0,126.5,4.05,18.0,915.0,1014.32,768.24
2016,5,19,10,30,914.0,128.0,4.1,18.0,942.0,1032.84,780.12
2016,5,19,10,45,920.0,128.0,4.2,18.5,962.5,1046.68,787.77
2016,5,19,11,0,926.0,128.0,4.3,19.0,983.0,1057.3,793.36
2016,5,19,11,15,928.0,128.5,4.35,19.0,995.5,1061.14,795.72
2016,5,19,11,30,930.0,129.0,4.4,19.0,1008.0,1061.64,795.94
2016,5,19,11,45,931.0,129.5,4.5,19.5,1012.5,1057.78,792.58
2016,5,19,12,0,932.0,130.0,4.6,20.0,1017.0,1050.6,787.11
2016,5,19,12,15,931.5,129.5,4.6,20.0,1014.5,1037.67,778.47
2016,5,19,12,30,931.0,129.0,4.6,20.0,1012.0,1021.55,767.81
2016,5,19,12,45,937.0,123.5,4.7,20.0,1004.0,1003.48,756.79
2016,5,19,13,0,943.0,118.0,4.8,20.0,996.0,982.11,743.49
2016,5,19,13,15,715.0,242.5,4.95,19.5,901.0,881.1,676.22
2016,5,19,13,30,487.0,367.0,5.1,19.0,806.0,782.3,601.49
2016,5,19,13,45,516.0,343.0,5.25,19.0,797.0,764.86,591.3
2016,5,19,14,0,545.0,319.0,5.4,19.0,788.0,744.28,578.15
2016,5,19,14,15,728.0,215.5,5.5,18.5,818.0,761.57,597.58
2016,5,19,14,30,911.0,112.0,5.6,18.0,848.0,763.84,603.43
2016,5,19,14,45,730.0,180.0,5.75,18.0,753.0,665.45,527.86
2016,5,19,15,0,549.0,248.0,5.9,18.0,658.0,580.38,459.93
2016,5,19,15,15,598.5,212.5,5.9,17.0,636.0,548.83,437.7
2016,5,19,15,30,648.0,177.0,5.9,16.0,614.0,511.47,409.55
2016,5,19,15,45,641.5,162.5,5.9,15.5,570.0,460.72,368.36
2016,5,19,16,0,635.0,148.0,5.9,15.0,526.0,409.87,325.94
2016,5,19,16,15,543.0,159.0,5.9,14.5,463.0,349.69,275.65
2016,5,19,16,30,451.0,170.0,5.9,14.0,400.0,297.98,232.42
2016,5,19,16,45,521.0,134.5,5.9,13.5,372.5,259.54,196.33
2016,5,19,17,0,591.0,99.0,5.9,13.0,345.0,212.91,151.92
2016,5,19,17,15,529.0,99.5,5.8,12.5,297.5,169.18,115.24
2016,5,19,17,30,467.0,100.0,5.7,12.0,250.0,131.88,86.79
2016,5,19,17,45,419.0,87.0,5.6,11.5,204.0,90.47,58.47
2016,5,19,18,0,371.0,74.0,5.5,11.0,158.0,54.51,43.52
2016,5,19,18,15,302.5,60.0,5.4,10.5,117.0,44.81,34.51
2016,5,19,18,30,234.0,46.0,5.3,10.0,76.0,35.17,25.29
2016,5,19,18,45,117.0,30.5,5.2,10.0,45.5,25.32,14.25
2016,5,19,19,0,0.0,15.0,5.1,10.0,15.0,14.74,0.0
2016,5,19,19,15,0.0,7.5,5.1,10.0,7.5,7.37,0.0
2016,5,19,19,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.95,9.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.5,8.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,20,5,15,125.5,17.5,3.8,8.0,30.0,40.03,2.86
2016,5,20,5,30,251.0,35.0,4.0,8.0,60.0,95.48,62.48
2016,5,20,5,45,361.0,45.0,4.2,8.5,103.5,149.17,109.19
2016,5,20,6,0,471.0,55.0,4.4,9.0,147.0,214.42,166.42
2016,5,20,6,15,537.0,62.5,4.45,9.5,197.0,272.48,219.16
2016,5,20,6,30,603.0,70.0,4.5,10.0,247.0,337.03,276.68
2016,5,20,6,45,653.5,74.5,4.55,10.5,300.0,397.18,329.52
2016,5,20,7,0,704.0,79.0,4.6,11.0,353.0,461.52,384.36
2016,5,20,7,15,736.0,83.5,4.5,11.5,405.0,517.9,430.88
2016,5,20,7,30,768.0,88.0,4.4,12.0,457.0,577.3,478.18
2016,5,20,7,45,793.5,91.0,4.35,12.5,508.5,632.11,520.54
2016,5,20,8,0,819.0,94.0,4.3,13.0,560.0,687.37,561.19
2016,5,20,8,15,836.5,97.0,4.3,13.0,608.0,736.8,596.67
2016,5,20,8,30,854.0,100.0,4.3,13.0,656.0,785.42,631.06
2016,5,20,8,45,866.5,103.0,4.3,13.5,700.0,824.67,656.86
2016,5,20,9,0,879.0,106.0,4.3,14.0,744.0,866.23,684.04
2016,5,20,9,15,640.5,217.0,4.45,14.0,695.0,807.97,640.22
2016,5,20,9,30,402.0,328.0,4.6,14.0,646.0,714.82,564.53
2016,5,20,9,45,244.5,365.5,4.75,14.5,561.5,616.67,485.88
2016,5,20,10,0,87.0,403.0,4.9,15.0,477.0,494.16,387.14
2016,5,20,10,15,172.5,419.5,5.05,15.0,571.5,602.56,472.05
2016,5,20,10,30,258.0,436.0,5.2,15.0,666.0,712.31,555.44
2016,5,20,10,45,156.0,428.0,5.35,15.0,568.5,596.21,465.75
2016,5,20,11,0,54.0,420.0,5.5,15.0,471.0,478.26,373.28
2016,5,20,11,15,208.0,425.5,5.6,15.0,622.5,643.6,504.05
2016,5,20,11,30,362.0,431.0,5.7,15.0,774.0,807.11,628.49
2016,5,20,11,45,650.5,276.5,5.85,15.0,895.5,938.38,733.95
2016,5,20,12,0,939.0,122.0,6.0,15.0,1017.0,1049.82,814.35
2016,5,20,12,15,611.0,294.5,6.05,15.0,876.0,899.89,704.52
2016,5,20,12,30,283.0,467.0,6.1,15.0,735.0,742.25,578.01
2016,5,20,12,45,363.5,431.0,6.15,15.0,772.5,773.45,604.85
2016,5,20,13,0,444.0,395.0,6.2,15.0,810.0,803.03,629.5
2016,5,20,13,15,341.5,421.0,6.2,15.0,736.5,720.68,565.55
2016,5,20,13,30,239.0,447.0,6.2,15.0,663.0,643.05,504.73
2016,5,20,13,45,147.0,417.0,6.2,15.0,549.0,527.63,415.5
2016,5,20,14,0,55.0,387.0,6.2,15.0,435.0,417.38,328.6
2016,5,20,14,15,471.5,253.5,6.15,14.5,637.0,603.75,485.95
2016,5,20,14,30,888.0,120.0,6.1,14.0,839.0,755.71,609.12
2016,5,20,14,45,615.0,223.0,6.1,14.0,710.0,628.91,506.71
2016,5,20,15,0,342.0,326.0,6.1,14.0,581.0,522.9,418.98
2016,5,20,15,15,588.5,219.5,6.0,13.5,629.0,550.13,444.71
2016,5,20,15,30,835.0,113.0,5.9,13.0,677.0,554.97,450.08
2016,5,20,15,45,483.5,190.0,5.85,13.0,511.5,409.69,330.78
2016,5,20,16,0,132.0,267.0,5.8,13.0,346.0,302.41,243.23
2016,5,20,16,15,113.0,242.0,5.7,12.5,305.5,263.67,212.32
2016,5,20,16,30,94.0,217.0,5.6,12.0,265.0,229.96,185.18
2016,5,20,16,45,141.5,193.5,5.5,12.0,257.5,212.41,169.16
2016,5,20,17,0,189.0,170.0,5.4,12.0,250.0,192.75,150.44
2016,5,20,17,15,394.0,125.0,5.2,11.5,262.5,169.52,121.74
2016,5,20,17,30,599.0,80.0,5.0,11.0,275.0,130.04,79.68
2016,5,20,17,45,538.5,72.5,4.85,11.0,224.5,85.73,50.27
2016,5,20,18,0,478.0,65.0,4.7,11.0,174.0,48.38,38.04
2016,5,20,18,15,389.0,55.0,4.5,10.5,129.0,41.16,31.28
2016,5,20,18,30,300.0,45.0,4.3,10.0,84.0,34.3,24.58
2016,5,20,18,45,174.5,30.5,4.1,10.0,50.5,23.69,13.28
2016,5,20,19,0,49.0,16.0,3.9,10.0,17.0,15.73,0.0
2016,5,20,19,15,24.5,8.0,3.85,9.5,8.5,7.86,0.0
2016,5,20,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,11.0,2.4,9.0,11.0,10.61,0.0
2016,5,21,5,30,0.0,22.0,2.5,9.0,22.0,21.24,11.71
2016,5,21,5,45,0.0,38.5,2.65,9.5,38.5,37.41,26.2
2016,5,21,6,0,0.0,55.0,2.8,10.0,55.0,53.86,40.72
2016,5,21,6,15,0.0,73.5,2.85,10.0,73.5,72.35,56.9
2016,5,21,6,30,0.0,92.0,2.9,10.0,92.0,90.79,72.82
2016,5,21,6,45,2.0,110.5,2.95,10.5,111.5,110.15,89.08
2016,5,21,7,0,4.0,129.0,3.0,11.0,131.0,129.69,105.2
2016,5,21,7,15,3.5,140.5,3.1,11.0,142.5,140.73,114.12
2016,5,21,7,30,3.0,152.0,3.2,11.0,154.0,151.77,122.93
2016,5,21,7,45,3.0,161.0,3.3,11.5,163.0,160.57,129.56
2016,5,21,8,0,3.0,170.0,3.4,12.0,172.0,169.41,136.16
2016,5,21,8,15,9.0,196.5,3.45,12.0,202.5,200.58,161.39
2016,5,21,8,30,15.0,223.0,3.5,12.0,233.0,232.21,186.69
2016,5,21,8,45,7.5,174.5,3.55,12.5,179.5,177.08,141.07
2016,5,21,9,0,0.0,126.0,3.6,13.0,126.0,122.53,95.9
2016,5,21,9,15,21.5,230.0,3.65,13.0,247.5,251.11,200.34
2016,5,21,9,30,43.0,334.0,3.7,13.0,369.0,379.58,301.0
2016,5,21,9,45,40.0,343.0,3.8,13.0,376.0,386.35,305.23
2016,5,21,10,0,37.0,352.0,3.9,13.0,383.0,392.85,309.72
2016,5,21,10,15,28.5,332.5,3.9,12.5,357.0,364.05,287.35
2016,5,21,10,30,20.0,313.0,3.9,12.0,331.0,328.09,259.4
2016,5,21,10,45,80.0,389.5,3.95,12.0,464.0,473.09,373.32
2016,5,21,11,0,140.0,466.0,4.0,12.0,597.0,619.08,483.54
2016,5,21,11,15,110.0,462.0,3.95,12.0,565.5,576.33,449.65
2016,5,21,11,30,80.0,458.0,3.9,12.0,534.0,540.65,421.75
2016,5,21,11,45,138.5,472.0,3.85,12.5,604.5,617.24,479.84
2016,5,21,12,0,197.0,486.0,3.8,13.0,675.0,685.5,530.1
2016,5,21,12,15,310.5,447.0,3.75,13.0,743.0,756.39,584.9
2016,5,21,12,30,424.0,408.0,3.7,13.0,811.0,821.57,634.6
2016,5,21,12,45,630.5,290.0,3.7,13.0,882.0,887.84,688.64
2016,5,21,13,0,837.0,172.0,3.7,13.0,953.0,942.43,728.78
2016,5,21,13,15,678.5,264.0,3.7,13.0,889.5,870.23,676.88
2016,5,21,13,30,520.0,356.0,3.7,13.0,826.0,800.67,622.46
2016,5,21,13,45,515.0,343.5,3.7,13.0,798.5,765.1,597.58
2016,5,21,14,0,510.0,331.0,3.7,13.0,771.0,728.52,571.43
2016,5,21,14,15,453.5,335.0,3.65,13.0,716.5,667.49,525.49
2016,5,21,14,30,397.0,339.0,3.6,13.0,662.0,609.72,481.56
2016,5,21,14,45,331.0,342.0,3.6,13.0,602.5,548.43,434.42
2016,5,21,15,0,265.0,345.0,3.6,13.0,543.0,491.91,390.42
2016,5,21,15,15,299.5,316.0,3.55,13.0,528.0,470.53,374.72
2016,5,21,15,30,334.0,287.0,3.5,13.0,513.0,445.71,355.57
2016,5,21,15,45,369.5,256.0,3.45,13.0,490.0,416.02,331.89
2016,5,21,16,0,405.0,225.0,3.4,13.0,467.0,380.44,302.63
2016,5,21,16,15,414.5,201.5,3.4,13.0,431.0,339.49,268.17
2016,5,21,16,30,424.0,178.0,3.4,13.0,395.0,297.39,231.85
2016,5,21,16,45,262.5,175.0,3.4,13.0,305.0,227.5,176.76
2016,5,21,17,0,101.0,172.0,3.4,13.0,215.0,175.05,137.97
2016,5,21,17,15,331.0,128.5,3.25,12.5,242.0,166.28,121.01
2016,5,21,17,30,561.0,85.0,3.1,12.0,269.0,131.2,81.79
2016,5,21,17,45,511.5,75.5,3.0,12.0,220.5,87.79,52.37
2016,5,21,18,0,462.0,66.0,2.9,12.0,172.0,50.1,39.44
2016,5,21,18,15,379.5,55.0,2.65,11.5,128.0,40.97,31.02
2016,5,21,18,30,297.0,44.0,2.4,11.0,84.0,33.4,23.76
2016,5,21,18,45,184.0,29.5,2.2,10.5,51.0,22.8,12.79
2016,5,21,19,0,71.0,15.0,2.0,10.0,18.0,11.7,0.0
2016,5,21,19,15,35.5,7.5,1.95,9.5,9.0,7.37,0.0
2016,5,21,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,5,15,119.5,18.5,1.85,8.5,31.0,40.71,7.81
2016,5,22,5,30,239.0,37.0,2.1,9.0,62.0,95.56,63.29
2016,5,22,5,45,334.5,48.5,2.4,9.5,104.0,145.62,106.73
2016,5,22,6,0,430.0,60.0,2.7,10.0,146.0,207.47,160.7
2016,5,22,6,15,215.0,78.5,2.7,10.5,121.5,165.85,133.22
2016,5,22,6,30,0.0,97.0,2.7,11.0,97.0,95.99,76.85
2016,5,22,6,45,4.5,115.0,2.7,11.5,117.0,115.99,93.67
2016,5,22,7,0,9.0,133.0,2.7,12.0,137.0,136.43,110.46
2016,5,22,7,15,131.0,165.0,2.6,12.0,228.0,248.83,204.97
2016,5,22,7,30,253.0,197.0,2.5,12.0,319.0,370.24,304.12
2016,5,22,7,45,284.5,214.5,2.45,12.5,366.0,420.94,343.17
2016,5,22,8,0,316.0,232.0,2.4,13.0,413.0,473.76,383.27
2016,5,22,8,15,172.5,241.5,2.4,13.0,341.5,382.24,308.3
2016,5,22,8,30,29.0,251.0,2.4,13.0,270.0,278.75,222.34
2016,5,22,8,45,20.5,241.0,2.4,13.5,255.0,255.1,202.82
2016,5,22,9,0,12.0,231.0,2.4,14.0,240.0,237.91,188.16
2016,5,22,9,15,6.5,188.0,2.45,14.0,193.0,189.85,149.51
2016,5,22,9,30,1.0,145.0,2.5,14.0,146.0,142.18,110.91
2016,5,22,9,45,15.5,240.5,2.55,14.5,254.0,250.83,197.49
2016,5,22,10,0,30.0,336.0,2.6,15.0,362.0,369.38,288.33
2016,5,22,10,15,31.0,349.0,2.7,15.0,376.5,383.59,298.38
2016,5,22,10,30,32.0,362.0,2.8,15.0,391.0,397.64,308.76
2016,5,22,10,45,80.5,413.5,2.9,15.5,488.0,498.48,385.1
2016,5,22,11,0,129.0,465.0,3.0,16.0,585.0,607.01,464.39
2016,5,22,11,15,130.5,472.0,3.1,16.0,594.5,614.2,468.95
2016,5,22,11,30,132.0,479.0,3.2,16.0,604.0,620.71,473.7
2016,5,22,11,45,205.5,474.5,3.35,16.0,670.5,686.22,523.75
2016,5,22,12,0,279.0,470.0,3.5,16.0,737.0,755.23,575.21
2016,5,22,12,15,390.0,433.5,3.6,16.0,805.5,820.12,624.69
2016,5,22,12,30,501.0,397.0,3.7,16.0,874.0,884.56,673.09
2016,5,22,12,45,532.0,376.0,3.8,16.0,877.5,880.47,671.54
2016,5,22,13,0,563.0,355.0,3.9,16.0,881.0,873.5,668.45
2016,5,22,13,15,470.5,377.0,4.0,15.5,811.5,795.0,612.38
2016,5,22,13,30,378.0,399.0,4.1,15.0,742.0,718.34,556.82
2016,5,22,13,45,365.0,395.5,4.2,15.0,719.0,689.37,536.35
2016,5,22,14,0,352.0,392.0,4.3,15.0,696.0,660.21,515.43
2016,5,22,14,15,298.0,390.0,4.35,15.0,641.0,601.27,471.04
2016,5,22,14,30,244.0,388.0,4.4,15.0,586.0,545.65,428.72
2016,5,22,14,45,161.0,364.5,4.45,15.0,493.0,455.06,358.87
2016,5,22,15,0,78.0,341.0,4.5,15.0,400.0,372.27,294.03
2016,5,22,15,15,209.0,313.5,4.5,14.5,458.5,416.98,332.17
2016,5,22,15,30,340.0,286.0,4.5,14.0,517.0,448.42,358.23
2016,5,22,15,45,450.5,229.5,4.5,14.0,513.5,430.46,343.92
2016,5,22,16,0,561.0,173.0,4.5,14.0,510.0,402.8,320.25
2016,5,22,16,15,643.5,139.0,4.4,13.5,494.0,372.52,292.76
2016,5,22,16,30,726.0,105.0,4.3,13.0,478.0,333.39,256.01
2016,5,22,16,45,535.0,128.5,4.25,13.0,387.5,260.69,196.75
2016,5,22,17,0,344.0,152.0,4.2,13.0,297.0,210.03,158.24
2016,5,22,17,15,466.5,116.5,4.05,12.5,286.0,176.07,123.52
2016,5,22,17,30,589.0,81.0,3.9,12.0,275.0,131.87,81.12
2016,5,22,17,45,538.0,72.5,3.75,12.0,226.0,87.66,51.07
2016,5,22,18,0,487.0,64.0,3.6,12.0,177.0,49.33,38.76
2016,5,22,18,15,405.5,53.5,3.35,11.5,132.0,39.4,29.63
2016,5,22,18,30,324.0,43.0,3.1,11.0,87.0,32.99,23.43
2016,5,22,18,45,162.0,31.5,2.85,10.5,53.5,24.4,14.29
2016,5,22,19,0,0.0,20.0,2.6,10.0,20.0,18.58,0.0
2016,5,22,19,15,0.0,10.0,2.55,9.5,10.0,9.83,0.0
2016,5,22,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,5,15,42.0,18.0,2.2,9.5,22.5,26.65,5.1
2016,5,23,5,30,84.0,36.0,2.5,10.0,45.0,59.28,39.67
2016,5,23,5,45,124.0,55.0,2.8,10.5,76.0,94.75,70.59
2016,5,23,6,0,164.0,74.0,3.1,11.0,107.0,134.36,105.18
2016,5,23,6,15,190.5,94.0,3.1,11.5,143.0,174.27,140.28
2016,5,23,6,30,217.0,114.0,3.1,12.0,179.0,216.78,177.06
2016,5,23,6,45,242.5,131.5,3.15,12.5,216.5,258.56,212.56
2016,5,23,7,0,268.0,149.0,3.2,13.0,254.0,302.61,249.15
2016,5,23,7,15,328.5,161.0,3.2,13.0,308.0,362.72,298.77
2016,5,23,7,30,389.0,173.0,3.2,13.0,362.0,434.52,356.68
2016,5,23,7,45,567.0,142.5,3.2,13.5,450.5,540.48,441.67
2016,5,23,8,0,745.0,112.0,3.2,14.0,539.0,657.48,532.54
2016,5,23,8,15,764.0,116.0,3.2,14.5,586.0,704.28,564.67
2016,5,23,8,30,783.0,120.0,3.2,15.0,633.0,752.38,597.21
2016,5,23,8,45,795.5,124.5,3.25,15.5,675.0,794.9,625.36
2016,5,23,9,0,808.0,129.0,3.3,16.0,717.0,835.93,652.09
2016,5,23,9,15,819.5,131.5,3.3,16.0,755.0,872.21,676.11
2016,5,23,9,30,831.0,134.0,3.3,16.0,793.0,906.5,698.6
2016,5,23,9,45,847.5,131.0,3.35,16.5,828.0,931.99,713.86
2016,5,23,10,0,864.0,128.0,3.4,17.0,863.0,960.69,731.35
2016,5,23,10,15,870.5,129.5,3.5,17.0,889.0,982.07,745.5
2016,5,23,10,30,877.0,131.0,3.6,17.0,915.0,1000.59,757.82
2016,5,23,10,45,881.5,132.0,3.7,17.0,934.5,1013.63,766.53
2016,5,23,11,0,886.0,133.0,3.8,17.0,954.0,1023.56,773.29
