Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,11,15,888.5,133.5,3.95,17.0,966.0,1027.84,776.68
2016,5,23,11,30,891.0,134.0,4.1,17.0,978.0,1028.91,778.04
2016,5,23,11,45,893.0,133.5,4.25,17.0,983.0,1025.29,776.31
2016,5,23,12,0,895.0,133.0,4.4,17.0,988.0,1018.49,772.7
2016,5,23,12,15,894.0,133.0,4.5,17.0,986.0,1006.12,765.24
2016,5,23,12,30,893.0,133.0,4.6,17.0,984.0,990.71,755.76
2016,5,23,12,45,867.0,149.0,4.7,17.0,967.5,964.45,738.74
2016,5,23,13,0,841.0,165.0,4.8,17.0,951.0,940.01,722.97
2016,5,23,13,15,836.5,163.5,4.85,17.0,934.0,911.88,704.12
2016,5,23,13,30,832.0,162.0,4.9,17.0,917.0,881.4,683.54
2016,5,23,13,45,828.0,159.0,5.0,17.0,893.0,847.67,660.81
2016,5,23,14,0,824.0,156.0,5.1,17.0,869.0,811.86,636.37
2016,5,23,14,15,815.5,153.5,5.1,16.5,838.5,771.19,608.8
2016,5,23,14,30,807.0,151.0,5.1,16.0,808.0,729.1,579.65
2016,5,23,14,45,640.5,213.0,5.1,16.0,720.0,638.46,507.88
2016,5,23,15,0,474.0,275.0,5.1,16.0,632.0,559.84,444.64
2016,5,23,15,15,394.5,284.0,5.0,16.0,570.0,497.93,395.49
2016,5,23,15,30,315.0,293.0,4.9,16.0,508.0,441.59,350.4
2016,5,23,15,45,339.0,265.5,4.8,16.0,482.0,410.43,325.62
2016,5,23,16,0,363.0,238.0,4.7,16.0,456.0,376.71,297.96
2016,5,23,16,15,335.0,221.5,4.6,15.5,409.5,329.86,259.95
2016,5,23,16,30,307.0,205.0,4.5,15.0,363.0,285.74,223.73
2016,5,23,16,45,188.0,187.5,4.4,15.0,281.5,221.31,172.88
2016,5,23,17,0,69.0,170.0,4.3,15.0,200.0,169.82,133.97
2016,5,23,17,15,61.0,149.0,4.15,14.5,172.5,144.61,113.68
2016,5,23,17,30,53.0,128.0,4.0,14.0,145.0,120.46,94.24
2016,5,23,17,45,259.0,97.0,3.85,13.5,159.5,95.95,67.17
2016,5,23,18,0,465.0,66.0,3.7,13.0,174.0,51.84,40.84
2016,5,23,18,15,384.5,55.5,3.55,12.5,130.0,41.1,31.03
2016,5,23,18,30,304.0,45.0,3.4,12.0,86.0,34.08,24.31
2016,5,23,18,45,195.5,30.5,3.25,12.0,53.0,23.52,13.65
2016,5,23,19,0,87.0,16.0,3.1,12.0,20.0,12.46,0.0
2016,5,23,19,15,43.5,8.0,3.1,11.5,10.0,7.86,0.0
2016,5,23,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,119.5,18.5,3.25,10.0,31.5,41.1,11.13
2016,5,24,5,30,239.0,37.0,3.4,10.0,63.0,95.76,63.66
2016,5,24,5,45,336.0,48.0,3.6,10.5,105.0,145.82,106.82
2016,5,24,6,0,433.0,59.0,3.8,11.0,147.0,207.98,160.98
2016,5,24,6,15,216.5,60.0,3.85,11.0,104.0,150.59,120.46
2016,5,24,6,30,0.0,61.0,3.9,11.0,61.0,58.95,45.25
2016,5,24,6,45,0.0,74.0,3.95,11.5,74.0,71.74,56.1
2016,5,24,7,0,0.0,87.0,4.0,12.0,87.0,84.54,66.72
2016,5,24,7,15,0.0,116.0,4.0,12.0,116.0,113.54,90.94
2016,5,24,7,30,0.0,145.0,4.0,12.0,145.0,142.65,114.91
2016,5,24,7,45,0.0,144.0,4.0,12.5,144.0,141.2,113.05
2016,5,24,8,0,0.0,143.0,4.0,13.0,143.0,139.88,111.38
2016,5,24,8,15,1.0,154.0,4.0,13.5,154.5,151.46,120.34
2016,5,24,8,30,2.0,165.0,4.0,14.0,166.0,163.13,129.28
2016,5,24,8,45,5.5,190.5,4.05,14.5,194.5,191.5,151.72
2016,5,24,9,0,9.0,216.0,4.1,15.0,223.0,220.12,174.05
2016,5,24,9,15,13.0,244.5,4.1,15.0,255.0,252.43,199.38
2016,5,24,9,30,17.0,273.0,4.1,15.0,287.0,284.92,224.61
2016,5,24,9,45,13.0,239.0,4.2,15.5,249.5,246.97,193.95
2016,5,24,10,0,9.0,205.0,4.3,16.0,212.0,209.26,163.59
2016,5,24,10,15,24.0,292.0,4.35,16.0,313.0,317.6,248.74
2016,5,24,10,30,39.0,379.0,4.4,16.0,414.0,422.07,328.55
2016,5,24,10,45,229.5,386.5,4.5,16.0,599.0,632.98,493.03
2016,5,24,11,0,420.0,394.0,4.6,16.0,784.0,836.35,644.45
2016,5,24,11,15,218.5,349.5,4.6,16.0,552.5,582.25,453.78
2016,5,24,11,30,17.0,305.0,4.6,16.0,321.0,316.04,245.53
2016,5,24,11,45,117.0,395.0,4.7,16.5,507.0,517.29,402.3
2016,5,24,12,0,217.0,485.0,4.8,17.0,693.0,704.12,540.45
2016,5,24,12,15,208.0,485.0,4.8,17.0,684.0,690.28,529.18
2016,5,24,12,30,199.0,485.0,4.8,17.0,675.0,675.83,518.49
2016,5,24,12,45,199.5,479.5,4.85,17.0,668.0,664.38,510.58
2016,5,24,13,0,200.0,474.0,4.9,17.0,661.0,652.24,502.16
2016,5,24,13,15,160.5,462.5,4.95,16.5,611.5,597.92,462.4
2016,5,24,13,30,121.0,451.0,5.0,16.0,562.0,545.32,423.5
2016,5,24,13,45,151.0,440.5,5.05,16.0,574.5,553.65,431.35
2016,5,24,14,0,181.0,430.0,5.1,16.0,587.0,559.66,437.17
2016,5,24,14,15,163.5,413.5,5.1,16.0,551.5,521.3,408.19
2016,5,24,14,30,146.0,397.0,5.1,16.0,516.0,484.02,379.98
2016,5,24,14,45,143.0,377.5,5.1,16.0,490.0,455.06,358.3
2016,5,24,15,0,140.0,358.0,5.1,16.0,464.0,426.22,336.48
2016,5,24,15,15,116.5,333.0,5.05,15.5,418.0,380.48,301.54
2016,5,24,15,30,93.0,308.0,5.0,15.0,372.0,338.92,269.54
2016,5,24,15,45,54.0,258.0,4.95,15.0,294.5,268.14,213.52
2016,5,24,16,0,15.0,208.0,4.9,15.0,217.0,204.12,162.45
2016,5,24,16,15,10.0,186.0,4.85,14.5,192.0,180.32,143.91
2016,5,24,16,30,5.0,164.0,4.8,14.0,167.0,157.15,125.65
2016,5,24,16,45,2.5,118.0,4.75,14.0,119.5,113.51,89.92
2016,5,24,17,0,0.0,72.0,4.7,14.0,72.0,69.61,53.46
2016,5,24,17,15,0.0,62.0,4.6,13.5,62.0,59.92,45.54
2016,5,24,17,30,0.0,52.0,4.5,13.0,52.0,50.23,37.47
2016,5,24,17,45,0.0,43.0,4.4,12.5,43.0,41.52,30.1
2016,5,24,18,0,0.0,34.0,4.3,12.0,34.0,32.82,22.61
2016,5,24,18,15,160.0,39.5,4.1,11.5,62.0,28.39,19.83
2016,5,24,18,30,320.0,45.0,3.9,11.0,90.0,34.02,24.39
2016,5,24,18,45,202.0,31.5,3.75,11.0,56.0,24.29,14.51
2016,5,24,19,0,84.0,18.0,3.6,11.0,22.0,14.08,0.0
2016,5,24,19,15,42.0,9.0,3.5,11.0,11.0,8.85,0.0
2016,5,24,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,25,5,15,127.0,18.0,3.2,10.0,32.0,41.85,12.58
2016,5,25,5,30,254.0,36.0,3.3,10.0,64.0,97.82,64.97
2016,5,25,5,45,346.5,47.0,3.45,10.5,106.0,148.78,109.05
2016,5,25,6,0,439.0,58.0,3.6,11.0,148.0,209.1,161.82
2016,5,25,6,15,219.5,53.5,3.6,11.5,98.5,144.39,115.01
2016,5,25,6,30,0.0,49.0,3.6,12.0,49.0,47.33,35.12
2016,5,25,6,45,0.0,59.5,3.65,12.5,59.5,57.5,43.75
2016,5,25,7,0,0.0,70.0,3.7,13.0,70.0,67.67,52.17
2016,5,25,7,15,0.0,83.0,3.7,13.0,83.0,80.34,62.7
2016,5,25,7,30,0.0,96.0,3.7,13.0,96.0,93.15,73.22
2016,5,25,7,45,0.0,109.0,3.75,13.5,109.0,105.98,83.48
2016,5,25,8,0,0.0,122.0,3.8,14.0,122.0,118.81,93.63
2016,5,25,8,15,1.0,143.5,3.85,14.0,144.5,140.91,111.49
2016,5,25,8,30,2.0,165.0,3.9,14.0,167.0,163.12,129.26
2016,5,25,8,45,6.5,195.0,3.95,14.5,200.0,196.85,156.03
2016,5,25,9,0,11.0,225.0,4.0,15.0,233.0,230.91,182.66
2016,5,25,9,15,13.0,243.5,4.05,15.0,253.5,251.39,198.51
2016,5,25,9,30,15.0,262.0,4.1,15.0,274.0,271.93,214.35
2016,5,25,9,45,15.5,269.5,4.15,15.5,282.5,279.99,219.89
2016,5,25,10,0,16.0,277.0,4.2,16.0,291.0,288.03,225.44
2016,5,25,10,15,64.5,359.0,4.25,16.0,417.0,426.25,333.21
2016,5,25,10,30,113.0,441.0,4.3,16.0,543.0,567.3,439.24
2016,5,25,10,45,510.5,279.5,4.35,16.0,752.5,807.28,628.29
2016,5,25,11,0,908.0,118.0,4.4,16.0,962.0,1030.46,786.68
2016,5,25,11,15,469.5,252.0,4.45,16.0,689.0,739.07,576.24
2016,5,25,11,30,31.0,386.0,4.5,16.0,416.0,417.84,322.86
2016,5,25,11,45,92.0,437.0,4.6,16.5,525.5,529.0,408.96
2016,5,25,12,0,153.0,488.0,4.7,17.0,635.0,644.1,494.18
2016,5,25,12,15,161.5,479.0,4.75,17.0,633.5,638.98,490.5
2016,5,25,12,30,170.0,470.0,4.8,17.0,632.0,633.08,486.83
2016,5,25,12,45,539.0,295.0,4.9,17.0,802.0,807.72,627.6
2016,5,25,13,0,908.0,120.0,5.0,17.0,972.0,954.87,735.83
2016,5,25,13,15,904.5,119.5,5.05,17.0,955.0,927.82,716.62
2016,5,25,13,30,901.0,119.0,5.1,17.0,938.0,898.14,696.6
2016,5,25,13,45,897.5,117.0,5.2,17.0,914.0,864.54,673.96
2016,5,25,14,0,894.0,115.0,5.3,17.0,890.0,828.6,649.42
2016,5,25,14,15,887.0,113.0,5.3,17.0,860.0,787.81,620.63
2016,5,25,14,30,880.0,111.0,5.3,17.0,830.0,745.28,590.33
2016,5,25,14,45,599.0,223.0,5.35,17.0,702.5,620.73,492.62
2016,5,25,15,0,318.0,335.0,5.4,17.0,575.0,517.47,408.35
2016,5,25,15,15,357.5,303.5,5.4,16.5,559.5,494.67,392.45
2016,5,25,15,30,397.0,272.0,5.4,16.0,544.0,467.9,372.45
2016,5,25,15,45,605.5,182.5,5.4,16.0,564.5,466.07,371.28
2016,5,25,16,0,814.0,93.0,5.4,16.0,585.0,445.75,352.53
2016,5,25,16,15,793.5,90.0,5.35,15.5,536.5,391.47,305.58
2016,5,25,16,30,773.0,87.0,5.3,15.0,488.0,338.58,258.72
2016,5,25,16,45,745.5,83.0,5.25,15.0,437.5,284.4,209.82
2016,5,25,17,0,718.0,79.0,5.2,15.0,387.0,232.83,163.15
2016,5,25,17,15,681.0,74.5,5.1,14.5,336.0,179.12,116.49
2016,5,25,17,30,644.0,70.0,5.0,14.0,285.0,132.01,78.14
2016,5,25,17,45,586.0,64.5,4.9,13.5,235.0,86.81,47.5
2016,5,25,18,0,528.0,59.0,4.8,13.0,185.0,48.16,30.52
2016,5,25,18,15,447.5,50.5,4.6,12.5,139.5,36.23,26.72
2016,5,25,18,30,367.0,42.0,4.4,12.0,94.0,31.57,22.16
2016,5,25,18,45,183.5,32.5,4.2,11.5,58.5,25.05,15.24
2016,5,25,19,0,0.0,23.0,4.0,11.0,23.0,21.19,0.0
2016,5,25,19,15,0.0,11.5,3.95,10.5,11.5,11.3,0.0
2016,5,25,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,5,15,109.0,20.0,2.9,10.0,31.5,41.53,13.97
2016,5,26,5,30,218.0,40.0,3.0,10.0,63.0,94.91,64.08
2016,5,26,5,45,311.0,52.0,3.15,10.5,105.0,144.01,106.22
2016,5,26,6,0,404.0,64.0,3.3,11.0,147.0,203.23,157.7
2016,5,26,6,15,205.5,83.5,3.25,11.5,126.5,168.16,135.03
2016,5,26,6,30,7.0,103.0,3.2,12.0,106.0,105.09,84.27
2016,5,26,6,45,13.0,122.5,3.15,12.5,128.0,127.72,103.23
2016,5,26,7,0,19.0,142.0,3.1,13.0,150.0,150.92,122.25
2016,5,26,7,15,356.0,124.0,3.05,13.5,297.0,344.73,285.01
2016,5,26,7,30,693.0,106.0,3.0,14.0,444.0,553.87,452.68
2016,5,26,7,45,468.0,177.0,2.95,14.5,416.0,509.05,412.44
2016,5,26,8,0,243.0,248.0,2.9,15.0,388.0,439.55,352.9
2016,5,26,8,15,514.0,184.5,2.85,15.5,512.5,590.4,473.48
2016,5,26,8,30,785.0,121.0,2.8,16.0,637.0,755.45,595.96
2016,5,26,8,45,801.0,123.5,2.8,16.5,680.5,798.72,623.09
2016,5,26,9,0,817.0,126.0,2.8,17.0,724.0,840.72,649.83
2016,5,26,9,15,829.0,128.5,2.8,17.0,762.5,877.69,673.94
2016,5,26,9,30,841.0,131.0,2.8,17.0,801.0,912.68,696.54
2016,5,26,9,45,841.5,138.0,2.8,17.5,832.0,939.6,712.15
2016,5,26,10,0,842.0,145.0,2.8,18.0,863.0,963.63,725.78
2016,5,26,10,15,849.0,147.0,2.8,18.5,889.5,985.71,738.05
2016,5,26,10,30,856.0,149.0,2.8,19.0,916.0,998.9,744.41
2016,5,26,10,45,861.5,149.5,2.85,19.5,936.0,1012.15,751.41
2016,5,26,11,0,867.0,150.0,2.9,20.0,956.0,1022.4,756.49
2016,5,26,11,15,870.0,151.0,2.9,20.0,968.5,1027.58,759.35
2016,5,26,11,30,873.0,152.0,2.9,20.0,981.0,1029.63,760.32
2016,5,26,11,45,875.5,151.5,2.95,20.5,986.5,1026.56,757.07
2016,5,26,12,0,878.0,151.0,3.0,21.0,992.0,1020.38,751.95
2016,5,26,12,15,877.5,150.5,3.05,21.0,990.0,1008.2,744.44
2016,5,26,12,30,877.0,150.0,3.1,21.0,988.0,993.05,735.08
2016,5,26,12,45,886.5,142.0,3.2,21.5,981.5,977.11,724.26
2016,5,26,13,0,896.0,134.0,3.3,22.0,975.0,957.95,711.31
2016,5,26,13,15,892.5,133.0,3.45,22.0,957.5,930.68,694.61
2016,5,26,13,30,889.0,132.0,3.6,22.0,940.0,900.84,676.04
2016,5,26,13,45,883.0,131.0,3.75,22.0,916.0,866.48,654.15
2016,5,26,14,0,877.0,130.0,3.9,22.0,892.0,829.97,630.52
2016,5,26,14,15,869.5,128.0,4.05,21.5,861.5,789.4,604.88
2016,5,26,14,30,862.0,126.0,4.2,21.0,831.0,747.18,577.58
2016,5,26,14,45,850.5,125.0,4.35,21.0,794.5,701.68,545.6
2016,5,26,15,0,839.0,124.0,4.5,21.0,758.0,654.24,510.55
2016,5,26,15,15,826.0,121.0,4.6,20.5,716.5,603.96,473.16
2016,5,26,15,30,813.0,118.0,4.7,20.0,675.0,553.41,434.33
2016,5,26,15,45,795.5,115.0,4.85,20.0,629.0,500.59,391.82
2016,5,26,16,0,778.0,112.0,5.0,20.0,583.0,448.42,348.59
2016,5,26,16,15,755.5,108.0,5.0,19.0,534.5,394.26,303.68
2016,5,26,16,30,733.0,104.0,5.0,18.0,486.0,339.02,256.68
2016,5,26,16,45,703.5,99.5,5.05,17.5,435.5,285.67,209.96
2016,5,26,17,0,674.0,95.0,5.1,17.0,385.0,235.17,165.41
2016,5,26,17,15,634.0,89.0,5.0,16.5,334.0,184.53,122.05
2016,5,26,17,30,594.0,83.0,4.9,16.0,283.0,138.27,84.86
2016,5,26,17,45,536.5,76.0,4.85,15.5,233.5,94.49,55.08
2016,5,26,18,0,479.0,69.0,4.8,15.0,184.0,57.29,37.83
2016,5,26,18,15,397.5,58.5,4.6,14.0,139.0,43.45,32.95
2016,5,26,18,30,316.0,48.0,4.4,13.0,94.0,36.32,26.24
2016,5,26,18,45,200.0,33.5,4.25,12.5,58.5,25.83,15.94
2016,5,26,19,0,84.0,19.0,4.1,12.0,23.0,14.84,0.0
2016,5,26,19,15,42.0,9.5,4.05,11.5,11.5,9.34,0.0
2016,5,26,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,27,5,15,113.5,20.0,1.65,9.5,32.5,42.37,15.3
2016,5,27,5,30,227.0,40.0,1.8,10.0,65.0,96.84,65.44
2016,5,27,5,45,323.5,51.5,2.0,10.5,107.5,146.86,108.13
2016,5,27,6,0,420.0,63.0,2.2,11.0,150.0,208.6,161.52
2016,5,27,6,15,483.5,72.0,2.15,11.5,198.5,264.89,211.21
2016,5,27,6,30,547.0,81.0,2.1,12.0,247.0,327.38,265.17
2016,5,27,6,45,596.0,86.5,2.1,13.0,298.0,385.19,313.64
2016,5,27,7,0,645.0,92.0,2.1,14.0,349.0,447.05,363.7
2016,5,27,7,15,678.0,97.5,2.1,14.5,400.0,503.5,408.48
2016,5,27,7,30,711.0,103.0,2.1,15.0,451.0,561.84,453.26
2016,5,27,7,45,739.0,106.0,2.1,15.5,501.0,615.67,493.27
2016,5,27,8,0,767.0,109.0,2.1,16.0,551.0,668.61,531.5
2016,5,27,8,15,785.5,112.5,2.1,16.5,598.0,717.13,563.85
2016,5,27,8,30,804.0,116.0,2.1,17.0,645.0,765.05,595.09
2016,5,27,8,45,821.5,117.0,2.15,18.0,689.0,808.58,621.87
2016,5,27,9,0,839.0,118.0,2.2,19.0,733.0,850.89,647.33
2016,5,27,9,15,850.0,120.0,2.15,19.5,771.0,882.25,665.27
2016,5,27,9,30,861.0,122.0,2.1,20.0,809.0,916.19,684.77
2016,5,27,9,45,875.5,120.0,2.1,21.0,843.0,946.92,701.03
2016,5,27,10,0,890.0,118.0,2.1,22.0,877.0,975.38,715.59
2016,5,27,10,15,896.0,119.5,2.1,22.5,903.5,996.8,726.85
2016,5,27,10,30,902.0,121.0,2.1,23.0,930.0,1015.26,736.26
2016,5,27,10,45,908.0,120.5,2.1,23.5,950.5,1028.6,742.45
2016,5,27,11,0,914.0,120.0,2.1,24.0,971.0,1038.8,746.76
2016,5,27,11,15,916.5,121.0,2.15,24.0,983.5,1043.83,750.0
2016,5,27,11,30,919.0,122.0,2.2,24.0,996.0,1045.57,751.32
2016,5,27,11,45,921.5,121.0,2.25,24.5,1001.5,1042.01,747.97
2016,5,27,12,0,924.0,120.0,2.3,25.0,1007.0,1035.18,742.71
2016,5,27,12,15,923.5,120.0,2.4,25.0,1004.5,1023.18,736.29
2016,5,27,12,30,923.0,120.0,2.5,25.0,1002.0,1008.05,727.91
2016,5,27,12,45,919.0,121.0,2.6,25.5,991.5,987.53,714.66
2016,5,27,13,0,915.0,122.0,2.7,26.0,981.0,964.15,699.58
2016,5,27,13,15,912.0,121.0,2.8,26.0,964.0,936.96,683.33
2016,5,27,13,30,909.0,120.0,2.9,26.0,947.0,907.12,665.2
2016,5,27,13,45,903.0,119.5,3.0,26.0,923.0,872.72,643.85
2016,5,27,14,0,897.0,119.0,3.1,26.0,899.0,836.13,620.8
2016,5,27,14,15,889.5,117.5,3.15,25.5,868.5,795.41,595.55
2016,5,27,14,30,882.0,116.0,3.2,25.0,838.0,752.97,568.71
2016,5,27,14,45,871.5,114.5,3.3,25.0,801.5,706.97,537.81
2016,5,27,15,0,861.0,113.0,3.4,25.0,765.0,659.91,503.75
2016,5,27,15,15,849.0,110.5,3.4,24.5,723.5,610.19,467.46
2016,5,27,15,30,837.0,108.0,3.4,24.0,682.0,558.04,428.33
2016,5,27,15,45,819.5,106.0,3.45,24.0,636.5,505.05,386.62
2016,5,27,16,0,802.0,104.0,3.5,24.0,591.0,452.66,344.18
2016,5,27,16,15,780.5,100.5,3.45,23.5,542.0,398.16,299.5
2016,5,27,16,30,759.0,97.0,3.4,23.0,493.0,345.16,254.84
2016,5,27,16,45,726.5,94.0,3.4,22.5,442.0,288.44,206.73
2016,5,27,17,0,694.0,91.0,3.4,22.0,391.0,237.33,162.81
2016,5,27,17,15,655.5,85.5,3.3,21.0,339.5,186.31,120.23
2016,5,27,17,30,617.0,80.0,3.2,20.0,288.0,139.48,83.33
2016,5,27,17,45,559.0,73.0,3.15,19.5,238.0,94.32,52.96
2016,5,27,18,0,501.0,66.0,3.1,19.0,188.0,55.77,35.05
2016,5,27,18,15,421.5,56.5,3.2,18.0,142.5,41.42,30.65
2016,5,27,18,30,342.0,47.0,3.3,17.0,97.0,36.09,25.63
2016,5,27,18,45,225.5,33.5,3.4,16.5,61.0,25.78,15.7
2016,5,27,19,0,109.0,20.0,3.5,16.0,25.0,15.64,0.0
2016,5,27,19,15,54.5,10.0,3.55,15.5,12.5,9.83,0.0
2016,5,27,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,4,45,20.0,4.0,1.4,11.5,4.5,0.0,0.0
2016,5,28,5,0,40.0,8.0,1.4,12.0,9.0,12.06,0.0
2016,5,28,5,15,158.5,22.0,1.7,12.5,38.5,51.85,20.03
2016,5,28,5,30,277.0,36.0,2.0,13.0,68.0,103.65,68.45
2016,5,28,5,45,366.5,47.0,2.35,14.0,110.5,154.55,111.86
2016,5,28,6,0,456.0,58.0,2.7,15.0,153.0,215.06,163.88
2016,5,28,6,15,517.0,66.0,2.8,15.5,201.5,271.15,213.23
2016,5,28,6,30,578.0,74.0,2.9,16.0,250.0,333.18,266.67
2016,5,28,6,45,622.0,80.0,3.05,16.5,301.0,390.63,315.42
2016,5,28,7,0,666.0,86.0,3.2,17.0,352.0,451.63,365.66
2016,5,28,7,15,698.0,91.0,3.2,17.5,403.0,507.92,410.49
2016,5,28,7,30,730.0,96.0,3.2,18.0,454.0,565.97,455.26
2016,5,28,7,45,754.5,99.5,3.2,18.5,504.0,617.38,493.72
2016,5,28,8,0,779.0,103.0,3.2,19.0,554.0,670.7,532.19
2016,5,28,8,15,797.5,106.5,3.15,19.5,601.0,719.67,564.92
2016,5,28,8,30,816.0,110.0,3.1,20.0,648.0,768.02,596.51
2016,5,28,8,45,830.5,113.0,3.05,20.5,691.5,811.66,624.13
2016,5,28,9,0,845.0,116.0,3.0,21.0,735.0,853.86,650.27
2016,5,28,9,15,856.0,118.0,2.9,21.5,773.5,885.46,668.36
2016,5,28,9,30,867.0,120.0,2.8,22.0,812.0,919.57,687.92
2016,5,28,9,45,875.0,122.5,2.75,23.0,845.0,949.14,703.15
2016,5,28,10,0,883.0,125.0,2.7,24.0,878.0,976.13,716.45
2016,5,28,10,15,889.5,126.5,2.6,24.0,905.0,997.88,728.54
2016,5,28,10,30,896.0,128.0,2.5,24.0,932.0,1016.72,738.72
2016,5,28,10,45,900.0,129.0,2.45,24.5,952.0,1029.55,744.1
2016,5,28,11,0,904.0,130.0,2.4,25.0,972.0,1039.22,747.57
2016,5,28,11,15,906.5,130.5,2.4,25.0,984.5,1043.67,749.85
2016,5,28,11,30,909.0,131.0,2.4,25.0,997.0,1044.88,750.24
2016,5,28,11,45,910.0,131.5,2.4,25.5,1002.5,1041.35,746.31
2016,5,28,12,0,911.0,132.0,2.4,26.0,1008.0,1034.6,740.53
2016,5,28,12,15,910.5,132.5,2.45,26.0,1005.5,1023.21,733.93
2016,5,28,12,30,910.0,133.0,2.5,26.0,1003.0,1008.73,725.47
2016,5,28,12,45,897.0,139.5,2.55,26.0,990.5,985.31,711.32
2016,5,28,13,0,884.0,146.0,2.6,26.0,978.0,959.37,695.6
2016,5,28,13,15,880.0,145.0,2.65,26.0,960.5,932.0,678.87
2016,5,28,13,30,876.0,144.0,2.7,26.0,943.0,902.12,660.41
2016,5,28,13,45,870.5,142.5,2.8,26.0,919.0,868.14,639.45
2016,5,28,14,0,865.0,141.0,2.9,26.0,895.0,832.03,616.83
2016,5,28,14,15,857.0,139.5,3.0,26.0,864.5,792.64,591.67
2016,5,28,14,30,849.0,138.0,3.1,26.0,834.0,750.55,564.32
2016,5,28,14,45,838.5,135.5,3.25,26.0,797.0,704.44,532.93
2016,5,28,15,0,828.0,133.0,3.4,26.0,760.0,657.38,499.32
2016,5,28,15,15,814.5,130.0,3.45,25.5,718.5,607.35,463.2
2016,5,28,15,30,801.0,127.0,3.5,25.0,677.0,557.12,425.81
2016,5,28,15,45,784.0,123.0,3.6,25.0,631.5,504.24,384.61
2016,5,28,16,0,767.0,119.0,3.7,25.0,586.0,451.98,342.69
2016,5,28,16,15,692.5,122.5,3.75,24.0,518.0,382.02,287.89
2016,5,28,16,30,618.0,126.0,3.8,23.0,450.0,321.51,239.43
2016,5,28,16,45,632.5,107.5,3.85,22.5,410.0,274.36,198.51
2016,5,28,17,0,647.0,89.0,3.9,22.0,370.0,225.6,155.41
2016,5,28,17,15,615.5,88.0,3.75,21.0,327.5,182.32,118.82
2016,5,28,17,30,584.0,87.0,3.6,20.0,285.0,142.53,87.25
2016,5,28,17,45,530.5,78.5,3.45,19.5,236.0,98.12,56.9
2016,5,28,18,0,477.0,70.0,3.3,19.0,187.0,59.83,38.12
2016,5,28,18,15,397.5,59.5,3.15,18.0,141.5,44.07,32.98
2016,5,28,18,30,318.0,49.0,3.0,17.0,96.0,36.99,26.44
2016,5,28,18,45,209.5,34.5,2.95,16.5,61.0,26.55,16.44
2016,5,28,19,0,101.0,20.0,2.9,16.0,26.0,15.59,0.0
2016,5,28,19,15,50.5,10.0,2.95,15.5,13.0,9.83,0.0
2016,5,28,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,29,4,45,15.5,4.5,3.05,9.5,5.0,0.0,0.0
2016,5,29,5,0,31.0,9.0,3.2,10.0,10.0,12.12,0.0
2016,5,29,5,15,151.0,23.5,3.15,10.5,39.5,52.53,21.67
2016,5,29,5,30,271.0,38.0,3.1,11.0,69.0,103.93,69.59
2016,5,29,5,45,364.0,48.5,3.1,11.5,112.0,155.55,114.0
2016,5,29,6,0,457.0,59.0,3.1,12.0,155.0,216.56,167.14
2016,5,29,6,15,519.0,67.0,3.0,12.5,204.0,273.1,217.35
2016,5,29,6,30,581.0,75.0,2.9,13.0,253.0,335.66,271.66
2016,5,29,6,45,625.5,81.0,2.85,14.0,304.0,393.49,320.37
2016,5,29,7,0,670.0,87.0,2.8,15.0,355.0,454.93,370.22
2016,5,29,7,15,702.0,92.0,2.75,15.5,406.5,511.4,415.16
2016,5,29,7,30,734.0,97.0,2.7,16.0,458.0,569.62,459.94
2016,5,29,7,45,758.5,101.0,2.65,16.5,508.0,621.71,498.66
2016,5,29,8,0,783.0,105.0,2.6,17.0,558.0,675.73,537.34
2016,5,29,8,15,801.5,108.0,2.6,17.5,605.0,724.31,569.83
2016,5,29,8,30,820.0,111.0,2.6,18.0,652.0,772.27,601.24
2016,5,29,8,45,834.5,114.0,2.6,18.5,695.5,816.04,629.12
2016,5,29,9,0,849.0,117.0,2.6,19.0,739.0,858.37,655.57
2016,5,29,9,15,859.5,119.0,2.65,19.5,777.5,889.63,674.44
2016,5,29,9,30,870.0,121.0,2.7,20.0,816.0,923.37,694.94
2016,5,29,9,45,878.0,123.0,2.75,20.5,849.0,952.49,712.14
2016,5,29,10,0,886.0,125.0,2.8,21.0,882.0,979.02,727.56
2016,5,29,10,15,892.0,126.5,2.9,21.5,908.5,1000.35,739.96
2016,5,29,10,30,898.0,128.0,3.0,22.0,935.0,1018.75,750.49
2016,5,29,10,45,900.5,130.0,3.1,22.5,954.0,1031.16,757.16
2016,5,29,11,0,903.0,132.0,3.2,23.0,973.0,1040.37,761.87
2016,5,29,11,15,905.5,132.5,3.3,23.0,985.5,1044.84,765.07
2016,5,29,11,30,908.0,133.0,3.4,23.0,998.0,1046.07,766.32
2016,5,29,11,45,906.5,135.0,3.5,23.0,1002.5,1041.57,763.94
2016,5,29,12,0,905.0,137.0,3.6,23.0,1007.0,1033.89,759.6
2016,5,29,12,15,905.0,137.0,3.7,23.0,1005.0,1022.57,752.96
2016,5,29,12,30,905.0,137.0,3.8,23.0,1003.0,1008.18,744.35
2016,5,29,12,45,895.5,141.5,3.9,23.5,991.0,986.21,729.3
2016,5,29,13,0,886.0,146.0,4.0,24.0,979.0,961.62,712.57
2016,5,29,13,15,882.0,145.0,4.05,24.0,962.0,934.25,695.06
2016,5,29,13,30,878.0,144.0,4.1,24.0,945.0,904.37,675.78
2016,5,29,13,45,874.0,141.5,4.15,24.0,921.5,870.68,653.81
2016,5,29,14,0,870.0,139.0,4.2,24.0,898.0,834.77,630.16
2016,5,29,14,15,862.0,137.5,4.2,23.5,867.5,794.65,604.36
2016,5,29,14,30,854.0,136.0,4.2,23.0,837.0,752.98,577.15
2016,5,29,14,45,846.0,132.5,4.25,23.0,801.0,707.48,545.04
2016,5,29,15,0,838.0,129.0,4.3,23.0,765.0,660.81,510.53
2016,5,29,15,15,824.5,126.0,4.3,22.5,723.5,610.38,473.17
2016,5,29,15,30,811.0,123.0,4.3,22.0,682.0,559.73,434.57
2016,5,29,15,45,796.0,119.0,4.3,22.0,636.5,507.41,392.78
2016,5,29,16,0,781.0,115.0,4.3,22.0,591.0,455.48,350.22
2016,5,29,16,15,758.5,111.0,4.3,21.5,542.0,401.22,305.43
2016,5,29,16,30,736.0,107.0,4.3,21.0,493.0,345.8,258.65
2016,5,29,16,45,708.5,101.5,4.3,20.5,442.5,291.98,212.33
2016,5,29,17,0,681.0,96.0,4.3,20.0,392.0,240.79,167.83
2016,5,29,17,15,641.5,90.0,4.25,19.5,341.0,189.79,124.66
2016,5,29,17,30,602.0,84.0,4.2,19.0,290.0,143.11,87.31
2016,5,29,17,45,548.5,76.5,4.2,18.5,240.5,98.54,56.63
2016,5,29,18,0,495.0,69.0,4.2,18.0,191.0,60.1,37.73
2016,5,29,18,15,415.0,59.0,4.15,17.0,145.0,43.44,32.58
2016,5,29,18,30,335.0,49.0,4.1,16.0,99.0,36.94,26.53
2016,5,29,18,45,221.0,35.0,4.05,15.0,63.0,26.91,16.94
2016,5,29,19,0,107.0,21.0,4.0,14.0,27.0,16.39,1.05
2016,5,29,19,15,53.5,10.5,4.0,13.5,13.5,10.32,0.0
2016,5,29,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,30,4,45,21.5,5.0,1.7,9.5,5.5,0.0,0.0
2016,5,30,5,0,43.0,10.0,1.8,10.0,11.0,14.39,0.0
2016,5,30,5,15,170.5,23.5,1.9,10.5,41.5,55.75,23.76
2016,5,30,5,30,298.0,37.0,2.0,11.0,72.0,109.27,73.0
2016,5,30,5,45,391.5,47.0,2.15,11.5,115.5,161.41,117.92
2016,5,30,6,0,485.0,57.0,2.3,12.0,159.0,223.5,172.0
2016,5,30,6,15,546.0,64.0,2.3,12.5,208.0,280.03,222.2
2016,5,30,6,30,607.0,71.0,2.3,13.0,257.0,342.45,276.31
2016,5,30,6,45,651.5,76.0,2.3,14.0,308.5,400.44,325.0
2016,5,30,7,0,696.0,81.0,2.3,15.0,360.0,462.01,374.78
2016,5,30,7,15,727.0,85.5,2.3,15.5,411.5,517.33,418.69
2016,5,30,7,30,758.0,90.0,2.3,16.0,463.0,575.5,463.29
2016,5,30,7,45,782.0,93.0,2.35,17.0,513.5,628.69,502.0
2016,5,30,8,0,806.0,96.0,2.4,18.0,564.0,682.21,539.0
2016,5,30,8,15,823.5,99.0,2.4,18.5,611.0,730.94,571.24
2016,5,30,8,30,841.0,102.0,2.4,19.0,658.0,778.92,602.33
2016,5,30,8,45,854.5,104.5,2.45,19.5,701.5,817.9,626.91
2016,5,30,9,0,868.0,107.0,2.5,20.0,745.0,859.28,652.91
2016,5,30,9,15,878.0,109.0,2.5,20.5,783.5,895.28,674.48
2016,5,30,9,30,888.0,111.0,2.5,21.0,822.0,929.11,694.37
2016,5,30,9,45,897.5,112.0,2.55,22.0,855.0,959.05,710.57
2016,5,30,10,0,907.0,113.0,2.6,23.0,888.0,986.42,724.94
2016,5,30,10,15,912.5,114.0,2.65,23.5,914.5,1007.18,736.34
2016,5,30,10,30,918.0,115.0,2.7,24.0,941.0,1024.93,745.87
2016,5,30,10,45,922.0,116.0,2.75,24.5,960.5,1038.1,752.5
2016,5,30,11,0,926.0,117.0,2.8,25.0,980.0,1048.04,757.18
2016,5,30,11,15,928.0,117.5,2.8,25.0,992.5,1052.2,759.29
2016,5,30,11,30,930.0,118.0,2.8,25.0,1005.0,1053.04,759.46
2016,5,30,11,45,930.5,118.5,2.85,25.5,1010.0,1049.08,755.7
2016,5,30,12,0,931.0,119.0,2.9,26.0,1015.0,1041.84,750.01
2016,5,30,12,15,930.5,119.0,2.95,26.0,1012.5,1029.89,742.9
2016,5,30,12,30,930.0,119.0,3.0,26.0,1010.0,1014.79,733.86
2016,5,30,12,45,924.5,120.5,3.1,26.5,999.0,993.37,719.77
2016,5,30,13,0,919.0,122.0,3.2,27.0,988.0,969.12,703.89
2016,5,30,13,15,915.5,121.5,3.3,27.0,971.0,942.03,687.48
2016,5,30,13,30,912.0,121.0,3.4,27.0,954.0,912.3,669.21
2016,5,30,13,45,907.5,119.0,3.55,27.0,930.0,877.77,647.85
2016,5,30,14,0,903.0,117.0,3.7,27.0,906.0,840.95,624.69
2016,5,30,14,15,895.5,115.5,3.85,26.5,875.0,800.18,599.67
2016,5,30,14,30,888.0,114.0,4.0,26.0,844.0,757.68,572.96
2016,5,30,14,45,879.5,111.5,4.15,26.0,808.0,712.02,542.41
2016,5,30,15,0,871.0,109.0,4.3,26.0,772.0,665.12,508.39
2016,5,30,15,15,858.5,107.0,4.45,25.5,730.5,615.28,472.19
2016,5,30,15,30,846.0,105.0,4.6,25.0,689.0,564.99,434.62
2016,5,30,15,45,831.0,101.5,4.75,25.0,643.5,509.51,391.12
2016,5,30,16,0,816.0,98.0,4.9,25.0,598.0,456.39,348.04
2016,5,30,16,15,795.5,94.5,4.95,24.0,549.0,401.65,303.58
2016,5,30,16,30,775.0,91.0,5.0,23.0,500.0,348.3,258.8
2016,5,30,16,45,748.5,87.0,5.05,22.5,449.5,294.34,212.2
2016,5,30,17,0,722.0,83.0,5.1,22.0,399.0,242.87,167.29
2016,5,30,17,15,685.5,78.0,5.0,21.0,347.5,188.38,121.28
2016,5,30,17,30,649.0,73.0,4.9,20.0,296.0,140.56,82.92
2016,5,30,17,45,596.5,67.0,4.8,19.5,246.0,94.77,51.31
2016,5,30,18,0,544.0,61.0,4.7,19.0,196.0,54.91,31.98
2016,5,30,18,15,467.5,52.5,4.5,18.0,150.0,37.39,27.16
2016,5,30,18,30,391.0,44.0,4.3,17.0,104.0,32.78,22.84
2016,5,30,18,45,272.5,32.5,4.15,16.5,67.0,24.94,15.25
2016,5,30,19,0,154.0,21.0,4.0,16.0,30.0,16.36,1.93
2016,5,30,19,15,77.0,10.5,3.95,15.5,15.0,10.32,0.0
2016,5,30,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,31,4,45,24.0,5.0,2.8,10.5,5.5,0.0,0.0
2016,5,31,5,0,48.0,10.0,2.9,11.0,11.0,14.93,0.0
2016,5,31,5,15,179.5,23.5,2.85,11.5,42.0,57.29,24.94
2016,5,31,5,30,311.0,37.0,2.8,12.0,73.0,112.1,74.66
2016,5,31,5,45,402.5,46.5,2.8,12.5,116.5,163.89,119.37
2016,5,31,6,0,494.0,56.0,2.8,13.0,160.0,225.41,172.98
2016,5,31,6,15,554.5,62.5,2.7,13.5,209.0,281.65,222.92
2016,5,31,6,30,615.0,69.0,2.6,14.0,258.0,343.72,276.67
2016,5,31,6,45,658.0,74.5,2.55,15.0,309.5,401.92,325.43
2016,5,31,7,0,701.0,80.0,2.5,16.0,361.0,463.56,375.09
2016,5,31,7,15,731.5,84.5,2.5,16.5,412.5,518.85,418.93
2016,5,31,7,30,762.0,89.0,2.5,17.0,464.0,576.91,463.4
2016,5,31,7,45,786.0,92.0,2.5,18.0,514.5,630.24,501.98
2016,5,31,8,0,810.0,95.0,2.5,19.0,565.0,683.93,538.7
2016,5,31,8,15,827.5,98.0,2.55,19.5,612.5,732.8,571.25
2016,5,31,8,30,845.0,101.0,2.6,20.0,660.0,780.92,602.71
2016,5,31,8,45,859.0,103.5,2.65,20.5,703.5,820.48,627.67
2016,5,31,9,0,873.0,106.0,2.7,21.0,747.0,862.44,654.03
2016,5,31,9,15,883.5,108.0,2.7,21.5,786.0,899.03,675.99
2016,5,31,9,30,894.0,110.0,2.7,22.0,825.0,933.47,696.27
2016,5,31,9,45,903.0,111.0,2.75,23.0,858.5,963.1,712.21
2016,5,31,10,0,912.0,112.0,2.8,24.0,892.0,990.12,726.3
2016,5,31,10,15,918.0,113.0,2.85,24.5,919.0,1011.47,738.05
2016,5,31,10,30,924.0,114.0,2.9,25.0,946.0,1029.82,747.91
2016,5,31,10,45,928.5,115.0,2.95,25.5,966.0,1043.57,754.87
2016,5,31,11,0,933.0,116.0,3.0,26.0,986.0,1054.09,759.87
2016,5,31,11,15,936.0,116.5,3.05,26.0,999.0,1059.3,763.1
2016,5,31,11,30,939.0,117.0,3.1,26.0,1012.0,1061.18,764.37
2016,5,31,11,45,940.0,117.0,3.15,26.5,1017.5,1057.22,760.54
2016,5,31,12,0,941.0,117.0,3.2,27.0,1023.0,1049.94,754.76
2016,5,31,12,15,941.0,117.0,3.2,27.5,1021.0,1038.43,745.99
2016,5,31,12,30,941.0,117.0,3.2,28.0,1019.0,1023.71,735.33
2016,5,31,12,45,943.0,114.0,3.25,28.5,1010.5,1004.78,722.48
2016,5,31,13,0,945.0,111.0,3.3,29.0,1002.0,982.72,707.7
2016,5,31,13,15,942.0,110.5,3.4,29.0,985.0,955.54,691.38
2016,5,31,13,30,939.0,110.0,3.5,29.0,968.0,925.61,673.16
2016,5,31,13,45,934.5,109.0,3.6,29.0,944.5,891.32,651.9
2016,5,31,14,0,930.0,108.0,3.7,29.0,921.0,854.66,628.86
2016,5,31,14,15,923.5,106.5,3.8,28.5,890.5,813.77,603.89
2016,5,31,14,30,917.0,105.0,3.9,28.0,860.0,771.0,577.21
2016,5,31,14,45,908.0,103.5,4.0,28.0,823.5,724.84,546.57
2016,5,31,15,0,899.0,102.0,4.1,28.0,787.0,677.41,512.86
2016,5,31,15,15,888.0,100.0,4.1,27.5,745.5,627.27,476.53
2016,5,31,15,30,877.0,98.0,4.1,27.0,704.0,576.5,438.63
2016,5,31,15,45,862.0,95.5,4.15,27.0,658.0,522.86,396.7
2016,5,31,16,0,847.0,93.0,4.2,27.0,612.0,466.73,351.78
2016,5,31,16,15,827.5,90.0,4.2,26.0,563.0,411.3,307.31
2016,5,31,16,30,808.0,87.0,4.2,25.0,514.0,357.11,262.33
2016,5,31,16,45,782.5,83.0,4.25,24.5,462.5,301.7,215.02
2016,5,31,17,0,757.0,79.0,4.3,24.0,411.0,248.65,169.17
2016,5,31,17,15,721.5,74.5,4.2,23.0,359.0,195.85,124.77
2016,5,31,17,30,686.0,70.0,4.1,22.0,307.0,143.87,83.26
2016,5,31,17,45,635.5,64.5,4.05,21.5,256.0,96.61,50.71
2016,5,31,18,0,585.0,59.0,4.0,21.0,205.0,55.06,30.63
2016,5,31,18,15,508.5,51.0,3.85,20.0,157.5,35.97,25.71
2016,5,31,18,30,432.0,43.0,3.7,19.0,110.0,31.75,21.77
2016,5,31,18,45,311.0,32.5,3.55,18.0,71.5,24.84,15.12
2016,5,31,19,0,190.0,22.0,3.4,17.0,33.0,17.41,3.23
2016,5,31,19,15,95.0,11.0,3.35,16.5,16.5,10.81,0.0
2016,5,31,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,1,4,45,31.0,5.5,3.65,10.5,6.5,0.0,0.0
2016,6,1,5,0,62.0,11.0,3.8,11.0,13.0,17.43,0.0
2016,6,1,5,15,202.0,24.0,3.85,11.5,45.0,62.14,27.86
2016,6,1,5,30,342.0,37.0,3.9,12.0,77.0,118.73,79.02
2016,6,1,5,45,433.0,46.5,3.95,12.5,122.0,172.05,125.38
2016,6,1,6,0,524.0,56.0,4.0,13.0,167.0,235.03,180.66
2016,6,1,6,15,584.5,62.5,4.05,13.5,217.0,292.85,232.44
2016,6,1,6,30,645.0,69.0,4.1,14.0,267.0,356.47,288.12
2016,6,1,6,45,686.5,74.0,4.2,15.0,319.5,414.92,337.89
2016,6,1,7,0,728.0,79.0,4.3,16.0,372.0,475.45,387.72
2016,6,1,7,15,758.5,83.5,4.25,16.5,424.5,533.23,434.13
2016,6,1,7,30,789.0,88.0,4.2,17.0,477.0,592.52,480.14
2016,6,1,7,45,812.0,91.5,4.2,17.5,528.0,646.92,521.22
2016,6,1,8,0,835.0,95.0,4.2,18.0,579.0,701.54,560.34
2016,6,1,8,15,852.0,97.5,4.15,18.5,627.5,750.49,593.31
2016,6,1,8,30,869.0,100.0,4.1,19.0,676.0,794.71,622.22
2016,6,1,8,45,882.5,102.5,4.1,19.5,720.0,838.6,650.63
2016,6,1,9,0,896.0,105.0,4.1,20.0,764.0,880.9,677.48
2016,6,1,9,15,906.5,107.0,4.1,20.5,803.5,918.19,700.48
2016,6,1,9,30,917.0,109.0,4.1,21.0,843.0,953.25,721.72
2016,6,1,9,45,926.5,109.5,4.1,21.5,877.0,983.36,739.39
2016,6,1,10,0,936.0,110.0,4.1,22.0,911.0,1010.83,755.17
2016,6,1,10,15,941.5,111.0,4.1,22.5,938.0,1032.13,766.78
2016,6,1,10,30,947.0,112.0,4.1,23.0,965.0,1050.33,776.36
2016,6,1,10,45,950.0,113.5,4.2,23.5,985.0,1063.38,783.26
2016,6,1,11,0,953.0,115.0,4.3,24.0,1005.0,1073.09,788.08
2016,6,1,11,15,955.5,115.5,4.35,24.0,1018.0,1077.9,791.02
2016,6,1,11,30,958.0,116.0,4.4,24.0,1031.0,1079.31,791.88
2016,6,1,11,45,958.0,117.0,4.5,24.0,1036.0,1075.32,789.66
2016,6,1,12,0,958.0,118.0,4.6,24.0,1041.0,1067.97,785.59
2016,6,1,12,15,957.5,118.5,4.65,24.0,1039.0,1056.3,778.44
2016,6,1,12,30,957.0,119.0,4.7,24.0,1037.0,1041.4,769.24
2016,6,1,12,45,943.5,125.5,4.8,24.5,1023.5,1016.94,752.63
2016,6,1,13,0,930.0,132.0,4.9,25.0,1010.0,989.84,734.3
2016,6,1,13,15,926.5,131.5,4.9,25.0,993.0,962.53,716.49
2016,6,1,13,30,923.0,131.0,4.9,25.0,976.0,932.54,696.84
2016,6,1,13,45,916.0,130.5,4.95,25.0,951.0,897.08,673.69
2016,6,1,14,0,909.0,130.0,5.0,25.0,926.0,859.44,648.89
2016,6,1,14,15,827.0,162.0,4.95,24.5,867.0,793.83,604.84
2016,6,1,14,30,745.0,194.0,4.9,24.0,808.0,730.3,559.92
2016,6,1,14,45,809.0,159.0,4.9,24.0,799.0,709.48,546.08
2016,6,1,15,0,873.0,124.0,4.9,24.0,790.0,681.04,525.82
2016,6,1,15,15,860.5,121.0,4.85,23.5,748.0,629.76,487.62
2016,6,1,15,30,848.0,118.0,4.8,23.0,706.0,578.1,448.15
2016,6,1,15,45,832.0,114.5,4.75,23.0,659.5,524.05,404.95
2016,6,1,16,0,816.0,111.0,4.7,23.0,613.0,470.44,361.0
2016,6,1,16,15,795.0,107.5,4.6,22.5,563.5,415.5,315.54
2016,6,1,16,30,774.0,104.0,4.5,22.0,514.0,362.0,270.08
2016,6,1,16,45,578.0,128.5,4.45,21.5,417.5,280.84,206.35
2016,6,1,17,0,382.0,153.0,4.4,21.0,321.0,222.13,162.47
2016,6,1,17,15,513.5,118.0,4.25,20.0,313.5,193.78,132.99
2016,6,1,17,30,645.0,83.0,4.1,19.0,306.0,150.77,91.67
2016,6,1,17,45,593.5,75.5,3.95,18.5,255.0,103.86,58.73
2016,6,1,18,0,542.0,68.0,3.8,18.0,204.0,62.83,37.72
2016,6,1,18,15,463.0,59.0,3.65,17.0,157.0,43.04,32.27
2016,6,1,18,30,384.0,50.0,3.5,16.0,110.0,38.27,27.77
2016,6,1,18,45,267.0,37.0,3.35,15.0,71.5,28.41,18.43
2016,6,1,19,0,150.0,24.0,3.2,14.0,33.0,18.78,4.84
2016,6,1,19,15,75.0,12.0,3.3,13.5,16.5,11.8,0.0
2016,6,1,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,2,4,45,31.5,5.5,2.35,9.5,6.5,0.0,0.0
2016,6,2,5,0,63.0,11.0,2.5,10.0,13.0,17.55,0.0
2016,6,2,5,15,202.5,24.5,2.6,10.5,45.5,62.85,28.94
2016,6,2,5,30,342.0,38.0,2.7,11.0,78.0,119.77,80.19
2016,6,2,5,45,436.0,47.0,2.85,11.5,123.0,173.41,126.76
2016,6,2,6,0,530.0,56.0,3.0,12.0,168.0,236.98,182.51
2016,6,2,6,15,590.0,62.5,2.95,12.5,219.0,294.91,234.28
2016,6,2,6,30,650.0,69.0,2.9,13.0,270.0,358.59,289.74
2016,6,2,6,45,692.5,74.0,2.85,14.0,322.5,417.75,339.57
2016,6,2,7,0,735.0,79.0,2.8,15.0,375.0,479.1,389.3
2016,6,2,7,15,765.0,83.0,2.75,15.5,427.5,536.37,434.76
