Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,7,30,795.0,87.0,2.7,16.0,480.0,595.09,479.73
2016,6,2,7,45,818.0,90.5,2.65,16.5,531.0,649.74,520.1
2016,6,2,8,0,841.0,94.0,2.6,17.0,582.0,704.6,558.3
2016,6,2,8,15,857.5,96.5,2.55,17.5,630.0,753.4,590.27
2016,6,2,8,30,874.0,99.0,2.5,18.0,678.0,797.46,618.18
2016,6,2,8,45,887.0,101.5,2.5,19.0,722.0,841.12,644.45
2016,6,2,9,0,900.0,104.0,2.5,20.0,766.0,883.15,669.02
2016,6,2,9,15,909.5,106.0,2.45,20.5,805.0,919.68,690.28
2016,6,2,9,30,919.0,108.0,2.4,21.0,844.0,953.93,709.72
2016,6,2,9,45,919.5,113.5,2.4,22.0,875.5,981.02,723.32
2016,6,2,10,0,920.0,119.0,2.4,23.0,907.0,1005.03,734.82
2016,6,2,10,15,925.5,120.5,2.4,23.5,933.5,1026.56,746.08
2016,6,2,10,30,931.0,122.0,2.4,24.0,960.0,1045.04,755.4
2016,6,2,10,45,934.5,123.0,2.4,24.5,980.0,1057.88,761.18
2016,6,2,11,0,938.0,124.0,2.4,25.0,1000.0,1067.44,765.02
2016,6,2,11,15,940.5,124.5,2.35,25.5,1012.5,1072.18,765.36
2016,6,2,11,30,943.0,125.0,2.3,26.0,1025.0,1073.58,763.74
2016,6,2,11,45,943.0,125.0,2.3,26.5,1030.0,1068.63,758.92
2016,6,2,12,0,943.0,125.0,2.3,27.0,1035.0,1060.38,752.24
2016,6,2,12,15,942.5,125.0,2.3,27.0,1032.0,1048.39,744.85
2016,6,2,12,30,942.0,125.0,2.3,27.0,1029.0,1033.22,735.59
2016,6,2,12,45,946.0,120.5,2.3,27.5,1020.5,1014.76,722.92
2016,6,2,13,0,950.0,116.0,2.3,28.0,1012.0,993.1,708.34
2016,6,2,13,15,946.5,115.0,2.35,28.0,995.0,964.94,691.6
2016,6,2,13,30,943.0,114.0,2.4,28.0,978.0,934.06,673.05
2016,6,2,13,45,937.5,113.0,2.45,28.5,953.0,898.89,650.29
2016,6,2,14,0,932.0,112.0,2.5,29.0,928.0,861.41,625.91
2016,6,2,14,15,925.0,110.5,2.55,29.0,897.0,820.15,600.06
2016,6,2,14,30,918.0,109.0,2.6,29.0,866.0,777.05,572.67
2016,6,2,14,45,908.5,107.5,2.65,29.0,829.0,730.58,542.59
2016,6,2,15,0,899.0,106.0,2.7,29.0,792.0,682.88,509.49
2016,6,2,15,15,887.0,103.5,2.75,28.5,750.0,631.74,473.6
2016,6,2,15,30,875.0,101.0,2.8,28.0,708.0,580.07,436.11
2016,6,2,15,45,859.0,98.5,2.9,28.0,661.5,526.08,394.96
2016,6,2,16,0,843.0,96.0,3.0,28.0,615.0,469.73,350.83
2016,6,2,16,15,823.0,93.0,3.05,27.5,565.5,414.34,306.6
2016,6,2,16,30,803.0,90.0,3.1,27.0,516.0,360.24,261.99
2016,6,2,16,45,776.5,86.0,3.15,26.5,464.5,304.82,215.48
2016,6,2,17,0,750.0,82.0,3.2,26.0,413.0,251.85,170.4
2016,6,2,17,15,714.0,77.5,3.2,25.0,361.0,196.41,124.49
2016,6,2,17,30,678.0,73.0,3.2,24.0,309.0,147.48,85.72
2016,6,2,17,45,627.5,67.0,3.25,23.0,258.0,100.13,53.12
2016,6,2,18,0,577.0,61.0,3.3,22.0,207.0,58.49,32.39
2016,6,2,18,15,501.5,53.0,3.3,20.5,159.5,37.5,27.0
2016,6,2,18,30,426.0,45.0,3.3,19.0,112.0,33.37,23.21
2016,6,2,18,45,309.0,34.0,3.35,18.0,73.5,26.04,16.25
2016,6,2,19,0,192.0,23.0,3.4,17.0,35.0,18.18,5.02
2016,6,2,19,15,96.0,11.5,3.45,16.5,17.5,11.3,0.0
2016,6,2,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,4,45,39.5,5.5,0.95,12.5,6.5,0.0,0.0
2016,6,3,5,0,79.0,11.0,0.9,13.0,13.0,19.27,0.0
2016,6,3,5,15,215.5,23.5,1.05,13.5,45.0,64.01,29.31
2016,6,3,5,30,352.0,36.0,1.2,14.0,77.0,119.9,78.95
2016,6,3,5,45,440.5,44.5,1.35,15.0,121.5,172.0,123.46
2016,6,3,6,0,529.0,53.0,1.5,16.0,166.0,233.46,176.17
2016,6,3,6,15,587.0,59.5,1.45,16.5,215.5,290.52,225.89
2016,6,3,6,30,645.0,66.0,1.4,17.0,265.0,353.14,278.86
2016,6,3,6,45,685.0,71.0,1.35,17.5,316.5,410.81,326.43
2016,6,3,7,0,725.0,76.0,1.3,18.0,368.0,470.56,373.84
2016,6,3,7,15,754.0,80.0,1.3,19.0,419.5,526.73,416.21
2016,6,3,7,30,783.0,84.0,1.3,20.0,471.0,584.28,457.87
2016,6,3,7,45,804.5,87.0,1.3,21.0,521.0,636.83,494.27
2016,6,3,8,0,826.0,90.0,1.3,22.0,571.0,689.48,528.37
2016,6,3,8,15,842.5,93.0,1.35,22.5,618.0,738.22,559.55
2016,6,3,8,30,859.0,96.0,1.4,23.0,665.0,782.32,587.03
2016,6,3,8,45,871.5,98.5,1.5,24.0,708.0,825.06,612.56
2016,6,3,9,0,884.0,101.0,1.6,25.0,751.0,866.17,636.6
2016,6,3,9,15,893.5,102.5,1.65,26.0,789.0,901.72,656.08
2016,6,3,9,30,903.0,104.0,1.7,27.0,827.0,935.04,673.89
2016,6,3,9,45,917.0,101.5,1.8,28.0,861.5,965.88,690.52
2016,6,3,10,0,931.0,99.0,1.9,29.0,896.0,994.33,705.5
2016,6,3,10,15,788.0,192.5,1.85,29.5,882.0,973.98,689.57
2016,6,3,10,30,645.0,286.0,1.8,30.0,868.0,943.7,666.76
2016,6,3,10,45,555.0,339.5,1.8,30.5,847.5,913.47,643.28
2016,6,3,11,0,465.0,393.0,1.8,31.0,827.0,880.06,617.75
2016,6,3,11,15,456.5,402.0,1.85,31.0,833.0,879.91,617.78
2016,6,3,11,30,448.0,411.0,1.9,31.0,839.0,877.77,616.28
2016,6,3,11,45,698.5,259.0,2.0,31.5,930.5,970.24,681.85
2016,6,3,12,0,949.0,107.0,2.1,32.0,1022.0,1048.48,728.71
2016,6,3,12,15,948.0,107.0,2.25,32.0,1020.0,1036.1,722.07
2016,6,3,12,30,947.0,107.0,2.4,32.0,1018.0,1020.53,714.33
2016,6,3,12,45,933.0,115.0,2.55,32.0,1004.5,997.45,701.82
2016,6,3,13,0,919.0,123.0,2.7,32.0,991.0,971.77,687.56
2016,6,3,13,15,915.5,122.0,2.8,32.0,974.0,944.39,671.64
2016,6,3,13,30,912.0,121.0,2.9,32.0,957.0,914.39,653.88
2016,6,3,13,45,906.0,120.5,3.0,32.0,933.0,880.25,633.27
2016,6,3,14,0,900.0,120.0,3.1,32.0,909.0,843.92,611.0
2016,6,3,14,15,892.5,118.5,3.15,31.5,878.5,803.45,586.62
2016,6,3,14,30,885.0,117.0,3.2,31.0,848.0,761.25,560.69
2016,6,3,14,45,875.5,115.0,3.25,31.0,812.0,715.67,530.92
2016,6,3,15,0,866.0,113.0,3.3,31.0,776.0,668.94,497.96
2016,6,3,15,15,732.5,157.5,3.25,30.5,697.5,587.22,438.48
2016,6,3,15,30,599.0,202.0,3.2,30.0,619.0,518.25,387.29
2016,6,3,15,45,705.0,152.0,3.2,30.0,611.0,494.38,369.32
2016,6,3,16,0,811.0,102.0,3.2,30.0,603.0,461.74,342.91
2016,6,3,16,15,758.5,102.5,3.15,29.5,540.5,398.13,293.04
2016,6,3,16,30,706.0,103.0,3.1,29.0,478.0,336.61,243.93
2016,6,3,16,45,711.0,95.0,3.05,28.5,441.0,291.88,205.62
2016,6,3,17,0,716.0,87.0,3.0,28.0,404.0,246.32,165.92
2016,6,3,17,15,680.0,81.5,2.8,27.0,353.0,194.46,123.26
2016,6,3,17,30,644.0,76.0,2.6,26.0,302.0,146.48,85.56
2016,6,3,17,45,593.0,70.0,2.45,25.5,252.0,100.86,54.22
2016,6,3,18,0,542.0,64.0,2.3,25.0,202.0,61.01,34.17
2016,6,3,18,15,468.0,55.5,2.25,23.5,156.0,39.59,28.44
2016,6,3,18,30,394.0,47.0,2.2,22.0,110.0,35.11,24.4
2016,6,3,18,45,283.5,35.0,2.2,21.0,72.0,26.89,16.76
2016,6,3,19,0,173.0,23.0,2.2,20.0,34.0,17.88,5.25
2016,6,3,19,15,86.5,11.5,2.2,19.5,17.0,11.3,0.0
2016,6,3,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.5,1.75,15.0,4.5,0.0,0.0
2016,6,4,5,0,0.0,9.0,1.7,15.0,9.0,8.85,0.0
2016,6,4,5,15,56.0,25.0,1.8,15.5,32.0,37.43,17.25
2016,6,4,5,30,112.0,41.0,1.9,16.0,55.0,70.54,47.58
2016,6,4,5,45,147.0,60.0,2.0,16.5,86.5,106.23,78.1
2016,6,4,6,0,182.0,79.0,2.1,17.0,118.0,145.53,111.79
2016,6,4,6,15,206.5,98.5,2.1,17.5,153.5,185.05,145.68
2016,6,4,6,30,231.0,118.0,2.1,18.0,189.0,226.96,180.9
2016,6,4,6,45,253.0,135.0,2.1,18.5,226.5,267.2,214.02
2016,6,4,7,0,275.0,152.0,2.1,19.0,264.0,309.35,247.84
2016,6,4,7,15,201.0,181.5,2.1,19.0,269.0,306.35,244.82
2016,6,4,7,30,127.0,211.0,2.1,19.0,274.0,301.01,239.15
2016,6,4,7,45,85.5,222.5,2.1,19.5,267.0,284.6,224.67
2016,6,4,8,0,44.0,234.0,2.1,20.0,260.0,270.16,211.45
2016,6,4,8,15,64.5,264.5,2.1,20.5,306.0,318.87,248.49
2016,6,4,8,30,85.0,295.0,2.1,21.0,352.0,368.97,285.63
2016,6,4,8,45,208.0,307.5,2.15,21.5,458.0,492.4,379.4
2016,6,4,9,0,331.0,320.0,2.2,22.0,564.0,624.11,475.19
2016,6,4,9,15,300.0,347.0,2.3,22.0,577.5,634.55,480.14
2016,6,4,9,30,269.0,374.0,2.4,22.0,591.0,642.11,483.9
2016,6,4,9,45,159.0,374.5,2.5,22.5,504.5,537.54,405.38
2016,6,4,10,0,49.0,375.0,2.6,23.0,418.0,427.61,321.61
2016,6,4,10,15,55.5,395.0,2.65,23.0,445.0,454.67,341.61
2016,6,4,10,30,62.0,415.0,2.7,23.0,472.0,481.6,360.79
2016,6,4,10,45,57.0,418.5,2.8,23.0,471.5,479.76,359.01
2016,6,4,11,0,52.0,422.0,2.9,23.0,471.0,477.6,357.18
2016,6,4,11,15,42.5,408.0,2.95,23.0,448.5,452.67,338.79
2016,6,4,11,30,33.0,394.0,3.0,23.0,426.0,427.69,320.39
2016,6,4,11,45,171.0,430.0,3.1,23.5,595.0,606.44,452.91
2016,6,4,12,0,309.0,466.0,3.2,24.0,764.0,780.94,575.45
2016,6,4,12,15,302.5,467.0,3.25,24.0,758.0,769.15,566.19
2016,6,4,12,30,296.0,468.0,3.3,24.0,752.0,756.32,557.55
2016,6,4,12,45,336.0,444.5,3.35,24.5,764.0,762.31,562.43
2016,6,4,13,0,376.0,421.0,3.4,25.0,776.0,765.88,565.5
2016,6,4,13,15,249.5,439.0,3.35,25.5,673.0,657.53,486.12
2016,6,4,13,30,123.0,457.0,3.3,26.0,570.0,553.24,408.83
2016,6,4,13,45,115.0,442.5,3.25,26.5,546.0,526.07,389.35
2016,6,4,14,0,107.0,428.0,3.2,27.0,522.0,498.74,369.36
2016,6,4,14,15,312.5,366.0,3.15,27.0,627.0,592.45,441.91
2016,6,4,14,30,518.0,304.0,3.1,27.0,732.0,669.74,500.04
2016,6,4,14,45,672.5,215.0,3.05,27.0,746.0,669.19,502.46
2016,6,4,15,0,827.0,126.0,3.0,27.0,760.0,655.61,495.22
2016,6,4,15,15,814.5,123.5,2.95,27.0,719.5,607.01,459.1
2016,6,4,15,30,802.0,121.0,2.9,27.0,679.0,558.09,422.09
2016,6,4,15,45,610.0,176.0,2.9,27.0,584.5,469.25,354.23
2016,6,4,16,0,418.0,231.0,2.9,27.0,490.0,398.81,300.11
2016,6,4,16,15,577.5,166.5,2.9,26.5,493.0,381.91,285.53
2016,6,4,16,30,737.0,102.0,2.9,26.0,496.0,350.12,256.53
2016,6,4,16,45,713.5,96.5,2.95,25.5,447.0,294.9,210.36
2016,6,4,17,0,690.0,91.0,3.0,25.0,398.0,244.45,167.39
2016,6,4,17,15,653.5,85.5,3.0,24.0,347.5,193.86,125.45
2016,6,4,17,30,617.0,80.0,3.0,23.0,297.0,147.21,88.39
2016,6,4,17,45,571.0,72.5,3.0,22.5,248.5,102.11,56.62
2016,6,4,18,0,525.0,65.0,3.0,22.0,200.0,62.23,35.53
2016,6,4,18,15,452.5,56.0,3.0,21.0,154.5,39.91,29.05
2016,6,4,18,30,380.0,47.0,3.0,20.0,109.0,34.98,24.52
2016,6,4,18,45,277.0,35.0,3.0,19.0,72.0,26.77,16.87
2016,6,4,19,0,174.0,23.0,3.0,18.0,35.0,17.84,5.76
2016,6,4,19,15,87.0,11.5,3.1,17.0,17.5,11.3,0.0
2016,6,4,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,5,4,45,38.5,5.5,2.45,10.5,6.5,0.0,0.0
2016,6,5,5,0,77.0,11.0,2.7,11.0,13.0,19.08,0.0
2016,6,5,5,15,202.0,24.0,2.8,11.5,44.5,62.51,29.66
2016,6,5,5,30,327.0,37.0,2.9,12.0,76.0,115.58,77.22
2016,6,5,5,45,414.0,46.5,3.05,12.5,119.5,167.0,121.8
2016,6,5,6,0,501.0,56.0,3.2,13.0,163.0,227.65,174.93
2016,6,5,6,15,559.0,63.0,3.2,13.5,212.0,283.79,224.98
2016,6,5,6,30,617.0,70.0,3.2,14.0,261.0,345.5,278.69
2016,6,5,6,45,658.0,75.5,3.2,15.0,312.0,402.77,327.01
2016,6,5,7,0,699.0,81.0,3.2,16.0,363.0,463.27,376.21
2016,6,5,7,15,729.0,85.0,3.2,16.5,414.5,517.57,419.66
2016,6,5,7,30,759.0,89.0,3.2,17.0,466.0,574.58,463.79
2016,6,5,7,45,782.0,93.0,3.2,17.5,515.5,628.15,503.9
2016,6,5,8,0,805.0,97.0,3.2,18.0,565.0,682.0,542.39
2016,6,5,8,15,822.0,100.0,3.25,18.5,612.0,730.28,575.03
2016,6,5,8,30,839.0,103.0,3.3,19.0,659.0,777.78,606.58
2016,6,5,8,45,852.5,105.5,3.35,20.0,702.5,816.72,630.33
2016,6,5,9,0,866.0,108.0,3.4,21.0,746.0,858.06,655.4
2016,6,5,9,15,876.0,110.0,3.5,21.5,784.0,894.04,677.93
2016,6,5,9,30,886.0,112.0,3.6,22.0,822.0,927.88,698.85
2016,6,5,9,45,900.5,109.5,3.75,22.5,857.0,958.81,717.96
2016,6,5,10,0,915.0,107.0,3.9,23.0,892.0,987.43,735.47
2016,6,5,10,15,920.5,108.5,4.0,23.0,918.5,1009.02,749.38
2016,6,5,10,30,926.0,110.0,4.1,23.0,945.0,1027.59,761.41
2016,6,5,10,45,929.0,111.0,4.25,23.5,964.5,1040.05,768.29
2016,6,5,11,0,932.0,112.0,4.4,24.0,984.0,1049.27,773.14
2016,6,5,11,15,934.5,113.0,4.5,24.0,996.5,1054.7,776.81
2016,6,5,11,30,937.0,114.0,4.6,24.0,1009.0,1056.81,778.65
2016,6,5,11,45,937.5,114.5,4.7,24.0,1014.5,1053.08,776.89
2016,6,5,12,0,938.0,115.0,4.8,24.0,1020.0,1046.08,773.07
2016,6,5,12,15,937.5,115.0,4.8,24.0,1018.5,1034.35,765.32
2016,6,5,12,30,937.0,115.0,4.8,24.0,1017.0,1019.46,755.57
2016,6,5,12,45,928.0,119.5,4.8,24.5,1005.0,997.87,739.93
2016,6,5,13,0,919.0,124.0,4.8,25.0,993.0,973.55,722.58
2016,6,5,13,15,916.0,123.5,4.8,25.0,977.0,947.21,705.38
2016,6,5,13,30,913.0,123.0,4.8,25.0,961.0,918.2,686.34
2016,6,5,13,45,909.5,121.0,4.8,25.0,938.0,884.79,664.24
2016,6,5,14,0,906.0,119.0,4.8,25.0,915.0,849.03,640.41
2016,6,5,14,15,899.5,117.5,4.75,24.5,885.0,809.22,614.56
2016,6,5,14,30,893.0,116.0,4.7,24.0,855.0,767.58,587.15
2016,6,5,14,45,885.5,113.5,4.7,24.0,819.5,722.69,556.2
2016,6,5,15,0,878.0,111.0,4.7,24.0,784.0,676.45,522.1
2016,6,5,15,15,866.5,108.5,4.7,23.5,743.0,626.67,485.3
2016,6,5,15,30,855.0,106.0,4.7,23.0,702.0,576.33,447.01
2016,6,5,15,45,841.5,102.5,4.75,23.0,657.0,521.37,403.45
2016,6,5,16,0,828.0,99.0,4.8,23.0,612.0,468.6,360.29
2016,6,5,16,15,808.0,96.0,4.8,22.5,563.5,414.03,315.15
2016,6,5,16,30,788.0,93.0,4.8,22.0,515.0,360.76,269.81
2016,6,5,16,45,763.5,88.5,4.85,21.5,464.5,306.28,222.73
2016,6,5,17,0,739.0,84.0,4.9,21.0,414.0,254.05,176.98
2016,6,5,17,15,704.0,79.0,4.8,20.0,362.5,198.85,129.97
2016,6,5,17,30,669.0,74.0,4.7,19.0,311.0,150.1,90.13
2016,6,5,17,45,621.0,68.0,4.65,18.5,260.5,103.3,56.5
2016,6,5,18,0,573.0,62.0,4.6,18.0,210.0,61.92,34.48
2016,6,5,18,15,500.5,54.0,4.45,17.0,163.0,38.06,27.94
2016,6,5,18,30,428.0,46.0,4.3,16.0,116.0,33.96,24.08
2016,6,5,18,45,317.5,35.0,4.15,15.5,77.0,26.68,17.11
2016,6,5,19,0,207.0,24.0,4.0,15.0,38.0,18.87,6.97
2016,6,5,19,15,103.5,12.0,4.0,14.5,19.0,11.8,0.0
2016,6,5,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,6,4,45,39.5,5.5,3.45,11.5,6.5,0.0,0.0
2016,6,6,5,0,79.0,11.0,3.5,12.0,13.0,19.29,0.0
2016,6,6,5,15,200.5,23.5,3.55,12.5,43.5,61.79,29.33
2016,6,6,5,30,322.0,36.0,3.6,13.0,74.0,113.46,75.45
2016,6,6,5,45,405.5,44.5,3.65,13.5,116.5,162.58,118.07
2016,6,6,6,0,489.0,53.0,3.7,14.0,159.0,220.54,168.88
2016,6,6,6,15,544.5,60.0,3.7,14.5,206.0,275.04,217.51
2016,6,6,6,30,600.0,67.0,3.7,15.0,253.0,334.88,269.7
2016,6,6,6,45,636.5,73.0,3.75,15.5,302.0,389.66,316.72
2016,6,6,7,0,673.0,79.0,3.8,16.0,351.0,447.26,364.59
2016,6,6,7,15,384.0,144.0,3.8,16.5,303.5,381.9,310.82
2016,6,6,7,30,95.0,209.0,3.8,17.0,256.0,273.24,219.47
2016,6,6,7,45,435.0,152.0,3.85,17.5,401.0,459.61,372.8
2016,6,6,8,0,775.0,95.0,3.9,18.0,546.0,658.44,528.15
2016,6,6,8,15,792.0,98.0,3.95,18.5,591.5,705.5,559.63
2016,6,6,8,30,809.0,101.0,4.0,19.0,637.0,751.87,590.93
2016,6,6,8,45,822.5,103.0,4.1,19.5,679.5,789.27,615.48
2016,6,6,9,0,836.0,105.0,4.2,20.0,722.0,829.12,641.56
2016,6,6,9,15,847.0,107.5,4.25,20.0,759.5,865.66,666.06
2016,6,6,9,30,858.0,110.0,4.3,20.0,797.0,900.19,689.04
2016,6,6,9,45,866.0,111.5,4.4,20.5,829.5,928.68,706.59
2016,6,6,10,0,874.0,113.0,4.5,21.0,862.0,954.65,722.66
2016,6,6,10,15,880.0,114.0,4.55,21.0,888.5,975.5,736.25
2016,6,6,10,30,886.0,115.0,4.6,21.0,915.0,993.5,747.99
2016,6,6,10,45,891.0,116.0,4.7,21.5,935.0,1007.55,756.08
2016,6,6,11,0,896.0,117.0,4.8,22.0,955.0,1018.52,762.19
2016,6,6,11,15,899.0,117.5,4.85,22.0,967.5,1023.84,765.67
2016,6,6,11,30,902.0,118.0,4.9,22.0,980.0,1025.97,767.16
2016,6,6,11,45,903.5,118.0,4.95,22.5,986.0,1022.9,763.74
2016,6,6,12,0,905.0,118.0,5.0,23.0,992.0,1016.66,758.33
2016,6,6,12,15,905.0,118.0,5.0,23.0,990.5,1005.82,751.05
2016,6,6,12,30,905.0,118.0,5.0,23.0,989.0,991.91,741.81
2016,6,6,12,45,897.0,121.5,5.05,23.0,978.0,970.88,728.18
2016,6,6,13,0,889.0,125.0,5.1,23.0,967.0,947.2,712.76
2016,6,6,13,15,886.0,124.0,5.1,23.0,951.0,921.16,695.38
2016,6,6,13,30,883.0,123.0,5.1,23.0,935.0,892.55,676.2
2016,6,6,13,45,878.0,122.0,5.15,23.0,911.5,859.8,654.37
2016,6,6,14,0,873.0,121.0,5.2,23.0,888.0,824.88,630.87
2016,6,6,14,15,866.0,119.5,5.25,22.5,859.0,785.91,605.5
2016,6,6,14,30,859.0,118.0,5.3,22.0,830.0,745.24,578.55
2016,6,6,14,45,849.5,116.0,5.35,22.0,794.5,700.86,547.4
2016,6,6,15,0,840.0,114.0,5.4,22.0,759.0,655.38,513.07
2016,6,6,15,15,828.0,111.5,5.4,21.5,719.0,605.43,475.4
2016,6,6,15,30,816.0,109.0,5.4,21.0,679.0,556.28,437.28
2016,6,6,15,45,800.0,106.5,5.4,20.5,635.0,504.92,396.34
2016,6,6,16,0,784.0,104.0,5.4,20.0,591.0,454.02,354.56
2016,6,6,16,15,764.0,100.5,5.35,19.5,544.0,401.25,310.13
2016,6,6,16,30,744.0,97.0,5.3,19.0,497.0,349.82,265.68
2016,6,6,16,45,717.5,93.0,5.3,18.5,447.5,294.86,217.78
2016,6,6,17,0,691.0,89.0,5.3,18.0,398.0,244.79,173.44
2016,6,6,17,15,656.0,84.0,5.2,17.5,348.5,194.85,130.06
2016,6,6,17,30,621.0,79.0,5.1,17.0,299.0,148.66,91.78
2016,6,6,17,45,573.0,72.0,5.1,16.5,250.5,103.52,58.9
2016,6,6,18,0,525.0,65.0,5.1,16.0,202.0,63.81,36.98
2016,6,6,18,15,454.5,56.5,4.95,15.5,156.5,40.14,29.97
2016,6,6,18,30,384.0,48.0,4.8,15.0,111.0,35.69,25.73
2016,6,6,18,45,282.5,36.0,4.7,14.5,74.0,27.52,17.95
2016,6,6,19,0,181.0,24.0,4.6,14.0,37.0,18.6,7.19
2016,6,6,19,15,90.5,12.0,4.55,13.5,18.5,11.8,0.0
2016,6,6,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,7,4,45,32.0,5.5,2.6,11.5,6.5,0.0,0.0
2016,6,7,5,0,64.0,11.0,2.8,12.0,13.0,17.68,0.0
2016,6,7,5,15,181.5,24.5,2.9,12.0,43.5,59.11,28.41
2016,6,7,5,30,299.0,38.0,3.0,12.0,74.0,110.54,74.21
2016,6,7,5,45,387.0,47.5,3.2,12.5,117.0,160.73,117.47
2016,6,7,6,0,475.0,57.0,3.4,13.0,160.0,220.22,169.45
2016,6,7,6,15,246.5,83.5,3.35,13.5,138.0,183.11,146.07
2016,6,7,6,30,18.0,110.0,3.3,14.0,116.0,116.8,93.41
2016,6,7,6,45,24.0,130.0,3.3,14.5,139.0,143.97,116.0
2016,6,7,7,0,30.0,150.0,3.3,15.0,162.0,168.75,136.11
2016,6,7,7,15,15.0,147.5,3.25,15.5,153.5,154.16,123.3
2016,6,7,7,30,0.0,145.0,3.2,16.0,145.0,142.45,112.79
2016,6,7,7,45,46.0,199.0,3.15,16.5,226.0,233.05,186.57
2016,6,7,8,0,92.0,253.0,3.1,17.0,307.0,324.35,258.65
2016,6,7,8,15,116.5,278.5,3.1,17.5,352.5,379.34,300.41
2016,6,7,8,30,141.0,304.0,3.1,18.0,398.0,429.46,337.81
2016,6,7,8,45,98.5,311.5,3.1,18.5,379.0,399.38,312.22
2016,6,7,9,0,56.0,319.0,3.1,19.0,360.0,373.32,289.87
2016,6,7,9,15,461.5,216.5,3.15,19.5,585.0,645.97,504.84
2016,6,7,9,30,867.0,114.0,3.2,20.0,810.0,912.45,693.14
2016,6,7,9,45,555.5,264.0,3.3,20.5,716.5,805.84,612.72
2016,6,7,10,0,244.0,414.0,3.4,21.0,623.0,669.78,505.61
2016,6,7,10,15,572.5,265.5,3.5,21.0,776.5,844.9,640.52
2016,6,7,10,30,901.0,117.0,3.6,21.0,930.0,1010.25,753.69
2016,6,7,10,45,903.0,119.5,3.75,21.5,949.0,1023.04,759.73
2016,6,7,11,0,905.0,122.0,3.9,22.0,968.0,1032.65,765.0
2016,6,7,11,15,907.5,122.5,4.0,22.0,981.0,1037.5,768.35
2016,6,7,11,30,910.0,123.0,4.1,22.0,994.0,1039.13,769.72
2016,6,7,11,45,911.5,123.0,4.25,22.0,999.5,1036.04,768.38
2016,6,7,12,0,913.0,123.0,4.4,22.0,1005.0,1029.75,765.02
2016,6,7,12,15,913.0,123.0,4.5,22.0,1003.5,1018.84,758.43
2016,6,7,12,30,913.0,123.0,4.6,22.0,1002.0,1004.84,750.12
2016,6,7,12,45,916.5,119.0,4.7,22.0,994.5,987.19,739.37
2016,6,7,13,0,920.0,115.0,4.8,22.0,987.0,966.47,726.51
2016,6,7,13,15,917.0,114.5,4.85,22.0,971.0,940.25,709.48
2016,6,7,13,30,914.0,114.0,4.9,22.0,955.0,911.37,690.56
2016,6,7,13,45,909.0,113.5,4.95,22.0,931.5,878.26,668.61
2016,6,7,14,0,904.0,113.0,5.0,22.0,908.0,842.87,644.92
2016,6,7,14,15,898.0,111.5,5.05,21.5,879.0,803.64,619.53
2016,6,7,14,30,892.0,110.0,5.1,21.0,850.0,762.56,592.44
2016,6,7,14,45,880.5,109.5,5.15,21.0,814.0,716.94,560.52
2016,6,7,15,0,869.0,109.0,5.2,21.0,778.0,670.3,525.73
2016,6,7,15,15,857.5,107.0,5.2,20.5,737.5,621.48,488.88
2016,6,7,15,30,846.0,105.0,5.2,20.0,697.0,572.11,450.57
2016,6,7,15,45,828.0,103.5,5.2,19.5,651.5,517.22,406.94
2016,6,7,16,0,810.0,102.0,5.2,19.0,606.0,464.96,364.03
2016,6,7,16,15,790.0,98.5,5.15,18.5,558.0,410.88,318.45
2016,6,7,16,30,770.0,95.0,5.1,18.0,510.0,358.11,272.75
2016,6,7,16,45,741.0,92.0,5.1,17.5,459.0,304.61,225.81
2016,6,7,17,0,712.0,89.0,5.1,17.0,408.0,250.91,178.41
2016,6,7,17,15,676.5,84.0,5.0,16.5,357.5,199.72,133.78
2016,6,7,17,30,641.0,79.0,4.9,16.0,307.0,152.33,94.3
2016,6,7,17,45,588.0,73.0,4.8,15.5,257.0,106.51,60.89
2016,6,7,18,0,535.0,67.0,4.7,15.0,207.0,66.66,38.93
2016,6,7,18,15,462.5,58.5,4.5,14.5,161.0,41.84,31.61
2016,6,7,18,30,390.0,50.0,4.3,14.0,115.0,37.48,27.43
2016,6,7,18,45,279.5,38.0,4.15,13.5,76.5,28.95,19.31
2016,6,7,19,0,169.0,26.0,4.0,13.0,38.0,20.23,8.7
2016,6,7,19,15,84.5,13.0,3.95,12.5,19.0,12.78,0.0
2016,6,7,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,8,4,45,54.0,6.5,3.15,10.5,8.0,0.0,0.0
2016,6,8,5,0,108.0,13.0,3.3,11.0,16.0,24.36,0.0
2016,6,8,5,15,241.5,24.0,3.45,11.0,48.5,68.82,33.22
2016,6,8,5,30,375.0,35.0,3.6,11.0,81.0,123.54,82.33
2016,6,8,5,45,461.5,43.0,3.8,11.5,125.0,175.67,128.14
2016,6,8,6,0,548.0,51.0,4.0,12.0,169.0,236.94,182.49
2016,6,8,6,15,274.0,62.5,4.05,12.5,121.5,174.56,139.35
2016,6,8,6,30,0.0,74.0,4.1,13.0,74.0,71.97,55.95
2016,6,8,6,45,0.0,88.0,4.15,13.5,88.0,85.77,67.52
2016,6,8,7,0,0.0,102.0,4.2,14.0,102.0,99.58,78.8
2016,6,8,7,15,5.5,134.5,4.25,14.0,137.5,135.36,108.47
2016,6,8,7,30,11.0,167.0,4.3,14.0,173.0,171.78,138.26
2016,6,8,7,45,267.0,172.5,4.4,14.5,328.0,362.99,298.32
2016,6,8,8,0,523.0,178.0,4.5,15.0,483.0,567.91,462.21
2016,6,8,8,15,469.0,216.5,4.55,15.0,507.0,589.76,476.14
2016,6,8,8,30,415.0,255.0,4.6,15.0,531.0,605.8,486.03
2016,6,8,8,45,340.0,295.5,4.65,15.5,531.5,594.75,473.86
2016,6,8,9,0,265.0,336.0,4.7,16.0,532.0,584.51,462.08
2016,6,8,9,15,582.0,219.0,4.75,16.5,677.5,757.76,599.49
2016,6,8,9,30,899.0,102.0,4.8,17.0,823.0,928.54,721.43
2016,6,8,9,45,894.0,110.5,4.85,17.5,852.5,953.39,735.6
2016,6,8,10,0,889.0,119.0,4.9,18.0,882.0,974.98,748.42
2016,6,8,10,15,593.5,274.0,4.95,18.0,790.0,873.77,674.35
2016,6,8,10,30,298.0,429.0,5.0,18.0,698.0,743.01,570.29
2016,6,8,10,45,601.0,278.0,5.05,18.5,835.5,896.89,690.4
2016,6,8,11,0,904.0,127.0,5.1,19.0,973.0,1036.78,787.06
2016,6,8,11,15,907.0,127.5,5.2,19.0,986.0,1042.13,790.14
2016,6,8,11,30,910.0,128.0,5.3,19.0,999.0,1044.27,792.03
2016,6,8,11,45,908.5,130.0,5.4,19.0,1004.0,1040.2,789.78
2016,6,8,12,0,907.0,132.0,5.5,19.0,1009.0,1032.96,785.46
2016,6,8,12,15,906.5,132.0,5.55,19.0,1007.0,1021.61,778.02
2016,6,8,12,30,906.0,132.0,5.6,19.0,1005.0,1007.22,768.56
2016,6,8,12,45,704.5,262.0,5.7,19.0,937.0,934.53,718.51
2016,6,8,13,0,503.0,392.0,5.8,19.0,869.0,857.79,657.82
2016,6,8,13,15,509.5,379.5,5.8,18.5,855.5,836.08,644.45
2016,6,8,13,30,516.0,367.0,5.8,18.0,842.0,812.58,629.38
2016,6,8,13,45,681.5,258.5,5.8,18.0,869.0,829.2,647.4
2016,6,8,14,0,847.0,150.0,5.8,18.0,896.0,833.78,652.88
2016,6,8,14,15,839.0,148.0,5.7,17.5,866.0,793.91,625.24
2016,6,8,14,30,831.0,146.0,5.6,17.0,836.0,752.51,596.44
2016,6,8,14,45,825.5,141.0,5.55,17.0,802.0,708.66,563.76
2016,6,8,15,0,820.0,136.0,5.5,17.0,768.0,663.49,528.8
2016,6,8,15,15,807.0,133.5,5.45,16.5,727.5,614.99,491.42
2016,6,8,15,30,794.0,131.0,5.4,16.0,687.0,566.23,452.89
2016,6,8,15,45,690.5,152.0,5.35,16.0,613.0,490.77,391.4
2016,6,8,16,0,587.0,173.0,5.3,16.0,539.0,426.22,338.07
2016,6,8,16,15,534.0,173.5,5.2,15.5,486.5,373.08,294.06
2016,6,8,16,30,481.0,174.0,5.1,15.0,434.0,324.62,253.39
2016,6,8,16,45,588.0,127.5,5.05,15.0,414.0,288.2,218.42
2016,6,8,17,0,695.0,81.0,5.0,15.0,394.0,243.16,174.12
2016,6,8,17,15,561.0,94.5,4.9,14.5,327.5,187.16,129.08
2016,6,8,17,30,427.0,108.0,4.8,14.0,261.0,148.34,101.07
2016,6,8,17,45,382.5,98.5,4.75,13.5,219.5,111.26,73.59
2016,6,8,18,0,338.0,89.0,4.7,13.0,178.0,79.04,54.03
2016,6,8,18,15,292.5,73.5,4.55,12.5,138.5,54.01,42.75
2016,6,8,18,30,247.0,58.0,4.4,12.0,99.0,43.57,33.07
2016,6,8,18,45,180.5,42.0,4.3,12.0,67.0,32.15,22.24
2016,6,8,19,0,114.0,26.0,4.2,12.0,35.0,20.18,9.0
2016,6,8,19,15,57.0,13.0,4.15,12.0,17.5,12.78,0.0
2016,6,8,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,9,4,45,34.0,6.0,3.65,10.5,7.0,0.0,0.0
2016,6,9,5,0,68.0,12.0,3.8,11.0,14.0,19.07,0.0
2016,6,9,5,15,190.5,25.5,3.95,11.5,45.5,61.62,30.1
2016,6,9,5,30,313.0,39.0,4.1,12.0,77.0,114.34,76.83
2016,6,9,5,45,400.0,48.5,4.3,12.5,120.0,164.99,120.73
2016,6,9,6,0,487.0,58.0,4.5,13.0,163.0,224.81,173.28
2016,6,9,6,15,243.5,58.5,4.5,13.0,111.0,158.66,126.27
2016,6,9,6,30,0.0,59.0,4.5,13.0,59.0,57.02,43.24
2016,6,9,6,45,0.0,70.5,4.55,13.5,70.5,68.18,52.62
2016,6,9,7,0,0.0,82.0,4.6,14.0,82.0,79.47,61.9
2016,6,9,7,15,2.0,119.0,4.6,14.5,120.0,117.57,93.46
2016,6,9,7,30,4.0,156.0,4.6,15.0,158.0,156.15,124.81
2016,6,9,7,45,9.0,177.5,4.6,15.5,183.0,181.1,144.62
2016,6,9,8,0,14.0,199.0,4.6,16.0,208.0,206.47,164.52
2016,6,9,8,15,13.5,209.5,4.55,16.0,218.5,216.86,172.31
2016,6,9,8,30,13.0,220.0,4.5,16.0,229.0,227.21,180.06
2016,6,9,8,45,11.0,216.5,4.45,16.5,224.5,222.08,175.09
2016,6,9,9,0,9.0,213.0,4.4,17.0,220.0,216.91,170.18
2016,6,9,9,15,22.0,268.5,4.4,17.0,286.0,284.43,223.37
2016,6,9,9,30,35.0,324.0,4.4,17.0,352.0,360.85,282.31
2016,6,9,9,45,144.0,368.0,4.4,17.5,490.5,516.4,402.81
2016,6,9,10,0,253.0,412.0,4.4,18.0,629.0,676.08,521.14
2016,6,9,10,15,136.5,366.0,4.4,18.0,484.0,510.43,395.22
2016,6,9,10,30,20.0,320.0,4.4,18.0,339.0,334.84,258.69
2016,6,9,10,45,55.5,388.0,4.45,18.5,440.5,446.56,344.11
2016,6,9,11,0,91.0,456.0,4.5,19.0,542.0,551.57,421.44
2016,6,9,11,15,276.5,434.0,4.55,19.0,698.5,727.08,554.58
2016,6,9,11,30,462.0,412.0,4.6,19.0,855.0,892.91,675.7
2016,6,9,11,45,481.0,396.5,4.7,19.5,860.0,891.94,673.98
2016,6,9,12,0,500.0,381.0,4.8,20.0,865.0,888.94,671.96
2016,6,9,12,15,712.5,250.5,4.85,20.0,938.5,958.66,727.25
2016,6,9,12,30,925.0,120.0,4.9,20.0,1012.0,1014.0,765.29
2016,6,9,12,45,929.0,115.5,5.0,20.0,1004.0,996.24,753.78
2016,6,9,13,0,933.0,111.0,5.1,20.0,996.0,975.34,740.59
2016,6,9,13,15,929.5,110.5,5.15,19.5,979.5,948.48,724.29
2016,6,9,13,30,926.0,110.0,5.2,19.0,963.0,918.94,706.0
2016,6,9,13,45,923.5,107.5,5.3,19.0,940.0,885.76,683.91
2016,6,9,14,0,921.0,105.0,5.4,19.0,917.0,850.12,659.87
2016,6,9,14,15,914.0,104.0,5.45,19.0,887.0,810.12,632.21
2016,6,9,14,30,907.0,103.0,5.5,19.0,857.0,768.29,602.97
2016,6,9,14,45,899.0,101.0,5.55,19.0,821.5,723.19,571.0
2016,6,9,15,0,891.0,99.0,5.6,19.0,786.0,676.76,536.42
2016,6,9,15,15,880.0,97.0,5.6,18.5,745.5,627.38,498.68
2016,6,9,15,30,869.0,95.0,5.6,18.0,705.0,577.36,459.39
2016,6,9,15,45,854.0,93.0,5.6,18.0,659.5,524.89,416.23
2016,6,9,16,0,839.0,91.0,5.6,18.0,614.0,472.64,372.15
2016,6,9,16,15,820.0,88.0,5.55,17.5,566.0,415.28,323.61
2016,6,9,16,30,801.0,85.0,5.5,17.0,518.0,361.82,276.89
2016,6,9,16,45,775.5,81.5,5.45,16.5,467.5,307.31,228.53
2016,6,9,17,0,750.0,78.0,5.4,16.0,417.0,255.1,181.64
2016,6,9,17,15,717.5,74.0,5.3,15.5,366.0,203.57,136.08
2016,6,9,17,30,685.0,70.0,5.2,15.0,315.0,152.61,93.02
2016,6,9,17,45,636.5,65.0,5.15,14.5,265.0,105.6,58.15
2016,6,9,18,0,588.0,60.0,5.1,14.0,215.0,64.02,34.87
2016,6,9,18,15,520.0,52.5,4.95,13.5,168.5,36.41,26.92
2016,6,9,18,30,452.0,45.0,4.8,13.0,122.0,32.67,23.32
2016,6,9,18,45,345.0,35.0,4.65,12.5,82.5,26.31,17.17
2016,6,9,19,0,238.0,25.0,4.5,12.0,43.0,19.5,8.75
2016,6,9,19,15,119.0,12.5,4.45,12.0,21.5,12.29,0.0
2016,6,9,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,10,4,45,62.5,6.0,3.95,10.5,8.0,0.0,0.0
2016,6,10,5,0,125.0,12.0,4.1,11.0,16.0,25.15,0.0
2016,6,10,5,15,256.5,22.5,4.25,11.5,48.0,69.54,33.28
2016,6,10,5,30,388.0,33.0,4.4,12.0,80.0,123.96,81.92
2016,6,10,5,45,469.0,41.0,4.55,12.5,124.0,175.21,127.15
2016,6,10,6,0,550.0,49.0,4.7,13.0,168.0,235.03,180.44
2016,6,10,6,15,603.5,54.5,4.7,13.5,216.0,290.19,230.47
2016,6,10,6,30,657.0,60.0,4.7,14.0,264.0,349.62,283.15
2016,6,10,6,45,691.5,65.0,4.75,14.5,314.0,405.16,331.55
2016,6,10,7,0,726.0,70.0,4.8,15.0,364.0,463.23,380.54
2016,6,10,7,15,753.0,74.0,4.8,15.5,414.5,518.16,425.47
2016,6,10,7,30,780.0,78.0,4.8,16.0,465.0,574.31,469.96
2016,6,10,7,45,798.0,82.0,4.8,16.5,513.0,625.43,509.21
2016,6,10,8,0,816.0,86.0,4.8,17.0,561.0,676.41,546.11
2016,6,10,8,15,832.5,88.5,4.8,17.5,607.5,720.75,576.57
2016,6,10,8,30,849.0,91.0,4.8,18.0,654.0,767.53,608.35
2016,6,10,8,45,859.0,94.5,4.85,18.5,696.0,809.03,636.0
2016,6,10,9,0,869.0,98.0,4.9,19.0,738.0,848.79,662.09
2016,6,10,9,15,879.5,100.0,4.95,19.0,776.5,885.43,687.02
2016,6,10,9,30,890.0,102.0,5.0,19.0,815.0,919.96,710.35
2016,6,10,9,45,898.5,103.0,5.05,19.5,848.5,949.27,728.51
2016,6,10,10,0,907.0,104.0,5.1,20.0,882.0,976.0,744.82
2016,6,10,10,15,913.0,105.0,5.15,20.0,909.0,997.59,759.03
2016,6,10,10,30,919.0,106.0,5.2,20.0,936.0,1016.22,771.29
2016,6,10,10,45,923.5,107.0,5.3,20.0,956.5,1030.31,780.92
2016,6,10,11,0,928.0,108.0,5.4,20.0,977.0,1041.21,788.5
2016,6,10,11,15,931.5,108.5,5.45,20.0,991.0,1047.35,792.56
2016,6,10,11,30,935.0,109.0,5.5,20.0,1005.0,1050.2,794.5
2016,6,10,11,45,937.0,109.0,5.6,20.0,1011.5,1047.74,793.32
2016,6,10,12,0,939.0,109.0,5.7,20.0,1018.0,1041.99,790.0
2016,6,10,12,15,939.5,109.0,5.7,20.0,1017.0,1031.51,782.8
2016,6,10,12,30,940.0,109.0,5.7,20.0,1016.0,1017.85,773.52
2016,6,10,12,45,920.5,121.0,5.7,20.0,1002.5,993.92,757.21
2016,6,10,13,0,901.0,133.0,5.7,20.0,989.0,967.54,739.26
2016,6,10,13,15,898.5,132.5,5.7,20.0,973.0,942.3,722.11
2016,6,10,13,30,896.0,132.0,5.7,20.0,957.0,914.42,703.08
2016,6,10,13,45,894.0,129.0,5.7,20.0,935.0,882.06,680.83
2016,6,10,14,0,892.0,126.0,5.7,20.0,913.0,847.28,656.79
2016,6,10,14,15,885.5,124.5,5.65,20.0,883.5,808.18,629.26
2016,6,10,14,30,879.0,123.0,5.6,20.0,854.0,767.28,600.29
2016,6,10,14,45,872.5,119.5,5.55,20.0,819.5,722.9,568.55
2016,6,10,15,0,866.0,116.0,5.5,20.0,785.0,677.12,533.67
2016,6,10,15,15,854.5,114.0,5.45,19.5,744.5,628.49,496.65
2016,6,10,15,30,843.0,112.0,5.4,19.0,704.0,577.39,456.81
2016,6,10,15,45,829.5,108.5,5.35,19.0,659.5,525.16,414.17
2016,6,10,16,0,816.0,105.0,5.3,19.0,615.0,473.08,370.6
2016,6,10,16,15,796.0,101.5,5.2,18.5,566.5,418.72,324.8
2016,6,10,16,30,776.0,98.0,5.1,18.0,518.0,365.65,278.89
2016,6,10,16,45,750.5,93.5,5.0,17.5,468.0,311.51,231.37
2016,6,10,17,0,725.0,89.0,4.9,17.0,418.0,256.81,183.01
2016,6,10,17,15,690.0,84.5,4.75,16.5,366.5,205.4,138.08
2016,6,10,17,30,655.0,80.0,4.6,16.0,315.0,157.71,98.13
2016,6,10,17,45,605.0,73.5,4.5,15.5,265.0,110.82,63.42
2016,6,10,18,0,555.0,67.0,4.4,15.0,215.0,69.56,39.86
2016,6,10,18,15,483.0,59.0,4.2,14.5,168.0,42.01,31.79
2016,6,10,18,30,411.0,51.0,4.0,14.0,121.0,38.13,28.05
2016,6,10,18,45,301.0,39.5,3.85,13.5,82.0,30.54,20.78
2016,6,10,19,0,191.0,28.0,3.7,13.0,43.0,21.8,10.63
2016,6,10,19,15,95.5,14.0,3.75,12.5,21.5,13.76,0.0
2016,6,10,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,4,45,31.5,6.0,0.9,9.5,7.0,0.0,0.0
2016,6,11,5,0,63.0,12.0,0.9,10.0,14.0,18.51,0.0
2016,6,11,5,15,185.0,26.0,1.05,10.5,45.5,61.18,30.23
2016,6,11,5,30,307.0,40.0,1.2,11.0,77.0,113.82,76.75
2016,6,11,5,45,400.0,49.0,1.35,12.0,121.0,165.19,120.52
2016,6,11,6,0,493.0,58.0,1.5,13.0,165.0,226.34,173.08
2016,6,11,6,15,552.0,65.0,1.6,13.5,213.5,282.31,222.37
2016,6,11,6,30,611.0,72.0,1.7,14.0,262.0,343.95,275.38
2016,6,11,6,45,655.5,77.0,1.8,15.0,313.5,401.93,323.69
2016,6,11,7,0,700.0,82.0,1.9,16.0,365.0,463.49,373.17
2016,6,11,7,15,730.0,86.5,2.0,16.5,416.0,518.29,416.58
2016,6,11,7,30,760.0,91.0,2.1,17.0,467.0,575.83,460.73
2016,6,11,7,45,783.5,94.0,2.25,18.0,517.0,628.66,499.41
2016,6,11,8,0,807.0,97.0,2.4,19.0,567.0,681.83,536.59
2016,6,11,8,15,824.0,100.0,2.45,19.5,614.0,730.19,568.75
2016,6,11,8,30,841.0,103.0,2.5,20.0,661.0,777.81,599.83
2016,6,11,8,45,854.0,105.0,2.6,21.0,704.0,815.97,622.96
2016,6,11,9,0,867.0,107.0,2.7,22.0,747.0,856.48,647.41
2016,6,11,9,15,877.0,109.0,2.65,22.5,785.0,892.61,668.64
2016,6,11,9,30,887.0,111.0,2.6,23.0,823.0,926.6,688.16
2016,6,11,9,45,890.5,115.5,2.6,23.5,854.5,954.86,704.08
2016,6,11,10,0,894.0,120.0,2.6,24.0,886.0,980.32,718.09
2016,6,11,10,15,899.5,121.0,2.45,24.5,912.5,1001.15,727.57
2016,6,11,10,30,905.0,122.0,2.3,25.0,939.0,1019.05,735.02
2016,6,11,10,45,908.5,123.5,2.2,25.5,959.0,1032.45,740.07
2016,6,11,11,0,912.0,125.0,2.1,26.0,979.0,1042.7,743.14
2016,6,11,11,15,914.0,125.5,2.0,26.0,991.5,1047.22,744.13
2016,6,11,11,30,916.0,126.0,1.9,26.0,1004.0,1048.5,743.22
2016,6,11,11,45,916.0,127.0,1.85,26.5,1009.0,1045.05,738.7
2016,6,11,12,0,916.0,128.0,1.8,27.0,1014.0,1038.4,732.38
2016,6,11,12,15,915.5,128.0,1.9,27.0,1012.5,1027.12,726.8
2016,6,11,12,30,915.0,128.0,2.0,27.0,1011.0,1012.77,719.34
2016,6,11,12,45,922.0,122.0,2.15,27.0,1004.5,996.64,711.31
2016,6,11,13,0,929.0,116.0,2.3,27.0,998.0,977.28,701.1
2016,6,11,13,15,926.0,115.5,2.4,27.0,981.5,951.04,685.87
2016,6,11,13,30,923.0,115.0,2.5,27.0,965.0,922.11,668.78
2016,6,11,13,45,916.5,115.0,2.7,27.0,941.5,888.13,648.95
2016,6,11,14,0,910.0,115.0,2.9,27.0,918.0,851.94,627.24
2016,6,11,14,15,903.5,113.5,2.95,26.5,888.5,812.28,603.08
2016,6,11,14,30,897.0,112.0,3.0,26.0,859.0,770.79,577.27
2016,6,11,14,45,886.0,111.5,3.05,26.0,823.0,725.46,547.27
2016,6,11,15,0,875.0,111.0,3.1,26.0,787.0,679.04,514.54
2016,6,11,15,15,863.5,108.5,3.05,25.5,746.5,629.61,478.93
2016,6,11,15,30,852.0,106.0,3.0,25.0,706.0,579.61,441.87
2016,6,11,15,45,835.0,104.5,3.0,25.0,660.5,525.05,399.69
2016,6,11,16,0,818.0,103.0,3.0,25.0,615.0,472.97,358.15
2016,6,11,16,15,799.0,99.5,2.95,24.5,567.0,418.93,314.59
2016,6,11,16,30,780.0,96.0,2.9,24.0,519.0,366.08,270.69
2016,6,11,16,45,752.5,92.5,2.9,23.5,468.5,312.03,225.07
2016,6,11,17,0,725.0,89.0,2.9,23.0,418.0,257.64,178.67
2016,6,11,17,15,690.5,84.0,2.95,22.0,367.0,205.87,135.13
2016,6,11,17,30,656.0,79.0,3.0,21.0,316.0,157.77,96.04
2016,6,11,17,45,607.5,73.0,3.15,20.5,266.0,111.35,62.32
2016,6,11,18,0,559.0,67.0,3.3,20.0,216.0,70.4,39.31
2016,6,11,18,15,490.0,58.5,3.45,19.0,169.0,41.48,30.72
2016,6,11,18,30,421.0,50.0,3.6,18.0,122.0,37.09,26.68
2016,6,11,18,45,318.0,38.5,3.75,17.5,83.0,29.48,19.52
2016,6,11,19,0,215.0,27.0,3.9,17.0,44.0,20.94,9.95
2016,6,11,19,15,107.5,13.5,3.95,16.0,22.0,13.27,0.0
2016,6,11,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,12,4,45,27.0,6.5,4.2,11.0,7.0,0.0,0.0
2016,6,12,5,0,54.0,13.0,4.4,11.0,14.0,18.51,0.0
2016,6,12,5,15,172.5,27.0,4.5,11.5,45.0,60.23,29.82
2016,6,12,5,30,291.0,41.0,4.6,12.0,76.0,110.85,74.79
