Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,5,45,383.5,50.5,4.75,12.5,119.5,162.17,118.89
2016,6,12,6,0,476.0,60.0,4.9,13.0,163.0,222.8,171.88
2016,6,12,6,15,535.5,67.5,4.9,13.5,211.5,278.61,221.83
2016,6,12,6,30,595.0,75.0,4.9,14.0,260.0,340.15,275.8
2016,6,12,6,45,643.0,79.5,4.9,14.5,311.5,398.45,326.1
2016,6,12,7,0,691.0,84.0,4.9,15.0,363.0,460.67,378.23
2016,6,12,7,15,721.0,88.5,4.75,15.5,414.0,516.22,423.23
2016,6,12,7,30,751.0,93.0,4.6,16.0,465.0,572.09,466.99
2016,6,12,7,45,776.5,95.5,4.5,16.5,515.0,625.31,507.42
2016,6,12,8,0,802.0,98.0,4.4,17.0,565.0,679.05,546.46
2016,6,12,8,15,819.0,101.0,4.3,17.5,612.0,727.23,579.0
2016,6,12,8,30,836.0,104.0,4.2,18.0,659.0,774.67,610.47
2016,6,12,8,45,850.5,106.0,4.1,18.5,702.0,813.88,635.45
2016,6,12,9,0,865.0,108.0,4.0,19.0,745.0,855.56,661.79
2016,6,12,9,15,875.0,110.0,4.0,19.5,783.0,891.65,684.24
2016,6,12,9,30,885.0,112.0,4.0,20.0,821.0,925.61,705.0
2016,6,12,9,45,897.5,110.0,4.0,20.5,855.0,955.36,722.67
2016,6,12,10,0,910.0,108.0,4.0,21.0,889.0,982.74,738.63
2016,6,12,10,15,915.5,109.5,4.05,21.5,915.5,1004.46,751.02
2016,6,12,10,30,921.0,111.0,4.1,22.0,942.0,1023.21,761.45
2016,6,12,10,45,925.0,111.5,4.2,22.5,962.0,1036.35,768.51
2016,6,12,11,0,929.0,112.0,4.3,23.0,982.0,1046.31,773.56
2016,6,12,11,15,931.5,112.5,4.4,23.0,995.0,1051.51,777.09
2016,6,12,11,30,934.0,113.0,4.5,23.0,1008.0,1053.43,778.54
2016,6,12,11,45,933.5,114.0,4.6,23.5,1013.0,1049.55,775.13
2016,6,12,12,0,933.0,115.0,4.7,24.0,1018.0,1042.42,769.68
2016,6,12,12,15,932.5,115.0,4.8,24.0,1016.0,1031.08,763.08
2016,6,12,12,30,932.0,115.0,4.9,24.0,1014.0,1016.61,754.43
2016,6,12,12,45,924.0,118.5,5.0,24.0,1002.5,995.41,741.27
2016,6,12,13,0,916.0,122.0,5.1,24.0,991.0,971.46,726.24
2016,6,12,13,15,912.5,121.0,5.1,23.5,974.5,944.62,709.89
2016,6,12,13,30,909.0,120.0,5.1,23.0,958.0,915.15,691.65
2016,6,12,13,45,903.0,119.0,5.2,23.0,934.5,881.08,669.33
2016,6,12,14,0,897.0,118.0,5.3,23.0,911.0,844.81,645.26
2016,6,12,14,15,890.5,116.5,5.3,23.0,881.5,805.64,618.42
2016,6,12,14,30,884.0,115.0,5.3,23.0,852.0,764.67,590.08
2016,6,12,14,45,874.5,113.5,5.35,23.0,816.5,719.99,559.01
2016,6,12,15,0,865.0,112.0,5.4,23.0,781.0,674.14,525.1
2016,6,12,15,15,853.5,109.5,5.35,22.5,740.5,625.18,488.33
2016,6,12,15,30,842.0,107.0,5.3,22.0,700.0,575.67,450.16
2016,6,12,15,45,827.0,104.0,5.25,22.0,655.5,521.26,406.45
2016,6,12,16,0,812.0,101.0,5.2,22.0,611.0,469.13,363.4
2016,6,12,16,15,792.5,97.5,5.15,21.5,563.0,415.22,318.58
2016,6,12,16,30,773.0,94.0,5.1,21.0,515.0,362.54,273.58
2016,6,12,16,45,747.5,90.0,5.05,20.5,465.0,309.02,227.11
2016,6,12,17,0,722.0,86.0,5.0,20.0,415.0,257.81,182.07
2016,6,12,17,15,687.5,81.5,4.85,19.5,364.0,203.89,135.55
2016,6,12,17,30,653.0,77.0,4.7,19.0,313.0,156.37,96.02
2016,6,12,17,45,603.5,71.0,4.6,18.5,263.0,109.97,61.82
2016,6,12,18,0,554.0,65.0,4.5,18.0,213.0,69.13,38.42
2016,6,12,18,15,485.5,57.0,4.35,17.0,167.0,40.07,29.75
2016,6,12,18,30,417.0,49.0,4.2,16.0,121.0,36.07,26.03
2016,6,12,18,45,314.5,38.0,4.05,15.5,82.5,28.91,19.24
2016,6,12,19,0,212.0,27.0,3.9,15.0,44.0,20.91,10.21
2016,6,12,19,15,106.0,13.5,3.9,14.5,22.0,13.27,0.0
2016,6,12,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,13,4,45,37.5,6.0,3.7,10.5,7.0,0.0,0.0
2016,6,13,5,0,75.0,12.0,3.8,11.0,14.0,19.73,0.0
2016,6,13,5,15,193.5,25.0,3.9,11.0,45.0,61.18,29.75
2016,6,13,5,30,312.0,38.0,4.0,11.0,76.0,112.6,75.68
2016,6,13,5,45,402.0,47.0,4.15,11.5,119.0,163.27,119.58
2016,6,13,6,0,492.0,56.0,4.3,12.0,162.0,223.44,172.49
2016,6,13,6,15,246.0,60.5,4.3,12.5,113.5,161.36,128.63
2016,6,13,6,30,0.0,65.0,4.3,13.0,65.0,62.9,48.25
2016,6,13,6,45,0.0,77.5,4.3,13.5,77.5,75.18,58.56
2016,6,13,7,0,0.0,90.0,4.3,14.0,90.0,87.48,68.64
2016,6,13,7,15,9.0,133.0,4.3,14.5,137.5,135.8,108.72
2016,6,13,7,30,18.0,176.0,4.3,15.0,185.0,185.34,149.0
2016,6,13,7,45,50.0,213.0,4.3,15.5,241.5,250.48,201.68
2016,6,13,8,0,82.0,250.0,4.3,16.0,298.0,313.77,251.82
2016,6,13,8,15,63.0,260.5,4.4,16.0,299.5,313.08,250.04
2016,6,13,8,30,44.0,271.0,4.5,16.0,301.0,310.82,247.09
2016,6,13,8,45,457.5,185.5,4.6,16.5,521.5,580.44,467.57
2016,6,13,9,0,871.0,100.0,4.7,17.0,742.0,851.78,669.64
2016,6,13,9,15,882.0,102.0,4.8,17.0,781.0,888.98,693.94
2016,6,13,9,30,893.0,104.0,4.9,17.0,820.0,924.11,718.15
2016,6,13,9,45,905.5,103.0,5.0,17.5,854.5,955.15,738.0
2016,6,13,10,0,918.0,102.0,5.1,18.0,889.0,983.81,756.12
2016,6,13,10,15,924.5,103.0,5.2,18.0,916.5,1006.19,771.34
2016,6,13,10,30,931.0,104.0,5.3,18.0,944.0,1025.6,784.61
2016,6,13,10,45,935.0,105.5,5.4,18.5,965.0,1039.97,792.94
2016,6,13,11,0,939.0,107.0,5.5,19.0,986.0,1051.11,799.14
2016,6,13,11,15,942.0,107.5,5.65,18.5,1000.0,1056.92,805.32
2016,6,13,11,30,945.0,108.0,5.8,18.0,1014.0,1059.42,809.35
2016,6,13,11,45,945.0,109.5,5.95,18.0,1019.5,1056.59,808.2
2016,6,13,12,0,945.0,111.0,6.1,18.0,1025.0,1050.45,804.85
2016,6,13,12,15,944.5,111.0,6.15,18.0,1023.5,1039.06,797.24
2016,6,13,12,30,944.0,111.0,6.2,18.0,1022.0,1024.49,787.51
2016,6,13,12,45,940.0,112.5,6.3,18.0,1012.5,1004.97,774.66
2016,6,13,13,0,936.0,114.0,6.4,18.0,1003.0,982.53,759.75
2016,6,13,13,15,932.5,113.0,6.35,18.0,986.5,955.3,740.6
2016,6,13,13,30,929.0,112.0,6.3,18.0,970.0,925.37,719.55
2016,6,13,13,45,922.5,112.0,6.3,18.0,946.0,891.32,695.75
2016,6,13,14,0,916.0,112.0,6.3,18.0,922.0,855.03,670.23
2016,6,13,14,15,909.0,111.0,6.3,17.5,892.5,815.35,643.33
2016,6,13,14,30,902.0,110.0,6.3,17.0,863.0,773.85,614.79
2016,6,13,14,45,890.0,110.0,6.3,17.0,826.5,728.16,581.63
2016,6,13,15,0,878.0,110.0,6.3,17.0,790.0,681.47,545.88
2016,6,13,15,15,866.5,107.5,6.2,16.5,749.0,631.96,507.35
2016,6,13,15,30,855.0,105.0,6.1,16.0,708.0,581.89,467.4
2016,6,13,15,45,842.0,101.5,6.1,16.0,663.5,527.41,422.39
2016,6,13,16,0,829.0,98.0,6.1,16.0,619.0,475.04,377.87
2016,6,13,16,15,809.5,95.0,6.05,15.5,570.5,420.74,331.34
2016,6,13,16,30,790.0,92.0,6.0,15.0,522.0,367.65,284.62
2016,6,13,16,45,772.5,86.0,6.0,15.0,473.0,313.87,235.96
2016,6,13,17,0,755.0,80.0,6.0,15.0,424.0,261.56,188.11
2016,6,13,17,15,722.0,75.5,5.9,14.5,373.0,209.14,141.48
2016,6,13,17,30,689.0,71.0,5.8,14.0,322.0,157.31,97.26
2016,6,13,17,45,641.5,66.0,5.75,14.0,271.5,110.0,61.33
2016,6,13,18,0,594.0,61.0,5.7,14.0,221.0,68.01,36.78
2016,6,13,18,15,527.0,54.0,5.55,13.5,174.0,37.41,27.83
2016,6,13,18,30,460.0,47.0,5.4,13.0,127.0,34.18,24.7
2016,6,13,18,45,346.5,37.5,5.3,12.5,87.0,28.36,19.04
2016,6,13,19,0,233.0,28.0,5.2,12.0,47.0,22.16,11.49
2016,6,13,19,15,116.5,14.0,5.15,12.0,23.5,13.76,0.0
2016,6,13,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,14,4,45,34.0,6.5,3.7,9.5,7.5,0.0,0.0
2016,6,14,5,0,68.0,13.0,3.8,10.0,15.0,19.95,0.0
2016,6,14,5,15,192.5,26.0,3.85,10.5,46.0,62.03,30.33
2016,6,14,5,30,317.0,39.0,3.9,11.0,77.0,114.46,76.97
2016,6,14,5,45,419.5,46.0,3.95,11.5,121.5,166.62,121.75
2016,6,14,6,0,522.0,53.0,4.0,12.0,166.0,229.46,176.66
2016,6,14,6,15,578.5,59.5,3.95,12.5,214.5,285.31,226.95
2016,6,14,6,30,635.0,66.0,3.9,13.0,263.0,346.57,280.83
2016,6,14,6,45,682.0,68.5,3.85,13.5,314.5,403.13,329.73
2016,6,14,7,0,729.0,71.0,3.8,14.0,366.0,464.49,381.03
2016,6,14,7,15,757.0,75.0,3.75,14.5,417.0,520.11,426.12
2016,6,14,7,30,785.0,79.0,3.7,15.0,468.0,577.05,470.75
2016,6,14,7,45,808.0,81.0,3.7,15.5,517.5,629.49,510.72
2016,6,14,8,0,831.0,83.0,3.7,16.0,567.0,679.05,546.11
2016,6,14,8,15,846.5,85.5,3.7,16.5,613.5,726.51,578.5
2016,6,14,8,30,862.0,88.0,3.7,17.0,660.0,773.09,609.66
2016,6,14,8,45,874.0,90.0,3.7,17.5,702.5,815.14,637.01
2016,6,14,9,0,886.0,92.0,3.7,18.0,745.0,855.57,662.84
2016,6,14,9,15,895.5,94.0,3.75,18.0,783.0,891.96,687.06
2016,6,14,9,30,905.0,96.0,3.8,18.0,821.0,926.16,709.65
2016,6,14,9,45,906.0,101.0,3.85,18.5,852.5,953.26,725.88
2016,6,14,10,0,907.0,106.0,3.9,19.0,884.0,977.4,740.07
2016,6,14,10,15,913.0,107.0,4.05,19.0,910.5,999.12,754.67
2016,6,14,10,30,919.0,108.0,4.2,19.0,937.0,1017.89,767.35
2016,6,14,10,45,923.0,108.5,4.35,19.5,957.0,1031.12,774.89
2016,6,14,11,0,927.0,109.0,4.5,20.0,977.0,1041.16,780.65
2016,6,14,11,15,929.0,110.0,4.6,20.0,990.0,1046.49,784.64
2016,6,14,11,30,931.0,111.0,4.7,20.0,1003.0,1048.52,786.55
2016,6,14,11,45,932.0,111.0,4.85,20.0,1009.0,1045.25,785.46
2016,6,14,12,0,933.0,111.0,5.0,20.0,1015.0,1038.72,782.24
2016,6,14,12,15,933.0,111.0,5.1,19.5,1013.0,1028.0,777.33
2016,6,14,12,30,933.0,111.0,5.2,19.0,1011.0,1014.13,770.29
2016,6,14,12,45,932.5,109.5,5.3,19.0,1002.5,995.21,758.27
2016,6,14,13,0,932.0,108.0,5.4,19.0,994.0,973.29,744.15
2016,6,14,13,15,929.0,107.5,5.5,18.5,978.0,947.17,728.47
2016,6,14,13,30,926.0,107.0,5.6,18.0,962.0,918.34,710.72
2016,6,14,13,45,919.5,107.0,5.75,17.5,938.0,884.44,689.39
2016,6,14,14,0,913.0,107.0,5.9,17.0,914.0,848.32,666.11
2016,6,14,14,15,906.5,106.0,5.85,16.5,885.0,809.2,639.4
2016,6,14,14,30,900.0,105.0,5.8,16.0,856.0,768.23,611.06
2016,6,14,14,45,893.0,102.5,5.8,16.0,821.0,723.82,578.89
2016,6,14,15,0,886.0,100.0,5.8,16.0,786.0,678.0,544.25
2016,6,14,15,15,875.5,98.0,5.7,15.5,746.0,629.3,506.29
2016,6,14,15,30,865.0,96.0,5.6,15.0,706.0,579.92,466.83
2016,6,14,15,45,653.5,162.0,5.6,15.0,606.0,484.87,388.74
2016,6,14,16,0,442.0,228.0,5.6,15.0,506.0,411.82,328.32
2016,6,14,16,15,625.0,155.5,5.6,14.5,515.0,397.78,315.04
2016,6,14,16,30,808.0,83.0,5.6,14.0,524.0,366.73,284.57
2016,6,14,16,45,784.5,79.5,5.6,14.0,474.0,312.47,235.35
2016,6,14,17,0,761.0,76.0,5.6,14.0,424.0,260.26,187.54
2016,6,14,17,15,734.0,67.0,5.5,13.5,370.0,204.7,137.88
2016,6,14,17,30,707.0,58.0,5.4,13.0,316.0,152.04,92.41
2016,6,14,17,45,642.0,60.0,5.35,13.0,266.5,108.49,60.17
2016,6,14,18,0,577.0,62.0,5.3,13.0,217.0,68.8,37.77
2016,6,14,18,15,512.0,54.5,5.1,12.5,171.5,37.77,28.28
2016,6,14,18,30,447.0,47.0,4.9,12.0,126.0,34.1,24.75
2016,6,14,18,45,340.5,37.5,4.7,11.5,86.5,28.29,19.09
2016,6,14,19,0,234.0,28.0,4.5,11.0,47.0,22.09,11.64
2016,6,14,19,15,117.0,14.0,4.5,10.5,23.5,13.76,0.0
2016,6,14,19,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,7.5,4.0,9.0,7.5,0.0,0.0
2016,6,15,5,0,0.0,15.0,4.1,9.0,15.0,14.74,0.0
2016,6,15,5,15,163.0,26.5,4.2,9.5,46.5,57.83,28.47
2016,6,15,5,30,326.0,38.0,4.3,10.0,78.0,115.17,77.49
2016,6,15,5,45,423.5,46.0,4.45,10.5,122.0,167.42,122.79
2016,6,15,6,0,521.0,54.0,4.6,11.0,166.0,229.91,177.88
2016,6,15,6,15,578.0,60.0,4.7,11.5,214.5,285.33,228.25
2016,6,15,6,30,635.0,66.0,4.8,12.0,263.0,346.21,282.42
2016,6,15,6,45,680.5,69.5,4.9,12.5,314.5,404.05,333.08
2016,6,15,7,0,726.0,73.0,5.0,13.0,366.0,464.7,384.7
2016,6,15,7,15,549.0,126.5,5.1,13.5,365.0,457.96,378.68
2016,6,15,7,30,372.0,180.0,5.2,14.0,364.0,423.21,348.52
2016,6,15,7,45,601.0,132.0,5.3,14.5,465.0,549.34,452.27
2016,6,15,8,0,830.0,84.0,5.4,15.0,566.0,679.03,554.89
2016,6,15,8,15,845.5,86.5,5.5,15.0,612.5,726.46,589.38
2016,6,15,8,30,861.0,89.0,5.6,15.0,659.0,773.02,623.23
2016,6,15,8,45,875.0,90.0,5.7,15.5,702.5,815.6,652.56
2016,6,15,9,0,889.0,91.0,5.8,16.0,746.0,856.7,680.51
2016,6,15,9,15,898.0,93.0,5.85,16.0,784.0,892.78,705.61
2016,6,15,9,30,907.0,95.0,5.9,16.0,822.0,926.62,729.01
2016,6,15,9,45,910.5,98.0,6.0,16.5,853.5,954.0,746.55
2016,6,15,10,0,914.0,101.0,6.1,17.0,885.0,978.55,762.04
2016,6,15,10,15,920.0,102.5,6.15,17.0,912.0,1000.98,777.24
2016,6,15,10,30,926.0,104.0,6.2,17.0,939.0,1020.45,790.39
2016,6,15,10,45,929.5,105.0,6.3,17.0,959.0,1033.84,799.65
2016,6,15,11,0,933.0,106.0,6.4,17.0,979.0,1044.02,806.79
2016,6,15,11,15,936.0,106.5,6.45,17.0,992.5,1049.91,810.72
2016,6,15,11,30,939.0,107.0,6.5,17.0,1006.0,1052.51,812.46
2016,6,15,11,45,940.5,107.0,6.55,17.0,1012.5,1049.78,810.58
2016,6,15,12,0,942.0,107.0,6.6,17.0,1019.0,1043.77,806.51
2016,6,15,12,15,942.0,107.0,6.6,17.0,1017.5,1033.02,798.92
2016,6,15,12,30,942.0,107.0,6.6,17.0,1016.0,1019.1,789.19
2016,6,15,12,45,931.0,113.0,6.6,17.0,1005.0,997.53,774.11
2016,6,15,13,0,920.0,119.0,6.6,17.0,994.0,973.28,757.18
2016,6,15,13,15,917.0,118.0,6.55,17.0,978.0,946.95,738.53
2016,6,15,13,30,914.0,117.0,6.5,17.0,962.0,917.95,717.97
2016,6,15,13,45,912.5,114.0,6.5,17.0,940.0,885.75,695.3
2016,6,15,14,0,911.0,111.0,6.5,17.0,918.0,851.06,670.74
2016,6,15,14,15,904.5,109.5,6.45,17.0,888.5,811.55,642.32
2016,6,15,14,30,898.0,108.0,6.4,17.0,859.0,770.19,612.38
2016,6,15,14,45,894.0,104.0,6.35,17.0,824.5,726.57,580.55
2016,6,15,15,0,890.0,100.0,6.3,17.0,790.0,681.29,546.17
2016,6,15,15,15,879.5,98.0,6.2,16.5,750.0,632.43,508.09
2016,6,15,15,30,869.0,96.0,6.1,16.0,710.0,582.89,468.51
2016,6,15,15,45,860.0,91.0,6.1,16.0,666.5,530.87,425.36
2016,6,15,16,0,851.0,86.0,6.1,16.0,623.0,478.49,380.79
2016,6,15,16,15,833.5,83.5,5.95,15.5,575.0,424.71,334.43
2016,6,15,16,30,816.0,81.0,5.8,15.0,527.0,368.58,285.09
2016,6,15,16,45,796.0,76.5,5.7,15.0,477.5,314.09,235.69
2016,6,15,17,0,776.0,72.0,5.6,15.0,428.0,261.28,187.31
2016,6,15,17,15,745.0,68.5,5.4,14.5,377.0,209.01,140.54
2016,6,15,17,30,714.0,65.0,5.2,14.0,326.0,160.01,98.4
2016,6,15,17,45,673.0,59.5,5.05,13.5,276.0,111.69,61.36
2016,6,15,18,0,632.0,54.0,4.9,13.0,226.0,68.04,35.37
2016,6,15,18,15,568.0,48.0,4.5,12.5,178.5,32.3,23.39
2016,6,15,18,30,504.0,42.0,4.1,12.0,131.0,29.64,20.8
2016,6,15,18,45,405.5,33.5,3.75,11.5,90.5,24.55,15.86
2016,6,15,19,0,307.0,25.0,3.4,11.0,50.0,19.12,9.43
2016,6,15,19,15,153.5,12.5,3.15,10.5,25.0,12.29,0.0
2016,6,15,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,7.5,0.75,9.5,7.5,0.0,0.0
2016,6,16,5,0,0.0,15.0,0.7,10.0,15.0,14.74,0.0
2016,6,16,5,15,168.5,25.5,0.7,10.5,46.0,57.41,27.75
2016,6,16,5,30,337.0,36.0,0.7,11.0,77.0,115.24,76.56
2016,6,16,5,45,422.0,44.5,0.75,11.5,119.5,165.18,119.59
2016,6,16,6,0,507.0,53.0,0.8,12.0,162.0,224.1,170.68
2016,6,16,6,15,563.0,59.0,0.7,12.5,209.5,278.36,218.12
2016,6,16,6,30,619.0,65.0,0.6,13.0,257.0,338.0,268.54
2016,6,16,6,45,654.5,71.5,0.5,13.5,306.5,393.63,314.04
2016,6,16,7,0,690.0,78.0,0.4,14.0,356.0,451.99,359.59
2016,6,16,7,15,719.0,82.0,0.4,14.5,406.0,505.28,400.27
2016,6,16,7,30,748.0,86.0,0.4,15.0,456.0,561.1,441.29
2016,6,16,7,45,768.0,90.5,0.4,15.5,504.5,612.69,477.7
2016,6,16,8,0,788.0,95.0,0.4,16.0,553.0,664.39,512.51
2016,6,16,8,15,565.5,184.0,0.45,16.5,527.0,625.09,479.32
2016,6,16,8,30,343.0,273.0,0.5,17.0,501.0,560.36,427.75
2016,6,16,8,45,243.0,309.5,0.55,17.5,476.0,529.39,402.73
2016,6,16,9,0,143.0,346.0,0.6,18.0,451.0,483.17,365.99
2016,6,16,9,15,220.0,356.0,0.7,18.0,527.5,564.75,426.68
2016,6,16,9,30,297.0,366.0,0.8,18.0,604.0,657.82,492.58
2016,6,16,9,45,367.5,354.0,0.95,18.5,660.5,716.75,533.85
2016,6,16,10,0,438.0,342.0,1.1,19.0,717.0,784.82,580.86
2016,6,16,10,15,415.5,364.0,1.25,19.0,729.0,792.25,585.23
2016,6,16,10,30,393.0,386.0,1.4,19.0,741.0,790.89,584.53
2016,6,16,10,45,659.0,245.0,1.55,19.5,855.5,920.32,679.04
2016,6,16,11,0,925.0,104.0,1.7,20.0,970.0,1033.92,750.93
2016,6,16,11,15,927.0,104.5,1.9,20.0,983.0,1038.85,755.05
2016,6,16,11,30,929.0,105.0,2.1,20.0,996.0,1040.51,758.33
2016,6,16,11,45,931.5,104.5,2.3,20.5,1002.0,1038.37,757.69
2016,6,16,12,0,934.0,104.0,2.5,21.0,1008.0,1032.97,754.88
2016,6,16,12,15,933.5,103.5,2.7,21.0,1006.5,1021.39,749.45
2016,6,16,12,30,933.0,103.0,2.9,21.0,1005.0,1006.67,741.89
2016,6,16,12,45,932.0,102.5,3.1,21.5,996.0,988.4,730.46
2016,6,16,13,0,931.0,102.0,3.3,22.0,987.0,967.14,716.94
2016,6,16,13,15,928.0,101.0,3.45,22.0,971.0,940.67,700.83
2016,6,16,13,30,925.0,100.0,3.6,22.0,955.0,911.5,682.75
2016,6,16,13,45,922.0,98.5,3.8,22.0,932.5,879.26,662.64
2016,6,16,14,0,919.0,97.0,4.0,22.0,910.0,844.59,640.54
2016,6,16,14,15,913.0,95.5,4.1,21.5,881.0,805.28,615.65
2016,6,16,14,30,907.0,94.0,4.2,21.0,852.0,764.08,589.02
2016,6,16,14,45,900.5,91.5,4.35,21.0,817.5,719.86,558.82
2016,6,16,15,0,894.0,89.0,4.5,21.0,783.0,674.16,526.79
2016,6,16,15,15,884.0,87.0,4.55,20.5,743.0,625.53,490.69
2016,6,16,15,30,874.0,85.0,4.6,20.0,703.0,576.15,452.89
2016,6,16,15,45,862.5,82.0,4.7,20.0,659.5,524.53,411.5
2016,6,16,16,0,851.0,79.0,4.8,20.0,616.0,472.78,368.75
2016,6,16,16,15,834.0,76.5,4.8,19.5,568.5,419.27,323.9
2016,6,16,16,30,817.0,74.0,4.8,19.0,521.0,366.61,278.44
2016,6,16,16,45,796.5,70.5,4.8,19.0,472.0,309.57,228.1
2016,6,16,17,0,776.0,67.0,4.8,19.0,423.0,257.54,181.26
2016,6,16,17,15,746.0,63.5,4.65,18.5,372.5,205.48,135.4
2016,6,16,17,30,716.0,60.0,4.5,18.0,322.0,156.56,93.9
2016,6,16,17,45,676.0,55.5,4.4,17.5,273.0,109.09,57.99
2016,6,16,18,0,636.0,51.0,4.3,17.0,224.0,66.15,32.82
2016,6,16,18,15,574.5,45.5,3.95,16.5,177.5,33.05,23.64
2016,6,16,18,30,513.0,40.0,3.6,16.0,131.0,27.89,18.9
2016,6,16,18,45,417.5,32.0,3.25,15.5,91.0,23.17,14.38
2016,6,16,19,0,322.0,24.0,2.9,15.0,51.0,18.13,8.54
2016,6,16,19,15,161.0,12.0,2.65,14.5,25.5,11.8,0.0
2016,6,16,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,4,45,70.0,5.5,1.05,11.5,7.5,0.0,0.0
2016,6,17,5,0,140.0,11.0,1.1,12.0,15.0,25.34,0.0
2016,6,17,5,15,269.0,21.0,1.3,12.5,47.0,68.75,31.4
2016,6,17,5,30,398.0,31.0,1.5,13.0,79.0,122.46,79.55
2016,6,17,5,45,476.5,38.0,1.7,14.0,121.5,172.13,122.82
2016,6,17,6,0,555.0,45.0,1.9,15.0,164.0,230.11,173.49
2016,6,17,6,15,299.0,80.0,1.95,15.0,146.0,201.7,159.14
2016,6,17,6,30,43.0,115.0,2.0,15.0,128.0,135.55,108.36
2016,6,17,6,45,47.0,135.5,2.05,15.5,152.5,160.59,129.13
2016,6,17,7,0,51.0,156.0,2.1,16.0,177.0,185.96,149.55
2016,6,17,7,15,415.0,113.0,2.1,16.5,316.0,363.84,296.22
2016,6,17,7,30,779.0,70.0,2.1,17.0,455.0,562.03,452.16
2016,6,17,7,45,797.0,73.5,2.15,17.5,503.0,609.73,486.76
2016,6,17,8,0,815.0,77.0,2.2,18.0,551.0,659.94,521.73
2016,6,17,8,15,830.5,79.5,2.3,18.0,596.5,706.81,554.46
2016,6,17,8,30,846.0,82.0,2.4,18.0,642.0,752.86,586.24
2016,6,17,8,45,858.0,84.0,2.5,18.5,684.0,794.43,613.36
2016,6,17,9,0,870.0,86.0,2.6,19.0,726.0,834.44,639.1
2016,6,17,9,15,879.5,87.5,2.7,19.5,763.5,869.93,661.46
2016,6,17,9,30,889.0,89.0,2.8,20.0,801.0,903.29,682.2
2016,6,17,9,45,674.5,212.0,2.95,20.5,765.0,863.25,653.17
2016,6,17,10,0,460.0,335.0,3.1,21.0,729.0,798.38,601.13
2016,6,17,10,15,285.0,388.5,3.25,21.0,635.5,684.92,517.05
2016,6,17,10,30,110.0,442.0,3.4,21.0,542.0,556.58,419.85
2016,6,17,10,45,107.5,452.0,3.6,21.5,551.5,564.41,425.22
2016,6,17,11,0,105.0,462.0,3.8,22.0,561.0,571.71,429.54
2016,6,17,11,15,164.5,471.5,3.95,22.0,628.5,646.95,485.22
2016,6,17,11,30,224.0,481.0,4.1,22.0,696.0,714.32,534.36
2016,6,17,11,45,128.5,440.0,4.3,22.5,563.5,574.44,431.56
2016,6,17,12,0,33.0,399.0,4.5,23.0,431.0,429.97,323.44
2016,6,17,12,15,36.5,406.5,4.6,22.5,442.0,439.24,331.61
2016,6,17,12,30,40.0,414.0,4.7,22.0,453.0,448.14,339.07
2016,6,17,12,45,32.0,385.5,4.85,22.0,417.0,410.05,310.99
2016,6,17,13,0,24.0,357.0,5.0,22.0,381.0,372.48,283.15
2016,6,17,13,15,140.5,404.5,5.1,22.0,535.5,524.92,400.72
2016,6,17,13,30,257.0,452.0,5.2,22.0,690.0,668.32,507.67
2016,6,17,13,45,182.5,442.0,5.3,22.0,609.0,583.78,444.33
2016,6,17,14,0,108.0,432.0,5.4,22.0,528.0,504.37,384.59
2016,6,17,14,15,106.5,416.0,5.45,21.5,508.0,482.08,369.48
2016,6,17,14,30,105.0,400.0,5.5,21.0,488.0,459.75,353.99
2016,6,17,14,45,121.5,385.0,5.55,21.0,483.0,449.98,347.59
2016,6,17,15,0,138.0,370.0,5.6,21.0,478.0,439.17,340.21
2016,6,17,15,15,142.5,350.0,5.55,20.5,456.0,414.85,322.72
2016,6,17,15,30,147.0,330.0,5.5,20.0,434.0,390.03,304.59
2016,6,17,15,45,226.5,297.5,5.45,20.0,446.5,392.5,307.28
2016,6,17,16,0,306.0,265.0,5.4,20.0,459.0,384.51,300.78
2016,6,17,16,15,310.0,241.5,5.3,19.5,424.5,347.29,271.12
2016,6,17,16,30,314.0,218.0,5.2,19.0,390.0,309.59,240.42
2016,6,17,16,45,301.5,197.5,5.15,18.5,350.0,268.89,206.99
2016,6,17,17,0,289.0,177.0,5.1,18.0,310.0,229.55,174.28
2016,6,17,17,15,144.5,123.5,4.95,17.5,190.0,140.87,106.13
2016,6,17,17,30,0.0,70.0,4.8,17.0,70.0,67.67,51.39
2016,6,17,17,45,0.0,59.0,4.65,16.5,59.0,57.01,42.65
2016,6,17,18,0,0.0,48.0,4.5,16.0,48.0,46.36,33.74
2016,6,17,18,15,0.0,38.0,4.25,15.5,38.0,36.69,26.98
2016,6,17,18,30,0.0,28.0,4.0,15.0,28.0,27.02,18.23
2016,6,17,18,45,0.0,19.5,3.8,14.5,19.5,18.81,10.68
2016,6,17,19,0,0.0,11.0,3.6,14.0,11.0,10.6,2.72
2016,6,17,19,15,0.0,5.5,3.45,13.5,5.5,5.3,0.0
2016,6,17,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,18,4,45,63.5,6.0,1.55,10.5,7.5,0.0,0.0
2016,6,18,5,0,127.0,12.0,1.7,11.0,15.0,24.9,0.0
2016,6,18,5,15,260.0,22.0,1.8,11.5,47.0,68.17,31.16
2016,6,18,5,30,393.0,32.0,1.9,12.0,79.0,122.22,79.81
2016,6,18,5,45,477.0,39.0,2.05,12.5,122.5,173.03,124.26
2016,6,18,6,0,561.0,46.0,2.2,13.0,166.0,232.72,176.89
2016,6,18,6,15,615.5,51.0,2.25,13.5,215.0,287.26,225.88
2016,6,18,6,30,670.0,56.0,2.3,14.0,264.0,347.8,278.81
2016,6,18,6,45,708.0,60.5,2.35,15.0,315.0,404.92,327.09
2016,6,18,7,0,746.0,65.0,2.4,16.0,366.0,464.93,375.88
2016,6,18,7,15,774.5,68.5,2.35,16.5,417.0,521.04,420.36
2016,6,18,7,30,803.0,72.0,2.3,17.0,468.0,578.51,464.27
2016,6,18,7,45,824.0,75.0,2.3,17.5,518.0,628.7,501.52
2016,6,18,8,0,845.0,78.0,2.3,18.0,568.0,681.61,538.03
2016,6,18,8,15,861.5,80.0,2.25,18.0,615.5,729.91,570.66
2016,6,18,8,30,878.0,82.0,2.2,18.0,663.0,777.39,602.14
2016,6,18,8,45,891.0,84.5,2.15,18.5,707.0,821.48,629.5
2016,6,18,9,0,904.0,87.0,2.1,19.0,751.0,863.99,655.23
2016,6,18,9,15,914.0,88.5,2.05,19.5,790.5,900.96,676.73
2016,6,18,9,30,924.0,90.0,2.0,20.0,830.0,935.73,696.44
2016,6,18,9,45,928.5,93.5,1.95,20.5,863.0,965.12,712.34
2016,6,18,10,0,933.0,97.0,1.9,21.0,896.0,991.67,726.24
2016,6,18,10,15,939.5,98.0,1.85,21.0,924.0,1014.54,739.05
2016,6,18,10,30,946.0,99.0,1.8,21.0,952.0,1034.4,749.94
2016,6,18,10,45,951.5,99.0,1.8,21.5,973.0,1049.1,756.85
2016,6,18,11,0,957.0,99.0,1.8,22.0,994.0,1060.57,761.84
2016,6,18,11,15,959.5,99.5,1.8,22.5,1008.0,1066.24,763.31
2016,6,18,11,30,962.0,100.0,1.8,23.0,1022.0,1068.53,762.83
2016,6,18,11,45,964.0,100.0,1.8,23.5,1029.0,1066.41,759.77
2016,6,18,12,0,966.0,100.0,1.8,24.0,1036.0,1060.92,754.79
2016,6,18,12,15,966.5,99.5,1.85,24.0,1035.0,1050.1,748.81
2016,6,18,12,30,967.0,99.0,1.9,24.0,1034.0,1036.0,740.9
2016,6,18,12,45,967.5,97.5,2.0,24.0,1026.0,1017.69,731.02
2016,6,18,13,0,968.0,96.0,2.1,24.0,1018.0,996.22,719.08
2016,6,18,13,15,966.0,95.5,2.15,24.0,1002.0,970.38,703.71
2016,6,18,13,30,964.0,95.0,2.2,24.0,986.0,941.66,686.41
2016,6,18,13,45,959.5,94.5,2.25,24.5,963.5,908.06,664.51
2016,6,18,14,0,955.0,94.0,2.3,25.0,941.0,872.0,640.9
2016,6,18,14,15,950.0,93.0,2.3,24.5,911.5,832.77,617.04
2016,6,18,14,30,945.0,92.0,2.3,24.0,882.0,791.46,591.45
2016,6,18,14,45,937.0,91.0,2.3,24.0,847.0,746.14,561.62
2016,6,18,15,0,929.0,90.0,2.3,24.0,812.0,699.38,529.97
2016,6,18,15,15,919.0,88.0,2.3,24.0,771.5,649.22,493.41
2016,6,18,15,30,909.0,86.0,2.3,24.0,731.0,598.24,455.25
2016,6,18,15,45,894.5,85.0,2.35,24.0,685.5,545.26,414.66
2016,6,18,16,0,880.0,84.0,2.4,24.0,640.0,492.35,372.82
2016,6,18,16,15,862.5,81.0,2.4,23.5,591.0,436.67,328.18
2016,6,18,16,30,845.0,78.0,2.4,23.0,542.0,381.85,282.76
2016,6,18,16,45,821.0,75.5,2.4,23.0,491.0,323.13,232.79
2016,6,18,17,0,797.0,73.0,2.4,23.0,440.0,269.72,186.31
2016,6,18,17,15,766.0,69.0,2.2,22.0,388.0,215.82,140.42
2016,6,18,17,30,735.0,65.0,2.0,21.0,336.0,165.17,98.59
2016,6,18,17,45,692.0,60.5,1.85,20.5,285.0,116.32,62.25
2016,6,18,18,0,649.0,56.0,1.7,20.0,234.0,72.36,36.7
2016,6,18,18,15,585.0,49.5,1.65,19.0,185.5,33.42,23.72
2016,6,18,18,30,521.0,43.0,1.6,18.0,137.0,30.38,20.93
2016,6,18,18,45,422.0,34.5,1.55,17.0,95.5,25.33,16.17
2016,6,18,19,0,323.0,26.0,1.5,16.0,54.0,19.94,10.06
2016,6,18,19,15,161.5,13.0,1.5,15.5,27.0,9.77,0.0
2016,6,18,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,4,45,72.0,6.0,1.3,12.5,8.0,0.0,0.0
2016,6,19,5,0,144.0,12.0,1.3,13.0,16.0,26.55,0.0
2016,6,19,5,15,282.0,22.0,1.55,13.5,49.0,71.28,31.83
2016,6,19,5,30,420.0,32.0,1.8,14.0,82.0,127.51,82.33
2016,6,19,5,45,502.5,39.0,2.1,15.0,126.5,179.3,127.32
2016,6,19,6,0,585.0,46.0,2.4,16.0,171.0,238.95,179.4
2016,6,19,6,15,638.0,51.5,2.45,16.5,220.5,295.57,229.76
2016,6,19,6,30,691.0,57.0,2.5,17.0,270.0,357.17,283.09
2016,6,19,6,45,727.0,61.0,2.6,17.5,321.0,413.87,331.32
2016,6,19,7,0,763.0,65.0,2.7,18.0,372.0,473.23,380.09
2016,6,19,7,15,789.5,68.5,2.75,18.5,423.0,529.02,424.43
2016,6,19,7,30,816.0,72.0,2.8,19.0,474.0,585.97,468.17
2016,6,19,7,45,834.5,75.0,2.85,20.0,523.5,635.1,503.85
2016,6,19,8,0,853.0,78.0,2.9,21.0,573.0,686.73,538.54
2016,6,19,8,15,868.0,80.5,2.8,21.5,619.5,734.8,569.71
2016,6,19,8,30,883.0,83.0,2.7,22.0,666.0,781.93,599.46
2016,6,19,8,45,893.5,85.5,2.65,22.5,709.0,824.18,625.47
2016,6,19,9,0,904.0,88.0,2.6,23.0,752.0,864.68,649.81
2016,6,19,9,15,913.0,89.5,2.45,23.5,790.5,900.8,669.97
2016,6,19,9,30,922.0,91.0,2.3,24.0,829.0,934.67,688.16
2016,6,19,9,45,935.5,88.5,2.2,24.5,864.0,965.98,704.76
2016,6,19,10,0,949.0,86.0,2.1,25.0,899.0,994.88,719.51
2016,6,19,10,15,954.5,87.0,1.95,25.5,926.0,1017.16,729.19
2016,6,19,10,30,960.0,88.0,1.8,26.0,953.0,1036.37,736.73
2016,6,19,10,45,962.0,89.5,1.7,26.5,973.5,1049.44,741.02
2016,6,19,11,0,964.0,91.0,1.6,27.0,994.0,1059.17,743.27
2016,6,19,11,15,966.5,91.5,1.6,27.0,1007.5,1064.97,746.23
2016,6,19,11,30,969.0,92.0,1.6,27.0,1021.0,1067.36,747.26
2016,6,19,11,45,966.5,95.0,1.65,27.5,1026.0,1063.9,744.19
2016,6,19,12,0,964.0,98.0,1.7,28.0,1031.0,1057.05,739.22
2016,6,19,12,15,964.0,98.0,1.85,28.0,1030.0,1046.32,734.85
2016,6,19,12,30,964.0,98.0,2.0,28.0,1029.0,1032.33,728.4
2016,6,19,12,45,950.5,105.5,2.15,28.0,1017.0,1009.75,716.47
2016,6,19,13,0,937.0,113.0,2.3,28.0,1005.0,984.48,702.69
2016,6,19,13,15,934.0,112.5,2.4,28.0,989.0,958.43,687.73
2016,6,19,13,30,931.0,112.0,2.5,28.0,973.0,929.65,670.85
2016,6,19,13,45,931.5,108.0,2.7,28.0,951.5,897.85,652.6
2016,6,19,14,0,932.0,104.0,2.9,28.0,930.0,863.39,632.19
2016,6,19,14,15,926.0,102.5,3.0,27.5,901.0,823.7,608.49
2016,6,19,14,30,920.0,101.0,3.1,27.0,872.0,782.06,583.03
2016,6,19,14,45,915.0,98.0,3.25,27.0,837.5,737.94,554.48
2016,6,19,15,0,910.0,95.0,3.4,27.0,803.0,692.19,523.64
2016,6,19,15,15,900.0,93.0,3.5,26.5,762.5,642.87,488.68
2016,6,19,15,30,890.0,91.0,3.6,26.0,722.0,592.76,451.97
2016,6,19,15,45,878.0,88.5,3.7,26.0,678.0,540.59,411.65
2016,6,19,16,0,866.0,86.0,3.8,26.0,634.0,488.27,369.98
2016,6,19,16,15,849.0,83.0,3.8,25.5,586.0,433.49,325.74
2016,6,19,16,30,832.0,80.0,3.8,25.0,538.0,376.31,278.38
2016,6,19,16,45,808.5,77.5,3.85,24.5,487.5,321.66,231.9
2016,6,19,17,0,785.0,75.0,3.9,24.0,437.0,269.03,186.3
2016,6,19,17,15,754.5,71.0,3.75,23.5,385.5,215.85,140.63
2016,6,19,17,30,724.0,67.0,3.6,23.0,334.0,165.87,99.15
2016,6,19,17,45,679.0,62.5,3.45,22.5,283.0,117.38,63.19
2016,6,19,18,0,634.0,58.0,3.3,22.0,232.0,70.79,35.32
2016,6,19,18,15,570.5,51.5,3.15,21.0,184.0,35.03,24.89
2016,6,19,18,30,507.0,45.0,3.0,20.0,136.0,32.09,22.19
2016,6,19,18,45,410.0,36.0,2.9,19.0,95.0,26.66,17.13
2016,6,19,19,0,313.0,27.0,2.8,18.0,54.0,20.86,10.71
2016,6,19,19,15,156.5,13.5,2.8,17.5,27.0,10.2,0.0
2016,6,19,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,20,4,45,73.0,6.0,2.4,10.5,8.0,0.0,0.0
2016,6,20,5,0,146.0,12.0,2.6,11.0,16.0,26.66,0.0
2016,6,20,5,15,290.5,22.5,2.6,11.5,50.0,72.81,32.39
2016,6,20,5,30,435.0,33.0,2.6,12.0,84.0,131.33,85.46
2016,6,20,5,45,524.0,39.5,2.65,12.5,130.0,185.04,132.61
2016,6,20,6,0,613.0,46.0,2.7,13.0,176.0,247.25,187.62
2016,6,20,6,15,666.0,51.0,2.6,13.5,226.5,304.77,239.41
2016,6,20,6,30,719.0,56.0,2.5,14.0,277.0,367.24,294.01
2016,6,20,6,45,758.0,59.0,2.45,15.0,330.0,425.64,343.26
2016,6,20,7,0,797.0,62.0,2.4,16.0,383.0,486.95,392.84
2016,6,20,7,15,823.5,65.5,2.4,17.0,435.0,542.01,435.81
2016,6,20,7,30,850.0,69.0,2.4,18.0,487.0,600.3,479.44
2016,6,20,7,45,870.0,71.0,2.45,19.0,538.0,653.47,517.86
2016,6,20,8,0,890.0,73.0,2.5,20.0,589.0,706.59,553.0
2016,6,20,8,15,904.5,75.5,2.55,20.5,637.0,755.83,585.41
2016,6,20,8,30,919.0,78.0,2.6,21.0,685.0,804.0,616.51
2016,6,20,8,45,931.0,79.5,2.65,21.5,729.0,847.71,644.0
2016,6,20,9,0,943.0,81.0,2.7,22.0,773.0,889.68,669.94
2016,6,20,9,15,951.5,82.5,2.7,22.5,812.0,926.6,691.76
2016,6,20,9,30,960.0,84.0,2.7,23.0,851.0,961.13,711.76
2016,6,20,9,45,956.0,91.0,2.75,24.0,882.0,987.38,725.16
2016,6,20,10,0,952.0,98.0,2.8,25.0,913.0,1010.26,736.34
2016,6,20,10,15,956.5,99.5,2.75,25.0,940.0,1032.14,748.81
2016,6,20,10,30,961.0,101.0,2.7,25.0,967.0,1050.88,759.28
2016,6,20,10,45,964.5,101.5,2.7,25.5,987.5,1064.37,765.46
2016,6,20,11,0,968.0,102.0,2.7,26.0,1008.0,1074.53,769.64
2016,6,20,11,15,969.5,102.5,2.8,26.0,1021.0,1079.32,773.11
2016,6,20,11,30,971.0,103.0,2.9,26.0,1034.0,1080.68,774.56
2016,6,20,11,45,972.0,103.0,3.0,26.5,1039.5,1077.61,771.8
2016,6,20,12,0,973.0,103.0,3.1,27.0,1045.0,1071.15,767.0
2016,6,20,12,15,972.5,103.0,3.25,27.0,1043.5,1059.85,761.17
2016,6,20,12,30,972.0,103.0,3.4,27.0,1042.0,1045.28,753.27
2016,6,20,12,45,973.0,100.5,3.55,27.0,1033.5,1026.43,742.6
2016,6,20,13,0,974.0,98.0,3.7,27.0,1025.0,1004.4,729.81
2016,6,20,13,15,971.0,97.5,3.85,27.0,1008.5,977.59,713.79
2016,6,20,13,30,968.0,97.0,4.0,27.0,992.0,947.93,695.77
2016,6,20,13,45,963.5,96.0,4.15,27.0,969.0,913.8,674.56
2016,6,20,14,0,959.0,95.0,4.3,27.0,946.0,877.19,651.45
2016,6,20,14,15,953.5,94.0,4.4,26.5,916.5,837.48,626.98
2016,6,20,14,30,948.0,93.0,4.5,26.0,887.0,795.72,600.68
2016,6,20,14,45,938.5,92.5,4.65,26.0,851.0,749.76,570.33
2016,6,20,15,0,929.0,92.0,4.8,26.0,815.0,702.46,538.03
2016,6,20,15,15,919.0,90.0,4.8,25.5,774.0,652.33,501.49
2016,6,20,15,30,909.0,88.0,4.8,25.0,733.0,601.37,463.25
2016,6,20,15,45,894.0,87.0,4.85,24.5,688.0,548.14,422.21
2016,6,20,16,0,879.0,86.0,4.9,24.0,643.0,495.01,379.9
2016,6,20,16,15,862.0,83.0,4.85,23.0,594.5,439.58,334.98
2016,6,20,16,30,845.0,80.0,4.8,22.0,546.0,384.95,289.22
2016,6,20,16,45,823.0,77.0,4.8,21.5,495.0,326.39,238.78
2016,6,20,17,0,801.0,74.0,4.8,21.0,444.0,272.93,191.63
2016,6,20,17,15,544.5,104.0,4.65,20.5,342.0,199.13,136.98
2016,6,20,17,30,288.0,134.0,4.5,20.0,240.0,158.13,112.67
2016,6,20,17,45,268.5,116.5,4.4,19.5,204.0,123.79,86.2
2016,6,20,18,0,249.0,99.0,4.3,19.0,168.0,91.77,63.98
2016,6,20,18,15,222.0,81.5,4.15,18.0,133.5,63.96,50.56
2016,6,20,18,30,195.0,64.0,4.0,17.0,99.0,51.17,39.15
2016,6,20,18,45,157.0,46.5,3.9,16.5,69.0,37.91,27.0
2016,6,20,19,0,119.0,29.0,3.8,16.0,39.0,24.18,13.49
2016,6,20,19,15,59.5,14.5,3.8,15.5,19.5,12.38,0.0
2016,6,20,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,21,4,45,61.0,6.0,2.5,11.5,7.5,0.0,0.0
2016,6,21,5,0,122.0,12.0,2.7,12.0,15.0,24.12,0.0
2016,6,21,5,15,261.0,22.5,2.7,12.5,47.5,67.97,29.62
2016,6,21,5,30,400.0,33.0,2.7,13.0,80.0,123.78,80.26
2016,6,21,5,45,492.5,39.5,2.75,13.5,125.0,176.46,126.0
2016,6,21,6,0,585.0,46.0,2.8,14.0,170.0,238.01,180.0
2016,6,21,6,15,639.0,51.5,2.75,14.5,219.5,294.93,231.03
2016,6,21,6,30,693.0,57.0,2.7,15.0,269.0,356.94,285.13
2016,6,21,6,45,734.5,59.5,2.65,16.0,321.5,414.63,333.77
2016,6,21,7,0,776.0,62.0,2.6,17.0,374.0,475.51,383.05
2016,6,21,7,15,802.5,65.5,2.6,17.5,425.0,531.91,427.86
2016,6,21,7,30,829.0,69.0,2.6,18.0,476.0,586.88,470.11
2016,6,21,7,45,850.5,70.5,2.6,19.0,526.5,639.55,508.27
2016,6,21,8,0,872.0,72.0,2.6,20.0,577.0,692.34,543.32
2016,6,21,8,15,886.5,74.5,2.6,20.5,624.0,740.88,575.18
2016,6,21,8,30,901.0,77.0,2.6,21.0,671.0,788.4,605.71
2016,6,21,8,45,912.5,78.5,2.6,22.0,714.5,831.1,631.11
2016,6,21,9,0,924.0,80.0,2.6,23.0,758.0,872.07,654.82
2016,6,21,9,15,932.5,81.5,2.55,23.5,796.5,908.47,675.91
2016,6,21,9,30,941.0,83.0,2.5,24.0,835.0,942.53,695.15
2016,6,21,9,45,943.0,87.0,2.5,25.0,867.0,970.72,709.39
2016,6,21,10,0,945.0,91.0,2.5,26.0,899.0,995.91,721.56
2016,6,21,10,15,950.0,91.5,2.45,26.5,926.0,1017.17,732.04
2016,6,21,10,30,955.0,92.0,2.4,27.0,953.0,1035.37,740.55
2016,6,21,10,45,957.5,93.5,2.4,28.0,973.0,1048.95,745.25
2016,6,21,11,0,960.0,95.0,2.4,29.0,993.0,1059.21,747.94
2016,6,21,11,15,962.5,95.5,2.4,29.0,1006.5,1065.06,751.0
2016,6,21,11,30,965.0,96.0,2.4,29.0,1020.0,1067.53,752.11
2016,6,21,11,45,965.0,97.0,2.45,29.5,1026.0,1064.6,749.08
2016,6,21,12,0,965.0,98.0,2.5,30.0,1032.0,1058.29,744.12
2016,6,21,12,15,964.5,98.0,2.6,30.0,1030.5,1047.16,738.3
2016,6,21,12,30,964.0,98.0,2.7,30.0,1029.0,1032.77,730.49
2016,6,21,12,45,957.5,100.5,2.85,30.5,1019.0,1011.97,717.66
2016,6,21,13,0,951.0,103.0,3.0,31.0,1009.0,988.26,702.94
2016,6,21,13,15,948.0,102.5,3.15,31.0,992.5,962.01,687.91
2016,6,21,13,30,945.0,102.0,3.3,31.0,976.0,932.98,670.91
2016,6,21,13,45,940.0,101.0,3.45,31.0,953.0,899.12,650.53
2016,6,21,14,0,935.0,100.0,3.6,31.0,930.0,862.88,628.33
2016,6,21,14,15,929.0,99.0,3.75,30.5,900.5,823.64,605.03
2016,6,21,14,30,923.0,98.0,3.9,30.0,871.0,782.44,579.94
2016,6,21,14,45,914.5,96.0,4.1,29.5,835.5,736.76,551.41
2016,6,21,15,0,906.0,94.0,4.3,29.0,800.0,689.72,520.73
2016,6,21,15,15,895.5,92.5,4.45,28.5,760.0,640.78,485.97
2016,6,21,15,30,885.0,91.0,4.6,28.0,720.0,591.09,449.64
2016,6,21,15,45,872.0,88.5,4.75,27.5,675.5,538.66,410.07
2016,6,21,16,0,859.0,86.0,4.9,27.0,631.0,486.18,369.02
2016,6,21,16,15,842.0,83.5,5.0,26.0,583.0,432.22,325.99
2016,6,21,16,30,825.0,81.0,5.1,25.0,535.0,375.85,279.62
2016,6,21,16,45,802.5,77.5,5.2,24.5,485.0,320.95,232.63
2016,6,21,17,0,780.0,74.0,5.3,24.0,435.0,267.98,186.46
2016,6,21,17,15,750.0,70.5,5.3,23.0,384.0,215.58,141.42
2016,6,21,17,30,720.0,67.0,5.3,22.0,333.0,166.31,100.35
2016,6,21,17,45,678.0,62.0,5.3,21.0,283.0,117.82,63.97
2016,6,21,18,0,636.0,57.0,5.3,20.0,233.0,70.99,35.4
2016,6,21,18,15,573.5,51.0,5.15,19.0,185.0,34.55,24.69
2016,6,21,18,30,511.0,45.0,5.0,18.0,137.0,32.02,22.33
2016,6,21,18,45,413.0,36.0,4.85,17.0,96.0,26.59,17.24
2016,6,21,19,0,315.0,27.0,4.7,16.0,55.0,20.79,10.86
2016,6,21,19,15,157.5,13.5,4.65,15.5,27.5,10.16,0.0
2016,6,21,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
