Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,22,4,45,69.0,6.0,4.2,10.5,7.5,0.0,0.0
2016,6,22,5,0,138.0,12.0,4.3,11.0,15.0,25.62,0.0
2016,6,22,5,15,282.5,22.0,4.3,11.5,48.5,70.39,30.03
2016,6,22,5,30,427.0,32.0,4.3,12.0,82.0,127.9,82.85
2016,6,22,5,45,510.5,39.5,4.3,12.5,127.0,180.68,129.54
2016,6,22,6,0,594.0,47.0,4.3,13.0,172.0,241.35,183.64
2016,6,22,6,15,648.0,52.0,4.3,13.5,222.0,298.2,235.31
2016,6,22,6,30,702.0,57.0,4.3,14.0,272.0,360.12,290.19
2016,6,22,6,45,738.5,61.0,4.3,14.5,323.5,417.57,340.18
2016,6,22,7,0,775.0,65.0,4.3,15.0,375.0,477.73,390.73
2016,6,22,7,15,801.5,68.5,4.3,15.5,427.0,534.11,436.66
2016,6,22,7,30,828.0,72.0,4.3,16.0,479.0,591.63,481.95
2016,6,22,7,45,848.0,74.5,4.35,16.5,529.0,641.78,520.5
2016,6,22,8,0,868.0,77.0,4.4,17.0,579.0,694.53,558.24
2016,6,22,8,15,883.0,79.0,4.4,17.5,626.0,742.73,591.12
2016,6,22,8,30,898.0,81.0,4.4,18.0,673.0,789.96,622.7
2016,6,22,8,45,910.0,82.5,4.45,18.5,717.0,832.98,651.03
2016,6,22,9,0,922.0,84.0,4.5,19.0,761.0,874.31,677.81
2016,6,22,9,15,931.0,86.0,4.55,19.5,799.5,911.64,701.47
2016,6,22,9,30,940.0,88.0,4.6,20.0,838.0,946.67,723.32
2016,6,22,9,45,947.0,88.5,4.65,20.5,871.5,975.73,740.9
2016,6,22,10,0,954.0,89.0,4.7,21.0,905.0,1002.04,756.56
2016,6,22,10,15,959.0,90.0,4.75,21.0,932.5,1024.05,770.8
2016,6,22,10,30,964.0,91.0,4.8,21.0,960.0,1042.95,783.02
2016,6,22,10,45,967.5,91.5,4.9,21.5,980.5,1056.63,790.7
2016,6,22,11,0,971.0,92.0,5.0,22.0,1001.0,1066.98,796.25
2016,6,22,11,15,973.5,92.5,5.05,22.0,1014.5,1072.95,800.13
2016,6,22,11,30,976.0,93.0,5.1,22.0,1028.0,1075.48,801.85
2016,6,22,11,45,977.0,93.0,5.2,22.0,1034.0,1072.56,800.48
2016,6,22,12,0,978.0,93.0,5.3,22.0,1040.0,1066.23,796.94
2016,6,22,12,15,978.0,93.0,5.35,22.0,1039.0,1055.53,790.13
2016,6,22,12,30,978.0,93.0,5.4,22.0,1038.0,1041.51,781.18
2016,6,22,12,45,970.0,97.5,5.5,22.0,1028.0,1021.11,768.32
2016,6,22,13,0,962.0,102.0,5.6,22.0,1018.0,997.79,753.45
2016,6,22,13,15,959.5,101.5,5.6,22.0,1002.0,971.78,736.03
2016,6,22,13,30,957.0,101.0,5.6,22.0,986.0,942.92,716.64
2016,6,22,13,45,952.0,100.5,5.7,22.0,963.5,909.23,694.39
2016,6,22,14,0,947.0,100.0,5.8,22.0,941.0,873.11,670.25
2016,6,22,14,15,941.5,99.0,5.8,21.5,911.5,833.87,644.46
2016,6,22,14,30,936.0,98.0,5.8,21.0,882.0,792.59,616.91
2016,6,22,14,45,928.0,96.5,5.85,21.0,847.0,747.23,585.05
2016,6,22,15,0,920.0,95.0,5.9,21.0,812.0,700.44,551.26
2016,6,22,15,15,909.5,93.0,5.9,20.5,771.5,650.41,513.47
2016,6,22,15,30,899.0,91.0,5.9,20.0,731.0,599.62,474.05
2016,6,22,15,45,886.5,88.5,5.9,19.5,686.0,546.77,431.88
2016,6,22,16,0,874.0,86.0,5.9,19.0,641.0,493.82,388.34
2016,6,22,16,15,856.5,83.5,5.85,18.5,592.5,438.88,341.88
2016,6,22,16,30,839.0,81.0,5.8,18.0,544.0,381.57,292.35
2016,6,22,16,45,817.0,77.5,5.75,17.5,493.0,326.09,243.22
2016,6,22,17,0,795.0,74.0,5.7,17.0,442.0,272.46,194.98
2016,6,22,17,15,764.0,70.5,5.65,16.5,390.5,219.02,147.45
2016,6,22,17,30,733.0,67.0,5.6,16.0,339.0,168.82,104.31
2016,6,22,17,45,689.0,62.0,5.55,15.5,287.5,119.39,66.21
2016,6,22,18,0,645.0,57.0,5.5,15.0,236.0,74.95,39.09
2016,6,22,18,15,581.5,51.0,5.4,14.5,187.5,34.53,25.17
2016,6,22,18,30,518.0,45.0,5.3,14.0,139.0,31.99,22.72
2016,6,22,18,45,414.5,36.5,5.2,13.5,97.0,27.03,17.91
2016,6,22,19,0,311.0,28.0,5.1,13.0,55.0,21.73,11.83
2016,6,22,19,15,155.5,14.0,5.05,12.5,27.5,10.6,0.0
2016,6,22,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,23,4,45,69.0,5.5,3.45,9.5,7.5,0.0,0.0
2016,6,23,5,0,138.0,11.0,3.6,10.0,15.0,24.53,0.0
2016,6,23,5,15,283.0,21.5,3.6,10.5,48.0,69.59,29.0
2016,6,23,5,30,428.0,32.0,3.6,11.0,81.0,127.72,82.81
2016,6,23,5,45,517.5,38.5,3.65,11.5,127.0,180.94,129.8
2016,6,23,6,0,607.0,45.0,3.7,12.0,173.0,242.76,184.85
2016,6,23,6,15,660.5,50.0,3.7,12.5,223.0,300.03,237.01
2016,6,23,6,30,714.0,55.0,3.7,13.0,273.0,362.32,292.3
2016,6,23,6,45,753.5,58.0,3.75,14.0,325.5,420.64,342.45
2016,6,23,7,0,793.0,61.0,3.8,15.0,378.0,481.95,393.21
2016,6,23,7,15,819.0,64.0,3.8,15.5,430.0,535.99,437.23
2016,6,23,7,30,845.0,67.0,3.8,16.0,482.0,593.24,482.18
2016,6,23,7,45,865.5,69.0,3.8,17.0,532.5,646.56,521.73
2016,6,23,8,0,886.0,71.0,3.8,18.0,583.0,699.88,558.0
2016,6,23,8,15,900.5,73.5,3.8,18.5,630.5,749.05,591.14
2016,6,23,8,30,915.0,76.0,3.8,19.0,678.0,797.16,622.92
2016,6,23,8,45,927.0,77.5,3.8,19.5,722.0,840.83,650.98
2016,6,23,9,0,939.0,79.0,3.8,20.0,766.0,882.78,677.42
2016,6,23,9,15,946.5,80.0,3.8,20.5,805.0,918.29,699.04
2016,6,23,9,30,954.0,81.0,3.8,21.0,844.0,951.37,718.81
2016,6,23,9,45,955.5,85.0,3.85,22.0,876.0,979.52,733.95
2016,6,23,10,0,957.0,89.0,3.9,23.0,908.0,1004.61,746.93
2016,6,23,10,15,961.0,90.0,3.95,23.0,934.0,1025.75,760.17
2016,6,23,10,30,965.0,91.0,4.0,23.0,960.0,1043.75,771.41
2016,6,23,10,45,966.0,92.5,4.1,23.5,979.5,1056.06,777.82
2016,6,23,11,0,967.0,94.0,4.2,24.0,999.0,1064.99,782.12
2016,6,23,11,15,968.0,94.5,4.3,24.0,1011.0,1069.48,785.16
2016,6,23,11,30,969.0,95.0,4.4,24.0,1023.0,1070.54,786.1
2016,6,23,11,45,969.0,95.0,4.55,24.5,1028.0,1066.68,782.69
2016,6,23,12,0,969.0,95.0,4.7,25.0,1033.0,1059.44,777.69
2016,6,23,12,15,967.5,95.0,4.85,25.0,1030.5,1047.39,771.12
2016,6,23,12,30,966.0,95.0,5.0,25.0,1028.0,1032.1,762.41
2016,6,23,12,45,963.0,95.0,5.2,25.0,1018.5,1012.21,750.98
2016,6,23,13,0,960.0,95.0,5.4,25.0,1009.0,989.29,737.37
2016,6,23,13,15,957.0,94.5,5.55,24.5,993.0,962.95,722.4
2016,6,23,13,30,954.0,94.0,5.7,24.0,977.0,933.79,705.27
2016,6,23,13,45,950.0,93.0,5.85,24.0,954.5,900.61,683.72
2016,6,23,14,0,946.0,92.0,6.0,24.0,932.0,864.96,660.2
2016,6,23,14,15,941.0,91.0,6.05,23.5,903.0,826.21,635.05
2016,6,23,14,30,936.0,90.0,6.1,23.0,874.0,785.39,608.08
2016,6,23,14,45,931.0,87.0,6.2,23.0,840.0,740.77,576.99
2016,6,23,15,0,926.0,84.0,6.3,23.0,806.0,694.47,544.18
2016,6,23,15,15,916.0,82.5,6.3,22.5,765.5,645.04,506.89
2016,6,23,15,30,906.0,81.0,6.3,22.0,725.0,594.77,467.93
2016,6,23,15,45,896.0,78.0,6.3,22.0,681.0,542.5,425.48
2016,6,23,16,0,886.0,75.0,6.3,22.0,637.0,489.87,381.64
2016,6,23,16,15,869.0,72.5,6.2,21.5,588.5,434.62,335.18
2016,6,23,16,30,852.0,70.0,6.1,21.0,540.0,380.17,288.13
2016,6,23,16,45,831.0,67.0,6.05,20.5,490.0,325.03,239.6
2016,6,23,17,0,810.0,64.0,6.0,20.0,440.0,271.57,191.8
2016,6,23,17,15,781.0,61.0,5.85,19.0,388.5,214.61,141.94
2016,6,23,17,30,752.0,58.0,5.7,18.0,337.0,164.25,98.96
2016,6,23,17,45,709.5,54.0,5.6,17.5,286.0,114.8,60.97
2016,6,23,18,0,667.0,50.0,5.5,17.0,235.0,70.14,33.94
2016,6,23,18,15,606.5,45.0,5.3,16.5,187.0,32.4,23.07
2016,6,23,18,30,546.0,40.0,5.1,16.0,139.0,30.22,20.96
2016,6,23,18,45,444.5,32.5,4.9,15.5,97.5,23.42,14.63
2016,6,23,19,0,343.0,25.0,4.7,15.0,56.0,18.86,9.44
2016,6,23,19,15,171.5,12.5,4.65,14.5,28.0,9.24,0.0
2016,6,23,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,24,4,45,66.5,5.5,3.35,10.5,7.0,0.0,0.0
2016,6,24,5,0,133.0,11.0,3.5,11.0,14.0,23.91,0.0
2016,6,24,5,15,279.5,21.0,3.5,11.5,47.0,68.16,27.37
2016,6,24,5,30,426.0,31.0,3.5,12.0,80.0,125.85,80.91
2016,6,24,5,45,509.5,38.5,3.5,12.5,125.0,178.41,127.34
2016,6,24,6,0,593.0,46.0,3.5,13.0,170.0,238.92,181.14
2016,6,24,6,15,648.0,51.0,3.4,13.5,220.0,295.99,232.75
2016,6,24,6,30,703.0,56.0,3.3,14.0,270.0,358.24,287.56
2016,6,24,6,45,739.0,60.5,3.25,14.5,322.0,416.02,337.44
2016,6,24,7,0,775.0,65.0,3.2,15.0,374.0,476.49,387.74
2016,6,24,7,15,802.0,68.5,3.05,15.5,426.0,533.15,433.08
2016,6,24,7,30,829.0,72.0,2.9,16.0,478.0,591.01,477.6
2016,6,24,7,45,848.5,75.0,2.8,16.5,528.5,641.47,515.13
2016,6,24,8,0,868.0,78.0,2.7,17.0,579.0,694.48,551.67
2016,6,24,8,15,883.0,80.5,2.65,17.5,626.5,743.29,583.86
2016,6,24,8,30,898.0,83.0,2.6,18.0,674.0,791.12,614.66
2016,6,24,8,45,909.0,85.5,2.6,19.0,717.5,834.47,640.81
2016,6,24,9,0,920.0,88.0,2.6,20.0,761.0,876.07,665.22
2016,6,24,9,15,929.0,89.5,2.6,20.5,800.0,912.86,687.2
2016,6,24,9,30,938.0,91.0,2.6,21.0,839.0,947.36,707.41
2016,6,24,9,45,946.0,91.5,2.6,22.0,873.0,977.38,723.05
2016,6,24,10,0,954.0,92.0,2.6,23.0,907.0,1004.69,736.75
2016,6,24,10,15,959.0,93.0,2.65,23.5,934.5,1026.77,748.89
2016,6,24,10,30,964.0,94.0,2.7,24.0,962.0,1045.75,759.08
2016,6,24,10,45,967.0,95.0,2.75,24.5,982.5,1059.53,766.0
2016,6,24,11,0,970.0,96.0,2.8,25.0,1003.0,1069.98,770.9
2016,6,24,11,15,972.0,96.5,2.85,25.0,1016.5,1075.51,774.33
2016,6,24,11,30,974.0,97.0,2.9,25.0,1030.0,1077.61,775.73
2016,6,24,11,45,975.0,97.0,3.0,25.5,1036.0,1074.77,773.09
2016,6,24,12,0,976.0,97.0,3.1,26.0,1042.0,1068.51,768.41
2016,6,24,12,15,976.0,97.0,3.2,26.0,1041.0,1057.89,762.54
2016,6,24,12,30,976.0,97.0,3.3,26.0,1040.0,1043.97,754.63
2016,6,24,12,45,966.5,101.5,3.45,26.5,1029.0,1022.23,740.61
2016,6,24,13,0,957.0,106.0,3.6,27.0,1018.0,997.62,724.74
2016,6,24,13,15,954.5,105.5,3.7,27.0,1002.0,971.78,709.07
2016,6,24,13,30,952.0,105.0,3.8,27.0,986.0,943.11,691.44
2016,6,24,13,45,947.5,104.0,3.9,27.0,963.5,909.54,670.42
2016,6,24,14,0,943.0,103.0,4.0,27.0,941.0,873.54,647.58
2016,6,24,14,15,937.5,102.0,4.05,27.0,911.5,834.47,622.2
2016,6,24,14,30,932.0,101.0,4.1,27.0,882.0,793.38,595.19
2016,6,24,14,45,924.0,99.5,4.15,27.0,847.0,748.2,565.04
2016,6,24,15,0,916.0,98.0,4.2,27.0,812.0,701.59,532.93
2016,6,24,15,15,906.0,96.0,4.25,26.5,771.5,652.06,497.4
2016,6,24,15,30,896.0,94.0,4.3,26.0,731.0,601.71,460.17
2016,6,24,15,45,882.0,92.0,4.35,26.0,686.0,548.67,418.91
2016,6,24,16,0,868.0,90.0,4.4,26.0,641.0,495.66,376.51
2016,6,24,16,15,851.0,87.0,4.4,25.5,593.0,440.74,332.11
2016,6,24,16,30,834.0,84.0,4.4,25.0,545.0,383.44,284.61
2016,6,24,16,45,810.5,81.0,4.45,24.5,494.0,328.15,237.59
2016,6,24,17,0,787.0,78.0,4.5,24.0,443.0,274.88,191.42
2016,6,24,17,15,756.0,74.0,4.5,23.0,391.0,221.36,145.7
2016,6,24,17,30,725.0,70.0,4.5,22.0,339.0,171.09,103.93
2016,6,24,17,45,680.5,65.0,4.55,21.0,288.0,121.98,67.11
2016,6,24,18,0,636.0,60.0,4.6,20.0,237.0,74.59,37.97
2016,6,24,18,15,571.5,53.5,4.6,19.0,188.0,36.56,26.46
2016,6,24,18,30,507.0,47.0,4.6,18.0,139.0,33.72,23.82
2016,6,24,18,45,405.0,38.0,4.65,17.0,97.5,28.37,18.79
2016,6,24,19,0,303.0,29.0,4.7,16.0,56.0,22.67,12.45
2016,6,24,19,15,151.5,14.5,4.7,15.5,28.0,11.05,0.0
2016,6,24,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,25,4,45,55.0,5.5,1.2,11.5,6.5,0.0,0.0
2016,6,25,5,0,110.0,11.0,1.2,12.0,13.0,21.54,0.0
2016,6,25,5,15,254.5,21.5,1.45,12.5,45.5,64.55,25.06
2016,6,25,5,30,399.0,32.0,1.7,13.0,78.0,121.05,77.49
2016,6,25,5,45,488.0,39.5,2.0,14.0,123.0,173.53,122.88
2016,6,25,6,0,577.0,47.0,2.3,15.0,168.0,235.44,176.71
2016,6,25,6,15,633.0,52.5,2.3,15.5,218.0,291.57,226.76
2016,6,25,6,30,689.0,58.0,2.3,16.0,268.0,353.99,280.88
2016,6,25,6,45,728.5,62.0,2.3,17.0,320.0,412.15,329.65
2016,6,25,7,0,768.0,66.0,2.3,18.0,372.0,473.34,378.91
2016,6,25,7,15,796.0,69.5,2.35,18.5,424.0,530.24,423.95
2016,6,25,7,30,824.0,73.0,2.4,19.0,476.0,588.45,468.46
2016,6,25,7,45,845.5,75.5,2.5,20.0,527.0,639.45,505.58
2016,6,25,8,0,867.0,78.0,2.6,21.0,578.0,693.19,541.99
2016,6,25,8,15,883.0,80.5,2.65,21.5,626.0,742.72,574.69
2016,6,25,8,30,899.0,83.0,2.7,22.0,674.0,791.36,606.18
2016,6,25,8,45,911.5,84.5,2.8,23.0,718.0,834.91,632.73
2016,6,25,9,0,924.0,86.0,2.9,24.0,762.0,876.81,657.72
2016,6,25,9,15,933.5,88.0,2.95,24.5,801.5,914.75,680.63
2016,6,25,9,30,943.0,90.0,3.0,25.0,841.0,950.42,701.8
2016,6,25,9,45,945.0,94.0,3.05,26.0,873.5,978.79,716.59
2016,6,25,10,0,947.0,98.0,3.1,27.0,906.0,1004.16,729.34
2016,6,25,10,15,952.5,99.0,3.15,27.5,934.0,1026.62,741.6
2016,6,25,10,30,958.0,100.0,3.2,28.0,962.0,1046.0,751.91
2016,6,25,10,45,961.5,101.0,3.25,28.5,983.0,1060.22,758.98
2016,6,25,11,0,965.0,102.0,3.3,29.0,1004.0,1071.13,764.06
2016,6,25,11,15,967.5,102.5,3.4,29.0,1018.0,1077.15,768.12
2016,6,25,11,30,970.0,103.0,3.5,29.0,1032.0,1079.76,770.16
2016,6,25,11,45,970.5,103.5,3.6,29.5,1038.0,1076.94,767.35
2016,6,25,12,0,971.0,104.0,3.7,30.0,1044.0,1070.72,762.52
2016,6,25,12,15,971.0,104.0,3.8,30.0,1043.0,1060.16,756.57
2016,6,25,12,30,971.0,104.0,3.9,30.0,1042.0,1046.3,748.59
2016,6,25,12,45,970.5,103.0,4.05,30.0,1033.5,1027.74,737.96
2016,6,25,13,0,970.0,102.0,4.2,30.0,1025.0,1006.03,725.28
2016,6,25,13,15,967.0,101.0,4.3,29.5,1009.0,979.0,710.2
2016,6,25,13,30,964.0,100.0,4.4,29.0,993.0,949.12,693.12
2016,6,25,13,45,959.5,99.5,4.55,29.0,970.0,915.73,672.38
2016,6,25,14,0,955.0,99.0,4.7,29.0,947.0,879.87,650.0
2016,6,25,14,15,949.0,98.0,4.75,28.5,917.5,840.03,625.46
2016,6,25,14,30,943.0,97.0,4.8,28.0,888.0,798.17,599.15
2016,6,25,14,45,935.0,95.5,4.9,28.0,852.5,752.59,568.88
2016,6,25,15,0,927.0,94.0,5.0,28.0,817.0,705.54,536.75
2016,6,25,15,15,917.0,92.0,5.0,27.5,776.5,655.55,500.57
2016,6,25,15,30,907.0,90.0,5.0,27.0,736.0,604.72,462.71
2016,6,25,15,45,893.5,88.0,5.05,27.0,690.5,551.44,421.13
2016,6,25,16,0,880.0,86.0,5.1,27.0,645.0,498.13,378.35
2016,6,25,16,15,863.0,83.5,5.1,26.0,596.5,443.08,334.33
2016,6,25,16,30,846.0,81.0,5.1,25.0,548.0,388.81,289.42
2016,6,25,16,45,824.0,77.5,5.1,24.5,497.5,329.7,239.11
2016,6,25,17,0,802.0,74.0,5.1,24.0,447.0,275.64,191.97
2016,6,25,17,15,772.0,70.5,4.95,23.0,394.5,221.96,145.78
2016,6,25,17,30,742.0,67.0,4.8,22.0,342.0,171.41,103.54
2016,6,25,17,45,700.0,62.0,4.7,21.5,291.0,121.6,65.84
2016,6,25,18,0,658.0,57.0,4.6,21.0,240.0,76.56,38.7
2016,6,25,18,15,595.0,51.0,4.4,20.0,191.0,34.48,24.53
2016,6,25,18,30,532.0,45.0,4.2,19.0,142.0,31.95,22.19
2016,6,25,18,45,432.0,36.0,4.05,18.0,99.5,26.52,17.12
2016,6,25,19,0,332.0,27.0,3.9,17.0,57.0,20.72,10.85
2016,6,25,19,15,166.0,13.5,3.9,16.5,28.5,10.12,0.0
2016,6,25,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,26,4,45,56.0,5.0,2.7,10.5,6.5,0.0,0.0
2016,6,26,5,0,112.0,10.0,2.9,11.0,13.0,20.65,0.0
2016,6,26,5,15,252.0,21.0,2.9,11.5,44.5,63.29,23.61
2016,6,26,5,30,392.0,32.0,2.9,12.0,76.0,119.24,76.52
2016,6,26,5,45,478.5,39.5,2.9,13.0,120.0,170.63,121.35
2016,6,26,6,0,565.0,47.0,2.9,14.0,164.0,231.2,174.34
2016,6,26,6,15,620.0,52.5,2.8,14.5,213.0,286.28,223.83
2016,6,26,6,30,675.0,58.0,2.7,15.0,262.0,347.58,277.38
2016,6,26,6,45,713.5,62.0,2.65,16.0,313.5,404.56,325.56
2016,6,26,7,0,752.0,66.0,2.6,17.0,365.0,464.48,374.21
2016,6,26,7,15,779.0,69.5,2.5,17.5,416.0,520.05,418.23
2016,6,26,7,30,806.0,73.0,2.4,18.0,467.0,576.86,461.51
2016,6,26,7,45,827.0,76.0,2.35,19.0,516.5,627.3,497.81
2016,6,26,8,0,848.0,79.0,2.3,20.0,566.0,680.47,533.38
2016,6,26,8,15,863.5,81.5,2.3,20.5,613.5,728.88,565.09
2016,6,26,8,30,879.0,84.0,2.3,21.0,661.0,776.41,595.56
2016,6,26,8,45,891.0,86.0,2.3,22.0,704.0,819.41,621.12
2016,6,26,9,0,903.0,88.0,2.3,23.0,747.0,860.79,645.06
2016,6,26,9,15,912.0,89.5,2.3,23.5,785.5,897.15,666.44
2016,6,26,9,30,921.0,91.0,2.3,24.0,824.0,931.27,686.12
2016,6,26,9,45,930.0,91.0,2.35,25.0,858.0,961.36,702.08
2016,6,26,10,0,939.0,91.0,2.4,26.0,892.0,988.84,716.21
2016,6,26,10,15,943.5,92.0,2.4,26.5,919.0,1010.28,727.29
2016,6,26,10,30,948.0,93.0,2.4,27.0,946.0,1028.65,736.46
2016,6,26,10,45,950.5,94.5,2.45,27.5,966.0,1042.39,743.3
2016,6,26,11,0,953.0,96.0,2.5,28.0,986.0,1052.84,748.18
2016,6,26,11,15,955.0,96.5,2.55,28.5,999.0,1058.4,750.11
2016,6,26,11,30,957.0,97.0,2.6,29.0,1012.0,1060.59,750.08
2016,6,26,11,45,956.5,98.0,2.65,29.5,1018.0,1057.41,746.85
2016,6,26,12,0,956.0,99.0,2.7,30.0,1024.0,1050.89,741.68
2016,6,26,12,15,955.0,98.5,2.8,30.0,1022.5,1039.06,735.28
2016,6,26,12,30,954.0,98.0,2.9,30.0,1021.0,1024.02,726.92
2016,6,26,12,45,941.5,105.0,3.05,30.5,1009.0,1002.35,713.33
2016,6,26,13,0,929.0,112.0,3.2,31.0,997.0,977.95,697.98
2016,6,26,13,15,925.5,111.5,3.35,31.0,981.0,951.9,682.86
2016,6,26,13,30,922.0,111.0,3.5,31.0,965.0,923.15,665.82
2016,6,26,13,45,917.0,110.0,3.7,31.0,942.5,890.07,646.02
2016,6,26,14,0,912.0,109.0,3.9,31.0,920.0,854.67,624.37
2016,6,26,14,15,905.5,107.5,4.05,30.5,890.5,815.45,600.81
2016,6,26,14,30,899.0,106.0,4.2,30.0,861.0,774.35,575.54
2016,6,26,14,45,890.5,104.5,4.4,30.0,826.5,730.15,546.68
2016,6,26,15,0,882.0,103.0,4.6,30.0,792.0,684.63,515.67
2016,6,26,15,15,871.0,101.0,4.7,29.5,752.0,635.97,481.22
2016,6,26,15,30,860.0,99.0,4.8,29.0,712.0,586.65,445.15
2016,6,26,15,45,845.0,97.0,4.9,28.5,667.5,534.79,405.99
2016,6,26,16,0,830.0,95.0,5.0,28.0,623.0,480.44,363.72
2016,6,26,16,15,812.0,92.0,5.05,27.5,575.5,426.72,320.45
2016,6,26,16,30,794.0,89.0,5.1,27.0,528.0,374.0,276.68
2016,6,26,16,45,770.0,85.5,5.15,26.5,478.5,320.15,231.09
2016,6,26,17,0,746.0,82.0,5.2,26.0,429.0,268.39,186.52
2016,6,26,17,15,714.0,78.0,5.15,25.0,378.5,216.81,142.76
2016,6,26,17,30,682.0,74.0,5.1,24.0,328.0,165.6,100.61
2016,6,26,17,45,639.0,68.0,5.05,23.0,278.0,117.78,64.82
2016,6,26,18,0,596.0,62.0,5.0,22.0,228.0,74.78,38.8
2016,6,26,18,15,532.0,55.0,4.9,21.0,181.0,37.77,27.27
2016,6,26,18,30,468.0,48.0,4.8,20.0,134.0,34.56,24.34
2016,6,26,18,45,374.0,38.5,4.75,19.5,94.0,28.8,18.93
2016,6,26,19,0,280.0,29.0,4.7,19.0,54.0,22.65,12.25
2016,6,26,19,15,140.0,14.5,4.7,18.5,27.0,11.03,0.0
2016,6,26,19,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,27,4,45,52.5,5.0,2.1,11.5,6.0,0.0,0.0
2016,6,27,5,0,105.0,10.0,2.2,12.0,12.0,19.86,0.0
2016,6,27,5,15,243.0,20.5,2.2,12.5,43.0,61.05,21.49
2016,6,27,5,30,381.0,31.0,2.2,13.0,74.0,115.58,73.5
2016,6,27,5,45,466.0,39.0,2.2,13.5,117.5,166.44,117.83
2016,6,27,6,0,551.0,47.0,2.2,14.0,161.0,226.35,170.29
2016,6,27,6,15,606.5,52.5,2.2,14.5,209.5,281.7,219.76
2016,6,27,6,30,662.0,58.0,2.2,15.0,258.0,341.6,272.01
2016,6,27,6,45,700.0,62.5,2.2,16.0,309.0,398.21,319.75
2016,6,27,7,0,738.0,67.0,2.2,17.0,360.0,457.76,367.99
2016,6,27,7,15,766.0,71.0,2.15,18.0,410.5,513.77,411.48
2016,6,27,7,30,794.0,75.0,2.1,19.0,461.0,571.15,454.21
2016,6,27,7,45,814.5,78.0,2.05,20.0,510.5,623.59,491.56
2016,6,27,8,0,835.0,81.0,2.0,21.0,560.0,673.03,524.32
2016,6,27,8,15,851.0,83.5,2.05,22.0,607.0,721.3,554.98
2016,6,27,8,30,867.0,86.0,2.1,23.0,654.0,768.76,584.36
2016,6,27,8,45,879.5,88.0,2.15,24.5,697.5,811.77,608.88
2016,6,27,9,0,892.0,90.0,2.2,26.0,741.0,853.22,631.76
2016,6,27,9,15,901.5,92.0,2.3,26.5,780.0,890.26,654.22
2016,6,27,9,30,911.0,94.0,2.4,27.0,819.0,925.11,675.07
2016,6,27,9,45,908.5,101.0,2.5,28.0,849.5,951.82,689.14
2016,6,27,10,0,906.0,108.0,2.6,29.0,880.0,975.37,701.14
2016,6,27,10,15,912.0,109.0,2.65,29.5,907.5,997.62,713.23
2016,6,27,10,30,918.0,110.0,2.7,30.0,935.0,1016.95,723.47
2016,6,27,10,45,922.5,111.0,2.8,31.0,956.0,1031.76,729.89
2016,6,27,11,0,927.0,112.0,2.9,32.0,977.0,1043.4,734.39
2016,6,27,11,15,929.5,112.5,2.95,32.0,991.0,1049.3,737.93
2016,6,27,11,30,932.0,113.0,3.0,32.0,1005.0,1051.91,739.59
2016,6,27,11,45,934.0,113.0,3.05,32.5,1012.0,1050.22,737.2
2016,6,27,12,0,936.0,113.0,3.1,33.0,1019.0,1045.25,732.91
2016,6,27,12,15,936.0,113.0,3.2,33.0,1018.0,1035.06,727.4
2016,6,27,12,30,936.0,113.0,3.3,33.0,1017.0,1021.7,719.97
2016,6,27,12,45,937.5,110.5,3.45,33.0,1010.0,1004.18,710.31
2016,6,27,13,0,939.0,108.0,3.6,33.0,1003.0,983.56,698.64
2016,6,27,13,15,936.5,107.5,3.7,32.5,987.5,958.23,684.97
2016,6,27,13,30,934.0,107.0,3.8,32.0,972.0,930.11,669.36
2016,6,27,13,45,930.5,106.0,3.95,32.0,950.0,898.0,649.88
2016,6,27,14,0,927.0,105.0,4.1,32.0,928.0,863.43,628.55
2016,6,27,14,15,920.5,103.5,4.2,31.5,899.0,823.71,604.54
2016,6,27,14,30,914.0,102.0,4.3,31.0,870.0,782.08,578.84
2016,6,27,14,45,907.0,100.0,4.4,31.0,835.5,737.9,549.83
2016,6,27,15,0,900.0,98.0,4.5,31.0,801.0,692.23,518.84
2016,6,27,15,15,889.5,96.0,4.55,30.5,760.5,643.11,483.99
2016,6,27,15,30,879.0,94.0,4.6,30.0,720.0,593.25,447.66
2016,6,27,15,45,866.5,91.5,4.65,30.0,676.0,541.35,407.81
2016,6,27,16,0,854.0,89.0,4.7,30.0,632.0,489.35,366.75
2016,6,27,16,15,836.5,86.0,4.7,29.5,584.0,434.91,323.32
2016,6,27,16,30,819.0,83.0,4.7,29.0,536.0,378.15,276.9
2016,6,27,16,45,798.0,79.5,4.75,28.5,486.5,323.95,231.33
2016,6,27,17,0,777.0,76.0,4.8,28.0,437.0,271.49,186.4
2016,6,27,17,15,746.5,72.0,4.75,27.0,386.0,218.54,141.73
2016,6,27,17,30,716.0,68.0,4.7,26.0,335.0,168.78,100.88
2016,6,27,17,45,675.5,63.0,4.7,25.0,284.5,120.46,64.93
2016,6,27,18,0,635.0,58.0,4.7,24.0,234.0,73.59,36.29
2016,6,27,18,15,572.5,51.5,4.6,23.0,186.5,34.86,24.52
2016,6,27,18,30,510.0,45.0,4.5,22.0,139.0,31.92,21.85
2016,6,27,18,45,415.0,36.0,4.45,21.0,97.5,26.5,16.85
2016,6,27,19,0,320.0,27.0,4.4,20.0,56.0,20.71,10.67
2016,6,27,19,15,160.0,13.5,4.4,19.5,28.0,10.12,0.0
2016,6,27,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,28,4,45,38.0,4.5,3.15,11.5,5.5,0.0,0.0
2016,6,28,5,0,76.0,9.0,3.2,12.0,11.0,16.03,0.0
2016,6,28,5,15,207.0,21.0,3.2,12.5,41.0,55.92,18.61
2016,6,28,5,30,338.0,33.0,3.2,13.0,71.0,108.72,69.49
2016,6,28,5,45,425.0,42.0,3.2,13.5,113.5,158.83,112.94
2016,6,28,6,0,512.0,51.0,3.2,14.0,156.0,218.22,164.82
2016,6,28,6,15,569.5,57.5,3.15,14.5,204.0,273.36,214.09
2016,6,28,6,30,627.0,64.0,3.1,15.0,252.0,334.07,267.13
2016,6,28,6,45,669.0,68.5,3.05,16.0,303.0,390.72,315.13
2016,6,28,7,0,711.0,73.0,3.0,17.0,354.0,449.84,363.4
2016,6,28,7,15,740.5,77.0,2.95,17.5,404.5,505.44,407.9
2016,6,28,7,30,770.0,81.0,2.9,18.0,455.0,562.57,452.04
2016,6,28,7,45,793.5,84.0,2.85,19.0,505.0,615.93,490.93
2016,6,28,8,0,817.0,87.0,2.8,20.0,555.0,669.68,528.08
2016,6,28,8,15,834.0,89.5,2.8,20.5,602.0,714.78,557.88
2016,6,28,8,30,851.0,92.0,2.8,21.0,649.0,762.38,588.93
2016,6,28,8,45,865.0,94.0,2.8,22.0,692.5,806.04,615.44
2016,6,28,9,0,879.0,96.0,2.8,23.0,736.0,848.29,640.42
2016,6,28,9,15,889.0,97.5,2.8,23.5,775.0,884.84,662.33
2016,6,28,9,30,899.0,99.0,2.8,24.0,814.0,919.28,682.59
2016,6,28,9,45,909.0,99.5,2.8,25.0,848.5,950.34,699.03
2016,6,28,10,0,919.0,100.0,2.8,26.0,883.0,978.91,713.63
2016,6,28,10,15,924.5,101.0,2.9,26.5,910.5,1001.0,726.19
2016,6,28,10,30,930.0,102.0,3.0,27.0,938.0,1020.12,736.88
2016,6,28,10,45,934.0,103.0,3.1,27.5,959.0,1034.66,744.7
2016,6,28,11,0,938.0,104.0,3.2,28.0,980.0,1045.99,750.56
2016,6,28,11,15,941.0,104.5,3.3,28.0,994.0,1052.53,754.97
2016,6,28,11,30,944.0,105.0,3.4,28.0,1008.0,1055.75,757.41
2016,6,28,11,45,944.5,105.5,3.5,28.5,1014.5,1053.13,754.73
2016,6,28,12,0,945.0,106.0,3.6,29.0,1021.0,1047.2,750.08
2016,6,28,12,15,945.5,106.0,3.7,29.0,1020.0,1037.5,744.61
2016,6,28,12,30,946.0,106.0,3.8,29.0,1019.0,1024.57,737.15
2016,6,28,12,45,937.0,110.5,3.95,29.0,1009.0,1003.88,725.02
2016,6,28,13,0,928.0,115.0,4.1,29.0,999.0,980.4,711.05
2016,6,28,13,15,925.5,114.5,4.2,28.5,984.0,955.32,697.07
2016,6,28,13,30,923.0,114.0,4.3,28.0,969.0,927.49,681.12
2016,6,28,13,45,919.0,113.0,4.4,28.0,947.0,895.26,660.73
2016,6,28,14,0,915.0,112.0,4.5,28.0,925.0,860.64,638.57
2016,6,28,14,15,909.0,110.5,4.55,27.5,896.0,821.72,614.29
2016,6,28,14,30,903.0,109.0,4.6,27.0,867.0,780.88,588.51
2016,6,28,14,45,896.5,106.5,4.65,27.0,833.0,736.99,559.04
2016,6,28,15,0,890.0,104.0,4.7,27.0,799.0,691.6,527.37
2016,6,28,15,15,879.0,102.0,4.7,26.5,759.0,642.59,491.86
2016,6,28,15,30,868.0,100.0,4.7,26.0,719.0,592.89,454.82
2016,6,28,15,45,856.5,97.0,4.75,26.0,675.0,541.53,414.73
2016,6,28,16,0,845.0,94.0,4.8,26.0,631.0,490.0,373.35
2016,6,28,16,15,827.0,91.0,4.75,25.0,583.5,432.84,327.78
2016,6,28,16,30,809.0,88.0,4.7,24.0,536.0,379.32,283.49
2016,6,28,16,45,788.0,84.0,4.7,23.5,486.0,325.14,237.08
2016,6,28,17,0,767.0,80.0,4.7,23.0,436.0,272.73,191.37
2016,6,28,17,15,735.5,75.5,4.65,22.0,385.0,219.62,145.83
2016,6,28,17,30,704.0,71.0,4.6,21.0,334.0,169.82,104.26
2016,6,28,17,45,663.0,65.5,4.6,20.5,283.5,118.58,65.08
2016,6,28,18,0,622.0,60.0,4.6,20.0,233.0,74.77,38.22
2016,6,28,18,15,558.5,53.5,4.6,19.0,185.5,36.52,26.42
2016,6,28,18,30,495.0,47.0,4.6,18.0,138.0,33.67,23.79
2016,6,28,18,45,397.5,37.5,4.6,17.0,96.5,27.87,18.36
2016,6,28,19,0,300.0,28.0,4.6,16.0,55.0,21.67,11.67
2016,6,28,19,15,150.0,14.0,4.55,15.5,27.5,10.57,0.0
2016,6,28,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,29,4,45,43.0,5.0,3.8,10.0,6.0,0.0,0.0
2016,6,29,5,0,86.0,10.0,3.9,10.0,12.0,17.87,0.0
2016,6,29,5,15,233.0,21.0,3.9,10.5,43.0,59.31,18.63
2016,6,29,5,30,380.0,32.0,3.9,11.0,74.0,115.61,73.82
2016,6,29,5,45,471.5,40.0,3.95,12.0,118.5,167.9,119.51
2016,6,29,6,0,563.0,48.0,4.0,13.0,163.0,229.94,173.94
2016,6,29,6,15,620.5,53.5,4.0,13.5,212.5,286.57,225.2
2016,6,29,6,30,678.0,59.0,4.0,14.0,262.0,347.9,279.51
2016,6,29,6,45,718.0,63.5,4.05,14.5,314.0,406.25,330.27
2016,6,29,7,0,758.0,68.0,4.1,15.0,366.0,467.71,381.97
2016,6,29,7,15,658.0,98.0,4.1,15.5,382.5,482.82,394.46
2016,6,29,7,30,558.0,128.0,4.1,16.0,399.0,485.71,395.91
2016,6,29,7,45,708.0,104.0,4.15,16.5,485.0,582.91,473.23
2016,6,29,8,0,858.0,80.0,4.2,17.0,571.0,686.66,552.05
2016,6,29,8,15,874.0,82.5,4.2,17.5,619.0,735.93,585.46
2016,6,29,8,30,890.0,85.0,4.2,18.0,667.0,784.35,617.92
2016,6,29,8,45,705.5,164.5,4.25,18.5,645.0,758.8,596.43
2016,6,29,9,0,521.0,244.0,4.3,19.0,623.0,707.72,553.15
2016,6,29,9,15,727.5,168.5,4.35,19.5,729.0,826.79,641.29
2016,6,29,9,30,934.0,93.0,4.4,20.0,835.0,943.96,720.64
2016,6,29,9,45,938.0,96.0,4.45,20.5,868.0,973.08,737.59
2016,6,29,10,0,942.0,99.0,4.5,21.0,901.0,999.31,753.13
2016,6,29,10,15,947.5,100.5,4.55,21.0,929.0,1022.39,768.04
2016,6,29,10,30,953.0,102.0,4.6,21.0,957.0,1042.41,780.96
2016,6,29,10,45,956.5,103.0,4.7,21.5,978.0,1056.76,789.07
2016,6,29,11,0,960.0,104.0,4.8,22.0,999.0,1067.81,795.09
2016,6,29,11,15,962.5,104.5,4.85,22.0,1013.5,1073.98,799.09
2016,6,29,11,30,965.0,105.0,4.9,22.0,1028.0,1076.75,800.97
2016,6,29,11,45,966.0,105.5,5.0,22.0,1034.5,1074.62,800.16
2016,6,29,12,0,967.0,106.0,5.1,22.0,1041.0,1069.08,797.2
2016,6,29,12,15,967.0,106.0,5.15,22.0,1040.0,1058.7,790.66
2016,6,29,12,30,967.0,106.0,5.2,22.0,1039.0,1045.04,782.0
2016,6,29,12,45,962.0,108.0,5.3,22.0,1030.0,1025.36,769.73
2016,6,29,13,0,957.0,110.0,5.4,22.0,1021.0,1002.7,755.41
2016,6,29,13,15,954.5,109.0,5.45,21.5,1005.5,976.5,739.75
2016,6,29,13,30,952.0,108.0,5.5,21.0,990.0,947.46,722.01
2016,6,29,13,45,947.5,107.0,5.6,21.0,967.0,914.01,699.91
2016,6,29,14,0,943.0,106.0,5.7,21.0,944.0,878.1,675.89
2016,6,29,14,15,937.5,105.0,5.7,20.5,915.0,839.11,650.25
2016,6,29,14,30,932.0,104.0,5.7,20.0,886.0,798.08,622.84
2016,6,29,14,45,924.5,102.0,5.7,20.0,851.0,752.82,590.83
2016,6,29,15,0,917.0,100.0,5.7,20.0,816.0,706.08,556.87
2016,6,29,15,15,906.5,98.0,5.7,19.5,775.5,656.2,519.23
2016,6,29,15,30,896.0,96.0,5.7,19.0,735.0,605.53,479.93
2016,6,29,15,45,882.5,94.0,5.7,18.5,690.0,552.72,437.82
2016,6,29,16,0,869.0,92.0,5.7,18.0,645.0,499.88,394.39
2016,6,29,16,15,851.5,89.0,5.65,17.5,596.5,441.69,345.47
2016,6,29,16,30,834.0,86.0,5.6,17.0,548.0,387.07,298.02
2016,6,29,16,45,811.0,82.5,5.55,16.5,497.0,331.38,248.73
2016,6,29,17,0,788.0,79.0,5.5,16.0,446.0,277.65,200.38
2016,6,29,17,15,756.5,75.0,5.4,15.5,394.0,223.83,152.45
2016,6,29,17,30,725.0,71.0,5.3,15.0,342.0,173.32,108.85
2016,6,29,17,45,680.5,66.0,5.25,14.5,290.5,120.98,67.96
2016,6,29,18,0,636.0,61.0,5.2,14.0,239.0,76.45,40.16
2016,6,29,18,15,571.0,54.5,5.05,13.5,190.0,37.37,27.83
2016,6,29,18,30,506.0,48.0,4.9,13.0,141.0,34.58,25.13
2016,6,29,18,45,402.0,39.0,4.8,12.5,98.5,29.29,19.99
2016,6,29,19,0,298.0,30.0,4.7,12.0,56.0,23.65,13.52
2016,6,29,19,15,149.0,15.0,4.65,11.5,28.0,11.51,0.0
2016,6,29,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,30,5,15,156.5,17.5,3.15,10.5,34.5,44.28,11.84
2016,6,30,5,30,313.0,35.0,3.1,11.0,69.0,105.04,67.65
2016,6,30,5,45,405.0,44.5,3.1,11.5,112.0,155.5,111.4
2016,6,30,6,0,497.0,54.0,3.1,12.0,155.0,215.76,164.07
2016,6,30,6,15,558.0,61.5,3.05,12.5,204.0,272.41,214.77
2016,6,30,6,30,619.0,69.0,3.0,13.0,253.0,335.01,269.6
2016,6,30,6,45,660.5,74.5,2.95,14.0,304.0,392.16,318.27
2016,6,30,7,0,702.0,80.0,2.9,15.0,355.0,452.65,367.86
2016,6,30,7,15,733.0,84.5,2.85,15.5,407.0,508.05,412.44
2016,6,30,7,30,764.0,89.0,2.8,16.0,459.0,566.35,457.7
2016,6,30,7,45,786.0,93.5,2.75,16.5,509.0,620.18,497.99
2016,6,30,8,0,808.0,98.0,2.7,17.0,559.0,674.28,537.12
2016,6,30,8,15,826.0,101.0,2.65,17.5,607.0,723.8,570.11
2016,6,30,8,30,844.0,104.0,2.6,18.0,655.0,772.69,601.92
2016,6,30,8,45,855.5,107.5,2.55,19.0,698.5,815.99,627.9
2016,6,30,9,0,867.0,111.0,2.5,20.0,742.0,853.36,649.19
2016,6,30,9,15,878.0,113.5,2.5,20.5,781.5,891.51,672.29
2016,6,30,9,30,889.0,116.0,2.5,21.0,821.0,927.63,693.69
2016,6,30,9,45,905.0,113.0,2.55,22.0,857.5,960.31,711.67
2016,6,30,10,0,921.0,110.0,2.6,23.0,894.0,990.8,728.0
2016,6,30,10,15,927.0,111.5,2.7,23.5,921.5,1013.97,741.35
2016,6,30,10,30,933.0,113.0,2.8,24.0,949.0,1034.16,752.84
2016,6,30,10,45,936.5,114.0,2.95,24.5,970.5,1048.26,760.92
2016,6,30,11,0,940.0,115.0,3.1,25.0,992.0,1059.13,767.02
2016,6,30,11,15,942.5,115.5,3.25,25.0,1006.0,1065.2,771.63
2016,6,30,11,30,945.0,116.0,3.4,25.0,1020.0,1067.92,774.22
2016,6,30,11,45,946.5,116.5,3.6,25.5,1026.5,1066.31,772.97
2016,6,30,12,0,948.0,117.0,3.8,26.0,1033.0,1061.36,769.62
2016,6,30,12,15,947.5,117.0,3.95,26.0,1032.0,1050.64,763.74
2016,6,30,12,30,947.0,117.0,4.1,26.0,1031.0,1036.72,755.82
2016,6,30,12,45,938.0,121.0,4.35,26.0,1020.5,1015.5,743.71
2016,6,30,13,0,929.0,125.0,4.6,26.0,1010.0,991.49,729.73
2016,6,30,13,15,925.5,124.5,4.7,26.0,994.0,965.47,713.74
2016,6,30,13,30,922.0,124.0,4.8,26.0,978.0,936.75,695.81
2016,6,30,13,45,917.5,122.5,4.95,26.0,955.0,903.64,675.08
2016,6,30,14,0,913.0,121.0,5.1,26.0,932.0,868.17,652.46
2016,6,30,14,15,906.0,119.5,5.1,25.5,902.5,828.52,627.09
2016,6,30,14,30,899.0,118.0,5.1,25.0,873.0,787.01,600.12
2016,6,30,14,45,890.5,116.0,5.2,25.0,838.0,742.31,569.79
2016,6,30,15,0,882.0,114.0,5.3,25.0,803.0,696.27,536.97
2016,6,30,15,15,870.0,112.0,5.25,24.5,762.0,646.93,500.53
2016,6,30,15,30,858.0,110.0,5.2,24.0,721.0,597.0,462.68
2016,6,30,15,45,844.0,107.0,5.2,24.0,676.5,542.53,419.71
2016,6,30,16,0,830.0,104.0,5.2,24.0,632.0,490.05,377.09
2016,6,30,16,15,810.5,100.5,5.15,23.5,583.5,435.13,332.12
2016,6,30,16,30,791.0,97.0,5.1,23.0,535.0,381.37,286.85
2016,6,30,16,45,766.5,93.0,5.1,23.0,484.5,326.94,239.72
2016,6,30,17,0,742.0,89.0,5.1,23.0,434.0,274.69,193.86
2016,6,30,17,15,708.5,84.0,5.0,22.0,382.5,218.97,146.44
2016,6,30,17,30,675.0,79.0,4.9,21.0,331.0,169.55,105.32
2016,6,30,17,45,630.5,73.0,4.8,20.5,280.5,121.8,69.08
2016,6,30,18,0,586.0,67.0,4.7,20.0,230.0,79.07,42.81
2016,6,30,18,15,519.0,59.0,4.6,19.0,182.0,41.21,30.53
2016,6,30,18,30,452.0,51.0,4.5,18.0,134.0,37.29,26.94
2016,6,30,18,45,351.0,40.5,4.45,17.5,93.5,30.7,20.74
2016,6,30,19,0,250.0,30.0,4.4,17.0,53.0,23.65,13.16
2016,6,30,19,15,125.0,15.0,4.45,16.0,26.5,11.67,0.0
2016,6,30,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,5,15,142.5,17.5,4.05,11.5,33.0,41.15,9.38
2016,7,1,5,30,285.0,35.0,4.1,12.0,66.0,99.2,63.58
2016,7,1,5,45,379.5,45.0,4.2,12.5,108.5,149.21,106.61
2016,7,1,6,0,474.0,55.0,4.3,13.0,151.0,209.31,158.89
2016,7,1,6,15,535.5,62.5,4.3,13.5,199.0,264.9,208.69
2016,7,1,6,30,597.0,70.0,4.3,14.0,247.0,326.5,262.87
2016,7,1,6,45,641.0,75.5,4.3,14.5,298.0,383.67,312.45
2016,7,1,7,0,685.0,81.0,4.3,15.0,349.0,444.45,363.55
2016,7,1,7,15,716.5,85.5,4.2,15.5,400.0,500.5,409.14
2016,7,1,7,30,748.0,90.0,4.1,16.0,451.0,557.11,453.76
2016,7,1,7,45,772.5,93.5,4.1,16.5,501.0,610.79,494.94
2016,7,1,8,0,797.0,97.0,4.1,17.0,551.0,664.97,535.32
2016,7,1,8,15,815.0,100.0,4.1,17.5,598.5,714.07,569.11
2016,7,1,8,30,833.0,103.0,4.1,18.0,646.0,762.57,601.85
2016,7,1,8,45,848.0,105.0,4.1,18.5,690.0,806.69,630.84
2016,7,1,9,0,863.0,107.0,4.1,19.0,734.0,845.25,655.44
2016,7,1,9,15,873.5,109.0,4.1,19.5,773.5,882.37,678.74
2016,7,1,9,30,884.0,111.0,4.1,20.0,813.0,917.44,700.34
2016,7,1,9,45,893.5,112.5,4.2,20.5,847.0,948.81,719.73
2016,7,1,10,0,903.0,114.0,4.3,21.0,881.0,977.71,737.34
2016,7,1,10,15,909.0,115.5,4.35,21.5,909.0,1000.58,750.53
2016,7,1,10,30,915.0,117.0,4.4,22.0,937.0,1020.53,761.77
2016,7,1,10,45,920.0,117.5,4.5,22.5,958.5,1035.42,770.0
2016,7,1,11,0,925.0,118.0,4.6,23.0,980.0,1047.16,776.49
2016,7,1,11,15,928.0,118.5,4.7,23.0,994.5,1053.68,781.18
2016,7,1,11,30,931.0,119.0,4.8,23.0,1009.0,1056.93,783.83
2016,7,1,11,45,933.0,119.0,4.9,23.5,1016.0,1055.36,781.83
2016,7,1,12,0,935.0,119.0,5.0,24.0,1023.0,1050.52,777.76
2016,7,1,12,15,935.0,119.0,5.05,24.0,1022.0,1040.45,771.45
2016,7,1,12,30,935.0,119.0,5.1,24.0,1021.0,1027.2,763.12
2016,7,1,12,45,929.5,121.5,5.2,24.0,1012.0,1008.05,751.26
2016,7,1,13,0,924.0,124.0,5.3,24.0,1003.0,986.02,737.46
2016,7,1,13,15,920.5,123.0,5.35,24.0,987.5,959.66,720.32
2016,7,1,13,30,917.0,122.0,5.4,24.0,972.0,930.62,701.3
2016,7,1,13,45,913.5,120.5,5.45,24.0,949.5,898.54,680.09
2016,7,1,14,0,910.0,119.0,5.5,24.0,927.0,864.03,657.06
2016,7,1,14,15,903.0,117.5,5.5,23.5,898.0,824.51,631.33
2016,7,1,14,30,896.0,116.0,5.5,23.0,869.0,783.13,603.99
2016,7,1,14,45,888.0,114.0,5.5,23.0,834.0,738.91,573.1
2016,7,1,15,0,880.0,112.0,5.5,23.0,799.0,693.32,539.87
2016,7,1,15,15,868.5,109.5,5.45,22.5,758.5,643.92,502.98
2016,7,1,15,30,857.0,107.0,5.4,22.0,718.0,593.89,464.64
2016,7,1,15,45,842.5,104.5,5.4,21.5,673.5,539.65,422.17
2016,7,1,16,0,828.0,102.0,5.4,21.0,629.0,487.46,379.98
2016,7,1,16,15,809.0,98.5,5.35,20.5,581.0,432.85,334.61
2016,7,1,16,30,790.0,95.0,5.3,20.0,533.0,379.34,288.9
2016,7,1,16,45,764.5,91.5,5.25,19.5,482.5,325.09,241.73
2016,7,1,17,0,739.0,88.0,5.2,19.0,432.0,273.11,195.8
2016,7,1,17,15,705.5,83.0,5.15,18.0,380.5,217.58,147.77
2016,7,1,17,30,672.0,78.0,5.1,17.0,329.0,168.3,106.12
2016,7,1,17,45,625.0,72.5,5.05,16.5,278.5,120.85,69.64
2016,7,1,18,0,578.0,67.0,5.0,16.0,228.0,78.69,43.45
2016,7,1,18,15,511.5,59.0,4.85,15.5,180.5,41.22,31.0
