Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,18,30,445.0,51.0,4.7,15.0,133.0,37.3,27.31
2016,7,1,18,45,343.0,40.5,4.55,14.5,92.5,30.72,21.04
2016,7,1,19,0,241.0,30.0,4.4,14.0,52.0,23.67,13.36
2016,7,1,19,15,120.5,15.0,4.3,13.5,26.0,11.67,0.0
2016,7,1,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,2,5,15,144.0,17.0,3.85,11.5,32.5,41.34,8.01
2016,7,2,5,30,288.0,34.0,4.0,12.0,65.0,98.44,62.63
2016,7,2,5,45,380.0,44.0,4.15,12.5,107.0,147.86,105.33
2016,7,2,6,0,472.0,54.0,4.3,13.0,149.0,207.12,157.0
2016,7,2,6,15,533.0,61.5,4.3,13.5,196.5,262.36,206.53
2016,7,2,6,30,594.0,69.0,4.3,14.0,244.0,323.58,260.43
2016,7,2,6,45,636.0,74.5,4.35,14.5,294.5,379.65,309.24
2016,7,2,7,0,678.0,80.0,4.4,15.0,345.0,439.15,359.49
2016,7,2,7,15,709.5,85.0,4.4,15.5,395.5,495.4,405.6
2016,7,2,7,30,741.0,90.0,4.4,16.0,446.0,552.24,450.78
2016,7,2,7,45,763.0,94.0,4.4,17.0,495.5,604.54,490.12
2016,7,2,8,0,785.0,98.0,4.4,18.0,545.0,657.15,528.39
2016,7,2,8,15,803.0,101.5,4.35,18.5,592.0,706.33,562.21
2016,7,2,8,30,821.0,105.0,4.3,19.0,639.0,754.95,594.78
2016,7,2,8,45,833.5,108.5,4.3,19.5,682.5,798.31,623.29
2016,7,2,9,0,846.0,112.0,4.3,20.0,726.0,840.19,650.31
2016,7,2,9,15,857.0,114.0,4.3,20.5,765.0,872.89,670.5
2016,7,2,9,30,868.0,116.0,4.3,21.0,804.0,907.98,692.2
2016,7,2,9,45,873.0,120.0,4.35,21.5,836.5,937.46,710.05
2016,7,2,10,0,878.0,124.0,4.4,22.0,869.0,964.29,726.02
2016,7,2,10,15,884.5,125.5,4.45,22.0,897.0,987.19,740.65
2016,7,2,10,30,891.0,127.0,4.5,22.0,925.0,1007.25,753.63
2016,7,2,10,45,894.5,129.0,4.6,22.5,946.0,1021.92,762.01
2016,7,2,11,0,898.0,131.0,4.7,23.0,967.0,1033.47,768.4
2016,7,2,11,15,901.0,131.5,4.75,23.0,981.0,1039.84,772.52
2016,7,2,11,30,904.0,132.0,4.8,23.0,995.0,1043.02,774.66
2016,7,2,11,45,904.0,133.5,4.9,23.5,1001.5,1040.99,772.35
2016,7,2,12,0,904.0,135.0,5.0,24.0,1008.0,1035.78,768.03
2016,7,2,12,15,904.5,135.0,5.1,24.0,1008.0,1026.43,762.57
2016,7,2,12,30,905.0,135.0,5.2,24.0,1008.0,1014.01,755.12
2016,7,2,12,45,909.0,131.0,5.3,24.0,1001.5,997.97,745.27
2016,7,2,13,0,913.0,127.0,5.4,24.0,995.0,978.85,733.33
2016,7,2,13,15,910.0,126.0,5.45,24.0,980.0,953.21,716.59
2016,7,2,13,30,907.0,125.0,5.5,24.0,965.0,924.88,697.98
2016,7,2,13,45,901.5,124.5,5.55,24.0,942.5,892.35,676.37
2016,7,2,14,0,896.0,124.0,5.6,24.0,920.0,857.54,653.04
2016,7,2,14,15,889.5,122.5,5.6,23.5,891.0,818.88,627.83
2016,7,2,14,30,883.0,121.0,5.6,23.0,862.0,778.36,601.01
2016,7,2,14,45,873.5,119.5,5.65,23.0,827.0,734.05,570.15
2016,7,2,15,0,864.0,118.0,5.7,23.0,792.0,688.51,536.77
2016,7,2,15,15,852.5,115.5,5.65,22.5,752.5,639.79,500.29
2016,7,2,15,30,841.0,113.0,5.6,22.0,713.0,588.66,461.1
2016,7,2,15,45,825.5,110.5,5.6,21.5,668.5,536.51,420.11
2016,7,2,16,0,810.0,108.0,5.6,21.0,624.0,484.65,378.14
2016,7,2,16,15,790.5,104.5,5.55,20.5,576.0,430.69,333.29
2016,7,2,16,30,771.0,101.0,5.5,20.0,528.0,377.91,288.22
2016,7,2,16,45,745.0,97.0,5.5,19.5,478.0,324.01,241.45
2016,7,2,17,0,719.0,93.0,5.5,19.0,428.0,269.52,193.66
2016,7,2,17,15,685.5,88.0,5.4,18.0,377.0,217.74,148.72
2016,7,2,17,30,652.0,83.0,5.3,17.0,326.0,169.5,107.99
2016,7,2,17,45,605.0,76.5,5.2,16.5,275.5,122.23,71.65
2016,7,2,18,0,558.0,70.0,5.1,16.0,225.0,80.27,45.4
2016,7,2,18,15,492.5,61.5,4.95,15.5,178.0,43.43,32.96
2016,7,2,18,30,427.0,53.0,4.8,15.0,131.0,39.18,28.95
2016,7,2,18,45,331.0,41.5,4.65,14.5,91.0,31.7,21.89
2016,7,2,19,0,235.0,30.0,4.5,14.0,51.0,23.21,12.95
2016,7,2,19,15,117.5,15.0,4.4,13.5,25.5,11.68,0.0
2016,7,2,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,3,5,15,150.0,16.5,3.25,10.5,32.0,41.34,6.31
2016,7,3,5,30,300.0,33.0,3.4,11.0,64.0,99.4,62.93
2016,7,3,5,45,393.0,42.5,3.55,11.5,106.5,149.05,106.09
2016,7,3,6,0,486.0,52.0,3.7,12.0,149.0,208.66,158.22
2016,7,3,6,15,546.5,59.5,3.7,12.5,197.0,264.38,208.33
2016,7,3,6,30,607.0,67.0,3.7,13.0,245.0,326.04,262.72
2016,7,3,6,45,650.0,72.0,3.75,14.0,296.0,382.63,311.45
2016,7,3,7,0,693.0,77.0,3.8,15.0,347.0,442.76,361.43
2016,7,3,7,15,724.0,81.5,3.8,15.5,398.0,497.81,406.43
2016,7,3,7,30,755.0,86.0,3.8,16.0,449.0,555.7,452.18
2016,7,3,7,45,777.5,90.0,3.85,16.5,498.5,608.95,493.07
2016,7,3,8,0,800.0,94.0,3.9,17.0,548.0,662.55,533.0
2016,7,3,8,15,817.5,97.0,3.9,17.5,595.5,711.45,566.6
2016,7,3,8,30,835.0,100.0,3.9,18.0,643.0,759.73,599.12
2016,7,3,8,45,848.0,103.0,3.95,19.0,686.5,799.48,623.93
2016,7,3,9,0,861.0,106.0,4.0,20.0,730.0,841.55,650.0
2016,7,3,9,15,871.5,108.0,4.05,20.5,769.0,878.69,673.43
2016,7,3,9,30,882.0,110.0,4.1,21.0,808.0,913.8,695.24
2016,7,3,9,45,904.0,104.0,4.15,21.5,845.5,948.79,716.77
2016,7,3,10,0,926.0,98.0,4.2,22.0,883.0,981.87,736.83
2016,7,3,10,15,931.5,99.0,4.25,22.0,911.0,1004.33,751.06
2016,7,3,10,30,937.0,100.0,4.3,22.0,939.0,1023.79,763.4
2016,7,3,10,45,941.0,101.0,4.4,22.5,960.0,1038.66,771.56
2016,7,3,11,0,945.0,102.0,4.5,23.0,981.0,1050.28,777.63
2016,7,3,11,15,947.5,102.5,4.6,23.0,995.0,1056.58,782.18
2016,7,3,11,30,950.0,103.0,4.7,23.0,1009.0,1059.53,784.65
2016,7,3,11,45,951.0,103.0,4.8,23.5,1015.5,1057.1,782.1
2016,7,3,12,0,952.0,103.0,4.9,24.0,1022.0,1051.32,777.45
2016,7,3,12,15,951.5,103.0,4.95,24.0,1021.5,1040.76,770.84
2016,7,3,12,30,951.0,103.0,5.0,24.0,1021.0,1026.97,762.17
2016,7,3,12,45,936.5,111.5,5.1,24.0,1009.0,1005.09,748.52
2016,7,3,13,0,922.0,120.0,5.2,24.0,997.0,980.53,733.05
2016,7,3,13,15,919.0,119.5,5.25,24.0,981.5,955.22,716.66
2016,7,3,13,30,916.0,119.0,5.3,24.0,966.0,927.19,698.35
2016,7,3,13,45,911.0,118.0,5.35,24.0,943.5,894.37,676.64
2016,7,3,14,0,906.0,117.0,5.4,24.0,921.0,859.23,653.19
2016,7,3,14,15,899.5,115.5,5.4,23.5,892.5,820.26,627.86
2016,7,3,14,30,893.0,114.0,5.4,23.0,864.0,779.4,600.9
2016,7,3,14,45,884.0,112.5,5.45,23.0,829.0,735.08,570.14
2016,7,3,15,0,875.0,111.0,5.5,23.0,794.0,689.46,537.09
2016,7,3,15,15,863.5,108.5,5.45,22.5,753.5,640.27,500.33
2016,7,3,15,30,852.0,106.0,5.4,22.0,713.0,590.46,462.13
2016,7,3,15,45,837.5,103.5,5.4,21.5,668.5,536.43,419.81
2016,7,3,16,0,823.0,101.0,5.4,21.0,624.0,484.47,377.77
2016,7,3,16,15,804.0,97.5,5.3,20.5,576.5,430.07,332.5
2016,7,3,16,30,785.0,94.0,5.2,20.0,529.0,376.78,286.93
2016,7,3,16,45,761.0,90.0,5.15,19.5,479.0,322.77,239.94
2016,7,3,17,0,737.0,86.0,5.1,19.0,429.0,270.87,194.05
2016,7,3,17,15,704.0,81.5,5.0,18.5,378.0,216.03,146.26
2016,7,3,17,30,671.0,77.0,4.9,18.0,327.0,167.3,104.9
2016,7,3,17,45,626.5,71.0,4.8,17.5,277.0,119.69,68.33
2016,7,3,18,0,582.0,65.0,4.7,17.0,227.0,77.09,41.84
2016,7,3,18,15,517.0,57.5,4.55,16.0,179.5,39.96,29.82
2016,7,3,18,30,452.0,50.0,4.4,15.0,132.0,36.43,26.54
2016,7,3,18,45,356.0,39.5,4.3,14.5,92.0,29.82,20.25
2016,7,3,19,0,260.0,29.0,4.2,14.0,52.0,22.73,12.53
2016,7,3,19,15,130.0,14.5,4.2,13.5,26.0,11.1,0.0
2016,7,3,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,4,5,15,162.5,15.5,3.55,11.5,32.0,41.67,4.25
2016,7,4,5,30,325.0,31.0,3.7,12.0,64.0,101.78,63.36
2016,7,4,5,45,420.0,39.5,3.85,12.5,107.0,152.03,107.13
2016,7,4,6,0,515.0,48.0,4.0,13.0,150.0,212.46,159.97
2016,7,4,6,15,574.0,54.5,4.0,13.5,198.0,267.98,210.07
2016,7,4,6,30,633.0,61.0,4.0,14.0,246.0,329.28,264.29
2016,7,4,6,45,677.0,65.0,4.0,14.5,297.0,385.57,313.41
2016,7,4,7,0,721.0,69.0,4.0,15.0,348.0,446.44,364.75
2016,7,4,7,15,750.5,73.0,3.95,15.5,399.5,502.55,410.66
2016,7,4,7,30,780.0,77.0,3.9,16.0,451.0,560.2,456.24
2016,7,4,7,45,804.0,79.5,3.85,16.5,501.0,613.88,497.34
2016,7,4,8,0,828.0,82.0,3.8,17.0,551.0,668.0,536.83
2016,7,4,8,15,845.0,84.5,3.8,17.5,598.5,713.81,568.02
2016,7,4,8,30,862.0,87.0,3.8,18.0,646.0,762.05,600.44
2016,7,4,8,45,876.0,88.5,3.85,19.0,690.5,805.81,628.08
2016,7,4,9,0,890.0,90.0,3.9,20.0,735.0,848.13,654.2
2016,7,4,9,15,900.0,92.0,3.95,20.0,774.0,885.85,679.23
2016,7,4,9,30,910.0,94.0,4.0,20.0,813.0,921.42,702.65
2016,7,4,9,45,909.0,100.5,4.1,20.5,845.0,949.31,719.6
2016,7,4,10,0,908.0,107.0,4.2,21.0,877.0,974.12,734.43
2016,7,4,10,15,914.0,108.5,4.3,21.5,905.0,997.26,748.11
2016,7,4,10,30,920.0,110.0,4.4,22.0,933.0,1017.46,759.82
2016,7,4,10,45,924.0,111.5,4.5,22.5,954.0,1032.63,768.24
2016,7,4,11,0,928.0,113.0,4.6,23.0,975.0,1044.61,774.88
2016,7,4,11,15,930.5,113.5,4.7,23.0,989.5,1050.8,779.35
2016,7,4,11,30,933.0,114.0,4.8,23.0,1004.0,1053.7,781.76
2016,7,4,11,45,933.0,115.5,4.9,23.0,1010.5,1051.8,781.09
2016,7,4,12,0,933.0,117.0,5.0,23.0,1017.0,1046.61,778.34
2016,7,4,12,15,933.0,117.0,5.05,23.0,1016.5,1036.66,772.08
2016,7,4,12,30,933.0,117.0,5.1,23.0,1016.0,1023.53,763.78
2016,7,4,12,45,936.0,113.5,5.2,23.0,1009.5,1006.68,753.41
2016,7,4,13,0,939.0,110.0,5.3,23.0,1003.0,986.67,740.91
2016,7,4,13,15,936.0,109.0,5.35,23.0,987.5,960.54,723.84
2016,7,4,13,30,933.0,108.0,5.4,23.0,972.0,931.64,704.84
2016,7,4,13,45,929.0,107.0,5.45,23.0,949.5,899.24,683.32
2016,7,4,14,0,925.0,106.0,5.5,23.0,927.0,864.4,659.96
2016,7,4,14,15,918.5,104.5,5.5,22.5,898.0,824.81,634.08
2016,7,4,14,30,912.0,103.0,5.5,22.0,869.0,783.29,606.51
2016,7,4,14,45,903.5,101.5,5.5,22.0,834.0,738.62,575.16
2016,7,4,15,0,895.0,100.0,5.5,22.0,799.0,692.56,541.93
2016,7,4,15,15,884.5,98.0,5.45,21.5,759.0,643.62,505.17
2016,7,4,15,30,874.0,96.0,5.4,21.0,719.0,593.92,466.85
2016,7,4,15,45,859.5,94.0,5.4,21.0,674.0,541.58,424.69
2016,7,4,16,0,845.0,92.0,5.4,21.0,629.0,489.32,381.52
2016,7,4,16,15,826.5,89.0,5.35,20.5,581.0,431.86,333.89
2016,7,4,16,30,808.0,86.0,5.3,20.0,533.0,378.06,287.79
2016,7,4,16,45,784.0,82.5,5.3,19.5,482.5,323.3,240.03
2016,7,4,17,0,760.0,79.0,5.3,19.0,432.0,270.62,193.29
2016,7,4,17,15,728.0,75.0,5.2,18.0,381.0,218.07,147.36
2016,7,4,17,30,696.0,71.0,5.1,17.0,330.0,168.88,105.58
2016,7,4,17,45,650.0,66.0,5.0,16.5,279.5,117.81,66.06
2016,7,4,18,0,604.0,61.0,4.9,16.0,229.0,74.7,39.39
2016,7,4,18,15,540.0,54.0,4.75,15.5,181.5,37.01,27.26
2016,7,4,18,30,476.0,47.0,4.6,15.0,134.0,33.76,24.18
2016,7,4,18,45,376.0,37.5,4.45,14.5,93.0,27.98,18.65
2016,7,4,19,0,276.0,28.0,4.3,14.0,52.0,21.79,11.73
2016,7,4,19,15,138.0,14.0,4.2,13.5,26.0,10.65,0.0
2016,7,4,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,5,5,15,158.5,15.5,3.8,11.5,31.5,40.79,1.87
2016,7,5,5,30,317.0,31.0,3.9,12.0,63.0,99.85,61.84
2016,7,5,5,45,412.0,39.5,4.05,12.5,105.5,149.57,105.23
2016,7,5,6,0,507.0,48.0,4.2,13.0,148.0,209.47,157.61
2016,7,5,6,15,253.5,68.0,4.2,13.5,118.0,167.81,132.34
2016,7,5,6,30,0.0,88.0,4.2,14.0,88.0,86.61,68.11
2016,7,5,6,45,0.5,106.0,4.2,14.5,106.5,104.72,83.25
2016,7,5,7,0,1.0,124.0,4.2,15.0,125.0,122.87,98.04
2016,7,5,7,15,28.5,157.5,4.15,15.5,171.5,176.3,142.06
2016,7,5,7,30,56.0,191.0,4.1,16.0,218.0,229.16,184.85
2016,7,5,7,45,39.5,198.5,4.05,16.5,219.0,227.99,182.63
2016,7,5,8,0,23.0,206.0,4.0,17.0,220.0,219.99,174.92
2016,7,5,8,15,150.5,243.0,4.0,17.5,340.0,364.6,291.78
2016,7,5,8,30,278.0,280.0,4.0,18.0,460.0,514.57,408.05
2016,7,5,8,45,301.5,296.0,4.0,18.5,503.5,560.15,440.59
2016,7,5,9,0,325.0,312.0,4.0,19.0,547.0,606.46,473.55
2016,7,5,9,15,614.5,204.0,4.05,19.0,678.0,764.1,596.37
2016,7,5,9,30,904.0,96.0,4.1,19.0,809.0,917.77,704.27
2016,7,5,9,45,684.5,211.5,4.2,19.5,765.0,867.97,666.25
2016,7,5,10,0,465.0,327.0,4.3,20.0,721.0,792.9,605.61
2016,7,5,10,15,700.5,213.0,4.4,20.0,828.0,910.59,694.65
2016,7,5,10,30,936.0,99.0,4.5,20.0,935.0,1021.3,769.84
2016,7,5,10,45,940.0,100.0,4.65,20.5,956.5,1036.25,778.22
2016,7,5,11,0,944.0,101.0,4.8,21.0,978.0,1047.95,785.19
2016,7,5,11,15,947.0,101.5,4.95,21.0,993.0,1054.84,790.58
2016,7,5,11,30,950.0,102.0,5.1,21.0,1008.0,1058.37,793.83
2016,7,5,11,45,951.0,103.0,5.25,21.0,1015.0,1057.04,793.88
2016,7,5,12,0,952.0,104.0,5.4,21.0,1022.0,1052.34,791.75
2016,7,5,12,15,952.0,104.0,5.45,21.0,1021.5,1042.32,785.3
2016,7,5,12,30,952.0,104.0,5.5,21.0,1021.0,1029.05,776.73
2016,7,5,12,45,945.0,107.5,5.6,21.0,1011.5,1009.39,764.19
2016,7,5,13,0,938.0,111.0,5.7,21.0,1002.0,986.82,749.65
2016,7,5,13,15,935.5,110.5,5.7,20.5,987.0,961.66,734.11
2016,7,5,13,30,933.0,110.0,5.7,20.0,972.0,933.71,716.53
2016,7,5,13,45,929.5,108.5,5.75,20.0,950.5,901.25,694.56
2016,7,5,14,0,926.0,107.0,5.8,20.0,929.0,866.31,670.72
2016,7,5,14,15,920.5,105.5,5.8,19.5,900.5,827.47,644.92
2016,7,5,14,30,915.0,104.0,5.8,19.0,872.0,786.62,617.38
2016,7,5,14,45,908.0,102.0,5.8,19.0,837.5,742.39,585.86
2016,7,5,15,0,901.0,100.0,5.8,19.0,803.0,696.66,552.39
2016,7,5,15,15,890.5,98.0,5.75,18.5,763.0,647.44,514.86
2016,7,5,15,30,880.0,96.0,5.7,18.0,723.0,597.45,475.73
2016,7,5,15,45,868.0,93.5,5.7,18.0,679.0,545.65,433.39
2016,7,5,16,0,856.0,91.0,5.7,18.0,635.0,493.68,389.8
2016,7,5,16,15,838.5,88.0,5.65,17.5,587.0,436.07,341.34
2016,7,5,16,30,821.0,85.0,5.6,17.0,539.0,382.0,294.33
2016,7,5,16,45,799.5,81.5,5.6,16.5,489.0,327.33,245.88
2016,7,5,17,0,778.0,78.0,5.6,16.0,439.0,274.45,198.21
2016,7,5,17,15,747.0,74.0,5.5,15.5,387.5,221.12,150.64
2016,7,5,17,30,716.0,70.0,5.4,15.0,336.0,171.03,107.36
2016,7,5,17,45,671.5,65.0,5.35,14.5,285.0,119.08,66.77
2016,7,5,18,0,627.0,60.0,5.3,14.0,234.0,74.87,39.23
2016,7,5,18,15,562.5,53.5,5.15,13.5,185.5,36.63,27.16
2016,7,5,18,30,498.0,47.0,5.0,13.0,137.0,33.81,24.43
2016,7,5,18,45,390.5,38.0,4.9,12.5,95.0,28.49,19.25
2016,7,5,19,0,283.0,29.0,4.8,12.0,53.0,22.82,12.62
2016,7,5,19,15,141.5,14.5,4.75,11.5,26.5,11.15,0.0
2016,7,5,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,5,15,141.0,16.0,3.95,11.0,30.0,38.61,0.0
2016,7,6,5,30,282.0,32.0,3.9,11.0,60.0,93.84,58.34
2016,7,6,5,45,379.5,41.5,3.9,11.5,101.5,143.28,101.34
2016,7,6,6,0,477.0,51.0,3.9,12.0,143.0,203.2,153.51
2016,7,6,6,15,238.5,70.5,3.8,12.5,116.5,165.08,130.64
2016,7,6,6,30,0.0,90.0,3.7,13.0,90.0,88.73,70.16
2016,7,6,6,45,2.0,108.0,3.65,13.5,109.0,107.51,85.9
2016,7,6,7,0,4.0,126.0,3.6,14.0,128.0,126.49,101.44
2016,7,6,7,15,19.5,153.5,3.55,14.5,163.0,162.97,131.38
2016,7,6,7,30,35.0,181.0,3.5,15.0,198.0,205.79,166.01
2016,7,6,7,45,42.5,204.5,3.5,15.5,227.0,236.4,190.04
2016,7,6,8,0,50.0,228.0,3.5,16.0,256.0,267.57,214.17
2016,7,6,8,15,227.5,238.0,3.5,16.5,383.0,422.15,339.03
2016,7,6,8,30,405.0,248.0,3.5,17.0,510.0,584.64,464.55
2016,7,6,8,45,222.5,271.0,3.55,17.5,417.0,469.69,371.32
2016,7,6,9,0,40.0,294.0,3.6,18.0,324.0,333.21,260.33
2016,7,6,9,15,463.0,197.5,3.65,18.0,562.0,621.71,492.38
2016,7,6,9,30,886.0,101.0,3.7,18.0,800.0,906.58,698.12
2016,7,6,9,45,896.0,101.5,3.8,18.5,834.0,937.66,715.51
2016,7,6,10,0,906.0,102.0,3.9,19.0,868.0,966.3,733.09
2016,7,6,10,15,912.0,103.5,4.0,19.5,896.0,989.52,746.93
2016,7,6,10,30,918.0,105.0,4.1,20.0,924.0,1009.81,758.81
2016,7,6,10,45,923.5,105.0,4.25,20.5,946.0,1024.99,767.61
2016,7,6,11,0,929.0,105.0,4.4,21.0,968.0,1037.03,774.38
2016,7,6,11,15,932.0,105.5,4.55,21.0,982.0,1043.86,779.61
2016,7,6,11,30,935.0,106.0,4.7,21.0,996.0,1047.38,782.95
2016,7,6,11,45,937.5,105.5,4.85,21.0,1003.5,1046.07,783.12
2016,7,6,12,0,940.0,105.0,5.0,21.0,1011.0,1041.44,781.15
2016,7,6,12,15,939.5,105.0,5.15,21.0,1010.0,1031.07,775.35
2016,7,6,12,30,939.0,105.0,5.3,21.0,1009.0,1017.49,767.39
2016,7,6,12,45,932.5,107.5,5.45,21.0,999.5,997.54,755.05
2016,7,6,13,0,926.0,110.0,5.6,21.0,990.0,974.72,740.67
2016,7,6,13,15,923.0,109.5,5.7,20.5,974.5,949.41,725.6
2016,7,6,13,30,920.0,109.0,5.8,20.0,959.0,921.35,708.44
2016,7,6,13,45,914.5,108.0,5.9,20.0,936.5,888.07,686.02
2016,7,6,14,0,909.0,107.0,6.0,20.0,914.0,852.46,661.77
2016,7,6,14,15,902.5,106.0,6.0,19.5,885.0,813.91,636.0
2016,7,6,14,30,896.0,105.0,6.0,19.0,856.0,773.45,608.55
2016,7,6,14,45,887.5,103.0,6.0,19.0,821.0,728.92,576.61
2016,7,6,15,0,879.0,101.0,6.0,19.0,786.0,683.04,542.72
2016,7,6,15,15,868.0,99.0,5.95,18.5,746.5,634.47,505.53
2016,7,6,15,30,857.0,97.0,5.9,18.0,707.0,585.21,466.83
2016,7,6,15,45,645.0,165.0,5.85,18.0,608.0,490.51,389.6
2016,7,6,16,0,433.0,233.0,5.8,18.0,509.0,417.4,329.57
2016,7,6,16,15,614.5,159.0,5.7,17.5,517.0,403.54,316.92
2016,7,6,16,30,796.0,85.0,5.6,17.0,525.0,372.62,287.33
2016,7,6,16,45,774.5,81.0,5.5,16.5,475.5,318.79,239.53
2016,7,6,17,0,753.0,77.0,5.4,16.0,426.0,266.78,192.65
2016,7,6,17,15,460.5,111.5,5.3,15.5,317.5,191.19,136.72
2016,7,6,17,30,168.0,146.0,5.2,15.0,209.0,153.99,116.75
2016,7,6,17,45,156.0,125.5,5.1,14.5,177.0,124.16,92.94
2016,7,6,18,0,144.0,105.0,5.0,14.0,145.0,95.91,71.66
2016,7,6,18,15,312.0,75.0,4.85,13.5,138.5,54.66,43.22
2016,7,6,18,30,480.0,45.0,4.7,13.0,132.0,32.06,22.87
2016,7,6,18,45,382.0,36.0,4.6,12.5,92.0,26.66,17.66
2016,7,6,19,0,284.0,27.0,4.5,12.0,52.0,20.9,11.01
2016,7,6,19,15,142.0,13.5,4.45,11.5,26.0,10.24,0.0
2016,7,6,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,7,5,15,165.5,14.0,3.85,11.5,30.5,39.44,0.0
2016,7,7,5,30,331.0,28.0,3.9,12.0,61.0,98.58,59.61
2016,7,7,5,45,424.5,36.0,4.0,12.5,102.5,147.81,103.03
2016,7,7,6,0,518.0,44.0,4.1,13.0,144.0,207.14,155.07
2016,7,7,6,15,259.0,54.0,4.05,13.5,104.0,153.57,120.26
2016,7,7,6,30,0.0,64.0,4.0,14.0,64.0,62.05,47.33
2016,7,7,6,45,0.0,77.5,3.95,14.5,77.5,75.34,58.52
2016,7,7,7,0,0.0,91.0,3.9,15.0,91.0,88.65,69.44
2016,7,7,7,15,0.0,107.5,3.95,15.0,107.5,104.99,82.87
2016,7,7,7,30,0.0,124.0,4.0,15.0,124.0,121.34,96.13
2016,7,7,7,45,35.0,180.0,4.05,15.5,200.0,205.37,165.19
2016,7,7,8,0,70.0,236.0,4.1,16.0,276.0,289.96,232.9
2016,7,7,8,15,40.5,221.5,4.2,16.5,245.5,254.84,203.1
2016,7,7,8,30,11.0,207.0,4.3,17.0,215.0,212.52,167.7
2016,7,7,8,45,27.0,252.0,4.45,17.5,272.0,277.8,219.19
2016,7,7,9,0,43.0,297.0,4.6,18.0,329.0,338.94,266.29
2016,7,7,9,15,56.0,325.5,4.7,18.0,369.0,380.86,298.36
2016,7,7,9,30,69.0,354.0,4.8,18.0,409.0,423.29,330.59
2016,7,7,9,45,127.0,383.5,4.95,18.5,489.5,516.6,401.8
2016,7,7,10,0,185.0,413.0,5.1,19.0,570.0,604.07,467.09
2016,7,7,10,15,297.0,392.5,5.2,19.0,654.0,700.14,540.7
2016,7,7,10,30,409.0,372.0,5.3,19.0,738.0,797.78,614.05
2016,7,7,10,45,671.0,235.5,5.4,19.0,851.0,920.86,709.86
2016,7,7,11,0,933.0,99.0,5.5,19.0,964.0,1034.6,788.84
2016,7,7,11,15,935.5,99.5,5.55,19.0,978.5,1041.03,792.43
2016,7,7,11,30,938.0,100.0,5.6,19.0,993.0,1044.14,794.51
2016,7,7,11,45,939.5,100.0,5.65,19.0,1000.0,1042.4,793.38
2016,7,7,12,0,941.0,100.0,5.7,19.0,1007.0,1037.33,790.08
2016,7,7,12,15,941.0,100.0,5.7,19.0,1006.5,1027.5,783.25
2016,7,7,12,30,941.0,100.0,5.7,19.0,1006.0,1014.44,774.3
2016,7,7,12,45,931.5,105.0,5.7,19.0,996.0,994.14,760.4
2016,7,7,13,0,922.0,110.0,5.7,19.0,986.0,971.04,744.62
2016,7,7,13,15,919.0,109.5,5.6,19.0,971.0,945.83,726.78
2016,7,7,13,30,916.0,109.0,5.5,19.0,956.0,917.89,707.05
2016,7,7,13,45,912.5,107.5,5.45,19.0,934.0,885.94,684.79
2016,7,7,14,0,909.0,106.0,5.4,19.0,912.0,851.56,660.76
2016,7,7,14,15,903.0,105.0,5.35,19.0,883.5,813.4,633.92
2016,7,7,14,30,897.0,104.0,5.3,19.0,855.0,773.3,605.54
2016,7,7,14,45,890.0,101.5,5.3,19.0,821.0,729.3,574.32
2016,7,7,15,0,883.0,99.0,5.3,19.0,787.0,683.84,541.14
2016,7,7,15,15,872.0,97.0,5.3,18.5,747.5,635.09,504.24
2016,7,7,15,30,861.0,95.0,5.3,18.0,708.0,585.64,465.78
2016,7,7,15,45,848.5,92.0,5.3,18.0,664.5,533.99,423.7
2016,7,7,16,0,836.0,89.0,5.3,18.0,621.0,482.26,380.45
2016,7,7,16,15,582.0,153.0,5.3,17.5,510.0,384.19,301.44
2016,7,7,16,30,328.0,217.0,5.3,17.0,399.0,316.88,248.2
2016,7,7,16,45,246.5,205.0,5.35,16.5,334.5,260.45,203.29
2016,7,7,17,0,165.0,193.0,5.4,16.0,270.0,215.84,168.46
2016,7,7,17,15,107.0,167.0,5.35,15.5,215.0,170.2,132.75
2016,7,7,17,30,49.0,141.0,5.3,15.0,160.0,134.6,105.79
2016,7,7,17,45,42.5,121.0,5.3,14.5,135.5,112.37,87.9
2016,7,7,18,0,36.0,101.0,5.3,14.0,111.0,91.06,70.84
2016,7,7,18,15,258.5,73.0,5.2,13.5,121.5,53.08,41.81
2016,7,7,18,30,481.0,45.0,5.1,13.0,132.0,32.1,22.9
2016,7,7,18,45,382.0,36.0,5.0,12.5,91.5,26.71,17.68
2016,7,7,19,0,283.0,27.0,4.9,12.0,51.0,20.95,10.97
2016,7,7,19,15,141.5,13.5,4.8,11.5,25.5,13.27,0.0
2016,7,7,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,8,5,15,167.5,13.5,3.9,11.5,29.5,38.82,0.0
2016,7,8,5,30,335.0,27.0,4.0,12.0,59.0,97.85,58.49
2016,7,8,5,45,429.5,34.5,4.1,12.5,100.5,146.84,101.91
2016,7,8,6,0,524.0,42.0,4.2,13.0,142.0,206.06,153.89
2016,7,8,6,15,262.0,55.5,4.1,13.5,105.5,156.03,122.19
2016,7,8,6,30,0.0,69.0,4.0,14.0,69.0,67.13,51.64
2016,7,8,6,45,0.0,83.0,3.95,14.5,83.0,80.94,63.24
2016,7,8,7,0,0.0,97.0,3.9,15.0,97.0,94.74,74.56
2016,7,8,7,15,3.5,126.5,3.85,15.5,128.0,126.29,100.45
2016,7,8,7,30,7.0,156.0,3.8,16.0,159.0,158.26,126.22
2016,7,8,7,45,93.0,200.5,3.75,16.5,252.5,264.61,213.43
2016,7,8,8,0,179.0,245.0,3.7,17.0,346.0,380.83,305.72
2016,7,8,8,15,107.5,249.5,3.65,17.5,312.0,340.17,270.7
2016,7,8,8,30,36.0,254.0,3.6,18.0,278.0,286.7,225.79
2016,7,8,8,45,227.5,266.5,3.6,18.5,429.5,468.74,370.85
2016,7,8,9,0,419.0,279.0,3.6,19.0,581.0,656.88,512.85
2016,7,8,9,15,654.0,182.0,3.65,19.5,683.0,774.36,601.54
2016,7,8,9,30,889.0,85.0,3.7,20.0,785.0,891.19,681.03
2016,7,8,9,45,897.0,86.0,3.75,20.5,818.0,921.21,698.66
2016,7,8,10,0,905.0,87.0,3.8,21.0,851.0,948.68,715.09
2016,7,8,10,15,910.5,88.0,3.85,21.0,878.5,971.04,729.41
2016,7,8,10,30,916.0,89.0,3.9,21.0,906.0,990.47,741.82
2016,7,8,10,45,919.5,90.5,4.0,21.5,927.0,1005.41,750.17
2016,7,8,11,0,923.0,92.0,4.1,22.0,948.0,1017.17,756.48
2016,7,8,11,15,926.0,92.5,4.2,22.0,962.0,1024.13,761.16
2016,7,8,11,30,929.0,93.0,4.3,22.0,976.0,1027.81,763.79
2016,7,8,11,45,930.0,93.0,4.45,22.5,983.0,1025.68,761.48
2016,7,8,12,0,931.0,93.0,4.6,23.0,990.0,1020.25,757.44
2016,7,8,12,15,931.5,93.0,4.7,23.0,990.0,1011.08,752.17
2016,7,8,12,30,932.0,93.0,4.8,23.0,990.0,998.69,744.81
2016,7,8,12,45,927.0,95.5,4.9,23.0,981.5,980.4,733.48
2016,7,8,13,0,922.0,98.0,5.0,23.0,973.0,959.2,720.18
2016,7,8,13,15,919.5,97.5,5.1,23.0,958.5,934.52,704.44
2016,7,8,13,30,917.0,97.0,5.2,23.0,944.0,907.07,686.72
2016,7,8,13,45,913.5,96.0,5.35,23.0,922.5,875.63,666.38
2016,7,8,14,0,910.0,95.0,5.5,23.0,901.0,841.75,644.09
2016,7,8,14,15,904.5,94.0,5.55,22.5,873.5,804.0,619.56
2016,7,8,14,30,899.0,93.0,5.6,22.0,846.0,764.27,593.28
2016,7,8,14,45,892.0,91.0,5.65,22.0,812.5,720.71,562.72
2016,7,8,15,0,885.0,89.0,5.7,22.0,779.0,675.67,530.52
2016,7,8,15,15,875.0,87.0,5.7,22.0,740.0,627.49,493.26
2016,7,8,15,30,865.0,85.0,5.7,22.0,701.0,578.51,454.54
2016,7,8,15,45,853.5,82.5,5.75,22.0,658.0,527.71,413.57
2016,7,8,16,0,842.0,80.0,5.8,22.0,615.0,476.71,371.33
2016,7,8,16,15,825.5,77.5,5.7,21.5,568.0,423.61,326.82
2016,7,8,16,30,809.0,75.0,5.6,21.0,521.0,371.26,281.72
2016,7,8,16,45,788.5,71.5,5.6,20.5,472.5,314.34,232.17
2016,7,8,17,0,768.0,68.0,5.6,20.0,424.0,262.28,185.77
2016,7,8,17,15,738.5,64.5,5.4,19.5,374.0,210.21,139.78
2016,7,8,17,30,709.0,61.0,5.2,19.0,324.0,161.2,97.91
2016,7,8,17,45,669.5,56.5,5.05,18.5,274.5,113.51,61.26
2016,7,8,18,0,630.0,52.0,4.9,18.0,225.0,70.3,34.98
2016,7,8,18,15,569.0,46.0,4.7,17.5,178.5,33.42,23.86
2016,7,8,18,30,508.0,40.0,4.5,17.0,132.0,27.84,18.76
2016,7,8,18,45,413.0,32.0,4.35,16.5,91.5,23.15,14.28
2016,7,8,19,0,318.0,24.0,4.2,16.0,51.0,18.15,8.46
2016,7,8,19,15,159.0,12.0,4.2,15.5,25.5,11.8,0.0
2016,7,8,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,9,5,15,185.5,12.0,3.55,12.5,29.5,39.2,0.0
2016,7,9,5,30,371.0,24.0,3.6,13.0,59.0,99.77,57.93
2016,7,9,5,45,460.0,31.0,3.7,14.0,100.5,148.84,101.71
2016,7,9,6,0,549.0,38.0,3.8,15.0,142.0,207.48,152.99
2016,7,9,6,15,604.5,42.5,3.9,15.5,189.0,261.13,201.73
2016,7,9,6,30,660.0,47.0,4.0,16.0,236.0,320.17,254.29
2016,7,9,6,45,697.0,51.0,4.1,16.5,285.0,375.47,302.83
2016,7,9,7,0,734.0,55.0,4.2,17.0,334.0,433.69,352.27
2016,7,9,7,15,761.5,58.0,4.25,17.5,383.5,485.87,395.46
2016,7,9,7,30,789.0,61.0,4.3,18.0,433.0,541.55,439.94
2016,7,9,7,45,808.0,64.0,4.35,19.0,481.5,592.88,478.76
2016,7,9,8,0,827.0,67.0,4.4,20.0,530.0,644.24,515.14
2016,7,9,8,15,609.0,158.0,4.45,20.0,515.5,624.01,495.89
2016,7,9,8,30,391.0,249.0,4.5,20.0,501.0,567.31,447.72
2016,7,9,8,45,636.5,162.0,4.6,20.5,605.0,696.65,549.34
2016,7,9,9,0,882.0,75.0,4.7,21.0,709.0,822.48,638.42
2016,7,9,9,15,891.5,76.5,4.75,21.5,747.5,859.26,661.47
2016,7,9,9,30,901.0,78.0,4.8,22.0,786.0,893.9,683.32
2016,7,9,9,45,902.5,83.0,4.9,22.5,818.5,922.65,701.25
2016,7,9,10,0,904.0,88.0,5.0,23.0,851.0,948.47,717.14
2016,7,9,10,15,910.0,89.0,5.1,23.0,878.5,971.33,732.44
2016,7,9,10,30,916.0,90.0,5.2,23.0,906.0,991.28,745.82
2016,7,9,10,45,921.0,90.5,5.3,23.0,927.5,1006.68,756.2
2016,7,9,11,0,926.0,91.0,5.4,23.0,949.0,1018.92,764.56
2016,7,9,11,15,929.0,91.5,5.5,23.0,963.5,1025.94,769.49
2016,7,9,11,30,932.0,92.0,5.6,23.0,978.0,1029.67,772.31
2016,7,9,11,45,935.0,91.0,5.75,23.0,985.5,1028.52,772.29
2016,7,9,12,0,938.0,90.0,5.9,23.0,993.0,1024.07,770.1
2016,7,9,12,15,938.0,90.0,6.0,23.0,993.0,1014.37,764.08
2016,7,9,12,30,938.0,90.0,6.1,23.0,993.0,1001.45,755.91
2016,7,9,12,45,936.0,90.5,6.25,23.0,985.5,983.96,744.92
2016,7,9,13,0,934.0,91.0,6.4,23.0,978.0,963.43,731.8
2016,7,9,13,15,932.0,90.5,6.45,22.5,963.0,938.96,716.79
2016,7,9,13,30,930.0,90.0,6.5,22.0,948.0,911.66,699.71
2016,7,9,13,45,927.0,88.5,6.6,22.0,927.0,879.81,678.12
2016,7,9,14,0,924.0,87.0,6.7,22.0,906.0,845.44,654.59
2016,7,9,14,15,919.0,86.0,6.7,21.5,878.0,807.63,629.26
2016,7,9,14,30,914.0,85.0,6.7,21.0,850.0,767.75,602.15
2016,7,9,14,45,908.5,83.0,6.75,21.0,817.0,724.67,571.38
2016,7,9,15,0,903.0,81.0,6.8,21.0,784.0,679.95,539.1
2016,7,9,15,15,894.5,79.5,6.75,20.5,745.5,632.4,502.68
2016,7,9,15,30,886.0,78.0,6.7,20.0,707.0,583.87,464.44
2016,7,9,15,45,875.5,75.5,6.7,20.0,664.5,532.6,422.27
2016,7,9,16,0,865.0,73.0,6.7,20.0,622.0,481.0,378.77
2016,7,9,16,15,851.0,71.0,6.6,19.5,576.0,428.28,333.8
2016,7,9,16,30,837.0,69.0,6.5,19.0,530.0,376.02,288.0
2016,7,9,16,45,818.5,66.5,6.4,18.5,481.5,322.55,240.27
2016,7,9,17,0,800.0,64.0,6.3,18.0,433.0,270.47,193.06
2016,7,9,17,15,774.5,60.5,6.1,17.5,383.5,213.98,142.7
2016,7,9,17,30,749.0,57.0,5.9,17.0,334.0,163.63,99.04
2016,7,9,17,45,709.5,53.5,5.75,16.5,284.0,114.64,61.09
2016,7,9,18,0,670.0,50.0,5.6,16.0,234.0,70.13,34.11
2016,7,9,18,15,611.5,45.0,5.35,15.0,186.5,32.6,23.39
2016,7,9,18,30,553.0,40.0,5.1,14.0,139.0,30.47,21.34
2016,7,9,18,45,450.0,32.5,4.85,13.5,96.5,23.66,14.92
2016,7,9,19,0,347.0,25.0,4.6,13.0,54.0,19.15,9.3
2016,7,9,19,15,173.5,12.5,4.5,12.5,27.0,12.29,0.0
2016,7,9,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,5,15,182.5,13.0,2.9,11.5,30.0,39.54,0.0
2016,7,10,5,30,365.0,26.0,3.0,12.0,60.0,101.44,59.14
2016,7,10,5,45,460.0,33.5,3.1,12.5,102.5,151.89,104.51
2016,7,10,6,0,555.0,41.0,3.2,13.0,145.0,211.71,157.1
2016,7,10,6,15,614.0,46.5,3.15,13.5,194.0,268.02,208.17
2016,7,10,6,30,673.0,52.0,3.1,14.0,243.0,330.08,263.23
2016,7,10,6,45,712.5,56.0,3.1,14.5,294.0,387.23,313.21
2016,7,10,7,0,752.0,60.0,3.1,15.0,345.0,447.52,364.07
2016,7,10,7,15,781.0,63.5,3.05,15.5,396.5,504.32,410.4
2016,7,10,7,30,810.0,67.0,3.0,16.0,448.0,560.04,454.31
2016,7,10,7,45,831.5,69.5,2.95,17.0,498.5,613.38,493.9
2016,7,10,8,0,853.0,72.0,2.9,18.0,549.0,666.94,531.09
2016,7,10,8,15,869.5,74.5,2.9,18.5,597.5,716.79,564.67
2016,7,10,8,30,886.0,77.0,2.9,19.0,646.0,765.85,597.02
2016,7,10,8,45,900.0,78.5,2.9,19.5,690.5,810.76,625.81
2016,7,10,9,0,914.0,80.0,2.9,20.0,735.0,854.19,653.09
2016,7,10,9,15,923.5,81.5,2.9,20.5,775.0,891.98,676.09
2016,7,10,9,30,933.0,83.0,2.9,21.0,815.0,927.54,697.31
2016,7,10,9,45,941.0,84.0,2.95,21.5,850.0,958.74,715.79
2016,7,10,10,0,949.0,85.0,3.0,22.0,885.0,987.26,732.39
2016,7,10,10,15,955.0,86.0,3.1,22.5,913.5,1011.01,746.22
2016,7,10,10,30,961.0,87.0,3.2,23.0,942.0,1031.69,758.06
2016,7,10,10,45,964.5,88.0,3.3,23.5,963.5,1046.71,766.26
2016,7,10,11,0,968.0,89.0,3.4,24.0,985.0,1058.4,772.4
2016,7,10,11,15,971.0,89.5,3.5,24.0,1000.0,1065.66,777.29
2016,7,10,11,30,974.0,90.0,3.6,24.0,1015.0,1069.46,780.09
2016,7,10,11,45,975.0,90.5,3.7,24.5,1022.5,1067.8,777.94
2016,7,10,12,0,976.0,91.0,3.8,25.0,1030.0,1062.67,773.69
2016,7,10,12,15,976.5,91.0,3.9,25.0,1030.0,1053.12,768.18
2016,7,10,12,30,977.0,91.0,4.0,25.0,1030.0,1040.18,760.56
2016,7,10,12,45,970.0,95.0,4.1,25.0,1021.0,1020.79,748.75
2016,7,10,13,0,963.0,99.0,4.2,25.0,1012.0,998.38,734.97
2016,7,10,13,15,960.5,98.5,4.25,25.0,997.0,972.74,718.74
2016,7,10,13,30,958.0,98.0,4.3,25.0,982.0,944.21,700.54
2016,7,10,13,45,955.0,96.5,4.35,25.0,960.0,911.5,679.44
2016,7,10,14,0,952.0,95.0,4.4,25.0,938.0,876.18,656.45
2016,7,10,14,15,946.5,94.0,4.35,25.0,909.5,836.94,630.17
2016,7,10,14,30,941.0,93.0,4.3,25.0,881.0,795.59,602.28
2016,7,10,14,45,934.5,91.0,4.3,25.0,846.0,750.66,571.81
2016,7,10,15,0,928.0,89.0,4.3,25.0,811.0,704.1,539.78
2016,7,10,15,15,918.0,87.5,4.25,24.5,771.0,654.43,503.55
2016,7,10,15,30,908.0,86.0,4.2,24.0,731.0,603.87,465.63
2016,7,10,15,45,895.5,84.0,4.2,24.0,686.0,550.86,424.0
2016,7,10,16,0,883.0,82.0,4.2,24.0,641.0,497.68,381.05
2016,7,10,16,15,866.5,79.5,4.15,23.5,592.5,442.4,335.92
2016,7,10,16,30,850.0,77.0,4.1,23.0,544.0,387.83,289.98
2016,7,10,16,45,828.0,74.0,4.1,23.0,493.5,328.65,238.98
2016,7,10,17,0,806.0,71.0,4.1,23.0,443.0,274.44,191.23
2016,7,10,17,15,775.5,67.0,4.05,22.0,390.5,219.58,144.07
2016,7,10,17,30,745.0,63.0,4.0,21.0,338.0,167.9,100.85
2016,7,10,17,45,702.5,58.5,3.95,20.5,286.5,117.91,63.04
2016,7,10,18,0,660.0,54.0,3.9,20.0,235.0,72.77,36.17
2016,7,10,18,15,595.5,48.0,3.9,19.0,186.0,35.37,25.4
2016,7,10,18,30,531.0,42.0,3.9,18.0,137.0,29.67,20.26
2016,7,10,18,45,427.0,33.5,3.9,17.5,94.5,24.61,15.43
2016,7,10,19,0,323.0,25.0,3.9,17.0,52.0,19.2,9.01
2016,7,10,19,15,161.5,12.5,3.95,16.0,26.0,12.29,0.0
2016,7,10,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,5,15,173.5,13.0,1.65,12.5,29.0,38.01,0.0
2016,7,11,5,30,347.0,26.0,2.0,13.0,58.0,97.69,56.13
2016,7,11,5,45,442.5,34.0,2.35,14.0,100.0,147.72,100.83
2016,7,11,6,0,538.0,42.0,2.7,15.0,142.0,208.16,153.13
2016,7,11,6,15,598.0,47.5,2.75,15.5,190.5,262.85,202.33
2016,7,11,6,30,658.0,53.0,2.8,16.0,239.0,324.45,256.51
2016,7,11,6,45,699.5,57.5,2.85,17.0,290.0,382.28,306.01
2016,7,11,7,0,741.0,62.0,2.9,18.0,341.0,443.47,356.42
2016,7,11,7,15,770.0,65.5,2.95,18.5,392.5,499.77,401.98
2016,7,11,7,30,799.0,69.0,3.0,19.0,444.0,557.58,447.17
2016,7,11,7,45,820.5,71.5,3.05,20.0,494.0,607.84,484.42
2016,7,11,8,0,842.0,74.0,3.1,21.0,544.0,660.94,521.54
2016,7,11,8,15,858.5,76.5,3.1,21.5,591.5,710.36,554.61
2016,7,11,8,30,875.0,79.0,3.1,22.0,639.0,759.03,586.49
2016,7,11,8,45,887.5,81.0,3.15,23.0,683.0,802.92,613.48
2016,7,11,9,0,900.0,83.0,3.2,24.0,727.0,845.25,638.9
2016,7,11,9,15,909.5,84.5,3.2,24.0,766.5,882.63,662.77
2016,7,11,9,30,919.0,86.0,3.2,24.0,806.0,917.83,684.99
2016,7,11,9,45,919.5,91.5,3.25,24.5,838.5,946.67,701.82
2016,7,11,10,0,920.0,97.0,3.3,25.0,871.0,972.48,716.59
2016,7,11,10,15,926.0,98.0,3.35,25.5,899.0,995.66,729.61
2016,7,11,10,30,932.0,99.0,3.4,26.0,927.0,1015.87,740.68
2016,7,11,10,45,936.0,100.0,3.45,26.5,949.0,1031.0,748.5
2016,7,11,11,0,940.0,101.0,3.5,27.0,971.0,1042.91,754.32
2016,7,11,11,15,943.0,101.5,3.55,27.0,985.5,1049.99,758.65
2016,7,11,11,30,946.0,102.0,3.6,27.0,1000.0,1053.71,760.97
2016,7,11,11,45,947.0,102.5,3.65,27.0,1007.0,1052.06,759.97
2016,7,11,12,0,948.0,103.0,3.7,27.0,1014.0,1047.04,756.96
2016,7,11,12,15,948.5,102.5,3.8,27.0,1014.0,1037.18,751.29
2016,7,11,12,30,949.0,102.0,3.9,27.0,1014.0,1024.06,743.59
2016,7,11,12,45,951.0,99.5,4.05,27.0,1007.0,1007.14,733.77
2016,7,11,13,0,953.0,97.0,4.2,27.0,1000.0,987.02,721.83
2016,7,11,13,15,950.5,96.5,4.3,27.0,985.5,961.63,706.08
2016,7,11,13,30,948.0,96.0,4.4,27.0,971.0,933.37,688.38
2016,7,11,13,45,944.5,95.5,4.55,27.0,949.5,901.5,668.33
2016,7,11,14,0,941.0,95.0,4.7,27.0,928.0,867.08,646.79
2016,7,11,14,15,936.0,94.0,4.8,26.5,899.5,828.6,623.11
2016,7,11,14,30,931.0,93.0,4.9,26.0,871.0,788.01,597.56
2016,7,11,14,45,924.0,91.5,5.05,26.0,837.0,743.58,567.9
2016,7,11,15,0,917.0,90.0,5.2,26.0,803.0,697.59,536.47
2016,7,11,15,15,908.0,88.5,5.25,25.5,763.5,648.99,500.99
2016,7,11,15,30,899.0,87.0,5.3,25.0,724.0,599.44,463.7
2016,7,11,15,45,887.5,84.5,5.35,24.5,680.0,546.89,422.98
2016,7,11,16,0,876.0,82.0,5.4,24.0,636.0,494.09,380.72
2016,7,11,16,15,860.0,79.5,5.35,23.5,588.5,439.34,335.47
2016,7,11,16,30,844.0,77.0,5.3,23.0,541.0,385.26,289.44
2016,7,11,16,45,824.0,73.5,5.25,22.5,491.0,326.56,238.79
2016,7,11,17,0,804.0,70.0,5.2,22.0,441.0,272.62,191.13
2016,7,11,17,15,774.5,66.5,5.05,21.5,389.0,218.5,143.79
