Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,17,30,745.0,63.0,4.9,21.0,337.0,167.45,100.61
2016,7,11,17,45,705.0,58.0,4.8,20.5,286.0,117.25,62.5
2016,7,11,18,0,665.0,53.0,4.7,20.0,235.0,71.63,35.28
2016,7,11,18,15,601.5,47.5,4.45,19.0,186.0,34.97,25.04
2016,7,11,18,30,538.0,42.0,4.2,18.0,137.0,29.73,20.3
2016,7,11,18,45,437.0,33.5,4.0,17.0,94.5,24.67,15.5
2016,7,11,19,0,336.0,25.0,3.8,16.0,52.0,19.27,8.98
2016,7,11,19,15,168.0,12.5,3.9,15.5,26.0,12.29,0.0
2016,7,11,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,12,5,15,182.5,12.0,4.05,11.5,28.5,37.72,0.0
2016,7,12,5,30,365.0,24.0,4.1,12.0,57.0,98.35,55.57
2016,7,12,5,45,459.5,31.5,4.15,12.5,99.0,147.39,100.53
2016,7,12,6,0,554.0,39.0,4.2,13.0,141.0,207.87,153.84
2016,7,12,6,15,613.0,44.5,4.15,13.5,189.5,264.0,205.03
2016,7,12,6,30,672.0,50.0,4.1,14.0,238.0,325.91,260.36
2016,7,12,6,45,375.5,99.0,4.1,14.5,207.5,280.85,228.59
2016,7,12,7,0,79.0,148.0,4.1,15.0,177.0,191.27,155.14
2016,7,12,7,15,193.0,163.0,4.1,15.5,249.5,277.31,226.58
2016,7,12,7,30,307.0,178.0,4.1,16.0,322.0,375.28,306.04
2016,7,12,7,45,577.5,125.0,4.15,16.5,432.5,514.75,419.33
2016,7,12,8,0,848.0,72.0,4.2,17.0,543.0,662.13,534.55
2016,7,12,8,15,865.0,74.0,4.2,17.5,591.5,711.65,568.21
2016,7,12,8,30,882.0,76.0,4.2,18.0,640.0,760.44,601.23
2016,7,12,8,45,894.0,78.5,4.25,18.5,684.5,804.8,630.63
2016,7,12,9,0,906.0,81.0,4.3,19.0,729.0,847.53,658.47
2016,7,12,9,15,916.5,83.0,4.3,19.5,769.5,886.57,683.12
2016,7,12,9,30,927.0,85.0,4.3,20.0,810.0,923.45,705.97
2016,7,12,9,45,936.0,85.5,4.35,20.5,845.5,954.95,725.15
2016,7,12,10,0,945.0,86.0,4.4,21.0,881.0,983.84,742.44
2016,7,12,10,15,951.0,87.0,4.4,21.0,909.5,1007.59,757.35
2016,7,12,10,30,957.0,88.0,4.4,21.0,938.0,1028.28,770.25
2016,7,12,10,45,961.0,89.5,4.45,21.5,960.5,1044.35,778.84
2016,7,12,11,0,965.0,91.0,4.5,22.0,983.0,1057.08,785.49
2016,7,12,11,15,968.0,91.5,4.55,22.0,998.0,1064.37,790.2
2016,7,12,11,30,971.0,92.0,4.6,22.0,1013.0,1068.22,792.79
2016,7,12,11,45,972.0,93.0,4.7,22.0,1020.5,1067.11,792.7
2016,7,12,12,0,973.0,94.0,4.8,22.0,1028.0,1062.54,790.44
2016,7,12,12,15,973.5,94.0,4.9,22.0,1028.0,1053.02,784.96
2016,7,12,12,30,974.0,94.0,5.0,22.0,1028.0,1040.13,777.29
2016,7,12,12,45,966.0,98.5,5.1,22.0,1019.0,1020.34,764.98
2016,7,12,13,0,958.0,103.0,5.2,22.0,1010.0,997.55,750.65
2016,7,12,13,15,955.5,102.5,5.25,22.0,995.0,972.01,734.03
2016,7,12,13,30,953.0,102.0,5.3,22.0,980.0,943.58,715.37
2016,7,12,13,45,949.5,100.5,5.4,22.0,958.0,910.55,693.74
2016,7,12,14,0,946.0,99.0,5.5,22.0,936.0,874.96,670.13
2016,7,12,14,15,940.0,98.0,5.5,21.5,907.0,835.49,644.3
2016,7,12,14,30,934.0,97.0,5.5,21.0,878.0,793.95,616.7
2016,7,12,14,45,927.0,95.5,5.55,21.0,843.0,749.36,585.57
2016,7,12,15,0,920.0,94.0,5.6,21.0,808.0,703.19,552.62
2016,7,12,15,15,909.5,92.0,5.55,20.5,767.5,653.01,514.75
2016,7,12,15,30,899.0,90.0,5.5,20.0,727.0,602.0,475.23
2016,7,12,15,45,886.0,87.5,5.45,20.0,682.0,548.61,431.92
2016,7,12,16,0,873.0,85.0,5.4,20.0,637.0,495.11,387.41
2016,7,12,16,15,855.5,82.5,5.3,19.5,588.5,439.83,340.98
2016,7,12,16,30,838.0,80.0,5.2,19.0,540.0,385.36,293.93
2016,7,12,16,45,816.0,76.5,5.1,19.0,489.0,326.32,241.84
2016,7,12,17,0,794.0,73.0,5.0,19.0,438.0,272.22,193.18
2016,7,12,17,15,763.0,69.0,4.85,18.5,386.0,217.85,145.27
2016,7,12,17,30,732.0,65.0,4.7,18.0,334.0,166.71,101.71
2016,7,12,17,45,688.5,60.5,4.6,17.5,282.5,117.31,64.05
2016,7,12,18,0,645.0,56.0,4.5,17.0,231.0,72.88,37.57
2016,7,12,18,15,579.5,49.5,4.3,16.5,182.0,33.64,24.15
2016,7,12,18,30,514.0,43.0,4.1,16.0,133.0,30.65,21.29
2016,7,12,18,45,408.5,34.0,3.95,15.5,91.5,25.18,16.04
2016,7,12,19,0,303.0,25.0,3.8,15.0,50.0,19.34,8.92
2016,7,12,19,15,151.5,12.5,3.75,14.5,25.0,12.29,0.0
2016,7,12,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,13,5,15,170.0,13.0,3.05,11.5,27.5,34.19,0.0
2016,7,13,5,30,340.0,26.0,3.0,12.0,55.0,95.54,53.64
2016,7,13,5,45,439.5,34.0,3.0,12.5,98.0,145.89,99.65
2016,7,13,6,0,539.0,42.0,3.0,13.0,141.0,207.09,153.08
2016,7,13,6,15,601.0,48.0,2.9,13.5,190.0,262.91,203.57
2016,7,13,6,30,663.0,54.0,2.8,14.0,239.0,325.94,259.29
2016,7,13,6,45,705.5,58.5,2.75,15.0,290.5,384.48,309.67
2016,7,13,7,0,748.0,63.0,2.7,16.0,342.0,446.48,360.91
2016,7,13,7,15,777.5,66.5,2.65,16.5,394.0,503.44,407.01
2016,7,13,7,30,807.0,70.0,2.6,17.0,446.0,561.94,452.6
2016,7,13,7,45,829.5,72.5,2.55,18.0,497.0,613.25,490.32
2016,7,13,8,0,852.0,75.0,2.5,19.0,548.0,667.49,527.87
2016,7,13,8,15,868.5,77.5,2.45,20.0,596.5,717.39,559.74
2016,7,13,8,30,885.0,80.0,2.4,21.0,645.0,766.53,590.18
2016,7,13,8,45,898.0,82.0,2.35,22.0,689.5,811.26,616.73
2016,7,13,9,0,911.0,84.0,2.3,23.0,734.0,854.44,641.56
2016,7,13,9,15,921.0,86.0,2.25,23.5,774.5,893.23,664.13
2016,7,13,9,30,931.0,88.0,2.2,24.0,815.0,929.82,684.89
2016,7,13,9,45,927.5,95.5,2.2,25.0,847.0,957.51,698.7
2016,7,13,10,0,924.0,103.0,2.2,26.0,879.0,981.92,710.3
2016,7,13,10,15,930.5,104.5,2.15,26.5,908.0,1006.23,722.6
2016,7,13,10,30,937.0,106.0,2.1,27.0,937.0,1027.55,732.91
2016,7,13,10,45,941.5,106.5,2.1,28.0,959.0,1042.74,738.5
2016,7,13,11,0,946.0,107.0,2.1,29.0,981.0,1054.69,742.16
2016,7,13,11,15,949.0,107.5,2.2,29.0,996.0,1061.81,747.14
2016,7,13,11,30,952.0,108.0,2.3,29.0,1011.0,1065.55,750.17
2016,7,13,11,45,954.0,108.5,2.45,29.5,1018.5,1064.88,749.65
2016,7,13,12,0,956.0,109.0,2.6,30.0,1026.0,1060.8,747.07
2016,7,13,12,15,956.0,108.5,2.75,30.0,1025.5,1050.37,742.07
2016,7,13,12,30,956.0,108.0,2.9,30.0,1025.0,1036.65,735.03
2016,7,13,12,45,956.0,107.0,3.1,30.5,1018.0,1019.19,724.55
2016,7,13,13,0,956.0,106.0,3.3,31.0,1011.0,998.55,711.96
2016,7,13,13,15,953.0,105.5,3.45,30.5,995.5,972.58,698.33
2016,7,13,13,30,950.0,105.0,3.6,30.0,980.0,943.75,682.65
2016,7,13,13,45,946.0,104.0,3.75,30.0,957.5,910.85,662.69
2016,7,13,14,0,942.0,103.0,3.9,30.0,935.0,875.41,640.83
2016,7,13,14,15,935.5,101.5,4.0,30.0,906.0,835.16,615.22
2016,7,13,14,30,929.0,100.0,4.1,30.0,877.0,792.9,587.95
2016,7,13,14,45,921.0,98.5,4.25,30.0,841.5,747.76,558.52
2016,7,13,15,0,913.0,97.0,4.4,30.0,806.0,701.14,527.16
2016,7,13,15,15,902.0,95.0,4.45,29.5,765.5,650.91,491.49
2016,7,13,15,30,891.0,93.0,4.5,29.0,725.0,599.91,454.15
2016,7,13,15,45,877.5,91.0,4.6,28.5,679.5,547.06,414.46
2016,7,13,16,0,864.0,89.0,4.7,28.0,634.0,494.14,373.32
2016,7,13,16,15,846.0,86.0,4.75,27.5,585.5,438.58,328.71
2016,7,13,16,30,828.0,83.0,4.8,27.0,537.0,380.83,281.11
2016,7,13,16,45,804.5,79.5,4.9,26.5,486.0,324.91,233.8
2016,7,13,17,0,781.0,76.0,5.0,26.0,435.0,271.0,187.31
2016,7,13,17,15,749.0,72.0,4.95,25.0,383.0,217.08,141.48
2016,7,13,17,30,717.0,68.0,4.9,24.0,331.0,166.53,99.81
2016,7,13,17,45,673.0,63.0,4.9,23.5,279.5,117.45,63.33
2016,7,13,18,0,629.0,58.0,4.9,23.0,228.0,70.16,35.06
2016,7,13,18,15,562.5,51.0,4.75,22.0,179.5,34.95,24.67
2016,7,13,18,30,496.0,44.0,4.6,21.0,131.0,31.6,21.6
2016,7,13,18,45,391.0,34.5,4.45,20.5,89.5,25.72,16.07
2016,7,13,19,0,286.0,25.0,4.3,20.0,48.0,19.42,8.52
2016,7,13,19,15,143.0,12.5,4.2,19.0,24.0,12.29,0.0
2016,7,13,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,14,5,15,164.0,13.0,3.25,12.5,27.0,33.19,0.0
2016,7,14,5,30,328.0,26.0,3.2,13.0,54.0,92.68,50.94
2016,7,14,5,45,433.0,34.0,3.2,13.5,96.5,143.81,97.6
2016,7,14,6,0,538.0,42.0,3.2,14.0,139.0,206.12,151.58
2016,7,14,6,15,600.5,48.0,3.1,15.0,188.0,261.98,201.61
2016,7,14,6,30,663.0,54.0,3.0,16.0,237.0,325.14,256.75
2016,7,14,6,45,706.5,58.0,2.95,17.0,289.0,383.57,306.81
2016,7,14,7,0,750.0,62.0,2.9,18.0,341.0,445.56,357.82
2016,7,14,7,15,779.5,66.0,2.9,18.5,393.5,503.18,404.36
2016,7,14,7,30,809.0,70.0,2.9,19.0,446.0,562.37,450.45
2016,7,14,7,45,831.5,72.5,2.9,20.0,497.0,613.79,488.34
2016,7,14,8,0,854.0,75.0,2.9,21.0,548.0,668.14,526.18
2016,7,14,8,15,871.0,77.5,2.85,21.5,596.5,718.53,559.5
2016,7,14,8,30,888.0,80.0,2.8,22.0,645.0,768.18,591.53
2016,7,14,8,45,901.0,82.0,2.75,23.0,690.0,813.07,618.35
2016,7,14,9,0,914.0,84.0,2.7,24.0,735.0,856.4,643.45
2016,7,14,9,15,924.0,85.5,2.65,24.5,775.5,894.78,665.94
2016,7,14,9,30,934.0,87.0,2.6,25.0,816.0,930.95,686.62
2016,7,14,9,45,940.5,89.0,2.6,26.0,850.5,962.03,702.74
2016,7,14,10,0,947.0,91.0,2.6,27.0,885.0,990.34,716.88
2016,7,14,10,15,953.0,92.0,2.6,27.5,914.0,1014.17,729.45
2016,7,14,10,30,959.0,93.0,2.6,28.0,943.0,1034.93,740.07
2016,7,14,10,45,963.0,94.0,2.6,29.0,965.0,1050.53,745.96
2016,7,14,11,0,967.0,95.0,2.6,30.0,987.0,1062.78,749.81
2016,7,14,11,15,970.0,95.5,2.75,30.0,1002.0,1070.11,755.26
2016,7,14,11,30,973.0,96.0,2.9,30.0,1017.0,1073.98,758.67
2016,7,14,11,45,974.5,96.5,3.05,30.5,1025.0,1072.86,757.53
2016,7,14,12,0,976.0,97.0,3.2,31.0,1033.0,1068.27,754.3
2016,7,14,12,15,976.0,97.0,3.35,31.0,1033.0,1058.24,749.25
2016,7,14,12,30,976.0,97.0,3.5,31.0,1033.0,1044.83,742.11
2016,7,14,12,45,968.0,101.5,3.7,31.0,1023.5,1024.99,731.22
2016,7,14,13,0,960.0,106.0,3.9,31.0,1014.0,1002.14,718.32
2016,7,14,13,15,957.5,105.5,4.0,31.0,998.5,976.53,702.91
2016,7,14,13,30,955.0,105.0,4.1,31.0,983.0,948.01,685.54
2016,7,14,13,45,950.5,104.0,4.2,31.0,960.5,914.52,664.77
2016,7,14,14,0,946.0,103.0,4.3,31.0,938.0,878.51,642.18
2016,7,14,14,15,940.0,101.5,4.35,30.5,909.0,838.49,617.7
2016,7,14,14,30,934.0,100.0,4.4,30.0,880.0,796.4,591.48
2016,7,14,14,45,926.0,98.5,4.5,29.5,845.0,751.04,562.74
2016,7,14,15,0,918.0,97.0,4.6,29.0,810.0,704.17,532.06
2016,7,14,15,15,907.5,95.5,4.6,28.5,769.0,654.47,496.46
2016,7,14,15,30,897.0,94.0,4.6,28.0,728.0,603.93,459.17
2016,7,14,15,45,883.5,91.5,4.65,28.0,683.0,550.28,417.73
2016,7,14,16,0,870.0,89.0,4.7,28.0,638.0,496.56,375.04
2016,7,14,16,15,852.0,86.0,4.7,27.0,589.0,440.65,330.74
2016,7,14,16,30,834.0,83.0,4.7,26.0,540.0,382.55,283.28
2016,7,14,16,45,810.5,80.0,4.75,25.5,488.5,326.74,235.82
2016,7,14,17,0,787.0,77.0,4.8,25.0,437.0,272.92,189.2
2016,7,14,17,15,754.5,72.5,4.7,24.0,384.5,218.1,142.51
2016,7,14,17,30,722.0,68.0,4.6,23.0,332.0,166.7,100.07
2016,7,14,17,45,676.0,63.0,4.6,22.0,280.0,117.14,63.41
2016,7,14,18,0,630.0,58.0,4.6,21.0,228.0,69.59,35.12
2016,7,14,18,15,562.0,51.5,4.55,20.0,179.5,35.44,25.33
2016,7,14,18,30,494.0,45.0,4.5,19.0,131.0,32.58,22.64
2016,7,14,18,45,385.0,35.5,4.45,18.0,89.0,26.74,17.11
2016,7,14,19,0,276.0,26.0,4.4,17.0,47.0,20.49,9.23
2016,7,14,19,15,138.0,13.0,4.4,16.0,23.5,12.78,0.0
2016,7,14,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,15,5,15,152.5,13.0,3.6,11.5,25.5,31.54,0.0
2016,7,15,5,30,305.0,26.0,3.7,12.0,51.0,87.86,47.55
2016,7,15,5,45,410.5,35.0,3.85,12.5,93.5,139.15,94.77
2016,7,15,6,0,516.0,44.0,4.0,13.0,136.0,201.38,148.81
2016,7,15,6,15,580.5,50.0,4.0,13.5,184.5,257.7,199.81
2016,7,15,6,30,645.0,56.0,4.0,14.0,233.0,319.47,254.85
2016,7,15,6,45,690.5,60.5,4.0,14.5,285.0,378.43,306.66
2016,7,15,7,0,736.0,65.0,4.0,15.0,337.0,441.17,359.96
2016,7,15,7,15,766.5,68.5,3.9,15.5,389.0,498.13,406.88
2016,7,15,7,30,797.0,72.0,3.8,16.0,441.0,556.76,453.44
2016,7,15,7,45,821.5,74.5,3.75,17.0,492.5,611.8,494.86
2016,7,15,8,0,846.0,77.0,3.7,18.0,544.0,664.22,532.28
2016,7,15,8,15,863.5,79.5,3.7,18.5,592.5,714.66,566.78
2016,7,15,8,30,881.0,82.0,3.7,19.0,641.0,764.43,600.09
2016,7,15,8,45,895.0,83.5,3.7,20.0,686.5,809.34,628.1
2016,7,15,9,0,909.0,85.0,3.7,21.0,732.0,852.78,654.51
2016,7,15,9,15,919.5,87.0,3.75,21.5,772.5,892.02,679.06
2016,7,15,9,30,930.0,89.0,3.8,22.0,813.0,929.08,701.88
2016,7,15,9,45,936.5,91.0,3.85,22.5,847.5,960.09,720.37
2016,7,15,10,0,943.0,93.0,3.9,23.0,882.0,988.34,736.93
2016,7,15,10,15,949.0,94.0,3.95,23.5,911.0,1012.12,750.46
2016,7,15,10,30,955.0,95.0,4.0,24.0,940.0,1032.84,761.96
2016,7,15,10,45,960.0,95.5,4.1,24.5,962.5,1048.87,770.74
2016,7,15,11,0,965.0,96.0,4.2,25.0,985.0,1061.59,777.45
2016,7,15,11,15,968.0,96.5,4.25,25.0,1000.0,1068.92,781.94
2016,7,15,11,30,971.0,97.0,4.3,25.0,1015.0,1072.8,784.34
2016,7,15,11,45,973.0,97.0,4.4,25.5,1023.0,1071.69,782.39
2016,7,15,12,0,975.0,97.0,4.5,26.0,1031.0,1067.1,778.31
2016,7,15,12,15,975.0,97.0,4.55,26.0,1031.0,1057.09,772.05
2016,7,15,12,30,975.0,97.0,4.6,26.0,1031.0,1043.7,763.75
2016,7,15,12,45,968.0,100.5,4.7,26.5,1021.5,1023.83,750.31
2016,7,15,13,0,961.0,104.0,4.8,27.0,1012.0,1000.93,734.91
2016,7,15,13,15,958.5,103.5,4.8,27.0,996.5,975.29,718.39
2016,7,15,13,30,956.0,103.0,4.8,27.0,981.0,946.74,699.91
2016,7,15,13,45,952.5,101.0,4.85,27.0,958.5,913.09,678.29
2016,7,15,14,0,949.0,99.0,4.9,27.0,936.0,876.86,654.78
2016,7,15,14,15,942.5,98.0,4.9,26.5,907.0,836.82,629.43
2016,7,15,14,30,936.0,97.0,4.9,26.0,878.0,794.74,602.35
2016,7,15,14,45,927.5,96.0,4.95,26.0,842.5,749.4,571.67
2016,7,15,15,0,919.0,95.0,5.0,26.0,807.0,702.6,539.16
2016,7,15,15,15,908.0,93.0,5.0,25.5,766.0,652.05,502.25
2016,7,15,15,30,897.0,91.0,5.0,25.0,725.0,600.71,463.66
2016,7,15,15,45,881.0,89.5,5.05,25.0,679.0,546.66,421.13
2016,7,15,16,0,865.0,88.0,5.1,25.0,633.0,492.79,377.54
2016,7,15,16,15,846.5,85.5,5.05,24.0,584.0,437.36,332.75
2016,7,15,16,30,828.0,83.0,5.0,23.0,535.0,379.79,284.89
2016,7,15,16,45,800.5,80.5,5.0,22.5,483.5,323.46,236.4
2016,7,15,17,0,773.0,78.0,5.0,22.0,432.0,269.55,189.23
2016,7,15,17,15,749.0,66.5,4.95,21.0,375.5,210.93,138.67
2016,7,15,17,30,725.0,55.0,4.9,20.0,319.0,154.94,91.57
2016,7,15,17,45,648.5,59.5,4.85,19.5,268.5,110.62,59.9
2016,7,15,18,0,572.0,64.0,4.8,19.0,218.0,71.51,38.86
2016,7,15,18,15,518.5,55.5,4.7,18.0,172.5,38.94,28.62
2016,7,15,18,30,465.0,47.0,4.6,17.0,127.0,34.48,24.49
2016,7,15,18,45,352.5,37.0,4.6,16.5,86.0,28.25,18.49
2016,7,15,19,0,240.0,27.0,4.6,16.0,45.0,21.59,9.8
2016,7,15,19,15,120.0,13.5,4.55,15.5,22.5,13.27,0.0
2016,7,15,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,16,5,15,132.0,13.5,3.9,12.5,24.0,29.32,0.0
2016,7,16,5,30,264.0,27.0,4.0,13.0,48.0,80.94,42.87
2016,7,16,5,45,375.0,36.0,4.15,13.5,89.5,131.55,89.26
2016,7,16,6,0,486.0,45.0,4.3,14.0,131.0,193.32,142.34
2016,7,16,6,15,552.5,52.0,4.2,14.5,179.5,249.79,193.04
2016,7,16,6,30,619.0,59.0,4.1,15.0,228.0,312.95,248.81
2016,7,16,6,45,663.5,64.0,4.1,15.5,279.0,370.58,299.29
2016,7,16,7,0,708.0,69.0,4.1,16.0,330.0,430.98,350.56
2016,7,16,7,15,740.0,73.0,4.0,16.5,381.5,487.98,397.41
2016,7,16,7,30,772.0,77.0,3.9,17.0,433.0,546.82,444.07
2016,7,16,7,45,480.5,157.5,3.85,17.5,387.5,482.96,390.14
2016,7,16,8,0,189.0,238.0,3.8,18.0,342.0,379.6,303.41
2016,7,16,8,15,523.5,163.0,3.8,18.5,486.5,561.26,449.99
2016,7,16,8,30,858.0,88.0,3.8,19.0,631.0,752.9,593.17
2016,7,16,8,45,873.5,89.5,3.8,19.5,676.5,798.18,621.89
2016,7,16,9,0,889.0,91.0,3.8,20.0,722.0,842.15,650.15
2016,7,16,9,15,900.0,92.5,3.85,20.5,762.0,880.67,674.42
2016,7,16,9,30,911.0,94.0,3.9,21.0,802.0,917.09,697.02
2016,7,16,9,45,919.0,95.5,3.95,21.5,837.0,948.47,715.96
2016,7,16,10,0,927.0,97.0,4.0,22.0,872.0,977.22,733.03
2016,7,16,10,15,933.0,98.5,4.1,22.5,901.0,1001.24,747.16
2016,7,16,10,30,939.0,100.0,4.2,23.0,930.0,1022.25,759.29
2016,7,16,10,45,943.5,100.5,4.35,23.5,952.0,1037.6,768.0
2016,7,16,11,0,948.0,101.0,4.5,24.0,974.0,1049.68,774.64
2016,7,16,11,15,951.5,101.5,4.6,24.0,989.0,1057.42,779.98
2016,7,16,11,30,955.0,102.0,4.7,24.0,1004.0,1061.77,783.34
2016,7,16,11,45,957.0,102.0,4.8,24.0,1012.0,1060.67,783.22
2016,7,16,12,0,959.0,102.0,4.9,24.0,1020.0,1056.15,780.96
2016,7,16,12,15,959.5,102.0,5.0,24.0,1020.5,1046.76,775.55
2016,7,16,12,30,960.0,102.0,5.1,24.0,1021.0,1034.03,767.98
2016,7,16,12,45,957.0,103.5,5.2,24.5,1013.0,1016.17,755.5
2016,7,16,13,0,954.0,105.0,5.3,25.0,1005.0,995.2,740.97
2016,7,16,13,15,951.5,104.5,5.35,24.5,990.5,969.71,725.98
2016,7,16,13,30,949.0,104.0,5.4,24.0,976.0,941.33,708.91
2016,7,16,13,45,946.5,102.5,5.45,24.0,954.5,909.2,687.72
2016,7,16,14,0,944.0,101.0,5.5,24.0,933.0,874.43,664.58
2016,7,16,14,15,939.0,99.5,5.5,24.0,904.5,835.23,637.89
2016,7,16,14,30,934.0,98.0,5.5,24.0,876.0,793.88,609.51
2016,7,16,14,45,927.5,96.0,5.5,24.0,841.5,749.05,578.38
2016,7,16,15,0,921.0,94.0,5.5,24.0,807.0,702.58,545.38
2016,7,16,15,15,911.0,92.5,5.45,23.5,767.0,653.0,508.43
2016,7,16,15,30,901.0,91.0,5.4,23.0,727.0,602.53,469.79
2016,7,16,15,45,889.0,88.5,5.35,23.0,682.0,549.42,427.19
2016,7,16,16,0,877.0,86.0,5.3,23.0,637.0,496.08,383.31
2016,7,16,16,15,860.0,83.0,5.2,22.5,588.5,440.18,336.94
2016,7,16,16,30,843.0,80.0,5.1,22.0,540.0,385.05,289.89
2016,7,16,16,45,821.0,76.5,5.1,21.5,489.0,325.64,238.58
2016,7,16,17,0,799.0,73.0,5.1,21.0,438.0,271.14,190.42
2016,7,16,17,15,767.5,69.5,5.0,20.0,385.5,216.74,143.14
2016,7,16,17,30,736.0,66.0,4.9,19.0,333.0,165.65,100.21
2016,7,16,17,45,692.5,61.0,4.8,18.5,281.0,115.55,62.51
2016,7,16,18,0,649.0,56.0,4.7,18.0,229.0,70.46,36.4
2016,7,16,18,15,581.0,49.5,4.6,17.0,179.5,33.93,24.33
2016,7,16,18,30,513.0,43.0,4.5,16.0,130.0,30.98,21.52
2016,7,16,18,45,401.5,34.0,4.4,15.5,88.0,25.52,16.21
2016,7,16,19,0,290.0,25.0,4.3,15.0,46.0,19.7,8.18
2016,7,16,19,15,145.0,12.5,4.3,14.5,23.0,12.29,0.0
2016,7,16,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,17,5,15,151.5,12.5,4.2,11.5,24.5,30.49,0.0
2016,7,17,5,30,303.0,25.0,4.3,12.0,49.0,85.01,43.42
2016,7,17,5,45,415.0,33.0,4.45,12.5,91.0,136.94,92.38
2016,7,17,6,0,527.0,41.0,4.6,13.0,133.0,199.86,147.02
2016,7,17,6,15,591.0,47.0,4.55,13.5,182.0,255.44,197.69
2016,7,17,6,30,655.0,53.0,4.5,14.0,231.0,318.56,254.17
2016,7,17,6,45,327.5,79.5,4.5,14.5,168.5,236.41,192.43
2016,7,17,7,0,0.0,106.0,4.5,15.0,106.0,104.18,82.42
2016,7,17,7,15,68.5,149.0,4.55,15.5,180.5,189.22,153.54
2016,7,17,7,30,137.0,192.0,4.6,16.0,255.0,283.82,230.9
2016,7,17,7,45,79.0,194.5,4.7,16.5,232.0,249.19,201.08
2016,7,17,8,0,21.0,197.0,4.8,17.0,209.0,209.6,166.99
2016,7,17,8,15,49.0,236.0,4.85,17.5,266.0,276.84,220.72
2016,7,17,8,30,77.0,275.0,4.9,18.0,323.0,340.9,270.74
2016,7,17,8,45,146.5,300.5,4.95,18.5,401.5,432.75,342.61
2016,7,17,9,0,216.0,326.0,5.0,19.0,480.0,521.98,410.81
2016,7,17,9,15,172.0,347.5,5.05,19.0,474.5,512.85,401.44
2016,7,17,9,30,128.0,369.0,5.1,19.0,469.0,500.45,389.88
2016,7,17,9,45,529.5,232.5,5.2,19.5,671.0,741.91,581.53
2016,7,17,10,0,931.0,96.0,5.3,20.0,873.0,979.51,750.97
2016,7,17,10,15,936.5,97.0,5.4,20.0,901.5,1002.64,765.28
2016,7,17,10,30,942.0,98.0,5.5,20.0,930.0,1022.73,778.86
2016,7,17,10,45,945.0,99.5,5.6,20.5,951.5,1037.72,787.48
2016,7,17,11,0,948.0,101.0,5.7,21.0,973.0,1049.4,793.92
2016,7,17,11,15,950.5,101.5,5.8,21.0,987.5,1056.17,798.67
2016,7,17,11,30,953.0,102.0,5.9,21.0,1002.0,1059.53,801.24
2016,7,17,11,45,953.5,103.0,6.0,21.0,1009.0,1057.99,800.56
2016,7,17,12,0,954.0,104.0,6.1,21.0,1016.0,1053.02,797.66
2016,7,17,12,15,953.5,104.0,6.15,20.5,1015.5,1042.69,792.39
2016,7,17,12,30,953.0,104.0,6.2,20.0,1015.0,1029.05,784.91
2016,7,17,12,45,948.0,106.0,6.3,20.0,1006.0,1009.89,772.39
2016,7,17,13,0,943.0,108.0,6.4,20.0,997.0,987.71,757.77
2016,7,17,13,15,940.0,107.0,6.4,20.0,981.5,961.5,739.75
2016,7,17,13,30,937.0,106.0,6.4,20.0,966.0,932.46,719.72
2016,7,17,13,45,934.0,104.0,6.45,20.0,944.0,899.74,697.27
2016,7,17,14,0,931.0,102.0,6.5,20.0,922.0,864.45,672.86
2016,7,17,14,15,924.5,101.0,6.5,19.5,893.0,824.98,646.32
2016,7,17,14,30,918.0,100.0,6.5,19.0,864.0,783.5,618.02
2016,7,17,14,45,911.5,97.5,6.5,19.0,829.0,738.79,585.83
2016,7,17,15,0,905.0,95.0,6.5,19.0,794.0,692.49,551.65
2016,7,17,15,15,894.0,93.0,6.45,18.5,753.5,642.5,513.16
2016,7,17,15,30,883.0,91.0,6.4,18.0,713.0,591.74,473.06
2016,7,17,15,45,870.5,88.0,6.4,17.5,668.5,538.74,430.19
2016,7,17,16,0,858.0,85.0,6.4,17.0,624.0,485.59,385.91
2016,7,17,16,15,840.0,82.5,6.35,16.5,575.5,430.68,338.88
2016,7,17,16,30,822.0,80.0,6.3,16.0,527.0,373.57,288.89
2016,7,17,16,45,799.5,76.5,6.25,16.0,476.5,318.18,238.81
2016,7,17,17,0,777.0,73.0,6.2,16.0,426.0,264.69,189.9
2016,7,17,17,15,489.0,106.0,6.1,15.5,319.0,189.17,133.8
2016,7,17,17,30,201.0,139.0,6.0,15.0,212.0,148.1,110.51
2016,7,17,17,45,186.0,119.5,5.9,14.5,178.5,116.85,85.78
2016,7,17,18,0,171.0,100.0,5.8,14.0,145.0,87.49,64.37
2016,7,17,18,15,330.5,71.0,5.6,13.5,135.0,52.08,40.85
2016,7,17,18,30,490.0,42.0,5.4,13.0,125.0,30.17,21.08
2016,7,17,18,45,377.5,33.0,5.25,12.5,84.5,24.68,15.68
2016,7,17,19,0,265.0,24.0,5.1,12.0,44.0,18.81,7.34
2016,7,17,19,15,132.5,12.0,5.05,11.5,22.0,11.8,0.0
2016,7,17,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,18,5,15,146.5,12.0,4.25,11.5,23.0,29.19,0.0
2016,7,18,5,30,293.0,24.0,4.4,12.0,46.0,81.54,40.05
2016,7,18,5,45,404.0,32.0,4.6,12.5,87.5,132.84,89.18
2016,7,18,6,0,515.0,40.0,4.8,13.0,129.0,194.73,142.96
2016,7,18,6,15,273.0,68.5,4.8,13.5,117.0,171.5,134.06
2016,7,18,6,30,31.0,97.0,4.8,14.0,105.0,111.62,88.91
2016,7,18,6,45,36.5,117.0,4.8,14.5,129.0,136.13,109.66
2016,7,18,7,0,42.0,137.0,4.8,15.0,153.0,161.14,130.36
2016,7,18,7,15,49.0,159.5,4.7,15.0,180.5,190.17,154.27
2016,7,18,7,30,56.0,182.0,4.6,15.0,208.0,219.78,178.3
2016,7,18,7,45,30.0,174.0,4.55,15.5,188.0,196.12,157.71
2016,7,18,8,0,4.0,166.0,4.5,16.0,168.0,166.21,131.96
2016,7,18,8,15,140.5,218.0,4.45,16.5,306.5,329.98,266.43
2016,7,18,8,30,277.0,270.0,4.4,17.0,445.0,501.69,401.18
2016,7,18,8,45,200.0,298.5,4.4,17.5,429.5,473.2,375.1
2016,7,18,9,0,123.0,327.0,4.4,18.0,414.0,445.82,350.31
2016,7,18,9,15,116.0,345.5,4.4,18.5,432.0,462.46,361.32
2016,7,18,9,30,109.0,364.0,4.4,19.0,450.0,470.2,365.44
2016,7,18,9,45,512.5,227.5,4.4,19.5,652.5,720.83,562.78
2016,7,18,10,0,916.0,91.0,4.4,20.0,855.0,959.68,730.67
2016,7,18,10,15,605.0,253.0,4.45,20.0,765.0,858.38,656.58
2016,7,18,10,30,294.0,415.0,4.5,20.0,675.0,724.14,550.84
2016,7,18,10,45,615.5,255.0,4.55,20.5,815.0,885.09,675.22
2016,7,18,11,0,937.0,95.0,4.6,21.0,955.0,1031.91,774.11
2016,7,18,11,15,689.0,246.0,4.7,21.0,884.5,954.22,720.49
2016,7,18,11,30,441.0,397.0,4.8,21.0,814.0,858.47,646.79
2016,7,18,11,45,693.0,246.5,4.9,21.0,906.5,954.19,722.48
2016,7,18,12,0,945.0,96.0,5.0,21.0,999.0,1035.72,778.25
2016,7,18,12,15,945.5,96.0,5.05,21.0,999.0,1026.51,771.79
2016,7,18,12,30,946.0,96.0,5.1,21.0,999.0,1013.99,763.79
2016,7,18,12,45,948.0,93.5,5.2,21.5,992.5,997.13,751.78
2016,7,18,13,0,950.0,91.0,5.3,22.0,986.0,977.05,737.63
2016,7,18,13,15,948.0,90.5,5.35,21.5,971.5,952.15,722.71
2016,7,18,13,30,946.0,90.0,5.4,21.0,957.0,924.33,705.68
2016,7,18,13,45,944.0,88.0,5.45,21.0,936.0,892.24,684.14
2016,7,18,14,0,942.0,86.0,5.5,21.0,915.0,857.49,660.6
2016,7,18,14,15,937.0,85.0,5.5,21.0,886.5,818.86,633.88
2016,7,18,14,30,932.0,84.0,5.5,21.0,858.0,778.08,605.44
2016,7,18,14,45,926.5,81.5,5.5,21.0,824.5,733.55,574.02
2016,7,18,15,0,921.0,79.0,5.5,21.0,791.0,687.31,541.05
2016,7,18,15,15,912.0,77.5,5.45,20.5,751.0,638.37,503.99
2016,7,18,15,30,903.0,76.0,5.4,20.0,711.0,588.44,465.09
2016,7,18,15,45,893.0,73.0,5.35,20.0,667.5,535.82,422.19
2016,7,18,16,0,883.0,70.0,5.3,20.0,624.0,482.79,377.83
2016,7,18,16,15,867.0,68.0,5.2,19.5,576.0,427.98,331.48
2016,7,18,16,30,851.0,66.0,5.1,19.0,528.0,373.83,284.35
2016,7,18,16,45,831.5,63.0,5.1,19.0,478.0,318.56,234.94
2016,7,18,17,0,812.0,60.0,5.1,19.0,428.0,264.78,186.24
2016,7,18,17,15,783.0,57.0,5.0,18.5,376.5,210.75,138.38
2016,7,18,17,30,754.0,54.0,4.9,18.0,325.0,156.04,91.89
2016,7,18,17,45,714.0,50.0,4.85,17.5,274.5,106.19,54.31
2016,7,18,18,0,674.0,46.0,4.8,17.0,224.0,60.88,28.6
2016,7,18,18,15,611.5,40.5,4.65,16.0,175.5,29.16,20.21
2016,7,18,18,30,549.0,35.0,4.5,15.0,127.0,26.39,17.56
2016,7,18,18,45,443.5,28.0,4.35,14.5,86.0,22.03,13.23
2016,7,18,19,0,338.0,21.0,4.2,14.0,45.0,17.45,5.91
2016,7,18,19,15,169.0,10.5,4.15,13.5,22.5,10.32,0.0
2016,7,18,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,19,5,15,178.5,10.5,3.4,10.5,24.0,31.25,0.0
2016,7,19,5,30,357.0,21.0,3.5,11.0,48.0,87.57,40.56
2016,7,19,5,45,461.0,28.5,3.65,11.5,90.0,140.15,93.11
2016,7,19,6,0,565.0,36.0,3.8,12.0,132.0,202.57,148.1
2016,7,19,6,15,626.0,41.0,3.8,12.5,180.5,259.07,200.02
2016,7,19,6,30,687.0,46.0,3.8,13.0,229.0,321.61,256.42
2016,7,19,6,45,343.5,73.0,3.8,13.5,164.5,235.5,191.96
2016,7,19,7,0,0.0,100.0,3.8,14.0,100.0,98.08,77.58
2016,7,19,7,15,9.0,130.5,3.75,14.5,135.0,133.72,107.22
2016,7,19,7,30,18.0,161.0,3.7,15.0,170.0,170.3,136.97
2016,7,19,7,45,17.5,176.0,3.7,16.0,185.0,185.56,148.39
2016,7,19,8,0,17.0,191.0,3.7,17.0,200.0,200.75,159.58
2016,7,19,8,15,176.0,224.0,3.7,17.5,334.0,361.94,290.7
2016,7,19,8,30,335.0,257.0,3.7,18.0,468.0,531.54,422.47
2016,7,19,8,45,626.0,165.5,3.75,18.5,594.0,688.33,544.7
2016,7,19,9,0,917.0,74.0,3.8,19.0,720.0,845.09,655.69
2016,7,19,9,15,642.5,202.5,3.85,19.0,668.0,782.73,608.32
2016,7,19,9,30,368.0,331.0,3.9,19.0,616.0,681.6,526.73
2016,7,19,9,45,653.0,208.5,3.95,19.5,741.5,832.55,642.31
2016,7,19,10,0,938.0,86.0,4.0,20.0,867.0,974.5,737.89
2016,7,19,10,15,943.5,87.0,4.05,20.0,895.0,997.89,751.96
2016,7,19,10,30,949.0,88.0,4.1,20.0,923.0,1018.2,764.93
2016,7,19,10,45,951.0,90.0,4.15,20.5,944.5,1032.94,772.74
2016,7,19,11,0,953.0,92.0,4.2,21.0,966.0,1044.32,778.41
2016,7,19,11,15,955.5,92.5,4.25,21.0,980.5,1051.21,782.7
2016,7,19,11,30,958.0,93.0,4.3,21.0,995.0,1054.67,784.86
2016,7,19,11,45,959.5,93.0,4.4,21.0,1002.5,1053.16,784.16
2016,7,19,12,0,961.0,93.0,4.5,21.0,1010.0,1048.22,781.46
2016,7,19,12,15,961.0,92.5,4.55,21.0,1010.0,1037.87,775.0
2016,7,19,12,30,961.0,92.0,4.6,21.0,1010.0,1024.17,766.39
2016,7,19,12,45,953.5,96.5,4.7,21.5,1000.5,1005.09,753.16
2016,7,19,13,0,946.0,101.0,4.8,22.0,991.0,983.01,737.93
2016,7,19,13,15,943.0,100.0,4.85,22.0,976.0,956.73,720.91
2016,7,19,13,30,940.0,99.0,4.9,22.0,961.0,927.6,701.88
2016,7,19,13,45,938.5,96.5,4.95,22.5,939.5,895.55,679.39
2016,7,19,14,0,937.0,94.0,5.0,23.0,918.0,860.83,655.0
2016,7,19,14,15,931.0,93.0,5.0,22.5,889.0,821.52,629.52
2016,7,19,14,30,925.0,92.0,5.0,22.0,860.0,780.14,602.27
2016,7,19,14,45,919.5,89.5,5.05,22.0,825.5,735.82,571.61
2016,7,19,15,0,914.0,87.0,5.1,22.0,791.0,689.8,539.09
2016,7,19,15,15,904.0,85.0,5.1,21.5,751.0,639.98,501.88
2016,7,19,15,30,894.0,83.0,5.1,21.0,711.0,589.29,462.92
2016,7,19,15,45,883.5,80.0,5.15,21.0,667.0,536.76,420.65
2016,7,19,16,0,873.0,77.0,5.2,21.0,623.0,483.87,376.88
2016,7,19,16,15,856.0,74.5,5.15,20.5,575.0,428.6,330.54
2016,7,19,16,30,839.0,72.0,5.1,20.0,527.0,374.1,283.49
2016,7,19,16,45,820.5,68.0,5.1,20.0,477.0,318.77,234.31
2016,7,19,17,0,802.0,64.0,5.1,20.0,427.0,264.85,185.76
2016,7,19,17,15,772.0,61.0,5.0,19.0,375.5,207.56,135.84
2016,7,19,17,30,742.0,58.0,4.9,18.0,324.0,156.85,93.05
2016,7,19,17,45,703.5,53.0,4.8,17.5,273.0,106.89,55.46
2016,7,19,18,0,665.0,48.0,4.7,17.0,222.0,61.35,29.64
2016,7,19,18,15,600.5,42.5,4.5,16.5,174.0,31.02,21.79
2016,7,19,18,30,536.0,37.0,4.3,16.0,126.0,28.37,19.2
2016,7,19,18,45,433.0,29.0,4.15,15.5,85.0,23.12,14.05
2016,7,19,19,0,330.0,21.0,4.0,15.0,44.0,16.13,4.55
2016,7,19,19,15,165.0,10.5,3.95,14.5,22.0,10.32,0.0
2016,7,19,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,20,5,15,178.5,10.0,3.2,11.5,23.0,30.5,0.0
2016,7,20,5,30,357.0,20.0,3.3,12.0,46.0,85.82,37.4
2016,7,20,5,45,460.5,27.5,3.45,12.5,88.0,138.35,90.99
2016,7,20,6,0,564.0,35.0,3.6,13.0,130.0,200.46,145.58
2016,7,20,6,15,625.5,40.0,3.6,13.5,178.5,257.0,197.32
2016,7,20,6,30,687.0,45.0,3.6,14.0,227.0,319.66,253.6
2016,7,20,6,45,552.5,78.0,3.6,14.5,244.0,334.57,270.89
2016,7,20,7,0,418.0,111.0,3.6,15.0,261.0,330.95,270.27
2016,7,20,7,15,622.0,84.5,3.55,15.5,347.0,435.53,356.49
2016,7,20,7,30,826.0,58.0,3.5,16.0,433.0,551.54,449.62
2016,7,20,7,45,847.0,60.5,3.5,16.5,484.0,605.63,491.16
2016,7,20,8,0,868.0,63.0,3.5,17.0,535.0,659.89,530.72
2016,7,20,8,15,884.0,65.0,3.45,17.5,583.0,709.85,564.76
2016,7,20,8,30,900.0,67.0,3.4,18.0,631.0,758.98,597.45
2016,7,20,8,45,912.0,68.5,3.35,19.0,676.0,803.26,624.79
2016,7,20,9,0,924.0,70.0,3.3,20.0,721.0,845.88,650.36
2016,7,20,9,15,933.5,71.5,3.3,20.5,761.5,884.46,674.16
2016,7,20,9,30,943.0,73.0,3.3,21.0,802.0,920.76,696.11
2016,7,20,9,45,941.0,80.5,3.3,21.5,835.0,950.61,713.47
2016,7,20,10,0,939.0,88.0,3.3,22.0,868.0,977.17,728.54
2016,7,20,10,15,944.5,89.0,3.35,22.5,897.0,1000.59,741.83
2016,7,20,10,30,950.0,90.0,3.4,23.0,926.0,1020.93,753.1
2016,7,20,10,45,955.5,90.0,3.45,23.5,948.0,1037.02,761.62
2016,7,20,11,0,961.0,90.0,3.5,24.0,970.0,1049.81,768.08
2016,7,20,11,15,963.5,90.5,3.55,24.0,985.0,1056.77,772.35
2016,7,20,11,30,966.0,91.0,3.6,24.0,1000.0,1060.26,774.53
2016,7,20,11,45,969.0,90.5,3.7,24.5,1008.0,1059.73,773.11
2016,7,20,12,0,972.0,90.0,3.8,25.0,1016.0,1055.72,769.56
2016,7,20,12,15,972.0,90.0,3.85,25.0,1016.0,1045.79,763.42
2016,7,20,12,30,972.0,90.0,3.9,25.0,1016.0,1032.47,755.2
2016,7,20,12,45,971.5,89.5,4.0,25.5,1009.0,1014.83,743.08
2016,7,20,13,0,971.0,89.0,4.1,26.0,1002.0,993.93,728.89
2016,7,20,13,15,969.0,88.5,4.2,26.0,987.0,968.52,713.15
2016,7,20,13,30,967.0,88.0,4.3,26.0,972.0,940.11,695.35
2016,7,20,13,45,963.5,87.0,4.4,26.0,950.0,907.05,674.31
2016,7,20,14,0,960.0,86.0,4.5,26.0,928.0,871.36,651.32
2016,7,20,14,15,954.5,85.0,4.6,25.5,899.5,831.63,626.79
2016,7,20,14,30,949.0,84.0,4.7,25.0,871.0,789.74,600.38
2016,7,20,14,45,942.5,82.5,4.8,25.0,836.0,744.7,570.1
2016,7,20,15,0,936.0,81.0,4.9,25.0,801.0,697.98,538.14
2016,7,20,15,15,926.5,79.0,4.95,24.5,761.0,647.48,501.19
2016,7,20,15,30,917.0,77.0,5.0,24.0,721.0,596.01,462.35
2016,7,20,15,45,905.0,75.0,5.05,23.5,676.0,542.51,420.67
2016,7,20,16,0,893.0,73.0,5.1,23.0,631.0,488.75,377.38
2016,7,20,16,15,877.0,71.0,5.1,22.5,582.5,433.32,331.29
2016,7,20,16,30,861.0,69.0,5.1,22.0,534.0,378.52,284.31
2016,7,20,16,45,840.0,66.0,5.1,21.5,483.0,322.13,235.03
2016,7,20,17,0,819.0,63.0,5.1,21.0,432.0,267.38,186.4
2016,7,20,17,15,789.0,59.5,5.0,20.0,379.5,208.71,135.49
2016,7,20,17,30,759.0,56.0,4.9,19.0,327.0,156.6,91.73
2016,7,20,17,45,718.0,52.0,4.85,18.5,275.5,106.36,54.36
2016,7,20,18,0,677.0,48.0,4.8,18.0,224.0,60.82,29.24
2016,7,20,18,15,612.0,42.5,4.65,17.0,175.0,31.12,21.82
2016,7,20,18,30,547.0,37.0,4.5,16.0,126.0,28.48,19.28
2016,7,20,18,45,439.0,28.5,4.4,15.5,84.5,22.73,13.67
2016,7,20,19,0,331.0,20.0,4.3,15.0,43.0,16.62,4.31
2016,7,20,19,15,165.5,10.0,4.3,14.5,21.5,9.83,0.0
2016,7,20,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,5,15,171.5,10.5,3.65,11.5,22.5,29.93,0.0
2016,7,21,5,30,343.0,21.0,3.8,12.0,45.0,83.63,34.34
2016,7,21,5,45,451.0,28.5,3.95,12.5,87.0,136.62,89.64
2016,7,21,6,0,559.0,36.0,4.1,13.0,129.0,199.38,144.69
2016,7,21,6,15,622.0,41.5,4.1,13.5,178.0,256.69,197.11
2016,7,21,6,30,685.0,47.0,4.1,14.0,227.0,320.29,254.27
2016,7,21,6,45,727.0,50.5,4.15,14.5,278.5,378.51,306.15
2016,7,21,7,0,769.0,54.0,4.2,15.0,330.0,440.17,359.22
2016,7,21,7,15,797.5,57.0,4.2,15.5,382.0,494.78,404.95
2016,7,21,7,30,826.0,60.0,4.2,16.0,434.0,553.01,451.87
2016,7,21,7,45,847.0,62.5,4.2,17.0,484.5,607.13,493.07
2016,7,21,8,0,868.0,65.0,4.2,18.0,535.0,661.4,532.05
2016,7,21,8,15,883.5,67.0,4.2,18.5,583.5,711.04,566.2
2016,7,21,8,30,899.0,69.0,4.2,19.0,632.0,759.8,599.05
2016,7,21,8,45,911.0,70.5,4.2,19.5,676.5,804.07,628.07
2016,7,21,9,0,923.0,72.0,4.2,20.0,721.0,846.69,655.47
2016,7,21,9,15,932.0,73.5,4.2,20.5,760.5,884.83,679.33
2016,7,21,9,30,941.0,75.0,4.2,21.0,800.0,920.66,701.33
2016,7,21,9,45,946.0,77.5,4.2,21.5,834.5,951.43,719.63
2016,7,21,10,0,951.0,80.0,4.2,22.0,869.0,979.32,735.85
2016,7,21,10,15,956.5,80.5,4.25,22.0,897.5,1002.5,750.58
2016,7,21,10,30,962.0,81.0,4.3,22.0,926.0,1022.57,763.28
2016,7,21,10,45,966.5,81.5,4.4,22.5,948.5,1038.42,772.07
2016,7,21,11,0,971.0,82.0,4.5,23.0,971.0,1050.92,778.67
2016,7,21,11,15,974.0,82.5,4.6,23.0,986.0,1058.49,784.03
2016,7,21,11,30,977.0,83.0,4.7,23.0,1001.0,1062.56,787.21
2016,7,21,11,45,979.0,83.0,4.85,23.5,1009.0,1061.58,786.05
2016,7,21,12,0,981.0,83.0,5.0,24.0,1017.0,1057.08,782.64
2016,7,21,12,15,981.5,83.0,5.15,23.5,1017.5,1047.6,779.11
2016,7,21,12,30,982.0,83.0,5.3,23.0,1018.0,1034.67,773.28
2016,7,21,12,45,973.5,88.5,5.45,23.0,1009.0,1015.36,761.55
2016,7,21,13,0,965.0,94.0,5.6,23.0,1000.0,992.99,747.7
