Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,13,15,963.0,93.5,5.65,23.0,985.5,967.66,731.1
2016,7,21,13,30,961.0,93.0,5.7,23.0,971.0,939.35,712.4
2016,7,21,13,45,959.5,91.0,5.8,23.0,949.5,907.13,691.18
2016,7,21,14,0,958.0,89.0,5.9,23.0,928.0,872.17,667.88
2016,7,21,14,15,952.5,87.5,5.9,22.5,899.5,831.97,641.44
2016,7,21,14,30,947.0,86.0,5.9,22.0,871.0,789.62,613.17
2016,7,21,14,45,943.0,83.0,5.9,22.0,837.0,744.92,581.67
2016,7,21,15,0,939.0,80.0,5.9,22.0,803.0,698.34,548.46
2016,7,21,15,15,930.0,78.5,5.8,21.5,762.5,648.44,510.51
2016,7,21,15,30,921.0,77.0,5.7,21.0,722.0,597.52,470.77
2016,7,21,15,45,912.0,74.0,5.65,21.0,677.5,544.39,427.49
2016,7,21,16,0,903.0,71.0,5.6,21.0,633.0,490.71,382.62
2016,7,21,16,15,887.0,68.5,5.5,20.5,584.5,434.27,335.0
2016,7,21,16,30,871.0,66.0,5.4,20.0,536.0,378.47,286.54
2016,7,21,16,45,852.5,62.5,5.3,19.5,485.0,321.86,236.38
2016,7,21,17,0,834.0,59.0,5.2,19.0,434.0,266.63,186.71
2016,7,21,17,15,804.5,56.0,5.05,18.5,381.5,211.24,137.65
2016,7,21,17,30,775.0,53.0,4.9,18.0,329.0,155.24,90.26
2016,7,21,17,45,734.0,49.0,4.75,17.5,277.0,104.14,52.24
2016,7,21,18,0,693.0,45.0,4.6,17.0,225.0,57.72,26.89
2016,7,21,18,15,629.0,40.0,4.35,16.0,175.5,28.99,20.03
2016,7,21,18,30,565.0,35.0,4.1,15.0,126.0,26.68,17.78
2016,7,21,18,45,454.5,27.5,3.95,14.5,84.0,21.85,12.94
2016,7,21,19,0,344.0,20.0,3.8,14.0,42.0,16.74,3.75
2016,7,21,19,15,172.0,10.0,3.75,13.5,21.0,9.83,0.0
2016,7,21,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,22,5,15,172.0,10.0,2.65,10.5,21.5,29.25,0.0
2016,7,22,5,30,344.0,20.0,2.8,11.0,43.0,82.08,31.07
2016,7,22,5,45,452.0,28.0,3.0,12.0,85.0,135.69,88.61
2016,7,22,6,0,560.0,36.0,3.2,13.0,127.0,198.89,143.82
2016,7,22,6,15,624.5,41.0,3.15,13.5,176.5,256.16,196.03
2016,7,22,6,30,689.0,46.0,3.1,14.0,226.0,319.87,253.02
2016,7,22,6,45,731.0,50.0,3.1,15.0,278.0,378.84,304.62
2016,7,22,7,0,773.0,54.0,3.1,16.0,330.0,441.27,357.07
2016,7,22,7,15,803.0,57.0,3.05,16.5,383.0,496.9,402.91
2016,7,22,7,30,833.0,60.0,3.0,17.0,436.0,556.29,449.9
2016,7,22,7,45,854.5,63.0,2.95,17.5,487.5,611.64,492.07
2016,7,22,8,0,876.0,66.0,2.9,18.0,539.0,667.18,532.03
2016,7,22,8,15,892.5,68.0,2.9,18.5,588.5,717.91,566.24
2016,7,22,8,30,909.0,70.0,2.9,19.0,638.0,767.81,599.16
2016,7,22,8,45,921.5,72.0,2.95,20.0,683.5,813.45,627.51
2016,7,22,9,0,934.0,74.0,3.0,21.0,729.0,857.42,654.15
2016,7,22,9,15,944.0,75.5,3.0,21.5,770.0,896.79,678.12
2016,7,22,9,30,954.0,77.0,3.0,22.0,811.0,933.88,700.25
2016,7,22,9,45,953.0,83.0,3.0,23.0,844.5,963.33,715.64
2016,7,22,10,0,952.0,89.0,3.0,24.0,878.0,989.53,728.75
2016,7,22,10,15,958.0,90.0,3.0,24.5,907.5,1013.72,741.88
2016,7,22,10,30,964.0,91.0,3.0,25.0,937.0,1034.79,752.95
2016,7,22,10,45,968.5,91.5,3.05,25.5,959.5,1050.63,761.13
2016,7,22,11,0,973.0,92.0,3.1,26.0,982.0,1063.09,767.24
2016,7,22,11,15,975.5,92.5,3.15,26.5,997.0,1070.11,770.0
2016,7,22,11,30,978.0,93.0,3.2,27.0,1012.0,1073.62,770.67
2016,7,22,11,45,979.5,93.5,3.25,27.5,1019.5,1072.6,768.6
2016,7,22,12,0,981.0,94.0,3.3,28.0,1027.0,1068.03,764.44
2016,7,22,12,15,981.0,94.0,3.4,28.0,1027.0,1057.98,758.85
2016,7,22,12,30,981.0,94.0,3.5,28.0,1027.0,1044.49,751.16
2016,7,22,12,45,978.5,94.5,3.6,28.0,1018.5,1025.75,740.14
2016,7,22,13,0,976.0,95.0,3.7,28.0,1010.0,1003.79,727.05
2016,7,22,13,15,973.0,94.0,3.8,28.0,994.5,976.77,710.62
2016,7,22,13,30,970.0,93.0,3.9,28.0,979.0,946.79,692.17
2016,7,22,13,45,965.0,92.5,4.0,28.0,956.0,912.78,670.91
2016,7,22,14,0,960.0,92.0,4.1,28.0,933.0,876.2,647.74
2016,7,22,14,15,954.0,91.0,4.2,27.5,903.5,835.97,623.08
2016,7,22,14,30,948.0,90.0,4.3,27.0,874.0,793.61,596.56
2016,7,22,14,45,939.5,89.0,4.4,27.0,838.5,747.56,565.87
2016,7,22,15,0,931.0,88.0,4.5,27.0,803.0,700.0,533.33
2016,7,22,15,15,921.0,86.0,4.55,26.5,762.0,649.28,496.81
2016,7,22,15,30,911.0,84.0,4.6,26.0,721.0,597.64,458.43
2016,7,22,15,45,897.5,82.0,4.65,26.0,675.5,543.51,416.05
2016,7,22,16,0,884.0,80.0,4.7,26.0,630.0,489.28,372.34
2016,7,22,16,15,867.0,77.5,4.75,25.5,581.0,433.28,326.68
2016,7,22,16,30,850.0,75.0,4.8,25.0,532.0,378.03,280.17
2016,7,22,16,45,826.5,72.0,4.85,24.5,480.5,318.06,228.97
2016,7,22,17,0,803.0,69.0,4.9,24.0,429.0,263.15,181.02
2016,7,22,17,15,771.5,65.5,4.9,23.0,376.0,208.42,134.1
2016,7,22,17,30,740.0,62.0,4.9,22.0,323.0,157.01,91.75
2016,7,22,17,45,693.0,57.5,4.9,21.0,271.0,106.85,55.54
2016,7,22,18,0,646.0,53.0,4.9,20.0,219.0,62.11,31.8
2016,7,22,18,15,576.0,46.5,4.8,19.0,170.0,31.99,22.36
2016,7,22,18,30,506.0,40.0,4.7,18.0,121.0,28.94,19.45
2016,7,22,18,45,386.0,30.5,4.65,17.5,79.5,22.91,13.57
2016,7,22,19,0,266.0,21.0,4.6,17.0,38.0,16.45,2.66
2016,7,22,19,15,133.0,10.5,4.5,16.5,19.0,10.32,0.0
2016,7,22,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,23,5,15,145.5,10.5,1.6,11.5,20.0,26.54,0.0
2016,7,23,5,30,291.0,21.0,1.7,12.0,40.0,74.57,25.48
2016,7,23,5,45,407.5,29.5,1.85,13.0,81.5,128.24,83.44
2016,7,23,6,0,524.0,38.0,2.0,14.0,123.0,190.39,136.83
2016,7,23,6,15,591.5,44.0,1.9,14.5,171.5,247.82,188.27
2016,7,23,6,30,659.0,50.0,1.8,15.0,220.0,312.03,244.64
2016,7,23,6,45,705.0,54.0,1.75,16.0,272.5,371.23,295.37
2016,7,23,7,0,751.0,58.0,1.7,17.0,325.0,434.3,347.13
2016,7,23,7,15,782.0,61.5,1.7,18.0,377.5,492.36,393.07
2016,7,23,7,30,813.0,65.0,1.7,19.0,430.0,552.15,438.36
2016,7,23,7,45,836.0,67.5,1.75,20.5,481.5,604.31,475.64
2016,7,23,8,0,859.0,70.0,1.8,22.0,533.0,659.49,512.9
2016,7,23,8,15,876.0,72.5,1.9,23.0,582.0,710.43,545.67
2016,7,23,8,30,893.0,75.0,2.0,24.0,631.0,760.63,577.21
2016,7,23,8,45,906.0,77.0,2.15,25.0,676.5,806.08,605.21
2016,7,23,9,0,919.0,79.0,2.3,26.0,722.0,849.94,631.7
2016,7,23,9,15,928.5,80.5,2.4,26.5,762.5,888.42,655.08
2016,7,23,9,30,938.0,82.0,2.5,27.0,803.0,924.63,676.79
2016,7,23,9,45,945.5,83.5,2.65,28.0,838.0,956.53,694.6
2016,7,23,10,0,953.0,85.0,2.8,29.0,873.0,985.68,710.48
2016,7,23,10,15,958.5,86.0,2.9,29.5,902.0,1009.46,723.85
2016,7,23,10,30,964.0,87.0,3.0,30.0,931.0,1030.1,735.26
2016,7,23,10,45,968.0,88.0,3.1,31.0,953.5,1046.02,742.23
2016,7,23,11,0,972.0,89.0,3.2,32.0,976.0,1058.54,747.12
2016,7,23,11,15,974.5,89.5,3.3,32.0,991.0,1065.59,751.73
2016,7,23,11,30,977.0,90.0,3.4,32.0,1006.0,1069.12,754.28
2016,7,23,11,45,977.5,90.5,3.5,32.0,1013.5,1067.13,753.51
2016,7,23,12,0,978.0,91.0,3.6,32.0,1021.0,1061.61,750.65
2016,7,23,12,15,978.0,91.0,3.75,32.0,1021.0,1051.59,745.42
2016,7,23,12,30,978.0,91.0,3.9,32.0,1021.0,1038.15,738.06
2016,7,23,12,45,972.0,94.5,4.05,32.0,1012.0,1019.16,727.18
2016,7,23,13,0,966.0,98.0,4.2,32.0,1003.0,997.06,714.28
2016,7,23,13,15,963.5,97.5,4.3,32.0,988.0,971.17,698.6
2016,7,23,13,30,961.0,97.0,4.4,32.0,973.0,942.33,680.92
2016,7,23,13,45,957.5,95.5,4.55,32.0,951.0,908.81,660.29
2016,7,23,14,0,954.0,94.0,4.7,32.0,929.0,872.67,637.75
2016,7,23,14,15,948.5,93.0,4.75,31.5,899.5,832.99,613.58
2016,7,23,14,30,943.0,92.0,4.8,31.0,870.0,791.16,587.57
2016,7,23,14,45,935.5,90.5,4.9,30.5,835.0,745.48,558.69
2016,7,23,15,0,928.0,89.0,5.0,30.0,800.0,698.21,527.67
2016,7,23,15,15,918.0,87.0,5.0,29.5,759.0,647.56,491.17
2016,7,23,15,30,908.0,85.0,5.0,29.0,718.0,596.01,452.91
2016,7,23,15,45,894.5,83.0,5.05,28.5,672.5,541.97,411.69
2016,7,23,16,0,881.0,81.0,5.1,28.0,627.0,487.83,369.0
2016,7,23,16,15,863.5,78.5,5.1,27.5,578.0,431.73,323.37
2016,7,23,16,30,846.0,76.0,5.1,27.0,529.0,376.43,277.0
2016,7,23,16,45,822.5,73.0,5.1,26.5,477.5,316.65,226.21
2016,7,23,17,0,799.0,70.0,5.1,26.0,426.0,261.93,178.7
2016,7,23,17,15,766.5,66.5,5.1,25.0,373.5,207.2,132.2
2016,7,23,17,30,734.0,63.0,5.1,24.0,321.0,155.91,90.39
2016,7,23,17,45,686.5,58.0,5.1,23.0,268.5,105.61,54.52
2016,7,23,18,0,639.0,53.0,5.1,22.0,216.0,60.79,31.14
2016,7,23,18,15,567.5,46.5,5.0,21.0,167.0,32.1,22.23
2016,7,23,18,30,496.0,40.0,4.9,20.0,118.0,29.06,19.35
2016,7,23,18,45,374.0,30.5,4.85,19.0,77.5,23.04,13.49
2016,7,23,19,0,252.0,21.0,4.8,18.0,37.0,16.57,1.69
2016,7,23,19,15,126.0,10.5,4.7,17.5,18.5,10.32,0.0
2016,7,23,19,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,24,5,15,127.5,10.5,3.3,12.5,18.5,24.35,0.0
2016,7,24,5,30,255.0,21.0,3.3,13.0,37.0,68.02,19.9
2016,7,24,5,45,373.0,30.5,3.3,13.5,77.5,121.32,78.72
2016,7,24,6,0,491.0,40.0,3.3,14.0,118.0,184.23,132.85
2016,7,24,6,15,562.0,46.5,3.25,14.5,167.0,241.33,184.11
2016,7,24,6,30,633.0,53.0,3.2,15.0,216.0,304.61,240.19
2016,7,24,6,45,680.0,58.0,3.15,16.0,268.0,364.03,291.76
2016,7,24,7,0,727.0,63.0,3.1,17.0,320.0,427.46,344.69
2016,7,24,7,15,759.5,67.0,3.05,17.5,372.5,485.74,392.36
2016,7,24,7,30,792.0,71.0,3.0,18.0,425.0,545.92,439.77
2016,7,24,7,45,816.5,74.0,3.0,19.0,476.5,601.54,481.3
2016,7,24,8,0,841.0,77.0,3.0,20.0,528.0,654.49,519.23
2016,7,24,8,15,859.0,79.5,3.0,21.0,577.0,705.39,552.49
2016,7,24,8,30,877.0,82.0,3.0,22.0,626.0,755.67,584.44
2016,7,24,8,45,891.0,84.0,3.05,23.0,672.0,801.32,612.63
2016,7,24,9,0,905.0,86.0,3.1,24.0,718.0,845.49,639.25
2016,7,24,9,15,915.5,87.5,3.1,24.5,758.5,884.38,662.75
2016,7,24,9,30,926.0,89.0,3.1,25.0,799.0,921.09,684.52
2016,7,24,9,45,933.5,91.0,3.15,25.5,834.5,953.23,703.36
2016,7,24,10,0,941.0,93.0,3.2,26.0,870.0,982.63,720.3
2016,7,24,10,15,947.0,94.0,3.25,26.5,899.0,1006.63,733.65
2016,7,24,10,30,953.0,95.0,3.3,27.0,928.0,1027.55,745.03
2016,7,24,10,45,957.0,96.0,3.4,27.5,950.5,1043.29,753.51
2016,7,24,11,0,961.0,97.0,3.5,28.0,973.0,1055.68,759.94
2016,7,24,11,15,964.0,97.5,3.55,28.5,988.5,1063.12,762.92
2016,7,24,11,30,967.0,98.0,3.6,29.0,1004.0,1067.09,763.83
2016,7,24,11,45,968.0,98.5,3.7,29.5,1011.5,1065.55,761.75
2016,7,24,12,0,969.0,99.0,3.8,30.0,1019.0,1060.52,757.59
2016,7,24,12,15,969.0,99.0,3.85,30.0,1018.5,1050.53,751.55
2016,7,24,12,30,969.0,99.0,3.9,30.0,1018.0,1037.13,743.45
2016,7,24,12,45,964.5,100.5,3.95,30.0,1009.5,1017.62,731.51
2016,7,24,13,0,960.0,102.0,4.0,30.0,1001.0,995.0,717.61
2016,7,24,13,15,957.5,101.5,4.05,30.0,985.5,969.2,701.65
2016,7,24,13,30,955.0,101.0,4.1,30.0,970.0,940.46,683.73
2016,7,24,13,45,950.5,100.0,4.2,30.0,947.5,906.71,662.66
2016,7,24,14,0,946.0,99.0,4.3,30.0,925.0,870.4,639.72
2016,7,24,14,15,939.5,98.0,4.35,29.5,895.5,830.16,614.92
2016,7,24,14,30,933.0,97.0,4.4,29.0,866.0,787.85,588.35
2016,7,24,14,45,925.0,95.0,4.5,29.0,830.0,741.67,557.72
2016,7,24,15,0,917.0,93.0,4.6,29.0,794.0,693.97,525.02
2016,7,24,15,15,906.0,91.5,4.6,28.5,753.0,643.61,488.76
2016,7,24,15,30,895.0,90.0,4.6,28.0,712.0,592.45,450.8
2016,7,24,15,45,881.0,87.5,4.7,28.0,666.5,538.24,408.81
2016,7,24,16,0,867.0,85.0,4.8,28.0,621.0,484.0,365.53
2016,7,24,16,15,848.5,82.0,4.8,27.0,571.5,427.67,320.53
2016,7,24,16,30,830.0,79.0,4.8,26.0,522.0,369.26,272.44
2016,7,24,16,45,805.5,75.5,4.85,25.5,470.5,312.59,224.03
2016,7,24,17,0,781.0,72.0,4.9,25.0,419.0,258.05,176.69
2016,7,24,17,15,747.5,68.0,4.85,24.0,366.5,203.64,130.45
2016,7,24,17,30,714.0,64.0,4.8,23.0,314.0,152.81,89.05
2016,7,24,17,45,666.0,59.0,4.8,22.0,262.5,103.6,54.08
2016,7,24,18,0,618.0,54.0,4.8,21.0,211.0,56.8,28.98
2016,7,24,18,15,545.0,47.0,4.8,20.0,162.5,32.62,22.78
2016,7,24,18,30,472.0,40.0,4.8,19.0,114.0,29.18,19.52
2016,7,24,18,45,351.0,30.0,4.8,18.0,74.0,22.69,13.2
2016,7,24,19,0,230.0,20.0,4.8,17.0,34.0,15.71,0.17
2016,7,24,19,15,115.0,10.0,4.8,16.5,17.0,9.83,0.0
2016,7,24,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,25,5,15,103.0,10.5,3.55,11.5,16.5,21.51,0.0
2016,7,25,5,30,206.0,21.0,3.6,12.0,33.0,59.49,13.96
2016,7,25,5,45,320.5,32.5,3.65,12.5,72.5,111.64,72.79
2016,7,25,6,0,435.0,44.0,3.7,13.0,112.0,172.75,125.41
2016,7,25,6,15,508.5,52.0,3.65,13.5,160.0,229.35,176.01
2016,7,25,6,30,582.0,60.0,3.6,14.0,208.0,293.5,232.75
2016,7,25,6,45,631.0,66.0,3.6,15.0,259.5,352.17,283.86
2016,7,25,7,0,680.0,72.0,3.6,16.0,311.0,415.15,336.78
2016,7,25,7,15,715.0,77.0,3.6,16.5,363.5,472.28,384.03
2016,7,25,7,30,750.0,82.0,3.6,17.0,416.0,532.94,432.44
2016,7,25,7,45,773.5,86.5,3.6,17.5,467.0,587.73,474.73
2016,7,25,8,0,797.0,91.0,3.6,18.0,518.0,643.0,516.07
2016,7,25,8,15,817.0,94.5,3.6,18.5,567.0,694.87,552.55
2016,7,25,8,30,837.0,98.0,3.6,19.0,616.0,746.32,587.29
2016,7,25,8,45,848.0,102.5,3.6,20.0,660.5,791.07,615.34
2016,7,25,9,0,859.0,107.0,3.6,21.0,705.0,829.8,638.58
2016,7,25,9,15,871.0,109.0,3.6,21.5,746.0,869.0,663.02
2016,7,25,9,30,883.0,111.0,3.6,22.0,787.0,906.24,685.78
2016,7,25,9,45,894.0,112.0,3.6,23.0,823.5,939.3,704.09
2016,7,25,10,0,905.0,113.0,3.6,24.0,860.0,969.93,720.51
2016,7,25,10,15,912.0,114.5,3.6,24.5,889.0,994.64,734.26
2016,7,25,10,30,919.0,116.0,3.6,25.0,918.0,1016.4,746.05
2016,7,25,10,45,921.5,118.0,3.65,26.0,940.0,1031.19,752.17
2016,7,25,11,0,924.0,120.0,3.7,27.0,962.0,1042.7,756.24
2016,7,25,11,15,927.5,121.0,3.75,27.0,977.0,1050.83,761.23
2016,7,25,11,30,931.0,122.0,3.8,27.0,992.0,1055.6,764.18
2016,7,25,11,45,932.0,122.5,3.9,27.5,1000.0,1053.98,762.0
2016,7,25,12,0,933.0,123.0,4.0,28.0,1008.0,1048.99,757.78
2016,7,25,12,15,933.5,123.0,4.05,28.0,1008.0,1039.66,752.06
2016,7,25,12,30,934.0,123.0,4.1,28.0,1008.0,1027.04,744.32
2016,7,25,12,45,937.0,119.5,4.2,28.5,1001.5,1010.07,732.67
2016,7,25,13,0,940.0,116.0,4.3,29.0,995.0,989.85,718.97
2016,7,25,13,15,937.0,115.5,4.35,29.0,979.5,963.96,702.74
2016,7,25,13,30,934.0,115.0,4.4,29.0,964.0,935.21,684.6
2016,7,25,13,45,930.5,113.5,4.45,29.0,942.0,902.33,663.64
2016,7,25,14,0,927.0,112.0,4.5,29.0,920.0,866.9,640.84
2016,7,25,14,15,920.5,110.5,4.55,28.5,890.5,826.73,615.86
2016,7,25,14,30,914.0,109.0,4.6,28.0,861.0,784.55,589.27
2016,7,25,14,45,907.5,106.0,4.7,28.0,826.0,739.13,559.12
2016,7,25,15,0,901.0,103.0,4.8,28.0,791.0,692.11,526.29
2016,7,25,15,15,889.5,101.0,4.8,27.5,750.0,641.58,489.66
2016,7,25,15,30,878.0,99.0,4.8,27.0,709.0,590.33,451.39
2016,7,25,15,45,867.5,95.0,4.8,27.0,664.5,537.25,409.78
2016,7,25,16,0,857.0,91.0,4.8,27.0,620.0,483.83,366.73
2016,7,25,16,15,838.0,88.0,4.75,26.0,570.5,424.99,319.66
2016,7,25,16,30,819.0,85.0,4.7,25.0,521.0,369.68,273.72
2016,7,25,16,45,798.5,80.0,4.7,24.5,470.0,313.39,225.41
2016,7,25,17,0,778.0,75.0,4.7,24.0,419.0,258.82,177.84
2016,7,25,17,15,744.0,71.0,4.6,23.0,366.5,204.47,131.58
2016,7,25,17,30,710.0,67.0,4.5,22.0,314.0,153.76,90.31
2016,7,25,17,45,666.0,61.0,4.4,21.5,262.0,101.28,52.49
2016,7,25,18,0,622.0,55.0,4.3,21.0,210.0,56.58,29.33
2016,7,25,18,15,548.5,47.5,4.15,20.0,161.5,33.18,23.26
2016,7,25,18,30,475.0,40.0,4.0,19.0,113.0,29.32,19.62
2016,7,25,18,45,356.0,30.0,3.85,18.5,73.0,22.83,13.2
2016,7,25,19,0,237.0,20.0,3.7,18.0,33.0,15.86,0.0
2016,7,25,19,15,118.5,10.0,3.7,17.5,16.5,9.83,0.0
2016,7,25,19,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,26,5,15,109.5,10.0,2.25,12.5,16.5,21.57,0.0
2016,7,26,5,30,219.0,20.0,2.4,13.0,33.0,59.99,9.89
2016,7,26,5,45,336.0,31.0,2.6,14.0,72.5,112.97,72.42
2016,7,26,6,0,453.0,42.0,2.8,15.0,112.0,174.9,125.31
2016,7,26,6,15,525.5,49.5,2.65,15.5,160.0,231.48,175.52
2016,7,26,6,30,598.0,57.0,2.5,16.0,208.0,295.52,231.54
2016,7,26,6,45,646.5,63.0,2.4,17.0,260.0,354.76,282.33
2016,7,26,7,0,695.0,69.0,2.3,18.0,312.0,417.04,333.67
2016,7,26,7,15,729.5,73.5,2.25,19.0,364.5,475.43,380.09
2016,7,26,7,30,764.0,78.0,2.2,20.0,417.0,535.95,426.19
2016,7,26,7,45,788.5,82.0,2.2,21.0,468.5,591.47,466.85
2016,7,26,8,0,813.0,86.0,2.2,22.0,520.0,647.54,506.37
2016,7,26,8,15,832.0,89.0,2.1,23.0,569.0,698.83,539.07
2016,7,26,8,30,851.0,92.0,2.0,24.0,618.0,745.82,567.22
2016,7,26,8,45,865.0,95.0,1.95,25.0,663.0,791.61,594.09
2016,7,26,9,0,879.0,98.0,1.9,26.0,708.0,835.98,619.26
2016,7,26,9,15,890.0,100.0,1.8,27.0,749.0,875.03,639.75
2016,7,26,9,30,901.0,102.0,1.7,28.0,790.0,911.99,658.31
2016,7,26,9,45,910.0,103.5,1.65,29.0,825.5,944.29,674.01
2016,7,26,10,0,919.0,105.0,1.6,30.0,861.0,974.0,687.79
2016,7,26,10,15,925.0,106.5,1.6,30.5,890.5,998.09,699.97
2016,7,26,10,30,931.0,108.0,1.6,31.0,920.0,1019.15,710.29
2016,7,26,10,45,936.0,108.5,1.6,32.0,942.5,1035.02,716.04
2016,7,26,11,0,941.0,109.0,1.6,33.0,965.0,1047.63,719.88
2016,7,26,11,15,944.0,109.5,1.7,33.0,980.0,1054.9,725.04
2016,7,26,11,30,947.0,110.0,1.8,33.0,995.0,1058.76,728.29
2016,7,26,11,45,949.5,109.5,1.9,33.5,1003.0,1057.64,727.17
2016,7,26,12,0,952.0,109.0,2.0,34.0,1011.0,1053.08,724.08
2016,7,26,12,15,952.0,109.0,2.15,34.0,1011.0,1043.15,719.91
2016,7,26,12,30,952.0,109.0,2.3,34.0,1011.0,1029.87,713.67
2016,7,26,12,45,945.5,112.0,2.5,34.5,1001.5,1010.14,702.46
2016,7,26,13,0,939.0,115.0,2.7,35.0,992.0,987.4,689.24
2016,7,26,13,15,936.0,114.5,2.85,35.0,976.5,961.5,674.86
2016,7,26,13,30,933.0,114.0,3.0,35.0,961.0,932.74,658.51
2016,7,26,13,45,929.5,112.0,3.15,35.0,939.0,899.37,638.98
2016,7,26,14,0,926.0,110.0,3.3,35.0,917.0,863.44,617.55
2016,7,26,14,15,919.5,108.5,3.4,34.5,887.5,823.27,593.98
2016,7,26,14,30,913.0,107.0,3.5,34.0,858.0,781.09,568.66
2016,7,26,14,45,906.0,105.0,3.6,34.0,822.5,736.27,539.97
2016,7,26,15,0,899.0,103.0,3.7,34.0,787.0,689.89,508.65
2016,7,26,15,15,887.5,100.5,3.75,33.5,746.0,638.93,473.19
2016,7,26,15,30,876.0,98.0,3.8,33.0,705.0,587.26,436.09
2016,7,26,15,45,862.5,95.0,3.9,32.5,659.5,533.62,396.4
2016,7,26,16,0,849.0,92.0,4.0,32.0,614.0,477.48,353.53
2016,7,26,16,15,830.0,89.0,4.05,31.5,565.0,421.48,309.21
2016,7,26,16,30,811.0,86.0,4.1,31.0,516.0,366.56,264.34
2016,7,26,16,45,786.5,81.5,4.15,30.5,464.5,309.9,217.19
2016,7,26,17,0,762.0,77.0,4.2,30.0,413.0,255.41,171.12
2016,7,26,17,15,727.5,72.5,4.15,29.0,360.5,201.39,126.45
2016,7,26,17,30,693.0,68.0,4.1,28.0,308.0,151.08,86.67
2016,7,26,17,45,644.5,62.0,4.1,27.0,256.5,99.1,50.56
2016,7,26,18,0,596.0,56.0,4.1,26.0,205.0,55.49,28.91
2016,7,26,18,15,522.0,48.5,4.05,24.5,156.5,34.17,23.6
2016,7,26,18,30,448.0,41.0,4.0,23.0,108.0,30.38,20.11
2016,7,26,18,45,329.0,30.0,3.95,22.0,69.0,22.98,12.96
2016,7,26,19,0,210.0,19.0,3.9,21.0,30.0,15.0,0.0
2016,7,26,19,15,105.0,9.5,3.85,20.5,15.0,9.34,0.0
2016,7,26,19,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,27,5,15,58.0,9.0,3.1,14.5,12.0,14.98,0.0
2016,7,27,5,30,116.0,18.0,3.1,15.0,24.0,40.43,1.87
2016,7,27,5,45,211.0,33.0,3.1,15.5,59.5,87.37,55.95
2016,7,27,6,0,306.0,48.0,3.1,16.0,95.0,140.5,101.09
2016,7,27,6,15,376.0,60.0,3.0,16.5,139.5,192.62,146.4
2016,7,27,6,30,446.0,72.0,2.9,17.0,184.0,253.91,199.26
2016,7,27,6,45,499.0,80.5,2.85,18.0,232.5,310.02,246.98
2016,7,27,7,0,552.0,89.0,2.8,19.0,281.0,370.98,297.17
2016,7,27,7,15,589.5,96.5,2.85,20.0,331.0,427.2,342.19
2016,7,27,7,30,627.0,104.0,2.9,21.0,381.0,486.09,387.72
2016,7,27,7,45,658.0,109.0,3.0,22.0,430.5,540.53,428.51
2016,7,27,8,0,689.0,114.0,3.1,23.0,480.0,596.37,469.06
2016,7,27,8,15,711.0,118.5,3.05,23.5,527.0,646.31,504.46
2016,7,27,8,30,733.0,123.0,3.0,24.0,574.0,696.25,538.19
2016,7,27,8,45,752.0,125.5,3.0,25.0,618.5,739.11,564.68
2016,7,27,9,0,771.0,128.0,3.0,26.0,663.0,783.4,591.61
2016,7,27,9,15,784.0,131.0,3.0,26.5,702.5,822.0,615.28
2016,7,27,9,30,797.0,134.0,3.0,27.0,742.0,858.9,637.5
2016,7,27,9,45,788.5,146.5,3.0,28.0,771.5,884.43,650.58
2016,7,27,10,0,780.0,159.0,3.0,29.0,801.0,906.75,661.46
2016,7,27,10,15,788.5,161.5,3.0,29.5,829.5,931.56,675.25
2016,7,27,10,30,797.0,164.0,3.0,30.0,858.0,953.81,687.28
2016,7,27,10,45,807.0,163.0,3.05,31.0,881.0,971.18,695.13
2016,7,27,11,0,817.0,162.0,3.1,32.0,904.0,985.77,701.24
2016,7,27,11,15,820.5,163.0,3.15,32.0,918.5,993.09,705.64
2016,7,27,11,30,824.0,164.0,3.2,32.0,933.0,997.34,708.28
2016,7,27,11,45,830.5,162.0,3.3,32.5,942.0,998.4,707.94
2016,7,27,12,0,837.0,160.0,3.4,33.0,951.0,996.35,705.74
2016,7,27,12,15,837.0,160.0,3.5,33.0,951.0,986.86,700.37
2016,7,27,12,30,837.0,160.0,3.6,33.0,951.0,974.36,693.17
2016,7,27,12,45,853.0,148.5,3.7,33.5,949.0,958.19,682.28
2016,7,27,13,0,869.0,137.0,3.8,34.0,947.0,943.7,672.54
2016,7,27,13,15,866.0,136.0,3.9,33.5,932.0,918.8,658.79
2016,7,27,13,30,863.0,135.0,4.0,33.0,917.0,891.27,643.25
2016,7,27,13,45,861.0,132.0,4.15,33.0,896.0,860.14,624.1
2016,7,27,14,0,859.0,129.0,4.3,33.0,875.0,826.58,603.14
2016,7,27,14,15,852.0,127.0,4.4,32.5,846.5,787.79,579.41
2016,7,27,14,30,845.0,125.0,4.5,32.0,818.0,747.21,554.1
2016,7,27,14,45,839.5,121.0,4.6,32.0,784.5,704.18,525.61
2016,7,27,15,0,834.0,117.0,4.7,32.0,751.0,658.83,493.45
2016,7,27,15,15,821.5,114.5,4.75,31.5,711.0,609.67,458.44
2016,7,27,15,30,809.0,112.0,4.8,31.0,671.0,560.05,422.02
2016,7,27,15,45,798.0,107.0,4.85,30.5,627.5,508.63,383.16
2016,7,27,16,0,787.0,102.0,4.9,30.0,584.0,457.09,342.91
2016,7,27,16,15,766.5,98.0,4.9,29.0,536.5,402.7,299.8
2016,7,27,16,30,746.0,94.0,4.9,28.0,489.0,349.62,256.33
2016,7,27,16,45,724.5,88.5,4.9,27.5,440.0,296.42,211.25
2016,7,27,17,0,703.0,83.0,4.9,27.0,391.0,242.49,165.15
2016,7,27,17,15,666.5,77.5,4.8,26.0,340.0,190.22,121.56
2016,7,27,17,30,630.0,72.0,4.7,25.0,289.0,141.87,83.08
2016,7,27,17,45,585.5,65.0,4.65,24.0,240.0,95.69,50.91
2016,7,27,18,0,541.0,58.0,4.6,23.0,191.0,54.62,30.2
2016,7,27,18,15,467.0,49.5,4.5,22.0,145.0,35.16,24.71
2016,7,27,18,30,393.0,41.0,4.4,21.0,99.0,30.51,20.39
2016,7,27,18,45,284.5,29.0,4.3,20.0,63.0,22.16,12.31
2016,7,27,19,0,176.0,17.0,4.2,19.0,27.0,13.17,0.0
2016,7,27,19,15,88.0,8.5,4.2,18.5,13.5,8.36,0.0
2016,7,27,19,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,4.15,16.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,28,5,15,101.0,9.0,3.3,13.0,14.5,19.4,0.0
2016,7,28,5,30,202.0,18.0,3.3,13.0,29.0,54.16,0.0
2016,7,28,5,45,315.5,28.5,3.35,13.5,66.0,105.16,66.25
2016,7,28,6,0,429.0,39.0,3.4,14.0,103.0,164.16,117.4
2016,7,28,6,15,500.5,46.5,3.35,14.5,149.5,218.91,166.36
2016,7,28,6,30,572.0,54.0,3.3,15.0,196.0,281.08,221.37
2016,7,28,6,45,620.5,59.0,3.3,16.0,245.5,337.74,270.83
2016,7,28,7,0,669.0,64.0,3.3,17.0,295.0,397.68,321.36
2016,7,28,7,15,702.5,68.5,3.25,17.5,346.0,454.2,368.03
2016,7,28,7,30,736.0,73.0,3.2,18.0,397.0,512.82,414.7
2016,7,28,7,45,761.0,76.5,3.2,19.0,446.5,566.8,455.51
2016,7,28,8,0,786.0,80.0,3.2,20.0,496.0,621.45,495.34
2016,7,28,8,15,804.5,83.0,3.15,21.0,544.0,671.27,528.67
2016,7,28,8,30,823.0,86.0,3.1,22.0,592.0,716.91,557.63
2016,7,28,8,45,837.0,88.5,3.1,23.0,636.0,761.19,585.16
2016,7,28,9,0,851.0,91.0,3.1,24.0,680.0,804.12,611.15
2016,7,28,9,15,862.0,93.0,3.1,24.5,719.5,842.36,634.62
2016,7,28,9,30,873.0,95.0,3.1,25.0,759.0,878.59,656.44
2016,7,28,9,45,883.5,95.0,3.15,26.0,794.0,909.99,673.78
2016,7,28,10,0,894.0,95.0,3.2,27.0,829.0,938.97,689.33
2016,7,28,10,15,900.5,96.5,3.3,27.5,857.5,963.15,703.33
2016,7,28,10,30,907.0,98.0,3.4,28.0,886.0,984.39,715.44
2016,7,28,10,45,910.0,99.5,3.5,28.5,907.0,999.15,723.37
2016,7,28,11,0,913.0,101.0,3.6,29.0,928.0,1010.68,729.31
2016,7,28,11,15,915.5,101.5,3.75,29.0,942.5,1017.37,734.05
2016,7,28,11,30,918.0,102.0,3.9,29.0,957.0,1020.73,736.76
2016,7,28,11,45,917.5,103.5,4.05,29.5,963.5,1018.8,734.68
2016,7,28,12,0,917.0,105.0,4.2,30.0,970.0,1013.54,730.55
2016,7,28,12,15,916.5,105.0,4.3,30.0,970.0,1003.45,724.56
2016,7,28,12,30,916.0,105.0,4.4,30.0,970.0,990.13,716.55
2016,7,28,12,45,909.0,108.0,4.5,30.5,960.5,970.51,703.06
2016,7,28,13,0,902.0,111.0,4.6,31.0,951.0,948.01,687.75
2016,7,28,13,15,899.0,110.5,4.7,30.5,936.0,922.93,673.61
2016,7,28,13,30,896.0,110.0,4.8,30.0,921.0,895.1,657.69
2016,7,28,13,45,891.0,109.0,4.9,30.0,898.5,862.47,637.0
2016,7,28,14,0,886.0,108.0,5.0,30.0,876.0,827.48,614.52
2016,7,28,14,15,879.0,106.5,5.05,29.5,847.5,788.26,589.85
2016,7,28,14,30,872.0,105.0,5.1,29.0,819.0,747.18,563.53
2016,7,28,14,45,863.5,103.0,5.15,29.0,784.5,702.91,533.45
2016,7,28,15,0,855.0,101.0,5.2,29.0,750.0,657.29,500.73
2016,7,28,15,15,843.5,99.0,5.2,28.5,710.0,608.72,465.16
2016,7,28,15,30,832.0,97.0,5.2,28.0,670.0,559.51,428.1
2016,7,28,15,45,818.0,94.0,5.2,28.0,626.0,507.69,387.2
2016,7,28,16,0,804.0,91.0,5.2,28.0,582.0,453.51,343.49
2016,7,28,16,15,784.0,88.0,5.15,27.0,534.5,399.38,299.85
2016,7,28,16,30,764.0,85.0,5.1,26.0,487.0,346.49,255.81
2016,7,28,16,45,739.5,80.5,5.05,25.5,437.5,292.34,209.39
2016,7,28,17,0,715.0,76.0,5.0,25.0,388.0,240.39,164.34
2016,7,28,17,15,680.0,71.5,4.9,24.0,337.5,188.88,120.86
2016,7,28,17,30,645.0,67.0,4.8,23.0,287.0,138.35,80.29
2016,7,28,17,45,597.0,61.0,4.7,22.5,238.0,91.97,48.01
2016,7,28,18,0,549.0,55.0,4.6,22.0,189.0,51.08,27.96
2016,7,28,18,15,475.5,47.0,4.5,21.0,143.5,33.12,23.05
2016,7,28,18,30,402.0,39.0,4.4,20.0,98.0,28.83,19.01
2016,7,28,18,45,289.5,28.0,4.3,19.0,61.5,21.36,11.59
2016,7,28,19,0,177.0,17.0,4.2,18.0,25.0,13.3,0.0
2016,7,28,19,15,88.5,8.5,4.2,17.5,12.5,8.36,0.0
2016,7,28,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,29,5,15,61.5,8.5,3.3,13.5,11.5,14.69,0.0
2016,7,29,5,30,123.0,17.0,3.3,14.0,23.0,39.75,0.0
2016,7,29,5,45,216.5,31.0,3.35,14.5,57.0,85.86,53.97
2016,7,29,6,0,310.0,45.0,3.4,15.0,91.0,137.52,98.59
2016,7,29,6,15,381.0,56.5,3.4,15.5,135.0,190.97,145.28
2016,7,29,6,30,452.0,68.0,3.4,16.0,179.0,250.92,197.51
2016,7,29,6,45,498.5,77.5,3.4,16.5,226.5,305.53,245.03
2016,7,29,7,0,545.0,87.0,3.4,17.0,274.0,364.36,294.78
2016,7,29,7,15,583.0,94.0,3.35,18.0,323.5,419.93,339.87
2016,7,29,7,30,621.0,101.0,3.3,19.0,373.0,478.24,385.5
2016,7,29,7,45,646.5,107.5,3.25,20.0,421.0,530.62,424.92
2016,7,29,8,0,672.0,114.0,3.2,21.0,469.0,583.93,463.65
2016,7,29,8,15,694.5,119.0,3.2,21.5,516.0,634.09,499.88
2016,7,29,8,30,717.0,124.0,3.2,22.0,563.0,684.34,534.75
2016,7,29,8,45,733.5,128.5,3.2,23.0,606.5,729.1,563.07
2016,7,29,9,0,750.0,133.0,3.2,24.0,650.0,770.5,588.42
2016,7,29,9,15,763.5,136.0,3.2,24.5,689.5,808.91,612.39
2016,7,29,9,30,777.0,139.0,3.2,25.0,729.0,845.69,634.94
2016,7,29,9,45,812.0,128.0,3.25,26.0,770.0,885.13,658.02
2016,7,29,10,0,847.0,117.0,3.3,27.0,811.0,918.23,676.48
2016,7,29,10,15,854.0,118.5,3.4,27.5,839.5,941.87,690.21
2016,7,29,10,30,861.0,120.0,3.5,28.0,868.0,962.74,702.18
2016,7,29,10,45,866.0,121.5,3.6,28.5,889.5,978.77,711.0
2016,7,29,11,0,871.0,123.0,3.7,29.0,911.0,991.74,717.92
2016,7,29,11,15,874.5,124.0,3.8,29.0,926.0,999.59,723.05
2016,7,29,11,30,878.0,125.0,3.9,29.0,941.0,1004.25,726.26
2016,7,29,11,45,880.0,125.0,4.0,29.5,948.5,1003.19,724.41
2016,7,29,12,0,882.0,125.0,4.1,30.0,956.0,998.91,720.63
2016,7,29,12,15,882.5,125.0,4.2,30.0,956.5,989.98,715.38
2016,7,29,12,30,883.0,125.0,4.3,30.0,957.0,977.92,708.18
2016,7,29,12,45,891.5,118.0,4.4,30.5,952.5,963.37,698.0
2016,7,29,13,0,900.0,111.0,4.5,31.0,948.0,945.53,685.74
2016,7,29,13,15,897.0,110.5,4.55,30.5,933.0,920.45,671.24
2016,7,29,13,30,894.0,110.0,4.6,30.0,918.0,892.64,654.84
2016,7,29,13,45,890.0,108.5,4.7,30.0,896.0,860.37,634.42
2016,7,29,14,0,886.0,107.0,4.8,30.0,874.0,825.7,612.26
2016,7,29,14,15,879.5,105.5,4.85,29.5,845.5,786.82,587.92
2016,7,29,14,30,873.0,104.0,4.9,29.0,817.0,746.04,561.91
2016,7,29,14,45,865.0,102.0,4.95,29.0,783.0,702.03,532.11
2016,7,29,15,0,857.0,100.0,5.0,29.0,749.0,656.62,499.61
2016,7,29,15,15,845.5,98.0,5.0,28.5,709.0,607.92,464.01
2016,7,29,15,30,834.0,96.0,5.0,28.0,669.0,558.57,426.91
2016,7,29,15,45,820.0,93.0,5.0,28.0,625.0,506.61,385.95
2016,7,29,16,0,806.0,90.0,5.0,28.0,581.0,452.28,342.18
2016,7,29,16,15,786.5,87.0,5.0,27.0,533.5,398.23,298.66
2016,7,29,16,30,767.0,84.0,5.0,26.0,486.0,345.35,254.65
2016,7,29,16,45,741.5,80.0,5.0,25.5,436.0,291.18,208.25
2016,7,29,17,0,716.0,76.0,5.0,25.0,386.0,239.32,163.3
2016,7,29,17,15,680.5,71.5,4.9,24.0,335.5,187.66,119.76
2016,7,29,17,30,645.0,67.0,4.8,23.0,285.0,137.04,79.24
2016,7,29,17,45,594.0,61.0,4.7,22.5,235.5,90.48,47.17
2016,7,29,18,0,543.0,55.0,4.6,22.0,186.0,49.74,27.66
2016,7,29,18,15,469.0,47.0,4.5,21.0,140.5,33.27,23.17
2016,7,29,18,30,395.0,39.0,4.4,20.0,95.0,28.99,19.12
2016,7,29,18,45,278.0,27.5,4.35,19.0,59.0,21.04,11.16
2016,7,29,19,0,161.0,16.0,4.3,18.0,23.0,12.46,0.0
2016,7,29,19,15,80.5,8.0,4.25,17.5,11.5,7.86,0.0
2016,7,29,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,4.15,16.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,12.5,3.05,13.0,12.5,12.29,0.0
2016,7,30,5,30,0.0,25.0,3.1,13.0,25.0,25.49,0.0
2016,7,30,5,45,201.5,32.0,3.2,13.5,61.5,83.81,52.62
2016,7,30,6,0,403.0,39.0,3.3,14.0,98.0,156.25,111.27
2016,7,30,6,15,477.0,47.5,3.25,14.5,144.0,211.34,160.26
2016,7,30,6,30,551.0,56.0,3.2,15.0,190.0,274.19,215.67
2016,7,30,6,45,601.5,62.0,3.2,16.0,240.0,331.7,265.77
2016,7,30,7,0,652.0,68.0,3.2,17.0,290.0,393.77,317.94
2016,7,30,7,15,687.5,73.0,3.15,17.5,341.0,449.82,364.23
2016,7,30,7,30,723.0,78.0,3.1,18.0,392.0,509.47,411.69
2016,7,30,7,45,749.5,81.5,3.1,19.0,442.5,563.85,452.8
2016,7,30,8,0,776.0,85.0,3.1,20.0,493.0,619.04,493.03
2016,7,30,8,15,795.5,88.0,3.1,20.5,541.0,669.21,528.12
2016,7,30,8,30,815.0,91.0,3.1,21.0,589.0,718.99,561.44
2016,7,30,8,45,831.0,93.5,3.15,22.0,634.0,760.76,587.49
2016,7,30,9,0,847.0,96.0,3.2,23.0,679.0,805.15,614.93
2016,7,30,9,15,859.0,98.0,3.3,23.5,719.5,844.13,639.59
2016,7,30,9,30,871.0,100.0,3.4,24.0,760.0,881.18,662.72
2016,7,30,9,45,888.0,97.5,3.5,25.0,797.5,915.74,682.63
2016,7,30,10,0,905.0,95.0,3.6,26.0,835.0,948.19,700.9
2016,7,30,10,15,912.0,96.0,3.7,26.5,864.0,972.53,715.03
2016,7,30,10,30,919.0,97.0,3.8,27.0,893.0,993.92,727.27
2016,7,30,10,45,923.0,98.5,3.95,27.5,915.0,1009.81,736.25
2016,7,30,11,0,927.0,100.0,4.1,28.0,937.0,1022.44,743.2
2016,7,30,11,15,930.0,100.5,4.25,28.0,952.0,1029.69,748.22
2016,7,30,11,30,933.0,101.0,4.4,28.0,967.0,1033.55,751.16
2016,7,30,11,45,934.0,101.5,4.6,28.5,974.5,1032.02,749.49
2016,7,30,12,0,935.0,102.0,4.8,29.0,982.0,1027.08,746.18
2016,7,30,12,15,935.5,102.0,4.9,29.0,982.0,1017.76,740.88
2016,7,30,12,30,936.0,102.0,5.0,29.0,982.0,1005.11,733.47
2016,7,30,12,45,929.0,105.0,5.1,29.0,973.0,985.12,721.24
2016,7,30,13,0,922.0,108.0,5.2,29.0,964.0,962.18,707.04
2016,7,30,13,15,919.0,107.5,5.25,29.0,949.0,936.56,690.68
2016,7,30,13,30,916.0,107.0,5.3,29.0,934.0,908.12,672.38
2016,7,30,13,45,911.5,106.0,5.4,29.0,912.0,875.23,651.24
2016,7,30,14,0,907.0,105.0,5.5,29.0,890.0,839.89,628.24
2016,7,30,14,15,901.0,104.0,5.5,28.5,861.0,801.09,603.39
2016,7,30,14,30,895.0,103.0,5.5,28.0,832.0,760.29,576.85
2016,7,30,14,45,888.5,100.0,5.55,27.5,797.5,715.4,547.21
2016,7,30,15,0,882.0,97.0,5.6,27.0,763.0,668.95,514.69
2016,7,30,15,15,871.0,95.0,5.6,26.5,723.0,619.38,477.92
2016,7,30,15,30,860.0,93.0,5.6,26.0,683.0,569.06,439.53
2016,7,30,15,45,851.0,88.5,5.6,26.0,639.0,516.93,397.84
2016,7,30,16,0,842.0,84.0,5.6,26.0,595.0,464.34,354.65
2016,7,30,16,15,823.5,81.0,5.5,25.0,547.0,406.31,307.31
2016,7,30,16,30,805.0,78.0,5.4,24.0,499.0,351.81,261.22
2016,7,30,16,45,786.5,73.0,5.35,23.5,449.0,296.74,213.18
2016,7,30,17,0,768.0,68.0,5.3,23.0,399.0,243.19,165.91
2016,7,30,17,15,734.5,64.0,5.2,22.0,347.5,189.5,119.99
2016,7,30,17,30,701.0,60.0,5.1,21.0,296.0,139.4,79.47
2016,7,30,17,45,659.5,54.0,5.05,20.0,246.0,90.7,45.76
2016,7,30,18,0,618.0,48.0,5.0,19.0,196.0,46.84,25.37
2016,7,30,18,15,544.5,41.5,4.9,18.0,148.5,31.39,21.82
2016,7,30,18,30,471.0,35.0,4.8,17.0,101.0,25.53,16.37
2016,7,30,18,45,352.0,25.0,4.7,16.5,63.0,18.86,9.36
2016,7,30,19,0,233.0,15.0,4.6,16.0,25.0,11.64,0.0
2016,7,30,19,15,116.5,7.5,4.55,15.5,12.5,7.37,0.0
2016,7,30,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,31,5,15,126.0,7.5,2.25,11.5,13.5,20.03,0.0
2016,7,31,5,30,252.0,15.0,2.4,12.0,27.0,56.59,0.0
2016,7,31,5,45,373.5,24.0,2.6,12.5,65.5,109.65,66.0
2016,7,31,6,0,495.0,33.0,2.8,13.0,104.0,171.86,121.29
2016,7,31,6,15,566.5,39.5,2.75,13.5,152.0,228.97,172.95
2016,7,31,6,30,638.0,46.0,2.7,14.0,200.0,293.44,230.46
2016,7,31,6,45,377.5,89.5,2.7,15.0,186.5,264.3,212.78
2016,7,31,7,0,117.0,133.0,2.7,16.0,173.0,197.92,159.84
2016,7,31,7,15,454.5,98.0,2.65,16.5,289.5,352.56,287.62
2016,7,31,7,30,792.0,63.0,2.6,17.0,406.0,531.57,430.26
2016,7,31,7,45,813.0,66.5,2.6,17.5,456.5,582.78,468.95
2016,7,31,8,0,834.0,70.0,2.6,18.0,507.0,636.93,509.06
2016,7,31,8,15,851.5,72.5,2.6,18.5,555.5,687.4,543.33
2016,7,31,8,30,869.0,75.0,2.6,19.0,604.0,737.22,576.39
2016,7,31,8,45,878.5,79.0,2.6,20.0,648.5,781.49,603.68
2016,7,31,9,0,888.0,83.0,2.6,21.0,693.0,823.95,629.14
