Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,9,15,898.5,84.5,2.65,21.5,733.5,862.49,653.01
2016,7,31,9,30,909.0,86.0,2.7,22.0,774.0,898.89,675.19
2016,7,31,9,45,902.5,95.5,2.8,23.0,805.0,926.19,690.12
2016,7,31,10,0,896.0,105.0,2.9,24.0,836.0,950.03,702.69
2016,7,31,10,15,902.5,106.5,2.95,24.5,865.0,974.21,716.45
2016,7,31,10,30,909.0,108.0,3.0,25.0,894.0,995.44,728.23
2016,7,31,10,45,906.0,113.5,3.15,25.5,913.5,1008.51,735.57
2016,7,31,11,0,903.0,119.0,3.3,26.0,933.0,1018.16,740.8
2016,7,31,11,15,906.0,119.5,3.4,26.0,948.0,1025.16,745.5
2016,7,31,11,30,909.0,120.0,3.5,26.0,963.0,1028.85,748.18
2016,7,31,11,45,905.5,123.5,3.65,26.5,969.0,1025.84,745.52
2016,7,31,12,0,902.0,127.0,3.8,27.0,975.0,1019.51,740.82
2016,7,31,12,15,902.0,127.0,3.85,27.0,975.0,1009.84,734.84
2016,7,31,12,30,902.0,127.0,3.9,27.0,975.0,996.96,726.87
2016,7,31,12,45,911.5,120.0,4.0,27.5,970.5,982.94,717.11
2016,7,31,13,0,921.0,113.0,4.1,28.0,966.0,965.5,705.17
2016,7,31,13,15,917.5,112.5,4.2,28.0,950.5,939.38,688.91
2016,7,31,13,30,914.0,112.0,4.3,28.0,935.0,910.47,670.75
2016,7,31,13,45,910.0,110.5,4.4,28.0,912.5,877.49,649.74
2016,7,31,14,0,906.0,109.0,4.5,28.0,890.0,842.04,626.89
2016,7,31,14,15,899.0,107.5,4.55,27.5,861.0,801.95,601.65
2016,7,31,14,30,892.0,106.0,4.6,27.0,832.0,759.93,574.86
2016,7,31,14,45,885.0,103.5,4.7,27.0,797.0,715.22,544.85
2016,7,31,15,0,878.0,101.0,4.8,27.0,762.0,669.0,511.83
2016,7,31,15,15,866.0,98.5,4.85,26.5,721.0,618.45,474.91
2016,7,31,15,30,854.0,96.0,4.9,26.0,680.0,567.27,436.37
2016,7,31,15,45,842.5,92.0,5.0,25.5,635.5,514.55,395.54
2016,7,31,16,0,831.0,88.0,5.1,25.0,591.0,459.19,351.32
2016,7,31,16,15,811.0,85.0,5.1,24.0,542.5,403.57,305.89
2016,7,31,16,30,791.0,82.0,5.1,23.0,494.0,349.14,259.95
2016,7,31,16,45,769.0,77.5,5.1,22.5,443.5,294.21,212.1
2016,7,31,17,0,747.0,73.0,5.1,22.0,393.0,241.19,165.38
2016,7,31,17,15,711.5,68.5,5.05,21.0,341.5,187.83,119.88
2016,7,31,17,30,676.0,64.0,5.0,20.0,290.0,138.33,80.01
2016,7,31,17,45,629.0,57.5,4.95,19.0,239.5,87.36,44.63
2016,7,31,18,0,582.0,51.0,4.9,18.0,189.0,44.46,24.96
2016,7,31,18,15,505.0,43.5,4.75,17.0,142.0,30.57,21.18
2016,7,31,18,30,428.0,36.0,4.6,16.0,95.0,26.58,17.32
2016,7,31,18,45,305.0,25.5,4.5,15.5,58.5,19.47,9.67
2016,7,31,19,0,182.0,15.0,4.4,15.0,22.0,14.74,0.0
2016,7,31,19,15,91.0,7.5,4.3,14.5,11.0,7.37,0.0
2016,7,31,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,1,5,15,110.5,7.5,2.3,11.5,12.0,18.33,0.0
2016,8,1,5,30,221.0,15.0,2.5,12.0,24.0,51.88,0.0
2016,8,1,5,45,345.5,24.5,2.75,12.5,62.0,105.46,62.97
2016,8,1,6,0,470.0,34.0,3.0,13.0,100.0,167.16,117.98
2016,8,1,6,15,543.0,40.5,3.0,13.5,147.0,221.93,167.59
2016,8,1,6,30,616.0,47.0,3.0,14.0,194.0,285.66,224.5
2016,8,1,6,45,351.0,89.0,3.0,15.0,177.0,252.24,203.24
2016,8,1,7,0,86.0,131.0,3.0,16.0,160.0,176.37,142.18
2016,8,1,7,15,208.5,144.0,2.95,16.5,230.0,268.04,217.97
2016,8,1,7,30,331.0,157.0,2.9,17.0,300.0,361.99,293.96
2016,8,1,7,45,577.5,113.5,2.9,17.5,400.0,492.76,398.98
2016,8,1,8,0,824.0,70.0,2.9,18.0,500.0,629.55,505.41
2016,8,1,8,15,842.0,72.5,2.9,18.5,548.5,679.98,539.38
2016,8,1,8,30,860.0,75.0,2.9,19.0,597.0,729.81,572.74
2016,8,1,8,45,875.0,76.5,2.9,20.0,642.5,775.3,601.18
2016,8,1,9,0,890.0,78.0,2.9,21.0,688.0,819.41,628.04
2016,8,1,9,15,900.5,79.5,2.95,21.5,728.5,858.07,652.14
2016,8,1,9,30,911.0,81.0,3.0,22.0,769.0,894.56,674.54
2016,8,1,9,45,913.5,86.0,3.05,22.5,802.5,925.26,692.81
2016,8,1,10,0,916.0,91.0,3.1,23.0,836.0,952.98,709.01
2016,8,1,10,15,922.5,92.0,3.2,23.5,865.5,977.1,723.15
2016,8,1,10,30,929.0,93.0,3.3,24.0,895.0,998.19,735.31
2016,8,1,10,45,934.0,93.5,3.45,24.5,917.5,1014.14,744.51
2016,8,1,11,0,939.0,94.0,3.6,25.0,940.0,1026.81,751.65
2016,8,1,11,15,942.0,94.5,3.7,25.0,955.0,1034.14,756.51
2016,8,1,11,30,945.0,95.0,3.8,25.0,970.0,1038.03,759.28
2016,8,1,11,45,946.5,95.5,3.9,25.5,978.0,1036.96,757.46
2016,8,1,12,0,948.0,96.0,4.0,26.0,986.0,1032.43,753.5
2016,8,1,12,15,948.0,96.0,4.1,26.0,985.5,1022.47,747.6
2016,8,1,12,30,948.0,96.0,4.2,26.0,985.0,1009.15,739.58
2016,8,1,12,45,943.0,98.0,4.3,26.5,976.5,989.81,726.21
2016,8,1,13,0,938.0,100.0,4.4,27.0,968.0,967.41,710.88
2016,8,1,13,15,935.0,99.5,4.45,27.0,952.5,941.36,694.28
2016,8,1,13,30,932.0,99.0,4.5,27.0,937.0,912.44,675.73
2016,8,1,13,45,928.5,97.5,4.6,27.0,914.5,879.35,654.61
2016,8,1,14,0,925.0,96.0,4.7,27.0,892.0,843.7,631.71
2016,8,1,14,15,919.0,94.5,4.75,26.5,863.0,803.71,606.49
2016,8,1,14,30,913.0,93.0,4.8,26.0,834.0,761.66,579.46
2016,8,1,14,45,906.0,91.0,4.9,26.0,799.0,716.58,548.94
2016,8,1,15,0,899.0,89.0,5.0,26.0,764.0,669.93,515.73
2016,8,1,15,15,888.0,87.0,5.05,25.5,723.5,619.51,478.56
2016,8,1,15,30,877.0,85.0,5.1,25.0,683.0,568.33,439.64
2016,8,1,15,45,864.5,82.0,5.15,24.5,638.0,514.92,397.77
2016,8,1,16,0,852.0,79.0,5.2,24.0,593.0,461.38,354.39
2016,8,1,16,15,833.5,76.5,5.2,23.0,544.5,406.01,308.75
2016,8,1,16,30,815.0,74.0,5.2,22.0,496.0,348.61,260.09
2016,8,1,16,45,791.5,70.5,5.25,21.5,445.0,292.86,211.21
2016,8,1,17,0,768.0,67.0,5.3,21.0,394.0,239.17,163.6
2016,8,1,17,15,733.5,63.0,5.2,20.0,342.5,185.3,117.31
2016,8,1,17,30,699.0,59.0,5.1,19.0,291.0,135.16,76.79
2016,8,1,17,45,650.0,54.0,5.1,18.0,240.0,87.02,44.17
2016,8,1,18,0,601.0,49.0,5.1,17.0,189.0,44.6,26.04
2016,8,1,18,15,524.0,42.0,5.0,16.0,142.0,29.44,20.27
2016,8,1,18,30,447.0,35.0,4.9,15.0,95.0,25.84,16.71
2016,8,1,18,45,316.0,24.5,4.8,14.5,58.0,18.68,8.82
2016,8,1,19,0,185.0,14.0,4.7,14.0,21.0,13.76,0.0
2016,8,1,19,15,92.5,7.0,4.65,13.5,10.5,6.88,0.0
2016,8,1,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,2,5,15,98.0,7.5,3.1,11.5,11.5,7.37,0.0
2016,8,2,5,30,196.0,15.0,3.3,12.0,23.0,43.86,0.0
2016,8,2,5,45,327.5,25.0,3.5,12.5,61.0,101.96,60.05
2016,8,2,6,0,459.0,35.0,3.7,13.0,99.0,164.85,116.24
2016,8,2,6,15,536.5,42.0,3.7,13.5,146.5,222.11,167.85
2016,8,2,6,30,614.0,49.0,3.7,14.0,194.0,286.33,225.26
2016,8,2,6,45,355.0,89.5,3.7,14.5,178.5,254.15,205.43
2016,8,2,7,0,96.0,130.0,3.7,15.0,163.0,184.68,149.77
2016,8,2,7,15,441.5,98.0,3.65,15.5,284.0,344.97,283.47
2016,8,2,7,30,787.0,66.0,3.6,16.0,405.0,530.59,433.37
2016,8,2,7,45,814.0,69.0,3.55,17.0,457.0,587.7,476.34
2016,8,2,8,0,841.0,72.0,3.5,18.0,509.0,642.36,516.53
2016,8,2,8,15,860.0,74.5,3.45,18.5,559.0,694.23,552.14
2016,8,2,8,30,879.0,77.0,3.4,19.0,609.0,745.55,586.48
2016,8,2,8,45,894.5,78.5,3.4,19.5,655.5,792.16,616.94
2016,8,2,9,0,910.0,80.0,3.4,20.0,702.0,837.38,645.91
2016,8,2,9,15,921.0,82.0,3.45,20.5,744.0,877.65,671.27
2016,8,2,9,30,932.0,84.0,3.5,21.0,786.0,915.74,694.85
2016,8,2,9,45,936.5,87.5,3.55,22.0,821.0,947.15,712.28
2016,8,2,10,0,941.0,91.0,3.6,23.0,856.0,975.62,727.58
2016,8,2,10,15,947.5,92.5,3.65,23.0,886.0,1000.75,743.43
2016,8,2,10,30,954.0,94.0,3.7,23.0,916.0,1022.76,757.25
2016,8,2,10,45,959.5,94.5,3.75,23.5,939.0,1039.49,766.18
2016,8,2,11,0,965.0,95.0,3.8,24.0,962.0,1052.85,772.99
2016,8,2,11,15,968.0,95.5,3.85,24.5,978.0,1060.28,776.02
2016,8,2,11,30,971.0,96.0,3.9,25.0,994.0,1064.17,776.9
2016,8,2,11,45,973.0,96.0,4.0,25.5,1001.5,1062.98,774.97
2016,8,2,12,0,975.0,96.0,4.1,26.0,1009.0,1058.22,770.86
2016,8,2,12,15,974.5,96.0,4.1,26.0,1009.0,1047.48,763.84
2016,8,2,12,30,974.0,96.0,4.1,26.0,1009.0,1033.29,754.7
2016,8,2,12,45,964.5,101.0,4.2,26.0,998.5,1012.27,741.8
2016,8,2,13,0,955.0,106.0,4.3,26.0,988.0,988.22,726.92
2016,8,2,13,15,951.5,105.5,4.35,26.0,971.5,961.24,709.78
2016,8,2,13,30,948.0,105.0,4.4,26.0,955.0,931.34,690.65
2016,8,2,13,45,943.0,104.0,4.45,26.0,932.0,896.92,668.37
2016,8,2,14,0,938.0,103.0,4.5,26.0,909.0,859.97,644.23
2016,8,2,14,15,931.0,101.5,4.55,25.5,878.5,818.64,618.19
2016,8,2,14,30,924.0,100.0,4.6,25.0,848.0,775.29,590.41
2016,8,2,14,45,915.0,98.0,4.65,25.0,811.5,728.28,558.42
2016,8,2,15,0,906.0,96.0,4.7,25.0,775.0,679.83,523.57
2016,8,2,15,15,894.0,94.0,4.7,24.5,733.0,628.39,485.58
2016,8,2,15,30,882.0,92.0,4.7,24.0,691.0,576.26,445.91
2016,8,2,15,45,866.0,90.0,4.75,24.0,644.5,521.67,402.45
2016,8,2,16,0,850.0,88.0,4.8,24.0,598.0,467.28,357.88
2016,8,2,16,15,829.5,85.0,4.8,23.5,548.0,407.95,308.91
2016,8,2,16,30,809.0,82.0,4.8,23.0,498.0,352.29,261.4
2016,8,2,16,45,781.0,78.5,4.85,22.5,446.0,295.5,212.22
2016,8,2,17,0,753.0,75.0,4.9,22.0,394.0,241.27,164.77
2016,8,2,17,15,715.5,70.0,4.85,21.0,341.0,186.79,118.59
2016,8,2,17,30,678.0,65.0,4.8,20.0,288.0,136.41,78.45
2016,8,2,17,45,621.5,59.5,4.8,19.0,236.5,85.52,44.15
2016,8,2,18,0,565.0,54.0,4.8,18.0,185.0,43.9,26.71
2016,8,2,18,15,481.5,46.0,4.7,17.0,137.5,33.09,23.34
2016,8,2,18,30,398.0,38.0,4.6,16.0,90.0,28.81,19.14
2016,8,2,18,45,258.5,26.0,4.55,15.5,54.0,20.29,9.63
2016,8,2,19,0,119.0,14.0,4.5,15.0,18.0,13.76,0.0
2016,8,2,19,15,59.5,7.0,4.45,14.5,9.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,3,5,15,67.0,7.5,2.25,11.5,10.0,7.37,0.0
2016,8,3,5,30,134.0,15.0,2.4,12.0,20.0,34.45,0.0
2016,8,3,5,45,267.5,27.0,2.6,13.0,56.5,91.42,53.15
2016,8,3,6,0,401.0,39.0,2.8,14.0,93.0,153.67,108.13
2016,8,3,6,15,483.0,47.0,2.65,14.5,140.5,210.34,158.29
2016,8,3,6,30,565.0,55.0,2.5,15.0,188.0,275.63,215.53
2016,8,3,6,45,620.5,60.5,2.35,15.5,239.5,335.33,267.68
2016,8,3,7,0,676.0,66.0,2.2,16.0,291.0,400.08,322.21
2016,8,3,7,15,713.0,71.0,2.15,16.5,343.5,458.12,369.81
2016,8,3,7,30,750.0,76.0,2.1,17.0,396.0,519.89,418.47
2016,8,3,7,45,778.0,79.5,2.05,18.0,448.5,576.52,460.56
2016,8,3,8,0,806.0,83.0,2.0,19.0,501.0,634.05,501.6
2016,8,3,8,15,826.5,86.0,2.0,19.5,550.5,686.29,537.36
2016,8,3,8,30,847.0,89.0,2.0,20.0,600.0,734.32,568.57
2016,8,3,8,45,863.0,91.0,2.0,21.0,646.0,780.64,596.82
2016,8,3,9,0,879.0,93.0,2.0,22.0,692.0,825.67,623.51
2016,8,3,9,15,890.5,95.0,2.1,22.5,733.5,865.33,648.17
2016,8,3,9,30,902.0,97.0,2.2,23.0,775.0,902.91,671.23
2016,8,3,9,45,913.5,97.5,2.3,24.0,811.5,936.56,690.17
2016,8,3,10,0,925.0,98.0,2.4,25.0,848.0,967.71,707.3
2016,8,3,10,15,931.5,99.5,2.5,25.5,877.5,992.5,721.59
2016,8,3,10,30,938.0,101.0,2.6,26.0,907.0,1014.21,733.95
2016,8,3,10,45,943.5,101.5,2.75,26.5,930.0,1030.7,743.49
2016,8,3,11,0,949.0,102.0,2.9,27.0,953.0,1043.86,750.99
2016,8,3,11,15,952.0,102.5,3.1,27.0,968.5,1051.15,756.77
2016,8,3,11,30,955.0,103.0,3.3,27.0,984.0,1054.95,760.41
2016,8,3,11,45,957.0,103.0,3.55,27.5,992.0,1053.73,759.78
2016,8,3,12,0,959.0,103.0,3.8,28.0,1000.0,1048.99,756.9
2016,8,3,12,15,959.5,103.0,4.0,28.0,1000.0,1039.3,751.98
2016,8,3,12,30,960.0,103.0,4.2,28.0,1000.0,1026.17,744.86
2016,8,3,12,45,958.5,102.5,4.45,28.0,992.0,1007.28,734.23
2016,8,3,13,0,957.0,102.0,4.7,28.0,984.0,985.15,721.64
2016,8,3,13,15,954.5,101.5,4.85,27.5,968.5,958.98,707.38
2016,8,3,13,30,952.0,101.0,5.0,27.0,953.0,929.84,690.89
2016,8,3,13,45,948.5,99.5,5.2,27.0,930.5,896.03,669.87
2016,8,3,14,0,945.0,98.0,5.4,27.0,908.0,859.57,646.72
2016,8,3,14,15,939.0,97.0,5.5,26.5,878.5,819.21,621.25
2016,8,3,14,30,933.0,96.0,5.6,26.0,849.0,776.74,593.86
2016,8,3,14,45,925.5,94.0,5.7,25.5,813.5,730.34,563.18
2016,8,3,15,0,918.0,92.0,5.8,25.0,778.0,682.36,529.44
2016,8,3,15,15,907.0,90.0,5.8,24.5,736.5,630.94,490.87
2016,8,3,15,30,896.0,88.0,5.8,24.0,695.0,578.7,450.54
2016,8,3,15,45,881.5,85.5,5.8,23.5,648.5,523.69,406.85
2016,8,3,16,0,867.0,83.0,5.8,23.0,602.0,468.7,361.8
2016,8,3,16,15,847.5,80.0,5.7,22.0,552.0,411.56,314.24
2016,8,3,16,30,828.0,77.0,5.6,21.0,502.0,352.55,263.81
2016,8,3,16,45,801.0,74.0,5.6,20.5,449.5,295.47,213.55
2016,8,3,17,0,774.0,71.0,5.6,20.0,397.0,240.83,165.02
2016,8,3,17,15,737.5,66.5,5.45,19.0,343.5,185.83,117.82
2016,8,3,17,30,701.0,62.0,5.3,18.0,290.0,134.81,76.87
2016,8,3,17,45,646.0,56.5,5.2,17.0,238.0,85.87,44.42
2016,8,3,18,0,591.0,51.0,5.1,16.0,186.0,40.11,29.92
2016,8,3,18,15,508.0,43.0,4.95,15.5,138.0,30.62,21.31
2016,8,3,18,30,425.0,35.0,4.8,15.0,90.0,26.19,16.91
2016,8,3,18,45,283.0,24.0,4.7,14.5,53.5,18.54,7.91
2016,8,3,19,0,141.0,13.0,4.6,14.0,17.0,12.78,0.0
2016,8,3,19,15,70.5,6.5,4.55,13.5,8.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,4,5,15,74.0,7.0,3.65,11.5,9.5,0.0,0.0
2016,8,4,5,30,148.0,14.0,3.8,12.0,19.0,35.31,0.0
2016,8,4,5,45,285.5,25.5,3.95,12.5,56.0,92.69,52.44
2016,8,4,6,0,423.0,37.0,4.1,13.0,93.0,156.67,110.16
2016,8,4,6,15,504.5,45.0,4.1,13.5,140.5,214.24,161.77
2016,8,4,6,30,586.0,53.0,4.1,14.0,188.0,280.41,220.63
2016,8,4,6,45,293.0,59.0,4.1,14.5,126.5,193.2,155.79
2016,8,4,7,0,0.0,65.0,4.1,15.0,65.0,62.83,47.76
2016,8,4,7,15,0.0,80.0,4.1,15.5,80.0,77.65,60.11
2016,8,4,7,30,0.0,95.0,4.1,16.0,95.0,92.51,72.2
2016,8,4,7,45,0.0,106.0,4.1,16.5,106.0,103.33,80.76
2016,8,4,8,0,0.0,117.0,4.1,17.0,117.0,114.16,89.21
2016,8,4,8,15,0.0,133.5,4.15,17.5,133.5,130.55,102.08
2016,8,4,8,30,0.0,150.0,4.2,18.0,150.0,146.95,114.8
2016,8,4,8,45,13.0,203.0,4.3,18.5,212.0,210.68,165.62
2016,8,4,9,0,26.0,256.0,4.4,19.0,274.0,275.72,216.34
2016,8,4,9,15,101.0,306.0,4.5,19.0,381.0,400.19,314.51
2016,8,4,9,30,176.0,356.0,4.6,19.0,488.0,530.01,413.79
2016,8,4,9,45,550.0,226.0,4.75,19.5,666.0,752.86,588.61
2016,8,4,10,0,924.0,96.0,4.9,20.0,844.0,964.0,738.35
2016,8,4,10,15,551.5,260.0,5.0,20.0,711.0,808.73,624.35
2016,8,4,10,30,179.0,424.0,5.1,20.0,578.0,614.8,471.4
2016,8,4,10,45,346.5,387.5,5.2,20.5,695.0,748.22,573.54
2016,8,4,11,0,514.0,351.0,5.3,21.0,812.0,883.09,672.25
2016,8,4,11,15,500.5,364.5,5.35,21.0,819.5,884.24,671.54
2016,8,4,11,30,487.0,378.0,5.4,21.0,827.0,883.1,670.03
2016,8,4,11,45,504.0,365.0,5.45,21.0,832.5,883.03,670.76
2016,8,4,12,0,521.0,352.0,5.5,21.0,838.0,880.83,670.04
2016,8,4,12,15,733.5,227.0,5.5,21.0,911.5,953.64,726.6
2016,8,4,12,30,946.0,102.0,5.5,21.0,985.0,1010.92,765.99
2016,8,4,12,45,939.0,105.0,5.55,21.0,975.0,990.58,752.13
2016,8,4,13,0,932.0,108.0,5.6,21.0,965.0,967.24,736.66
2016,8,4,13,15,929.0,107.5,5.6,20.5,949.5,941.13,720.37
2016,8,4,13,30,926.0,107.0,5.6,20.0,934.0,912.16,701.99
2016,8,4,13,45,922.5,105.0,5.7,20.0,911.5,878.55,679.38
2016,8,4,14,0,919.0,103.0,5.8,20.0,889.0,842.38,654.78
2016,8,4,14,15,912.5,101.5,5.8,19.5,859.5,802.0,627.68
2016,8,4,14,30,906.0,100.0,5.8,19.0,830.0,759.61,598.8
2016,8,4,14,45,899.0,97.5,5.85,19.0,794.5,714.11,566.3
2016,8,4,15,0,892.0,95.0,5.9,19.0,759.0,667.06,530.64
2016,8,4,15,15,880.5,92.5,5.85,18.5,718.0,615.98,491.09
2016,8,4,15,30,869.0,90.0,5.8,18.0,677.0,564.2,449.91
2016,8,4,15,45,855.5,87.5,5.8,17.5,631.5,510.96,406.46
2016,8,4,16,0,842.0,85.0,5.8,17.0,586.0,457.69,361.63
2016,8,4,16,15,822.5,82.0,5.7,16.5,537.0,399.12,311.23
2016,8,4,16,30,803.0,79.0,5.6,16.0,488.0,344.13,262.42
2016,8,4,16,45,778.0,74.5,5.55,15.5,437.0,287.6,211.66
2016,8,4,17,0,753.0,70.0,5.5,15.0,386.0,233.32,162.55
2016,8,4,17,15,717.0,66.0,5.4,14.5,333.5,180.06,115.82
2016,8,4,17,30,681.0,62.0,5.3,14.0,281.0,130.73,75.62
2016,8,4,17,45,629.0,56.0,5.2,13.5,230.0,79.85,41.02
2016,8,4,18,0,577.0,50.0,5.1,13.0,179.0,37.59,28.05
2016,8,4,18,15,494.5,42.0,4.95,12.5,132.5,29.91,20.95
2016,8,4,18,30,412.0,34.0,4.8,12.0,86.0,25.44,16.45
2016,8,4,18,45,274.0,23.0,4.7,12.0,50.5,17.75,6.91
2016,8,4,19,0,136.0,12.0,4.6,12.0,15.0,11.8,0.0
2016,8,4,19,15,68.0,6.0,4.5,11.5,7.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,5,5,15,61.0,6.5,2.35,11.5,8.5,0.0,0.0
2016,8,5,5,30,122.0,13.0,2.7,12.0,17.0,30.37,0.0
2016,8,5,5,45,259.0,25.5,3.05,12.5,53.5,86.63,47.66
2016,8,5,6,0,396.0,38.0,3.4,13.0,90.0,150.33,105.49
2016,8,5,6,15,479.5,46.5,3.35,13.0,137.0,207.56,156.75
2016,8,5,6,30,563.0,55.0,3.3,13.0,184.0,273.61,215.64
2016,8,5,6,45,281.5,59.5,3.3,13.5,124.0,188.74,152.47
2016,8,5,7,0,0.0,64.0,3.3,14.0,64.0,61.86,47.13
2016,8,5,7,15,0.0,88.0,3.25,14.5,88.0,85.78,67.2
2016,8,5,7,30,0.0,112.0,3.2,15.0,112.0,109.85,86.93
2016,8,5,7,45,0.0,129.0,3.15,15.5,129.0,126.75,100.41
2016,8,5,8,0,0.0,146.0,3.1,16.0,146.0,143.67,113.68
2016,8,5,8,15,84.5,207.0,3.05,16.5,258.0,271.71,218.41
2016,8,5,8,30,169.0,268.0,3.0,17.0,370.0,410.44,327.19
2016,8,5,8,45,159.5,291.0,2.95,17.5,393.0,433.34,342.29
2016,8,5,9,0,150.0,314.0,2.9,18.0,416.0,455.01,356.67
2016,8,5,9,15,90.0,303.0,2.9,18.5,365.5,387.67,302.68
2016,8,5,9,30,30.0,292.0,2.9,19.0,315.0,324.77,251.79
2016,8,5,9,45,467.5,201.0,2.95,19.5,578.0,647.81,506.53
2016,8,5,10,0,905.0,110.0,3.0,20.0,841.0,960.82,724.58
2016,8,5,10,15,573.0,262.5,3.05,20.0,731.5,833.58,631.77
2016,8,5,10,30,241.0,415.0,3.1,20.0,622.0,664.87,502.91
2016,8,5,10,45,262.0,422.0,3.2,20.5,652.0,702.28,529.73
2016,8,5,11,0,283.0,429.0,3.3,21.0,682.0,730.59,548.8
2016,8,5,11,15,611.0,271.5,3.35,21.5,829.5,898.58,674.67
2016,8,5,11,30,939.0,114.0,3.4,22.0,977.0,1049.12,773.96
2016,8,5,11,45,941.5,113.5,3.5,22.5,985.0,1047.79,770.74
2016,8,5,12,0,944.0,113.0,3.6,23.0,993.0,1042.98,766.7
2016,8,5,12,15,943.5,113.0,3.7,23.0,992.5,1032.33,760.42
2016,8,5,12,30,943.0,113.0,3.8,23.0,992.0,1018.31,752.02
2016,8,5,12,45,942.0,112.5,3.9,23.5,984.0,1000.01,739.39
2016,8,5,13,0,941.0,112.0,4.0,24.0,976.0,978.51,724.69
2016,8,5,13,15,938.0,111.0,4.1,24.0,960.0,951.62,707.8
2016,8,5,13,30,935.0,110.0,4.2,24.0,944.0,921.82,688.87
2016,8,5,13,45,928.5,109.5,4.35,24.0,920.0,886.82,666.5
2016,8,5,14,0,922.0,109.0,4.5,24.0,896.0,849.43,642.31
2016,8,5,14,15,914.5,107.5,4.6,23.5,866.0,808.07,616.29
2016,8,5,14,30,907.0,106.0,4.7,23.0,836.0,764.78,588.42
2016,8,5,14,45,895.5,105.5,4.8,23.0,798.5,717.98,556.37
2016,8,5,15,0,884.0,105.0,4.9,23.0,761.0,669.98,520.92
2016,8,5,15,15,871.5,102.5,4.95,22.5,719.0,618.55,482.57
2016,8,5,15,30,859.0,100.0,5.0,22.0,677.0,566.52,442.57
2016,8,5,15,45,839.5,98.0,5.05,21.5,630.0,509.12,397.2
2016,8,5,16,0,820.0,96.0,5.1,21.0,583.0,454.06,352.17
2016,8,5,16,15,798.0,92.5,5.05,20.5,533.0,397.54,304.54
2016,8,5,16,30,776.0,89.0,5.0,20.0,483.0,342.49,256.88
2016,8,5,16,45,741.5,86.0,5.0,19.5,430.0,286.07,207.63
2016,8,5,17,0,707.0,83.0,5.0,19.0,377.0,230.28,158.85
2016,8,5,17,15,666.5,77.5,4.9,18.0,325.0,177.23,113.84
2016,8,5,17,30,626.0,72.0,4.8,17.0,273.0,128.62,75.41
2016,8,5,17,45,561.0,66.0,4.7,16.5,221.0,82.76,45.73
2016,8,5,18,0,496.0,60.0,4.6,16.0,169.0,44.47,33.74
2016,8,5,18,15,408.0,49.5,4.45,15.0,123.5,36.92,26.83
2016,8,5,18,30,320.0,39.0,4.3,14.0,78.0,30.46,20.53
2016,8,5,18,45,188.5,25.0,4.2,13.5,45.0,19.49,7.28
2016,8,5,19,0,57.0,11.0,4.1,13.0,12.0,10.81,0.0
2016,8,5,19,15,28.5,5.5,4.0,12.5,6.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,5,15,39.5,6.5,2.75,11.0,7.5,0.0,0.0
2016,8,6,5,30,79.0,13.0,3.0,11.0,15.0,24.06,0.0
2016,8,6,5,45,212.0,26.5,3.3,11.5,49.5,77.11,41.28
2016,8,6,6,0,345.0,40.0,3.6,12.0,84.0,138.99,97.99
2016,8,6,6,15,430.5,50.0,3.6,12.5,130.5,195.65,148.23
2016,8,6,6,30,516.0,60.0,3.6,13.0,177.0,261.38,206.29
2016,8,6,6,45,258.0,67.0,3.6,13.5,125.5,187.38,151.45
2016,8,6,7,0,0.0,74.0,3.6,14.0,74.0,71.97,55.7
2016,8,6,7,15,122.0,119.5,3.6,14.5,171.0,190.11,155.57
2016,8,6,7,30,244.0,165.0,3.6,15.0,268.0,320.53,262.78
2016,8,6,7,45,122.0,152.0,3.6,15.5,203.5,235.78,191.92
2016,8,6,8,0,0.0,139.0,3.6,16.0,139.0,136.54,107.76
2016,8,6,8,15,15.0,184.0,3.6,16.5,193.0,192.79,153.4
2016,8,6,8,30,30.0,229.0,3.6,17.0,247.0,257.33,204.43
2016,8,6,8,45,212.5,249.0,3.65,17.5,391.5,428.99,342.79
2016,8,6,9,0,395.0,269.0,3.7,18.0,536.0,614.2,484.72
2016,8,6,9,15,221.0,292.5,3.75,18.5,443.5,503.95,395.35
2016,8,6,9,30,47.0,316.0,3.8,19.0,351.0,365.42,283.85
2016,8,6,9,45,475.0,211.0,3.9,19.5,592.5,665.17,521.72
2016,8,6,10,0,903.0,106.0,4.0,20.0,834.0,954.03,726.26
2016,8,6,10,15,909.5,107.5,4.1,20.0,863.5,978.34,740.2
2016,8,6,10,30,916.0,109.0,4.2,20.0,893.0,999.63,754.17
2016,8,6,10,45,921.0,110.0,4.35,20.5,915.0,1015.8,763.6
2016,8,6,11,0,926.0,111.0,4.5,21.0,937.0,1028.7,771.08
2016,8,6,11,15,929.0,112.0,4.55,21.0,952.0,1036.28,776.0
2016,8,6,11,30,932.0,113.0,4.6,21.0,967.0,1040.42,778.77
2016,8,6,11,45,933.0,113.0,4.7,21.5,974.5,1038.12,776.26
2016,8,6,12,0,934.0,113.0,4.8,22.0,982.0,1032.38,771.6
2016,8,6,12,15,934.0,113.0,4.85,22.0,981.5,1022.26,765.19
2016,8,6,12,30,934.0,113.0,4.9,22.0,981.0,1008.8,756.63
2016,8,6,12,45,925.0,117.0,5.0,22.0,971.0,987.62,743.29
2016,8,6,13,0,916.0,121.0,5.1,22.0,961.0,963.54,727.95
2016,8,6,13,15,912.5,120.5,5.15,22.0,945.0,937.18,710.65
2016,8,6,13,30,909.0,120.0,5.2,22.0,929.0,908.03,691.35
2016,8,6,13,45,905.0,118.0,5.3,22.0,906.0,874.33,669.07
2016,8,6,14,0,901.0,116.0,5.4,22.0,883.0,838.15,644.84
2016,8,6,14,15,894.0,114.5,5.45,21.5,853.5,797.84,618.4
2016,8,6,14,30,887.0,113.0,5.5,21.0,824.0,755.61,590.2
2016,8,6,14,45,878.5,110.5,5.55,21.0,788.0,709.67,557.66
2016,8,6,15,0,870.0,108.0,5.6,21.0,752.0,662.35,521.6
2016,8,6,15,15,857.5,105.5,5.6,20.5,710.5,611.49,482.78
2016,8,6,15,30,845.0,103.0,5.6,20.0,669.0,558.43,441.2
2016,8,6,15,45,830.5,99.5,5.7,19.5,623.5,504.42,397.79
2016,8,6,16,0,816.0,96.0,5.8,19.0,578.0,450.59,353.08
2016,8,6,16,15,795.0,92.5,5.75,18.5,528.5,394.64,305.22
2016,8,6,16,30,774.0,89.0,5.7,18.0,479.0,340.06,257.29
2016,8,6,16,45,747.5,84.0,5.7,17.5,428.0,284.17,207.67
2016,8,6,17,0,721.0,79.0,5.7,17.0,377.0,230.74,159.96
2016,8,6,17,15,681.0,74.0,5.6,16.0,324.5,174.91,112.2
2016,8,6,17,30,641.0,69.0,5.5,15.0,272.0,126.04,73.36
2016,8,6,17,45,583.5,62.0,5.4,14.5,221.0,79.0,42.71
2016,8,6,18,0,526.0,55.0,5.3,14.0,170.0,38.75,28.93
2016,8,6,18,15,436.5,45.5,5.2,13.5,124.0,33.43,23.89
2016,8,6,18,30,347.0,36.0,5.1,13.0,78.0,27.75,18.2
2016,8,6,18,45,173.5,23.5,5.0,12.5,44.5,18.31,5.59
2016,8,6,19,0,0.0,11.0,4.9,12.0,11.0,10.81,0.0
2016,8,6,19,15,0.0,5.5,4.8,12.0,5.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,5,15,65.0,6.0,3.35,10.5,8.0,0.0,0.0
2016,8,7,5,30,130.0,12.0,3.5,11.0,16.0,30.17,0.0
2016,8,7,5,45,277.0,23.5,3.7,11.5,52.0,86.59,43.94
2016,8,7,6,0,424.0,35.0,3.9,12.0,88.0,153.22,106.77
2016,8,7,6,15,509.0,42.5,3.85,12.5,136.0,211.06,158.89
2016,8,7,6,30,594.0,50.0,3.8,13.0,184.0,277.92,218.58
2016,8,7,6,45,308.0,82.5,3.8,13.5,153.5,225.37,182.47
2016,8,7,7,0,22.0,115.0,3.8,14.0,123.0,125.22,100.58
2016,8,7,7,15,262.5,117.0,3.75,14.5,226.5,265.27,218.54
2016,8,7,7,30,503.0,119.0,3.7,15.0,330.0,422.83,347.67
2016,8,7,7,45,289.5,166.0,3.65,15.5,291.0,360.21,294.32
2016,8,7,8,0,76.0,213.0,3.6,16.0,252.0,270.54,217.76
2016,8,7,8,15,300.5,198.0,3.55,16.5,374.5,427.42,346.26
2016,8,7,8,30,525.0,183.0,3.5,17.0,497.0,597.56,479.04
2016,8,7,8,45,714.0,133.5,3.5,17.5,595.0,714.87,567.06
2016,8,7,9,0,903.0,84.0,3.5,18.0,693.0,832.65,648.99
2016,8,7,9,15,914.0,86.0,3.5,18.5,735.0,872.73,673.66
2016,8,7,9,30,925.0,88.0,3.5,19.0,777.0,910.62,697.06
2016,8,7,9,45,930.0,91.5,3.55,20.0,812.0,942.32,714.89
2016,8,7,10,0,935.0,95.0,3.6,21.0,847.0,971.09,730.57
2016,8,7,10,15,941.5,96.5,3.65,21.0,876.5,996.06,746.44
2016,8,7,10,30,948.0,98.0,3.7,21.0,906.0,1017.91,760.28
2016,8,7,10,45,953.5,98.0,3.8,21.5,929.0,1033.94,769.2
2016,8,7,11,0,959.0,98.0,3.9,22.0,952.0,1046.6,775.98
2016,8,7,11,15,962.0,99.0,3.95,22.5,967.5,1054.39,779.31
2016,8,7,11,30,965.0,100.0,4.0,23.0,983.0,1058.63,780.44
2016,8,7,11,45,967.0,99.5,4.1,23.5,991.0,1056.75,778.03
2016,8,7,12,0,969.0,99.0,4.2,24.0,999.0,1051.3,773.43
2016,8,7,12,15,969.5,99.0,4.25,24.0,999.0,1041.36,767.18
2016,8,7,12,30,970.0,99.0,4.3,24.0,999.0,1027.93,758.74
2016,8,7,12,45,969.5,98.0,4.4,24.0,991.0,1009.11,747.1
2016,8,7,13,0,969.0,97.0,4.5,24.0,983.0,986.97,733.23
2016,8,7,13,15,966.5,96.5,4.55,24.0,967.5,960.31,716.27
2016,8,7,13,30,964.0,96.0,4.6,24.0,952.0,930.62,697.22
2016,8,7,13,45,960.5,94.5,4.65,24.0,929.0,896.2,674.83
2016,8,7,14,0,957.0,93.0,4.7,24.0,906.0,859.1,650.43
2016,8,7,14,15,951.0,92.0,4.7,23.5,876.0,818.07,624.02
2016,8,7,14,30,945.0,91.0,4.7,23.0,846.0,774.88,595.74
2016,8,7,14,45,937.5,89.0,4.75,23.0,809.5,727.74,563.33
2016,8,7,15,0,930.0,87.0,4.8,23.0,773.0,679.0,527.77
2016,8,7,15,15,919.0,85.0,4.8,22.5,731.0,626.8,488.65
2016,8,7,15,30,908.0,83.0,4.8,22.0,689.0,573.78,447.69
2016,8,7,15,45,893.0,81.0,4.85,22.0,642.5,518.21,402.77
2016,8,7,16,0,878.0,79.0,4.9,22.0,596.0,462.7,356.56
2016,8,7,16,15,858.5,76.0,4.85,21.5,545.5,404.85,307.75
2016,8,7,16,30,839.0,73.0,4.8,21.0,495.0,348.06,258.46
2016,8,7,16,45,812.0,70.0,4.8,20.5,442.0,287.43,205.43
2016,8,7,17,0,785.0,67.0,4.8,20.0,389.0,232.17,156.5
2016,8,7,17,15,748.0,63.0,4.7,19.0,335.5,177.02,109.57
2016,8,7,17,30,711.0,59.0,4.6,18.0,282.0,125.93,69.51
2016,8,7,17,45,653.5,53.5,4.55,17.5,229.0,76.64,38.6
2016,8,7,18,0,596.0,48.0,4.5,17.0,176.0,32.98,23.46
2016,8,7,18,15,506.5,40.0,4.35,16.0,128.0,28.71,19.48
2016,8,7,18,30,417.0,32.0,4.2,15.0,80.0,24.17,14.89
2016,8,7,18,45,208.5,16.0,4.05,14.5,40.0,11.72,0.69
2016,8,7,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,8,5,15,59.5,5.5,2.3,10.5,7.0,0.0,0.0
2016,8,8,5,30,119.0,11.0,2.5,11.0,14.0,27.47,0.0
2016,8,8,5,45,264.5,22.0,2.75,12.0,49.0,81.85,39.05
2016,8,8,6,0,410.0,33.0,3.0,13.0,84.0,147.08,101.43
2016,8,8,6,15,495.0,41.0,2.9,13.5,131.0,204.53,152.84
2016,8,8,6,30,580.0,49.0,2.8,14.0,178.0,271.09,211.74
2016,8,8,6,45,631.0,55.0,2.7,14.5,229.0,328.77,263.13
2016,8,8,7,0,682.0,61.0,2.6,15.0,280.0,392.47,317.76
2016,8,8,7,15,719.0,65.5,2.55,15.5,332.5,451.51,366.94
2016,8,8,7,30,756.0,70.0,2.5,16.0,385.0,512.98,416.17
2016,8,8,7,45,781.5,73.5,2.5,17.0,436.5,568.38,458.25
2016,8,8,8,0,807.0,77.0,2.5,18.0,488.0,624.44,499.22
2016,8,8,8,15,827.0,80.0,2.5,18.5,537.0,676.43,535.49
2016,8,8,8,30,847.0,83.0,2.5,19.0,586.0,724.2,567.15
2016,8,8,8,45,862.0,85.5,2.55,19.5,632.0,770.37,597.36
2016,8,8,9,0,877.0,88.0,2.6,20.0,678.0,815.18,626.13
2016,8,8,9,15,889.0,90.0,2.7,20.5,719.5,855.26,651.57
2016,8,8,9,30,901.0,92.0,2.8,21.0,761.0,893.28,675.38
2016,8,8,9,45,913.5,91.5,2.9,22.0,797.5,926.73,694.55
2016,8,8,10,0,926.0,91.0,3.0,23.0,834.0,957.71,711.9
2016,8,8,10,15,932.5,92.0,3.1,23.0,863.5,981.98,727.48
2016,8,8,10,30,939.0,93.0,3.2,23.0,893.0,1003.17,741.13
2016,8,8,10,45,942.5,94.5,3.35,23.5,915.5,1018.76,750.13
2016,8,8,11,0,946.0,96.0,3.5,24.0,938.0,1030.95,757.0
2016,8,8,11,15,949.0,97.0,3.65,24.0,953.0,1038.67,762.51
2016,8,8,11,30,952.0,98.0,3.8,24.0,968.0,1042.87,765.86
2016,8,8,11,45,952.5,99.0,3.95,24.5,975.5,1041.08,763.9
2016,8,8,12,0,953.0,100.0,4.1,25.0,983.0,1035.77,759.75
2016,8,8,12,15,953.0,100.0,4.25,25.0,983.0,1025.46,753.88
2016,8,8,12,30,953.0,100.0,4.4,25.0,983.0,1011.72,745.81
2016,8,8,12,45,952.0,99.5,4.6,25.0,975.0,993.17,735.03
2016,8,8,13,0,951.0,99.0,4.8,25.0,967.0,971.36,722.45
2016,8,8,13,15,948.5,98.5,4.9,25.0,951.5,945.06,705.93
2016,8,8,13,30,946.0,98.0,5.0,25.0,936.0,915.78,687.3
2016,8,8,13,45,942.5,96.5,5.15,25.0,913.0,881.84,665.6
2016,8,8,14,0,939.0,95.0,5.3,25.0,890.0,845.26,641.81
2016,8,8,14,15,932.5,94.0,5.35,24.5,860.0,804.43,615.46
2016,8,8,14,30,926.0,93.0,5.4,24.0,830.0,761.52,587.25
2016,8,8,14,45,919.0,90.5,5.5,24.0,794.5,714.95,555.04
2016,8,8,15,0,912.0,88.0,5.6,24.0,759.0,666.78,519.46
2016,8,8,15,15,900.5,86.0,5.6,23.5,717.0,615.06,480.33
2016,8,8,15,30,889.0,84.0,5.6,23.0,675.0,562.59,439.46
2016,8,8,15,45,875.5,81.5,5.65,22.5,629.0,508.18,395.9
2016,8,8,16,0,862.0,79.0,5.7,22.0,583.0,453.72,350.86
2016,8,8,16,15,842.0,76.0,5.6,21.5,533.0,396.49,302.14
2016,8,8,16,30,822.0,73.0,5.5,21.0,483.0,337.49,250.86
2016,8,8,16,45,797.5,69.0,5.45,20.5,431.5,280.48,200.4
2016,8,8,17,0,773.0,65.0,5.4,20.0,380.0,225.67,151.66
2016,8,8,17,15,735.5,61.0,5.3,19.0,327.0,171.15,105.29
2016,8,8,17,30,698.0,57.0,5.2,18.0,274.0,120.75,65.97
2016,8,8,17,45,645.0,51.0,5.1,17.5,222.5,72.05,35.71
2016,8,8,18,0,592.0,45.0,5.0,17.0,171.0,33.52,23.91
2016,8,8,18,15,502.0,37.5,4.9,16.0,124.0,26.69,17.68
2016,8,8,18,30,412.0,30.0,4.8,15.0,77.0,22.5,13.37
2016,8,8,18,45,206.0,15.0,4.7,14.5,38.5,10.96,0.0
2016,8,8,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,9,5,15,62.5,5.5,2.4,11.5,6.5,0.0,0.0
2016,8,9,5,30,125.0,11.0,2.5,12.0,13.0,28.13,0.0
2016,8,9,5,45,274.0,21.5,2.7,12.5,48.0,82.43,36.62
2016,8,9,6,0,423.0,32.0,2.9,13.0,83.0,148.73,101.96
2016,8,9,6,15,508.0,39.5,2.7,13.5,130.0,206.21,153.59
2016,8,9,6,30,593.0,47.0,2.5,14.0,177.0,271.45,211.45
2016,8,9,6,45,642.5,53.0,2.35,14.5,228.0,330.6,264.0
2016,8,9,7,0,692.0,59.0,2.2,15.0,279.0,394.16,318.31
2016,8,9,7,15,728.5,63.0,2.0,15.5,331.5,452.87,366.64
2016,8,9,7,30,765.0,67.0,1.8,16.0,384.0,513.95,414.6
2016,8,9,7,45,791.0,70.5,1.65,17.0,435.5,570.07,455.95
2016,8,9,8,0,817.0,74.0,1.5,18.0,487.0,626.89,495.76
2016,8,9,8,15,836.5,76.5,1.4,18.5,536.5,674.86,527.32
2016,8,9,8,30,856.0,79.0,1.3,19.0,586.0,725.68,559.29
2016,8,9,8,45,873.0,80.0,1.2,19.5,632.0,772.1,587.15
2016,8,9,9,0,890.0,81.0,1.1,20.0,678.0,817.28,613.33
2016,8,9,9,15,901.0,83.0,1.05,20.5,719.5,856.97,635.81
2016,8,9,9,30,912.0,85.0,1.0,21.0,761.0,894.5,656.46
2016,8,9,9,45,922.0,85.5,0.95,22.0,797.0,927.09,672.25
2016,8,9,10,0,932.0,86.0,0.9,23.0,833.0,957.07,686.07
2016,8,9,10,15,938.5,87.0,0.9,23.5,862.0,981.47,698.49
2016,8,9,10,30,945.0,88.0,0.9,24.0,891.0,1002.76,709.01
2016,8,9,10,45,950.0,88.5,0.9,24.5,913.5,1018.81,716.36
2016,8,9,11,0,955.0,89.0,0.9,25.0,936.0,1031.49,721.77
2016,8,9,11,15,957.5,89.5,1.05,25.5,951.0,1038.24,726.78
2016,8,9,11,30,960.0,90.0,1.2,26.0,966.0,1041.45,729.66
2016,8,9,11,45,961.5,90.5,1.35,26.5,973.5,1040.12,729.75
2016,8,9,12,0,963.0,91.0,1.5,27.0,981.0,1035.22,727.64
2016,8,9,12,15,962.5,91.0,1.75,27.0,980.5,1024.33,724.63
2016,8,9,12,30,962.0,91.0,2.0,27.0,980.0,1009.99,719.13
2016,8,9,12,45,954.5,94.5,2.25,27.5,970.0,989.28,707.84
2016,8,9,13,0,947.0,98.0,2.5,28.0,960.0,965.5,694.25
2016,8,9,13,15,944.0,97.5,2.75,28.0,944.5,938.79,679.79
2016,8,9,13,30,941.0,97.0,3.0,28.0,929.0,909.15,663.01
2016,8,9,13,45,935.5,96.5,3.25,28.0,905.5,874.62,642.58
2016,8,9,14,0,930.0,96.0,3.5,28.0,882.0,837.6,620.03
2016,8,9,14,15,923.5,95.0,3.7,27.5,852.0,797.02,595.53
2016,8,9,14,30,917.0,94.0,3.9,27.0,822.0,754.39,569.07
2016,8,9,14,45,906.5,93.0,4.1,27.0,785.5,707.2,537.72
2016,8,9,15,0,896.0,92.0,4.3,27.0,749.0,658.72,502.9
2016,8,9,15,15,884.5,90.0,4.4,26.5,707.5,607.65,465.51
2016,8,9,15,30,873.0,88.0,4.5,26.0,666.0,555.87,426.42
2016,8,9,15,45,856.0,86.0,4.6,26.0,619.5,500.93,382.87
2016,8,9,16,0,839.0,84.0,4.7,26.0,573.0,446.33,338.24
2016,8,9,16,15,818.5,81.0,4.75,25.0,523.5,387.4,290.2
2016,8,9,16,30,798.0,78.0,4.8,24.0,474.0,332.16,243.45
2016,8,9,16,45,768.0,75.0,4.85,23.5,422.0,275.85,194.66
2016,8,9,17,0,738.0,72.0,4.9,23.0,370.0,222.38,148.13
2016,8,9,17,15,699.0,67.0,4.85,22.0,317.5,168.7,103.42
2016,8,9,17,30,660.0,62.0,4.8,21.0,265.0,116.57,63.49
2016,8,9,17,45,599.0,56.0,4.75,20.5,213.5,69.49,35.16
2016,8,9,18,0,538.0,50.0,4.7,20.0,162.0,35.04,24.9
2016,8,9,18,15,445.0,41.0,4.6,19.0,116.5,29.98,20.22
2016,8,9,18,30,352.0,32.0,4.5,18.0,71.0,24.59,14.78
2016,8,9,18,45,176.0,16.0,4.4,17.5,35.5,11.97,0.0
2016,8,9,19,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,10,5,15,35.0,4.5,2.9,11.5,5.0,0.0,0.0
2016,8,10,5,30,70.0,9.0,3.0,12.0,10.0,18.45,0.0
2016,8,10,5,45,204.0,22.0,3.2,12.5,42.5,68.85,27.91
2016,8,10,6,0,338.0,35.0,3.4,13.0,75.0,130.47,89.67
2016,8,10,6,15,426.0,45.0,3.35,13.5,120.5,186.95,139.77
2016,8,10,6,30,514.0,55.0,3.3,14.0,166.0,252.93,197.85
2016,8,10,6,45,566.0,63.0,3.25,15.0,216.0,311.05,249.04
2016,8,10,7,0,618.0,71.0,3.2,16.0,266.0,373.98,302.56
2016,8,10,7,15,658.5,76.5,3.15,16.5,318.0,432.67,351.55
2016,8,10,7,30,699.0,82.0,3.1,17.0,370.0,494.26,401.13
2016,8,10,7,45,727.0,87.0,3.1,17.5,421.0,548.61,443.59
2016,8,10,8,0,755.0,92.0,3.1,18.0,472.0,605.59,486.63
2016,8,10,8,15,777.0,95.5,3.1,18.5,521.5,657.37,524.28
2016,8,10,8,30,799.0,99.0,3.1,19.0,571.0,708.98,559.36
2016,8,10,8,45,815.0,102.5,3.1,19.5,616.5,755.43,589.99
2016,8,10,9,0,831.0,106.0,3.1,20.0,662.0,800.68,619.23
2016,8,10,9,15,844.5,108.5,3.1,20.5,703.5,841.22,644.7
2016,8,10,9,30,858.0,111.0,3.1,21.0,745.0,874.94,665.12
2016,8,10,9,45,876.0,109.0,3.1,22.0,783.0,910.52,685.33
2016,8,10,10,0,894.0,107.0,3.1,23.0,821.0,944.02,703.78
