Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,10,15,901.0,108.5,3.1,23.5,850.5,968.57,717.44
2016,8,10,10,30,908.0,110.0,3.1,24.0,880.0,990.13,729.14
2016,8,10,10,45,913.0,111.0,3.15,24.5,902.5,1006.11,737.61
2016,8,10,11,0,918.0,112.0,3.2,25.0,925.0,1018.83,744.05
2016,8,10,11,15,921.5,113.0,3.3,25.0,940.5,1026.73,749.33
2016,8,10,11,30,925.0,114.0,3.4,25.0,956.0,1031.21,752.55
2016,8,10,11,45,927.0,114.0,3.5,25.5,964.0,1029.74,750.55
2016,8,10,12,0,929.0,114.0,3.6,26.0,972.0,1024.83,746.45
2016,8,10,12,15,929.0,114.0,3.7,26.0,971.5,1014.57,740.45
2016,8,10,12,30,929.0,114.0,3.8,26.0,971.0,1000.95,732.35
2016,8,10,12,45,928.5,113.5,3.95,26.5,963.0,983.08,720.39
2016,8,10,13,0,928.0,113.0,4.1,27.0,955.0,962.01,706.33
2016,8,10,13,15,924.5,112.5,4.2,27.0,939.5,935.16,689.53
2016,8,10,13,30,921.0,112.0,4.3,27.0,924.0,905.47,670.76
2016,8,10,13,45,916.0,110.5,4.45,27.0,900.5,870.83,648.73
2016,8,10,14,0,911.0,109.0,4.6,27.0,877.0,833.74,624.93
2016,8,10,14,15,904.0,108.0,4.6,26.5,847.0,793.33,599.13
2016,8,10,14,30,897.0,107.0,4.6,26.0,817.0,750.95,571.61
2016,8,10,14,45,888.0,104.5,4.7,26.0,780.5,704.03,539.6
2016,8,10,15,0,879.0,102.0,4.8,26.0,744.0,655.75,504.06
2016,8,10,15,15,866.5,99.5,4.8,25.5,702.0,604.28,465.8
2016,8,10,15,30,854.0,97.0,4.8,25.0,660.0,552.24,425.94
2016,8,10,15,45,838.5,94.0,4.8,24.5,614.0,495.92,381.63
2016,8,10,16,0,823.0,91.0,4.8,24.0,568.0,441.56,337.35
2016,8,10,16,15,801.0,87.5,4.7,23.5,518.0,384.78,289.78
2016,8,10,16,30,779.0,84.0,4.6,23.0,468.0,329.48,242.23
2016,8,10,16,45,751.0,79.5,4.6,22.5,416.5,273.36,193.52
2016,8,10,17,0,723.0,75.0,4.6,22.0,365.0,219.9,146.95
2016,8,10,17,15,682.0,69.5,4.5,21.0,312.0,163.67,100.31
2016,8,10,17,30,641.0,64.0,4.4,20.0,259.0,114.42,62.94
2016,8,10,17,45,582.5,57.0,4.3,19.0,208.5,67.79,35.14
2016,8,10,18,0,524.0,50.0,4.2,18.0,158.0,35.25,25.29
2016,8,10,18,15,429.5,40.5,4.1,17.0,112.5,29.73,20.17
2016,8,10,18,30,335.0,31.0,4.0,16.0,67.0,23.85,14.17
2016,8,10,18,45,167.5,15.5,3.95,15.5,33.5,11.65,0.0
2016,8,10,19,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,11,5,45,148.0,18.0,2.65,12.0,35.0,53.37,18.35
2016,8,11,6,0,296.0,36.0,2.9,13.0,70.0,120.78,82.85
2016,8,11,6,15,383.5,47.5,2.9,13.5,115.0,176.32,131.79
2016,8,11,6,30,471.0,59.0,2.9,14.0,160.0,241.37,188.73
2016,8,11,6,45,243.5,85.0,2.9,14.5,138.5,195.42,157.03
2016,8,11,7,0,16.0,111.0,2.9,15.0,117.0,118.46,94.48
2016,8,11,7,15,22.5,131.5,2.9,15.5,140.5,143.11,114.9
2016,8,11,7,30,29.0,152.0,2.9,16.0,164.0,173.21,139.28
2016,8,11,7,45,112.0,182.5,2.95,17.0,237.5,263.41,212.78
2016,8,11,8,0,195.0,213.0,3.0,18.0,311.0,355.38,285.57
2016,8,11,8,15,482.0,162.0,3.0,18.5,437.5,522.02,418.74
2016,8,11,8,30,769.0,111.0,3.0,19.0,564.0,699.27,552.86
2016,8,11,8,45,785.5,115.5,3.05,20.0,609.5,746.1,582.05
2016,8,11,9,0,802.0,120.0,3.1,21.0,655.0,791.8,610.74
2016,8,11,9,15,816.0,123.0,3.15,21.5,696.5,832.39,636.51
2016,8,11,9,30,830.0,126.0,3.2,22.0,738.0,871.18,660.76
2016,8,11,9,45,854.5,121.5,3.3,22.5,777.5,909.21,684.55
2016,8,11,10,0,879.0,117.0,3.4,23.0,817.0,940.19,703.38
2016,8,11,10,15,886.5,118.5,3.45,23.5,847.0,964.84,717.59
2016,8,11,10,30,894.0,120.0,3.5,24.0,877.0,986.57,729.88
2016,8,11,10,45,900.0,121.0,3.6,24.5,899.5,1003.27,739.21
2016,8,11,11,0,906.0,122.0,3.7,25.0,922.0,1016.76,746.53
2016,8,11,11,15,909.5,123.0,3.75,25.5,937.5,1024.5,749.83
2016,8,11,11,30,913.0,124.0,3.8,26.0,953.0,1028.86,751.07
2016,8,11,11,45,916.0,123.5,3.85,26.5,961.5,1027.78,748.9
2016,8,11,12,0,919.0,123.0,3.9,27.0,970.0,1023.29,744.66
2016,8,11,12,15,919.5,123.0,3.95,27.0,969.5,1013.5,738.58
2016,8,11,12,30,920.0,123.0,4.0,27.0,969.0,1000.38,730.44
2016,8,11,12,45,911.0,127.0,4.1,27.5,959.0,979.13,715.91
2016,8,11,13,0,902.0,131.0,4.2,28.0,949.0,955.01,699.55
2016,8,11,13,15,898.5,130.5,4.25,28.0,933.0,928.63,682.82
2016,8,11,13,30,895.0,130.0,4.3,28.0,917.0,899.47,664.2
2016,8,11,13,45,893.0,127.0,4.35,28.0,894.5,866.49,642.9
2016,8,11,14,0,891.0,124.0,4.4,28.0,872.0,830.94,619.74
2016,8,11,14,15,883.5,122.0,4.45,27.5,841.5,789.76,593.68
2016,8,11,14,30,876.0,120.0,4.5,27.0,811.0,746.73,565.94
2016,8,11,14,45,868.5,116.5,4.55,27.0,775.5,700.61,533.87
2016,8,11,15,0,861.0,113.0,4.6,27.0,740.0,653.05,498.94
2016,8,11,15,15,847.5,110.5,4.6,26.5,697.5,600.57,460.25
2016,8,11,15,30,834.0,108.0,4.6,26.0,655.0,548.42,420.6
2016,8,11,15,45,818.5,103.5,4.65,25.5,609.0,493.27,377.57
2016,8,11,16,0,803.0,99.0,4.7,25.0,563.0,438.44,333.35
2016,8,11,16,15,780.0,95.5,4.7,24.5,513.0,382.29,286.71
2016,8,11,16,30,757.0,92.0,4.7,24.0,463.0,327.77,240.17
2016,8,11,16,45,728.0,86.5,4.7,23.5,411.0,269.14,189.86
2016,8,11,17,0,699.0,81.0,4.7,23.0,359.0,215.6,143.63
2016,8,11,17,15,655.5,75.0,4.6,22.0,306.0,162.37,99.91
2016,8,11,17,30,612.0,69.0,4.5,21.0,253.0,113.99,63.75
2016,8,11,17,45,550.5,61.0,4.4,20.0,202.5,68.11,36.85
2016,8,11,18,0,489.0,53.0,4.3,19.0,152.0,38.13,27.66
2016,8,11,18,15,393.5,42.5,4.15,18.0,107.0,31.82,21.82
2016,8,11,18,30,298.0,32.0,4.0,17.0,62.0,25.07,14.91
2016,8,11,18,45,149.0,16.0,3.9,16.5,31.0,12.27,0.0
2016,8,11,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,12,5,45,156.0,17.5,3.2,12.5,35.0,53.84,15.43
2016,8,12,6,0,312.0,35.0,3.4,13.0,70.0,123.3,84.0
2016,8,12,6,15,401.5,45.5,3.4,13.5,115.5,179.16,133.55
2016,8,12,6,30,491.0,56.0,3.4,14.0,161.0,244.72,191.17
2016,8,12,6,45,552.5,63.5,3.4,14.5,211.5,304.89,244.47
2016,8,12,7,0,614.0,71.0,3.4,15.0,262.0,370.87,301.27
2016,8,12,7,15,655.5,77.0,3.35,15.5,314.5,430.41,351.28
2016,8,12,7,30,697.0,83.0,3.3,16.0,367.0,492.96,401.97
2016,8,12,7,45,728.5,87.0,3.3,17.0,419.0,548.16,444.61
2016,8,12,8,0,760.0,91.0,3.3,18.0,471.0,606.39,487.98
2016,8,12,8,15,782.5,95.0,3.25,18.5,520.5,659.3,526.43
2016,8,12,8,30,805.0,99.0,3.2,19.0,570.0,712.05,562.2
2016,8,12,8,45,823.0,101.5,3.15,20.0,616.5,759.18,591.95
2016,8,12,9,0,841.0,104.0,3.1,21.0,663.0,805.21,620.21
2016,8,12,9,15,854.0,106.5,3.15,21.5,704.0,840.91,642.44
2016,8,12,9,30,867.0,109.0,3.2,22.0,745.0,879.21,666.31
2016,8,12,9,45,880.0,109.0,3.3,23.0,782.0,912.66,685.59
2016,8,12,10,0,893.0,109.0,3.4,24.0,819.0,943.74,703.09
2016,8,12,10,15,900.0,110.5,3.5,24.5,848.5,968.21,717.44
2016,8,12,10,30,907.0,112.0,3.6,25.0,878.0,989.7,729.84
2016,8,12,10,45,912.0,113.0,3.75,25.5,900.0,1005.6,738.93
2016,8,12,11,0,917.0,114.0,3.9,26.0,922.0,1018.23,745.97
2016,8,12,11,15,920.0,115.0,4.0,26.0,937.0,1025.54,750.78
2016,8,12,11,30,923.0,116.0,4.1,26.0,952.0,1029.43,753.49
2016,8,12,11,45,924.5,116.0,4.25,26.5,959.5,1027.37,751.26
2016,8,12,12,0,926.0,116.0,4.4,27.0,967.0,1021.88,746.9
2016,8,12,12,15,926.5,116.0,4.5,27.0,966.5,1012.0,740.96
2016,8,12,12,30,927.0,116.0,4.6,27.0,966.0,998.76,732.92
2016,8,12,12,45,932.0,111.5,4.75,27.0,960.0,981.86,723.21
2016,8,12,13,0,937.0,107.0,4.9,27.0,954.0,961.58,711.2
2016,8,12,13,15,934.0,106.5,5.0,26.5,938.0,934.86,695.84
2016,8,12,13,30,931.0,106.0,5.1,26.0,922.0,905.22,678.33
2016,8,12,13,45,926.5,104.5,5.2,26.0,899.0,870.58,655.81
2016,8,12,14,0,922.0,103.0,5.3,26.0,876.0,833.41,631.34
2016,8,12,14,15,915.5,101.5,5.3,25.5,846.0,792.38,604.63
2016,8,12,14,30,909.0,100.0,5.3,25.0,816.0,749.33,576.15
2016,8,12,14,45,900.0,98.0,5.3,25.0,779.5,702.29,543.14
2016,8,12,15,0,891.0,96.0,5.3,25.0,743.0,653.86,506.55
2016,8,12,15,15,879.0,94.0,5.2,24.5,701.0,602.52,467.57
2016,8,12,15,30,867.0,92.0,5.1,24.0,659.0,550.53,427.0
2016,8,12,15,45,851.5,89.0,5.0,24.0,612.5,495.52,382.19
2016,8,12,16,0,836.0,86.0,4.9,24.0,566.0,438.37,334.66
2016,8,12,16,15,814.5,83.0,4.8,23.5,515.5,381.53,286.79
2016,8,12,16,30,793.0,80.0,4.7,23.0,465.0,326.11,238.88
2016,8,12,16,45,764.0,76.0,4.6,22.5,413.0,269.43,189.5
2016,8,12,17,0,735.0,72.0,4.5,22.0,361.0,215.52,142.52
2016,8,12,17,15,693.5,67.0,4.3,21.5,308.0,161.79,97.92
2016,8,12,17,30,652.0,62.0,4.1,21.0,255.0,109.82,58.92
2016,8,12,17,45,590.5,55.0,3.95,20.5,204.0,62.7,32.08
2016,8,12,18,0,529.0,48.0,3.8,20.0,153.0,33.95,23.89
2016,8,12,18,15,430.5,38.5,3.65,19.0,107.5,28.36,18.71
2016,8,12,18,30,332.0,29.0,3.5,18.0,62.0,22.39,12.43
2016,8,12,18,45,166.0,14.5,3.4,17.5,31.0,11.02,0.0
2016,8,12,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,13,5,45,159.5,16.5,3.3,12.5,34.5,52.9,11.45
2016,8,13,6,0,319.0,33.0,3.4,13.0,69.0,122.6,82.79
2016,8,13,6,15,410.0,43.0,3.3,13.5,114.0,178.58,132.63
2016,8,13,6,30,501.0,53.0,3.2,14.0,159.0,244.45,190.55
2016,8,13,6,45,561.0,60.0,3.15,15.0,209.5,303.88,242.86
2016,8,13,7,0,621.0,67.0,3.1,16.0,260.0,368.98,298.27
2016,8,13,7,15,662.0,72.5,3.1,17.0,312.0,427.99,347.1
2016,8,13,7,30,703.0,78.0,3.1,18.0,364.0,489.98,396.4
2016,8,13,7,45,734.0,82.0,3.1,19.0,415.5,545.33,438.81
2016,8,13,8,0,765.0,86.0,3.1,20.0,467.0,603.44,481.71
2016,8,13,8,15,787.0,89.5,3.05,20.5,516.0,655.64,519.1
2016,8,13,8,30,809.0,93.0,3.0,21.0,565.0,707.63,553.96
2016,8,13,8,45,827.5,95.0,3.0,22.0,611.0,754.72,583.63
2016,8,13,9,0,846.0,97.0,3.0,23.0,657.0,796.33,608.8
2016,8,13,9,15,858.5,99.5,3.0,23.5,698.5,836.32,633.59
2016,8,13,9,30,871.0,102.0,3.0,24.0,740.0,874.34,656.69
2016,8,13,9,45,888.5,99.5,3.05,25.0,777.5,909.21,676.41
2016,8,13,10,0,906.0,97.0,3.1,26.0,815.0,941.93,694.44
2016,8,13,10,15,913.0,98.0,3.15,26.5,844.5,966.15,708.09
2016,8,13,10,30,920.0,99.0,3.2,27.0,874.0,987.35,719.81
2016,8,13,10,45,925.5,100.0,3.3,27.5,896.5,1003.93,728.94
2016,8,13,11,0,931.0,101.0,3.4,28.0,919.0,1017.21,736.02
2016,8,13,11,15,934.0,101.5,3.5,28.5,934.0,1024.11,739.09
2016,8,13,11,30,937.0,102.0,3.6,29.0,949.0,1027.53,740.08
2016,8,13,11,45,938.5,102.0,3.7,29.5,956.5,1025.47,737.66
2016,8,13,12,0,940.0,102.0,3.8,30.0,964.0,1019.92,733.14
2016,8,13,12,15,940.0,102.0,3.95,30.0,963.5,1009.45,727.35
2016,8,13,12,30,940.0,102.0,4.1,30.0,963.0,995.58,719.42
2016,8,13,12,45,926.0,109.5,4.25,30.0,951.0,972.97,705.79
2016,8,13,13,0,912.0,117.0,4.4,30.0,939.0,947.55,690.29
2016,8,13,13,15,908.5,116.5,4.45,30.0,923.0,920.87,673.41
2016,8,13,13,30,905.0,116.0,4.5,30.0,907.0,891.39,654.61
2016,8,13,13,45,901.5,114.0,4.6,30.0,884.5,857.75,633.13
2016,8,13,14,0,898.0,112.0,4.7,30.0,862.0,821.61,609.98
2016,8,13,14,15,890.5,110.5,4.7,29.5,831.5,780.59,583.93
2016,8,13,14,30,883.0,109.0,4.7,29.0,801.0,737.69,556.24
2016,8,13,14,45,875.0,106.0,4.75,29.0,765.0,691.34,524.22
2016,8,13,15,0,867.0,103.0,4.8,29.0,729.0,643.58,489.15
2016,8,13,15,15,854.0,100.5,4.75,28.5,687.0,592.2,451.11
2016,8,13,15,30,841.0,98.0,4.7,28.0,645.0,538.69,410.42
2016,8,13,15,45,827.0,94.0,4.7,28.0,599.5,484.35,367.2
2016,8,13,16,0,813.0,90.0,4.7,28.0,554.0,430.16,322.88
2016,8,13,16,15,790.0,86.5,4.6,27.5,504.0,373.48,276.03
2016,8,13,16,30,767.0,83.0,4.5,27.0,454.0,318.42,229.34
2016,8,13,16,45,740.0,78.0,4.4,26.5,402.5,262.8,181.67
2016,8,13,17,0,713.0,73.0,4.3,26.0,351.0,209.74,136.24
2016,8,13,17,15,670.5,68.0,4.15,25.0,299.0,154.5,91.6
2016,8,13,17,30,628.0,63.0,4.0,24.0,247.0,106.4,56.65
2016,8,13,17,45,567.0,55.5,3.9,23.0,196.5,60.36,31.23
2016,8,13,18,0,506.0,48.0,3.8,22.0,146.0,34.16,23.83
2016,8,13,18,15,405.5,38.5,3.75,21.0,101.5,28.58,18.67
2016,8,13,18,30,305.0,29.0,3.7,20.0,57.0,22.63,12.21
2016,8,13,18,45,152.5,14.5,3.7,19.5,28.5,11.18,0.0
2016,8,13,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,14,5,45,152.0,16.5,3.25,12.5,33.0,51.04,6.77
2016,8,14,6,0,304.0,33.0,3.3,13.0,66.0,118.62,79.63
2016,8,14,6,15,396.5,43.5,3.3,13.5,111.0,174.64,129.52
2016,8,14,6,30,489.0,54.0,3.3,14.0,156.0,240.76,187.58
2016,8,14,6,45,548.0,62.0,3.3,15.0,206.0,300.24,239.97
2016,8,14,7,0,607.0,70.0,3.3,16.0,256.0,365.3,295.45
2016,8,14,7,15,649.0,76.0,3.3,17.0,308.5,424.69,344.66
2016,8,14,7,30,691.0,82.0,3.3,18.0,361.0,487.15,394.45
2016,8,14,7,45,720.0,87.0,3.35,19.0,412.0,543.32,437.64
2016,8,14,8,0,749.0,92.0,3.4,20.0,463.0,598.92,478.93
2016,8,14,8,15,772.0,96.0,3.4,20.5,512.5,651.7,517.5
2016,8,14,8,30,795.0,100.0,3.4,21.0,562.0,704.38,553.37
2016,8,14,8,45,810.5,103.5,3.45,22.0,607.5,750.3,582.67
2016,8,14,9,0,826.0,107.0,3.5,23.0,653.0,794.96,610.5
2016,8,14,9,15,839.5,109.5,3.5,23.5,694.5,835.31,635.77
2016,8,14,9,30,853.0,112.0,3.5,24.0,736.0,868.77,655.97
2016,8,14,9,45,854.5,118.5,3.55,24.5,769.0,898.49,673.75
2016,8,14,10,0,856.0,125.0,3.6,25.0,802.0,925.29,689.48
2016,8,14,10,15,863.5,127.0,3.65,25.5,831.5,949.92,703.71
2016,8,14,10,30,871.0,129.0,3.7,26.0,861.0,971.68,716.01
2016,8,14,10,45,875.0,131.0,3.75,27.0,883.0,987.07,722.7
2016,8,14,11,0,879.0,133.0,3.8,28.0,905.0,999.28,727.36
2016,8,14,11,15,882.5,134.0,3.85,28.0,920.0,1006.71,731.9
2016,8,14,11,30,886.0,135.0,3.9,28.0,935.0,1010.84,734.45
2016,8,14,11,45,887.5,135.5,3.95,28.5,942.0,1009.18,731.91
2016,8,14,12,0,889.0,136.0,4.0,29.0,949.0,1004.2,727.37
2016,8,14,12,15,889.0,136.0,4.05,29.0,948.5,993.98,721.01
2016,8,14,12,30,889.0,136.0,4.1,29.0,948.0,980.55,712.66
2016,8,14,12,45,897.5,129.0,4.15,29.5,942.5,964.83,701.5
2016,8,14,13,0,906.0,122.0,4.2,30.0,937.0,945.72,688.2
2016,8,14,13,15,902.5,121.0,4.25,29.5,920.5,918.59,672.38
2016,8,14,13,30,899.0,120.0,4.3,29.0,904.0,888.68,654.62
2016,8,14,13,45,887.5,122.0,4.35,29.0,879.0,852.49,631.17
2016,8,14,14,0,876.0,124.0,4.4,29.0,854.0,814.29,606.21
2016,8,14,14,15,868.0,122.5,4.45,29.0,823.5,773.57,579.29
2016,8,14,14,30,860.0,121.0,4.5,29.0,793.0,731.07,550.87
2016,8,14,14,45,845.5,120.0,4.6,29.0,755.5,682.92,517.07
2016,8,14,15,0,831.0,119.0,4.7,29.0,718.0,633.76,481.17
2016,8,14,15,15,817.0,116.5,4.75,28.5,676.0,582.95,443.89
2016,8,14,15,30,803.0,114.0,4.8,28.0,634.0,531.85,405.2
2016,8,14,15,45,783.0,110.5,4.85,27.5,587.0,476.92,362.42
2016,8,14,16,0,763.0,107.0,4.9,27.0,540.0,422.84,318.94
2016,8,14,16,15,738.5,102.5,4.9,26.0,490.5,365.01,271.91
2016,8,14,16,30,714.0,98.0,4.9,25.0,441.0,311.05,226.57
2016,8,14,16,45,681.5,92.5,4.9,24.5,389.5,256.2,179.64
2016,8,14,17,0,649.0,87.0,4.9,24.0,338.0,204.6,135.59
2016,8,14,17,15,603.0,80.0,4.85,23.0,286.5,153.14,94.14
2016,8,14,17,30,557.0,73.0,4.8,22.0,235.0,106.89,60.66
2016,8,14,17,45,494.0,64.0,4.75,21.0,186.0,63.67,36.71
2016,8,14,18,0,431.0,55.0,4.7,20.0,137.0,40.79,29.75
2016,8,14,18,15,332.0,42.5,4.6,19.0,94.0,32.64,22.24
2016,8,14,18,30,233.0,30.0,4.5,18.0,51.0,23.28,12.47
2016,8,14,18,45,116.5,15.0,4.45,17.5,25.5,14.74,0.0
2016,8,14,19,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,4.35,16.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,15,5,45,181.0,15.5,3.4,11.5,34.5,54.8,2.15
2016,8,15,6,0,362.0,31.0,3.6,12.0,69.0,130.09,86.64
2016,8,15,6,15,458.5,40.0,3.6,12.5,116.0,188.69,139.76
2016,8,15,6,30,555.0,49.0,3.6,13.0,163.0,257.8,201.04
2016,8,15,6,45,277.5,68.0,3.6,13.5,125.0,194.69,156.72
2016,8,15,7,0,0.0,87.0,3.6,14.0,87.0,85.8,67.4
2016,8,15,7,15,0.0,104.5,3.5,14.5,104.5,103.25,81.94
2016,8,15,7,30,0.0,122.0,3.4,15.0,122.0,120.68,96.07
2016,8,15,7,45,89.0,166.0,3.35,16.0,210.0,225.21,182.8
2016,8,15,8,0,178.0,210.0,3.3,17.0,298.0,340.93,275.49
2016,8,15,8,15,519.0,147.0,3.25,17.5,440.5,529.78,427.95
2016,8,15,8,30,860.0,84.0,3.2,18.0,583.0,729.64,578.45
2016,8,15,8,45,877.0,86.5,3.2,19.0,630.0,777.84,608.05
2016,8,15,9,0,894.0,89.0,3.2,20.0,677.0,824.76,637.1
2016,8,15,9,15,906.0,91.0,3.2,20.5,719.5,865.34,662.38
2016,8,15,9,30,918.0,93.0,3.2,21.0,762.0,903.77,685.87
2016,8,15,9,45,929.5,93.0,3.25,21.5,799.0,937.18,706.01
2016,8,15,10,0,941.0,93.0,3.3,22.0,836.0,967.98,724.29
2016,8,15,10,15,947.5,94.5,3.35,22.5,865.5,992.91,738.56
2016,8,15,10,30,954.0,96.0,3.4,23.0,895.0,1014.65,750.74
2016,8,15,10,45,958.5,97.0,3.5,23.5,918.0,1030.62,759.54
2016,8,15,11,0,963.0,98.0,3.6,24.0,941.0,1043.12,766.18
2016,8,15,11,15,966.0,98.5,3.7,24.5,956.0,1050.09,769.31
2016,8,15,11,30,969.0,99.0,3.8,25.0,971.0,1053.45,770.24
2016,8,15,11,45,970.0,99.5,3.95,25.5,978.5,1051.24,768.01
2016,8,15,12,0,971.0,100.0,4.1,26.0,986.0,1045.4,763.55
2016,8,15,12,15,971.0,99.5,4.2,26.0,985.0,1033.99,756.71
2016,8,15,12,30,971.0,99.0,4.3,26.0,984.0,1019.05,747.65
2016,8,15,12,45,962.5,103.0,4.4,26.5,973.5,997.37,732.74
2016,8,15,13,0,954.0,107.0,4.5,27.0,963.0,972.6,715.85
2016,8,15,13,15,950.5,106.5,4.55,26.5,946.0,944.8,699.45
2016,8,15,13,30,947.0,106.0,4.6,26.0,929.0,914.06,681.19
2016,8,15,13,45,941.5,105.0,4.7,26.0,905.0,878.37,658.34
2016,8,15,14,0,936.0,104.0,4.8,26.0,881.0,840.16,633.54
2016,8,15,14,15,929.0,102.5,4.8,26.0,850.0,798.01,605.14
2016,8,15,14,30,922.0,101.0,4.8,26.0,819.0,753.84,575.09
2016,8,15,14,45,912.5,99.0,4.85,26.0,781.5,705.7,541.62
2016,8,15,15,0,903.0,97.0,4.9,26.0,744.0,656.19,504.74
2016,8,15,15,15,890.0,95.0,4.9,25.5,701.0,603.53,465.33
2016,8,15,15,30,877.0,93.0,4.9,25.0,658.0,550.3,424.25
2016,8,15,15,45,860.5,90.0,4.9,24.5,610.5,494.15,379.64
2016,8,15,16,0,844.0,87.0,4.9,24.0,563.0,436.02,332.12
2016,8,15,16,15,821.5,83.5,4.8,23.0,512.0,377.85,283.6
2016,8,15,16,30,799.0,80.0,4.7,22.0,461.0,321.22,234.95
2016,8,15,16,45,769.5,76.0,4.65,21.5,408.0,264.12,184.99
2016,8,15,17,0,740.0,72.0,4.6,21.0,355.0,209.86,137.67
2016,8,15,17,15,696.5,66.5,4.5,20.0,301.5,155.3,92.96
2016,8,15,17,30,653.0,61.0,4.4,19.0,248.0,102.71,54.47
2016,8,15,17,45,588.0,54.0,4.3,18.5,196.0,55.87,29.61
2016,8,15,18,0,523.0,47.0,4.2,18.0,144.0,33.77,23.86
2016,8,15,18,15,415.5,37.0,4.05,17.0,99.0,27.68,18.14
2016,8,15,18,30,308.0,27.0,3.9,16.0,54.0,21.18,10.51
2016,8,15,18,45,154.0,13.5,3.75,15.5,27.0,13.27,0.0
2016,8,15,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,16,5,45,146.0,16.5,3.15,11.5,31.0,49.02,0.0
2016,8,16,6,0,292.0,33.0,3.4,12.0,62.0,115.03,76.39
2016,8,16,6,15,388.0,43.5,3.35,12.5,107.5,171.24,126.96
2016,8,16,6,30,484.0,54.0,3.3,13.0,153.0,237.93,185.65
2016,8,16,6,45,545.0,62.5,3.3,14.0,203.5,298.41,239.11
2016,8,16,7,0,606.0,71.0,3.3,15.0,254.0,364.7,295.87
2016,8,16,7,15,649.5,77.0,3.25,15.5,306.5,424.78,346.47
2016,8,16,7,30,693.0,83.0,3.2,16.0,359.0,488.07,397.88
2016,8,16,7,45,723.5,88.0,3.2,16.5,411.0,545.23,442.88
2016,8,16,8,0,754.0,93.0,3.2,17.0,463.0,601.85,486.06
2016,8,16,8,15,777.5,96.5,3.2,17.5,513.0,654.64,525.0
2016,8,16,8,30,801.0,100.0,3.2,18.0,563.0,707.35,561.25
2016,8,16,8,45,818.0,103.5,3.2,19.0,609.0,754.64,591.56
2016,8,16,9,0,835.0,107.0,3.2,20.0,655.0,800.75,620.35
2016,8,16,9,15,848.5,109.5,3.25,20.5,696.5,841.36,646.19
2016,8,16,9,30,862.0,112.0,3.3,21.0,738.0,875.02,666.93
2016,8,16,9,45,863.0,118.5,3.35,22.0,772.0,904.5,683.36
2016,8,16,10,0,864.0,125.0,3.4,23.0,806.0,931.0,697.62
2016,8,16,10,15,872.0,127.0,3.45,23.5,835.5,956.19,712.28
2016,8,16,10,30,880.0,129.0,3.5,24.0,865.0,978.49,724.98
2016,8,16,10,45,885.5,130.0,3.6,24.5,887.5,994.31,733.76
2016,8,16,11,0,891.0,131.0,3.7,25.0,910.0,1006.93,740.54
2016,8,16,11,15,894.5,132.0,3.75,25.5,925.0,1014.34,743.65
2016,8,16,11,30,898.0,133.0,3.8,26.0,940.0,1018.39,744.7
2016,8,16,11,45,900.5,133.0,3.9,26.5,947.0,1017.05,742.7
2016,8,16,12,0,903.0,133.0,4.0,27.0,954.0,1012.35,738.64
2016,8,16,12,15,902.5,133.0,4.05,27.0,953.5,1001.4,731.77
2016,8,16,12,30,902.0,133.0,4.1,27.0,953.0,987.19,722.87
2016,8,16,12,45,894.5,136.0,4.2,27.0,942.5,966.31,709.91
2016,8,16,13,0,887.0,139.0,4.3,27.0,932.0,942.55,695.05
2016,8,16,13,15,883.0,138.0,4.35,27.0,915.5,915.22,677.52
2016,8,16,13,30,879.0,137.0,4.4,27.0,899.0,885.18,658.12
2016,8,16,13,45,875.0,134.5,4.5,27.0,876.0,851.13,636.1
2016,8,16,14,0,871.0,132.0,4.6,27.0,853.0,814.68,612.4
2016,8,16,14,15,863.0,130.0,4.6,26.5,822.0,774.38,586.5
2016,8,16,14,30,855.0,128.0,4.6,26.0,791.0,730.92,558.04
2016,8,16,14,45,846.0,124.5,4.65,26.0,754.5,683.82,524.02
2016,8,16,15,0,837.0,121.0,4.7,26.0,718.0,635.5,488.13
2016,8,16,15,15,822.5,118.0,4.7,25.5,676.0,583.53,449.33
2016,8,16,15,30,808.0,115.0,4.7,25.0,634.0,531.32,409.17
2016,8,16,15,45,791.5,110.5,4.7,25.0,587.5,476.78,365.29
2016,8,16,16,0,775.0,106.0,4.7,25.0,541.0,422.73,320.6
2016,8,16,16,15,750.0,101.5,4.7,24.0,490.5,364.08,272.46
2016,8,16,16,30,725.0,97.0,4.7,23.0,440.0,309.34,226.07
2016,8,16,16,45,694.0,91.0,4.7,22.5,388.5,253.87,178.19
2016,8,16,17,0,663.0,85.0,4.7,22.0,337.0,201.49,133.18
2016,8,16,17,15,616.0,78.0,4.6,21.0,284.5,149.29,91.12
2016,8,16,17,30,569.0,71.0,4.5,20.0,232.0,102.41,57.64
2016,8,16,17,45,502.5,62.0,4.4,19.5,182.0,58.76,34.49
2016,8,16,18,0,436.0,53.0,4.3,19.0,132.0,39.53,28.72
2016,8,16,18,15,331.0,40.5,4.2,18.0,89.0,31.29,21.05
2016,8,16,18,30,226.0,28.0,4.1,17.0,46.0,22.45,10.78
2016,8,16,18,45,113.0,14.0,4.05,16.5,23.0,13.76,0.0
2016,8,16,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,17,5,45,122.5,16.5,2.95,13.0,28.5,43.54,0.0
2016,8,17,6,0,245.0,33.0,3.2,14.0,57.0,103.19,67.47
2016,8,17,6,15,338.5,45.0,3.2,14.5,100.0,157.87,116.14
2016,8,17,6,30,432.0,57.0,3.2,15.0,143.0,222.51,172.36
2016,8,17,6,45,495.0,66.0,3.25,15.5,192.5,281.57,224.43
2016,8,17,7,0,558.0,75.0,3.3,16.0,242.0,346.68,280.39
2016,8,17,7,15,603.0,81.5,3.3,16.5,293.5,405.65,329.99
2016,8,17,7,30,648.0,88.0,3.3,17.0,345.0,468.04,380.72
2016,8,17,7,45,680.5,93.0,3.3,18.0,396.0,524.28,424.25
2016,8,17,8,0,713.0,98.0,3.3,19.0,447.0,582.02,467.37
2016,8,17,8,15,737.5,102.5,3.3,19.5,496.0,634.81,506.21
2016,8,17,8,30,762.0,107.0,3.3,20.0,545.0,685.71,541.74
2016,8,17,8,45,780.5,110.5,3.3,21.0,591.0,732.68,571.92
2016,8,17,9,0,799.0,114.0,3.3,22.0,637.0,778.67,600.73
2016,8,17,9,15,813.0,117.0,3.35,22.5,678.0,819.08,626.47
2016,8,17,9,30,827.0,120.0,3.4,23.0,719.0,857.68,650.68
2016,8,17,9,45,845.5,118.0,3.45,23.5,757.0,892.78,672.23
2016,8,17,10,0,864.0,116.0,3.5,24.0,795.0,920.51,688.63
2016,8,17,10,15,872.0,118.0,3.55,24.5,824.0,945.72,703.31
2016,8,17,10,30,880.0,120.0,3.6,25.0,853.0,968.03,716.04
2016,8,17,10,45,885.0,121.5,3.7,26.0,875.5,983.91,723.42
2016,8,17,11,0,890.0,123.0,3.8,27.0,898.0,996.57,728.76
2016,8,17,11,15,894.0,123.5,3.85,27.0,913.0,1003.94,733.27
2016,8,17,11,30,898.0,124.0,3.9,27.0,928.0,1007.96,735.76
2016,8,17,11,45,899.0,125.0,4.0,27.5,935.5,1006.2,733.47
2016,8,17,12,0,900.0,126.0,4.1,28.0,943.0,1001.07,729.12
2016,8,17,12,15,900.0,126.0,4.15,28.0,942.0,990.62,722.55
2016,8,17,12,30,900.0,126.0,4.2,28.0,941.0,976.89,713.95
2016,8,17,12,45,888.0,131.5,4.3,28.5,929.5,954.4,698.49
2016,8,17,13,0,876.0,137.0,4.4,29.0,918.0,929.18,681.31
2016,8,17,13,15,872.0,136.0,4.45,29.0,901.5,902.06,663.97
2016,8,17,13,30,868.0,135.0,4.5,29.0,885.0,872.27,644.79
2016,8,17,13,45,863.0,133.0,4.6,29.0,862.0,838.17,622.8
2016,8,17,14,0,858.0,131.0,4.7,29.0,839.0,801.77,599.27
2016,8,17,14,15,849.5,129.0,4.75,28.5,808.0,761.5,573.71
2016,8,17,14,30,841.0,127.0,4.8,28.0,777.0,718.18,545.6
2016,8,17,14,45,831.5,124.0,4.9,28.0,740.5,671.76,512.16
2016,8,17,15,0,822.0,121.0,5.0,28.0,704.0,624.21,477.01
2016,8,17,15,15,807.0,118.0,5.0,27.5,662.0,572.62,438.54
2016,8,17,15,30,792.0,115.0,5.0,27.0,620.0,520.88,398.81
2016,8,17,15,45,774.0,110.5,5.05,26.5,573.5,466.42,355.93
2016,8,17,16,0,756.0,106.0,5.1,26.0,527.0,412.64,312.22
2016,8,17,16,15,730.0,101.5,5.05,25.0,477.5,354.64,264.56
2016,8,17,16,30,704.0,97.0,5.0,24.0,428.0,300.7,218.87
2016,8,17,16,45,671.0,91.0,5.0,23.5,376.5,245.95,171.81
2016,8,17,17,0,638.0,85.0,5.0,23.0,325.0,194.52,127.92
2016,8,17,17,15,590.0,78.0,4.85,21.5,273.5,143.7,87.53
2016,8,17,17,30,542.0,71.0,4.7,20.0,222.0,98.35,55.7
2016,8,17,17,45,473.0,61.5,4.6,19.0,173.0,55.92,33.68
2016,8,17,18,0,404.0,52.0,4.5,18.0,124.0,38.89,28.24
2016,8,17,18,15,300.0,39.0,4.4,17.5,82.5,30.12,20.01
2016,8,17,18,30,196.0,26.0,4.3,17.0,41.0,20.25,8.39
2016,8,17,18,45,98.0,13.0,4.25,16.5,20.5,12.78,0.0
2016,8,17,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,18,5,45,102.0,16.5,2.95,12.5,26.5,39.55,0.0
2016,8,18,6,0,204.0,33.0,3.2,13.0,53.0,93.48,60.86
2016,8,18,6,15,296.0,47.0,3.2,13.5,95.0,146.51,108.17
2016,8,18,6,30,388.0,61.0,3.2,14.0,137.0,209.85,163.21
2016,8,18,6,45,446.0,72.0,3.2,15.0,185.0,267.76,213.89
2016,8,18,7,0,504.0,83.0,3.2,16.0,233.0,330.21,267.09
2016,8,18,7,15,549.5,91.0,3.15,16.5,283.5,388.42,315.88
2016,8,18,7,30,595.0,99.0,3.1,17.0,334.0,450.15,365.93
2016,8,18,7,45,622.5,107.5,3.05,17.5,383.0,504.8,408.76
2016,8,18,8,0,650.0,116.0,3.0,18.0,432.0,560.59,451.07
2016,8,18,8,15,676.0,121.5,2.95,18.5,480.5,612.88,489.51
2016,8,18,8,30,702.0,127.0,2.9,19.0,529.0,665.53,527.09
2016,8,18,8,45,715.5,134.0,2.9,20.0,573.0,710.27,556.27
2016,8,18,9,0,729.0,141.0,2.9,21.0,617.0,753.83,583.56
2016,8,18,9,15,745.0,144.5,2.9,21.5,657.5,794.21,609.21
2016,8,18,9,30,761.0,148.0,2.9,22.0,698.0,833.09,633.46
2016,8,18,9,45,718.5,179.5,2.95,23.0,719.0,848.6,640.44
2016,8,18,10,0,676.0,211.0,3.0,24.0,740.0,858.76,643.97
2016,8,18,10,15,686.5,214.0,3.05,24.5,768.5,883.7,658.88
2016,8,18,10,30,697.0,217.0,3.1,25.0,797.0,906.35,672.08
2016,8,18,10,45,697.0,224.0,3.2,25.5,817.0,920.67,680.06
2016,8,18,11,0,697.0,231.0,3.3,26.0,837.0,932.19,686.31
2016,8,18,11,15,702.0,232.5,3.4,26.0,851.5,940.02,691.57
2016,8,18,11,30,707.0,234.0,3.5,26.0,866.0,945.07,695.11
2016,8,18,11,45,706.5,236.5,3.65,26.5,872.5,942.97,692.98
2016,8,18,12,0,706.0,239.0,3.8,27.0,879.0,938.07,689.11
2016,8,18,12,15,706.0,239.0,3.85,27.0,878.5,928.33,682.92
2016,8,18,12,30,706.0,239.0,3.9,27.0,878.0,915.91,675.04
2016,8,18,12,45,710.5,234.0,4.0,27.5,871.5,899.98,663.83
2016,8,18,13,0,715.0,229.0,4.1,28.0,865.0,881.37,650.9
2016,8,18,13,15,710.5,227.0,4.15,28.0,849.0,855.25,633.97
2016,8,18,13,30,706.0,225.0,4.2,28.0,833.0,827.01,615.33
2016,8,18,13,45,699.5,221.5,4.3,28.0,810.0,793.7,592.97
2016,8,18,14,0,693.0,218.0,4.4,28.0,787.0,758.72,569.13
2016,8,18,14,15,682.5,214.0,4.45,27.5,757.5,718.78,542.3
2016,8,18,14,30,672.0,210.0,4.5,27.0,728.0,677.83,514.2
2016,8,18,14,45,661.5,203.5,4.6,27.0,693.0,633.69,482.5
2016,8,18,15,0,651.0,197.0,4.7,27.0,658.0,588.98,449.64
2016,8,18,15,15,633.0,191.0,4.75,26.5,616.5,540.13,413.58
2016,8,18,15,30,615.0,185.0,4.8,26.0,575.0,491.84,376.96
2016,8,18,15,45,596.5,176.0,4.85,25.5,531.0,441.32,337.66
2016,8,18,16,0,578.0,167.0,4.9,25.0,487.0,391.26,297.64
2016,8,18,16,15,548.5,157.5,4.9,24.0,438.5,338.63,255.24
2016,8,18,16,30,519.0,148.0,4.9,23.0,390.0,288.67,214.07
2016,8,18,16,45,485.5,136.0,4.95,22.5,341.5,238.39,172.02
2016,8,18,17,0,452.0,124.0,5.0,22.0,293.0,191.64,133.2
2016,8,18,17,15,404.0,110.5,4.9,21.0,244.0,145.35,97.03
2016,8,18,17,30,356.0,97.0,4.8,20.0,195.0,104.54,68.1
2016,8,18,17,45,296.0,79.5,4.7,19.0,149.5,65.73,45.22
2016,8,18,18,0,236.0,62.0,4.6,18.0,104.0,46.79,35.04
2016,8,18,18,15,162.5,42.0,4.5,17.0,66.5,34.42,23.6
2016,8,18,18,30,89.0,22.0,4.4,16.0,29.0,18.55,6.29
2016,8,18,18,45,44.5,11.0,4.35,15.5,14.5,10.81,0.0
2016,8,18,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,19,5,45,60.0,15.0,3.1,13.5,21.0,28.15,0.0
2016,8,19,6,0,120.0,30.0,3.3,14.0,42.0,65.83,41.4
2016,8,19,6,15,190.5,49.5,3.3,14.0,81.0,118.73,87.77
2016,8,19,6,30,261.0,69.0,3.3,14.0,120.0,174.9,136.5
2016,8,19,6,45,317.0,85.5,3.35,14.5,166.0,229.42,184.0
2016,8,19,7,0,373.0,102.0,3.4,15.0,212.0,289.58,235.47
2016,8,19,7,15,341.0,122.5,3.35,15.5,238.0,315.2,257.57
2016,8,19,7,30,309.0,143.0,3.3,16.0,264.0,330.53,270.2
2016,8,19,7,45,418.5,147.0,3.25,17.0,335.5,421.85,343.17
2016,8,19,8,0,528.0,151.0,3.2,18.0,407.0,516.03,415.96
2016,8,19,8,15,555.5,159.5,3.15,18.5,454.0,567.07,453.63
2016,8,19,8,30,583.0,168.0,3.1,19.0,501.0,618.95,491.12
2016,8,19,8,45,601.0,176.5,3.1,19.5,544.5,667.37,525.07
2016,8,19,9,0,619.0,185.0,3.1,20.0,588.0,712.15,555.7
2016,8,19,9,15,636.5,191.0,3.15,20.5,628.0,753.03,583.26
2016,8,19,9,30,654.0,197.0,3.2,21.0,668.0,792.78,609.58
2016,8,19,9,45,649.0,211.0,3.25,22.0,698.0,819.53,624.64
2016,8,19,10,0,644.0,225.0,3.3,23.0,728.0,843.57,637.67
2016,8,19,10,15,655.0,229.0,3.4,23.5,756.5,869.39,653.89
2016,8,19,10,30,666.0,233.0,3.5,24.0,785.0,893.02,668.39
2016,8,19,10,45,669.0,238.5,3.6,24.5,805.5,908.19,677.02
2016,8,19,11,0,672.0,244.0,3.7,25.0,826.0,920.72,683.98
2016,8,19,11,15,677.0,245.5,3.8,25.0,841.0,928.36,689.1
2016,8,19,11,30,682.0,247.0,3.9,25.0,856.0,933.29,692.53
2016,8,19,11,45,682.0,249.5,4.05,25.5,862.0,931.64,690.59
2016,8,19,12,0,682.0,252.0,4.2,26.0,868.0,927.26,686.93
2016,8,19,12,15,682.0,252.0,4.3,26.0,867.5,917.66,680.95
2016,8,19,12,30,682.0,252.0,4.4,26.0,867.0,905.44,673.19
2016,8,19,12,45,686.5,246.5,4.55,26.0,860.5,889.32,663.24
2016,8,19,13,0,691.0,241.0,4.7,26.0,854.0,870.6,651.79
2016,8,19,13,15,685.5,239.0,4.75,25.5,838.0,844.07,635.22
2016,8,19,13,30,680.0,237.0,4.8,25.0,822.0,815.56,617.05
2016,8,19,13,45,672.0,234.0,4.9,25.0,798.5,782.21,594.24
2016,8,19,14,0,664.0,231.0,5.0,25.0,775.0,747.36,570.02
2016,8,19,14,15,653.0,227.0,5.05,24.5,745.0,708.01,543.03
2016,8,19,14,30,642.0,223.0,5.1,24.0,715.0,667.78,514.82
2016,8,19,14,45,627.5,217.5,5.15,24.0,679.0,623.16,481.78
2016,8,19,15,0,613.0,212.0,5.2,24.0,643.0,578.39,447.99
2016,8,19,15,15,594.0,205.0,5.2,23.5,602.0,529.11,410.85
2016,8,19,15,30,575.0,198.0,5.2,23.0,561.0,481.15,373.79
2016,8,19,15,45,551.0,189.5,5.2,22.5,516.0,430.44,333.73
2016,8,19,16,0,527.0,181.0,5.2,22.0,471.0,381.42,294.05
2016,8,19,16,15,497.5,170.5,5.15,21.5,423.5,330.55,252.18
2016,8,19,16,30,468.0,160.0,5.1,21.0,376.0,282.43,211.9
2016,8,19,16,45,429.5,147.0,5.1,20.5,327.0,232.84,170.59
2016,8,19,17,0,391.0,134.0,5.1,20.0,278.0,187.4,133.15
2016,8,19,17,15,345.5,117.5,5.0,19.0,230.0,142.34,97.88
2016,8,19,17,30,300.0,101.0,4.9,18.0,182.0,105.53,71.8
2016,8,19,17,45,242.0,81.0,4.8,17.5,137.5,68.28,48.95
2016,8,19,18,0,184.0,61.0,4.7,17.0,93.0,48.92,36.97
2016,8,19,18,15,123.5,39.5,4.6,16.5,57.5,32.46,21.86
2016,8,19,18,30,63.0,18.0,4.5,16.0,22.0,15.3,3.1
2016,8,19,18,45,31.5,9.0,4.4,15.5,11.0,8.85,0.0
2016,8,19,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,20,5,45,46.5,13.5,2.85,12.5,18.0,21.49,0.0
2016,8,20,6,0,93.0,27.0,3.1,13.0,36.0,55.73,34.16
2016,8,20,6,15,153.5,49.0,3.1,13.5,74.0,103.09,75.89
2016,8,20,6,30,214.0,71.0,3.1,14.0,112.0,156.42,121.9
2016,8,20,6,45,266.0,90.0,3.1,14.5,157.0,209.04,167.55
2016,8,20,7,0,318.0,109.0,3.1,15.0,202.0,266.91,216.9
2016,8,20,7,15,361.0,125.0,3.1,15.5,250.0,327.7,267.53
