Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,7,30,404.0,141.0,3.1,16.0,298.0,386.91,315.63
2016,8,20,7,45,438.0,153.5,3.1,16.5,346.0,440.3,357.87
2016,8,20,8,0,472.0,166.0,3.1,17.0,394.0,495.88,400.68
2016,8,20,8,15,499.5,176.5,3.1,17.5,440.5,546.66,438.68
2016,8,20,8,30,527.0,187.0,3.1,18.0,487.0,598.4,476.46
2016,8,20,8,45,549.5,195.0,3.15,19.0,530.5,644.23,508.2
2016,8,20,9,0,572.0,203.0,3.2,20.0,574.0,690.02,539.14
2016,8,20,9,15,589.5,210.0,3.3,20.5,613.5,730.22,566.62
2016,8,20,9,30,607.0,217.0,3.4,21.0,653.0,772.49,595.08
2016,8,20,9,45,643.0,210.5,3.5,21.5,693.0,813.03,622.72
2016,8,20,10,0,679.0,204.0,3.6,22.0,733.0,852.76,648.73
2016,8,20,10,15,689.5,207.5,3.75,22.5,761.5,878.21,664.59
2016,8,20,10,30,700.0,211.0,3.9,23.0,790.0,901.36,678.93
2016,8,20,10,45,708.5,212.5,4.05,23.5,812.0,918.02,688.86
2016,8,20,11,0,717.0,214.0,4.2,24.0,834.0,932.04,697.08
2016,8,20,11,15,722.0,215.5,4.35,24.0,848.5,939.92,702.59
2016,8,20,11,30,727.0,217.0,4.5,24.0,863.0,944.94,706.3
2016,8,20,11,45,732.0,215.5,4.7,24.5,870.5,943.94,705.46
2016,8,20,12,0,737.0,214.0,4.9,25.0,878.0,940.04,702.71
2016,8,20,12,15,737.0,214.0,5.0,25.0,877.5,930.02,696.55
2016,8,20,12,30,737.0,214.0,5.1,25.0,877.0,917.2,688.57
2016,8,20,12,45,717.5,223.5,5.25,25.0,863.5,893.42,673.35
2016,8,20,13,0,698.0,233.0,5.4,25.0,850.0,867.64,656.7
2016,8,20,13,15,693.0,231.0,5.45,24.5,834.0,841.37,640.17
2016,8,20,13,30,688.0,229.0,5.5,24.0,818.0,813.06,621.75
2016,8,20,13,45,688.0,222.0,5.55,24.0,797.0,782.02,600.11
2016,8,20,14,0,688.0,215.0,5.6,24.0,776.0,748.94,576.72
2016,8,20,14,15,677.5,211.0,5.6,23.5,746.0,709.12,548.78
2016,8,20,14,30,667.0,207.0,5.6,23.0,716.0,668.3,519.57
2016,8,20,14,45,660.5,198.5,5.65,22.5,682.5,625.01,488.18
2016,8,20,15,0,654.0,190.0,5.7,22.0,649.0,580.81,455.29
2016,8,20,15,15,636.0,184.0,5.65,21.5,608.0,531.81,417.56
2016,8,20,15,30,618.0,178.0,5.6,21.0,567.0,483.38,379.37
2016,8,20,15,45,603.5,168.0,5.6,20.5,523.5,433.61,339.29
2016,8,20,16,0,589.0,158.0,5.6,20.0,480.0,384.53,298.67
2016,8,20,16,15,559.5,149.5,5.5,19.5,432.0,331.86,254.37
2016,8,20,16,30,530.0,141.0,5.4,19.0,384.0,282.33,211.98
2016,8,20,16,45,500.0,128.5,5.35,18.5,335.5,232.01,168.85
2016,8,20,17,0,470.0,116.0,5.3,18.0,287.0,184.85,128.83
2016,8,20,17,15,421.0,103.0,5.15,17.5,238.0,138.16,91.79
2016,8,20,17,30,372.0,90.0,5.0,17.0,189.0,97.07,62.74
2016,8,20,17,45,313.5,73.5,4.9,16.5,144.5,58.66,41.12
2016,8,20,18,0,255.0,57.0,4.8,16.0,100.0,43.06,31.97
2016,8,20,18,15,174.5,38.5,4.65,15.5,63.0,29.61,19.4
2016,8,20,18,30,94.0,20.0,4.5,15.0,26.0,15.51,1.7
2016,8,20,18,45,47.0,10.0,4.35,14.5,13.0,9.83,0.0
2016,8,20,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,21,5,45,68.0,15.0,3.7,12.5,21.0,26.68,0.0
2016,8,21,6,0,136.0,30.0,3.9,13.0,42.0,74.07,46.0
2016,8,21,6,15,215.0,48.0,4.0,13.5,81.5,123.89,91.19
2016,8,21,6,30,294.0,66.0,4.1,14.0,121.0,182.44,141.99
2016,8,21,6,45,358.0,79.5,4.2,14.5,168.0,238.44,191.15
2016,8,21,7,0,422.0,93.0,4.3,15.0,215.0,300.95,245.09
2016,8,21,7,15,348.0,119.5,4.2,15.5,233.5,314.9,257.91
2016,8,21,7,30,274.0,146.0,4.1,16.0,252.0,314.31,257.35
2016,8,21,7,45,433.0,138.0,4.1,16.5,333.0,419.98,343.81
2016,8,21,8,0,592.0,130.0,4.1,17.0,414.0,536.5,436.33
2016,8,21,8,15,619.5,136.5,4.05,17.5,461.5,588.46,475.14
2016,8,21,8,30,647.0,143.0,4.0,18.0,509.0,641.0,513.64
2016,8,21,8,45,670.5,147.5,3.95,18.5,554.5,688.58,547.49
2016,8,21,9,0,694.0,152.0,3.9,19.0,600.0,735.79,579.72
2016,8,21,9,15,710.5,156.0,3.9,19.5,640.5,775.95,606.04
2016,8,21,9,30,727.0,160.0,3.9,20.0,681.0,814.72,631.04
2016,8,21,9,45,711.0,178.5,3.95,20.5,708.5,838.72,645.55
2016,8,21,10,0,695.0,197.0,4.0,21.0,736.0,859.18,657.62
2016,8,21,10,15,705.0,200.5,4.1,21.5,765.0,884.43,673.29
2016,8,21,10,30,715.0,204.0,4.2,22.0,794.0,907.31,687.25
2016,8,21,10,45,725.5,204.0,4.3,22.5,816.5,924.42,697.26
2016,8,21,11,0,736.0,204.0,4.4,23.0,839.0,938.89,705.54
2016,8,21,11,15,741.0,205.5,4.55,23.0,854.0,946.83,711.31
2016,8,21,11,30,746.0,207.0,4.7,23.0,869.0,951.86,715.47
2016,8,21,11,45,751.0,206.0,4.85,23.5,876.5,951.29,714.48
2016,8,21,12,0,756.0,205.0,5.0,24.0,884.0,947.76,711.57
2016,8,21,12,15,756.0,205.0,5.1,24.0,883.5,937.53,705.24
2016,8,21,12,30,756.0,205.0,5.2,24.0,883.0,924.44,697.03
2016,8,21,12,45,765.5,197.0,5.35,24.0,877.5,909.07,687.6
2016,8,21,13,0,775.0,189.0,5.5,24.0,872.0,888.44,674.48
2016,8,21,13,15,770.5,187.5,5.6,23.5,855.5,861.82,658.15
2016,8,21,13,30,766.0,186.0,5.7,23.0,839.0,834.34,641.08
2016,8,21,13,45,761.0,182.5,5.85,23.0,816.0,800.44,618.2
2016,8,21,14,0,756.0,179.0,6.0,23.0,793.0,764.59,593.68
2016,8,21,14,15,745.5,176.0,6.0,22.5,762.5,723.38,564.47
2016,8,21,14,30,735.0,173.0,6.0,22.0,732.0,680.98,533.75
2016,8,21,14,45,723.0,168.5,6.05,21.5,696.0,635.17,499.96
2016,8,21,15,0,711.0,164.0,6.1,21.0,660.0,588.74,464.85
2016,8,21,15,15,693.5,159.0,6.05,20.5,618.0,538.38,425.59
2016,8,21,15,30,676.0,154.0,6.0,20.0,576.0,488.4,385.65
2016,8,21,15,45,653.5,148.0,5.95,20.0,530.5,435.83,342.02
2016,8,21,16,0,631.0,142.0,5.9,20.0,485.0,384.67,298.63
2016,8,21,16,15,601.5,134.5,5.75,19.5,436.0,331.33,253.3
2016,8,21,16,30,572.0,127.0,5.6,19.0,387.0,280.67,209.52
2016,8,21,16,45,533.0,118.0,5.5,18.5,337.0,228.86,165.04
2016,8,21,17,0,494.0,109.0,5.4,18.0,287.0,181.42,124.94
2016,8,21,17,15,443.5,97.5,5.25,17.0,238.0,134.67,88.16
2016,8,21,17,30,393.0,86.0,5.1,16.0,189.0,93.66,59.76
2016,8,21,17,45,325.0,71.0,4.95,15.5,143.0,55.43,43.4
2016,8,21,18,0,257.0,56.0,4.8,15.0,97.0,42.42,31.49
2016,8,21,18,15,173.5,37.5,4.7,14.5,60.5,28.92,18.73
2016,8,21,18,30,90.0,19.0,4.6,14.0,24.0,14.76,0.0
2016,8,21,18,45,45.0,9.5,4.5,14.0,12.0,9.34,0.0
2016,8,21,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,10.5,3.7,12.5,10.5,10.32,0.0
2016,8,22,6,0,0.0,21.0,3.9,13.0,21.0,20.28,9.45
2016,8,22,6,15,0.0,41.5,3.95,13.0,41.5,41.42,28.82
2016,8,22,6,30,0.0,62.0,4.0,13.0,62.0,62.37,47.22
2016,8,22,6,45,10.5,83.0,4.1,13.5,86.0,87.79,69.03
2016,8,22,7,0,21.0,104.0,4.2,14.0,110.0,114.18,91.45
2016,8,22,7,15,30.0,125.0,4.1,14.5,135.5,145.25,117.41
2016,8,22,7,30,39.0,146.0,4.0,15.0,161.0,173.35,140.45
2016,8,22,7,45,182.0,164.5,3.9,16.0,249.5,285.59,233.57
2016,8,22,8,0,325.0,183.0,3.8,17.0,338.0,412.1,335.02
2016,8,22,8,15,330.5,204.0,3.75,17.5,376.5,452.44,364.97
2016,8,22,8,30,336.0,225.0,3.7,18.0,415.0,492.31,394.13
2016,8,22,8,45,501.0,193.5,3.7,18.5,502.5,604.54,481.32
2016,8,22,9,0,666.0,162.0,3.7,19.0,590.0,723.53,570.5
2016,8,22,9,15,682.5,166.5,3.75,19.5,630.0,763.33,596.49
2016,8,22,9,30,699.0,171.0,3.8,20.0,670.0,801.81,621.57
2016,8,22,9,45,709.5,176.0,3.9,20.5,704.0,833.94,642.12
2016,8,22,10,0,720.0,181.0,4.0,21.0,738.0,863.99,661.12
2016,8,22,10,15,729.5,183.5,4.1,21.5,766.0,888.14,675.93
2016,8,22,10,30,739.0,186.0,4.2,22.0,794.0,909.84,689.07
2016,8,22,10,45,747.5,187.0,4.35,22.5,816.0,926.36,698.92
2016,8,22,11,0,756.0,188.0,4.5,23.0,838.0,940.13,707.04
2016,8,22,11,15,760.0,189.5,4.65,23.0,852.5,943.17,709.67
2016,8,22,11,30,764.0,191.0,4.8,23.0,867.0,947.39,713.29
2016,8,22,11,45,768.5,190.0,4.95,23.5,874.0,946.55,712.08
2016,8,22,12,0,773.0,189.0,5.1,24.0,881.0,942.7,708.92
2016,8,22,12,15,773.0,188.5,5.25,24.0,880.0,932.08,702.61
2016,8,22,12,30,773.0,188.0,5.4,24.0,879.0,918.58,694.35
2016,8,22,12,45,736.5,207.5,5.55,24.0,861.0,891.92,676.92
2016,8,22,13,0,700.0,227.0,5.7,24.0,843.0,860.78,656.26
2016,8,22,13,15,695.5,225.0,5.75,23.5,827.0,834.82,639.9
2016,8,22,13,30,691.0,223.0,5.8,23.0,811.0,806.8,621.44
2016,8,22,13,45,690.5,216.0,5.9,23.0,789.5,775.14,599.29
2016,8,22,14,0,690.0,209.0,6.0,23.0,768.0,741.49,575.36
2016,8,22,14,15,679.5,205.5,6.0,22.5,738.5,702.02,547.31
2016,8,22,14,30,669.0,202.0,6.0,22.0,709.0,661.56,517.98
2016,8,22,14,45,662.0,194.0,6.05,22.0,674.5,618.25,485.2
2016,8,22,15,0,655.0,186.0,6.1,22.0,640.0,574.08,451.11
2016,8,22,15,15,637.0,180.0,6.05,21.5,599.5,525.03,413.07
2016,8,22,15,30,619.0,174.0,6.0,21.0,559.0,476.54,374.57
2016,8,22,15,45,601.0,165.0,6.0,20.5,515.0,426.05,333.66
2016,8,22,16,0,583.0,156.0,6.0,20.0,471.0,376.62,292.55
2016,8,22,16,15,553.5,147.5,5.9,19.0,423.0,324.34,248.85
2016,8,22,16,30,524.0,139.0,5.8,18.0,375.0,275.24,206.99
2016,8,22,16,45,491.0,127.0,5.7,17.5,326.5,225.11,163.89
2016,8,22,17,0,458.0,115.0,5.6,17.0,278.0,178.48,124.4
2016,8,22,17,15,408.0,102.0,5.35,16.5,229.5,132.62,88.23
2016,8,22,17,30,358.0,89.0,5.1,16.0,181.0,92.47,60.36
2016,8,22,17,45,296.0,72.0,4.9,15.5,136.5,54.76,42.77
2016,8,22,18,0,234.0,55.0,4.7,15.0,92.0,41.77,30.85
2016,8,22,18,15,154.0,35.5,4.5,14.5,56.5,27.38,17.24
2016,8,22,18,30,74.0,16.0,4.3,14.0,21.0,12.36,0.0
2016,8,22,18,45,37.0,8.0,4.1,14.0,10.5,7.86,0.0
2016,8,22,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,23,5,45,82.0,14.0,2.8,12.5,21.0,27.94,0.0
2016,8,23,6,0,164.0,28.0,3.1,13.0,42.0,77.26,45.47
2016,8,23,6,15,254.0,43.5,3.15,13.5,82.5,129.49,94.26
2016,8,23,6,30,344.0,59.0,3.2,14.0,123.0,190.95,147.62
2016,8,23,6,45,412.0,70.5,3.3,15.0,171.0,248.85,198.23
2016,8,23,7,0,480.0,82.0,3.4,16.0,219.0,315.74,255.26
2016,8,23,7,15,377.0,112.5,3.35,16.5,233.5,321.08,261.37
2016,8,23,7,30,274.0,143.0,3.3,17.0,248.0,310.64,252.9
2016,8,23,7,45,462.5,127.5,3.25,17.5,334.5,425.19,346.13
2016,8,23,8,0,651.0,112.0,3.2,18.0,421.0,553.72,447.06
2016,8,23,8,15,677.5,117.5,3.15,18.5,469.5,606.27,485.57
2016,8,23,8,30,704.0,123.0,3.1,19.0,518.0,659.2,523.64
2016,8,23,8,45,726.0,126.5,3.1,19.5,563.5,706.54,556.01
2016,8,23,9,0,748.0,130.0,3.1,20.0,609.0,753.26,586.89
2016,8,23,9,15,763.5,133.0,3.1,20.5,650.0,790.32,610.37
2016,8,23,9,30,779.0,136.0,3.1,21.0,691.0,828.59,634.46
2016,8,23,9,45,775.0,147.5,3.15,21.5,722.0,856.83,651.59
2016,8,23,10,0,771.0,159.0,3.2,22.0,753.0,881.99,666.59
2016,8,23,10,15,780.5,161.0,3.25,22.5,782.0,906.6,681.18
2016,8,23,10,30,790.0,163.0,3.3,23.0,811.0,928.58,693.96
2016,8,23,10,45,797.5,164.5,3.35,23.5,833.5,945.35,703.26
2016,8,23,11,0,805.0,166.0,3.4,24.0,856.0,959.18,710.68
2016,8,23,11,15,809.0,167.0,3.5,24.0,870.5,966.07,715.31
2016,8,23,11,30,813.0,168.0,3.6,24.0,885.0,969.83,718.03
2016,8,23,11,45,816.0,167.5,3.7,24.5,892.0,967.9,715.69
2016,8,23,12,0,819.0,167.0,3.8,25.0,899.0,962.81,711.39
2016,8,23,12,15,819.0,167.0,3.9,25.0,898.0,952.24,704.94
2016,8,23,12,30,819.0,167.0,4.0,25.0,897.0,938.62,696.54
2016,8,23,12,45,816.5,166.5,4.15,25.5,887.5,919.23,683.21
2016,8,23,13,0,814.0,166.0,4.3,26.0,878.0,897.03,668.03
2016,8,23,13,15,809.5,164.5,4.4,25.5,861.5,869.43,651.49
2016,8,23,13,30,805.0,163.0,4.5,25.0,845.0,839.37,633.14
2016,8,23,13,45,798.5,160.5,4.65,25.0,821.0,804.43,610.49
2016,8,23,14,0,792.0,158.0,4.8,25.0,797.0,767.5,586.14
2016,8,23,14,15,782.0,155.5,4.9,24.5,766.0,726.2,558.87
2016,8,23,14,30,772.0,153.0,5.0,24.0,735.0,683.56,528.99
2016,8,23,14,45,760.0,149.0,5.1,24.0,698.5,636.33,493.98
2016,8,23,15,0,748.0,145.0,5.2,24.0,662.0,588.75,457.85
2016,8,23,15,15,731.0,141.0,5.25,23.5,620.0,537.94,419.06
2016,8,23,15,30,714.0,137.0,5.3,23.0,578.0,487.37,379.31
2016,8,23,15,45,693.5,131.0,5.35,22.5,532.0,433.84,336.15
2016,8,23,16,0,673.0,125.0,5.4,22.0,486.0,381.45,292.66
2016,8,23,16,15,644.5,119.0,5.35,21.0,437.0,327.69,247.55
2016,8,23,16,30,616.0,113.0,5.3,20.0,388.0,276.44,203.59
2016,8,23,16,45,580.0,104.5,5.3,19.5,337.5,223.9,158.29
2016,8,23,17,0,544.0,96.0,5.3,19.0,287.0,175.21,117.06
2016,8,23,17,15,492.0,86.0,5.15,18.0,237.5,127.35,79.84
2016,8,23,17,30,440.0,76.0,5.0,17.0,188.0,84.97,51.62
2016,8,23,17,45,370.0,63.0,4.9,16.5,142.0,46.48,35.29
2016,8,23,18,0,300.0,50.0,4.8,16.0,96.0,37.87,27.27
2016,8,23,18,15,201.5,33.5,4.65,15.5,59.0,25.87,15.65
2016,8,23,18,30,103.0,17.0,4.5,15.0,22.0,13.27,0.0
2016,8,23,18,45,51.5,8.5,4.4,14.5,11.0,8.36,0.0
2016,8,23,19,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,24,5,45,118.5,13.5,2.85,11.5,23.0,33.61,0.0
2016,8,24,6,0,237.0,27.0,3.2,12.0,46.0,92.53,52.91
2016,8,24,6,15,339.5,39.0,3.2,12.5,89.0,149.27,108.2
2016,8,24,6,30,442.0,51.0,3.2,13.0,132.0,216.15,166.87
2016,8,24,6,45,511.5,59.5,3.25,13.5,182.5,277.26,221.41
2016,8,24,7,0,581.0,68.0,3.3,14.0,233.0,345.14,280.51
2016,8,24,7,15,495.0,95.0,3.25,14.5,255.0,359.78,294.87
2016,8,24,7,30,409.0,122.0,3.2,15.0,277.0,367.45,301.59
2016,8,24,7,45,402.0,144.0,3.15,16.0,315.5,407.06,332.42
2016,8,24,8,0,395.0,166.0,3.1,17.0,354.0,444.99,360.55
2016,8,24,8,15,444.0,174.0,3.1,17.5,405.5,504.28,406.06
2016,8,24,8,30,493.0,182.0,3.1,18.0,457.0,566.47,452.57
2016,8,24,8,45,660.0,143.5,3.1,18.5,545.0,674.21,534.54
2016,8,24,9,0,827.0,105.0,3.1,19.0,633.0,785.38,612.58
2016,8,24,9,15,840.5,108.0,3.15,19.5,674.5,826.07,638.2
2016,8,24,9,30,854.0,111.0,3.2,20.0,716.0,864.81,662.67
2016,8,24,9,45,872.5,109.0,3.25,20.5,754.0,895.12,681.06
2016,8,24,10,0,891.0,107.0,3.3,21.0,792.0,928.37,701.41
2016,8,24,10,15,898.0,108.5,3.4,21.5,821.0,952.37,715.67
2016,8,24,10,30,905.0,110.0,3.5,22.0,850.0,973.31,727.94
2016,8,24,10,45,910.5,111.0,3.6,22.5,872.5,989.12,736.83
2016,8,24,11,0,916.0,112.0,3.7,23.0,895.0,1001.62,743.6
2016,8,24,11,15,919.0,112.5,3.8,23.0,909.5,1007.77,747.73
2016,8,24,11,30,922.0,113.0,3.9,23.0,924.0,1010.46,749.71
2016,8,24,11,45,922.0,114.0,4.0,23.5,930.0,1007.29,746.48
2016,8,24,12,0,922.0,115.0,4.1,24.0,936.0,1000.64,741.09
2016,8,24,12,15,922.0,115.0,4.15,24.0,935.0,989.52,733.99
2016,8,24,12,30,922.0,115.0,4.2,24.0,934.0,975.02,724.75
2016,8,24,12,45,901.0,125.5,4.3,24.5,919.0,948.75,706.52
2016,8,24,13,0,880.0,136.0,4.4,25.0,904.0,919.95,686.66
2016,8,24,13,15,875.5,135.0,4.5,25.0,887.0,891.79,668.52
2016,8,24,13,30,871.0,134.0,4.6,25.0,870.0,860.97,648.73
2016,8,24,13,45,864.0,133.0,4.7,25.0,845.0,825.63,625.63
2016,8,24,14,0,857.0,132.0,4.8,25.0,820.0,789.54,601.77
2016,8,24,14,15,848.0,130.0,4.9,24.5,788.5,747.09,574.26
2016,8,24,14,30,839.0,128.0,5.0,24.0,757.0,703.03,544.28
2016,8,24,14,45,826.5,125.5,5.1,24.0,719.5,654.84,508.49
2016,8,24,15,0,814.0,123.0,5.2,24.0,682.0,605.8,471.18
2016,8,24,15,15,798.0,119.5,5.2,23.5,639.0,553.28,430.87
2016,8,24,15,30,782.0,116.0,5.2,23.0,596.0,500.76,389.37
2016,8,24,15,45,762.0,111.5,5.25,22.5,549.0,445.76,344.8
2016,8,24,16,0,742.0,107.0,5.3,22.0,502.0,389.62,298.04
2016,8,24,16,15,714.0,102.0,5.2,21.0,451.5,333.33,250.42
2016,8,24,16,30,686.0,97.0,5.1,20.0,401.0,279.38,203.72
2016,8,24,16,45,650.5,90.5,5.1,19.5,349.5,224.96,156.37
2016,8,24,17,0,615.0,84.0,5.1,19.0,298.0,174.24,113.14
2016,8,24,17,15,561.5,76.0,4.95,18.0,246.0,124.08,74.28
2016,8,24,17,30,508.0,68.0,4.8,17.0,194.0,80.12,46.01
2016,8,24,17,45,431.0,57.0,4.7,16.5,146.5,42.04,31.36
2016,8,24,18,0,354.0,46.0,4.6,16.0,99.0,35.5,25.15
2016,8,24,18,15,238.0,31.5,4.45,15.5,60.5,24.35,14.1
2016,8,24,18,30,122.0,17.0,4.3,15.0,22.0,13.35,0.0
2016,8,24,18,45,61.0,8.5,4.2,14.5,11.0,8.36,0.0
2016,8,24,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,25,5,45,113.0,13.0,2.8,12.5,21.5,32.02,0.0
2016,8,25,6,0,226.0,26.0,3.1,13.0,43.0,88.27,48.25
2016,8,25,6,15,328.5,38.0,3.15,13.5,85.5,144.76,104.13
2016,8,25,6,30,431.0,50.0,3.2,14.0,128.0,210.89,161.95
2016,8,25,6,45,234.0,77.0,3.25,14.5,121.0,180.57,143.88
2016,8,25,7,0,37.0,104.0,3.3,15.0,114.0,125.55,100.42
2016,8,25,7,15,44.5,125.0,3.3,15.5,140.0,152.88,123.32
2016,8,25,7,30,52.0,146.0,3.3,16.0,166.0,180.85,146.18
2016,8,25,7,45,145.0,169.5,3.3,16.5,235.5,269.21,218.98
2016,8,25,8,0,238.0,193.0,3.3,17.0,305.0,367.15,297.59
2016,8,25,8,15,514.0,143.5,3.3,17.5,419.5,518.03,419.26
2016,8,25,8,30,790.0,94.0,3.3,18.0,534.0,685.44,547.18
2016,8,25,8,45,813.5,95.0,3.3,18.5,581.5,734.26,579.31
2016,8,25,9,0,837.0,96.0,3.3,19.0,629.0,782.34,611.06
2016,8,25,9,15,851.0,98.5,3.35,19.5,670.5,818.47,634.04
2016,8,25,9,30,865.0,101.0,3.4,20.0,712.0,857.21,658.68
2016,8,25,9,45,879.0,101.0,3.5,20.5,749.0,891.04,679.93
2016,8,25,10,0,893.0,101.0,3.6,21.0,786.0,922.5,699.44
2016,8,25,10,15,901.0,102.5,3.65,21.5,816.0,947.44,714.11
2016,8,25,10,30,909.0,104.0,3.7,22.0,846.0,969.35,726.74
2016,8,25,10,45,916.5,104.0,3.8,22.5,869.0,986.0,736.2
2016,8,25,11,0,924.0,104.0,3.9,23.0,892.0,999.37,743.55
2016,8,25,11,15,928.0,105.0,3.95,23.0,907.0,1007.03,748.34
2016,8,25,11,30,932.0,106.0,4.0,23.0,922.0,1011.18,750.96
2016,8,25,11,45,934.5,106.0,4.1,23.5,929.5,1009.3,748.56
2016,8,25,12,0,937.0,106.0,4.2,24.0,937.0,1003.88,743.95
2016,8,25,12,15,937.0,105.5,4.25,24.0,936.0,992.06,736.36
2016,8,25,12,30,937.0,105.0,4.3,24.0,935.0,976.8,726.6
2016,8,25,12,45,929.0,108.5,4.4,24.0,924.0,955.01,712.77
2016,8,25,13,0,921.0,112.0,4.5,24.0,913.0,930.21,696.92
2016,8,25,13,15,917.0,111.5,4.55,24.0,895.5,902.0,678.63
2016,8,25,13,30,913.0,111.0,4.6,24.0,878.0,870.96,658.32
2016,8,25,13,45,907.0,109.5,4.7,24.0,853.5,834.65,634.52
2016,8,25,14,0,901.0,108.0,4.8,24.0,829.0,795.97,608.81
2016,8,25,14,15,892.5,106.5,4.9,23.5,797.5,753.28,581.09
2016,8,25,14,30,884.0,105.0,5.0,23.0,766.0,708.79,551.57
2016,8,25,14,45,873.0,103.0,5.1,23.0,728.0,660.64,515.6
2016,8,25,15,0,862.0,101.0,5.2,23.0,690.0,611.36,477.8
2016,8,25,15,15,847.0,98.5,5.25,22.5,646.5,557.33,436.14
2016,8,25,15,30,832.0,96.0,5.3,22.0,603.0,503.9,393.58
2016,8,25,15,45,813.0,92.5,5.35,21.5,555.5,447.8,347.6
2016,8,25,16,0,794.0,89.0,5.4,21.0,508.0,392.45,300.78
2016,8,25,16,15,768.0,85.5,5.4,20.5,457.5,335.76,251.71
2016,8,25,16,30,742.0,82.0,5.4,20.0,407.0,281.12,203.44
2016,8,25,16,45,706.0,76.5,5.4,19.5,354.5,222.32,152.08
2016,8,25,17,0,670.0,71.0,5.4,19.0,302.0,169.38,106.77
2016,8,25,17,15,618.5,65.0,5.25,18.0,249.5,118.23,67.21
2016,8,25,17,30,567.0,59.0,5.1,17.0,197.0,72.98,38.99
2016,8,25,17,45,488.0,50.0,4.95,16.0,148.0,35.96,26.05
2016,8,25,18,0,409.0,41.0,4.8,15.0,99.0,31.01,21.29
2016,8,25,18,15,204.5,31.5,4.6,14.5,60.5,24.46,13.87
2016,8,25,18,30,0.0,22.0,4.4,14.0,22.0,21.63,0.0
2016,8,25,18,45,0.0,11.0,4.25,13.5,11.0,10.81,0.0
2016,8,25,19,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,5,45,115.0,12.5,2.2,12.5,21.5,31.73,0.0
2016,8,26,6,0,230.0,25.0,2.5,13.0,43.0,87.4,45.44
2016,8,26,6,15,337.0,37.5,2.6,13.5,85.5,146.25,104.72
2016,8,26,6,30,444.0,50.0,2.7,14.0,128.0,214.74,164.45
2016,8,26,6,45,222.0,58.5,2.85,14.5,97.5,159.84,126.74
2016,8,26,7,0,0.0,67.0,3.0,15.0,67.0,65.4,49.93
2016,8,26,7,15,0.0,82.5,2.95,15.5,82.5,80.83,62.9
2016,8,26,7,30,0.0,98.0,2.9,16.0,98.0,96.24,75.52
2016,8,26,7,45,10.5,134.0,2.9,16.5,139.0,139.31,110.94
2016,8,26,8,0,21.0,170.0,2.9,17.0,180.0,183.5,146.55
2016,8,26,8,15,69.0,207.0,2.9,17.5,244.5,262.29,210.06
2016,8,26,8,30,117.0,244.0,2.9,18.0,309.0,346.75,276.28
2016,8,26,8,45,96.5,261.0,2.9,18.5,317.5,345.11,272.94
2016,8,26,9,0,76.0,278.0,2.9,19.0,326.0,349.27,274.27
2016,8,26,9,15,210.5,289.5,2.95,19.5,435.0,482.47,378.2
2016,8,26,9,30,345.0,301.0,3.0,20.0,544.0,623.8,483.59
2016,8,26,9,45,594.0,216.0,3.05,20.5,659.5,771.34,594.01
2016,8,26,10,0,843.0,131.0,3.1,21.0,775.0,914.19,691.62
2016,8,26,10,15,851.0,133.0,3.2,21.5,804.0,938.62,705.3
2016,8,26,10,30,859.0,135.0,3.3,22.0,833.0,960.15,718.01
2016,8,26,10,45,861.5,138.0,3.4,22.5,854.0,974.48,725.94
2016,8,26,11,0,864.0,141.0,3.5,23.0,875.0,985.53,731.82
2016,8,26,11,15,867.5,142.0,3.6,23.0,889.5,986.23,732.35
2016,8,26,11,30,871.0,143.0,3.7,23.0,904.0,989.58,734.85
2016,8,26,11,45,870.5,144.5,3.85,23.5,910.0,986.29,731.9
2016,8,26,12,0,870.0,146.0,4.0,24.0,916.0,979.7,726.88
2016,8,26,12,15,869.5,146.0,4.15,24.0,914.5,968.35,720.17
2016,8,26,12,30,869.0,146.0,4.3,24.0,913.0,953.82,711.37
2016,8,26,12,45,872.0,142.0,4.45,24.0,905.0,935.33,699.93
2016,8,26,13,0,875.0,138.0,4.6,24.0,897.0,913.69,686.63
2016,8,26,13,15,870.5,137.0,4.7,24.0,879.5,885.49,668.52
2016,8,26,13,30,866.0,136.0,4.8,24.0,862.0,854.65,648.47
2016,8,26,13,45,858.5,135.0,4.95,24.0,837.0,820.9,626.49
2016,8,26,14,0,851.0,134.0,5.1,24.0,812.0,782.55,600.97
2016,8,26,14,15,841.5,131.5,5.15,23.5,780.0,739.34,572.33
2016,8,26,14,30,832.0,129.0,5.2,23.0,748.0,694.58,540.96
2016,8,26,14,45,820.5,126.0,5.3,23.0,710.5,646.75,505.07
2016,8,26,15,0,809.0,123.0,5.4,23.0,673.0,598.0,467.6
2016,8,26,15,15,792.0,119.5,5.4,22.5,629.5,545.11,426.62
2016,8,26,15,30,775.0,116.0,5.4,22.0,586.0,492.34,384.53
2016,8,26,15,45,755.0,111.5,5.4,21.5,539.0,435.86,338.36
2016,8,26,16,0,735.0,107.0,5.4,21.0,492.0,381.91,292.83
2016,8,26,16,15,706.5,102.0,5.3,20.5,441.5,325.9,244.63
2016,8,26,16,30,678.0,97.0,5.2,20.0,391.0,272.3,197.69
2016,8,26,16,45,640.5,90.0,5.15,19.5,339.0,217.59,150.23
2016,8,26,17,0,603.0,83.0,5.1,19.0,287.0,166.83,107.32
2016,8,26,17,15,548.5,74.5,4.85,18.0,236.0,117.12,69.42
2016,8,26,17,30,494.0,66.0,4.6,17.0,185.0,73.76,42.54
2016,8,26,17,45,414.5,55.0,4.45,16.5,137.5,40.87,30.26
2016,8,26,18,0,335.0,44.0,4.3,16.0,90.0,34.26,23.93
2016,8,26,18,15,217.5,28.5,4.1,15.5,53.5,22.09,11.43
2016,8,26,18,30,100.0,13.0,3.9,15.0,17.0,12.78,0.0
2016,8,26,18,45,50.0,6.5,3.75,14.5,8.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,5,45,81.0,12.5,2.3,12.5,18.5,25.88,0.0
2016,8,27,6,0,162.0,25.0,2.6,13.0,37.0,71.11,34.58
2016,8,27,6,15,259.5,40.5,2.75,13.5,78.0,126.94,90.95
2016,8,27,6,30,357.0,56.0,2.9,14.0,119.0,190.71,146.34
2016,8,27,6,45,178.5,72.5,3.1,14.5,104.0,153.5,121.84
2016,8,27,7,0,0.0,89.0,3.3,15.0,89.0,88.95,69.76
2016,8,27,7,15,5.0,108.5,3.25,15.5,110.5,110.98,88.19
2016,8,27,7,30,10.0,128.0,3.2,16.0,132.0,133.46,106.59
2016,8,27,7,45,50.5,161.5,3.2,16.5,184.5,198.11,159.83
2016,8,27,8,0,91.0,195.0,3.2,17.0,237.0,261.94,211.32
2016,8,27,8,15,203.5,209.5,3.2,17.5,318.0,363.77,293.4
2016,8,27,8,30,316.0,224.0,3.2,18.0,399.0,475.7,380.77
2016,8,27,8,45,197.5,251.0,3.25,18.5,363.5,418.61,332.43
2016,8,27,9,0,79.0,278.0,3.3,19.0,328.0,351.75,276.47
2016,8,27,9,15,167.0,299.5,3.35,19.5,414.0,457.47,358.69
2016,8,27,9,30,255.0,321.0,3.4,20.0,500.0,568.47,441.7
2016,8,27,9,45,544.0,227.5,3.45,20.5,634.0,735.82,569.86
2016,8,27,10,0,833.0,134.0,3.5,21.0,768.0,907.28,689.8
2016,8,27,10,15,841.5,136.0,3.55,21.0,797.0,931.93,704.59
2016,8,27,10,30,850.0,138.0,3.6,21.0,826.0,953.71,718.61
2016,8,27,10,45,854.0,140.0,3.7,21.5,847.5,968.21,726.72
2016,8,27,11,0,858.0,142.0,3.8,22.0,869.0,979.5,732.78
2016,8,27,11,15,861.5,143.0,3.9,22.0,883.0,985.95,737.13
2016,8,27,11,30,865.0,144.0,4.0,22.0,897.0,983.35,735.53
2016,8,27,11,45,865.5,144.5,4.1,22.5,903.0,979.94,732.16
2016,8,27,12,0,866.0,145.0,4.2,23.0,909.0,973.25,726.69
2016,8,27,12,15,865.5,145.0,4.3,23.0,907.5,961.88,719.58
2016,8,27,12,30,865.0,145.0,4.4,23.0,906.0,947.33,710.41
2016,8,27,12,45,860.0,145.5,4.55,23.5,895.5,930.24,698.65
2016,8,27,13,0,855.0,146.0,4.7,24.0,885.0,905.76,682.05
2016,8,27,13,15,850.5,145.0,4.75,23.5,867.5,877.45,664.77
2016,8,27,13,30,846.0,144.0,4.8,23.0,850.0,846.56,645.54
2016,8,27,13,45,839.0,142.0,4.9,23.0,825.0,810.25,621.32
2016,8,27,14,0,832.0,140.0,5.0,23.0,800.0,771.86,595.38
2016,8,27,14,15,822.5,137.5,5.05,22.5,768.5,729.28,567.02
2016,8,27,14,30,813.0,135.0,5.1,22.0,737.0,685.21,535.54
2016,8,27,14,45,802.5,131.0,5.15,22.0,699.5,637.78,499.67
2016,8,27,15,0,792.0,127.0,5.2,22.0,662.0,589.4,462.24
2016,8,27,15,15,775.0,123.5,5.2,21.5,619.0,537.29,421.7
2016,8,27,15,30,758.0,120.0,5.2,21.0,576.0,483.73,378.9
2016,8,27,15,45,741.0,114.0,5.2,20.5,530.0,429.56,334.35
2016,8,27,16,0,724.0,108.0,5.2,20.0,484.0,376.09,289.05
2016,8,27,16,15,695.0,102.5,5.15,19.5,434.0,320.08,240.77
2016,8,27,16,30,666.0,97.0,5.1,19.0,384.0,266.58,193.83
2016,8,27,16,45,633.5,89.0,5.05,18.5,333.0,212.79,146.87
2016,8,27,17,0,601.0,81.0,5.0,18.0,282.0,162.41,104.07
2016,8,27,17,15,546.5,72.5,4.85,17.0,231.0,112.99,66.56
2016,8,27,17,30,492.0,64.0,4.7,16.0,180.0,69.91,40.35
2016,8,27,17,45,418.0,52.5,4.6,15.5,133.5,38.88,28.6
2016,8,27,18,0,344.0,41.0,4.5,15.0,87.0,31.66,21.7
2016,8,27,18,15,223.0,26.5,4.35,14.5,51.0,20.87,9.91
2016,8,27,18,30,102.0,12.0,4.2,14.0,15.0,11.8,0.0
2016,8,27,18,45,51.0,6.0,4.05,14.0,7.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,5,45,108.5,11.5,1.65,11.5,19.0,29.38,0.0
2016,8,28,6,0,217.0,23.0,1.8,12.0,38.0,81.03,36.58
2016,8,28,6,15,324.5,36.0,1.9,12.5,80.5,140.48,100.02
2016,8,28,6,30,432.0,49.0,2.0,13.0,123.0,208.67,159.61
2016,8,28,6,45,289.5,77.5,2.1,13.5,134.5,207.61,165.42
2016,8,28,7,0,147.0,106.0,2.2,14.0,146.0,181.59,147.02
2016,8,28,7,15,166.0,126.5,2.1,14.5,180.5,220.08,179.57
2016,8,28,7,30,185.0,147.0,2.0,15.0,215.0,260.19,212.42
2016,8,28,7,45,463.5,118.5,1.95,15.5,324.5,413.57,337.74
2016,8,28,8,0,742.0,90.0,1.9,16.0,434.0,583.4,470.09
2016,8,28,8,15,767.0,94.5,1.9,16.5,484.0,635.54,507.33
2016,8,28,8,30,792.0,99.0,1.9,17.0,534.0,689.69,544.76
2016,8,28,8,45,813.5,101.0,1.9,18.0,581.0,738.09,575.38
2016,8,28,9,0,835.0,103.0,1.9,19.0,628.0,785.58,604.62
2016,8,28,9,15,848.5,105.5,1.95,19.5,670.0,825.81,629.81
2016,8,28,9,30,862.0,108.0,2.0,20.0,712.0,859.0,649.96
2016,8,28,9,45,879.5,107.0,2.1,20.5,749.5,894.54,672.08
2016,8,28,10,0,897.0,106.0,2.2,21.0,787.0,927.86,692.52
2016,8,28,10,15,904.5,107.5,2.35,21.5,816.0,952.2,707.42
2016,8,28,10,30,912.0,109.0,2.5,22.0,845.0,973.47,720.37
2016,8,28,10,45,915.5,110.5,2.65,22.5,867.0,987.75,728.76
2016,8,28,11,0,919.0,112.0,2.8,23.0,889.0,998.64,735.04
2016,8,28,11,15,922.5,113.0,2.9,23.5,903.0,1005.53,738.37
2016,8,28,11,30,926.0,114.0,3.0,24.0,917.0,1008.92,739.53
2016,8,28,11,45,926.5,114.5,3.2,24.5,923.5,1005.39,737.12
2016,8,28,12,0,927.0,115.0,3.4,25.0,930.0,998.35,732.48
2016,8,28,12,15,926.5,115.0,3.55,25.0,928.0,986.39,725.71
2016,8,28,12,30,926.0,115.0,3.7,25.0,926.0,971.04,716.74
2016,8,28,12,45,939.0,105.5,3.85,25.0,920.5,954.8,707.19
2016,8,28,13,0,952.0,96.0,4.0,25.0,915.0,934.78,695.08
2016,8,28,13,15,948.5,95.5,4.1,25.0,897.5,906.05,676.77
2016,8,28,13,30,945.0,95.0,4.2,25.0,880.0,874.36,656.38
2016,8,28,13,45,938.5,94.5,4.3,25.0,855.0,837.49,632.25
2016,8,28,14,0,932.0,94.0,4.4,25.0,830.0,798.17,606.21
2016,8,28,14,15,924.5,92.5,4.45,24.5,798.0,754.9,578.05
2016,8,28,14,30,917.0,91.0,4.5,24.0,766.0,709.66,548.22
2016,8,28,14,45,906.0,89.5,4.55,24.0,727.5,660.48,511.77
2016,8,28,15,0,895.0,88.0,4.6,24.0,689.0,610.1,473.28
2016,8,28,15,15,881.0,85.5,4.6,23.5,645.5,556.19,431.78
2016,8,28,15,30,867.0,83.0,4.6,23.0,602.0,501.89,388.61
2016,8,28,15,45,848.0,80.5,4.6,22.5,553.5,445.27,342.25
2016,8,28,16,0,829.0,78.0,4.6,22.0,505.0,387.08,293.23
2016,8,28,16,15,803.5,74.5,4.55,21.5,453.5,328.77,242.83
2016,8,28,16,30,778.0,71.0,4.5,21.0,402.0,272.41,193.16
2016,8,28,16,45,742.0,66.5,4.5,20.5,348.5,215.14,143.2
2016,8,28,17,0,706.0,62.0,4.5,20.0,295.0,161.56,97.94
2016,8,28,17,15,653.5,56.5,4.35,19.0,242.5,109.41,58.94
2016,8,28,17,30,601.0,51.0,4.2,18.0,190.0,60.5,30.36
2016,8,28,17,45,517.0,43.0,4.1,17.0,140.5,30.61,21.16
2016,8,28,18,0,433.0,35.0,4.0,16.0,91.0,26.26,16.88
2016,8,28,18,15,290.5,23.0,3.9,15.5,53.0,17.74,6.79
2016,8,28,18,30,148.0,11.0,3.8,15.0,15.0,10.81,0.0
2016,8,28,18,45,74.0,5.5,3.75,14.5,7.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,29,5,45,118.5,11.5,2.8,11.5,19.0,30.9,0.0
2016,8,29,6,0,237.0,23.0,3.1,12.0,38.0,84.69,34.58
2016,8,29,6,15,351.0,34.0,3.2,12.5,81.0,145.34,102.95
2016,8,29,6,30,465.0,45.0,3.3,13.0,124.0,214.82,164.21
2016,8,29,6,45,534.0,53.0,3.45,13.5,173.5,275.91,219.28
2016,8,29,7,0,603.0,61.0,3.6,14.0,223.0,343.74,278.96
2016,8,29,7,15,358.5,104.5,3.6,14.5,206.5,301.17,247.04
2016,8,29,7,30,114.0,148.0,3.6,15.0,190.0,222.98,181.96
2016,8,29,7,45,57.0,146.0,3.6,15.5,167.0,184.72,149.61
2016,8,29,8,0,0.0,144.0,3.6,16.0,144.0,142.87,113.47
2016,8,29,8,15,404.5,115.5,3.6,16.5,337.0,410.3,337.51
2016,8,29,8,30,809.0,87.0,3.6,17.0,530.0,687.53,552.98
2016,8,29,8,45,829.0,89.0,3.6,17.5,576.5,735.34,583.96
2016,8,29,9,0,849.0,91.0,3.6,18.0,623.0,777.63,611.79
2016,8,29,9,15,596.5,194.0,3.6,18.5,580.0,716.39,562.62
2016,8,29,9,30,344.0,297.0,3.6,19.0,537.0,617.69,481.68
2016,8,29,9,45,629.5,193.0,3.65,19.5,659.0,776.0,603.92
2016,8,29,10,0,915.0,89.0,3.7,20.0,781.0,924.1,705.17
2016,8,29,10,15,922.0,90.0,3.7,20.5,810.5,947.81,717.85
2016,8,29,10,30,929.0,91.0,3.7,21.0,840.0,968.37,729.32
2016,8,29,10,45,934.5,91.5,3.75,22.0,862.0,983.7,736.19
2016,8,29,11,0,940.0,92.0,3.8,23.0,884.0,995.61,740.85
2016,8,29,11,15,943.0,92.5,3.85,23.0,898.0,1001.62,744.55
2016,8,29,11,30,946.0,93.0,3.9,23.0,912.0,1004.06,746.05
2016,8,29,11,45,747.0,210.5,4.0,23.5,860.5,941.97,703.2
2016,8,29,12,0,548.0,328.0,4.1,24.0,809.0,865.7,646.06
2016,8,29,12,15,749.0,210.5,4.2,24.0,865.5,925.37,692.51
2016,8,29,12,30,950.0,93.0,4.3,24.0,922.0,968.28,721.81
2016,8,29,12,45,935.5,100.0,4.4,24.0,909.5,943.85,705.73
2016,8,29,13,0,921.0,107.0,4.5,24.0,897.0,916.6,688.18
2016,8,29,13,15,917.5,106.5,4.6,24.0,879.5,888.52,670.27
2016,8,29,13,30,914.0,106.0,4.7,24.0,862.0,857.58,650.25
2016,8,29,13,45,910.0,103.5,4.8,24.0,837.5,821.54,626.47
2016,8,29,14,0,906.0,101.0,4.9,24.0,813.0,782.99,600.68
2016,8,29,14,15,898.0,99.5,4.95,23.5,781.5,740.25,572.49
2016,8,29,14,30,890.0,98.0,5.0,23.0,750.0,695.65,542.23
2016,8,29,14,45,882.5,94.5,5.1,23.0,713.0,647.8,506.24
2016,8,29,15,0,875.0,91.0,5.2,23.0,676.0,598.51,468.18
2016,8,29,15,15,860.5,89.0,5.2,22.5,632.5,545.73,426.92
2016,8,29,15,30,846.0,87.0,5.2,22.0,589.0,492.62,384.11
2016,8,29,15,45,831.0,82.5,5.2,21.5,542.0,434.95,336.46
2016,8,29,16,0,816.0,78.0,5.2,21.0,495.0,379.23,288.81
2016,8,29,16,15,790.0,75.0,5.1,20.5,444.0,321.96,238.76
2016,8,29,16,30,764.0,72.0,5.0,20.0,393.0,266.73,189.66
2016,8,29,16,45,731.0,67.0,4.95,19.5,341.0,210.49,140.22
2016,8,29,17,0,698.0,62.0,4.9,19.0,289.0,157.62,95.39
2016,8,29,17,15,644.5,56.0,4.7,18.0,236.5,105.54,56.7
2016,8,29,17,30,591.0,50.0,4.5,17.0,184.0,56.84,28.81
2016,8,29,17,45,504.5,42.0,4.35,16.5,135.5,29.99,20.62
2016,8,29,18,0,418.0,34.0,4.2,16.0,87.0,25.61,16.22
2016,8,29,18,15,209.0,23.5,4.1,15.5,50.0,18.49,6.23
2016,8,29,18,30,0.0,13.0,4.0,15.0,13.0,12.78,0.0
2016,8,29,18,45,0.0,6.5,3.9,15.0,6.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
