Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,30,5,45,142.5,10.0,3.5,13.5,19.0,33.22,0.0
2016,8,30,6,0,285.0,20.0,3.6,14.0,38.0,91.39,32.01
2016,8,30,6,15,402.0,29.5,3.55,14.5,81.5,154.01,107.24
2016,8,30,6,30,519.0,39.0,3.5,15.0,125.0,225.38,170.27
2016,8,30,6,45,588.0,45.0,3.5,15.5,176.0,285.23,224.44
2016,8,30,7,0,657.0,51.0,3.5,16.0,227.0,353.65,284.45
2016,8,30,7,15,701.5,55.5,3.45,16.5,279.5,414.55,336.79
2016,8,30,7,30,746.0,60.0,3.4,17.0,332.0,478.67,389.74
2016,8,30,7,45,777.5,63.5,3.35,17.5,384.5,536.81,436.12
2016,8,30,8,0,809.0,67.0,3.3,18.0,437.0,596.13,481.72
2016,8,30,8,15,831.0,69.5,3.3,18.5,487.0,644.97,517.56
2016,8,30,8,30,853.0,72.0,3.3,19.0,537.0,696.97,553.32
2016,8,30,8,45,871.0,74.0,3.3,20.0,583.5,744.73,584.07
2016,8,30,9,0,889.0,76.0,3.3,21.0,630.0,791.21,613.2
2016,8,30,9,15,901.0,77.5,3.35,21.5,671.5,830.63,638.24
2016,8,30,9,30,913.0,79.0,3.4,22.0,713.0,867.85,661.49
2016,8,30,9,45,922.0,80.5,3.45,22.5,748.5,899.99,681.04
2016,8,30,10,0,931.0,82.0,3.5,23.0,784.0,929.33,698.57
2016,8,30,10,15,937.5,83.0,3.55,23.5,813.0,952.85,712.11
2016,8,30,10,30,944.0,84.0,3.6,24.0,842.0,973.15,723.52
2016,8,30,10,45,949.5,84.0,3.7,24.5,864.0,988.07,731.73
2016,8,30,11,0,955.0,84.0,3.8,25.0,886.0,999.51,737.76
2016,8,30,11,15,958.0,84.5,3.85,25.0,900.0,1005.56,741.45
2016,8,30,11,30,961.0,85.0,3.9,25.0,914.0,1007.97,742.92
2016,8,30,11,45,963.0,84.5,3.95,25.5,920.0,1004.69,739.33
2016,8,30,12,0,965.0,84.0,4.0,26.0,926.0,997.77,733.5
2016,8,30,12,15,964.5,84.0,4.1,26.0,924.5,985.41,725.95
2016,8,30,12,30,964.0,84.0,4.2,26.0,923.0,969.51,716.14
2016,8,30,12,45,960.0,85.0,4.3,26.0,912.5,948.05,702.65
2016,8,30,13,0,956.0,86.0,4.4,26.0,902.0,923.34,686.99
2016,8,30,13,15,952.0,85.5,4.5,26.0,884.0,893.98,668.12
2016,8,30,13,30,948.0,85.0,4.6,26.0,866.0,861.68,647.34
2016,8,30,13,45,943.5,83.5,4.7,26.0,841.5,825.18,623.54
2016,8,30,14,0,939.0,82.0,4.8,26.0,817.0,786.09,597.69
2016,8,30,14,15,931.5,80.5,4.85,25.5,785.0,742.48,569.22
2016,8,30,14,30,924.0,79.0,4.9,25.0,753.0,696.9,538.88
2016,8,30,14,45,914.0,77.5,4.95,25.0,714.5,648.01,502.46
2016,8,30,15,0,904.0,76.0,5.0,25.0,676.0,597.82,463.78
2016,8,30,15,15,890.5,74.0,5.05,24.5,632.5,544.24,422.3
2016,8,30,15,30,877.0,72.0,5.1,24.0,589.0,490.2,379.05
2016,8,30,15,45,860.0,69.5,5.15,23.5,541.5,433.99,332.68
2016,8,30,16,0,843.0,67.0,5.2,23.0,494.0,378.21,285.13
2016,8,30,16,15,818.5,64.0,5.15,22.0,443.0,320.27,235.13
2016,8,30,16,30,794.0,61.0,5.1,21.0,392.0,261.44,183.49
2016,8,30,16,45,760.0,57.5,5.1,20.5,339.5,204.8,133.73
2016,8,30,17,0,726.0,54.0,5.1,20.0,287.0,151.59,88.84
2016,8,30,17,15,674.0,49.0,5.0,19.5,234.5,99.11,50.27
2016,8,30,17,30,622.0,44.0,4.9,19.0,182.0,52.62,25.63
2016,8,30,17,45,536.5,37.0,4.8,18.5,133.0,28.25,18.88
2016,8,30,18,0,451.0,30.0,4.7,18.0,84.0,24.19,14.75
2016,8,30,18,15,225.5,15.0,4.6,17.5,42.0,10.83,0.34
2016,8,30,18,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,31,5,45,155.0,9.5,3.7,12.5,19.0,34.6,0.0
2016,8,31,6,0,310.0,19.0,3.9,13.0,38.0,93.43,26.77
2016,8,31,6,15,429.0,27.5,3.95,13.5,82.0,156.64,108.52
2016,8,31,6,30,548.0,36.0,4.0,14.0,126.0,229.08,173.2
2016,8,31,6,45,614.5,42.0,4.05,14.5,177.0,291.34,229.99
2016,8,31,7,0,681.0,48.0,4.1,15.0,228.0,359.93,290.79
2016,8,31,7,15,724.5,52.5,4.1,15.5,281.5,421.48,344.24
2016,8,31,7,30,768.0,57.0,4.1,16.0,335.0,486.13,398.26
2016,8,31,7,45,624.5,99.0,4.1,16.5,347.5,488.19,399.33
2016,8,31,8,0,481.0,141.0,4.1,17.0,360.0,469.3,382.51
2016,8,31,8,15,675.0,105.0,4.1,17.5,450.0,584.66,474.58
2016,8,31,8,30,869.0,69.0,4.1,18.0,540.0,703.87,563.87
2016,8,31,8,45,884.0,71.5,4.15,18.5,586.0,750.51,595.11
2016,8,31,9,0,899.0,74.0,4.2,19.0,632.0,795.61,625.15
2016,8,31,9,15,911.0,75.5,4.25,19.5,674.0,835.31,650.87
2016,8,31,9,30,923.0,77.0,4.3,20.0,716.0,872.76,674.74
2016,8,31,9,45,927.0,81.0,4.35,20.5,750.5,903.53,693.69
2016,8,31,10,0,931.0,85.0,4.4,21.0,785.0,931.2,710.36
2016,8,31,10,15,937.5,86.0,4.45,21.0,814.0,954.64,725.65
2016,8,31,10,30,944.0,87.0,4.5,21.0,843.0,974.84,738.81
2016,8,31,10,45,948.5,88.5,4.6,21.5,864.5,990.36,747.83
2016,8,31,11,0,953.0,90.0,4.7,22.0,886.0,1002.36,754.56
2016,8,31,11,15,955.5,90.5,4.8,22.0,900.0,1007.8,758.47
2016,8,31,11,30,958.0,91.0,4.9,22.0,914.0,1009.61,760.08
2016,8,31,11,45,959.0,91.5,5.0,22.5,920.5,1006.34,756.87
2016,8,31,12,0,960.0,92.0,5.1,23.0,927.0,999.43,751.32
2016,8,31,12,15,959.5,92.0,5.15,22.5,925.0,986.99,744.71
2016,8,31,12,30,959.0,92.0,5.2,22.0,923.0,971.02,735.77
2016,8,31,12,45,951.0,95.0,5.3,22.0,911.5,948.01,720.86
2016,8,31,13,0,943.0,98.0,5.4,22.0,900.0,921.92,703.8
2016,8,31,13,15,939.0,97.0,5.45,22.0,882.0,892.24,683.85
2016,8,31,13,30,935.0,96.0,5.5,22.0,864.0,859.66,661.78
2016,8,31,13,45,930.0,94.5,5.55,22.0,838.5,823.04,636.71
2016,8,31,14,0,925.0,93.0,5.6,22.0,813.0,783.92,609.66
2016,8,31,14,15,916.5,91.5,5.6,22.0,781.0,740.01,578.69
2016,8,31,14,30,908.0,90.0,5.6,22.0,749.0,694.24,545.8
2016,8,31,14,45,898.5,87.5,5.6,22.0,710.5,645.25,508.02
2016,8,31,15,0,889.0,85.0,5.6,22.0,672.0,594.97,468.35
2016,8,31,15,15,874.0,83.0,5.55,21.5,628.0,541.21,425.71
2016,8,31,15,30,859.0,81.0,5.5,21.0,584.0,487.18,381.56
2016,8,31,15,45,842.0,77.5,5.5,21.0,536.0,430.86,333.7
2016,8,31,16,0,825.0,74.0,5.5,21.0,488.0,372.8,283.26
2016,8,31,16,15,798.5,70.5,5.4,20.5,436.5,314.5,232.11
2016,8,31,16,30,772.0,67.0,5.3,20.0,385.0,258.3,182.02
2016,8,31,16,45,737.5,62.5,5.25,19.5,332.5,201.93,132.49
2016,8,31,17,0,703.0,58.0,5.2,19.0,280.0,149.1,88.09
2016,8,31,17,15,647.5,52.5,5.0,18.5,227.5,97.37,50.54
2016,8,31,17,30,592.0,47.0,4.8,18.0,175.0,52.1,27.25
2016,8,31,17,45,502.0,39.0,4.65,17.5,127.0,27.87,18.6
2016,8,31,18,0,412.0,31.0,4.5,17.0,79.0,23.36,14.0
2016,8,31,18,15,206.0,15.5,4.4,16.5,39.5,11.41,0.0
2016,8,31,18,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,1,5,45,148.0,9.5,3.25,12.5,18.0,33.29,0.0
2016,9,1,6,0,296.0,19.0,3.5,13.0,36.0,91.21,19.07
2016,9,1,6,15,418.0,28.0,3.45,13.5,80.0,153.59,105.77
2016,9,1,6,30,540.0,37.0,3.4,14.0,124.0,226.82,171.05
2016,9,1,6,45,270.0,52.0,3.4,14.5,95.5,169.6,133.8
2016,9,1,7,0,0.0,67.0,3.4,15.0,67.0,65.7,50.15
2016,9,1,7,15,0.0,83.0,3.35,15.5,83.0,81.66,63.63
2016,9,1,7,30,0.0,99.0,3.3,16.0,99.0,97.6,76.73
2016,9,1,7,45,0.5,121.5,3.25,16.5,122.0,120.65,95.47
2016,9,1,8,0,1.0,144.0,3.2,17.0,145.0,143.73,113.88
2016,9,1,8,15,0.5,150.5,3.15,17.5,151.0,149.37,117.81
2016,9,1,8,30,0.0,157.0,3.1,18.0,157.0,155.1,121.79
2016,9,1,8,45,1.0,162.5,3.1,18.5,163.0,160.98,125.92
2016,9,1,9,0,2.0,168.0,3.1,19.0,169.0,167.0,130.14
2016,9,1,9,15,5.5,189.5,3.15,19.5,193.0,191.52,149.11
2016,9,1,9,30,9.0,211.0,3.2,20.0,217.0,216.23,167.96
2016,9,1,9,45,15.0,242.0,3.25,20.5,253.0,253.03,196.06
2016,9,1,10,0,21.0,273.0,3.3,21.0,289.0,290.08,223.92
2016,9,1,10,15,55.0,324.5,3.4,21.0,368.0,383.68,295.67
2016,9,1,10,30,89.0,376.0,3.5,21.0,447.0,470.08,360.34
2016,9,1,10,45,262.5,356.5,3.65,21.5,574.0,628.9,480.87
2016,9,1,11,0,436.0,337.0,3.8,22.0,701.0,779.86,590.97
2016,9,1,11,15,704.0,213.0,3.95,22.0,811.5,906.42,685.32
2016,9,1,11,30,972.0,89.0,4.1,22.0,922.0,1018.78,761.21
2016,9,1,11,45,971.0,90.5,4.25,22.0,927.5,1014.56,758.15
2016,9,1,12,0,970.0,92.0,4.4,22.0,933.0,1006.65,753.6
2016,9,1,12,15,969.5,92.0,4.55,22.0,930.5,994.0,746.22
2016,9,1,12,30,969.0,92.0,4.7,22.0,928.0,977.79,736.68
2016,9,1,12,45,961.0,94.5,4.85,22.0,916.5,954.01,721.91
2016,9,1,13,0,953.0,97.0,5.0,22.0,905.0,927.11,704.92
2016,9,1,13,15,949.5,96.5,5.0,21.5,887.0,898.02,686.64
2016,9,1,13,30,946.0,96.0,5.0,21.0,869.0,865.95,666.16
2016,9,1,13,45,940.5,94.5,5.0,21.0,843.5,828.51,640.42
2016,9,1,14,0,935.0,93.0,5.0,21.0,818.0,788.57,612.75
2016,9,1,14,15,927.0,91.5,4.95,21.0,785.5,744.55,581.68
2016,9,1,14,30,919.0,90.0,4.9,21.0,753.0,698.61,548.55
2016,9,1,14,45,909.5,87.5,4.9,21.0,714.5,649.08,510.55
2016,9,1,15,0,900.0,85.0,4.9,21.0,676.0,598.23,470.61
2016,9,1,15,15,777.0,112.0,4.9,20.5,597.5,514.32,404.66
2016,9,1,15,30,654.0,139.0,4.9,20.0,519.0,439.76,345.04
2016,9,1,15,45,741.5,107.5,4.9,19.5,504.0,410.6,319.39
2016,9,1,16,0,829.0,76.0,4.9,19.0,489.0,373.07,284.65
2016,9,1,16,15,802.0,72.5,4.8,18.5,437.0,314.42,232.9
2016,9,1,16,30,775.0,69.0,4.7,18.0,385.0,257.92,182.34
2016,9,1,16,45,732.5,65.5,4.65,17.5,331.0,200.82,132.36
2016,9,1,17,0,690.0,62.0,4.6,17.0,277.0,148.2,88.51
2016,9,1,17,15,632.0,56.0,4.45,16.5,224.0,94.11,49.31
2016,9,1,17,30,574.0,50.0,4.3,16.0,171.0,49.09,26.66
2016,9,1,17,45,470.5,41.5,4.2,15.5,122.5,30.37,20.91
2016,9,1,18,0,367.0,33.0,4.1,15.0,74.0,25.57,15.83
2016,9,1,18,15,183.5,16.5,4.0,14.5,37.0,12.49,0.0
2016,9,1,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,2,5,45,94.0,10.0,2.2,11.5,15.0,24.94,0.0
2016,9,2,6,0,188.0,20.0,2.4,12.0,30.0,68.31,6.74
2016,9,2,6,15,310.0,31.5,2.4,12.5,70.5,130.09,89.89
2016,9,2,6,30,432.0,43.0,2.4,13.0,111.0,199.76,151.29
2016,9,2,6,45,503.5,51.5,2.4,14.0,160.0,260.19,205.07
2016,9,2,7,0,575.0,60.0,2.4,15.0,209.0,327.68,263.46
2016,9,2,7,15,623.5,66.0,2.25,15.5,260.5,387.79,314.6
2016,9,2,7,30,672.0,72.0,2.1,16.0,312.0,451.67,366.7
2016,9,2,7,45,704.5,77.0,2.0,16.5,362.5,506.64,410.0
2016,9,2,8,0,737.0,82.0,1.9,17.0,413.0,564.88,454.02
2016,9,2,8,15,761.5,85.5,1.85,17.5,462.0,617.08,492.09
2016,9,2,8,30,786.0,89.0,1.8,18.0,511.0,669.24,527.86
2016,9,2,8,45,803.0,92.5,1.8,19.0,556.0,715.43,557.02
2016,9,2,9,0,820.0,96.0,1.8,20.0,601.0,760.39,584.64
2016,9,2,9,15,834.0,98.5,1.85,20.5,642.0,800.28,609.73
2016,9,2,9,30,848.0,101.0,1.9,21.0,683.0,833.3,629.86
2016,9,2,9,45,873.0,95.5,2.0,21.5,721.5,869.71,652.65
2016,9,2,10,0,898.0,90.0,2.1,22.0,760.0,904.26,673.97
2016,9,2,10,15,742.0,177.5,2.2,22.5,745.0,881.8,657.21
2016,9,2,10,30,586.0,265.0,2.3,23.0,730.0,837.33,623.81
2016,9,2,10,45,753.5,180.0,2.4,23.5,795.0,911.84,675.46
2016,9,2,11,0,921.0,95.0,2.5,24.0,860.0,973.96,714.61
2016,9,2,11,15,924.0,95.5,2.6,24.0,873.5,979.57,718.09
2016,9,2,11,30,927.0,96.0,2.7,24.0,887.0,981.67,719.92
2016,9,2,11,45,927.5,97.0,2.85,24.5,893.0,978.39,717.4
2016,9,2,12,0,928.0,98.0,3.0,25.0,899.0,971.58,712.67
2016,9,2,12,15,928.0,97.5,3.1,25.0,897.5,959.25,705.38
2016,9,2,12,30,928.0,97.0,3.2,25.0,896.0,943.5,695.91
2016,9,2,12,45,910.0,106.0,3.35,25.5,882.0,918.2,679.08
2016,9,2,13,0,892.0,115.0,3.5,26.0,868.0,890.27,660.48
2016,9,2,13,15,888.0,114.5,3.6,25.5,850.5,862.16,643.94
2016,9,2,13,30,884.0,114.0,3.7,25.0,833.0,831.31,625.32
2016,9,2,13,45,880.0,111.0,3.85,25.0,808.5,795.39,601.98
2016,9,2,14,0,876.0,108.0,4.0,25.0,784.0,757.06,576.68
2016,9,2,14,15,867.0,106.5,4.15,24.5,752.0,714.47,549.09
2016,9,2,14,30,858.0,105.0,4.3,24.0,720.0,670.21,518.48
2016,9,2,14,45,848.0,102.0,4.45,24.0,682.5,622.42,482.8
2016,9,2,15,0,838.0,99.0,4.6,24.0,645.0,572.72,444.83
2016,9,2,15,15,822.5,96.5,4.7,23.5,602.0,520.18,404.16
2016,9,2,15,30,807.0,94.0,4.8,23.0,559.0,467.57,362.02
2016,9,2,15,45,788.0,89.5,4.95,22.5,512.0,411.77,316.11
2016,9,2,16,0,769.0,85.0,5.1,22.0,465.0,356.82,269.37
2016,9,2,16,15,740.0,81.0,5.1,21.5,414.5,300.39,220.37
2016,9,2,16,30,711.0,77.0,5.1,21.0,364.0,246.44,172.86
2016,9,2,16,45,673.0,71.5,5.2,20.5,312.5,189.72,124.02
2016,9,2,17,0,635.0,66.0,5.3,20.0,261.0,139.15,82.48
2016,9,2,17,15,573.0,59.0,5.2,19.0,209.5,89.63,47.86
2016,9,2,17,30,511.0,52.0,5.1,18.0,158.0,47.31,27.24
2016,9,2,17,45,413.5,42.5,5.1,17.0,112.0,31.58,21.75
2016,9,2,18,0,316.0,33.0,5.1,16.0,66.0,25.9,15.8
2016,9,2,18,15,158.0,16.5,5.0,15.5,33.0,12.7,0.0
2016,9,2,18,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,3,5,45,79.0,9.5,3.35,11.5,14.0,21.95,0.0
2016,9,3,6,0,158.0,19.0,3.6,12.0,28.0,59.74,0.0
2016,9,3,6,15,281.0,32.5,3.6,12.5,68.0,122.98,84.56
2016,9,3,6,30,404.0,46.0,3.6,13.0,108.0,193.32,146.63
2016,9,3,6,45,474.0,56.0,3.6,13.5,157.0,253.35,200.62
2016,9,3,7,0,544.0,66.0,3.6,14.0,206.0,320.29,259.49
2016,9,3,7,15,595.5,73.0,3.5,14.5,257.5,381.44,312.24
2016,9,3,7,30,647.0,80.0,3.4,15.0,309.0,446.66,366.48
2016,9,3,7,45,678.0,87.0,3.35,15.5,360.0,503.63,412.38
2016,9,3,8,0,709.0,94.0,3.3,16.0,411.0,561.93,457.71
2016,9,3,8,15,386.0,159.0,3.3,16.5,334.5,444.57,360.97
2016,9,3,8,30,63.0,224.0,3.3,17.0,258.0,278.75,222.54
2016,9,3,8,45,50.0,234.5,3.3,17.5,263.0,281.3,223.63
2016,9,3,9,0,37.0,245.0,3.3,18.0,268.0,282.9,223.43
2016,9,3,9,15,246.5,249.5,3.35,18.0,417.0,475.51,378.11
2016,9,3,9,30,456.0,254.0,3.4,18.0,566.0,672.14,528.01
2016,9,3,9,45,677.5,175.5,3.45,18.5,665.5,794.43,618.84
2016,9,3,10,0,899.0,97.0,3.5,19.0,765.0,911.36,698.27
2016,9,3,10,15,562.0,239.5,3.65,19.5,662.5,779.89,601.2
2016,9,3,10,30,225.0,382.0,3.8,20.0,560.0,611.09,468.51
2016,9,3,10,45,573.5,242.0,4.0,20.5,712.5,807.89,621.18
2016,9,3,11,0,922.0,102.0,4.2,21.0,865.0,980.61,740.84
2016,9,3,11,15,924.5,102.5,4.4,21.0,878.5,985.63,743.54
2016,9,3,11,30,927.0,103.0,4.6,21.0,892.0,987.12,745.74
2016,9,3,11,45,927.0,104.0,4.8,21.0,897.0,983.24,744.46
2016,9,3,12,0,927.0,105.0,5.0,21.0,902.0,975.84,740.83
2016,9,3,12,15,926.5,104.5,5.15,20.5,900.0,962.92,734.49
2016,9,3,12,30,926.0,104.0,5.3,20.0,898.0,946.61,725.77
2016,9,3,12,45,912.0,110.0,5.45,20.0,884.5,921.7,709.54
2016,9,3,13,0,898.0,116.0,5.6,20.0,871.0,894.05,691.29
2016,9,3,13,15,709.0,207.0,5.65,20.0,795.5,808.0,630.17
2016,9,3,13,30,520.0,298.0,5.7,20.0,720.0,721.54,562.12
2016,9,3,13,45,561.0,271.0,5.8,20.0,713.0,706.65,553.12
2016,9,3,14,0,602.0,244.0,5.9,20.0,706.0,688.36,540.96
2016,9,3,14,15,734.5,174.5,5.85,19.5,714.5,687.1,543.89
2016,9,3,14,30,867.0,105.0,5.8,19.0,723.0,673.27,536.48
2016,9,3,14,45,680.0,163.5,5.75,19.0,632.5,575.89,458.33
2016,9,3,15,0,493.0,222.0,5.7,19.0,542.0,491.64,390.03
2016,9,3,15,15,392.0,231.5,5.6,18.5,475.0,421.94,334.74
2016,9,3,15,30,291.0,241.0,5.5,18.0,408.0,361.58,286.51
2016,9,3,15,45,255.5,223.5,5.45,17.5,361.0,313.08,247.72
2016,9,3,16,0,220.0,206.0,5.4,17.0,314.0,269.49,212.49
2016,9,3,16,15,253.5,178.5,5.35,16.5,289.5,238.87,186.07
2016,9,3,16,30,287.0,151.0,5.3,16.0,265.0,206.0,156.73
2016,9,3,16,45,263.5,133.5,5.25,16.0,226.5,167.34,124.03
2016,9,3,17,0,240.0,116.0,5.2,16.0,188.0,131.31,94.5
2016,9,3,17,15,373.0,85.0,5.05,15.0,172.0,95.43,61.44
2016,9,3,17,30,506.0,54.0,4.9,14.0,156.0,46.92,28.99
2016,9,3,17,45,388.5,44.5,4.8,13.5,109.0,33.82,24.0
2016,9,3,18,0,271.0,35.0,4.7,13.0,62.0,27.21,16.81
2016,9,3,18,15,135.5,17.5,4.6,12.5,31.0,13.73,0.0
2016,9,3,18,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,4,5,45,40.0,9.5,2.15,10.5,11.5,15.68,0.0
2016,9,4,6,0,80.0,19.0,2.3,11.0,23.0,40.32,0.0
2016,9,4,6,15,185.0,37.0,2.35,11.5,61.0,102.02,70.35
2016,9,4,6,30,290.0,55.0,2.4,12.0,99.0,165.63,126.34
2016,9,4,6,45,366.5,68.5,2.45,12.5,147.0,224.84,178.59
2016,9,4,7,0,443.0,82.0,2.5,13.0,195.0,292.02,236.91
2016,9,4,7,15,336.0,108.5,2.35,13.5,205.5,292.82,239.85
2016,9,4,7,30,229.0,135.0,2.2,14.0,216.0,275.67,226.11
2016,9,4,7,45,440.0,124.0,2.05,14.5,309.5,402.76,330.22
2016,9,4,8,0,651.0,113.0,1.9,15.0,403.0,545.88,442.17
2016,9,4,8,15,680.5,118.5,1.8,15.5,452.5,599.99,481.12
2016,9,4,8,30,710.0,124.0,1.7,16.0,502.0,654.64,519.69
2016,9,4,8,45,741.5,125.0,1.65,16.5,550.0,705.97,554.65
2016,9,4,9,0,773.0,126.0,1.6,17.0,598.0,757.23,587.61
2016,9,4,9,15,789.0,129.0,1.65,17.5,639.5,794.76,611.22
2016,9,4,9,30,805.0,132.0,1.7,18.0,681.0,833.54,635.55
2016,9,4,9,45,853.5,116.5,1.75,18.5,725.0,878.32,663.64
2016,9,4,10,0,902.0,101.0,1.8,19.0,769.0,916.87,687.13
2016,9,4,10,15,909.0,102.5,1.95,19.5,797.5,940.4,701.69
2016,9,4,10,30,916.0,104.0,2.1,20.0,826.0,960.78,714.32
2016,9,4,10,45,920.5,105.0,2.25,20.5,847.5,975.03,722.94
2016,9,4,11,0,925.0,106.0,2.4,21.0,869.0,985.86,729.42
2016,9,4,11,15,928.0,107.0,2.6,21.0,883.0,991.78,734.66
2016,9,4,11,30,931.0,108.0,2.8,21.0,897.0,994.15,737.63
2016,9,4,11,45,931.5,108.5,3.0,21.5,902.5,990.08,734.97
2016,9,4,12,0,932.0,109.0,3.2,22.0,908.0,982.46,730.0
2016,9,4,12,15,931.5,109.0,3.3,22.0,905.5,969.89,722.44
2016,9,4,12,30,931.0,109.0,3.4,22.0,903.0,953.9,712.65
2016,9,4,12,45,934.0,105.5,3.5,22.5,894.0,934.03,698.94
2016,9,4,13,0,937.0,102.0,3.6,23.0,885.0,910.77,682.98
2016,9,4,13,15,933.0,101.0,3.65,23.0,867.0,880.89,663.52
2016,9,4,13,30,929.0,100.0,3.7,23.0,849.0,848.13,642.04
2016,9,4,13,45,921.5,100.0,3.8,23.0,823.0,810.96,617.57
2016,9,4,14,0,914.0,100.0,3.9,23.0,797.0,771.47,591.22
2016,9,4,14,15,905.0,98.0,3.95,22.5,764.5,726.84,561.81
2016,9,4,14,30,896.0,96.0,4.0,22.0,732.0,680.44,529.4
2016,9,4,14,45,883.5,94.5,4.05,22.0,693.0,630.88,491.85
2016,9,4,15,0,871.0,93.0,4.1,22.0,654.0,580.32,452.56
2016,9,4,15,15,855.5,90.5,4.1,21.5,609.5,525.32,409.54
2016,9,4,15,30,840.0,88.0,4.1,21.0,565.0,471.04,365.63
2016,9,4,15,45,818.5,85.0,4.15,21.0,516.5,413.97,317.62
2016,9,4,16,0,797.0,82.0,4.2,21.0,468.0,357.95,269.17
2016,9,4,16,15,767.5,78.0,4.3,20.5,416.0,299.95,218.85
2016,9,4,16,30,738.0,74.0,4.4,20.0,364.0,244.46,170.01
2016,9,4,16,45,694.0,69.0,4.5,19.5,311.0,185.85,119.86
2016,9,4,17,0,650.0,64.0,4.6,19.0,258.0,133.99,77.93
2016,9,4,17,15,586.0,57.0,4.7,18.0,205.5,83.91,43.98
2016,9,4,17,30,522.0,50.0,4.8,17.0,153.0,41.28,25.35
2016,9,4,17,45,412.5,40.5,4.9,16.0,106.5,30.37,20.67
2016,9,4,18,0,303.0,31.0,5.0,15.0,60.0,24.62,14.14
2016,9,4,18,15,151.5,15.5,5.0,14.0,30.0,15.24,0.0
2016,9,4,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,5,5,45,82.0,8.5,1.6,10.5,12.5,21.27,0.0
2016,9,5,6,0,164.0,17.0,1.8,11.0,25.0,58.42,0.0
2016,9,5,6,15,291.5,30.0,1.85,11.5,65.0,122.61,82.76
2016,9,5,6,30,419.0,43.0,1.9,12.0,105.0,194.02,146.43
2016,9,5,6,45,499.0,51.0,2.0,12.5,155.0,256.14,202.04
2016,9,5,7,0,579.0,59.0,2.1,13.0,205.0,326.19,263.35
2016,9,5,7,15,630.0,65.5,2.0,13.5,257.0,388.07,316.36
2016,9,5,7,30,681.0,72.0,1.9,14.0,309.0,453.96,370.48
2016,9,5,7,45,718.5,76.0,1.85,15.0,361.5,510.86,414.99
2016,9,5,8,0,756.0,80.0,1.8,16.0,414.0,571.57,460.44
2016,9,5,8,15,781.0,83.5,1.8,16.5,464.0,624.75,499.56
2016,9,5,8,30,806.0,87.0,1.8,17.0,514.0,677.87,536.4
2016,9,5,8,45,826.5,89.5,1.85,18.0,560.5,726.12,567.43
2016,9,5,9,0,847.0,92.0,1.9,19.0,607.0,773.32,597.03
2016,9,5,9,15,861.0,94.0,1.95,19.5,648.5,808.6,618.94
2016,9,5,9,30,875.0,96.0,2.0,20.0,690.0,846.42,642.46
2016,9,5,9,45,892.5,94.5,2.1,21.0,727.0,881.15,662.82
2016,9,5,10,0,910.0,93.0,2.2,22.0,764.0,913.57,681.41
2016,9,5,10,15,917.5,94.0,2.3,22.5,793.0,937.11,695.31
2016,9,5,10,30,925.0,95.0,2.4,23.0,822.0,957.5,707.22
2016,9,5,10,45,930.0,96.0,2.5,24.0,843.5,972.29,714.11
2016,9,5,11,0,935.0,97.0,2.6,25.0,865.0,983.63,718.84
2016,9,5,11,15,938.5,97.5,2.7,25.0,879.0,989.49,722.94
2016,9,5,11,30,942.0,98.0,2.8,25.0,893.0,991.77,724.87
2016,9,5,11,45,942.5,99.0,2.9,25.5,899.0,988.15,721.68
2016,9,5,12,0,943.0,100.0,3.0,26.0,905.0,980.95,716.3
2016,9,5,12,15,942.5,100.0,3.1,26.0,902.5,968.22,708.82
2016,9,5,12,30,942.0,100.0,3.2,26.0,900.0,952.02,699.14
2016,9,5,12,45,925.5,107.5,3.35,26.5,886.0,926.09,682.0
2016,9,5,13,0,909.0,115.0,3.5,27.0,872.0,897.44,663.04
2016,9,5,13,15,904.5,114.0,3.65,26.5,853.5,867.73,645.82
2016,9,5,13,30,900.0,113.0,3.8,26.0,835.0,835.26,626.45
2016,9,5,13,45,891.5,112.5,3.95,26.0,809.0,797.63,602.0
2016,9,5,14,0,883.0,112.0,4.1,26.0,783.0,757.84,575.75
2016,9,5,14,15,873.5,110.5,4.2,26.0,750.0,714.43,546.42
2016,9,5,14,30,864.0,109.0,4.3,26.0,717.0,669.38,513.61
2016,9,5,14,45,850.0,106.5,4.45,26.0,678.0,618.94,476.08
2016,9,5,15,0,836.0,104.0,4.6,26.0,639.0,567.63,437.04
2016,9,5,15,15,819.0,101.0,4.6,25.5,594.5,513.85,395.38
2016,9,5,15,30,802.0,98.0,4.6,25.0,550.0,460.18,352.46
2016,9,5,15,45,780.5,94.0,4.7,24.5,502.0,404.11,306.53
2016,9,5,16,0,759.0,90.0,4.8,24.0,454.0,349.18,260.1
2016,9,5,16,15,728.0,85.5,4.75,23.0,402.5,290.32,210.05
2016,9,5,16,30,697.0,81.0,4.7,22.0,351.0,236.03,163.08
2016,9,5,16,45,657.0,74.0,4.7,21.5,299.5,180.83,116.17
2016,9,5,17,0,617.0,67.0,4.7,21.0,248.0,129.93,75.48
2016,9,5,17,15,552.0,59.5,4.55,20.0,196.5,81.49,43.44
2016,9,5,17,30,487.0,52.0,4.4,19.0,145.0,40.68,29.79
2016,9,5,17,45,385.0,40.5,4.3,18.5,100.0,30.7,20.65
2016,9,5,18,0,283.0,29.0,4.2,18.0,55.0,22.96,12.13
2016,9,5,18,15,141.5,14.5,4.1,17.0,27.5,14.25,0.0
2016,9,5,18,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,5,45,88.5,8.0,1.3,11.5,12.0,7.86,0.0
2016,9,6,6,0,177.0,16.0,1.4,12.0,24.0,59.55,0.0
2016,9,6,6,15,308.0,28.0,1.45,12.5,64.0,124.57,82.56
2016,9,6,6,30,439.0,40.0,1.5,13.0,104.0,196.7,147.14
2016,9,6,6,45,518.5,47.5,1.6,14.0,154.0,258.91,202.32
2016,9,6,7,0,598.0,55.0,1.7,15.0,204.0,329.02,262.82
2016,9,6,7,15,648.0,61.0,1.6,15.5,256.0,390.69,315.09
2016,9,6,7,30,698.0,67.0,1.5,16.0,308.0,454.5,366.93
2016,9,6,7,45,733.5,71.0,1.4,17.0,360.5,512.96,411.67
2016,9,6,8,0,769.0,75.0,1.3,18.0,413.0,572.98,455.41
2016,9,6,8,15,794.0,78.0,1.3,19.0,463.0,626.06,492.77
2016,9,6,8,30,819.0,81.0,1.3,20.0,513.0,679.06,527.42
2016,9,6,8,45,837.0,84.0,1.35,21.5,559.0,726.43,556.0
2016,9,6,9,0,855.0,87.0,1.4,23.0,605.0,768.06,579.9
2016,9,6,9,15,869.0,89.0,1.55,23.5,646.5,808.09,605.57
2016,9,6,9,30,883.0,91.0,1.7,24.0,688.0,846.1,629.65
2016,9,6,9,45,889.0,95.0,1.9,25.0,722.5,877.13,648.16
2016,9,6,10,0,895.0,99.0,2.1,26.0,757.0,905.26,664.63
2016,9,6,10,15,902.5,100.5,2.15,26.5,785.5,928.96,677.97
2016,9,6,10,30,910.0,102.0,2.2,27.0,814.0,949.56,689.34
2016,9,6,10,45,916.0,102.5,2.25,28.0,836.0,964.44,695.69
2016,9,6,11,0,922.0,103.0,2.3,29.0,858.0,975.95,699.98
2016,9,6,11,15,925.5,103.5,2.3,29.0,871.5,981.65,702.97
2016,9,6,11,30,929.0,104.0,2.3,29.0,885.0,983.81,703.91
2016,9,6,11,45,930.0,104.5,2.35,29.5,891.0,980.07,700.37
2016,9,6,12,0,931.0,105.0,2.4,30.0,897.0,972.78,694.75
2016,9,6,12,15,930.5,105.0,2.55,30.0,894.5,960.08,688.12
2016,9,6,12,30,930.0,105.0,2.7,30.0,892.0,943.95,679.29
2016,9,6,12,45,922.5,107.5,2.85,30.0,880.5,920.9,665.93
2016,9,6,13,0,915.0,110.0,3.0,30.0,869.0,894.87,650.53
2016,9,6,13,15,911.0,109.0,3.15,30.0,850.5,865.37,632.68
2016,9,6,13,30,907.0,108.0,3.3,30.0,832.0,833.05,612.76
2016,9,6,13,45,901.0,106.5,3.45,30.0,806.5,796.07,589.42
2016,9,6,14,0,895.0,105.0,3.6,30.0,781.0,756.74,564.17
2016,9,6,14,15,886.0,103.0,3.65,29.5,748.0,712.7,536.0
2016,9,6,14,30,877.0,101.0,3.7,29.0,715.0,666.96,504.37
2016,9,6,14,45,864.5,99.0,3.8,29.0,676.5,617.64,468.14
2016,9,6,15,0,852.0,97.0,3.9,29.0,638.0,566.6,429.65
2016,9,6,15,15,835.5,94.0,3.85,28.5,593.5,512.33,388.16
2016,9,6,15,30,819.0,91.0,3.8,28.0,549.0,458.08,345.35
2016,9,6,15,45,797.5,87.5,3.75,27.5,500.5,401.66,299.57
2016,9,6,16,0,776.0,84.0,3.7,27.0,452.0,346.34,253.33
2016,9,6,16,15,745.0,79.5,3.6,26.5,400.5,288.71,204.48
2016,9,6,16,30,714.0,75.0,3.5,26.0,349.0,233.81,157.47
2016,9,6,16,45,672.0,69.0,3.4,25.5,296.5,176.21,109.61
2016,9,6,17,0,630.0,63.0,3.3,25.0,244.0,125.25,69.97
2016,9,6,17,15,564.5,55.5,3.1,24.0,193.0,76.28,38.73
2016,9,6,17,30,499.0,48.0,2.9,23.0,142.0,34.95,24.33
2016,9,6,17,45,394.5,37.5,2.7,22.0,96.5,28.2,18.13
2016,9,6,18,0,290.0,27.0,2.5,21.0,51.0,21.31,10.06
2016,9,6,18,15,145.0,13.5,2.65,20.0,25.5,13.27,0.0
2016,9,6,18,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,7,5,45,83.5,7.5,1.2,14.5,11.0,7.37,0.0
2016,9,7,6,0,167.0,15.0,1.2,15.0,22.0,49.35,0.0
2016,9,7,6,15,296.0,27.5,1.5,16.0,61.5,120.57,77.74
2016,9,7,6,30,425.0,40.0,1.8,17.0,101.0,191.7,141.07
2016,9,7,6,45,502.5,49.0,2.1,18.0,150.5,253.99,195.76
2016,9,7,7,0,580.0,58.0,2.4,19.0,200.0,324.03,255.78
2016,9,7,7,15,631.0,64.5,2.45,19.5,252.5,385.79,308.12
2016,9,7,7,30,682.0,71.0,2.5,20.0,305.0,451.56,361.79
2016,9,7,7,45,717.5,75.5,2.65,21.0,357.0,507.75,405.84
2016,9,7,8,0,753.0,80.0,2.8,22.0,409.0,567.58,451.01
2016,9,7,8,15,778.0,84.0,2.75,22.5,459.0,621.07,490.1
2016,9,7,8,30,803.0,88.0,2.7,23.0,509.0,674.51,527.06
2016,9,7,8,45,821.5,91.0,2.65,24.0,555.0,721.6,556.57
2016,9,7,9,0,840.0,94.0,2.6,25.0,601.0,767.48,584.48
2016,9,7,9,15,854.0,96.5,2.5,25.5,642.0,807.68,608.62
2016,9,7,9,30,868.0,99.0,2.4,26.0,683.0,840.93,627.58
2016,9,7,9,45,879.5,100.5,2.35,27.0,718.5,873.43,644.89
2016,9,7,10,0,891.0,102.0,2.3,28.0,754.0,903.36,660.17
2016,9,7,10,15,898.0,103.5,2.2,28.5,782.5,926.45,671.63
2016,9,7,10,30,905.0,105.0,2.1,29.0,811.0,946.42,681.0
2016,9,7,10,45,910.5,106.0,2.05,30.0,832.0,961.22,686.19
2016,9,7,11,0,916.0,107.0,2.0,31.0,853.0,972.66,689.28
2016,9,7,11,15,919.0,107.5,1.9,31.0,866.5,977.76,690.7
2016,9,7,11,30,922.0,108.0,1.8,31.0,880.0,979.34,690.05
2016,9,7,11,45,923.5,108.0,1.75,31.5,886.0,975.45,685.37
2016,9,7,12,0,925.0,108.0,1.7,32.0,892.0,968.04,678.7
2016,9,7,12,15,924.5,108.0,1.7,32.0,889.5,955.31,670.9
2016,9,7,12,30,924.0,108.0,1.7,32.0,887.0,939.17,661.13
2016,9,7,12,45,901.0,119.0,1.7,32.5,871.0,911.32,642.81
2016,9,7,13,0,878.0,130.0,1.7,33.0,855.0,881.04,623.1
2016,9,7,13,15,873.0,129.0,1.75,33.0,836.5,851.5,605.61
2016,9,7,13,30,868.0,128.0,1.8,33.0,818.0,819.33,586.28
2016,9,7,13,45,860.0,126.5,1.9,33.0,791.5,783.7,564.93
2016,9,7,14,0,852.0,125.0,2.0,33.0,765.0,743.74,540.39
2016,9,7,14,15,841.5,123.0,2.15,32.5,732.0,699.71,513.26
2016,9,7,14,30,831.0,121.0,2.3,32.0,699.0,654.25,483.32
2016,9,7,14,45,815.5,119.0,2.45,32.0,660.0,604.6,448.37
2016,9,7,15,0,800.0,117.0,2.6,32.0,621.0,554.44,411.91
2016,9,7,15,15,781.0,113.0,2.75,31.5,576.5,500.37,372.21
2016,9,7,15,30,762.0,109.0,2.9,31.0,532.0,445.17,330.2
2016,9,7,15,45,734.5,105.5,3.05,31.0,483.5,389.03,285.46
2016,9,7,16,0,707.0,102.0,3.2,31.0,435.0,334.75,240.96
2016,9,7,16,15,672.5,96.5,3.25,30.0,383.5,278.76,195.27
2016,9,7,16,30,638.0,91.0,3.3,29.0,332.0,225.99,151.64
2016,9,7,16,45,587.5,84.0,3.35,28.5,280.0,172.59,108.62
2016,9,7,17,0,537.0,77.0,3.4,28.0,228.0,124.82,72.73
2016,9,7,17,15,466.0,67.0,3.4,26.5,178.0,79.0,44.25
2016,9,7,17,30,395.0,57.0,3.4,25.0,128.0,43.48,31.28
2016,9,7,17,45,287.0,42.5,3.45,24.0,85.5,32.48,21.41
2016,9,7,18,0,179.0,28.0,3.5,23.0,43.0,21.89,9.46
2016,9,7,18,15,89.5,14.0,3.5,22.0,21.5,13.76,0.0
2016,9,7,18,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,8,5,45,42.0,7.0,2.75,13.5,8.5,0.0,0.0
2016,9,8,6,0,84.0,14.0,2.9,14.0,17.0,31.06,0.0
2016,9,8,6,15,196.5,30.5,3.05,14.5,53.5,97.02,62.25
2016,9,8,6,30,309.0,47.0,3.2,15.0,90.0,161.38,120.24
2016,9,8,6,45,392.5,58.5,3.35,15.5,138.0,221.43,173.12
2016,9,8,7,0,476.0,70.0,3.5,16.0,186.0,292.2,234.44
2016,9,8,7,15,531.0,79.0,3.5,16.5,236.5,353.49,287.06
2016,9,8,7,30,586.0,88.0,3.5,17.0,287.0,419.26,341.7
2016,9,8,7,45,626.0,94.0,3.5,17.5,338.5,477.19,388.51
2016,9,8,8,0,666.0,100.0,3.5,18.0,390.0,537.31,435.53
2016,9,8,8,15,694.5,105.5,3.5,18.5,439.0,591.04,476.18
2016,9,8,8,30,723.0,111.0,3.5,19.0,488.0,645.21,516.0
2016,9,8,8,45,745.5,114.5,3.5,20.0,533.5,692.75,548.19
2016,9,8,9,0,768.0,118.0,3.5,21.0,579.0,736.89,576.44
2016,9,8,9,15,784.0,121.5,3.55,21.5,620.0,777.5,602.98
2016,9,8,9,30,800.0,125.0,3.6,22.0,661.0,816.38,627.96
2016,9,8,9,45,810.0,128.5,3.65,22.5,695.0,848.11,647.67
2016,9,8,10,0,820.0,132.0,3.7,23.0,729.0,877.35,665.56
2016,9,8,10,15,829.0,134.0,3.8,23.0,757.5,901.38,681.4
2016,9,8,10,30,838.0,136.0,3.9,23.0,786.0,922.55,695.36
2016,9,8,10,45,845.0,136.5,4.0,23.5,807.5,937.24,703.62
2016,9,8,11,0,852.0,137.0,4.1,24.0,829.0,948.76,709.86
2016,9,8,11,15,856.0,138.0,4.15,24.0,842.5,954.76,713.6
2016,9,8,11,30,860.0,139.0,4.2,24.0,856.0,957.41,715.24
2016,9,8,11,45,863.0,138.5,4.3,24.5,862.0,954.17,711.93
2016,9,8,12,0,866.0,138.0,4.4,25.0,868.0,942.63,703.15
2016,9,8,12,15,865.5,137.5,4.5,25.0,865.5,929.84,694.99
2016,9,8,12,30,865.0,137.0,4.6,25.0,863.0,913.87,685.09
2016,9,8,12,45,861.5,137.0,4.7,25.0,852.0,896.46,674.23
2016,9,8,13,0,858.0,137.0,4.8,25.0,841.0,871.92,658.44
2016,9,8,13,15,853.0,135.5,4.85,25.0,823.0,841.82,638.44
2016,9,8,13,30,848.0,134.0,4.9,25.0,805.0,809.16,616.57
2016,9,8,13,45,842.5,131.5,5.0,25.0,779.5,772.72,592.12
2016,9,8,14,0,837.0,129.0,5.1,25.0,754.0,734.11,565.87
2016,9,8,14,15,826.5,126.5,5.1,24.5,721.5,690.11,534.92
2016,9,8,14,30,816.0,124.0,5.1,24.0,689.0,644.72,501.73
2016,9,8,14,45,804.0,120.5,5.1,24.0,650.5,596.31,464.5
2016,9,8,15,0,792.0,117.0,5.1,24.0,612.0,547.13,425.79
2016,9,8,15,15,773.0,113.0,5.1,23.5,568.0,493.46,383.46
2016,9,8,15,30,754.0,109.0,5.1,23.0,524.0,438.67,339.03
2016,9,8,15,45,731.5,104.0,5.1,22.5,476.5,383.55,293.07
2016,9,8,16,0,709.0,99.0,5.1,22.0,429.0,329.79,246.99
2016,9,8,16,15,675.0,93.0,5.0,21.5,378.0,273.47,198.29
2016,9,8,16,30,641.0,87.0,4.9,21.0,327.0,220.33,152.09
2016,9,8,16,45,596.5,79.5,4.85,20.5,276.0,167.5,107.73
2016,9,8,17,0,552.0,72.0,4.8,20.0,225.0,119.56,70.45
2016,9,8,17,15,481.5,62.5,4.6,19.0,175.0,73.6,41.46
2016,9,8,17,30,411.0,53.0,4.4,18.0,125.0,40.03,29.2
2016,9,8,17,45,307.0,39.5,4.25,17.5,83.0,30.84,20.55
2016,9,8,18,0,203.0,26.0,4.1,17.0,41.0,20.34,7.51
2016,9,8,18,15,101.5,13.0,4.0,16.5,20.5,12.78,0.0
2016,9,8,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,9,5,45,57.5,7.0,2.1,11.5,9.0,0.0,0.0
2016,9,9,6,0,115.0,14.0,2.3,12.0,18.0,37.29,0.0
2016,9,9,6,15,245.0,27.5,2.35,12.5,55.5,106.66,67.41
2016,9,9,6,30,375.0,41.0,2.4,13.0,93.0,175.93,131.13
2016,9,9,6,45,459.5,50.5,2.45,13.5,141.5,238.49,186.88
2016,9,9,7,0,544.0,60.0,2.5,14.0,190.0,309.56,248.98
2016,9,9,7,15,597.5,66.5,2.45,14.5,242.0,370.54,301.63
2016,9,9,7,30,651.0,73.0,2.4,15.0,294.0,435.78,355.85
2016,9,9,7,45,690.5,78.0,2.35,16.0,345.5,495.12,402.75
