Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,8,0,730.0,83.0,2.3,17.0,397.0,554.5,447.83
2016,9,9,8,15,572.0,135.0,2.25,17.5,399.0,541.29,434.15
2016,9,9,8,30,414.0,187.0,2.2,18.0,401.0,507.64,404.52
2016,9,9,8,45,620.0,141.0,2.2,19.0,495.0,628.3,496.78
2016,9,9,9,0,826.0,95.0,2.2,20.0,589.0,755.03,585.5
2016,9,9,9,15,840.5,97.5,2.2,20.5,630.0,795.04,609.85
2016,9,9,9,30,855.0,100.0,2.2,21.0,671.0,828.13,629.83
2016,9,9,9,45,866.5,102.0,2.2,22.0,706.0,860.7,648.03
2016,9,9,10,0,878.0,104.0,2.2,23.0,741.0,890.71,664.23
2016,9,9,10,15,886.0,105.5,2.2,23.5,769.5,914.29,677.29
2016,9,9,10,30,894.0,107.0,2.2,24.0,798.0,934.82,688.36
2016,9,9,10,45,901.5,107.0,2.25,24.5,820.0,950.09,696.52
2016,9,9,11,0,909.0,107.0,2.3,25.0,842.0,962.05,702.65
2016,9,9,11,15,912.5,107.5,2.35,25.5,855.5,967.42,704.62
2016,9,9,11,30,916.0,108.0,2.4,26.0,869.0,969.3,704.51
2016,9,9,11,45,919.0,107.5,2.45,26.5,875.5,966.12,701.3
2016,9,9,12,0,922.0,107.0,2.5,27.0,882.0,959.42,695.97
2016,9,9,12,15,922.0,107.0,2.6,27.5,879.5,947.0,687.52
2016,9,9,12,30,922.0,107.0,2.7,28.0,877.0,931.18,676.96
2016,9,9,12,45,905.0,114.5,2.8,28.5,862.5,904.97,659.64
2016,9,9,13,0,888.0,122.0,2.9,29.0,848.0,876.16,640.64
2016,9,9,13,15,883.5,121.0,3.05,28.5,829.5,846.66,623.92
2016,9,9,13,30,879.0,120.0,3.2,28.0,811.0,814.48,605.08
2016,9,9,13,45,873.5,117.5,3.4,28.0,785.0,777.54,581.72
2016,9,9,14,0,868.0,115.0,3.6,28.0,759.0,738.31,556.4
2016,9,9,14,15,858.0,113.0,3.75,27.5,726.0,695.07,527.96
2016,9,9,14,30,848.0,111.0,3.9,27.0,693.0,649.22,495.77
2016,9,9,14,45,835.5,107.5,4.05,27.0,654.5,599.14,458.55
2016,9,9,15,0,823.0,104.0,4.2,27.0,616.0,548.25,419.66
2016,9,9,15,15,804.5,101.0,4.3,26.5,571.5,494.36,377.99
2016,9,9,15,30,786.0,98.0,4.4,26.0,527.0,440.77,335.17
2016,9,9,15,45,762.5,93.5,4.55,25.5,478.5,384.39,289.02
2016,9,9,16,0,739.0,89.0,4.7,25.0,430.0,327.56,241.17
2016,9,9,16,15,705.0,84.5,4.8,24.0,378.5,271.13,193.25
2016,9,9,16,30,671.0,80.0,4.9,23.0,327.0,217.82,147.52
2016,9,9,16,45,623.0,73.5,5.05,22.0,275.0,163.79,102.86
2016,9,9,17,0,575.0,67.0,5.2,21.0,223.0,115.02,65.71
2016,9,9,17,15,501.5,58.0,5.15,20.0,173.0,68.3,37.14
2016,9,9,17,30,428.0,49.0,5.1,19.0,123.0,36.61,26.06
2016,9,9,17,45,311.5,36.5,5.05,18.0,80.5,28.25,18.18
2016,9,9,18,0,195.0,24.0,5.0,17.0,38.0,18.79,4.87
2016,9,9,18,15,97.5,12.0,4.85,16.5,19.0,11.8,0.0
2016,9,9,18,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,10,5,45,31.5,6.0,2.95,11.5,7.5,0.0,0.0
2016,9,10,6,0,63.0,12.0,3.1,12.0,15.0,24.6,0.0
2016,9,10,6,15,180.5,28.5,3.2,12.5,50.0,89.66,55.33
2016,9,10,6,30,298.0,45.0,3.3,13.0,85.0,155.08,115.73
2016,9,10,6,45,380.5,57.0,3.45,13.5,132.0,214.46,168.5
2016,9,10,7,0,463.0,69.0,3.6,14.0,179.0,284.38,229.64
2016,9,10,7,15,520.0,77.5,3.55,14.5,229.0,345.23,282.4
2016,9,10,7,30,577.0,86.0,3.5,15.0,279.0,410.76,337.39
2016,9,10,7,45,616.5,92.5,3.45,15.5,329.5,468.36,384.34
2016,9,10,8,0,656.0,99.0,3.4,16.0,380.0,528.12,431.45
2016,9,10,8,15,685.5,104.0,3.4,16.5,429.0,581.36,472.17
2016,9,10,8,30,715.0,109.0,3.4,17.0,478.0,635.14,512.13
2016,9,10,8,45,736.5,113.5,3.4,18.0,523.0,682.63,544.75
2016,9,10,9,0,758.0,118.0,3.4,19.0,568.0,729.36,575.24
2016,9,10,9,15,774.5,121.0,3.45,19.5,608.5,766.6,599.59
2016,9,10,9,30,791.0,124.0,3.5,20.0,649.0,804.92,624.48
2016,9,10,9,45,803.0,126.5,3.55,21.0,684.0,836.91,643.37
2016,9,10,10,0,815.0,129.0,3.6,22.0,719.0,866.5,660.41
2016,9,10,10,15,824.0,131.0,3.7,22.5,747.0,890.29,674.87
2016,9,10,10,30,833.0,133.0,3.8,23.0,775.0,911.22,687.39
2016,9,10,10,45,839.0,134.5,3.9,23.5,796.0,925.86,695.67
2016,9,10,11,0,845.0,136.0,4.0,24.0,817.0,937.32,701.9
2016,9,10,11,15,849.0,137.0,4.1,24.0,830.0,943.14,705.8
2016,9,10,11,30,853.0,138.0,4.2,24.0,843.0,945.63,707.61
2016,9,10,11,45,854.0,138.5,4.35,24.5,848.5,941.47,703.93
2016,9,10,12,0,855.0,139.0,4.5,25.0,854.0,933.99,698.08
2016,9,10,12,15,854.5,138.5,4.6,25.0,851.5,920.82,689.95
2016,9,10,12,30,854.0,138.0,4.7,25.0,849.0,904.47,679.71
2016,9,10,12,45,848.0,139.0,4.8,25.0,837.0,881.81,665.14
2016,9,10,13,0,842.0,140.0,4.9,25.0,825.0,856.35,648.61
2016,9,10,13,15,836.5,139.0,4.95,25.0,806.5,826.63,628.74
2016,9,10,13,30,831.0,138.0,5.0,25.0,788.0,794.44,607.05
2016,9,10,13,45,824.0,135.5,5.1,25.0,762.5,757.3,581.92
2016,9,10,14,0,817.0,133.0,5.2,25.0,737.0,718.15,555.01
2016,9,10,14,15,806.0,130.5,5.2,24.5,704.0,674.5,523.65
2016,9,10,14,30,795.0,128.0,5.2,24.0,671.0,629.57,490.58
2016,9,10,14,45,781.5,124.5,5.25,24.0,632.5,581.15,453.27
2016,9,10,15,0,768.0,121.0,5.3,24.0,594.0,532.15,414.61
2016,9,10,15,15,748.0,117.0,5.3,23.5,550.0,477.86,371.59
2016,9,10,15,30,728.0,113.0,5.3,23.0,506.0,425.2,328.57
2016,9,10,15,45,703.0,108.0,5.3,22.5,458.5,370.54,282.85
2016,9,10,16,0,678.0,103.0,5.3,22.0,411.0,317.57,237.38
2016,9,10,16,15,641.5,96.5,5.2,21.0,361.0,262.0,189.8
2016,9,10,16,30,605.0,90.0,5.1,20.0,311.0,209.96,145.03
2016,9,10,16,45,556.0,82.0,5.05,19.5,260.5,158.33,102.11
2016,9,10,17,0,507.0,74.0,5.0,19.0,210.0,112.2,66.96
2016,9,10,17,15,433.5,63.5,4.85,18.0,161.5,68.43,40.23
2016,9,10,17,30,360.0,53.0,4.7,17.0,113.0,39.86,29.06
2016,9,10,17,45,252.0,38.0,4.55,16.5,72.5,29.24,18.98
2016,9,10,18,0,144.0,23.0,4.4,16.0,32.0,18.05,2.2
2016,9,10,18,15,72.0,11.5,4.3,15.5,16.0,11.3,0.0
2016,9,10,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,11,5,45,20.0,5.0,3.65,11.5,6.0,0.0,0.0
2016,9,11,6,0,40.0,10.0,3.8,12.0,12.0,17.91,0.0
2016,9,11,6,15,135.0,29.0,3.95,12.5,45.5,78.03,46.74
2016,9,11,6,30,230.0,48.0,4.1,13.0,79.0,137.29,102.51
2016,9,11,6,45,308.5,63.0,4.25,13.5,123.5,194.79,153.28
2016,9,11,7,0,387.0,78.0,4.4,14.0,168.0,260.57,210.84
2016,9,11,7,15,443.5,89.0,4.3,14.5,217.0,319.12,261.67
2016,9,11,7,30,500.0,100.0,4.2,15.0,266.0,382.66,315.18
2016,9,11,7,45,295.5,138.0,4.15,15.5,240.5,325.43,267.71
2016,9,11,8,0,91.0,176.0,4.1,16.0,215.0,241.58,196.24
2016,9,11,8,15,162.0,197.0,4.05,16.5,276.0,321.03,261.06
2016,9,11,8,30,233.0,218.0,4.0,17.0,337.0,399.15,323.08
2016,9,11,8,45,467.5,177.0,3.95,17.5,444.0,550.05,443.72
2016,9,11,9,0,702.0,136.0,3.9,18.0,551.0,705.15,562.36
2016,9,11,9,15,719.5,140.0,3.9,18.5,591.0,745.21,588.41
2016,9,11,9,30,737.0,144.0,3.9,19.0,631.0,783.81,613.73
2016,9,11,9,45,767.5,138.5,3.9,19.5,669.0,818.01,635.59
2016,9,11,10,0,798.0,133.0,3.9,20.0,707.0,854.33,658.74
2016,9,11,10,15,807.0,135.0,3.95,20.5,735.0,877.73,672.86
2016,9,11,10,30,816.0,137.0,4.0,21.0,763.0,898.33,685.09
2016,9,11,10,45,824.0,137.5,4.1,21.5,784.0,913.45,693.83
2016,9,11,11,0,832.0,138.0,4.2,22.0,805.0,925.49,700.55
2016,9,11,11,15,835.5,139.0,4.3,22.0,818.0,930.72,704.06
2016,9,11,11,30,839.0,140.0,4.4,22.0,831.0,932.67,705.49
2016,9,11,11,45,841.5,140.0,4.5,22.5,836.5,929.33,702.2
2016,9,11,12,0,844.0,140.0,4.6,23.0,842.0,922.71,696.94
2016,9,11,12,15,690.0,222.5,4.75,23.0,795.5,860.8,655.06
2016,9,11,12,30,536.0,305.0,4.9,23.0,749.0,793.98,604.49
2016,9,11,12,45,558.5,284.5,5.05,23.0,741.5,779.08,595.95
2016,9,11,13,0,581.0,264.0,5.2,23.0,734.0,761.33,584.95
2016,9,11,13,15,564.0,267.5,5.35,22.5,715.5,732.78,565.77
2016,9,11,13,30,547.0,271.0,5.5,22.0,697.0,703.2,545.54
2016,9,11,13,45,572.5,250.0,5.65,21.5,682.5,680.34,531.16
2016,9,11,14,0,598.0,229.0,5.8,21.0,668.0,655.28,514.62
2016,9,11,14,15,598.0,215.0,5.85,20.5,637.5,615.51,485.79
2016,9,11,14,30,598.0,201.0,5.9,20.0,607.0,574.23,455.16
2016,9,11,14,45,691.0,155.5,6.0,20.0,598.5,555.12,441.2
2016,9,11,15,0,784.0,110.0,6.1,20.0,590.0,527.04,418.89
2016,9,11,15,15,765.0,106.5,6.05,19.5,546.5,474.32,375.73
2016,9,11,15,30,746.0,103.0,6.0,19.0,503.0,420.57,330.64
2016,9,11,15,45,722.5,98.0,6.0,18.5,456.0,365.66,283.5
2016,9,11,16,0,699.0,93.0,6.0,18.0,409.0,312.24,236.49
2016,9,11,16,15,471.0,115.5,5.9,17.0,317.0,230.75,172.15
2016,9,11,16,30,243.0,138.0,5.8,16.0,225.0,175.13,132.02
2016,9,11,16,45,390.0,102.5,5.7,15.5,216.5,148.29,102.5
2016,9,11,17,0,537.0,67.0,5.6,15.0,208.0,106.42,62.21
2016,9,11,17,15,463.0,57.5,5.45,14.5,159.5,62.05,35.56
2016,9,11,17,30,389.0,48.0,5.3,14.0,111.0,36.43,26.36
2016,9,11,17,45,275.5,34.5,5.15,13.5,71.0,27.02,17.16
2016,9,11,18,0,162.0,21.0,5.0,13.0,31.0,16.49,0.0
2016,9,11,18,15,81.0,10.5,4.85,12.5,15.5,10.32,0.0
2016,9,11,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,9,12,5,45,33.5,6.5,4.3,10.5,7.5,0.0,0.0
2016,9,12,6,0,67.0,13.0,4.5,11.0,15.0,26.22,0.0
2016,9,12,6,15,209.0,27.5,4.65,11.5,51.5,94.46,54.81
2016,9,12,6,30,351.0,42.0,4.8,12.0,88.0,167.9,124.98
2016,9,12,6,45,444.5,51.5,4.95,12.5,136.5,232.24,182.88
2016,9,12,7,0,538.0,61.0,5.1,13.0,185.0,305.94,248.29
2016,9,12,7,15,295.0,94.0,5.05,13.5,164.5,254.54,209.65
2016,9,12,7,30,52.0,127.0,5.0,14.0,144.0,161.37,131.44
2016,9,12,7,45,31.0,136.5,4.95,14.5,147.0,160.41,130.16
2016,9,12,8,0,10.0,146.0,4.9,15.0,150.0,152.42,122.58
2016,9,12,8,15,195.5,168.5,4.85,15.5,267.5,310.46,255.5
2016,9,12,8,30,381.0,191.0,4.8,16.0,385.0,479.32,392.05
2016,9,12,8,45,352.5,217.5,4.75,16.5,410.0,501.36,406.38
2016,9,12,9,0,324.0,244.0,4.7,17.0,435.0,520.09,418.25
2016,9,12,9,15,594.0,172.5,4.7,17.0,552.0,678.97,545.27
2016,9,12,9,30,864.0,101.0,4.7,17.0,669.0,836.84,661.75
2016,9,12,9,45,510.5,221.5,4.7,17.5,562.0,687.58,544.97
2016,9,12,10,0,157.0,342.0,4.7,18.0,455.0,502.12,393.86
2016,9,12,10,15,394.0,287.0,4.7,18.0,584.5,671.94,528.6
2016,9,12,10,30,631.0,232.0,4.7,18.0,714.0,834.3,651.8
2016,9,12,10,45,638.5,234.5,4.75,18.5,733.5,848.88,659.78
2016,9,12,11,0,646.0,237.0,4.8,19.0,753.0,860.93,666.87
2016,9,12,11,15,791.0,170.0,4.85,19.0,812.0,920.29,709.47
2016,9,12,11,30,936.0,103.0,4.9,19.0,871.0,975.37,747.68
2016,9,12,11,45,938.0,103.5,5.0,19.0,877.0,971.98,745.46
2016,9,12,12,0,940.0,104.0,5.1,19.0,883.0,964.99,741.23
2016,9,12,12,15,758.0,196.5,5.15,19.0,823.5,892.75,690.63
2016,9,12,12,30,576.0,289.0,5.2,19.0,764.0,811.2,629.09
2016,9,12,12,45,754.5,196.5,5.3,19.0,810.0,857.69,667.73
2016,9,12,13,0,933.0,104.0,5.4,19.0,856.0,886.98,689.52
2016,9,12,13,15,771.5,175.0,5.45,18.5,787.5,806.73,633.34
2016,9,12,13,30,610.0,246.0,5.5,18.0,719.0,726.47,572.67
2016,9,12,13,45,645.5,220.0,5.6,18.0,705.0,704.15,557.74
2016,9,12,14,0,681.0,194.0,5.7,18.0,691.0,677.45,538.84
2016,9,12,14,15,673.0,184.5,5.7,17.5,657.5,633.5,506.17
2016,9,12,14,30,665.0,175.0,5.7,17.0,624.0,588.49,472.0
2016,9,12,14,45,664.5,161.5,5.7,17.0,587.5,543.06,435.95
2016,9,12,15,0,664.0,148.0,5.7,17.0,551.0,496.26,397.94
2016,9,12,15,15,412.5,191.0,5.65,16.5,435.5,380.62,304.55
2016,9,12,15,30,161.0,234.0,5.6,16.0,320.0,289.64,231.39
2016,9,12,15,45,126.0,210.5,5.6,15.5,273.5,244.17,195.03
2016,9,12,16,0,91.0,187.0,5.6,15.0,227.0,203.74,162.58
2016,9,12,16,15,86.0,165.5,5.5,14.5,199.5,176.09,139.85
2016,9,12,16,30,81.0,144.0,5.4,14.0,172.0,149.07,117.41
2016,9,12,16,45,73.5,121.5,5.3,13.5,144.0,121.55,94.57
2016,9,12,17,0,66.0,99.0,5.2,13.0,116.0,95.11,72.8
2016,9,12,17,15,53.5,77.0,4.95,12.5,89.0,70.09,52.83
2016,9,12,17,30,41.0,55.0,4.7,12.0,62.0,48.88,37.47
2016,9,12,17,45,20.5,35.5,4.5,11.5,39.0,32.23,21.45
2016,9,12,18,0,0.0,16.0,4.3,11.0,16.0,15.41,0.0
2016,9,12,18,15,0.0,8.0,4.25,11.0,8.0,7.86,0.0
2016,9,12,18,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,5,45,24.0,5.5,1.5,11.5,6.0,0.0,0.0
2016,9,13,6,0,48.0,11.0,1.7,12.0,12.0,20.38,0.0
2016,9,13,6,15,167.5,28.0,1.9,12.0,46.5,83.92,46.41
2016,9,13,6,30,287.0,45.0,2.1,12.0,81.0,151.09,112.03
2016,9,13,6,45,369.5,58.0,2.3,12.5,128.0,210.52,164.97
2016,9,13,7,0,452.0,71.0,2.5,13.0,175.0,279.81,225.58
2016,9,13,7,15,511.0,80.5,2.5,13.5,225.5,341.96,279.33
2016,9,13,7,30,570.0,90.0,2.5,14.0,276.0,408.94,335.35
2016,9,13,7,45,611.5,97.0,2.55,14.5,327.0,467.75,383.22
2016,9,13,8,0,653.0,104.0,2.6,15.0,378.0,528.85,431.37
2016,9,13,8,15,683.0,109.5,2.6,15.5,427.0,582.68,472.27
2016,9,13,8,30,713.0,115.0,2.6,16.0,476.0,637.04,512.36
2016,9,13,8,45,559.5,169.0,2.6,16.5,468.5,607.05,485.08
2016,9,13,9,0,406.0,223.0,2.6,17.0,461.0,567.41,450.38
2016,9,13,9,15,317.0,261.5,2.65,17.5,455.5,542.45,428.2
2016,9,13,9,30,228.0,300.0,2.7,18.0,450.0,510.36,400.33
2016,9,13,9,45,281.5,306.5,2.75,18.5,501.0,576.01,449.09
2016,9,13,10,0,335.0,313.0,2.8,19.0,552.0,634.15,491.03
2016,9,13,10,15,207.5,333.0,2.8,19.0,483.0,537.99,416.28
2016,9,13,10,30,80.0,353.0,2.8,19.0,414.0,437.11,337.19
2016,9,13,10,45,183.5,363.5,2.8,19.5,508.5,550.85,423.94
2016,9,13,11,0,287.0,374.0,2.8,20.0,603.0,665.04,507.03
2016,9,13,11,15,289.5,378.5,2.7,20.0,612.5,670.69,509.49
2016,9,13,11,30,292.0,383.0,2.6,20.0,622.0,675.08,511.82
2016,9,13,11,45,296.0,384.0,2.55,20.5,627.5,675.85,511.01
2016,9,13,12,0,300.0,385.0,2.5,21.0,633.0,675.31,509.36
2016,9,13,12,15,596.5,253.5,2.4,21.0,744.0,805.05,608.29
2016,9,13,12,30,893.0,122.0,2.3,21.0,855.0,910.41,680.27
2016,9,13,12,45,890.5,121.0,2.2,21.5,843.5,888.21,662.44
2016,9,13,13,0,888.0,120.0,2.1,22.0,832.0,862.97,643.94
2016,9,13,13,15,882.5,119.0,2.0,22.0,813.0,832.4,623.19
2016,9,13,13,30,877.0,118.0,1.9,22.0,794.0,799.22,600.69
2016,9,13,13,45,872.5,115.0,1.85,22.0,768.0,762.33,576.03
2016,9,13,14,0,868.0,112.0,1.8,22.0,742.0,723.12,549.64
2016,9,13,14,15,857.5,110.0,1.75,22.0,708.5,679.35,518.5
2016,9,13,14,30,847.0,108.0,1.7,22.0,675.0,633.09,484.47
2016,9,13,14,45,834.5,104.5,1.7,22.0,635.5,582.98,447.16
2016,9,13,15,0,822.0,101.0,1.7,22.0,596.0,532.1,408.19
2016,9,13,15,15,803.0,97.5,1.7,21.5,551.5,477.59,366.04
2016,9,13,15,30,784.0,94.0,1.7,21.0,507.0,423.48,322.71
2016,9,13,15,45,759.0,90.0,1.75,21.0,458.5,367.33,276.0
2016,9,13,16,0,734.0,86.0,1.8,21.0,410.0,310.93,227.9
2016,9,13,16,15,698.0,81.0,1.8,20.5,358.5,254.22,179.39
2016,9,13,16,30,662.0,76.0,1.8,20.0,307.0,200.89,133.66
2016,9,13,16,45,609.5,69.5,1.85,20.0,255.0,147.43,90.0
2016,9,13,17,0,557.0,63.0,1.9,20.0,203.0,99.81,55.24
2016,9,13,17,15,479.0,53.5,1.8,19.0,154.0,54.76,30.5
2016,9,13,17,30,401.0,44.0,1.7,18.0,105.0,33.38,23.17
2016,9,13,17,45,275.5,31.0,1.6,17.5,65.0,24.29,14.07
2016,9,13,18,0,150.0,18.0,1.5,17.0,25.0,14.17,0.0
2016,9,13,18,15,75.0,9.0,1.75,16.5,12.5,8.85,0.0
2016,9,13,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,5,45,21.0,4.5,0.9,11.5,5.0,0.0,0.0
2016,9,14,6,0,42.0,9.0,0.9,12.0,10.0,17.16,0.0
2016,9,14,6,15,153.0,26.5,1.1,12.5,43.5,77.77,40.27
2016,9,14,6,30,264.0,44.0,1.3,13.0,77.0,142.62,104.81
2016,9,14,6,45,349.0,57.5,1.55,13.5,123.0,202.13,157.26
2016,9,14,7,0,434.0,71.0,1.8,14.0,169.0,270.66,216.71
2016,9,14,7,15,492.5,81.0,1.75,14.5,219.0,333.07,270.03
2016,9,14,7,30,551.0,91.0,1.7,15.0,269.0,399.33,324.7
2016,9,14,7,45,594.0,98.0,1.7,16.0,320.0,458.02,371.03
2016,9,14,8,0,637.0,105.0,1.7,17.0,371.0,519.16,417.47
2016,9,14,8,15,667.5,110.5,1.6,17.5,419.5,572.56,456.63
2016,9,14,8,30,698.0,116.0,1.5,18.0,468.0,626.56,494.79
2016,9,14,8,45,723.5,119.5,1.45,18.5,514.0,674.92,527.92
2016,9,14,9,0,749.0,123.0,1.4,19.0,560.0,722.8,558.66
2016,9,14,9,15,766.0,126.5,1.4,19.5,600.5,763.09,583.78
2016,9,14,9,30,783.0,130.0,1.4,20.0,641.0,798.71,605.36
2016,9,14,9,45,835.0,114.0,1.4,20.5,684.5,843.83,633.08
2016,9,14,10,0,887.0,98.0,1.4,21.0,728.0,882.79,656.13
2016,9,14,10,15,895.0,99.5,1.4,21.5,756.5,906.11,668.7
2016,9,14,10,30,903.0,101.0,1.4,22.0,785.0,926.34,679.4
2016,9,14,10,45,910.0,101.5,1.45,22.5,806.5,941.34,687.47
2016,9,14,11,0,917.0,102.0,1.5,23.0,828.0,952.97,693.51
2016,9,14,11,15,920.5,102.5,1.6,23.0,841.0,957.94,697.44
2016,9,14,11,30,924.0,103.0,1.7,23.0,854.0,959.36,699.26
2016,9,14,11,45,927.0,102.5,1.85,23.5,860.0,955.7,697.17
2016,9,14,12,0,930.0,102.0,2.0,24.0,866.0,948.47,692.82
2016,9,14,12,15,929.5,102.0,2.15,24.0,863.0,935.1,685.82
2016,9,14,12,30,929.0,102.0,2.3,24.0,860.0,918.31,676.54
2016,9,14,12,45,920.0,105.0,2.45,24.5,847.0,894.03,660.93
2016,9,14,13,0,911.0,108.0,2.6,25.0,834.0,866.84,643.29
2016,9,14,13,15,906.5,107.0,2.75,25.0,815.0,836.45,624.59
2016,9,14,13,30,902.0,106.0,2.9,25.0,796.0,803.32,603.76
2016,9,14,13,45,896.5,103.5,3.05,25.0,770.0,765.35,579.28
2016,9,14,14,0,891.0,101.0,3.2,25.0,744.0,725.06,552.82
2016,9,14,14,15,881.5,99.5,3.3,24.5,710.5,680.98,522.98
2016,9,14,14,30,872.0,98.0,3.4,24.0,677.0,635.27,490.17
2016,9,14,14,45,859.5,95.0,3.5,24.0,638.0,584.99,452.04
2016,9,14,15,0,847.0,92.0,3.6,24.0,599.0,533.06,411.57
2016,9,14,15,15,829.0,89.0,3.65,23.5,554.0,478.36,368.37
2016,9,14,15,30,811.0,86.0,3.7,23.0,509.0,423.88,323.88
2016,9,14,15,45,787.5,82.0,3.8,23.0,460.5,366.95,275.64
2016,9,14,16,0,764.0,78.0,3.9,23.0,412.0,311.41,227.37
2016,9,14,16,15,729.5,73.5,3.85,22.5,360.0,254.25,177.85
2016,9,14,16,30,695.0,69.0,3.8,22.0,308.0,198.19,129.55
2016,9,14,16,45,645.5,63.0,3.8,21.5,256.0,143.95,85.33
2016,9,14,17,0,596.0,57.0,3.8,21.0,204.0,95.14,50.19
2016,9,14,17,15,516.0,49.0,3.7,20.0,154.0,49.45,26.5
2016,9,14,17,30,436.0,41.0,3.6,19.0,104.0,30.91,20.85
2016,9,14,17,45,303.0,28.5,3.55,18.0,63.5,22.18,11.93
2016,9,14,18,0,170.0,16.0,3.5,17.0,23.0,15.73,0.0
2016,9,14,18,15,85.0,8.0,3.55,16.5,11.5,7.86,0.0
2016,9,14,18,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,15,5,45,52.5,4.5,1.75,10.5,5.5,0.0,0.0
2016,9,15,6,0,105.0,9.0,1.9,11.0,11.0,29.5,0.0
2016,9,15,6,15,257.5,21.5,2.05,11.5,47.5,98.22,47.37
2016,9,15,6,30,410.0,34.0,2.2,12.0,84.0,176.34,128.77
2016,9,15,6,45,496.5,42.5,2.35,13.0,132.5,239.3,185.72
2016,9,15,7,0,583.0,51.0,2.5,14.0,181.0,311.05,248.69
2016,9,15,7,15,637.5,56.5,2.45,14.5,233.0,372.58,302.42
2016,9,15,7,30,692.0,62.0,2.4,15.0,285.0,436.63,356.28
2016,9,15,7,45,729.0,66.5,2.35,15.5,337.0,495.48,403.98
2016,9,15,8,0,766.0,71.0,2.3,16.0,389.0,555.99,451.12
2016,9,15,8,15,792.0,74.5,2.25,16.5,438.5,609.48,491.18
2016,9,15,8,30,818.0,78.0,2.2,17.0,488.0,662.91,529.13
2016,9,15,8,45,837.0,80.5,2.15,18.0,533.5,709.71,559.02
2016,9,15,9,0,856.0,83.0,2.1,19.0,579.0,750.8,584.05
2016,9,15,9,15,870.0,85.0,2.05,19.5,620.0,790.14,608.41
2016,9,15,9,30,884.0,87.0,2.0,20.0,661.0,827.41,630.89
2016,9,15,9,45,897.5,87.5,2.0,21.0,696.5,860.24,649.22
2016,9,15,10,0,911.0,88.0,2.0,22.0,732.0,890.49,665.56
2016,9,15,10,15,918.5,89.0,1.95,22.5,760.0,913.2,677.49
2016,9,15,10,30,926.0,90.0,1.9,23.0,788.0,932.72,687.32
2016,9,15,10,45,931.0,91.0,1.9,23.5,809.0,946.64,694.08
2016,9,15,11,0,936.0,92.0,1.9,24.0,830.0,957.09,698.71
2016,9,15,11,15,939.0,92.5,2.05,24.5,843.0,961.61,701.37
2016,9,15,11,30,942.0,93.0,2.2,25.0,856.0,962.51,701.79
2016,9,15,11,45,943.0,93.5,2.35,25.5,861.0,957.97,698.74
2016,9,15,12,0,944.0,94.0,2.5,26.0,866.0,949.82,693.43
2016,9,15,12,15,943.5,94.0,2.65,26.0,863.0,936.24,685.96
2016,9,15,12,30,943.0,94.0,2.8,26.0,860.0,919.17,676.2
2016,9,15,12,45,928.0,100.0,2.95,26.0,845.5,892.66,660.09
2016,9,15,13,0,913.0,106.0,3.1,26.0,831.0,863.41,642.04
2016,9,15,13,15,908.5,105.0,3.2,26.0,812.0,832.91,622.67
2016,9,15,13,30,904.0,104.0,3.3,26.0,793.0,799.66,601.24
2016,9,15,13,45,897.0,103.0,3.45,26.0,766.0,761.99,576.76
2016,9,15,14,0,890.0,102.0,3.6,26.0,739.0,722.08,550.37
2016,9,15,14,15,879.5,100.0,3.65,25.5,705.5,676.85,519.17
2016,9,15,14,30,869.0,98.0,3.7,25.0,672.0,630.09,485.33
2016,9,15,14,45,855.0,96.0,3.8,25.0,632.5,579.67,446.99
2016,9,15,15,0,841.0,94.0,3.9,25.0,593.0,528.54,406.99
2016,9,15,15,15,822.5,91.0,3.95,24.5,548.0,473.9,363.81
2016,9,15,15,30,804.0,88.0,4.0,24.0,503.0,419.57,319.41
2016,9,15,15,45,778.0,84.0,4.05,23.5,454.0,362.13,271.34
2016,9,15,16,0,752.0,80.0,4.1,23.0,405.0,306.39,223.4
2016,9,15,16,15,716.0,75.5,4.1,22.5,353.0,249.64,174.29
2016,9,15,16,30,680.0,71.0,4.1,22.0,301.0,194.07,126.57
2016,9,15,16,45,627.0,64.5,4.2,21.5,249.0,139.94,82.86
2016,9,15,17,0,574.0,58.0,4.3,21.0,197.0,91.68,48.69
2016,9,15,17,15,490.0,49.5,4.25,20.0,147.5,47.08,26.25
2016,9,15,17,30,406.0,41.0,4.2,19.0,98.0,31.27,21.07
2016,9,15,17,45,267.0,28.0,4.2,18.0,59.0,22.02,11.29
2016,9,15,18,0,128.0,15.0,4.2,17.0,20.0,14.74,0.0
2016,9,15,18,15,64.0,7.5,4.15,16.0,10.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,16,6,15,193.5,17.0,1.5,11.5,40.0,76.25,32.42
2016,9,16,6,30,387.0,34.0,1.6,12.0,80.0,168.8,122.66
2016,9,16,6,45,477.0,42.5,1.75,13.0,128.0,231.63,179.16
2016,9,16,7,0,567.0,51.0,1.9,14.0,176.0,303.63,241.98
2016,9,16,7,15,623.5,57.0,1.7,14.5,228.0,365.74,295.54
2016,9,16,7,30,680.0,63.0,1.5,15.0,280.0,430.48,348.92
2016,9,16,7,45,717.5,68.0,1.35,15.5,331.5,489.52,395.58
2016,9,16,8,0,755.0,73.0,1.2,16.0,383.0,550.3,441.29
2016,9,16,8,15,781.5,76.5,1.1,16.5,432.5,603.57,479.65
2016,9,16,8,30,808.0,80.0,1.0,17.0,482.0,656.84,515.91
2016,9,16,8,45,827.5,83.0,0.9,18.0,528.0,704.12,544.27
2016,9,16,9,0,847.0,86.0,0.8,19.0,574.0,750.21,570.73
2016,9,16,9,15,861.5,88.0,0.7,20.0,614.5,785.05,588.6
2016,9,16,9,30,876.0,90.0,0.6,21.0,655.0,822.37,607.59
2016,9,16,9,45,890.0,90.5,0.55,22.0,691.0,855.31,623.97
2016,9,16,10,0,904.0,91.0,0.5,23.0,727.0,885.72,638.39
2016,9,16,10,15,911.5,92.0,0.5,24.0,755.0,908.19,648.57
2016,9,16,10,30,919.0,93.0,0.5,25.0,783.0,927.5,656.82
2016,9,16,10,45,925.0,93.5,0.5,26.0,804.0,941.6,661.88
2016,9,16,11,0,931.0,94.0,0.5,27.0,825.0,952.26,664.96
2016,9,16,11,15,934.5,94.5,0.7,27.5,838.0,957.11,670.14
2016,9,16,11,30,938.0,95.0,0.9,28.0,851.0,958.37,673.06
2016,9,16,11,45,940.0,95.5,1.15,28.5,856.5,954.65,673.56
2016,9,16,12,0,942.0,96.0,1.4,29.0,862.0,947.32,671.43
2016,9,16,12,15,941.5,95.5,1.55,29.0,859.0,933.13,664.69
2016,9,16,12,30,941.0,95.0,1.7,29.0,856.0,915.48,655.67
2016,9,16,12,45,931.0,98.5,1.9,29.0,842.5,890.59,642.37
2016,9,16,13,0,921.0,102.0,2.1,29.0,829.0,862.78,626.86
2016,9,16,13,15,916.5,101.0,2.2,29.0,810.0,832.02,608.24
2016,9,16,13,30,912.0,100.0,2.3,29.0,791.0,798.48,587.56
2016,9,16,13,45,904.5,99.0,2.4,29.0,764.0,760.15,563.38
2016,9,16,14,0,897.0,98.0,2.5,29.0,737.0,719.6,537.35
2016,9,16,14,15,887.0,96.0,2.55,28.5,703.5,674.4,507.13
2016,9,16,14,30,877.0,94.0,2.6,28.0,670.0,627.62,474.23
2016,9,16,14,45,863.5,92.0,2.7,28.0,630.0,577.52,437.12
2016,9,16,15,0,850.0,90.0,2.8,28.0,590.0,525.85,397.7
2016,9,16,15,15,831.5,87.0,2.85,27.5,545.0,470.81,355.11
2016,9,16,15,30,813.0,84.0,2.9,27.0,500.0,416.07,311.24
2016,9,16,15,45,788.0,80.5,3.0,27.0,451.0,359.08,263.83
2016,9,16,16,0,763.0,77.0,3.1,27.0,402.0,303.66,216.54
2016,9,16,16,15,727.0,72.5,3.15,26.0,350.0,246.42,168.29
2016,9,16,16,30,691.0,68.0,3.2,25.0,298.0,190.45,121.31
2016,9,16,16,45,638.0,61.5,3.3,24.5,246.0,135.92,78.08
2016,9,16,17,0,585.0,55.0,3.4,24.0,194.0,87.23,44.58
2016,9,16,17,15,500.5,46.5,3.5,23.0,144.5,42.34,23.32
2016,9,16,17,30,416.0,38.0,3.6,22.0,95.0,28.76,18.58
2016,9,16,17,45,272.5,25.5,3.7,21.0,56.0,19.89,8.84
2016,9,16,18,0,129.0,13.0,3.8,20.0,17.0,12.78,0.0
2016,9,16,18,15,64.5,6.5,3.85,19.0,8.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,17,6,15,189.5,16.5,1.65,12.5,38.5,73.99,27.1
2016,9,17,6,30,379.0,33.0,1.7,13.0,77.0,164.79,118.69
2016,9,17,6,45,473.0,41.5,1.8,13.5,125.5,228.41,176.03
2016,9,17,7,0,567.0,50.0,1.9,14.0,174.0,301.64,240.17
2016,9,17,7,15,623.5,56.0,1.75,14.5,225.5,363.63,293.81
2016,9,17,7,30,680.0,62.0,1.6,15.0,277.0,428.25,347.43
2016,9,17,7,45,719.0,66.0,1.5,16.0,328.5,486.9,393.52
2016,9,17,8,0,758.0,70.0,1.4,17.0,380.0,547.39,438.8
2016,9,17,8,15,784.5,73.5,1.25,18.0,429.5,600.67,476.17
2016,9,17,8,30,811.0,77.0,1.1,19.0,479.0,653.95,511.1
2016,9,17,8,45,831.0,79.5,1.0,20.0,524.5,701.03,539.33
2016,9,17,9,0,851.0,82.0,0.9,21.0,570.0,742.48,562.65
2016,9,17,9,15,865.5,84.0,0.8,21.5,610.5,781.89,584.89
2016,9,17,9,30,880.0,86.0,0.7,22.0,651.0,819.25,605.1
2016,9,17,9,45,893.0,86.5,0.65,23.0,686.5,851.36,621.03
2016,9,17,10,0,906.0,87.0,0.6,24.0,722.0,880.88,634.99
2016,9,17,10,15,913.5,88.5,0.6,25.0,749.5,903.87,645.56
2016,9,17,10,30,921.0,90.0,0.6,26.0,777.0,923.68,654.15
2016,9,17,10,45,926.0,90.5,0.6,27.0,797.5,936.81,658.64
2016,9,17,11,0,931.0,91.0,0.6,28.0,818.0,946.49,661.15
2016,9,17,11,15,934.0,91.5,0.7,28.5,831.0,950.82,663.89
2016,9,17,11,30,937.0,92.0,0.8,29.0,844.0,951.55,664.58
2016,9,17,11,45,938.5,92.0,0.95,29.5,848.5,946.78,662.88
2016,9,17,12,0,940.0,92.0,1.1,30.0,853.0,938.41,658.93
2016,9,17,12,15,939.0,92.0,1.25,30.0,849.5,924.28,652.63
2016,9,17,12,30,938.0,92.0,1.4,30.0,846.0,906.71,644.04
2016,9,17,12,45,926.0,96.5,1.55,30.5,832.0,881.21,628.97
2016,9,17,13,0,914.0,101.0,1.7,31.0,818.0,852.9,611.9
2016,9,17,13,15,909.0,100.0,1.85,31.0,798.5,821.88,594.03
2016,9,17,13,30,904.0,99.0,2.0,31.0,779.0,788.14,574.02
2016,9,17,13,45,896.5,97.5,2.15,31.0,752.0,749.53,550.36
2016,9,17,14,0,889.0,96.0,2.3,31.0,725.0,708.74,524.77
2016,9,17,14,15,878.5,94.5,2.4,30.5,691.5,664.02,495.22
2016,9,17,14,30,868.0,93.0,2.5,30.0,658.0,617.78,463.12
2016,9,17,14,45,853.5,91.0,2.7,30.0,618.0,567.53,426.46
2016,9,17,15,0,839.0,89.0,2.9,30.0,578.0,515.82,387.44
2016,9,17,15,15,819.5,86.0,3.0,29.5,533.0,460.91,345.19
2016,9,17,15,30,800.0,83.0,3.1,29.0,488.0,406.41,301.74
2016,9,17,15,45,772.5,80.0,3.25,28.5,439.0,349.79,255.39
2016,9,17,16,0,745.0,77.0,3.4,28.0,390.0,295.02,209.28
2016,9,17,16,15,708.0,72.0,3.45,27.0,339.0,238.2,161.55
2016,9,17,16,30,671.0,67.0,3.5,26.0,288.0,182.8,115.34
2016,9,17,16,45,616.5,61.0,3.55,25.5,236.5,129.89,73.89
2016,9,17,17,0,562.0,55.0,3.6,25.0,185.0,83.03,42.38
2016,9,17,17,15,476.5,46.0,3.6,24.0,136.5,39.37,22.54
2016,9,17,17,30,391.0,37.0,3.6,23.0,88.0,28.15,17.88
2016,9,17,17,45,248.5,24.0,3.65,22.0,51.0,18.73,7.07
2016,9,17,18,0,106.0,11.0,3.7,21.0,14.0,10.81,0.0
2016,9,17,18,15,53.0,5.5,3.65,20.0,7.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,18,6,15,196.0,15.5,0.65,14.5,38.0,73.71,21.67
2016,9,18,6,30,392.0,31.0,0.6,15.0,76.0,166.01,117.43
2016,9,18,6,45,483.0,39.5,0.6,16.0,123.5,228.99,173.14
2016,9,18,7,0,574.0,48.0,0.6,17.0,171.0,301.33,234.46
2016,9,18,7,15,630.0,53.5,0.55,17.5,222.5,360.76,284.48
2016,9,18,7,30,686.0,59.0,0.5,18.0,274.0,426.81,337.4
2016,9,18,7,45,723.5,63.5,0.45,19.0,325.0,485.33,381.55
2016,9,18,8,0,761.0,68.0,0.4,20.0,376.0,545.56,424.75
2016,9,18,8,15,787.0,71.5,0.6,21.0,425.5,598.54,463.51
2016,9,18,8,30,813.0,75.0,0.8,22.0,475.0,651.47,500.64
2016,9,18,8,45,832.5,77.5,1.0,23.5,520.0,698.16,530.32
2016,9,18,9,0,852.0,80.0,1.2,25.0,565.0,739.22,555.49
2016,9,18,9,15,866.0,82.0,1.3,26.0,605.5,778.17,578.82
2016,9,18,9,30,880.0,84.0,1.4,27.0,646.0,815.05,600.41
2016,9,18,9,45,898.5,82.0,1.5,28.0,682.5,848.86,619.72
2016,9,18,10,0,917.0,80.0,1.6,29.0,719.0,880.32,637.3
2016,9,18,10,15,924.0,81.0,1.6,29.5,746.5,902.45,648.88
2016,9,18,10,30,931.0,82.0,1.6,30.0,774.0,921.35,658.47
2016,9,18,10,45,936.0,83.0,1.65,31.0,794.5,935.09,664.15
2016,9,18,11,0,941.0,84.0,1.7,32.0,815.0,945.33,667.72
2016,9,18,11,15,944.0,84.5,1.7,32.5,827.5,949.62,668.45
2016,9,18,11,30,947.0,85.0,1.7,33.0,840.0,950.29,667.12
2016,9,18,11,45,948.0,85.0,1.75,33.5,844.5,944.96,662.84
2016,9,18,12,0,949.0,85.0,1.8,34.0,849.0,936.02,656.48
2016,9,18,12,15,948.0,85.0,1.75,34.0,846.0,921.73,647.15
2016,9,18,12,30,947.0,85.0,1.7,34.0,843.0,903.97,635.79
2016,9,18,12,45,940.5,86.5,1.7,34.0,830.0,879.78,621.06
2016,9,18,13,0,934.0,88.0,1.7,34.0,817.0,852.53,604.44
2016,9,18,13,15,929.5,87.5,1.7,34.0,798.0,821.88,585.63
2016,9,18,13,30,925.0,87.0,1.7,34.0,779.0,788.42,564.93
2016,9,18,13,45,918.5,85.5,1.7,34.5,752.0,749.85,539.65
2016,9,18,14,0,912.0,84.0,1.7,35.0,725.0,708.95,512.75
2016,9,18,14,15,902.5,82.5,1.75,34.5,691.5,664.01,484.04
2016,9,18,14,30,893.0,81.0,1.8,34.0,658.0,617.41,452.44
2016,9,18,14,45,880.0,79.0,1.9,34.0,618.5,566.94,416.38
2016,9,18,15,0,867.0,77.0,2.0,34.0,579.0,515.62,378.43
2016,9,18,15,15,849.0,75.0,2.05,33.5,534.0,461.42,337.61
2016,9,18,15,30,831.0,73.0,2.1,33.0,489.0,405.87,294.29
2016,9,18,15,45,806.0,69.5,2.2,33.0,440.0,348.13,247.5
2016,9,18,16,0,781.0,66.0,2.3,33.0,391.0,291.94,200.73
2016,9,18,16,15,746.0,62.0,2.1,32.0,339.5,234.7,153.44
2016,9,18,16,30,711.0,58.0,1.9,31.0,288.0,180.71,109.18
2016,9,18,16,45,658.5,53.0,1.75,30.0,236.5,127.14,68.49
2016,9,18,17,0,606.0,48.0,1.6,29.0,185.0,79.42,37.88
2016,9,18,17,15,520.5,40.5,1.65,27.5,136.0,32.62,21.77
2016,9,18,17,30,435.0,33.0,1.7,26.0,87.0,24.72,14.7
2016,9,18,17,45,281.5,21.5,1.8,25.0,50.0,16.61,4.4
2016,9,18,18,0,128.0,10.0,1.9,24.0,13.0,9.83,0.0
2016,9,18,18,15,64.0,5.0,2.1,23.5,6.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,19,6,15,159.5,17.0,2.05,16.5,34.5,65.94,13.31
2016,9,19,6,30,319.0,34.0,2.3,17.0,69.0,146.78,103.14
2016,9,19,6,45,409.5,44.5,2.55,18.0,115.0,207.9,157.49
2016,9,19,7,0,500.0,55.0,2.8,19.0,161.0,278.34,218.08
2016,9,19,7,15,559.5,62.5,2.6,19.5,211.0,339.88,270.8
2016,9,19,7,30,619.0,70.0,2.4,20.0,261.0,406.32,325.51
2016,9,19,7,45,661.0,75.0,2.25,21.0,312.0,464.58,371.22
