Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,8,0,703.0,80.0,2.1,22.0,363.0,525.12,416.58
2016,9,19,8,15,731.5,84.5,2.05,23.0,411.5,576.15,453.32
2016,9,19,8,30,760.0,89.0,2.0,24.0,460.0,629.66,490.39
2016,9,19,8,45,783.5,91.5,1.95,25.0,505.5,677.24,520.74
2016,9,19,9,0,807.0,94.0,1.9,26.0,551.0,724.0,549.28
2016,9,19,9,15,822.5,96.5,1.9,27.0,591.5,763.34,572.34
2016,9,19,9,30,838.0,99.0,1.9,28.0,632.0,800.77,593.67
2016,9,19,9,45,851.5,100.0,1.9,29.0,666.5,827.65,607.62
2016,9,19,10,0,865.0,101.0,1.9,30.0,701.0,857.02,623.1
2016,9,19,10,15,873.5,102.5,1.95,30.5,729.0,879.91,635.91
2016,9,19,10,30,882.0,104.0,2.0,31.0,757.0,899.78,646.84
2016,9,19,10,45,888.5,104.5,2.05,31.5,777.5,913.62,653.95
2016,9,19,11,0,895.0,105.0,2.1,32.0,798.0,924.16,659.09
2016,9,19,11,15,898.5,105.5,2.2,32.0,810.5,928.59,662.3
2016,9,19,11,30,902.0,106.0,2.3,32.0,823.0,929.56,663.47
2016,9,19,11,45,905.0,105.5,2.45,32.5,828.0,925.53,660.67
2016,9,19,12,0,908.0,105.0,2.6,33.0,833.0,918.02,655.71
2016,9,19,12,15,907.5,105.0,2.7,33.0,830.0,904.51,647.91
2016,9,19,12,30,907.0,105.0,2.8,33.0,827.0,887.65,638.01
2016,9,19,12,45,901.5,105.5,2.95,33.0,814.5,863.87,623.93
2016,9,19,13,0,896.0,106.0,3.1,33.0,802.0,837.14,607.82
2016,9,19,13,15,891.0,105.5,3.25,33.0,782.5,806.97,589.26
2016,9,19,13,30,886.0,105.0,3.4,33.0,763.0,774.14,568.72
2016,9,19,13,45,880.5,102.5,3.55,33.0,737.0,736.45,544.62
2016,9,19,14,0,875.0,100.0,3.7,33.0,711.0,696.49,518.52
2016,9,19,14,15,864.5,98.0,3.8,32.5,677.5,651.75,487.71
2016,9,19,14,30,854.0,96.0,3.9,32.0,644.0,605.55,454.9
2016,9,19,14,45,842.5,92.5,4.05,32.0,605.0,555.68,417.65
2016,9,19,15,0,831.0,89.0,4.2,32.0,566.0,504.96,378.63
2016,9,19,15,15,811.5,86.0,4.25,31.5,521.0,450.5,336.2
2016,9,19,15,30,792.0,83.0,4.3,31.0,476.0,396.5,292.73
2016,9,19,15,45,769.0,78.5,4.35,30.5,428.0,340.57,246.56
2016,9,19,16,0,746.0,74.0,4.4,30.0,380.0,286.04,200.41
2016,9,19,16,15,708.5,69.0,4.35,29.0,329.0,229.33,152.87
2016,9,19,16,30,671.0,64.0,4.3,28.0,278.0,174.17,107.24
2016,9,19,16,45,619.0,57.5,4.25,27.0,227.0,121.57,66.87
2016,9,19,17,0,567.0,51.0,4.2,26.0,176.0,74.72,36.66
2016,9,19,17,15,477.5,42.5,4.05,25.0,128.0,31.95,21.4
2016,9,19,17,30,388.0,34.0,3.9,24.0,80.0,25.97,15.74
2016,9,19,17,45,194.0,17.0,3.8,23.0,40.0,12.63,0.81
2016,9,19,18,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,20,6,15,171.0,16.5,3.75,13.5,35.0,67.55,6.92
2016,9,20,6,30,342.0,33.0,3.9,14.0,70.0,152.16,107.52
2016,9,20,6,45,449.5,41.5,4.1,14.5,118.0,218.09,167.35
2016,9,20,7,0,557.0,50.0,4.3,15.0,166.0,295.02,235.05
2016,9,20,7,15,615.5,56.0,4.25,15.5,217.5,357.04,289.96
2016,9,20,7,30,674.0,62.0,4.2,16.0,269.0,421.73,345.32
2016,9,20,7,45,717.0,65.5,4.2,16.5,321.0,481.45,394.96
2016,9,20,8,0,760.0,69.0,4.2,17.0,373.0,543.34,444.58
2016,9,20,8,15,786.5,72.5,4.15,17.5,422.0,596.41,485.62
2016,9,20,8,30,813.0,76.0,4.1,18.0,471.0,649.46,525.05
2016,9,20,8,45,833.5,78.0,4.1,19.0,516.5,696.09,556.26
2016,9,20,9,0,854.0,80.0,4.1,20.0,562.0,737.14,582.65
2016,9,20,9,15,868.0,82.5,4.1,20.5,602.0,776.53,608.48
2016,9,20,9,30,882.0,85.0,4.1,21.0,642.0,813.81,632.46
2016,9,20,9,45,890.5,87.0,4.15,21.5,675.5,843.6,651.08
2016,9,20,10,0,899.0,89.0,4.2,22.0,709.0,870.58,667.64
2016,9,20,10,15,906.5,90.0,4.2,22.5,736.5,892.59,680.46
2016,9,20,10,30,914.0,91.0,4.2,23.0,764.0,911.44,691.11
2016,9,20,10,45,919.5,91.5,4.25,23.5,784.5,924.66,698.19
2016,9,20,11,0,925.0,92.0,4.3,24.0,805.0,934.45,703.04
2016,9,20,11,15,928.0,92.5,4.35,24.0,817.0,938.47,705.48
2016,9,20,11,30,931.0,93.0,4.4,24.0,829.0,938.93,705.65
2016,9,20,11,45,931.5,93.5,4.5,24.5,833.0,933.55,700.85
2016,9,20,12,0,932.0,94.0,4.6,25.0,837.0,924.63,694.07
2016,9,20,12,15,931.0,93.5,4.65,25.0,833.0,909.82,684.41
2016,9,20,12,30,930.0,93.0,4.7,25.0,829.0,891.6,672.5
2016,9,20,12,45,753.5,176.5,4.8,25.0,767.0,816.57,621.24
2016,9,20,13,0,577.0,260.0,4.9,25.0,705.0,736.85,562.0
2016,9,20,13,15,539.5,263.0,4.95,25.0,671.5,692.08,529.78
2016,9,20,13,30,502.0,266.0,5.0,25.0,638.0,647.62,497.21
2016,9,20,13,45,506.5,251.5,5.1,25.0,615.0,616.52,475.2
2016,9,20,14,0,511.0,237.0,5.2,25.0,592.0,583.73,451.47
2016,9,20,14,15,583.0,201.0,5.25,24.5,586.5,571.0,444.05
2016,9,20,14,30,655.0,165.0,5.3,24.0,581.0,552.38,431.31
2016,9,20,14,45,664.5,148.0,5.35,24.0,548.0,509.09,397.52
2016,9,20,15,0,674.0,131.0,5.4,24.0,515.0,463.57,361.08
2016,9,20,15,15,588.5,143.0,5.35,23.5,458.5,401.36,311.18
2016,9,20,15,30,503.0,155.0,5.3,23.0,402.0,345.44,265.85
2016,9,20,15,45,620.5,114.5,5.3,22.5,387.5,319.28,240.75
2016,9,20,16,0,738.0,74.0,5.3,22.0,373.0,280.55,202.86
2016,9,20,16,15,699.5,69.5,5.2,21.0,322.0,224.67,154.29
2016,9,20,16,30,661.0,65.0,5.1,20.0,271.0,170.42,108.0
2016,9,20,16,45,602.0,58.5,5.05,19.5,220.0,117.79,66.74
2016,9,20,17,0,543.0,52.0,5.0,19.0,169.0,71.76,36.88
2016,9,20,17,15,450.5,43.0,4.9,18.0,122.0,31.53,21.7
2016,9,20,17,30,358.0,34.0,4.8,17.0,75.0,26.32,16.42
2016,9,20,17,45,179.0,17.0,4.75,16.5,37.5,12.83,0.0
2016,9,20,18,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,6,15,159.0,17.0,4.7,12.0,33.5,64.56,0.0
2016,9,21,6,30,318.0,34.0,4.9,12.0,67.0,145.5,102.97
2016,9,21,6,45,426.5,43.0,5.1,12.5,114.5,211.0,163.15
2016,9,21,7,0,535.0,52.0,5.3,13.0,162.0,287.54,231.21
2016,9,21,7,15,595.5,58.5,5.35,13.5,213.0,349.87,287.2
2016,9,21,7,30,656.0,65.0,5.4,14.0,264.0,417.11,345.68
2016,9,21,7,45,701.5,68.5,5.5,14.5,316.0,474.97,395.04
2016,9,21,8,0,747.0,72.0,5.6,15.0,368.0,537.58,446.65
2016,9,21,8,15,774.5,75.5,5.6,15.5,417.0,590.66,488.93
2016,9,21,8,30,802.0,79.0,5.6,16.0,466.0,643.82,530.02
2016,9,21,8,45,465.5,165.0,5.7,16.5,395.0,527.32,431.56
2016,9,21,9,0,129.0,251.0,5.8,17.0,324.0,369.3,297.55
2016,9,21,9,15,502.5,169.0,5.85,17.0,481.0,589.36,480.13
2016,9,21,9,30,876.0,87.0,5.9,17.0,638.0,809.18,649.08
2016,9,21,9,45,888.5,88.0,6.0,17.5,673.0,840.92,669.48
2016,9,21,10,0,901.0,89.0,6.1,18.0,708.0,870.03,688.72
2016,9,21,10,15,909.5,90.5,6.1,18.0,736.0,893.4,704.58
2016,9,21,10,30,918.0,92.0,6.1,18.0,764.0,913.61,718.23
2016,9,21,10,45,925.0,92.5,6.15,18.5,785.5,928.1,726.66
2016,9,21,11,0,932.0,93.0,6.2,19.0,807.0,939.16,732.73
2016,9,21,11,15,791.5,164.5,6.15,19.0,778.0,895.43,700.32
2016,9,21,11,30,651.0,236.0,6.1,19.0,749.0,845.17,662.37
2016,9,21,11,45,797.5,165.5,6.05,19.0,796.5,892.46,697.55
2016,9,21,12,0,944.0,95.0,6.0,19.0,844.0,933.22,726.36
2016,9,21,12,15,945.0,94.5,6.05,19.0,841.5,919.88,716.91
2016,9,21,12,30,946.0,94.0,6.1,19.0,839.0,903.03,705.29
2016,9,21,12,45,941.5,95.5,6.15,19.0,827.5,880.26,689.45
2016,9,21,13,0,937.0,97.0,6.2,19.0,816.0,854.34,671.37
2016,9,21,13,15,934.0,96.0,6.25,19.0,797.5,824.01,650.02
2016,9,21,13,30,931.0,95.0,6.3,19.0,779.0,790.77,626.47
2016,9,21,13,45,927.5,93.0,6.4,19.0,753.5,753.41,599.89
2016,9,21,14,0,924.0,91.0,6.5,19.0,728.0,713.49,571.17
2016,9,21,14,15,915.0,89.5,6.5,18.5,694.0,668.24,536.6
2016,9,21,14,30,906.0,88.0,6.5,18.0,660.0,621.26,499.77
2016,9,21,14,45,814.5,101.0,6.55,18.0,591.0,542.13,435.66
2016,9,21,15,0,723.0,114.0,6.6,18.0,522.0,468.41,374.97
2016,9,21,15,15,785.0,95.5,6.55,17.5,505.5,441.28,350.66
2016,9,21,15,30,847.0,77.0,6.5,17.0,489.0,405.47,317.45
2016,9,21,15,45,825.0,72.5,6.45,17.0,439.5,347.1,264.93
2016,9,21,16,0,803.0,68.0,6.4,17.0,390.0,289.95,212.66
2016,9,21,16,15,765.0,64.0,6.25,16.5,337.0,231.17,159.86
2016,9,21,16,30,727.0,60.0,6.1,16.0,284.0,176.0,111.45
2016,9,21,16,45,672.5,54.0,6.0,16.0,230.5,121.01,67.57
2016,9,21,17,0,618.0,48.0,5.9,16.0,177.0,72.15,36.21
2016,9,21,17,15,520.0,40.0,5.7,15.0,127.0,29.16,19.87
2016,9,21,17,30,422.0,32.0,5.5,14.0,77.0,24.74,15.12
2016,9,21,17,45,211.0,16.0,5.35,13.5,38.5,12.12,0.0
2016,9,21,18,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,22,6,15,158.5,16.5,3.0,11.0,32.5,63.25,0.0
2016,9,22,6,30,317.0,33.0,3.3,11.0,65.0,143.73,100.99
2016,9,22,6,45,419.5,43.0,3.6,11.5,111.5,207.89,160.57
2016,9,22,7,0,522.0,53.0,3.9,12.0,158.0,282.57,226.97
2016,9,22,7,15,584.5,59.5,3.85,12.5,209.5,345.04,282.72
2016,9,22,7,30,647.0,66.0,3.8,13.0,261.0,412.62,340.94
2016,9,22,7,45,694.5,70.0,3.8,14.0,313.5,473.65,391.42
2016,9,22,8,0,742.0,74.0,3.8,15.0,366.0,535.42,440.61
2016,9,22,8,15,771.0,77.5,3.7,15.5,415.5,589.17,482.33
2016,9,22,8,30,800.0,81.0,3.6,16.0,465.0,643.1,522.79
2016,9,22,8,45,825.5,82.5,3.5,16.5,511.5,692.07,556.76
2016,9,22,9,0,851.0,84.0,3.4,17.0,558.0,740.23,589.17
2016,9,22,9,15,866.0,86.5,3.4,17.5,599.0,775.58,612.04
2016,9,22,9,30,881.0,89.0,3.4,18.0,640.0,813.38,636.46
2016,9,22,9,45,899.5,87.0,3.4,18.5,676.0,846.71,657.38
2016,9,22,10,0,918.0,85.0,3.4,19.0,712.0,877.67,676.45
2016,9,22,10,15,925.5,86.5,3.4,19.0,740.0,900.37,690.97
2016,9,22,10,30,933.0,88.0,3.4,19.0,768.0,919.84,703.35
2016,9,22,10,45,938.5,88.5,3.45,19.5,788.0,933.06,710.48
2016,9,22,11,0,944.0,89.0,3.5,20.0,808.0,942.77,715.34
2016,9,22,11,15,789.5,165.5,3.5,20.0,773.5,892.32,679.99
2016,9,22,11,30,635.0,242.0,3.5,20.0,739.0,835.04,638.66
2016,9,22,11,45,615.5,252.5,3.55,20.5,736.0,822.54,628.48
2016,9,22,12,0,596.0,263.0,3.6,21.0,733.0,806.35,615.48
2016,9,22,12,15,608.0,251.5,3.55,21.0,729.5,796.02,608.44
2016,9,22,12,30,620.0,240.0,3.5,21.0,726.0,781.61,598.55
2016,9,22,12,45,781.0,165.0,3.45,21.5,767.0,819.94,626.72
2016,9,22,13,0,942.0,90.0,3.4,22.0,808.0,847.68,644.77
2016,9,22,13,15,937.0,89.5,3.35,22.0,788.5,816.17,622.91
2016,9,22,13,30,932.0,89.0,3.3,22.0,769.0,781.86,599.46
2016,9,22,13,45,924.0,88.0,3.25,22.0,741.0,742.29,572.19
2016,9,22,14,0,916.0,87.0,3.2,22.0,713.0,700.51,543.06
2016,9,22,14,15,905.5,85.0,3.2,21.5,679.0,654.14,509.4
2016,9,22,14,30,895.0,83.0,3.2,21.0,645.0,606.22,473.61
2016,9,22,14,45,880.0,81.5,3.2,21.0,604.0,555.05,433.39
2016,9,22,15,0,865.0,80.0,3.2,21.0,563.0,503.22,391.53
2016,9,22,15,15,845.5,77.5,3.3,20.5,517.5,446.9,345.87
2016,9,22,15,30,826.0,75.0,3.4,20.0,472.0,391.81,299.57
2016,9,22,15,45,794.0,72.5,3.55,20.0,421.5,333.24,248.86
2016,9,22,16,0,762.0,70.0,3.7,20.0,371.0,277.01,199.17
2016,9,22,16,15,722.0,65.5,3.75,19.5,319.5,219.75,149.17
2016,9,22,16,30,682.0,61.0,3.8,19.0,268.0,166.39,103.63
2016,9,22,16,45,615.0,56.0,3.9,18.5,215.5,111.57,61.62
2016,9,22,17,0,548.0,51.0,4.0,18.0,163.0,66.28,34.01
2016,9,22,17,15,447.5,41.5,4.1,17.0,115.5,30.83,21.08
2016,9,22,17,30,347.0,32.0,4.2,16.0,68.0,25.08,15.0
2016,9,22,17,45,173.5,16.0,4.3,15.0,34.0,12.34,0.0
2016,9,22,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,6,15,191.5,14.0,1.45,10.5,32.5,67.69,0.0
2016,9,23,6,30,383.0,28.0,1.7,11.0,65.0,157.45,108.86
2016,9,23,6,45,479.5,36.0,2.0,12.0,112.0,220.2,168.34
2016,9,23,7,0,576.0,44.0,2.3,13.0,159.0,290.69,230.96
2016,9,23,7,15,633.5,49.5,2.4,14.0,210.0,352.48,285.42
2016,9,23,7,30,691.0,55.0,2.5,15.0,261.0,418.73,341.47
2016,9,23,7,45,728.0,59.5,2.6,16.0,311.5,476.63,388.83
2016,9,23,8,0,765.0,64.0,2.7,17.0,362.0,536.16,435.6
2016,9,23,8,15,791.0,67.0,2.8,17.5,410.5,588.21,475.82
2016,9,23,8,30,817.0,70.0,2.9,18.0,459.0,640.17,514.54
2016,9,23,8,45,836.0,72.5,3.05,19.0,503.5,681.91,542.39
2016,9,23,9,0,855.0,75.0,3.2,20.0,548.0,726.46,571.82
2016,9,23,9,15,868.5,77.0,3.2,20.5,588.0,764.65,596.54
2016,9,23,9,30,882.0,79.0,3.2,21.0,628.0,800.7,619.42
2016,9,23,9,45,893.0,80.0,3.25,21.5,661.5,831.17,638.41
2016,9,23,10,0,904.0,81.0,3.3,22.0,695.0,858.94,655.41
2016,9,23,10,15,911.0,82.0,3.3,22.0,722.0,880.35,668.97
2016,9,23,10,30,918.0,83.0,3.3,22.0,749.0,898.56,680.41
2016,9,23,10,45,922.5,83.5,3.35,22.5,768.5,910.69,686.78
2016,9,23,11,0,927.0,84.0,3.4,23.0,788.0,919.36,690.94
2016,9,23,11,15,929.5,84.5,3.45,23.0,799.5,922.72,692.98
2016,9,23,11,30,932.0,85.0,3.5,23.0,811.0,922.5,692.77
2016,9,23,11,45,931.5,86.0,3.55,23.5,814.5,916.59,687.5
2016,9,23,12,0,931.0,87.0,3.6,24.0,818.0,907.12,680.01
2016,9,23,12,15,929.5,87.0,3.65,24.0,813.5,892.24,670.29
2016,9,23,12,30,928.0,87.0,3.7,24.0,809.0,873.97,658.35
2016,9,23,12,45,922.0,87.5,3.75,24.0,796.0,849.24,642.01
2016,9,23,13,0,916.0,88.0,3.8,24.0,783.0,821.52,623.62
2016,9,23,13,15,910.5,87.5,3.8,24.0,763.0,790.32,602.52
2016,9,23,13,30,905.0,87.0,3.8,24.0,743.0,756.44,579.46
2016,9,23,13,45,896.5,86.0,3.8,24.0,715.5,717.44,552.62
2016,9,23,14,0,888.0,85.0,3.8,24.0,688.0,676.34,523.74
2016,9,23,14,15,877.5,83.5,3.85,23.5,654.5,631.61,491.16
2016,9,23,14,30,867.0,82.0,3.9,23.0,621.0,585.39,456.49
2016,9,23,14,45,854.0,79.5,3.95,23.0,581.5,535.6,417.24
2016,9,23,15,0,841.0,77.0,4.0,23.0,542.0,485.04,376.28
2016,9,23,15,15,822.0,74.5,4.05,22.5,498.0,430.19,331.49
2016,9,23,15,30,803.0,72.0,4.1,22.0,454.0,376.59,286.22
2016,9,23,15,45,775.0,69.0,4.15,22.0,405.5,320.22,237.18
2016,9,23,16,0,747.0,66.0,4.2,22.0,357.0,265.79,188.98
2016,9,23,16,15,708.0,61.5,4.25,21.0,306.5,209.77,140.55
2016,9,23,16,30,669.0,57.0,4.3,20.0,256.0,157.53,96.44
2016,9,23,16,45,609.0,51.5,4.35,19.5,205.5,104.19,55.8
2016,9,23,17,0,549.0,46.0,4.4,19.0,155.0,59.37,29.07
2016,9,23,17,15,449.5,37.0,4.5,18.0,108.5,27.02,17.64
2016,9,23,17,30,350.0,28.0,4.6,17.0,62.0,21.51,11.69
2016,9,23,17,45,175.0,14.0,4.75,16.5,31.0,10.67,0.0
2016,9,23,18,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,24,6,15,203.5,12.5,1.95,13.5,32.0,68.1,0.0
2016,9,24,6,30,407.0,25.0,2.3,14.0,64.0,157.66,106.05
2016,9,24,6,45,504.0,32.5,2.65,15.0,111.5,221.56,167.05
2016,9,24,7,0,601.0,40.0,3.0,16.0,159.0,295.22,232.02
2016,9,24,7,15,658.5,45.5,3.05,16.5,210.0,358.01,287.63
2016,9,24,7,30,716.0,51.0,3.1,17.0,261.0,425.28,344.98
2016,9,24,7,45,753.5,54.5,3.2,17.5,312.5,483.28,393.19
2016,9,24,8,0,791.0,58.0,3.3,18.0,364.0,542.93,440.96
2016,9,24,8,15,817.0,61.0,3.35,18.5,413.0,592.11,479.12
2016,9,24,8,30,843.0,64.0,3.4,19.0,462.0,644.8,517.97
2016,9,24,8,45,862.5,66.0,3.45,20.0,507.5,691.24,548.91
2016,9,24,9,0,882.0,68.0,3.5,21.0,553.0,736.42,578.24
2016,9,24,9,15,895.5,69.5,3.55,22.0,593.5,774.79,602.08
2016,9,24,9,30,909.0,71.0,3.6,23.0,634.0,810.94,623.98
2016,9,24,9,45,922.5,71.0,3.65,24.0,668.5,842.91,642.63
2016,9,24,10,0,936.0,71.0,3.7,25.0,703.0,872.18,659.21
2016,9,24,10,15,943.5,72.0,3.7,25.5,730.5,894.52,671.95
2016,9,24,10,30,951.0,73.0,3.7,26.0,758.0,913.55,682.48
2016,9,24,10,45,956.0,73.5,3.7,26.5,778.5,926.38,688.87
2016,9,24,11,0,961.0,74.0,3.7,27.0,799.0,935.64,692.98
2016,9,24,11,15,964.0,74.0,3.65,27.0,811.0,938.91,694.31
2016,9,24,11,30,967.0,74.0,3.6,27.0,823.0,938.48,693.34
2016,9,24,11,45,968.0,74.0,3.6,27.5,827.5,932.57,687.83
2016,9,24,12,0,969.0,74.0,3.6,28.0,832.0,922.97,680.04
2016,9,24,12,15,968.5,74.0,3.55,28.0,828.0,908.43,670.17
2016,9,24,12,30,968.0,74.0,3.5,28.0,824.0,890.32,658.06
2016,9,24,12,45,956.5,79.0,3.5,28.5,810.0,865.07,640.24
2016,9,24,13,0,945.0,84.0,3.5,29.0,796.0,836.87,620.54
2016,9,24,13,15,940.0,83.0,3.45,29.0,776.0,804.69,599.14
2016,9,24,13,30,935.0,82.0,3.4,29.0,756.0,769.72,575.78
2016,9,24,13,45,927.5,81.0,3.4,29.0,728.5,730.38,549.5
2016,9,24,14,0,920.0,80.0,3.4,29.0,701.0,688.78,521.16
2016,9,24,14,15,909.5,78.5,3.35,29.0,666.5,642.77,487.24
2016,9,24,14,30,899.0,77.0,3.3,29.0,632.0,595.2,451.41
2016,9,24,14,45,884.5,75.5,3.25,29.0,591.5,544.19,412.13
2016,9,24,15,0,870.0,74.0,3.2,29.0,551.0,492.47,371.25
2016,9,24,15,15,850.5,71.5,3.15,28.5,505.5,437.19,327.23
2016,9,24,15,30,831.0,69.0,3.1,28.0,460.0,380.81,280.98
2016,9,24,15,45,804.0,65.5,3.05,28.0,410.5,322.9,231.91
2016,9,24,16,0,777.0,62.0,3.0,28.0,361.0,266.78,183.5
2016,9,24,16,15,737.5,58.0,2.6,27.0,309.5,209.62,135.24
2016,9,24,16,30,698.0,54.0,2.2,26.0,258.0,156.25,91.48
2016,9,24,16,45,637.0,48.5,1.85,25.0,206.5,103.47,53.01
2016,9,24,17,0,576.0,43.0,1.5,24.0,155.0,57.59,27.33
2016,9,24,17,15,473.0,35.0,1.55,23.0,108.0,25.52,15.9
2016,9,24,17,30,370.0,27.0,1.6,22.0,61.0,20.87,10.5
2016,9,24,17,45,185.0,13.5,1.65,21.0,30.5,13.27,0.0
2016,9,24,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,25,6,15,204.0,13.0,2.3,14.0,31.5,60.7,0.0
2016,9,25,6,30,408.0,26.0,2.6,15.0,63.0,158.08,104.48
2016,9,25,6,45,510.0,33.5,2.95,16.0,111.0,223.78,167.76
2016,9,25,7,0,612.0,41.0,3.3,17.0,159.0,299.6,234.36
2016,9,25,7,15,670.0,46.0,3.15,17.5,211.0,362.51,289.89
2016,9,25,7,30,728.0,51.0,3.0,18.0,263.0,429.87,346.91
2016,9,25,7,45,765.5,55.0,2.85,19.0,315.0,488.91,394.45
2016,9,25,8,0,803.0,59.0,2.7,20.0,367.0,549.56,440.97
2016,9,25,8,15,828.5,62.0,2.6,21.0,416.5,598.82,477.12
2016,9,25,8,30,854.0,65.0,2.5,22.0,466.0,651.49,513.61
2016,9,25,8,45,872.0,67.5,2.4,23.0,511.0,697.74,542.75
2016,9,25,9,0,890.0,70.0,2.3,24.0,556.0,742.58,570.01
2016,9,25,9,15,903.0,71.5,2.3,25.0,596.5,780.69,592.49
2016,9,25,9,30,916.0,73.0,2.3,26.0,637.0,816.52,613.01
2016,9,25,9,45,929.0,72.5,2.35,27.0,671.5,847.54,630.33
2016,9,25,10,0,942.0,72.0,2.4,28.0,706.0,875.83,645.66
2016,9,25,10,15,949.0,73.0,2.4,28.5,733.0,897.72,657.54
2016,9,25,10,30,956.0,74.0,2.4,29.0,760.0,916.28,667.27
2016,9,25,10,45,958.5,75.5,2.45,29.5,779.5,927.97,673.04
2016,9,25,11,0,961.0,77.0,2.5,30.0,799.0,936.02,676.61
2016,9,25,11,15,963.5,77.5,2.45,30.5,810.5,939.29,676.37
2016,9,25,11,30,966.0,78.0,2.4,31.0,822.0,938.85,673.91
2016,9,25,11,45,965.5,79.0,2.35,32.0,825.5,932.6,666.55
2016,9,25,12,0,965.0,80.0,2.3,33.0,829.0,922.69,657.08
2016,9,25,12,15,963.5,80.0,2.15,33.0,824.5,907.23,646.02
2016,9,25,12,30,962.0,80.0,2.0,33.0,820.0,888.26,632.85
2016,9,25,12,45,954.0,82.0,1.95,33.5,806.5,862.72,615.26
2016,9,25,13,0,946.0,84.0,1.9,34.0,793.0,834.14,595.89
2016,9,25,13,15,940.5,83.5,1.8,34.0,772.5,802.02,575.04
2016,9,25,13,30,935.0,83.0,1.7,34.0,752.0,767.13,552.39
2016,9,25,13,45,924.0,83.0,1.6,34.0,723.5,726.35,525.79
2016,9,25,14,0,913.0,83.0,1.5,34.0,695.0,683.57,497.15
2016,9,25,14,15,902.0,81.5,1.45,34.0,660.0,637.51,464.84
2016,9,25,14,30,891.0,80.0,1.4,34.0,625.0,589.94,430.7
2016,9,25,14,45,873.0,79.0,1.4,34.0,584.0,537.95,392.8
2016,9,25,15,0,855.0,78.0,1.4,34.0,543.0,485.59,353.49
2016,9,25,15,15,835.0,75.5,1.4,33.5,497.5,429.72,311.08
2016,9,25,15,30,815.0,73.0,1.4,33.0,452.0,375.16,268.09
2016,9,25,15,45,783.5,70.0,1.45,32.5,402.0,317.21,221.52
2016,9,25,16,0,752.0,67.0,1.5,32.0,352.0,261.58,175.69
2016,9,25,16,15,710.5,62.5,1.35,31.0,300.5,205.06,129.52
2016,9,25,16,30,669.0,58.0,1.2,30.0,249.0,152.63,87.92
2016,9,25,16,45,603.5,51.5,1.05,29.0,198.0,98.27,49.52
2016,9,25,17,0,538.0,45.0,0.9,28.0,147.0,53.2,25.26
2016,9,25,17,15,431.5,35.5,0.95,27.0,101.0,26.25,16.12
2016,9,25,17,30,325.0,26.0,1.0,26.0,55.0,20.2,9.23
2016,9,25,17,45,162.5,13.0,1.1,25.0,27.5,12.78,0.0
2016,9,25,18,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,6,15,131.0,14.5,1.3,16.5,26.5,44.81,0.0
2016,9,26,6,30,262.0,29.0,1.4,17.0,53.0,121.98,78.77
2016,9,26,6,45,364.5,41.5,1.5,18.0,98.0,184.72,137.16
2016,9,26,7,0,467.0,54.0,1.6,19.0,143.0,258.34,199.78
2016,9,26,7,15,533.0,62.5,1.5,19.5,193.0,321.35,253.43
2016,9,26,7,30,599.0,71.0,1.4,20.0,243.0,389.86,309.55
2016,9,26,7,45,643.5,77.0,1.3,21.0,294.0,448.9,355.57
2016,9,26,8,0,688.0,83.0,1.2,22.0,345.0,510.42,401.26
2016,9,26,8,15,719.5,88.0,1.05,23.0,394.0,564.66,439.06
2016,9,26,8,30,751.0,93.0,0.9,24.0,443.0,619.42,475.23
2016,9,26,8,45,773.5,97.0,0.75,25.5,488.5,664.4,501.56
2016,9,26,9,0,796.0,101.0,0.6,27.0,534.0,711.0,526.34
2016,9,26,9,15,813.0,104.0,0.65,28.0,574.5,751.04,549.53
2016,9,26,9,30,830.0,107.0,0.7,29.0,615.0,789.23,571.16
2016,9,26,9,45,842.5,109.5,0.8,30.0,649.0,821.07,589.16
2016,9,26,10,0,855.0,112.0,0.9,31.0,683.0,850.36,605.42
2016,9,26,10,15,864.0,113.5,0.95,31.5,711.0,872.8,617.74
2016,9,26,10,30,873.0,115.0,1.0,32.0,739.0,892.21,628.25
2016,9,26,10,45,880.0,116.0,1.05,32.5,759.0,900.93,632.2
2016,9,26,11,0,887.0,117.0,1.1,33.0,779.0,911.64,637.61
2016,9,26,11,15,890.5,117.5,1.25,33.5,791.5,915.35,640.22
2016,9,26,11,30,894.0,118.0,1.4,34.0,804.0,915.62,640.78
2016,9,26,11,45,896.0,118.0,1.55,34.5,808.0,910.6,638.05
2016,9,26,12,0,898.0,118.0,1.7,35.0,812.0,902.13,633.2
2016,9,26,12,15,897.0,117.5,1.9,35.0,807.5,887.19,626.05
2016,9,26,12,30,896.0,117.0,2.1,35.0,803.0,868.97,616.68
2016,9,26,12,45,917.5,104.5,2.3,35.0,797.5,853.3,608.77
2016,9,26,13,0,939.0,92.0,2.5,35.0,792.0,833.47,597.97
2016,9,26,13,15,934.0,91.5,2.7,35.0,771.5,801.82,579.23
2016,9,26,13,30,929.0,91.0,2.9,35.0,751.0,767.39,558.38
2016,9,26,13,45,922.0,89.0,3.1,35.0,723.0,727.45,533.43
2016,9,26,14,0,915.0,87.0,3.3,35.0,695.0,685.26,505.55
2016,9,26,14,15,904.0,85.5,3.4,34.5,660.5,639.08,473.73
2016,9,26,14,30,893.0,84.0,3.5,34.0,626.0,591.39,439.78
2016,9,26,14,45,879.0,81.5,3.6,34.0,585.5,539.89,401.09
2016,9,26,15,0,865.0,79.0,3.7,34.0,545.0,487.68,360.67
2016,9,26,15,15,845.0,76.0,3.7,33.5,499.0,430.88,316.2
2016,9,26,15,30,825.0,73.0,3.7,33.0,453.0,375.36,271.23
2016,9,26,15,45,794.5,70.0,3.7,32.5,402.5,317.3,223.3
2016,9,26,16,0,764.0,67.0,3.7,32.0,352.0,261.44,176.28
2016,9,26,16,15,722.5,62.0,3.3,30.5,300.5,203.95,128.99
2016,9,26,16,30,681.0,57.0,2.9,29.0,249.0,150.53,86.44
2016,9,26,16,45,615.0,50.5,2.55,28.0,197.0,95.73,47.77
2016,9,26,17,0,549.0,44.0,2.2,27.0,145.0,50.27,23.95
2016,9,26,17,15,441.5,34.5,2.15,25.5,98.5,25.64,15.64
2016,9,26,17,30,334.0,25.0,2.1,24.0,52.0,19.54,8.12
2016,9,26,17,45,167.0,12.5,2.05,23.0,26.0,12.29,0.0
2016,9,26,18,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,6,15,128.0,14.0,1.4,16.5,25.0,43.41,0.0
2016,9,27,6,30,256.0,28.0,1.5,17.0,50.0,118.49,74.75
2016,9,27,6,45,345.5,41.5,1.65,18.0,93.5,177.62,131.58
2016,9,27,7,0,435.0,55.0,1.8,19.0,137.0,245.98,190.24
2016,9,27,7,15,501.0,64.5,1.8,19.5,186.5,308.37,243.65
2016,9,27,7,30,567.0,74.0,1.8,20.0,236.0,376.3,299.88
2016,9,27,7,45,605.0,83.0,1.8,21.0,285.0,433.64,345.38
2016,9,27,8,0,643.0,92.0,1.8,22.0,334.0,492.95,390.5
2016,9,27,8,15,675.5,97.5,1.7,23.0,382.5,546.46,429.13
2016,9,27,8,30,708.0,103.0,1.6,24.0,431.0,600.65,466.6
2016,9,27,8,45,730.0,108.0,1.5,25.0,475.0,647.21,497.01
2016,9,27,9,0,752.0,113.0,1.4,26.0,519.0,692.96,525.17
2016,9,27,9,15,769.5,117.0,1.4,26.5,559.0,733.02,549.87
2016,9,27,9,30,787.0,121.0,1.4,27.0,599.0,768.43,571.05
2016,9,27,9,45,843.0,106.0,1.4,28.0,643.5,815.31,598.39
2016,9,27,10,0,899.0,91.0,1.4,29.0,688.0,856.2,621.08
2016,9,27,10,15,907.0,92.0,1.4,29.5,715.5,877.92,632.37
2016,9,27,10,30,915.0,93.0,1.4,30.0,743.0,896.48,641.83
2016,9,27,10,45,910.5,98.5,1.45,30.5,760.0,905.79,646.14
2016,9,27,11,0,906.0,104.0,1.5,31.0,777.0,911.47,648.37
2016,9,27,11,15,909.0,104.5,1.6,31.5,789.0,914.76,649.84
2016,9,27,11,30,912.0,105.0,1.7,32.0,801.0,914.54,649.21
2016,9,27,11,45,906.0,109.0,1.8,32.5,802.5,906.72,643.89
2016,9,27,12,0,900.0,113.0,1.9,33.0,804.0,895.49,636.53
2016,9,27,12,15,898.5,112.5,1.95,33.0,799.5,880.06,627.37
2016,9,27,12,30,897.0,112.0,2.0,33.0,795.0,861.36,616.2
2016,9,27,12,45,907.0,105.0,2.15,33.0,786.0,842.0,605.46
2016,9,27,13,0,917.0,98.0,2.3,33.0,777.0,819.03,592.24
2016,9,27,13,15,911.5,97.0,2.4,33.0,756.0,787.03,572.56
2016,9,27,13,30,906.0,96.0,2.5,33.0,735.0,752.37,550.93
2016,9,27,13,45,890.0,97.5,2.6,33.0,705.0,710.57,524.19
2016,9,27,14,0,874.0,99.0,2.7,33.0,675.0,667.21,494.34
2016,9,27,14,15,862.0,97.0,2.75,32.5,640.5,621.92,462.92
2016,9,27,14,30,850.0,95.0,2.8,32.0,606.0,574.52,429.0
2016,9,27,14,45,834.5,91.5,2.9,32.0,565.5,522.79,390.18
2016,9,27,15,0,819.0,88.0,3.0,32.0,525.0,470.64,349.82
2016,9,27,15,15,796.5,85.0,3.1,31.5,479.5,415.9,306.93
2016,9,27,15,30,774.0,82.0,3.2,31.0,434.0,362.0,263.25
2016,9,27,15,45,750.0,76.0,3.3,30.5,386.0,305.85,216.69
2016,9,27,16,0,726.0,70.0,3.4,30.0,338.0,251.31,170.52
2016,9,27,16,15,682.5,65.0,3.4,29.0,287.0,193.89,123.12
2016,9,27,16,30,639.0,60.0,3.4,28.0,236.0,142.4,82.09
2016,9,27,16,45,580.0,52.0,3.4,27.0,186.0,91.45,46.32
2016,9,27,17,0,521.0,44.0,3.4,26.0,136.0,47.14,23.26
2016,9,27,17,15,411.5,33.5,3.55,24.5,91.0,25.01,15.09
2016,9,27,17,30,302.0,23.0,3.7,23.0,46.0,17.89,6.05
2016,9,27,17,45,151.0,11.5,3.9,22.0,23.0,11.3,0.0
2016,9,27,18,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,4.15,19.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,4.05,18.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,6,15,122.0,14.0,2.8,13.5,24.0,41.82,0.0
2016,9,28,6,30,244.0,28.0,2.9,14.0,48.0,113.86,70.76
2016,9,28,6,45,350.0,40.0,3.05,14.5,92.0,176.98,132.76
2016,9,28,7,0,456.0,52.0,3.2,15.0,136.0,250.2,196.87
2016,9,28,7,15,522.5,60.0,3.2,15.5,185.0,311.96,251.37
2016,9,28,7,30,589.0,68.0,3.2,16.0,234.0,379.26,308.91
2016,9,28,7,45,639.0,73.0,3.25,16.5,285.0,439.32,359.06
2016,9,28,8,0,689.0,78.0,3.3,17.0,336.0,502.35,409.92
2016,9,28,8,15,720.0,82.5,3.25,17.5,384.0,555.46,451.19
2016,9,28,8,30,751.0,87.0,3.2,18.0,432.0,606.81,489.87
2016,9,28,8,45,774.0,90.0,3.2,19.0,476.5,653.29,522.56
2016,9,28,9,0,797.0,93.0,3.2,20.0,521.0,698.89,552.55
2016,9,28,9,15,814.0,96.0,3.2,20.5,561.0,738.73,578.77
2016,9,28,9,30,831.0,99.0,3.2,21.0,601.0,776.71,603.31
2016,9,28,9,45,843.5,100.5,3.2,22.0,634.5,807.25,621.07
2016,9,28,10,0,856.0,102.0,3.2,23.0,668.0,835.24,636.85
2016,9,28,10,15,865.0,104.0,3.25,23.5,695.5,853.0,646.96
2016,9,28,10,30,874.0,106.0,3.3,24.0,723.0,872.82,658.6
2016,9,28,10,45,872.5,110.5,3.4,24.5,740.5,883.1,664.03
2016,9,28,11,0,871.0,115.0,3.5,25.0,758.0,889.97,667.31
2016,9,28,11,15,875.0,115.5,3.6,25.0,770.0,893.94,670.06
2016,9,28,11,30,879.0,116.0,3.7,25.0,782.0,894.53,670.66
2016,9,28,11,45,875.0,119.0,3.85,25.5,784.5,887.44,665.12
2016,9,28,12,0,871.0,122.0,4.0,26.0,787.0,877.06,657.47
2016,9,28,12,15,869.5,121.5,4.1,26.0,782.5,861.92,647.7
2016,9,28,12,30,868.0,121.0,4.2,26.0,778.0,847.22,638.32
2016,9,28,12,45,868.0,118.5,4.35,26.0,766.5,824.57,623.65
2016,9,28,13,0,868.0,116.0,4.5,26.0,755.0,798.87,606.83
2016,9,28,13,15,861.5,115.0,4.6,26.0,734.5,766.94,585.59
2016,9,28,13,30,855.0,114.0,4.7,26.0,714.0,732.56,562.44
2016,9,28,13,45,845.0,112.5,4.8,26.0,686.0,693.03,534.67
2016,9,28,14,0,835.0,111.0,4.9,26.0,658.0,651.69,504.13
2016,9,28,14,15,821.5,108.5,4.95,25.5,623.5,605.67,470.19
2016,9,28,14,30,808.0,106.0,5.0,25.0,589.0,558.62,434.5
2016,9,28,14,45,795.0,101.5,5.1,24.5,549.5,509.06,395.96
2016,9,28,15,0,782.0,97.0,5.2,24.0,510.0,458.94,355.7
2016,9,28,15,15,758.0,93.5,5.2,23.5,465.0,404.97,311.07
2016,9,28,15,30,734.0,90.0,5.2,23.0,420.0,350.65,264.98
2016,9,28,15,45,710.0,83.0,5.2,22.5,372.5,295.55,217.26
2016,9,28,16,0,686.0,76.0,5.2,22.0,325.0,242.14,170.26
2016,9,28,16,15,639.0,70.0,5.1,21.0,275.0,187.1,123.38
2016,9,28,16,30,592.0,64.0,5.0,20.0,225.0,136.86,82.38
2016,9,28,16,45,529.5,55.5,4.95,19.0,176.0,88.12,47.57
2016,9,28,17,0,467.0,47.0,4.9,18.0,127.0,46.5,25.7
2016,9,28,17,15,351.0,35.5,4.85,17.0,84.0,27.21,17.42
2016,9,28,17,30,235.0,24.0,4.8,16.0,41.0,19.18,5.75
2016,9,28,17,45,117.5,12.0,4.8,15.5,20.5,11.8,0.0
2016,9,28,18,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,9,29,6,15,139.0,13.5,3.45,10.5,24.5,45.01,0.0
2016,9,29,6,30,278.0,27.0,3.6,11.0,49.0,121.31,73.74
2016,9,29,6,45,390.0,37.0,3.75,11.5,93.5,186.62,141.05
2016,9,29,7,0,502.0,47.0,3.9,12.0,138.0,261.73,207.98
2016,9,29,7,15,568.5,54.5,3.85,12.5,188.5,324.91,264.76
2016,9,29,7,30,635.0,62.0,3.8,13.0,239.0,393.62,324.49
2016,9,29,7,45,679.5,66.5,3.8,13.5,289.5,452.05,374.18
2016,9,29,8,0,724.0,71.0,3.8,14.0,340.0,510.82,422.48
2016,9,29,8,15,754.0,75.0,3.8,14.5,388.5,564.18,464.84
2016,9,29,8,30,784.0,79.0,3.8,15.0,437.0,617.81,506.08
2016,9,29,8,45,806.5,82.0,3.8,16.0,482.0,664.97,539.46
