Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,9,0,829.0,85.0,3.8,17.0,527.0,711.14,570.37
2016,9,29,9,15,844.5,87.0,3.85,17.5,566.5,749.53,596.17
2016,9,29,9,30,860.0,89.0,3.9,18.0,606.0,781.15,616.75
2016,9,29,9,45,875.5,89.0,3.95,18.5,640.5,812.93,637.31
2016,9,29,10,0,891.0,89.0,4.0,19.0,675.0,842.24,655.94
2016,9,29,10,15,898.5,90.5,4.05,19.5,701.5,863.77,668.96
2016,9,29,10,30,906.0,92.0,4.1,20.0,728.0,882.15,679.83
2016,9,29,10,45,912.0,92.5,4.15,20.5,747.5,894.85,686.77
2016,9,29,11,0,918.0,93.0,4.2,21.0,767.0,904.14,691.46
2016,9,29,11,15,920.5,93.5,4.25,21.0,778.5,906.9,693.08
2016,9,29,11,30,923.0,94.0,4.3,21.0,790.0,906.12,692.42
2016,9,29,11,45,925.0,93.5,4.4,21.5,793.5,900.27,687.3
2016,9,29,12,0,927.0,93.0,4.5,22.0,797.0,890.89,680.07
2016,9,29,12,15,925.5,93.0,4.55,22.0,792.0,875.6,669.88
2016,9,29,12,30,924.0,93.0,4.6,22.0,787.0,856.95,657.43
2016,9,29,12,45,921.0,92.0,4.7,22.0,774.5,832.79,641.44
2016,9,29,13,0,918.0,91.0,4.8,22.0,762.0,805.54,623.2
2016,9,29,13,15,912.5,90.0,4.85,22.0,741.0,773.48,601.14
2016,9,29,13,30,907.0,89.0,4.9,22.0,720.0,738.77,577.04
2016,9,29,13,45,898.5,87.5,4.95,22.0,692.5,699.03,549.08
2016,9,29,14,0,890.0,86.0,5.0,22.0,665.0,657.22,517.61
2016,9,29,14,15,878.5,84.0,5.05,21.5,630.0,611.26,482.93
2016,9,29,14,30,867.0,82.0,5.1,21.0,595.0,563.92,446.18
2016,9,29,14,45,851.5,80.0,5.15,21.0,555.0,513.43,405.03
2016,9,29,15,0,836.0,78.0,5.2,21.0,515.0,461.65,361.75
2016,9,29,15,15,814.0,75.0,5.2,20.5,469.5,406.49,315.24
2016,9,29,15,30,792.0,72.0,5.2,20.0,424.0,352.08,268.01
2016,9,29,15,45,762.0,68.0,5.2,19.5,375.5,295.33,218.01
2016,9,29,16,0,732.0,64.0,5.2,19.0,327.0,240.8,169.3
2016,9,29,16,15,687.5,59.5,5.15,18.0,276.0,185.55,121.34
2016,9,29,16,30,643.0,55.0,5.1,17.0,225.0,134.76,79.4
2016,9,29,16,45,573.0,48.5,5.05,16.5,175.5,82.72,42.38
2016,9,29,17,0,503.0,42.0,5.0,16.0,126.0,40.51,21.7
2016,9,29,17,15,384.0,32.0,4.9,15.0,82.5,24.2,14.89
2016,9,29,17,30,265.0,22.0,4.8,14.0,39.0,17.5,2.85
2016,9,29,17,45,132.5,11.0,4.7,13.5,19.5,10.81,0.0
2016,9,29,18,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,6,15,142.0,12.5,3.8,10.5,23.5,44.48,0.0
2016,9,30,6,30,284.0,25.0,4.0,11.0,47.0,119.81,69.58
2016,9,30,6,45,397.0,35.0,4.2,11.5,91.5,186.09,140.11
2016,9,30,7,0,510.0,45.0,4.4,12.0,136.0,261.63,207.73
2016,9,30,7,15,576.5,52.0,4.45,12.5,186.0,324.4,264.58
2016,9,30,7,30,643.0,59.0,4.5,13.0,236.0,392.71,324.5
2016,9,30,7,45,688.0,63.5,4.55,13.5,286.5,449.48,373.41
2016,9,30,8,0,733.0,68.0,4.6,14.0,337.0,511.0,424.46
2016,9,30,8,15,762.5,71.5,4.6,14.5,385.5,563.71,466.75
2016,9,30,8,30,792.0,75.0,4.6,15.0,434.0,616.62,507.9
2016,9,30,8,45,814.5,78.0,4.7,15.5,479.0,663.93,543.12
2016,9,30,9,0,837.0,81.0,4.8,16.0,524.0,710.24,576.14
2016,9,30,9,15,852.0,83.0,4.85,16.5,563.5,743.79,598.86
2016,9,30,9,30,867.0,85.0,4.9,17.0,603.0,779.76,623.22
2016,9,30,9,45,880.0,86.0,4.95,17.5,636.5,810.7,643.62
2016,9,30,10,0,893.0,87.0,5.0,18.0,670.0,839.06,662.02
2016,9,30,10,15,901.0,88.5,5.05,18.0,697.0,860.96,676.99
2016,9,30,10,30,909.0,90.0,5.1,18.0,724.0,879.71,689.79
2016,9,30,10,45,913.5,91.0,5.2,18.5,743.0,891.61,696.72
2016,9,30,11,0,918.0,92.0,5.3,19.0,762.0,900.07,701.33
2016,9,30,11,15,921.0,92.5,5.35,19.0,774.0,903.18,703.32
2016,9,30,11,30,924.0,93.0,5.4,19.0,786.0,902.75,702.95
2016,9,30,11,45,925.0,93.5,5.5,19.0,789.5,897.04,699.25
2016,9,30,12,0,926.0,94.0,5.6,19.0,793.0,887.81,693.14
2016,9,30,12,15,925.0,93.5,5.65,19.0,788.5,872.35,682.39
2016,9,30,12,30,924.0,93.0,5.7,19.0,784.0,853.52,669.29
2016,9,30,12,45,917.5,94.0,5.8,19.0,770.0,828.64,652.06
2016,9,30,13,0,911.0,95.0,5.9,19.0,756.0,800.81,632.65
2016,9,30,13,15,905.0,94.0,5.9,18.5,735.5,768.52,610.64
2016,9,30,13,30,899.0,93.0,5.9,18.0,715.0,733.63,586.53
2016,9,30,13,45,890.5,91.5,5.95,18.0,687.0,694.13,557.69
2016,9,30,14,0,882.0,90.0,6.0,18.0,659.0,652.58,525.1
2016,9,30,14,15,869.5,88.0,5.95,17.5,624.0,606.34,488.85
2016,9,30,14,30,857.0,86.0,5.9,17.0,589.0,558.82,450.69
2016,9,30,14,45,842.0,83.0,5.85,17.0,549.0,507.63,407.8
2016,9,30,15,0,827.0,80.0,5.8,17.0,509.0,456.02,363.51
2016,9,30,15,15,804.5,77.0,5.7,16.5,463.5,401.16,316.13
2016,9,30,15,30,782.0,74.0,5.6,16.0,418.0,347.14,268.21
2016,9,30,15,45,752.5,70.0,5.5,16.0,369.5,291.18,217.5
2016,9,30,16,0,723.0,66.0,5.4,16.0,321.0,237.41,168.4
2016,9,30,16,15,677.5,61.0,5.2,15.5,270.5,182.18,119.84
2016,9,30,16,30,632.0,56.0,5.0,15.0,220.0,129.55,76.14
2016,9,30,16,45,562.0,48.5,4.85,14.5,170.5,79.47,40.95
2016,9,30,17,0,492.0,41.0,4.7,14.0,121.0,37.29,20.83
2016,9,30,17,15,370.5,30.5,4.45,13.5,78.0,23.09,13.9
2016,9,30,17,30,249.0,20.0,4.2,13.0,35.0,15.8,0.0
2016,9,30,17,45,124.5,10.0,3.95,13.0,17.5,9.83,0.0
2016,9,30,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,1,6,15,152.5,12.0,2.05,9.5,23.5,46.12,0.0
2016,10,1,6,30,305.0,24.0,2.4,10.0,47.0,123.43,67.99
2016,10,1,6,45,422.0,33.5,2.75,11.0,92.0,192.01,143.85
2016,10,1,7,0,539.0,43.0,3.1,12.0,137.0,269.51,212.81
2016,10,1,7,15,606.5,49.5,3.2,12.5,188.0,333.36,270.38
2016,10,1,7,30,674.0,56.0,3.3,13.0,239.0,400.58,329.18
2016,10,1,7,45,719.5,60.0,3.45,14.0,291.0,460.71,379.82
2016,10,1,8,0,765.0,64.0,3.6,15.0,343.0,523.14,430.37
2016,10,1,8,15,794.5,67.5,3.55,15.5,392.0,577.01,472.79
2016,10,1,8,30,824.0,71.0,3.5,16.0,441.0,631.02,513.89
2016,10,1,8,45,846.5,73.0,3.5,16.5,486.5,678.19,547.66
2016,10,1,9,0,869.0,75.0,3.5,17.0,532.0,719.87,575.97
2016,10,1,9,15,884.5,77.0,3.45,17.5,572.5,759.11,601.82
2016,10,1,9,30,900.0,79.0,3.4,18.0,613.0,796.26,625.72
2016,10,1,9,45,915.0,79.0,3.35,18.5,648.0,828.35,645.68
2016,10,1,10,0,930.0,79.0,3.3,19.0,683.0,857.82,663.6
2016,10,1,10,15,938.0,80.0,3.25,19.5,710.0,879.69,676.04
2016,10,1,10,30,946.0,81.0,3.2,20.0,737.0,898.29,686.23
2016,10,1,10,45,951.5,81.5,3.15,20.5,757.0,910.76,692.23
2016,10,1,11,0,957.0,82.0,3.1,21.0,777.0,919.68,695.91
2016,10,1,11,15,960.0,82.5,3.1,21.0,788.5,922.81,697.48
2016,10,1,11,30,963.0,83.0,3.1,21.0,800.0,922.24,696.72
2016,10,1,11,45,963.5,83.5,3.1,21.5,803.5,915.83,690.83
2016,10,1,12,0,964.0,84.0,3.1,22.0,807.0,905.75,682.66
2016,10,1,12,15,963.0,84.0,3.15,22.0,802.5,890.28,672.6
2016,10,1,12,30,962.0,84.0,3.2,22.0,798.0,871.3,660.24
2016,10,1,12,45,957.0,84.0,3.3,22.0,784.5,845.75,643.67
2016,10,1,13,0,952.0,84.0,3.4,22.0,771.0,817.07,624.88
2016,10,1,13,15,947.0,83.5,3.5,22.0,750.5,784.9,603.52
2016,10,1,13,30,942.0,83.0,3.6,22.0,730.0,749.94,579.99
2016,10,1,13,45,932.5,82.5,3.7,22.0,701.0,709.34,552.18
2016,10,1,14,0,923.0,82.0,3.8,22.0,672.0,666.64,520.51
2016,10,1,14,15,911.5,80.0,3.85,21.5,637.0,619.38,485.29
2016,10,1,14,30,900.0,78.0,3.9,21.0,602.0,570.66,447.87
2016,10,1,14,45,883.0,76.5,4.0,21.0,560.5,518.5,405.89
2016,10,1,15,0,866.0,75.0,4.1,21.0,519.0,465.91,362.3
2016,10,1,15,15,844.0,72.0,4.2,20.5,472.5,408.62,314.44
2016,10,1,15,30,822.0,69.0,4.3,20.0,426.0,352.82,266.3
2016,10,1,15,45,788.5,66.0,4.4,20.0,376.0,294.66,214.93
2016,10,1,16,0,755.0,63.0,4.5,20.0,326.0,239.05,165.33
2016,10,1,16,15,708.5,58.5,4.45,19.0,274.0,182.53,116.83
2016,10,1,16,30,662.0,54.0,4.4,18.0,222.0,130.7,74.89
2016,10,1,16,45,586.0,47.0,4.4,17.5,171.0,77.29,38.37
2016,10,1,17,0,510.0,40.0,4.4,17.0,120.0,34.43,24.22
2016,10,1,17,15,377.0,30.0,4.4,16.0,76.5,22.93,13.38
2016,10,1,17,30,244.0,20.0,4.4,15.0,33.0,16.11,0.0
2016,10,1,17,45,122.0,10.0,4.4,14.5,16.5,9.83,0.0
2016,10,1,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,6,15,141.5,11.5,2.45,9.5,22.0,42.91,0.0
2016,10,2,6,30,283.0,23.0,2.8,10.0,44.0,115.11,58.73
2016,10,2,6,45,395.0,33.5,3.15,11.0,87.5,182.38,136.13
2016,10,2,7,0,507.0,44.0,3.5,12.0,131.0,257.42,203.16
2016,10,2,7,15,575.5,50.5,3.65,12.5,180.5,319.94,259.72
2016,10,2,7,30,644.0,57.0,3.8,13.0,230.0,388.17,319.53
2016,10,2,7,45,322.0,79.5,4.0,13.5,166.0,270.48,224.7
2016,10,2,8,0,0.0,102.0,4.2,14.0,102.0,101.14,80.16
2016,10,2,8,15,393.5,88.0,4.3,14.5,263.5,350.32,293.12
2016,10,2,8,30,787.0,74.0,4.4,15.0,425.0,608.33,501.81
2016,10,2,8,45,806.0,77.5,4.5,15.5,468.5,653.39,534.53
2016,10,2,9,0,825.0,81.0,4.6,16.0,512.0,697.21,565.72
2016,10,2,9,15,524.0,173.0,4.65,16.0,454.5,596.95,484.1
2016,10,2,9,30,223.0,265.0,4.7,16.0,397.0,460.81,370.96
2016,10,2,9,45,129.5,263.0,4.8,16.5,341.0,387.08,310.26
2016,10,2,10,0,36.0,261.0,4.9,17.0,285.0,300.49,238.38
2016,10,2,10,15,100.0,295.0,4.95,17.0,364.0,390.55,310.91
2016,10,2,10,30,164.0,329.0,5.0,17.0,443.0,490.65,389.21
2016,10,2,10,45,161.5,339.0,5.05,17.0,453.5,499.01,394.76
2016,10,2,11,0,159.0,349.0,5.1,17.0,464.0,506.63,400.09
2016,10,2,11,15,88.0,304.5,5.15,17.0,368.5,387.7,306.71
2016,10,2,11,30,17.0,260.0,5.2,17.0,273.0,271.66,213.73
2016,10,2,11,45,20.5,271.5,5.3,17.5,287.5,285.78,224.72
2016,10,2,12,0,24.0,283.0,5.4,18.0,302.0,299.72,235.3
2016,10,2,12,15,14.0,231.0,5.45,18.0,242.0,238.23,186.75
2016,10,2,12,30,4.0,179.0,5.5,18.0,182.0,177.87,138.65
2016,10,2,12,45,454.5,138.5,5.6,18.0,464.5,509.41,412.99
2016,10,2,13,0,905.0,98.0,5.7,18.0,747.0,792.32,629.85
2016,10,2,13,15,900.0,97.0,5.75,18.0,727.0,760.86,605.93
2016,10,2,13,30,895.0,96.0,5.8,18.0,707.0,726.75,581.4
2016,10,2,13,45,891.0,93.0,5.85,18.0,680.0,688.8,553.23
2016,10,2,14,0,887.0,90.0,5.9,18.0,653.0,648.5,521.58
2016,10,2,14,15,875.0,88.0,5.95,17.5,618.5,602.37,485.56
2016,10,2,14,30,863.0,86.0,6.0,17.0,584.0,554.92,447.49
2016,10,2,14,45,845.5,84.0,6.05,17.0,543.0,503.31,404.2
2016,10,2,15,0,828.0,82.0,6.1,17.0,502.0,451.48,359.62
2016,10,2,15,15,804.0,79.0,6.05,16.5,456.0,396.12,311.65
2016,10,2,15,30,780.0,76.0,6.0,16.0,410.0,341.75,263.28
2016,10,2,15,45,744.0,72.0,6.0,16.0,360.5,284.25,211.38
2016,10,2,16,0,708.0,68.0,6.0,16.0,311.0,229.66,161.87
2016,10,2,16,15,658.5,63.0,5.8,15.5,260.0,173.1,112.63
2016,10,2,16,30,609.0,58.0,5.6,15.0,209.0,123.21,71.97
2016,10,2,16,45,528.0,50.5,5.45,14.5,159.5,74.37,39.07
2016,10,2,17,0,447.0,43.0,5.3,14.0,110.0,34.8,24.79
2016,10,2,17,15,312.0,31.0,4.95,13.5,69.0,24.21,14.34
2016,10,2,17,30,177.0,19.0,4.6,13.0,28.0,15.39,0.0
2016,10,2,17,45,88.5,9.5,4.25,12.5,14.0,9.34,0.0
2016,10,2,18,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,6,15,94.5,11.5,1.35,9.5,18.0,32.26,0.0
2016,10,3,6,30,189.0,23.0,1.6,10.0,36.0,88.13,40.07
2016,10,3,6,45,273.0,37.0,1.9,11.0,73.5,144.54,107.27
2016,10,3,7,0,357.0,51.0,2.2,12.0,111.0,207.02,162.99
2016,10,3,7,15,406.5,63.5,2.15,12.0,154.0,258.72,209.8
2016,10,3,7,30,456.0,76.0,2.1,12.0,197.0,318.19,261.81
2016,10,3,7,45,490.5,86.5,2.05,12.5,240.5,369.51,305.23
2016,10,3,8,0,525.0,97.0,2.0,13.0,284.0,422.68,348.59
2016,10,3,8,15,463.0,126.5,2.0,13.5,308.5,436.67,358.62
2016,10,3,8,30,401.0,156.0,2.0,14.0,333.0,447.04,364.97
2016,10,3,8,45,211.5,175.0,2.05,14.5,269.5,343.65,279.75
2016,10,3,9,0,22.0,194.0,2.1,15.0,206.0,211.08,168.71
2016,10,3,9,15,25.5,211.0,2.1,15.0,225.5,231.35,185.03
2016,10,3,9,30,29.0,228.0,2.1,15.0,245.0,259.97,207.36
2016,10,3,9,45,80.0,263.5,2.1,15.5,314.5,339.31,270.2
2016,10,3,10,0,131.0,299.0,2.1,16.0,384.0,429.23,339.08
2016,10,3,10,15,73.5,270.0,2.1,16.0,318.5,340.86,269.06
2016,10,3,10,30,16.0,241.0,2.1,16.0,253.0,253.14,198.94
2016,10,3,10,45,13.5,235.5,2.15,16.5,245.5,244.92,192.16
2016,10,3,11,0,11.0,230.0,2.2,17.0,238.0,236.76,185.2
2016,10,3,11,15,54.0,289.5,2.25,17.0,329.0,342.38,268.39
2016,10,3,11,30,97.0,349.0,2.3,17.0,420.0,441.39,343.9
2016,10,3,11,45,80.0,341.5,2.35,17.0,400.5,416.82,324.39
2016,10,3,12,0,63.0,334.0,2.4,17.0,381.0,392.44,305.61
2016,10,3,12,15,49.5,318.0,2.4,17.0,354.5,362.38,282.53
2016,10,3,12,30,36.0,302.0,2.4,17.0,328.0,332.85,259.77
2016,10,3,12,45,18.0,228.0,2.4,17.0,241.5,237.2,185.54
2016,10,3,13,0,0.0,154.0,2.4,17.0,155.0,149.75,116.16
2016,10,3,13,15,1.0,161.5,2.4,17.0,163.0,157.74,122.88
2016,10,3,13,30,2.0,169.0,2.4,17.0,171.0,165.63,129.36
2016,10,3,13,45,1.0,133.5,2.4,17.0,134.5,130.09,100.98
2016,10,3,14,0,0.0,98.0,2.4,17.0,98.0,94.86,72.59
2016,10,3,14,15,0.0,114.0,2.35,17.0,114.0,110.35,85.43
2016,10,3,14,30,0.0,130.0,2.3,17.0,130.0,125.75,98.15
2016,10,3,14,45,12.5,160.0,2.3,17.0,166.0,160.58,126.72
2016,10,3,15,0,25.0,190.0,2.3,17.0,202.0,193.66,153.59
2016,10,3,15,15,19.0,170.5,2.2,16.5,179.5,170.86,135.62
2016,10,3,15,30,13.0,151.0,2.1,16.0,157.0,148.76,118.18
2016,10,3,15,45,9.0,133.5,2.05,16.0,137.5,129.79,102.91
2016,10,3,16,0,5.0,116.0,2.0,16.0,118.0,111.32,87.9
2016,10,3,16,15,293.0,86.0,1.75,15.5,158.0,127.82,89.71
2016,10,3,16,30,581.0,56.0,1.5,15.0,198.0,115.52,66.61
2016,10,3,16,45,503.0,48.5,1.25,15.0,150.5,68.82,35.76
2016,10,3,17,0,425.0,41.0,1.0,15.0,103.0,31.04,21.38
2016,10,3,17,15,292.0,29.0,0.9,14.5,63.5,22.57,12.64
2016,10,3,17,30,159.0,17.0,0.8,14.0,24.0,13.64,0.0
2016,10,3,17,45,79.5,8.5,0.7,14.0,12.0,8.36,0.0
2016,10,3,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,6,15,80.5,12.5,1.4,11.0,18.0,30.0,0.0
2016,10,4,6,30,161.0,25.0,1.6,11.0,36.0,81.76,31.92
2016,10,4,6,45,268.0,40.0,1.8,11.5,76.5,146.56,108.21
2016,10,4,7,0,375.0,55.0,2.0,12.0,117.0,217.0,170.44
2016,10,4,7,15,450.5,64.5,2.05,12.0,164.5,279.48,226.06
2016,10,4,7,30,526.0,74.0,2.1,12.0,212.0,348.37,285.92
2016,10,4,7,45,270.5,100.5,2.2,12.5,172.5,259.38,214.54
2016,10,4,8,0,15.0,127.0,2.3,13.0,133.0,137.21,110.8
2016,10,4,8,15,8.5,135.5,2.25,13.5,139.0,141.47,114.01
2016,10,4,8,30,2.0,144.0,2.2,14.0,145.0,145.42,116.57
2016,10,4,8,45,147.0,178.5,2.15,14.5,254.5,295.09,241.2
2016,10,4,9,0,292.0,213.0,2.1,15.0,364.0,449.85,363.77
2016,10,4,9,15,235.0,239.0,2.05,15.5,366.5,435.43,348.95
2016,10,4,9,30,178.0,265.0,2.0,16.0,369.0,425.3,338.16
2016,10,4,9,45,304.0,256.5,1.95,16.5,446.0,526.93,416.82
2016,10,4,10,0,430.0,248.0,1.9,17.0,523.0,632.88,495.17
2016,10,4,10,15,408.0,266.5,1.9,17.5,536.0,631.8,491.35
2016,10,4,10,30,386.0,285.0,1.9,18.0,549.0,636.96,492.75
2016,10,4,10,45,389.5,292.5,1.95,18.5,565.0,649.59,500.58
2016,10,4,11,0,393.0,300.0,2.0,19.0,581.0,660.67,507.22
2016,10,4,11,15,653.5,200.5,2.05,19.0,675.5,786.31,602.82
2016,10,4,11,30,914.0,101.0,2.1,19.0,770.0,890.04,673.65
2016,10,4,11,45,921.5,98.0,2.2,19.5,775.0,885.77,669.18
2016,10,4,12,0,929.0,95.0,2.3,20.0,780.0,877.91,663.48
2016,10,4,12,15,927.5,95.0,2.4,20.0,774.5,862.28,653.82
2016,10,4,12,30,926.0,95.0,2.5,20.0,769.0,843.3,641.93
2016,10,4,12,45,924.5,93.5,2.6,20.0,756.5,819.48,626.67
2016,10,4,13,0,923.0,92.0,2.7,20.0,744.0,792.51,609.14
2016,10,4,13,15,917.0,91.0,2.85,20.0,723.0,759.79,587.7
2016,10,4,13,30,911.0,90.0,3.0,20.0,702.0,724.44,564.11
2016,10,4,13,45,903.0,88.0,3.15,20.5,673.5,684.32,534.91
2016,10,4,14,0,895.0,86.0,3.3,21.0,645.0,642.11,502.52
2016,10,4,14,15,882.5,84.0,3.35,20.5,610.0,595.42,467.49
2016,10,4,14,30,870.0,82.0,3.4,20.0,575.0,547.46,430.39
2016,10,4,14,45,854.0,79.5,3.5,20.0,534.5,495.86,388.63
2016,10,4,15,0,838.0,77.0,3.6,20.0,494.0,443.93,345.32
2016,10,4,15,15,814.5,74.0,3.65,19.5,448.0,388.48,298.57
2016,10,4,15,30,791.0,71.0,3.7,19.0,402.0,333.96,251.2
2016,10,4,15,45,756.5,67.5,3.75,19.0,352.5,277.1,200.83
2016,10,4,16,0,722.0,64.0,3.8,19.0,303.0,222.98,152.63
2016,10,4,16,15,671.5,58.5,3.7,18.5,252.5,167.29,105.24
2016,10,4,16,30,621.0,53.0,3.6,18.0,202.0,114.8,63.76
2016,10,4,16,45,534.0,46.0,3.5,17.5,152.0,66.1,32.86
2016,10,4,17,0,447.0,39.0,3.4,17.0,102.0,29.33,19.61
2016,10,4,17,15,301.5,27.5,3.45,16.0,62.0,21.43,11.14
2016,10,4,17,30,156.0,16.0,3.5,15.0,22.0,15.73,0.0
2016,10,4,17,45,78.0,8.0,3.55,14.5,11.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,5,6,15,120.0,11.0,1.85,8.5,18.5,37.02,0.0
2016,10,5,6,30,240.0,22.0,2.1,9.0,37.0,98.87,31.82
2016,10,5,6,45,377.0,32.0,2.4,10.0,81.0,172.76,127.1
2016,10,5,7,0,514.0,42.0,2.7,11.0,125.0,254.77,200.08
2016,10,5,7,15,587.5,49.0,2.9,11.5,176.0,319.75,258.89
2016,10,5,7,30,661.0,56.0,3.1,12.0,227.0,388.39,319.34
2016,10,5,7,45,713.0,59.5,3.35,13.0,279.0,450.17,371.98
2016,10,5,8,0,765.0,63.0,3.6,14.0,331.0,514.77,424.98
2016,10,5,8,15,796.0,66.5,3.75,14.5,380.5,569.01,468.64
2016,10,5,8,30,827.0,70.0,3.9,15.0,430.0,623.48,511.18
2016,10,5,8,45,852.5,71.5,4.05,16.0,476.0,671.69,546.18
2016,10,5,9,0,878.0,73.0,4.2,17.0,522.0,714.62,575.24
2016,10,5,9,15,893.5,75.0,4.1,17.5,562.0,753.66,601.15
2016,10,5,9,30,909.0,77.0,4.0,18.0,602.0,790.57,625.05
2016,10,5,9,45,922.0,78.0,3.95,18.5,636.5,821.94,644.81
2016,10,5,10,0,935.0,79.0,3.9,19.0,671.0,850.56,662.44
2016,10,5,10,15,942.5,80.0,3.85,19.0,698.0,871.68,675.91
2016,10,5,10,30,950.0,81.0,3.8,19.0,725.0,889.49,687.12
2016,10,5,10,45,957.0,81.0,3.8,19.5,744.5,902.33,693.88
2016,10,5,11,0,964.0,81.0,3.8,20.0,764.0,911.61,698.29
2016,10,5,11,15,967.0,81.0,3.75,20.0,775.5,913.85,699.0
2016,10,5,11,30,970.0,81.0,3.7,20.0,787.0,912.38,697.34
2016,10,5,11,45,971.5,81.0,3.7,20.5,790.0,905.94,691.37
2016,10,5,12,0,973.0,81.0,3.7,21.0,793.0,895.81,683.04
2016,10,5,12,15,971.5,80.5,3.7,21.0,787.5,879.03,671.57
2016,10,5,12,30,970.0,80.0,3.7,21.0,782.0,858.76,657.78
2016,10,5,12,45,958.0,83.5,3.7,21.5,766.5,831.21,637.73
2016,10,5,13,0,946.0,87.0,3.7,22.0,751.0,800.83,615.77
2016,10,5,13,15,939.5,86.0,3.65,22.0,729.5,767.09,592.4
2016,10,5,13,30,933.0,85.0,3.6,22.0,708.0,730.7,567.05
2016,10,5,13,45,923.5,84.0,3.6,22.0,679.0,689.88,537.71
2016,10,5,14,0,914.0,83.0,3.6,22.0,650.0,647.01,505.19
2016,10,5,14,15,901.0,81.0,3.55,21.5,614.0,599.31,469.09
2016,10,5,14,30,888.0,79.0,3.5,21.0,578.0,550.33,430.98
2016,10,5,14,45,869.0,77.5,3.5,21.0,536.0,497.94,388.42
2016,10,5,15,0,850.0,76.0,3.5,21.0,494.0,444.62,343.96
2016,10,5,15,15,825.5,73.0,3.45,20.5,447.5,388.28,296.51
2016,10,5,15,30,801.0,70.0,3.4,20.0,401.0,332.96,248.57
2016,10,5,15,45,765.0,66.5,3.35,20.0,351.0,275.3,197.73
2016,10,5,16,0,729.0,63.0,3.3,20.0,301.0,220.54,149.28
2016,10,5,16,15,676.5,57.5,2.95,19.0,249.5,164.35,102.1
2016,10,5,16,30,624.0,52.0,2.6,18.0,198.0,111.6,61.1
2016,10,5,16,45,539.0,44.5,2.3,17.5,148.5,62.75,30.69
2016,10,5,17,0,454.0,37.0,2.0,17.0,99.0,27.78,18.21
2016,10,5,17,15,303.0,25.5,2.0,16.0,59.5,19.79,9.3
2016,10,5,17,30,152.0,14.0,2.0,15.0,20.0,13.76,0.0
2016,10,5,17,45,76.0,7.0,2.05,14.5,10.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,6,6,15,122.0,10.5,2.1,9.5,17.5,36.76,0.0
2016,10,6,6,30,244.0,21.0,2.4,10.0,35.0,97.86,21.83
2016,10,6,6,45,377.0,30.5,2.75,11.0,78.0,170.41,124.0
2016,10,6,7,0,510.0,40.0,3.1,12.0,121.0,249.95,195.27
2016,10,6,7,15,582.5,47.0,3.2,12.5,171.0,314.03,253.26
2016,10,6,7,30,655.0,54.0,3.3,13.0,221.0,381.84,312.93
2016,10,6,7,45,703.5,58.0,3.45,13.5,272.0,441.86,364.67
2016,10,6,8,0,752.0,62.0,3.6,14.0,323.0,504.44,416.72
2016,10,6,8,15,782.5,65.5,3.55,14.5,371.5,557.7,459.29
2016,10,6,8,30,813.0,69.0,3.5,15.0,420.0,611.17,500.57
2016,10,6,8,45,836.0,71.0,3.45,16.0,464.5,657.63,533.77
2016,10,6,9,0,859.0,73.0,3.4,17.0,509.0,698.69,560.71
2016,10,6,9,15,874.5,75.0,3.35,17.5,548.5,737.05,586.14
2016,10,6,9,30,890.0,77.0,3.3,18.0,588.0,773.34,609.65
2016,10,6,9,45,907.0,76.5,3.3,19.0,622.5,805.6,629.0
2016,10,6,10,0,924.0,76.0,3.3,20.0,657.0,835.34,646.31
2016,10,6,10,15,931.5,77.0,3.25,20.5,683.5,856.21,658.17
2016,10,6,10,30,939.0,78.0,3.2,21.0,710.0,873.81,667.79
2016,10,6,10,45,944.0,78.5,3.15,21.5,729.0,885.36,673.26
2016,10,6,11,0,949.0,79.0,3.1,22.0,748.0,893.37,676.42
2016,10,6,11,15,952.0,79.5,3.0,22.5,759.0,896.09,675.76
2016,10,6,11,30,955.0,80.0,2.9,23.0,770.0,895.16,672.77
2016,10,6,11,45,956.5,79.5,2.85,23.5,773.0,888.22,666.23
2016,10,6,12,0,958.0,79.0,2.8,24.0,776.0,877.65,657.44
2016,10,6,12,15,957.0,79.0,2.8,24.0,771.0,862.0,647.01
2016,10,6,12,30,956.0,79.0,2.8,24.0,766.0,842.89,634.33
2016,10,6,12,45,951.5,79.0,2.8,24.0,752.5,817.7,617.56
2016,10,6,13,0,947.0,79.0,2.8,24.0,739.0,789.41,598.69
2016,10,6,13,15,941.5,78.0,2.75,24.0,718.0,756.4,576.2
2016,10,6,13,30,936.0,77.0,2.7,24.0,697.0,720.67,551.74
2016,10,6,13,45,927.5,76.0,2.7,24.5,668.5,680.46,522.44
2016,10,6,14,0,919.0,75.0,2.7,25.0,640.0,638.12,489.95
2016,10,6,14,15,907.0,73.5,2.65,24.5,605.0,591.37,455.2
2016,10,6,14,30,895.0,72.0,2.6,24.0,570.0,543.26,418.38
2016,10,6,14,45,878.0,70.0,2.6,24.0,528.5,491.13,376.77
2016,10,6,15,0,861.0,68.0,2.6,24.0,487.0,438.61,333.63
2016,10,6,15,15,838.0,65.5,2.5,23.5,441.0,383.23,287.5
2016,10,6,15,30,815.0,63.0,2.4,23.0,395.0,327.33,239.71
2016,10,6,15,45,781.5,59.5,2.35,23.0,346.0,269.81,189.62
2016,10,6,16,0,748.0,56.0,2.3,23.0,297.0,214.87,141.62
2016,10,6,16,15,698.5,51.5,2.0,22.0,246.0,159.31,95.55
2016,10,6,16,30,649.0,47.0,1.7,21.0,195.0,108.79,57.16
2016,10,6,16,45,565.5,40.0,1.4,20.0,145.5,59.65,27.89
2016,10,6,17,0,482.0,33.0,1.1,19.0,96.0,26.63,16.99
2016,10,6,17,15,331.0,23.0,1.15,18.0,57.0,17.67,6.92
2016,10,6,17,30,180.0,13.0,1.2,17.0,18.0,12.78,0.0
2016,10,6,17,45,90.0,6.5,1.25,16.5,9.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,6,15,127.5,9.5,0.85,12.5,16.5,36.74,0.0
2016,10,7,6,30,255.0,19.0,0.9,13.0,33.0,97.71,9.46
2016,10,7,6,45,381.5,29.0,1.0,13.5,75.5,169.47,120.58
2016,10,7,7,0,508.0,39.0,1.1,14.0,118.0,247.01,189.62
2016,10,7,7,15,579.0,45.5,1.25,14.5,167.0,309.52,245.17
2016,10,7,7,30,650.0,52.0,1.4,15.0,216.0,375.75,302.31
2016,10,7,7,45,696.5,56.0,1.55,15.5,265.5,434.28,351.7
2016,10,7,8,0,743.0,60.0,1.7,16.0,315.0,495.22,401.26
2016,10,7,8,15,773.5,63.5,1.85,17.0,363.0,547.95,442.06
2016,10,7,8,30,804.0,67.0,2.0,18.0,411.0,600.92,481.64
2016,10,7,8,45,826.5,69.5,2.2,19.0,455.5,647.17,514.94
2016,10,7,9,0,849.0,72.0,2.4,20.0,500.0,688.04,542.23
2016,10,7,9,15,864.5,74.0,2.5,20.5,539.0,725.99,567.52
2016,10,7,9,30,880.0,76.0,2.6,21.0,578.0,761.9,591.05
2016,10,7,9,45,876.0,84.0,2.75,22.0,608.0,787.05,605.92
2016,10,7,10,0,872.0,92.0,2.9,23.0,638.0,808.77,618.36
2016,10,7,10,15,881.0,93.5,2.85,23.5,664.0,830.43,630.71
2016,10,7,10,30,890.0,95.0,2.8,24.0,690.0,849.04,640.91
2016,10,7,10,45,896.0,95.5,2.8,24.5,709.0,860.84,646.83
2016,10,7,11,0,902.0,96.0,2.8,25.0,728.0,869.3,650.62
2016,10,7,11,15,905.0,96.5,2.7,25.5,739.0,871.81,649.81
2016,10,7,11,30,908.0,97.0,2.6,26.0,750.0,870.85,646.82
2016,10,7,11,45,909.0,97.5,2.55,26.5,753.0,864.75,640.92
2016,10,7,12,0,910.0,98.0,2.5,27.0,756.0,855.19,632.91
2016,10,7,12,15,909.0,97.5,2.4,27.0,751.0,839.53,621.85
2016,10,7,12,30,908.0,97.0,2.3,27.0,746.0,820.6,608.73
2016,10,7,12,45,747.0,157.5,2.25,27.5,685.0,744.39,555.95
2016,10,7,13,0,586.0,218.0,2.2,28.0,624.0,664.09,496.23
2016,10,7,13,15,715.5,165.0,2.15,28.0,646.0,685.16,513.61
2016,10,7,13,30,845.0,112.0,2.1,28.0,668.0,693.01,520.57
2016,10,7,13,45,767.5,128.5,2.05,28.0,617.0,629.17,473.83
2016,10,7,14,0,690.0,145.0,2.0,28.0,566.0,567.88,428.74
2016,10,7,14,15,663.0,142.5,1.9,27.5,528.0,519.91,393.73
2016,10,7,14,30,636.0,140.0,1.8,27.0,490.0,472.51,358.23
2016,10,7,14,45,590.0,141.0,1.75,27.0,447.0,420.44,317.93
2016,10,7,15,0,544.0,142.0,1.7,27.0,404.0,370.13,278.32
2016,10,7,15,15,582.0,118.0,1.5,26.5,373.5,333.04,247.45
2016,10,7,15,30,620.0,94.0,1.3,26.0,343.0,289.97,210.44
2016,10,7,15,45,563.0,94.0,1.1,26.0,298.5,239.68,168.63
2016,10,7,16,0,506.0,94.0,0.9,26.0,254.0,194.0,131.04
2016,10,7,16,15,458.5,82.5,0.9,25.0,208.5,145.57,92.86
2016,10,7,16,30,411.0,71.0,0.9,24.0,163.0,102.15,60.82
2016,10,7,16,45,338.0,57.0,0.9,23.0,119.5,60.67,35.02
2016,10,7,17,0,265.0,43.0,0.9,22.0,76.0,33.06,21.99
2016,10,7,17,15,132.5,27.0,0.95,21.5,43.5,21.15,8.04
2016,10,7,17,30,0.0,11.0,1.0,21.0,11.0,10.81,0.0
2016,10,7,17,45,0.0,5.5,1.05,20.5,5.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,8,6,15,74.0,10.0,0.3,14.5,13.5,25.61,0.0
2016,10,8,6,30,148.0,20.0,0.3,15.0,27.0,69.12,0.0
2016,10,8,6,45,279.0,32.5,0.3,15.5,67.5,139.98,97.88
2016,10,8,7,0,410.0,45.0,0.3,16.0,108.0,216.43,163.92
2016,10,8,7,15,490.0,54.0,0.45,16.5,156.0,280.79,219.25
2016,10,8,7,30,570.0,63.0,0.6,17.0,204.0,352.02,278.84
2016,10,8,7,45,622.0,69.0,0.8,17.5,254.0,411.76,328.3
2016,10,8,8,0,674.0,75.0,1.0,18.0,304.0,474.6,378.66
2016,10,8,8,15,709.0,79.5,1.1,19.0,352.0,528.15,419.14
2016,10,8,8,30,744.0,84.0,1.2,20.0,400.0,579.98,457.05
2016,10,8,8,45,769.0,87.5,1.35,21.0,444.0,626.92,490.48
2016,10,8,9,0,794.0,91.0,1.5,22.0,488.0,673.07,521.88
2016,10,8,9,15,812.0,94.0,1.55,23.0,527.5,712.41,546.27
2016,10,8,9,30,830.0,97.0,1.6,24.0,567.0,749.94,568.98
2016,10,8,9,45,875.5,86.5,1.7,25.0,607.5,786.79,591.3
2016,10,8,10,0,921.0,76.0,1.8,26.0,648.0,827.06,615.63
2016,10,8,10,15,929.0,77.0,1.75,26.5,674.5,848.09,626.54
2016,10,8,10,30,937.0,78.0,1.7,27.0,701.0,865.89,635.44
2016,10,8,10,45,941.0,79.0,1.7,27.5,719.5,876.96,640.52
2016,10,8,11,0,945.0,80.0,1.7,28.0,738.0,884.5,643.45
2016,10,8,11,15,948.0,80.5,1.6,28.5,749.0,887.06,642.17
2016,10,8,11,30,951.0,81.0,1.5,29.0,760.0,885.98,638.68
2016,10,8,11,45,951.5,81.5,1.4,29.5,763.0,879.19,631.67
2016,10,8,12,0,952.0,82.0,1.3,30.0,766.0,868.81,622.55
2016,10,8,12,15,950.5,82.0,1.2,30.0,761.0,852.72,611.18
2016,10,8,12,30,949.0,82.0,1.1,30.0,756.0,833.22,597.78
2016,10,8,12,45,945.0,82.0,1.05,30.0,742.0,808.49,581.79
2016,10,8,13,0,941.0,82.0,1.0,30.0,728.0,780.66,563.88
2016,10,8,13,15,935.0,81.0,0.95,30.0,707.0,747.41,542.45
2016,10,8,13,30,929.0,80.0,0.9,30.0,686.0,711.51,519.23
2016,10,8,13,45,920.0,79.0,0.85,30.5,657.5,671.21,490.69
2016,10,8,14,0,911.0,78.0,0.8,31.0,629.0,628.85,459.75
2016,10,8,14,15,898.5,76.0,0.8,30.5,593.5,581.68,427.11
2016,10,8,14,30,886.0,74.0,0.8,30.0,558.0,533.22,392.42
2016,10,8,14,45,868.5,72.0,0.85,30.0,517.0,481.37,353.64
2016,10,8,15,0,851.0,70.0,0.9,30.0,476.0,429.2,313.2
2016,10,8,15,15,827.0,67.0,0.85,29.5,430.0,372.6,268.33
2016,10,8,15,30,803.0,64.0,0.8,29.0,384.0,317.72,223.39
2016,10,8,15,45,768.0,60.5,0.8,28.5,334.5,260.73,176.27
2016,10,8,16,0,733.0,57.0,0.8,28.0,285.0,206.52,131.09
2016,10,8,16,15,681.0,52.0,0.85,27.0,234.5,151.38,87.38
2016,10,8,16,30,629.0,47.0,0.9,26.0,184.0,101.6,51.44
2016,10,8,16,45,543.0,39.5,0.95,25.0,135.5,53.78,24.91
2016,10,8,17,0,457.0,32.0,1.0,24.0,87.0,24.02,14.19
2016,10,8,17,15,298.0,21.0,1.05,23.0,49.5,16.27,3.57
2016,10,8,17,30,139.0,10.0,1.1,22.0,12.0,9.83,0.0
2016,10,8,17,45,69.5,5.0,1.15,21.0,6.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,6,15,116.5,8.5,1.2,13.5,14.5,33.0,0.0
2016,10,9,6,30,233.0,17.0,1.2,14.0,29.0,87.74,0.0
2016,10,9,6,45,363.5,27.5,1.2,14.5,70.5,160.71,111.62
2016,10,9,7,0,494.0,38.0,1.2,15.0,112.0,238.62,181.68
2016,10,9,7,15,568.5,45.0,1.2,15.5,161.0,302.03,237.64
2016,10,9,7,30,643.0,52.0,1.2,16.0,210.0,369.37,295.12
2016,10,9,7,45,689.5,57.0,1.2,17.0,260.0,428.42,343.52
2016,10,9,8,0,736.0,62.0,1.2,18.0,310.0,489.88,391.61
2016,10,9,8,15,768.0,66.0,1.0,19.0,358.0,543.53,430.39
2016,10,9,8,30,800.0,70.0,0.8,20.0,406.0,597.54,467.07
2016,10,9,8,45,821.5,73.0,0.65,21.0,450.5,643.32,496.17
2016,10,9,9,0,843.0,76.0,0.5,22.0,495.0,687.97,521.6
2016,10,9,9,15,859.5,78.5,0.4,23.0,534.0,722.45,539.62
2016,10,9,9,30,876.0,81.0,0.3,24.0,573.0,759.28,558.7
2016,10,9,9,45,890.0,82.0,0.25,25.0,607.0,790.2,574.14
2016,10,9,10,0,904.0,83.0,0.2,26.0,641.0,818.52,587.69
2016,10,9,10,15,912.0,84.0,0.3,26.5,667.0,839.15,599.91
2016,10,9,10,30,920.0,85.0,0.4,27.0,693.0,856.6,610.42
2016,10,9,10,45,924.5,86.5,0.5,28.0,711.5,868.38,616.33
2016,10,9,11,0,929.0,88.0,0.6,29.0,730.0,876.7,620.21
2016,10,9,11,15,931.5,88.5,0.7,29.0,741.0,878.7,622.74
