Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,11,30,934.0,89.0,0.8,29.0,752.0,877.14,623.2
2016,10,9,11,45,933.0,90.0,0.95,29.5,754.0,869.67,619.57
2016,10,9,12,0,932.0,91.0,1.1,30.0,756.0,858.69,613.68
2016,10,9,12,15,930.0,90.5,1.25,30.0,750.5,841.87,605.17
2016,10,9,12,30,928.0,90.0,1.4,30.0,745.0,821.72,594.36
2016,10,9,12,45,919.5,91.5,1.55,30.0,730.0,795.55,579.4
2016,10,9,13,0,911.0,93.0,1.7,30.0,715.0,766.56,562.31
2016,10,9,13,15,904.5,92.0,1.85,29.5,693.5,733.75,543.41
2016,10,9,13,30,898.0,91.0,2.0,29.0,672.0,698.41,522.18
2016,10,9,13,45,884.5,90.5,2.2,29.0,642.5,656.79,493.63
2016,10,9,14,0,871.0,90.0,2.4,29.0,613.0,613.54,462.94
2016,10,9,14,15,857.0,88.0,2.5,28.5,577.5,567.49,429.69
2016,10,9,14,30,843.0,86.0,2.6,28.0,542.0,519.66,393.96
2016,10,9,14,45,821.5,84.0,2.75,28.0,500.5,467.56,353.2
2016,10,9,15,0,800.0,82.0,2.9,28.0,459.0,415.67,311.3
2016,10,9,15,15,773.5,78.5,2.95,27.5,413.5,360.98,266.52
2016,10,9,15,30,747.0,75.0,3.0,27.0,368.0,307.64,221.58
2016,10,9,15,45,707.5,70.5,3.15,26.5,319.0,250.16,173.08
2016,10,9,16,0,668.0,66.0,3.3,26.0,270.0,197.28,128.28
2016,10,9,16,15,611.0,59.5,3.25,25.0,220.5,143.6,85.27
2016,10,9,16,30,554.0,53.0,3.2,24.0,171.0,95.89,50.71
2016,10,9,16,45,462.0,44.0,3.15,23.0,124.5,50.9,25.57
2016,10,9,17,0,370.0,35.0,3.1,22.0,78.0,27.18,16.79
2016,10,9,17,15,185.0,17.5,3.25,21.0,39.0,13.17,0.42
2016,10,9,17,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,12.5,1.55,11.5,12.5,12.29,0.0
2016,10,10,6,30,0.0,25.0,1.8,12.0,25.0,27.91,0.0
2016,10,10,6,45,199.5,35.0,2.05,12.5,64.0,117.3,81.51
2016,10,10,7,0,399.0,45.0,2.3,13.0,103.0,210.52,162.21
2016,10,10,7,15,478.5,54.0,2.35,13.0,150.5,273.77,218.91
2016,10,10,7,30,558.0,63.0,2.4,13.0,198.0,343.77,280.22
2016,10,10,7,45,609.5,69.5,2.5,13.5,247.0,402.95,330.96
2016,10,10,8,0,661.0,76.0,2.6,14.0,296.0,465.19,382.5
2016,10,10,8,15,484.0,118.5,2.6,14.0,292.5,432.29,355.77
2016,10,10,8,30,307.0,161.0,2.6,14.0,289.0,378.97,311.36
2016,10,10,8,45,546.5,126.5,2.65,14.5,384.0,520.76,426.45
2016,10,10,9,0,786.0,92.0,2.7,15.0,479.0,663.98,537.44
2016,10,10,9,15,804.0,95.0,2.65,15.5,518.0,702.86,562.76
2016,10,10,9,30,822.0,98.0,2.6,16.0,557.0,739.93,587.05
2016,10,10,9,45,845.5,96.0,2.6,17.0,592.0,773.57,607.65
2016,10,10,10,0,869.0,94.0,2.6,18.0,627.0,805.06,626.4
2016,10,10,10,15,878.0,95.5,2.6,18.5,653.0,821.55,635.57
2016,10,10,10,30,887.0,97.0,2.6,19.0,679.0,839.82,646.14
2016,10,10,10,45,894.5,97.5,2.6,19.5,698.0,852.56,652.87
2016,10,10,11,0,902.0,98.0,2.6,20.0,717.0,862.0,657.44
2016,10,10,11,15,905.5,98.5,2.6,20.5,728.0,864.69,657.5
2016,10,10,11,30,909.0,99.0,2.6,21.0,739.0,863.92,655.39
2016,10,10,11,45,910.0,99.0,2.65,21.5,742.0,857.08,649.64
2016,10,10,12,0,911.0,99.0,2.7,22.0,745.0,846.79,641.72
2016,10,10,12,15,910.0,98.5,2.75,22.0,739.5,830.98,631.35
2016,10,10,12,30,909.0,98.0,2.8,22.0,734.0,811.89,618.81
2016,10,10,12,45,899.5,100.0,2.9,22.5,719.5,785.84,600.56
2016,10,10,13,0,890.0,102.0,3.0,23.0,705.0,757.08,580.42
2016,10,10,13,15,883.0,101.0,3.05,23.0,683.5,724.46,558.32
2016,10,10,13,30,876.0,100.0,3.1,23.0,662.0,691.03,534.68
2016,10,10,13,45,862.0,99.5,3.2,23.0,633.0,649.45,504.04
2016,10,10,14,0,848.0,99.0,3.3,23.0,604.0,606.36,471.55
2016,10,10,14,15,833.5,97.0,3.4,22.5,568.5,560.2,436.82
2016,10,10,14,30,819.0,95.0,3.5,22.0,533.0,513.12,400.23
2016,10,10,14,45,793.0,93.5,3.6,22.0,491.5,460.57,357.57
2016,10,10,15,0,767.0,92.0,3.7,22.0,450.0,408.71,314.31
2016,10,10,15,15,738.0,88.0,3.85,21.0,404.5,353.19,268.28
2016,10,10,15,30,709.0,84.0,4.0,20.0,359.0,300.28,222.96
2016,10,10,15,45,661.5,79.5,4.15,19.5,309.5,244.13,174.43
2016,10,10,16,0,614.0,75.0,4.3,19.0,260.0,192.3,129.8
2016,10,10,16,15,552.5,67.5,4.35,18.0,211.0,140.27,87.48
2016,10,10,16,30,491.0,60.0,4.4,17.0,162.0,94.84,54.16
2016,10,10,16,45,390.0,49.0,4.45,16.5,116.0,51.77,29.37
2016,10,10,17,0,289.0,38.0,4.5,16.0,70.0,29.4,18.96
2016,10,10,17,15,144.5,19.0,4.45,15.0,35.0,14.78,0.0
2016,10,10,17,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,11,6,15,63.5,8.5,1.35,9.5,11.0,8.36,0.0
2016,10,11,6,30,127.0,17.0,1.5,10.0,22.0,49.43,0.0
2016,10,11,6,45,254.5,31.0,1.65,11.0,60.5,129.08,88.52
2016,10,11,7,0,382.0,45.0,1.8,12.0,99.0,203.4,156.62
2016,10,11,7,15,463.0,54.5,1.95,12.5,146.0,266.79,213.11
2016,10,11,7,30,544.0,64.0,2.1,13.0,193.0,337.08,274.19
2016,10,11,7,45,292.0,95.0,2.25,13.5,166.0,267.81,220.14
2016,10,11,8,0,40.0,126.0,2.4,14.0,139.0,156.72,127.03
2016,10,11,8,15,81.0,150.0,2.4,14.0,182.0,208.2,170.44
2016,10,11,8,30,122.0,174.0,2.4,14.0,225.0,269.89,221.12
2016,10,11,8,45,454.5,132.0,2.45,14.5,350.0,461.03,378.87
2016,10,11,9,0,787.0,90.0,2.5,15.0,475.0,660.1,534.23
2016,10,11,9,15,805.5,92.5,2.55,15.5,513.5,698.68,559.34
2016,10,11,9,30,824.0,95.0,2.6,16.0,552.0,735.49,584.01
2016,10,11,9,45,854.5,90.5,2.7,16.5,588.5,771.55,608.16
2016,10,11,10,0,885.0,86.0,2.8,17.0,625.0,801.02,627.38
2016,10,11,10,15,894.0,87.0,2.8,17.0,651.0,821.96,641.04
2016,10,11,10,30,903.0,88.0,2.8,17.0,677.0,839.81,652.63
2016,10,11,10,45,909.5,89.0,2.85,17.5,696.0,852.37,659.68
2016,10,11,11,0,916.0,90.0,2.9,18.0,715.0,861.55,664.51
2016,10,11,11,15,919.0,90.5,2.9,18.5,726.0,863.82,664.29
2016,10,11,11,30,922.0,91.0,2.9,19.0,737.0,862.58,661.84
2016,10,11,11,45,922.5,91.5,2.9,19.5,739.5,855.76,655.68
2016,10,11,12,0,923.0,92.0,2.9,20.0,742.0,845.47,647.31
2016,10,11,12,15,921.5,92.0,2.85,20.0,736.5,829.62,636.13
2016,10,11,12,30,920.0,92.0,2.8,20.0,731.0,810.48,622.79
2016,10,11,12,45,899.0,99.0,2.8,20.0,713.5,780.89,602.47
2016,10,11,13,0,878.0,106.0,2.8,20.0,696.0,751.5,582.32
2016,10,11,13,15,871.0,104.5,2.85,20.0,675.0,718.28,559.59
2016,10,11,13,30,864.0,103.0,2.9,20.0,654.0,682.69,533.79
2016,10,11,13,45,852.0,101.5,2.95,20.0,625.0,641.78,503.17
2016,10,11,14,0,840.0,100.0,3.0,20.0,596.0,599.24,470.66
2016,10,11,14,15,601.5,155.0,3.1,19.5,499.5,487.96,384.59
2016,10,11,14,30,363.0,210.0,3.2,19.0,403.0,390.08,307.81
2016,10,11,14,45,380.0,188.5,3.35,19.0,377.0,358.28,282.46
2016,10,11,15,0,397.0,167.0,3.5,19.0,351.0,325.3,255.0
2016,10,11,15,15,551.0,124.5,3.65,18.5,351.5,317.65,245.12
2016,10,11,15,30,705.0,82.0,3.8,18.0,352.0,294.27,219.55
2016,10,11,15,45,662.5,77.0,3.95,17.5,303.5,239.34,171.43
2016,10,11,16,0,620.0,72.0,4.1,17.0,255.0,188.19,126.86
2016,10,11,16,15,557.5,64.5,4.1,16.5,206.5,135.95,84.1
2016,10,11,16,30,495.0,57.0,4.1,16.0,158.0,90.41,50.81
2016,10,11,16,45,396.5,46.5,4.2,15.5,112.5,48.04,27.05
2016,10,11,17,0,298.0,36.0,4.3,15.0,67.0,28.93,18.41
2016,10,11,17,15,149.0,18.0,4.25,14.5,33.5,14.04,0.0
2016,10,11,17,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,6,15,61.0,8.0,1.3,9.5,10.5,0.0,0.0
2016,10,12,6,30,122.0,16.0,1.4,10.0,21.0,46.9,0.0
2016,10,12,6,45,258.5,29.5,1.55,10.5,59.5,128.32,86.38
2016,10,12,7,0,395.0,43.0,1.7,11.0,98.0,205.15,157.91
2016,10,12,7,15,478.0,52.5,1.7,11.5,145.5,269.65,215.5
2016,10,12,7,30,561.0,62.0,1.7,12.0,193.0,341.28,277.61
2016,10,12,7,45,620.0,67.0,1.7,12.5,243.0,402.3,329.57
2016,10,12,8,0,679.0,72.0,1.7,13.0,293.0,466.94,382.58
2016,10,12,8,15,442.0,120.5,1.65,13.5,273.0,407.5,333.92
2016,10,12,8,30,205.0,169.0,1.6,14.0,253.0,315.72,257.73
2016,10,12,8,45,207.0,189.0,1.6,14.5,282.0,345.41,280.95
2016,10,12,9,0,209.0,209.0,1.6,15.0,311.0,374.53,302.57
2016,10,12,9,15,525.5,150.5,1.65,15.5,433.5,558.14,448.76
2016,10,12,9,30,842.0,92.0,1.7,16.0,556.0,742.92,584.71
2016,10,12,9,45,854.5,94.5,1.8,16.5,588.5,773.34,603.02
2016,10,12,10,0,867.0,97.0,1.9,17.0,621.0,801.16,620.95
2016,10,12,10,15,875.5,98.5,2.1,17.0,647.0,821.84,635.92
2016,10,12,10,30,884.0,100.0,2.3,17.0,673.0,834.63,645.47
2016,10,12,10,45,888.5,101.5,2.5,17.0,691.0,845.8,654.01
2016,10,12,11,0,893.0,103.0,2.7,17.0,709.0,853.63,660.29
2016,10,12,11,15,896.5,103.5,2.9,17.0,719.5,856.16,662.95
2016,10,12,11,30,900.0,104.0,3.1,17.0,730.0,855.26,663.29
2016,10,12,11,45,903.0,103.0,3.3,17.5,733.0,848.89,658.6
2016,10,12,12,0,906.0,102.0,3.5,18.0,736.0,839.09,651.56
2016,10,12,12,15,904.0,101.5,3.5,18.0,730.0,822.47,639.92
2016,10,12,12,30,902.0,101.0,3.5,18.0,724.0,802.63,626.12
2016,10,12,12,45,619.5,196.5,3.55,18.5,620.5,675.0,529.85
2016,10,12,13,0,337.0,292.0,3.6,19.0,517.0,544.57,426.47
2016,10,12,13,15,608.5,194.0,3.6,19.0,584.5,626.45,493.92
2016,10,12,13,30,880.0,96.0,3.6,19.0,652.0,680.91,538.18
2016,10,12,13,45,590.5,174.0,3.65,19.0,540.0,549.61,434.82
2016,10,12,14,0,301.0,252.0,3.7,19.0,428.0,428.82,338.66
2016,10,12,14,15,431.5,203.0,3.85,18.5,439.0,439.12,348.91
2016,10,12,14,30,562.0,154.0,4.0,18.0,450.0,435.02,346.12
2016,10,12,14,45,478.5,159.5,4.15,18.0,398.0,374.71,296.95
2016,10,12,15,0,395.0,165.0,4.3,18.0,346.0,321.0,253.0
2016,10,12,15,15,463.0,134.5,4.25,17.5,325.5,293.88,228.54
2016,10,12,15,30,531.0,104.0,4.2,17.0,305.0,260.29,196.95
2016,10,12,15,45,592.5,83.0,4.2,17.0,279.0,225.13,162.22
2016,10,12,16,0,654.0,62.0,4.2,17.0,253.0,182.81,120.87
2016,10,12,16,15,593.5,56.0,3.85,16.0,204.0,130.68,78.25
2016,10,12,16,30,533.0,50.0,3.5,15.0,155.0,84.91,45.28
2016,10,12,16,45,436.0,40.5,3.2,14.5,110.0,41.69,22.08
2016,10,12,17,0,339.0,31.0,2.9,14.0,65.0,24.24,14.33
2016,10,12,17,15,169.5,15.5,2.9,13.5,32.5,11.9,0.0
2016,10,12,17,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,10.0,1.95,10.0,10.0,0.0,0.0
2016,10,13,6,30,0.0,20.0,2.0,10.0,20.0,19.66,0.0
2016,10,13,6,45,210.5,28.5,2.15,10.5,57.5,111.14,72.82
2016,10,13,7,0,421.0,37.0,2.3,11.0,95.0,207.17,158.99
2016,10,13,7,15,494.0,46.0,2.55,11.5,140.5,267.78,214.24
2016,10,13,7,30,567.0,55.0,2.8,12.0,186.0,334.69,273.57
2016,10,13,7,45,623.0,59.0,3.05,12.5,234.0,392.86,324.53
2016,10,13,8,0,679.0,63.0,3.3,13.0,282.0,452.27,375.06
2016,10,13,8,15,719.5,63.5,3.3,13.5,327.5,503.98,417.51
2016,10,13,8,30,760.0,64.0,3.3,14.0,373.0,556.69,459.41
2016,10,13,8,45,661.5,100.5,3.35,14.5,390.0,562.78,461.77
2016,10,13,9,0,563.0,137.0,3.4,15.0,407.0,552.74,451.32
2016,10,13,9,15,715.0,105.0,3.35,15.5,476.5,645.53,523.8
2016,10,13,9,30,867.0,73.0,3.3,16.0,546.0,732.4,585.99
2016,10,13,9,45,653.0,150.5,3.25,17.0,519.0,681.66,543.29
2016,10,13,10,0,439.0,228.0,3.2,18.0,492.0,606.41,479.63
2016,10,13,10,15,413.5,246.5,3.2,18.0,503.5,603.1,476.39
2016,10,13,10,30,388.0,265.0,3.2,18.0,515.0,606.04,477.16
2016,10,13,10,45,389.0,273.0,3.2,18.5,530.0,616.92,483.69
2016,10,13,11,0,390.0,281.0,3.2,19.0,545.0,626.22,488.99
2016,10,13,11,15,477.0,253.5,3.25,19.0,580.5,674.03,525.96
2016,10,13,11,30,564.0,226.0,3.3,19.0,616.0,712.13,555.47
2016,10,13,11,45,572.5,221.0,3.35,19.5,618.0,707.53,551.05
2016,10,13,12,0,581.0,216.0,3.4,20.0,620.0,700.58,545.24
2016,10,13,12,15,740.0,152.5,3.5,20.0,662.5,750.45,584.76
2016,10,13,12,30,899.0,89.0,3.6,20.0,705.0,784.1,609.31
2016,10,13,12,45,736.5,149.0,3.75,20.5,647.5,710.24,555.13
2016,10,13,13,0,574.0,209.0,3.9,21.0,590.0,632.57,494.3
2016,10,13,13,15,546.5,210.5,3.95,21.0,564.0,596.39,467.32
2016,10,13,13,30,519.0,212.0,4.0,21.0,538.0,560.05,439.68
2016,10,13,13,45,485.0,213.0,4.05,21.0,507.0,519.36,408.36
2016,10,13,14,0,451.0,214.0,4.1,21.0,476.0,479.68,377.43
2016,10,13,14,15,447.5,200.5,4.1,20.5,447.0,443.57,349.86
2016,10,13,14,30,444.0,187.0,4.1,20.0,418.0,406.76,321.03
2016,10,13,14,45,436.0,172.0,4.15,20.0,384.0,365.88,287.76
2016,10,13,15,0,428.0,157.0,4.2,20.0,350.0,324.96,253.73
2016,10,13,15,15,372.5,147.5,4.2,19.5,303.0,272.79,211.13
2016,10,13,15,30,317.0,138.0,4.2,19.0,256.0,225.56,172.35
2016,10,13,15,45,299.0,121.0,4.2,18.5,220.0,186.47,139.14
2016,10,13,16,0,281.0,104.0,4.2,18.0,184.0,149.09,107.4
2016,10,13,16,15,255.0,86.0,4.0,17.5,148.0,111.62,76.66
2016,10,13,16,30,229.0,68.0,3.8,17.0,112.0,77.07,50.13
2016,10,13,16,45,183.0,50.0,3.6,16.5,78.5,45.21,29.13
2016,10,13,17,0,137.0,32.0,3.4,16.0,45.0,24.78,14.27
2016,10,13,17,15,68.5,16.0,3.05,15.5,22.5,13.59,0.0
2016,10,13,17,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,5.0,4.15,14.0,5.0,0.0,0.0
2016,10,14,6,30,0.0,10.0,4.2,14.0,10.0,9.83,0.0
2016,10,14,6,45,22.0,28.0,4.3,14.0,30.5,37.85,21.15
2016,10,14,7,0,44.0,46.0,4.4,14.0,51.0,71.29,52.52
2016,10,14,7,15,60.5,66.0,4.5,14.0,77.5,102.13,79.81
2016,10,14,7,30,77.0,86.0,4.6,14.0,104.0,134.09,107.88
2016,10,14,7,45,87.0,106.5,4.7,14.5,131.0,164.66,134.17
2016,10,14,8,0,97.0,127.0,4.8,15.0,158.0,195.79,160.37
2016,10,14,8,15,101.0,147.5,4.9,15.0,184.5,223.94,183.83
2016,10,14,8,30,105.0,168.0,5.0,15.0,211.0,252.05,206.87
2016,10,14,8,45,52.5,94.5,5.1,15.5,116.0,129.81,104.75
2016,10,14,9,0,0.0,21.0,5.2,16.0,21.0,20.27,11.45
2016,10,14,9,15,0.0,31.5,5.2,16.0,31.5,30.42,19.96
2016,10,14,9,30,0.0,42.0,5.2,16.0,42.0,40.58,28.4
2016,10,14,9,45,0.0,57.5,5.25,16.5,57.5,55.59,40.75
2016,10,14,10,0,0.0,73.0,5.3,17.0,73.0,70.61,52.98
2016,10,14,10,15,0.0,104.0,5.2,17.0,104.0,100.93,77.77
2016,10,14,10,30,0.0,135.0,5.1,17.0,135.0,131.86,102.84
2016,10,14,10,45,0.0,127.0,5.1,17.5,127.0,123.75,95.91
2016,10,14,11,0,0.0,119.0,5.1,18.0,119.0,115.73,89.14
2016,10,14,11,15,0.0,104.5,5.0,18.0,104.5,101.34,77.42
2016,10,14,11,30,0.0,90.0,4.9,18.0,90.0,87.13,65.83
2016,10,14,11,45,0.0,100.5,4.8,18.0,100.5,97.39,74.16
2016,10,14,12,0,0.0,111.0,4.7,18.0,111.0,107.7,82.51
2016,10,14,12,15,4.0,158.5,4.6,18.0,161.5,157.75,123.01
2016,10,14,12,30,8.0,206.0,4.5,18.0,212.0,207.95,163.17
2016,10,14,12,45,4.0,172.5,4.4,18.5,175.5,171.25,133.52
2016,10,14,13,0,0.0,139.0,4.3,19.0,139.0,135.1,104.36
2016,10,14,13,15,0.0,135.0,4.2,18.5,135.0,131.1,101.49
2016,10,14,13,30,0.0,131.0,4.1,18.0,131.0,127.12,98.61
2016,10,14,13,45,0.0,124.0,4.05,18.0,124.0,120.21,93.18
2016,10,14,14,0,0.0,117.0,4.0,18.0,117.0,113.34,87.77
2016,10,14,14,15,0.0,88.5,3.85,18.0,88.5,85.62,65.28
2016,10,14,14,30,0.0,60.0,3.7,18.0,60.0,58.0,42.66
2016,10,14,14,45,0.0,36.0,3.55,18.0,36.0,34.77,23.46
2016,10,14,15,0,0.0,12.0,3.4,18.0,12.0,11.58,4.09
2016,10,14,15,15,0.0,43.5,3.25,17.5,43.5,42.01,29.77
2016,10,14,15,30,0.0,75.0,3.1,17.0,75.0,72.45,55.45
2016,10,14,15,45,0.0,64.0,3.0,17.0,64.0,61.86,46.64
2016,10,14,16,0,0.0,53.0,2.9,17.0,53.0,51.21,37.68
2016,10,14,16,15,0.0,42.0,2.6,16.5,42.0,40.56,28.67
2016,10,14,16,30,0.0,31.0,2.3,16.0,31.0,29.92,19.53
2016,10,14,16,45,0.0,21.5,2.0,15.5,21.5,20.74,11.52
2016,10,14,17,0,0.0,12.0,1.7,15.0,12.0,11.57,3.49
2016,10,14,17,15,0.0,6.0,1.55,14.5,6.0,5.9,0.0
2016,10,14,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,6,15,52.0,6.5,1.15,11.5,8.0,0.0,0.0
2016,10,15,6,30,104.0,13.0,1.3,12.0,16.0,38.69,0.0
2016,10,15,6,45,249.5,25.0,1.5,12.5,52.0,117.14,70.75
2016,10,15,7,0,395.0,37.0,1.7,13.0,88.0,196.09,147.96
2016,10,15,7,15,479.5,45.0,2.0,13.5,134.0,258.46,204.1
2016,10,15,7,30,564.0,53.0,2.3,14.0,180.0,328.18,265.17
2016,10,15,7,45,617.5,58.5,2.6,14.5,227.5,386.34,315.8
2016,10,15,8,0,671.0,64.0,2.9,15.0,275.0,447.75,367.56
2016,10,15,8,15,419.5,115.0,3.35,15.5,254.0,384.76,316.57
2016,10,15,8,30,168.0,166.0,3.8,16.0,233.0,288.44,235.81
2016,10,15,8,45,256.5,175.0,4.25,16.5,290.0,368.03,301.27
2016,10,15,9,0,345.0,184.0,4.7,17.0,347.0,445.36,363.68
2016,10,15,9,15,339.5,202.0,4.95,17.5,373.5,470.46,382.14
2016,10,15,9,30,334.0,220.0,5.2,18.0,400.0,494.0,399.28
2016,10,15,9,45,331.5,236.0,5.5,18.5,423.0,515.98,415.22
2016,10,15,10,0,329.0,252.0,5.8,19.0,446.0,536.54,429.91
2016,10,15,10,15,341.5,261.0,5.95,19.0,470.5,559.72,447.57
2016,10,15,10,30,354.0,270.0,6.1,19.0,495.0,581.86,464.39
2016,10,15,10,45,191.5,266.0,6.3,19.5,388.5,438.31,349.12
2016,10,15,11,0,29.0,262.0,6.5,20.0,282.0,293.1,230.12
2016,10,15,11,15,174.5,284.0,6.65,20.0,403.0,441.86,350.93
2016,10,15,11,30,320.0,306.0,6.8,20.0,524.0,588.76,466.63
2016,10,15,11,45,323.5,304.0,6.95,20.0,525.5,584.9,463.46
2016,10,15,12,0,327.0,302.0,7.1,20.0,527.0,579.75,459.74
2016,10,15,12,15,179.5,286.5,7.2,20.0,410.0,435.73,345.66
2016,10,15,12,30,32.0,271.0,7.3,20.0,293.0,297.45,233.65
2016,10,15,12,45,178.0,279.5,7.4,20.0,396.5,416.88,331.64
2016,10,15,13,0,324.0,288.0,7.5,20.0,500.0,527.58,420.31
2016,10,15,13,15,325.5,276.5,7.55,19.5,483.5,505.18,403.61
2016,10,15,13,30,327.0,265.0,7.6,19.0,467.0,481.77,386.18
2016,10,15,13,45,245.5,263.0,7.7,19.0,411.0,416.35,333.47
2016,10,15,14,0,164.0,261.0,7.8,19.0,355.0,353.37,282.51
2016,10,15,14,15,150.5,244.5,7.75,18.5,326.5,321.4,257.43
2016,10,15,14,30,137.0,228.0,7.7,18.0,298.0,290.35,232.79
2016,10,15,14,45,68.5,185.5,7.7,18.0,220.5,209.93,167.57
2016,10,15,15,0,0.0,143.0,7.7,18.0,143.0,137.77,108.97
2016,10,15,15,15,0.0,109.0,7.45,17.5,109.0,105.0,82.33
2016,10,15,15,30,0.0,75.0,7.2,17.0,75.0,72.43,55.45
2016,10,15,15,45,0.0,64.0,6.95,17.0,64.0,61.85,46.64
2016,10,15,16,0,0.0,53.0,6.7,17.0,53.0,51.21,37.66
2016,10,15,16,15,0.0,42.0,6.5,16.5,42.0,40.56,28.62
2016,10,15,16,30,0.0,31.0,6.3,16.0,31.0,29.92,19.46
2016,10,15,16,45,0.0,21.0,6.1,16.0,21.0,20.26,11.0
2016,10,15,17,0,0.0,11.0,5.9,16.0,11.0,10.6,2.4
2016,10,15,17,15,0.0,5.5,5.8,16.0,5.5,5.41,0.0
2016,10,15,17,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,5.45,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,3.5,2.05,13.0,3.5,0.0,0.0
2016,10,16,6,30,0.0,7.0,2.3,13.0,7.0,6.88,0.0
2016,10,16,6,45,5.0,24.5,2.6,13.5,25.0,26.42,11.86
2016,10,16,7,0,10.0,42.0,2.9,14.0,43.0,47.14,32.94
2016,10,16,7,15,23.0,61.5,2.95,14.0,66.5,76.65,58.6
2016,10,16,7,30,36.0,81.0,3.0,14.0,90.0,104.23,82.62
2016,10,16,7,45,44.0,101.0,3.05,14.5,113.5,130.92,105.45
2016,10,16,8,0,52.0,121.0,3.1,15.0,137.0,158.09,128.24
2016,10,16,8,15,56.5,140.5,3.2,15.0,160.5,183.13,149.05
2016,10,16,8,30,61.0,160.0,3.3,15.0,184.0,208.33,169.68
2016,10,16,8,45,30.5,111.5,3.45,15.5,123.5,133.75,107.25
2016,10,16,9,0,0.0,63.0,3.6,16.0,63.0,60.9,45.58
2016,10,16,9,15,0.0,45.0,3.75,16.0,45.0,43.48,30.93
2016,10,16,9,30,0.0,27.0,3.9,16.0,27.0,26.08,16.28
2016,10,16,9,45,0.0,56.5,4.1,16.5,56.5,54.62,39.98
2016,10,16,10,0,0.0,86.0,4.3,17.0,86.0,83.21,63.39
2016,10,16,10,15,0.0,68.5,4.45,17.0,68.5,66.26,49.31
2016,10,16,10,30,0.0,51.0,4.6,17.0,51.0,49.31,35.27
2016,10,16,10,45,0.0,58.0,4.85,17.5,58.0,56.1,40.74
2016,10,16,11,0,0.0,65.0,5.1,18.0,65.0,62.88,46.17
2016,10,16,11,15,2.5,126.5,5.25,18.0,128.5,125.17,96.95
2016,10,16,11,30,5.0,188.0,5.4,18.0,192.0,188.75,148.07
2016,10,16,11,45,2.5,124.5,5.6,18.5,126.5,123.06,94.9
2016,10,16,12,0,0.0,61.0,5.8,19.0,61.0,59.01,42.73
2016,10,16,12,15,0.0,74.0,5.9,19.0,74.0,71.61,53.03
2016,10,16,12,30,0.0,87.0,6.0,19.0,87.0,84.21,63.31
2016,10,16,12,45,12.5,168.0,6.1,19.0,176.5,172.99,135.46
2016,10,16,13,0,25.0,249.0,6.2,19.0,266.0,262.1,206.75
2016,10,16,13,15,12.5,148.5,6.35,19.0,157.0,152.81,119.34
2016,10,16,13,30,0.0,48.0,6.5,19.0,48.0,46.41,32.61
2016,10,16,13,45,0.0,36.0,6.7,19.0,36.0,34.79,23.12
2016,10,16,14,0,0.0,24.0,6.9,19.0,24.0,23.18,13.57
2016,10,16,14,15,0.0,32.0,7.0,18.5,32.0,30.91,20.07
2016,10,16,14,30,0.0,40.0,7.1,18.0,40.0,38.64,26.62
2016,10,16,14,45,2.5,94.0,7.25,18.0,95.5,91.98,71.04
2016,10,16,15,0,5.0,148.0,7.4,18.0,151.0,144.48,114.54
2016,10,16,15,15,2.5,80.0,7.2,17.5,81.5,78.14,59.94
2016,10,16,15,30,0.0,12.0,7.0,17.0,12.0,11.57,4.15
2016,10,16,15,45,0.0,10.0,6.8,17.0,10.0,9.64,2.52
2016,10,16,16,0,0.0,8.0,6.6,17.0,8.0,7.71,0.88
2016,10,16,16,15,0.0,6.5,6.25,16.5,6.5,6.26,0.0
2016,10,16,16,30,0.0,5.0,5.9,16.0,5.0,4.82,0.0
2016,10,16,16,45,0.0,3.0,5.55,15.5,3.0,2.89,0.0
2016,10,16,17,0,0.0,1.0,5.2,15.0,1.0,0.96,0.0
2016,10,16,17,15,0.0,0.5,5.1,14.5,0.5,0.49,0.0
2016,10,16,17,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,6,15,20.5,6.0,1.55,11.0,6.5,0.0,0.0
2016,10,17,6,30,41.0,12.0,1.7,11.0,13.0,21.83,0.0
2016,10,17,6,45,178.5,27.0,1.85,11.5,47.0,95.65,51.18
2016,10,17,7,0,316.0,42.0,2.0,12.0,81.0,171.52,129.05
2016,10,17,7,15,408.5,52.0,2.1,12.5,126.0,235.47,186.19
2016,10,17,7,30,501.0,62.0,2.2,13.0,171.0,307.36,248.79
2016,10,17,7,45,566.5,67.5,2.3,13.5,219.0,368.53,301.63
2016,10,17,8,0,632.0,73.0,2.4,14.0,267.0,433.89,356.29
2016,10,17,8,15,384.5,118.0,2.4,14.5,242.0,365.97,300.88
2016,10,17,8,30,137.0,163.0,2.4,15.0,217.0,265.54,216.7
2016,10,17,8,45,458.0,124.5,2.4,15.5,332.5,447.04,366.62
2016,10,17,9,0,779.0,86.0,2.4,16.0,448.0,635.66,513.88
2016,10,17,9,15,797.5,88.5,2.35,16.0,485.5,673.3,539.57
2016,10,17,9,30,816.0,91.0,2.3,16.0,523.0,709.18,564.21
2016,10,17,9,45,559.0,171.5,2.25,16.5,476.0,621.8,494.08
2016,10,17,10,0,302.0,252.0,2.2,17.0,429.0,513.86,406.3
2016,10,17,10,15,583.5,174.0,2.2,17.0,533.5,663.59,524.45
2016,10,17,10,30,865.0,96.0,2.2,17.0,638.0,804.29,625.79
2016,10,17,10,45,473.5,198.0,2.2,17.5,495.5,606.32,476.17
2016,10,17,11,0,82.0,300.0,2.2,18.0,353.0,377.45,294.34
2016,10,17,11,15,70.0,298.5,2.25,18.0,344.5,364.7,285.22
2016,10,17,11,30,58.0,297.0,2.3,18.0,336.0,351.87,275.02
2016,10,17,11,45,475.5,196.0,2.35,18.5,517.5,595.42,469.25
2016,10,17,12,0,893.0,95.0,2.4,19.0,699.0,804.14,620.88
2016,10,17,12,15,891.0,95.0,2.5,19.0,693.0,788.17,608.59
2016,10,17,12,30,889.0,95.0,2.6,19.0,687.0,769.05,596.09
2016,10,17,12,45,887.5,93.0,2.75,19.0,674.0,745.12,580.41
2016,10,17,13,0,886.0,91.0,2.9,19.0,661.0,718.24,562.49
2016,10,17,13,15,454.0,160.0,2.95,19.0,452.0,474.16,376.3
2016,10,17,13,30,22.0,229.0,3.0,19.0,243.0,237.87,186.02
2016,10,17,13,45,437.5,156.5,3.15,19.0,402.5,426.39,340.98
2016,10,17,14,0,853.0,84.0,3.3,19.0,562.0,570.06,452.44
2016,10,17,14,15,838.0,82.0,3.35,18.5,527.0,523.98,415.27
2016,10,17,14,30,823.0,80.0,3.4,18.0,492.0,477.02,377.31
2016,10,17,14,45,803.5,77.0,3.45,18.0,452.0,426.5,334.72
2016,10,17,15,0,784.0,74.0,3.5,18.0,412.0,376.09,291.06
2016,10,17,15,15,755.0,70.5,3.45,17.5,367.5,322.39,244.28
2016,10,17,15,30,726.0,67.0,3.4,17.0,323.0,270.34,197.96
2016,10,17,15,45,683.0,62.5,3.4,17.0,275.5,216.1,149.81
2016,10,17,16,0,640.0,58.0,3.4,17.0,228.0,164.11,104.67
2016,10,17,16,15,574.0,51.5,3.05,16.0,180.5,112.95,64.37
2016,10,17,16,30,508.0,45.0,2.7,15.0,133.0,68.77,34.94
2016,10,17,16,45,396.0,35.5,2.4,14.5,90.0,28.84,19.14
2016,10,17,17,0,284.0,26.0,2.1,14.0,47.0,20.82,8.65
2016,10,17,17,15,142.0,13.0,2.1,13.5,23.5,12.78,0.0
2016,10,17,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,6,15,45.5,5.5,1.35,8.5,6.0,0.0,0.0
2016,10,18,6,30,91.0,11.0,1.4,9.0,12.0,32.9,0.0
2016,10,18,6,45,248.0,23.0,1.5,10.0,47.5,110.48,54.24
2016,10,18,7,0,405.0,35.0,1.6,11.0,83.0,194.52,145.6
2016,10,18,7,15,494.5,43.0,1.85,11.5,129.0,258.52,204.08
2016,10,18,7,30,584.0,51.0,2.1,12.0,175.0,330.31,267.42
2016,10,18,7,45,643.0,55.5,2.35,13.0,224.0,390.23,319.44
2016,10,18,8,0,702.0,60.0,2.6,14.0,273.0,451.53,370.89
2016,10,18,8,15,737.5,63.5,2.75,14.5,319.5,503.9,414.02
2016,10,18,8,30,773.0,67.0,2.9,15.0,366.0,556.9,456.31
2016,10,18,8,45,801.5,69.0,3.1,15.5,409.5,603.91,492.97
2016,10,18,9,0,830.0,71.0,3.3,16.0,453.0,650.27,528.08
2016,10,18,9,15,847.5,73.0,3.3,16.0,491.5,683.56,551.65
2016,10,18,9,30,865.0,75.0,3.3,16.0,530.0,719.18,576.79
2016,10,18,9,45,879.5,76.0,3.35,16.5,562.5,749.24,596.69
2016,10,18,10,0,894.0,77.0,3.4,17.0,595.0,776.77,614.62
2016,10,18,10,15,903.0,78.0,3.35,17.0,620.5,797.25,628.03
2016,10,18,10,30,912.0,79.0,3.3,17.0,646.0,814.62,639.27
2016,10,18,10,45,918.0,80.0,3.3,17.5,664.0,826.36,645.6
2016,10,18,11,0,924.0,81.0,3.3,18.0,682.0,834.69,649.64
2016,10,18,11,15,927.0,81.0,3.3,18.0,692.5,836.04,650.08
2016,10,18,11,30,930.0,81.0,3.3,18.0,703.0,833.87,648.23
2016,10,18,11,45,933.5,80.0,3.3,18.5,705.5,827.48,642.33
2016,10,18,12,0,937.0,79.0,3.3,19.0,708.0,817.56,634.12
2016,10,18,12,15,935.0,79.0,3.3,19.0,702.0,801.02,622.54
2016,10,18,12,30,933.0,79.0,3.3,19.0,696.0,781.17,608.74
2016,10,18,12,45,928.5,78.5,3.3,19.5,682.0,755.78,589.88
2016,10,18,13,0,924.0,78.0,3.3,20.0,668.0,727.43,568.97
2016,10,18,13,15,917.0,77.0,3.3,20.0,646.5,694.07,545.49
2016,10,18,13,30,910.0,76.0,3.3,20.0,625.0,658.22,518.47
2016,10,18,13,45,900.0,74.5,3.3,20.0,596.5,617.76,487.25
2016,10,18,14,0,890.0,73.0,3.3,20.0,568.0,575.42,453.9
2016,10,18,14,15,876.0,71.5,3.3,19.5,532.5,529.35,417.66
2016,10,18,14,30,862.0,70.0,3.3,19.0,497.0,482.22,379.45
2016,10,18,14,45,838.5,68.5,3.35,19.0,455.5,429.82,335.41
2016,10,18,15,0,815.0,67.0,3.4,19.0,414.0,377.88,290.54
2016,10,18,15,15,786.5,64.0,3.2,18.5,369.0,323.48,243.02
2016,10,18,15,30,758.0,61.0,3.0,18.0,324.0,270.62,195.93
2016,10,18,15,45,712.0,57.5,2.8,18.0,276.0,215.19,146.92
2016,10,18,16,0,666.0,54.0,2.6,18.0,228.0,163.83,102.61
2016,10,18,16,15,600.0,47.5,2.3,17.0,180.0,111.71,62.01
2016,10,18,16,30,534.0,41.0,2.0,16.0,132.0,64.72,31.12
2016,10,18,16,45,419.0,32.0,1.7,15.5,88.5,24.18,14.98
2016,10,18,17,0,304.0,23.0,1.4,15.0,45.0,18.1,5.63
2016,10,18,17,15,152.0,11.5,1.45,14.5,22.5,11.3,0.0
2016,10,18,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,19,6,45,229.5,15.0,2.55,9.5,41.5,94.35,39.76
2016,10,19,7,0,459.0,30.0,2.8,10.0,83.0,202.98,151.61
2016,10,19,7,15,544.0,37.0,2.85,10.5,129.5,266.81,211.3
2016,10,19,7,30,629.0,44.0,2.9,11.0,176.0,337.7,274.77
2016,10,19,7,45,680.5,48.5,2.95,11.5,224.0,396.06,326.64
2016,10,19,8,0,732.0,53.0,3.0,12.0,272.0,457.24,378.96
2016,10,19,8,15,765.5,56.0,3.15,12.5,318.5,508.82,422.08
2016,10,19,8,30,799.0,59.0,3.3,13.0,365.0,560.84,464.17
2016,10,19,8,45,823.0,61.5,3.45,14.0,408.0,602.21,495.94
2016,10,19,9,0,847.0,64.0,3.6,15.0,451.0,646.53,528.35
2016,10,19,9,15,863.5,66.0,3.65,15.5,488.5,683.75,554.31
2016,10,19,9,30,880.0,68.0,3.7,16.0,526.0,718.99,578.43
2016,10,19,9,45,891.5,69.5,3.8,17.0,558.0,747.66,596.5
2016,10,19,10,0,903.0,71.0,3.9,18.0,590.0,773.63,612.42
2016,10,19,10,15,911.0,72.0,3.9,18.5,615.0,793.41,624.49
2016,10,19,10,30,919.0,73.0,3.9,19.0,640.0,810.05,634.33
2016,10,19,10,45,922.5,74.5,3.9,19.5,657.5,820.39,639.7
2016,10,19,11,0,926.0,76.0,3.9,20.0,675.0,827.28,642.75
2016,10,19,11,15,928.5,76.5,3.85,20.0,685.0,828.77,643.08
2016,10,19,11,30,931.0,77.0,3.8,20.0,695.0,826.74,641.1
