Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,11,45,928.5,78.5,3.8,20.5,696.5,818.36,633.78
2016,10,19,12,0,926.0,80.0,3.8,21.0,698.0,806.56,624.23
2016,10,19,12,15,924.5,79.5,3.75,21.0,692.0,790.01,612.4
2016,10,19,12,30,923.0,79.0,3.7,21.0,686.0,770.18,598.35
2016,10,19,12,45,917.0,79.5,3.7,21.5,671.5,745.01,579.64
2016,10,19,13,0,911.0,80.0,3.7,22.0,657.0,716.99,558.94
2016,10,19,13,15,904.5,79.0,3.7,22.0,636.0,684.35,535.83
2016,10,19,13,30,898.0,78.0,3.7,22.0,615.0,649.23,509.13
2016,10,19,13,45,890.0,75.5,3.7,22.0,587.0,609.37,478.38
2016,10,19,14,0,882.0,73.0,3.7,22.0,559.0,567.53,445.45
2016,10,19,14,15,868.0,71.5,3.65,22.0,524.0,521.86,408.65
2016,10,19,14,30,854.0,70.0,3.6,22.0,489.0,475.14,370.1
2016,10,19,14,45,835.0,67.5,3.6,22.0,449.0,424.13,327.32
2016,10,19,15,0,816.0,65.0,3.6,22.0,409.0,373.17,283.44
2016,10,19,15,15,787.5,61.5,3.2,21.5,364.0,318.38,235.85
2016,10,19,15,30,759.0,58.0,2.8,21.0,319.0,265.13,188.8
2016,10,19,15,45,717.5,54.0,2.4,20.5,271.5,210.38,140.96
2016,10,19,16,0,676.0,50.0,2.0,20.0,224.0,159.2,97.3
2016,10,19,16,15,610.5,44.5,1.85,19.0,176.0,107.82,57.94
2016,10,19,16,30,545.0,39.0,1.7,18.0,128.0,63.41,30.01
2016,10,19,16,45,432.0,30.0,1.55,17.0,85.5,22.34,13.21
2016,10,19,17,0,319.0,21.0,1.4,16.0,43.0,16.39,3.15
2016,10,19,17,15,159.5,10.5,1.45,15.5,21.5,10.32,0.0
2016,10,19,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,20,6,45,225.0,15.5,1.85,10.5,40.5,92.71,31.66
2016,10,20,7,0,450.0,31.0,2.0,11.0,81.0,203.44,150.29
2016,10,20,7,15,538.5,38.0,2.1,11.5,128.0,264.22,207.44
2016,10,20,7,30,627.0,45.0,2.2,12.0,175.0,336.18,271.29
2016,10,20,7,45,682.0,50.0,2.3,12.5,224.0,396.57,324.42
2016,10,20,8,0,737.0,55.0,2.4,13.0,273.0,460.05,378.2
2016,10,20,8,15,772.0,58.5,2.4,13.5,320.0,513.14,421.68
2016,10,20,8,30,807.0,62.0,2.4,14.0,367.0,566.76,464.0
2016,10,20,8,45,832.0,64.5,2.4,15.0,411.0,612.97,498.3
2016,10,20,9,0,857.0,67.0,2.4,16.0,455.0,654.04,527.4
2016,10,20,9,15,874.0,69.0,2.4,16.5,493.5,691.76,552.87
2016,10,20,9,30,891.0,71.0,2.4,17.0,532.0,727.47,576.46
2016,10,20,9,45,906.0,71.5,2.45,18.0,564.5,757.69,594.95
2016,10,20,10,0,921.0,72.0,2.5,19.0,597.0,785.31,611.39
2016,10,20,10,15,929.0,73.0,2.5,19.5,622.5,805.26,623.11
2016,10,20,10,30,937.0,74.0,2.5,20.0,648.0,822.01,632.63
2016,10,20,10,45,942.0,74.5,2.55,21.0,666.0,832.46,636.97
2016,10,20,11,0,947.0,75.0,2.6,22.0,684.0,839.43,639.04
2016,10,20,11,15,949.5,75.5,2.65,22.0,694.0,840.86,639.88
2016,10,20,11,30,952.0,76.0,2.7,22.0,704.0,838.71,638.43
2016,10,20,11,45,952.0,76.5,2.75,22.5,705.5,831.0,632.08
2016,10,20,12,0,952.0,77.0,2.8,23.0,707.0,819.76,623.46
2016,10,20,12,15,950.5,76.5,2.85,23.0,701.0,802.81,612.2
2016,10,20,12,30,949.0,76.0,2.9,23.0,695.0,782.49,598.68
2016,10,20,12,45,942.5,76.5,2.95,23.5,680.5,756.43,580.01
2016,10,20,13,0,936.0,77.0,3.0,24.0,666.0,727.44,559.31
2016,10,20,13,15,929.5,76.0,2.95,24.0,644.5,694.12,535.96
2016,10,20,13,30,923.0,75.0,2.9,24.0,623.0,658.24,508.99
2016,10,20,13,45,913.5,73.5,2.9,24.5,594.0,617.7,477.35
2016,10,20,14,0,904.0,72.0,2.9,25.0,565.0,575.23,443.66
2016,10,20,14,15,889.5,70.0,2.8,24.5,529.5,527.97,407.03
2016,10,20,14,30,875.0,68.0,2.7,24.0,494.0,479.66,368.52
2016,10,20,14,45,855.5,65.5,2.6,24.0,453.0,427.96,325.62
2016,10,20,15,0,836.0,63.0,2.5,24.0,412.0,375.57,281.1
2016,10,20,15,15,807.5,60.0,2.1,23.5,366.5,320.43,233.68
2016,10,20,15,30,779.0,57.0,1.7,23.0,321.0,266.78,186.77
2016,10,20,15,45,737.0,53.0,1.35,22.5,272.5,211.05,138.74
2016,10,20,16,0,695.0,49.0,1.0,22.0,224.0,158.91,94.98
2016,10,20,16,15,628.0,43.5,0.95,21.0,175.5,106.6,55.76
2016,10,20,16,30,561.0,38.0,0.9,20.0,127.0,61.39,28.24
2016,10,20,16,45,442.0,29.0,0.9,19.5,83.5,23.63,13.98
2016,10,20,17,0,323.0,20.0,0.9,19.0,40.0,17.08,1.46
2016,10,20,17,15,161.5,10.0,0.95,18.5,20.0,9.83,0.0
2016,10,20,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,45,215.0,14.5,0.9,12.5,38.0,87.48,20.61
2016,10,21,7,0,430.0,29.0,0.9,13.0,76.0,193.37,140.08
2016,10,21,7,15,518.5,36.5,0.9,13.5,121.5,253.48,195.79
2016,10,21,7,30,607.0,44.0,0.9,14.0,167.0,324.69,257.47
2016,10,21,7,45,660.5,49.0,0.95,14.5,214.5,383.23,307.76
2016,10,21,8,0,714.0,54.0,1.0,15.0,262.0,444.79,358.55
2016,10,21,8,15,748.5,57.5,0.9,15.5,308.5,496.5,399.0
2016,10,21,8,30,783.0,61.0,0.8,16.0,355.0,548.77,437.98
2016,10,21,8,45,808.0,63.5,0.7,17.0,397.5,594.0,469.13
2016,10,21,9,0,833.0,66.0,0.6,18.0,440.0,634.2,495.25
2016,10,21,9,15,850.0,68.0,0.65,19.0,477.5,671.12,518.46
2016,10,21,9,30,867.0,70.0,0.7,20.0,515.0,706.12,539.91
2016,10,21,9,45,877.5,72.5,0.75,21.0,546.5,734.73,556.63
2016,10,21,10,0,888.0,75.0,0.8,22.0,578.0,760.63,571.38
2016,10,21,10,15,896.5,76.0,0.85,22.0,603.0,780.4,584.15
2016,10,21,10,30,905.0,77.0,0.9,22.0,628.0,797.08,594.98
2016,10,21,10,45,909.5,78.5,1.0,22.5,645.0,807.97,601.63
2016,10,21,11,0,914.0,80.0,1.1,23.0,662.0,815.48,606.15
2016,10,21,11,15,916.5,80.5,1.15,23.0,672.0,816.85,607.22
2016,10,21,11,30,919.0,81.0,1.2,23.0,682.0,814.76,606.18
2016,10,21,11,45,918.5,81.5,1.3,23.5,683.5,806.87,600.86
2016,10,21,12,0,918.0,82.0,1.4,24.0,685.0,795.58,593.35
2016,10,21,12,15,916.0,81.5,1.45,24.0,679.0,778.73,582.75
2016,10,21,12,30,914.0,81.0,1.5,24.0,673.0,758.66,570.04
2016,10,21,12,45,907.0,81.5,1.6,24.5,658.5,733.01,552.86
2016,10,21,13,0,900.0,82.0,1.7,25.0,644.0,704.58,533.68
2016,10,21,13,15,892.5,81.0,1.75,24.5,623.0,671.65,512.22
2016,10,21,13,30,885.0,80.0,1.8,24.0,602.0,636.35,487.66
2016,10,21,13,45,874.0,79.0,1.9,24.0,573.0,596.81,458.65
2016,10,21,14,0,863.0,78.0,2.0,24.0,544.0,555.54,427.51
2016,10,21,14,15,848.0,76.0,2.05,24.0,509.5,510.05,392.1
2016,10,21,14,30,833.0,74.0,2.1,24.0,475.0,463.02,354.48
2016,10,21,14,45,811.5,71.5,2.2,24.0,434.5,412.15,312.95
2016,10,21,15,0,790.0,69.0,2.3,24.0,394.0,361.56,270.39
2016,10,21,15,15,760.0,65.5,2.05,23.0,349.5,307.83,224.94
2016,10,21,15,30,730.0,62.0,1.8,22.0,305.0,255.85,180.05
2016,10,21,15,45,684.5,57.5,1.6,21.5,258.0,201.64,133.57
2016,10,21,16,0,639.0,53.0,1.4,21.0,211.0,151.51,91.74
2016,10,21,16,15,569.0,46.5,1.4,20.0,164.0,99.65,52.98
2016,10,21,16,30,499.0,40.0,1.4,19.0,117.0,56.63,26.88
2016,10,21,16,45,376.0,30.0,1.4,18.0,76.0,22.81,13.25
2016,10,21,17,0,253.0,20.0,1.4,17.0,35.0,15.88,0.0
2016,10,21,17,15,126.5,10.0,1.55,16.5,17.5,9.83,0.0
2016,10,21,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,22,6,45,183.5,16.0,1.5,10.5,35.5,79.47,8.34
2016,10,22,7,0,367.0,32.0,1.6,11.0,71.0,174.62,126.8
2016,10,22,7,15,455.0,41.5,1.7,11.5,115.0,236.62,184.86
2016,10,22,7,30,543.0,51.0,1.8,12.0,159.0,306.43,246.48
2016,10,22,7,45,604.5,56.0,1.95,12.5,206.0,365.48,298.36
2016,10,22,8,0,666.0,61.0,2.1,13.0,253.0,428.4,351.8
2016,10,22,8,15,721.0,58.5,2.0,13.5,298.5,480.1,394.28
2016,10,22,8,30,776.0,56.0,1.9,14.0,344.0,536.22,438.55
2016,10,22,8,45,803.5,63.5,1.85,14.5,392.5,588.62,478.08
2016,10,22,9,0,831.0,71.0,1.8,15.0,441.0,640.24,515.67
2016,10,22,9,15,849.5,73.5,1.8,15.5,479.0,678.73,542.0
2016,10,22,9,30,868.0,76.0,1.8,16.0,517.0,710.92,562.92
2016,10,22,9,45,868.0,82.0,1.85,16.5,547.0,740.22,581.93
2016,10,22,10,0,868.0,88.0,1.9,17.0,577.0,761.96,595.41
2016,10,22,10,15,878.0,89.5,1.9,17.0,602.5,782.99,609.15
2016,10,22,10,30,888.0,91.0,1.9,17.0,628.0,796.46,617.59
2016,10,22,10,45,894.5,92.0,1.95,17.5,646.0,808.07,624.16
2016,10,22,11,0,901.0,93.0,2.0,18.0,664.0,816.39,628.55
2016,10,22,11,15,904.0,93.5,2.0,18.0,674.0,818.03,629.18
2016,10,22,11,30,907.0,94.0,2.0,18.0,684.0,816.26,627.64
2016,10,22,11,45,774.0,139.0,2.05,18.5,643.5,760.06,587.34
2016,10,22,12,0,641.0,184.0,2.1,19.0,603.0,695.73,539.29
2016,10,22,12,15,605.0,194.0,2.15,19.0,586.5,667.37,518.74
2016,10,22,12,30,569.0,204.0,2.2,19.0,570.0,635.82,495.45
2016,10,22,12,45,587.5,192.5,2.3,19.0,563.5,622.13,486.41
2016,10,22,13,0,606.0,181.0,2.4,19.0,557.0,607.93,476.57
2016,10,22,13,15,743.5,135.5,2.45,19.0,581.0,631.05,495.65
2016,10,22,13,30,881.0,90.0,2.5,19.0,605.0,642.41,505.09
2016,10,22,13,45,869.0,88.5,2.55,19.0,575.5,601.53,473.49
2016,10,22,14,0,857.0,87.0,2.6,19.0,546.0,559.02,440.22
2016,10,22,14,15,809.5,85.0,2.65,18.5,496.0,496.79,391.9
2016,10,22,14,30,762.0,83.0,2.7,18.0,446.0,436.52,343.83
2016,10,22,14,45,655.0,98.5,2.75,18.0,392.0,370.98,290.09
2016,10,22,15,0,548.0,114.0,2.8,18.0,338.0,314.04,242.92
2016,10,22,15,15,513.5,108.0,2.7,17.5,299.0,267.0,202.81
2016,10,22,15,30,479.0,102.0,2.6,17.0,260.0,223.82,165.42
2016,10,22,15,45,449.5,89.5,2.55,16.5,219.5,178.48,126.24
2016,10,22,16,0,420.0,77.0,2.5,16.0,179.0,135.84,90.14
2016,10,22,16,15,367.0,63.5,2.4,15.0,138.5,92.84,57.03
2016,10,22,16,30,314.0,50.0,2.3,14.0,98.0,55.52,32.16
2016,10,22,16,45,224.0,35.0,2.2,13.5,62.5,27.09,16.92
2016,10,22,17,0,134.0,20.0,2.1,13.0,27.0,15.72,0.0
2016,10,22,17,15,67.0,10.0,2.15,12.5,13.5,9.83,0.0
2016,10,22,17,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,6,45,193.0,15.0,1.25,9.5,34.5,79.94,0.0
2016,10,23,7,0,386.0,30.0,1.3,10.0,69.0,177.87,128.04
2016,10,23,7,15,481.5,38.5,1.5,10.5,114.5,242.07,188.93
2016,10,23,7,30,577.0,47.0,1.7,11.0,160.0,314.8,253.35
2016,10,23,7,45,634.5,52.5,1.9,12.0,207.5,371.02,302.9
2016,10,23,8,0,692.0,58.0,2.1,13.0,255.0,433.78,355.91
2016,10,23,8,15,729.5,62.0,2.1,13.5,301.5,486.63,399.4
2016,10,23,8,30,767.0,66.0,2.1,14.0,348.0,540.27,441.93
2016,10,23,8,45,792.0,69.5,2.1,14.5,390.5,585.89,476.85
2016,10,23,9,0,817.0,73.0,2.1,15.0,433.0,630.67,510.07
2016,10,23,9,15,835.5,75.5,2.1,15.5,471.0,668.65,536.72
2016,10,23,9,30,854.0,78.0,2.1,16.0,509.0,704.78,560.82
2016,10,23,9,45,871.5,78.0,2.15,16.5,541.5,730.69,577.49
2016,10,23,10,0,889.0,78.0,2.2,17.0,574.0,758.63,595.6
2016,10,23,10,15,897.5,79.5,2.3,17.5,599.5,778.81,608.4
2016,10,23,10,30,906.0,81.0,2.4,18.0,625.0,795.9,619.08
2016,10,23,10,45,912.5,81.5,2.5,18.5,642.5,807.08,625.65
2016,10,23,11,0,919.0,82.0,2.6,19.0,660.0,814.91,630.01
2016,10,23,11,15,922.0,82.5,2.7,19.0,670.0,816.58,631.36
2016,10,23,11,30,925.0,83.0,2.8,19.0,680.0,814.77,630.44
2016,10,23,11,45,925.0,83.5,2.9,19.5,681.5,807.16,624.36
2016,10,23,12,0,925.0,84.0,3.0,20.0,683.0,796.13,616.01
2016,10,23,12,15,922.5,83.5,3.05,20.0,676.5,778.78,604.17
2016,10,23,12,30,920.0,83.0,3.1,20.0,670.0,758.22,590.12
2016,10,23,12,45,909.5,84.5,3.2,20.5,654.5,731.08,570.49
2016,10,23,13,0,899.0,86.0,3.3,21.0,639.0,701.32,548.96
2016,10,23,13,15,890.5,85.0,3.35,21.0,617.0,667.81,524.2
2016,10,23,13,30,882.0,84.0,3.4,21.0,595.0,632.0,496.96
2016,10,23,13,45,870.5,82.0,3.45,21.0,566.0,591.32,465.49
2016,10,23,14,0,859.0,80.0,3.5,21.0,537.0,549.68,432.51
2016,10,23,14,15,842.5,78.0,3.6,20.5,501.5,503.09,395.76
2016,10,23,14,30,826.0,76.0,3.7,20.0,466.0,455.77,357.24
2016,10,23,14,45,802.0,73.5,3.85,20.0,425.0,404.4,313.82
2016,10,23,15,0,778.0,71.0,4.0,20.0,384.0,353.56,269.67
2016,10,23,15,15,745.5,67.0,4.1,19.5,339.5,299.42,222.54
2016,10,23,15,30,713.0,63.0,4.2,19.0,295.0,247.33,176.39
2016,10,23,15,45,661.0,59.0,4.3,18.5,247.5,192.29,128.69
2016,10,23,16,0,609.0,55.0,4.4,18.0,200.0,143.09,87.41
2016,10,23,16,15,534.0,47.5,4.3,17.0,153.5,93.43,50.4
2016,10,23,16,30,459.0,40.0,4.2,16.0,107.0,51.78,25.51
2016,10,23,16,45,229.5,34.0,4.15,15.5,67.5,26.38,15.88
2016,10,23,17,0,0.0,28.0,4.1,15.0,28.0,24.69,0.0
2016,10,23,17,15,0.0,14.0,4.0,14.5,14.0,13.76,0.0
2016,10,23,17,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,11.5,1.65,11.5,11.5,11.09,0.0
2016,10,24,7,0,0.0,23.0,1.8,12.0,23.0,22.21,11.9
2016,10,24,7,15,0.0,39.5,2.2,12.5,39.5,39.23,27.25
2016,10,24,7,30,0.0,56.0,2.6,13.0,56.0,56.22,42.1
2016,10,24,7,45,0.0,73.0,3.0,13.5,73.0,73.6,57.1
2016,10,24,8,0,0.0,90.0,3.4,14.0,90.0,90.87,71.75
2016,10,24,8,15,0.5,106.5,3.7,14.0,106.5,107.8,86.02
2016,10,24,8,30,1.0,123.0,4.0,14.0,123.0,124.75,100.12
2016,10,24,8,45,54.5,155.0,4.35,14.5,178.5,198.62,162.26
2016,10,24,9,0,108.0,187.0,4.7,15.0,234.0,278.09,227.8
2016,10,24,9,15,92.0,201.5,4.7,15.0,244.0,277.1,226.08
2016,10,24,9,30,76.0,216.0,4.7,15.0,254.0,282.64,229.67
2016,10,24,9,45,163.0,230.5,4.7,15.5,319.0,370.29,301.22
2016,10,24,10,0,250.0,245.0,4.7,16.0,384.0,461.12,373.38
2016,10,24,10,15,163.5,255.5,4.65,16.0,348.0,400.68,323.01
2016,10,24,10,30,77.0,266.0,4.6,16.0,312.0,337.71,270.57
2016,10,24,10,45,109.0,280.0,4.6,16.5,347.0,377.13,301.8
2016,10,24,11,0,141.0,294.0,4.6,17.0,382.0,424.33,338.31
2016,10,24,11,15,125.0,297.0,4.6,17.0,376.0,413.35,328.9
2016,10,24,11,30,109.0,300.0,4.6,17.0,370.0,394.6,313.76
2016,10,24,11,45,114.5,301.5,4.6,17.5,375.5,398.22,316.05
2016,10,24,12,0,120.0,303.0,4.6,18.0,381.0,408.0,322.99
2016,10,24,12,15,68.5,265.5,4.6,18.0,309.5,320.33,253.65
2016,10,24,12,30,17.0,228.0,4.6,18.0,238.0,236.88,186.7
2016,10,24,12,45,85.0,257.0,4.7,18.0,308.5,318.26,253.11
2016,10,24,13,0,153.0,286.0,4.8,18.0,379.0,395.68,314.91
2016,10,24,13,15,89.0,253.0,4.9,18.0,307.0,310.23,246.82
2016,10,24,13,30,25.0,220.0,5.0,18.0,235.0,230.56,182.69
2016,10,24,13,45,36.5,219.0,5.1,18.0,239.5,237.79,189.05
2016,10,24,14,0,48.0,218.0,5.2,18.0,244.0,240.73,191.78
2016,10,24,14,15,24.0,126.0,5.15,17.5,139.0,135.14,106.54
2016,10,24,14,30,0.0,34.0,5.1,17.0,34.0,32.84,21.94
2016,10,24,14,45,0.0,25.5,5.05,17.0,25.5,24.62,15.12
2016,10,24,15,0,0.0,17.0,5.0,17.0,17.0,16.4,8.23
2016,10,24,15,15,0.0,15.0,4.75,16.5,15.0,14.47,6.64
2016,10,24,15,30,0.0,13.0,4.5,16.0,13.0,12.54,5.03
2016,10,24,15,45,0.0,10.5,4.25,16.0,10.5,10.12,2.97
2016,10,24,16,0,0.0,8.0,4.0,16.0,8.0,7.71,0.89
2016,10,24,16,15,0.0,6.0,3.75,15.5,6.0,5.78,0.0
2016,10,24,16,30,0.0,4.0,3.5,15.0,4.0,3.85,0.0
2016,10,24,16,45,0.0,2.5,3.25,14.5,2.5,2.41,0.0
2016,10,24,17,0,0.0,1.0,3.0,14.0,1.0,0.96,0.0
2016,10,24,17,15,0.0,0.5,3.1,13.5,0.5,0.49,0.0
2016,10,24,17,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,7.5,1.9,13.0,7.5,7.23,0.0
2016,10,25,7,0,0.0,15.0,2.0,13.0,15.0,14.47,5.59
2016,10,25,7,15,0.0,26.5,2.25,13.0,26.5,25.58,15.75
2016,10,25,7,30,0.0,38.0,2.5,13.0,38.0,36.7,25.56
2016,10,25,7,45,0.0,49.5,2.75,13.5,49.5,47.83,35.23
2016,10,25,8,0,0.0,61.0,3.0,14.0,61.0,59.27,45.02
2016,10,25,8,15,0.0,72.5,3.15,14.5,72.5,70.74,54.65
2016,10,25,8,30,0.0,84.0,3.3,15.0,84.0,82.22,64.13
2016,10,25,8,45,134.5,130.0,3.5,15.5,188.5,226.05,185.91
2016,10,25,9,0,269.0,176.0,3.7,16.0,293.0,377.51,309.34
2016,10,25,9,15,134.5,159.0,3.75,16.5,217.5,264.45,215.29
2016,10,25,9,30,0.0,142.0,3.8,17.0,142.0,140.67,110.86
2016,10,25,9,45,0.0,87.0,3.9,17.5,87.0,84.16,64.3
2016,10,25,10,0,0.0,32.0,4.0,18.0,32.0,30.91,20.1
2016,10,25,10,15,0.0,51.5,4.0,18.0,51.5,49.78,35.7
2016,10,25,10,30,0.0,71.0,4.0,18.0,71.0,68.67,51.19
2016,10,25,10,45,0.0,88.5,4.05,18.5,88.5,85.64,64.89
2016,10,25,11,0,0.0,106.0,4.1,19.0,106.0,102.89,78.69
2016,10,25,11,15,0.0,111.0,4.05,19.0,111.0,107.82,82.61
2016,10,25,11,30,0.0,116.0,4.0,19.0,116.0,112.75,86.55
2016,10,25,11,45,8.0,172.0,4.0,19.0,177.0,174.83,136.65
2016,10,25,12,0,16.0,228.0,4.0,19.0,238.0,237.41,186.37
2016,10,25,12,15,13.5,220.0,3.95,19.0,228.5,226.83,177.83
2016,10,25,12,30,11.0,212.0,3.9,19.0,219.0,216.38,169.58
2016,10,25,12,45,5.5,167.5,3.85,19.0,171.0,167.44,130.64
2016,10,25,13,0,0.0,123.0,3.8,19.0,123.0,119.45,92.1
2016,10,25,13,15,7.0,163.0,3.7,19.0,167.0,163.36,127.81
2016,10,25,13,30,14.0,203.0,3.6,19.0,211.0,206.92,162.82
2016,10,25,13,45,13.0,193.5,3.55,19.5,200.5,196.15,154.05
2016,10,25,14,0,12.0,184.0,3.5,20.0,190.0,185.47,145.47
2016,10,25,14,15,10.5,172.5,3.4,19.5,177.5,172.66,135.72
2016,10,25,14,30,9.0,161.0,3.3,19.0,165.0,159.99,126.02
2016,10,25,14,45,6.0,147.5,3.2,19.0,150.5,144.94,114.07
2016,10,25,15,0,3.0,134.0,3.1,19.0,136.0,130.21,102.32
2016,10,25,15,15,1.5,118.5,2.75,18.5,119.5,114.37,89.7
2016,10,25,15,30,0.0,103.0,2.4,18.0,103.0,98.74,77.09
2016,10,25,15,45,0.0,86.5,2.1,18.0,86.5,82.72,63.76
2016,10,25,16,0,0.0,70.0,1.8,18.0,70.0,66.79,50.32
2016,10,25,16,15,0.0,53.0,1.65,17.5,53.0,50.53,36.5
2016,10,25,16,30,0.0,36.0,1.5,17.0,36.0,34.48,22.67
2016,10,25,16,45,0.0,22.0,1.35,16.5,22.0,21.24,11.03
2016,10,25,17,0,0.0,8.0,1.2,16.0,8.0,7.86,0.0
2016,10,25,17,15,0.0,4.0,1.2,15.5,4.0,3.93,0.0
2016,10,25,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,6,45,193.0,13.0,0.95,11.5,30.5,65.39,0.0
2016,10,26,7,0,386.0,26.0,0.9,12.0,61.0,170.64,115.85
2016,10,26,7,15,484.0,34.0,0.95,12.5,105.0,233.91,178.72
2016,10,26,7,30,582.0,42.0,1.0,13.0,149.0,303.27,239.73
2016,10,26,7,45,641.0,46.5,1.1,13.5,196.0,361.69,290.91
2016,10,26,8,0,700.0,51.0,1.2,14.0,243.0,423.53,343.11
2016,10,26,8,15,737.0,55.0,1.3,14.5,288.0,475.81,386.12
2016,10,26,8,30,774.0,59.0,1.4,15.0,333.0,528.87,428.27
2016,10,26,8,45,800.5,61.0,1.55,16.0,375.5,573.44,462.14
2016,10,26,9,0,827.0,63.0,1.7,17.0,418.0,613.16,491.51
2016,10,26,9,15,844.5,65.5,1.85,17.5,455.0,650.29,518.27
2016,10,26,9,30,862.0,68.0,2.0,18.0,492.0,685.56,542.64
2016,10,26,9,45,876.5,68.5,2.2,18.5,523.5,714.19,562.27
2016,10,26,10,0,891.0,69.0,2.4,19.0,555.0,740.32,580.03
2016,10,26,10,15,900.0,70.0,2.45,19.5,579.5,760.18,592.3
2016,10,26,10,30,909.0,71.0,2.5,20.0,604.0,776.98,602.44
2016,10,26,10,45,912.5,73.0,2.65,20.5,621.0,787.48,608.85
2016,10,26,11,0,916.0,75.0,2.8,21.0,638.0,794.61,612.99
2016,10,26,11,15,920.0,75.0,2.85,21.0,648.5,796.43,614.1
2016,10,26,11,30,924.0,75.0,2.9,21.0,659.0,794.81,612.95
2016,10,26,11,45,923.0,76.5,3.0,21.5,660.5,787.58,607.12
2016,10,26,12,0,922.0,78.0,3.1,22.0,662.0,776.96,599.02
2016,10,26,12,15,921.5,77.5,3.15,22.0,657.0,761.17,588.28
2016,10,26,12,30,921.0,77.0,3.2,22.0,652.0,742.13,575.29
2016,10,26,12,45,913.5,78.0,3.3,22.5,638.0,716.69,556.87
2016,10,26,13,0,906.0,79.0,3.4,23.0,624.0,688.5,536.48
2016,10,26,13,15,899.5,78.0,3.45,22.5,603.0,656.25,513.3
2016,10,26,13,30,893.0,77.0,3.5,22.0,582.0,621.56,487.74
2016,10,26,13,45,881.5,76.0,3.6,22.0,553.5,581.79,456.89
2016,10,26,14,0,870.0,75.0,3.7,22.0,525.0,540.32,423.96
2016,10,26,14,15,854.5,73.0,3.75,21.5,490.0,494.75,387.65
2016,10,26,14,30,839.0,71.0,3.8,21.0,455.0,447.67,349.04
2016,10,26,14,45,816.5,68.5,3.9,21.0,415.0,396.72,305.7
2016,10,26,15,0,794.0,66.0,4.0,21.0,375.0,346.12,261.54
2016,10,26,15,15,762.0,62.5,3.95,20.5,330.5,292.34,214.5
2016,10,26,15,30,730.0,59.0,3.9,20.0,286.0,240.49,168.51
2016,10,26,15,45,681.5,54.0,3.9,19.5,239.0,186.21,121.55
2016,10,26,16,0,633.0,49.0,3.9,19.0,192.0,136.31,80.13
2016,10,26,16,15,554.5,42.5,3.75,18.0,145.5,85.48,43.41
2016,10,26,16,30,476.0,36.0,3.6,17.0,99.0,44.33,20.76
2016,10,26,16,45,238.0,29.0,3.5,16.0,60.5,23.16,12.05
2016,10,26,17,0,0.0,22.0,3.4,15.0,22.0,21.63,0.0
2016,10,26,17,15,0.0,11.0,3.2,14.5,11.0,0.0,0.0
2016,10,26,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,3.5,1.2,12.5,3.5,3.44,0.0
2016,10,27,7,0,0.0,7.0,1.2,13.0,7.0,6.74,0.0
2016,10,27,7,15,0.0,13.0,1.45,13.5,13.0,12.53,4.79
2016,10,27,7,30,0.0,19.0,1.7,14.0,19.0,18.32,9.89
2016,10,27,7,45,0.0,25.0,2.0,14.5,25.0,24.12,14.94
2016,10,27,8,0,0.0,31.0,2.3,15.0,31.0,29.92,19.92
2016,10,27,8,15,0.0,37.0,2.35,15.5,37.0,35.72,24.82
2016,10,27,8,30,0.0,43.0,2.4,16.0,43.0,41.52,29.65
2016,10,27,8,45,35.5,110.0,2.5,16.5,125.0,135.28,108.56
2016,10,27,9,0,71.0,177.0,2.6,17.0,207.0,234.73,189.63
2016,10,27,9,15,42.0,175.5,2.6,17.0,194.0,213.23,171.03
2016,10,27,9,30,13.0,174.0,2.6,17.0,181.0,183.98,146.35
2016,10,27,9,45,7.0,169.0,2.65,17.5,173.0,173.68,137.36
2016,10,27,10,0,1.0,164.0,2.7,18.0,165.0,163.47,128.46
2016,10,27,10,15,0.5,148.5,2.55,18.0,149.0,146.61,114.65
2016,10,27,10,30,0.0,133.0,2.4,18.0,133.0,130.18,101.21
2016,10,27,10,45,12.5,184.0,2.3,18.0,192.0,191.7,150.86
2016,10,27,11,0,25.0,235.0,2.2,18.0,251.0,254.0,200.01
2016,10,27,11,15,12.5,175.5,2.4,18.0,183.5,182.38,142.94
2016,10,27,11,30,0.0,116.0,2.6,18.0,116.0,112.77,86.78
2016,10,27,11,45,0.0,116.0,2.8,18.0,116.0,112.73,86.84
2016,10,27,12,0,0.0,116.0,3.0,18.0,116.0,112.7,86.83
2016,10,27,12,15,2.5,153.0,3.15,17.5,155.0,151.26,118.3
2016,10,27,12,30,5.0,190.0,3.3,17.0,194.0,189.96,149.7
2016,10,27,12,45,4.5,185.5,3.5,17.0,189.0,184.79,145.62
2016,10,27,13,0,4.0,181.0,3.7,17.0,184.0,179.66,141.67
2016,10,27,13,15,9.5,191.0,3.45,16.5,196.5,192.81,152.79
2016,10,27,13,30,15.0,201.0,3.2,16.0,209.0,205.53,163.53
2016,10,27,13,45,28.5,205.0,2.95,16.0,220.0,219.04,174.71
2016,10,27,14,0,42.0,209.0,2.7,16.0,231.0,228.31,182.37
2016,10,27,14,15,56.5,200.5,2.55,16.0,227.5,224.31,179.33
2016,10,27,14,30,71.0,192.0,2.4,16.0,224.0,218.95,175.01
2016,10,27,14,45,35.5,151.0,2.3,16.5,167.0,160.83,127.76
2016,10,27,15,0,0.0,110.0,2.2,17.0,110.0,106.15,83.25
2016,10,27,15,15,0.0,96.5,2.0,17.0,96.5,92.98,72.54
2016,10,27,15,30,0.0,83.0,1.8,17.0,83.0,79.87,61.68
2016,10,27,15,45,0.0,68.5,1.6,17.0,68.5,65.88,49.94
2016,10,27,16,0,0.0,54.0,1.4,17.0,54.0,51.97,38.1
2016,10,27,16,15,0.0,40.5,1.3,16.5,40.5,39.08,27.05
2016,10,27,16,30,0.0,27.0,1.2,16.0,27.0,26.07,15.74
2016,10,27,16,45,0.0,16.0,1.1,15.5,16.0,15.44,5.79
2016,10,27,17,0,0.0,5.0,1.0,15.0,5.0,4.91,0.0
2016,10,27,17,15,0.0,2.5,1.0,15.0,2.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,1.5,0.75,13.0,1.5,1.47,0.0
2016,10,28,7,0,0.0,3.0,0.7,13.0,3.0,2.89,0.0
2016,10,28,7,15,0.0,6.0,0.65,13.0,6.0,5.78,0.0
2016,10,28,7,30,0.0,9.0,0.6,13.0,9.0,8.67,1.75
2016,10,28,7,45,0.0,12.5,0.6,13.5,12.5,12.05,4.71
2016,10,28,8,0,0.0,16.0,0.6,14.0,16.0,15.43,7.64
2016,10,28,8,15,0.0,19.0,0.7,14.0,19.0,18.33,10.14
2016,10,28,8,30,0.0,22.0,0.8,14.0,22.0,21.23,12.61
2016,10,28,8,45,0.0,35.0,0.9,14.5,35.0,33.79,23.27
2016,10,28,9,0,0.0,48.0,1.0,15.0,48.0,46.37,33.78
2016,10,28,9,15,0.0,53.0,1.2,15.0,53.0,51.21,37.75
2016,10,28,9,30,0.0,58.0,1.4,15.0,58.0,56.06,41.71
2016,10,28,9,45,0.0,97.0,1.6,15.5,97.0,94.23,73.25
2016,10,28,10,0,0.0,136.0,1.8,16.0,136.0,133.75,105.29
2016,10,28,10,15,15.5,182.5,1.9,16.0,191.5,193.18,153.59
2016,10,28,10,30,31.0,229.0,2.0,16.0,247.0,261.47,207.97
2016,10,28,10,45,15.5,137.0,2.15,16.5,146.0,145.9,114.77
2016,10,28,11,0,0.0,45.0,2.3,17.0,45.0,43.5,30.5
2016,10,28,11,15,24.5,155.5,2.4,17.0,171.0,175.57,139.05
2016,10,28,11,30,49.0,266.0,2.5,17.0,297.0,311.21,246.31
2016,10,28,11,45,40.0,257.5,2.6,17.5,283.0,293.81,231.56
2016,10,28,12,0,31.0,249.0,2.7,18.0,269.0,276.66,217.61
2016,10,28,12,15,15.5,176.5,2.75,18.0,186.5,184.26,144.55
2016,10,28,12,30,0.0,104.0,2.8,18.0,104.0,100.82,77.18
2016,10,28,12,45,0.0,76.5,2.85,18.0,76.5,74.01,55.46
2016,10,28,13,0,0.0,49.0,2.9,18.0,49.0,47.37,33.63
2016,10,28,13,15,0.0,49.5,2.95,18.0,49.5,47.85,34.09
2016,10,28,13,30,0.0,50.0,3.0,18.0,50.0,48.33,34.54
2016,10,28,13,45,0.0,66.0,3.1,18.0,66.0,63.81,47.42
2016,10,28,14,0,0.0,82.0,3.2,18.0,82.0,79.31,60.31
2016,10,28,14,15,0.0,76.5,3.25,18.0,76.5,73.98,56.03
2016,10,28,14,30,0.0,71.0,3.3,18.0,71.0,68.64,51.74
2016,10,28,14,45,366.5,71.5,3.4,18.0,211.0,217.39,171.01
2016,10,28,15,0,733.0,72.0,3.5,18.0,351.0,325.93,249.0
2016,10,28,15,15,699.0,68.0,3.4,17.5,308.0,274.34,203.08
2016,10,28,15,30,665.0,64.0,3.3,17.0,265.0,223.93,158.26
2016,10,28,15,45,616.0,58.5,3.25,17.0,220.5,172.69,113.64
2016,10,28,16,0,567.0,53.0,3.2,17.0,176.0,125.94,74.87
2016,10,28,16,15,484.5,45.0,2.9,16.0,131.5,78.9,41.47
2016,10,28,16,30,402.0,37.0,2.6,15.0,87.0,40.7,20.59
2016,10,28,16,45,201.0,27.0,2.35,14.5,52.0,21.06,9.28
2016,10,28,17,0,0.0,17.0,2.1,14.0,17.0,16.71,0.0
2016,10,28,17,15,0.0,8.5,2.0,13.5,8.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,6,45,122.5,14.0,1.2,12.5,24.0,46.21,0.0
2016,10,29,7,0,245.0,28.0,1.3,13.0,48.0,122.93,75.4
2016,10,29,7,15,351.5,38.5,1.6,13.0,88.5,187.0,141.72
2016,10,29,7,30,458.0,49.0,1.9,13.0,129.0,258.54,204.91
2016,10,29,7,45,531.0,55.5,2.2,13.5,174.5,319.28,258.52
2016,10,29,8,0,604.0,62.0,2.5,14.0,220.0,384.96,314.98
2016,10,29,8,15,402.0,100.0,2.7,14.5,213.5,341.63,281.11
2016,10,29,8,30,200.0,138.0,2.9,15.0,207.0,269.79,221.65
2016,10,29,8,45,116.0,150.0,3.1,15.5,191.0,237.61,194.18
2016,10,29,9,0,32.0,162.0,3.3,16.0,175.0,192.34,155.07
2016,10,29,9,15,19.0,162.0,3.45,16.5,170.0,176.07,141.02
2016,10,29,9,30,6.0,162.0,3.6,17.0,165.0,166.45,132.3
2016,10,29,9,45,11.0,177.5,3.8,17.5,183.0,185.78,147.62
2016,10,29,10,0,16.0,193.0,4.0,18.0,201.0,205.26,162.89
2016,10,29,10,15,51.5,225.5,4.1,18.0,254.0,273.89,218.38
2016,10,29,10,30,87.0,258.0,4.2,18.0,307.0,336.13,267.93
2016,10,29,10,45,181.0,264.0,4.3,18.5,371.5,421.04,335.66
2016,10,29,11,0,275.0,270.0,4.4,19.0,436.0,506.08,401.88
2016,10,29,11,15,145.0,245.0,4.4,19.0,332.5,370.12,294.03
2016,10,29,11,30,15.0,220.0,4.4,19.0,229.0,229.65,180.29
2016,10,29,11,45,15.5,220.5,4.4,19.0,230.0,230.01,180.8
2016,10,29,12,0,16.0,221.0,4.4,19.0,231.0,230.34,181.07
2016,10,29,12,15,15.5,219.0,4.35,19.0,229.0,227.35,178.69
2016,10,29,12,30,15.0,217.0,4.3,19.0,227.0,224.37,176.36
2016,10,29,12,45,457.5,147.0,4.25,19.0,416.5,471.17,379.78
