Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,13,0,900.0,77.0,4.2,19.0,606.0,672.65,536.99
2016,10,29,13,15,892.5,76.0,4.1,19.0,584.5,640.11,510.1
2016,10,29,13,30,885.0,75.0,4.0,19.0,563.0,605.23,482.3
2016,10,29,13,45,875.0,73.0,3.9,19.0,535.0,565.75,450.49
2016,10,29,14,0,865.0,71.0,3.8,19.0,507.0,524.53,416.65
2016,10,29,14,15,849.0,69.0,3.7,19.0,472.5,478.9,378.6
2016,10,29,14,30,833.0,67.0,3.6,19.0,438.0,432.49,339.01
2016,10,29,14,45,809.5,64.5,3.5,19.0,398.0,381.82,295.17
2016,10,29,15,0,786.0,62.0,3.4,19.0,358.0,331.62,250.76
2016,10,29,15,15,752.5,58.5,3.1,18.5,314.0,278.29,203.62
2016,10,29,15,30,719.0,55.0,2.8,18.0,270.0,227.05,157.89
2016,10,29,15,45,666.5,51.0,2.5,17.5,223.5,174.21,112.25
2016,10,29,16,0,614.0,47.0,2.2,17.0,177.0,126.17,72.89
2016,10,29,16,15,531.5,40.0,2.0,16.0,132.0,76.48,37.91
2016,10,29,16,30,449.0,33.0,1.8,15.0,87.0,36.85,17.26
2016,10,29,16,45,297.0,22.5,1.6,14.5,51.0,17.44,5.96
2016,10,29,17,0,145.0,12.0,1.4,14.0,15.0,11.8,0.0
2016,10,29,17,15,72.5,6.0,1.4,13.5,7.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,30,6,45,106.0,14.0,2.75,11.5,22.5,41.57,0.0
2016,10,30,7,0,212.0,28.0,3.0,12.0,45.0,111.61,65.09
2016,10,30,7,15,321.5,39.5,3.3,12.5,84.5,176.15,133.55
2016,10,30,7,30,431.0,51.0,3.6,13.0,124.0,248.29,197.33
2016,10,30,7,45,488.5,60.0,3.95,13.5,167.0,303.54,246.94
2016,10,30,8,0,546.0,69.0,4.3,14.0,210.0,362.5,298.58
2016,10,30,8,15,273.0,40.5,4.45,14.0,111.0,203.57,169.45
2016,10,30,8,30,0.0,12.0,4.6,14.0,12.0,11.57,4.26
2016,10,30,8,45,0.0,14.0,4.85,14.5,14.0,13.51,5.89
2016,10,30,9,0,0.0,16.0,5.1,15.0,16.0,15.44,7.49
2016,10,30,9,15,0.0,11.5,5.3,15.0,11.5,11.1,3.77
2016,10,30,9,30,0.0,7.0,5.5,15.0,7.0,6.75,0.07
2016,10,30,9,45,0.0,8.0,5.75,15.5,8.0,7.72,0.86
2016,10,30,10,0,0.0,9.0,6.0,16.0,9.0,8.69,1.65
2016,10,30,10,15,0.0,34.0,6.1,16.0,34.0,32.85,21.91
2016,10,30,10,30,0.0,59.0,6.2,16.0,59.0,57.04,42.04
2016,10,30,10,45,0.0,44.0,6.3,16.5,44.0,42.53,29.84
2016,10,30,11,0,0.0,29.0,6.4,17.0,29.0,28.02,17.69
2016,10,30,11,15,0.0,29.5,6.45,17.0,29.5,28.51,18.08
2016,10,30,11,30,0.0,30.0,6.5,17.0,30.0,28.99,18.47
2016,10,30,11,45,8.5,126.5,6.6,17.0,132.0,129.52,101.57
2016,10,30,12,0,17.0,223.0,6.7,17.0,234.0,233.16,185.65
2016,10,30,12,15,8.5,169.5,6.7,17.0,175.0,172.17,136.11
2016,10,30,12,30,0.0,116.0,6.7,17.0,116.0,112.66,87.45
2016,10,30,12,45,212.0,171.5,6.7,17.0,295.0,323.76,264.03
2016,10,30,13,0,424.0,227.0,6.7,17.0,474.0,517.36,419.62
2016,10,30,13,15,228.0,222.0,6.6,17.0,354.5,371.88,300.9
2016,10,30,13,30,32.0,217.0,6.5,17.0,235.0,234.94,187.78
2016,10,30,13,45,146.0,215.5,6.4,17.0,289.5,297.79,240.39
2016,10,30,14,0,260.0,214.0,6.3,17.0,344.0,350.95,283.52
2016,10,30,14,15,130.0,115.5,6.1,16.5,180.5,176.55,141.74
2016,10,30,14,30,0.0,17.0,5.9,16.0,17.0,16.41,8.22
2016,10,30,14,45,0.0,15.0,5.75,16.0,15.0,14.47,6.63
2016,10,30,15,0,0.0,13.0,5.6,16.0,13.0,12.54,5.01
2016,10,30,15,15,0.0,11.5,5.25,15.5,11.5,11.09,3.81
2016,10,30,15,30,0.0,10.0,4.9,15.0,10.0,9.64,2.59
2016,10,30,15,45,258.0,34.0,4.55,15.0,87.5,79.61,51.33
2016,10,30,16,0,516.0,58.0,4.2,15.0,165.0,120.88,73.52
2016,10,30,16,15,423.0,49.0,3.8,14.5,122.0,75.46,41.63
2016,10,30,16,30,330.0,40.0,3.4,14.0,79.0,40.17,22.35
2016,10,30,16,45,165.0,26.5,3.05,13.5,46.0,20.83,7.1
2016,10,30,17,0,0.0,13.0,2.7,13.0,13.0,12.78,0.0
2016,10,30,17,15,0.0,6.5,2.65,13.0,6.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,6,45,123.0,13.5,1.05,9.5,22.5,45.22,0.0
2016,10,31,7,0,246.0,27.0,1.0,10.0,45.0,118.86,65.0
2016,10,31,7,15,362.0,37.0,1.25,10.5,86.0,187.09,141.44
2016,10,31,7,30,478.0,47.0,1.5,11.0,127.0,261.65,207.44
2016,10,31,7,45,555.0,52.5,1.75,12.0,173.0,323.36,261.75
2016,10,31,8,0,632.0,58.0,2.0,13.0,219.0,390.23,318.84
2016,10,31,8,15,413.0,96.0,2.05,13.0,209.5,340.41,280.54
2016,10,31,8,30,194.0,134.0,2.1,13.0,200.0,260.83,215.2
2016,10,31,8,45,270.0,143.5,2.2,13.5,247.0,329.24,271.93
2016,10,31,9,0,346.0,153.0,2.3,14.0,294.0,394.74,324.73
2016,10,31,9,15,476.0,138.5,2.3,14.0,351.5,480.37,393.74
2016,10,31,9,30,606.0,124.0,2.3,14.0,409.0,567.03,461.89
2016,10,31,9,45,326.5,170.5,2.35,14.5,325.5,422.19,343.75
2016,10,31,10,0,47.0,217.0,2.4,15.0,242.0,262.01,210.04
2016,10,31,10,15,48.0,227.5,2.4,15.0,254.0,273.67,219.53
2016,10,31,10,30,49.0,238.0,2.4,15.0,266.0,285.22,228.34
2016,10,31,10,45,114.5,257.0,2.4,15.5,324.5,362.44,289.98
2016,10,31,11,0,180.0,276.0,2.4,16.0,383.0,431.67,343.78
2016,10,31,11,15,534.5,182.0,2.45,16.0,506.5,609.69,486.82
2016,10,31,11,30,889.0,88.0,2.5,16.0,630.0,766.28,604.19
2016,10,31,11,45,655.0,165.5,2.6,16.0,565.0,674.73,534.47
2016,10,31,12,0,421.0,243.0,2.7,16.0,500.0,573.86,455.01
2016,10,31,12,15,420.0,240.5,2.8,16.0,495.0,561.99,446.86
2016,10,31,12,30,419.0,238.0,2.9,16.0,490.0,548.61,436.92
2016,10,31,12,45,645.5,162.0,3.0,16.5,540.5,612.91,489.12
2016,10,31,13,0,872.0,86.0,3.1,17.0,591.0,657.88,525.08
2016,10,31,13,15,864.0,85.0,3.2,17.0,569.5,627.65,501.34
2016,10,31,13,30,856.0,84.0,3.3,17.0,548.0,593.1,474.33
2016,10,31,13,45,844.0,82.0,3.4,17.0,520.0,553.27,442.66
2016,10,31,14,0,832.0,80.0,3.5,17.0,492.0,511.94,409.0
2016,10,31,14,15,526.0,132.5,3.5,16.5,386.5,384.23,307.24
2016,10,31,14,30,220.0,185.0,3.5,16.0,281.0,276.86,221.4
2016,10,31,14,45,157.5,168.5,3.55,16.0,234.0,225.46,179.79
2016,10,31,15,0,95.0,152.0,3.6,16.0,187.0,178.77,142.0
2016,10,31,15,15,87.0,134.0,3.45,15.5,163.5,153.54,121.11
2016,10,31,15,30,79.0,116.0,3.3,15.0,140.0,129.1,100.64
2016,10,31,15,45,69.0,97.0,3.15,15.0,115.0,104.26,79.61
2016,10,31,16,0,59.0,78.0,3.0,15.0,90.0,80.58,59.67
2016,10,31,16,15,43.0,58.5,2.75,14.0,66.0,57.3,40.74
2016,10,31,16,30,27.0,39.0,2.5,13.0,42.0,36.19,23.47
2016,10,31,16,45,13.5,22.5,2.25,12.5,24.0,20.88,5.71
2016,10,31,17,0,0.0,6.0,2.0,12.0,6.0,5.9,0.0
2016,10,31,17,15,0.0,3.0,2.05,12.0,3.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,6,45,122.0,12.5,1.35,9.5,21.0,43.67,0.0
2016,11,1,7,0,244.0,25.0,1.4,10.0,42.0,114.84,56.76
2016,11,1,7,15,362.5,35.0,1.6,10.5,82.5,184.15,138.47
2016,11,1,7,30,481.0,45.0,1.8,11.0,123.0,259.23,205.27
2016,11,1,7,45,554.5,51.0,2.05,11.5,169.0,319.73,259.35
2016,11,1,8,0,628.0,57.0,2.3,12.0,215.0,385.16,316.23
2016,11,1,8,15,673.0,61.5,2.25,12.5,259.5,438.23,361.11
2016,11,1,8,30,718.0,66.0,2.2,13.0,304.0,490.45,403.76
2016,11,1,8,45,751.5,69.0,2.15,13.5,346.5,537.8,441.06
2016,11,1,9,0,785.0,72.0,2.1,14.0,389.0,584.93,476.95
2016,11,1,9,15,504.0,136.5,2.05,14.0,347.0,494.82,403.29
2016,11,1,9,30,223.0,201.0,2.0,14.0,305.0,372.85,303.02
2016,11,1,9,45,543.0,140.0,2.0,14.5,416.0,546.97,444.12
2016,11,1,10,0,863.0,79.0,2.0,15.0,527.0,717.44,572.05
2016,11,1,10,15,873.0,80.5,1.95,15.0,552.0,733.43,580.79
2016,11,1,10,30,883.0,82.0,1.9,15.0,577.0,750.84,592.01
2016,11,1,10,45,891.0,82.0,1.85,15.5,594.5,761.98,597.63
2016,11,1,11,0,899.0,82.0,1.8,16.0,612.0,769.93,601.08
2016,11,1,11,15,902.5,82.5,1.75,16.0,621.5,771.76,601.43
2016,11,1,11,30,906.0,83.0,1.7,16.0,631.0,770.23,599.6
2016,11,1,11,45,905.5,83.5,1.7,16.0,632.5,762.38,593.91
2016,11,1,12,0,905.0,84.0,1.7,16.0,634.0,751.22,586.07
2016,11,1,12,15,903.0,84.0,1.7,16.0,628.0,735.21,574.91
2016,11,1,12,30,901.0,84.0,1.7,16.0,622.0,716.08,561.62
2016,11,1,12,45,895.0,83.5,1.75,16.5,607.5,690.71,543.23
2016,11,1,13,0,889.0,83.0,1.8,17.0,593.0,662.62,521.53
2016,11,1,13,15,880.5,81.5,1.75,17.0,571.5,629.39,496.03
2016,11,1,13,30,872.0,80.0,1.7,17.0,550.0,593.92,468.44
2016,11,1,13,45,858.5,79.0,1.65,17.0,521.5,555.27,437.84
2016,11,1,14,0,845.0,78.0,1.6,17.0,493.0,513.78,404.42
2016,11,1,14,15,827.5,75.5,1.55,16.5,458.5,467.66,367.37
2016,11,1,14,30,810.0,73.0,1.5,16.0,424.0,420.94,328.74
2016,11,1,14,45,782.0,71.0,1.5,16.0,383.5,370.43,285.67
2016,11,1,15,0,754.0,69.0,1.5,16.0,343.0,320.86,242.32
2016,11,1,15,15,717.0,65.0,1.4,15.5,299.0,268.03,196.08
2016,11,1,15,30,680.0,61.0,1.3,15.0,255.0,216.68,150.77
2016,11,1,15,45,623.0,55.5,1.2,15.0,209.5,164.01,105.66
2016,11,1,16,0,566.0,50.0,1.1,15.0,164.0,116.65,67.43
2016,11,1,16,15,474.0,42.0,1.1,14.0,120.0,70.1,35.81
2016,11,1,16,30,382.0,34.0,1.1,13.0,76.0,33.39,17.26
2016,11,1,16,45,191.0,17.0,1.15,12.5,38.0,12.74,0.15
2016,11,1,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,2,6,45,131.5,11.5,0.65,7.5,20.0,44.8,0.0
2016,11,2,7,0,263.0,23.0,0.7,8.0,40.0,117.15,50.62
2016,11,2,7,15,380.5,33.0,0.85,8.5,81.0,187.29,140.4
2016,11,2,7,30,498.0,43.0,1.0,9.0,122.0,262.31,207.61
2016,11,2,7,45,566.0,50.0,1.2,9.5,167.5,321.95,261.08
2016,11,2,8,0,634.0,57.0,1.4,10.0,213.0,386.11,316.9
2016,11,2,8,15,678.5,62.0,1.55,10.5,258.0,439.58,362.51
2016,11,2,8,30,723.0,67.0,1.7,11.0,303.0,491.98,405.93
2016,11,2,8,45,755.0,70.0,1.9,12.0,345.0,538.49,442.85
2016,11,2,9,0,787.0,73.0,2.1,13.0,387.0,584.66,478.39
2016,11,2,9,15,808.0,75.5,2.15,13.5,424.0,622.42,506.7
2016,11,2,9,30,829.0,78.0,2.2,14.0,461.0,658.53,533.14
2016,11,2,9,45,855.5,76.0,2.3,14.5,494.5,691.35,555.92
2016,11,2,10,0,882.0,74.0,2.4,15.0,528.0,717.84,573.77
2016,11,2,10,15,891.5,75.0,2.35,15.5,553.0,737.48,585.62
2016,11,2,10,30,901.0,76.0,2.3,16.0,578.0,754.13,595.3
2016,11,2,10,45,908.0,76.5,2.25,16.5,595.0,765.22,600.99
2016,11,2,11,0,915.0,77.0,2.2,17.0,612.0,773.04,604.43
2016,11,2,11,15,918.0,77.5,2.0,17.0,622.0,774.51,603.44
2016,11,2,11,30,921.0,78.0,1.8,17.0,632.0,772.58,600.08
2016,11,2,11,45,922.0,78.0,1.65,17.5,633.5,765.19,592.28
2016,11,2,12,0,923.0,78.0,1.5,18.0,635.0,754.44,582.26
2016,11,2,12,15,921.0,78.0,1.35,18.0,628.5,738.22,569.62
2016,11,2,12,30,919.0,78.0,1.2,18.0,622.0,718.83,554.87
2016,11,2,12,45,914.5,77.0,1.05,18.5,608.0,693.61,535.08
2016,11,2,13,0,910.0,76.0,0.9,19.0,594.0,665.55,512.17
2016,11,2,13,15,902.0,74.5,0.75,19.0,572.5,632.13,486.07
2016,11,2,13,30,894.0,73.0,0.6,19.0,551.0,596.39,457.94
2016,11,2,13,45,882.0,72.0,0.45,19.0,522.5,556.88,426.6
2016,11,2,14,0,870.0,71.0,0.3,19.0,494.0,515.74,393.53
2016,11,2,14,15,853.0,68.5,0.35,19.0,459.5,469.32,357.73
2016,11,2,14,30,836.0,66.0,0.4,19.0,425.0,422.25,320.21
2016,11,2,14,45,811.0,64.0,0.5,19.0,384.5,371.9,279.23
2016,11,2,15,0,786.0,62.0,0.6,19.0,344.0,322.15,237.28
2016,11,2,15,15,751.0,58.0,0.65,18.5,300.0,268.51,191.63
2016,11,2,15,30,716.0,54.0,0.7,18.0,256.0,217.13,147.19
2016,11,2,15,45,660.5,49.5,0.75,17.5,210.0,164.24,102.84
2016,11,2,16,0,605.0,45.0,0.8,17.0,164.0,116.48,65.01
2016,11,2,16,15,516.5,37.5,0.9,16.0,119.5,67.51,32.14
2016,11,2,16,30,428.0,30.0,1.0,15.0,75.0,29.19,13.85
2016,11,2,16,45,214.0,15.0,1.1,14.0,37.5,11.07,0.0
2016,11,2,17,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,6,45,140.0,10.5,1.45,7.5,19.5,45.63,0.0
2016,11,3,7,0,280.0,21.0,1.5,8.0,39.0,118.71,41.3
2016,11,3,7,15,399.5,30.5,1.75,8.5,80.0,190.06,141.73
2016,11,3,7,30,519.0,40.0,2.0,9.0,121.0,265.68,210.7
2016,11,3,7,45,588.5,46.5,2.3,10.0,167.0,325.94,265.07
2016,11,3,8,0,658.0,53.0,2.6,11.0,213.0,388.05,319.52
2016,11,3,8,15,702.0,57.5,2.55,11.5,258.0,441.73,365.51
2016,11,3,8,30,746.0,62.0,2.5,12.0,303.0,496.71,410.82
2016,11,3,8,45,776.5,65.0,2.5,12.5,345.0,542.9,447.82
2016,11,3,9,0,807.0,68.0,2.5,13.0,387.0,588.63,483.29
2016,11,3,9,15,827.5,70.5,2.5,13.5,424.0,626.48,511.67
2016,11,3,9,30,848.0,73.0,2.5,14.0,461.0,662.63,537.99
2016,11,3,9,45,866.0,73.5,2.55,15.0,493.0,688.47,554.26
2016,11,3,10,0,884.0,74.0,2.6,16.0,525.0,716.2,571.77
2016,11,3,10,15,893.5,75.0,2.5,16.5,550.0,735.81,583.35
2016,11,3,10,30,903.0,76.0,2.4,17.0,575.0,752.44,592.72
2016,11,3,10,45,909.5,77.0,2.3,17.5,592.0,763.71,598.21
2016,11,3,11,0,916.0,78.0,2.2,18.0,609.0,771.7,601.41
2016,11,3,11,15,919.0,78.5,2.1,18.5,618.5,773.16,600.07
2016,11,3,11,30,922.0,79.0,2.0,19.0,628.0,771.21,596.49
2016,11,3,11,45,922.0,79.0,1.9,19.5,629.5,763.09,588.73
2016,11,3,12,0,922.0,79.0,1.8,20.0,631.0,751.63,578.81
2016,11,3,12,15,919.5,79.0,1.75,20.0,625.0,735.1,567.01
2016,11,3,12,30,917.0,79.0,1.7,20.0,619.0,715.43,553.12
2016,11,3,12,45,910.0,79.0,1.65,20.0,604.5,689.72,534.86
2016,11,3,13,0,903.0,79.0,1.6,20.0,590.0,661.3,513.43
2016,11,3,13,15,895.0,77.5,1.55,20.0,568.0,628.12,488.28
2016,11,3,13,30,887.0,76.0,1.5,20.0,546.0,592.66,461.0
2016,11,3,13,45,873.0,75.0,1.45,20.5,517.5,552.37,428.75
2016,11,3,14,0,859.0,74.0,1.4,21.0,489.0,511.33,395.32
2016,11,3,14,15,841.0,72.0,1.35,20.5,454.0,465.18,358.78
2016,11,3,14,30,823.0,70.0,1.3,20.0,419.0,418.43,320.67
2016,11,3,14,45,796.0,67.5,1.3,20.0,379.0,367.51,277.89
2016,11,3,15,0,769.0,65.0,1.3,20.0,339.0,317.4,234.71
2016,11,3,15,15,732.5,61.0,1.15,19.5,295.0,264.32,188.81
2016,11,3,15,30,696.0,57.0,1.0,19.0,251.0,213.68,144.69
2016,11,3,15,45,638.5,52.0,0.9,18.5,205.0,161.19,100.81
2016,11,3,16,0,581.0,47.0,0.8,18.0,159.0,112.7,62.7
2016,11,3,16,15,488.0,39.0,0.85,17.0,115.0,65.83,31.88
2016,11,3,16,30,395.0,31.0,0.9,16.0,71.0,28.83,14.28
2016,11,3,16,45,197.5,15.5,1.0,15.5,35.5,11.63,0.0
2016,11,3,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,4,6,45,118.0,11.0,0.85,9.5,17.5,40.27,0.0
2016,11,4,7,0,236.0,22.0,0.8,10.0,35.0,104.93,24.32
2016,11,4,7,15,359.5,32.5,0.95,10.5,75.5,177.3,129.8
2016,11,4,7,30,483.0,43.0,1.1,11.0,116.0,253.43,198.21
2016,11,4,7,45,556.0,49.5,1.3,11.5,161.0,313.58,251.89
2016,11,4,8,0,629.0,56.0,1.5,12.0,206.0,378.61,308.24
2016,11,4,8,15,675.0,61.0,1.45,12.5,251.0,432.29,353.29
2016,11,4,8,30,721.0,66.0,1.4,13.0,296.0,484.96,395.9
2016,11,4,8,45,752.0,69.5,1.4,13.5,338.0,531.12,432.08
2016,11,4,9,0,783.0,73.0,1.4,14.0,380.0,576.89,466.77
2016,11,4,9,15,804.5,76.0,1.35,14.5,417.0,615.23,494.44
2016,11,4,9,30,826.0,79.0,1.3,15.0,454.0,651.98,520.11
2016,11,4,9,45,841.0,81.0,1.3,16.0,485.5,681.23,538.53
2016,11,4,10,0,856.0,83.0,1.3,17.0,517.0,708.09,554.53
2016,11,4,10,15,866.5,84.0,1.25,17.5,541.5,727.95,565.9
2016,11,4,10,30,877.0,85.0,1.2,18.0,566.0,744.89,575.19
2016,11,4,10,45,884.0,86.0,1.15,18.5,583.0,751.98,577.61
2016,11,4,11,0,891.0,87.0,1.1,19.0,600.0,760.18,580.98
2016,11,4,11,15,894.0,87.5,1.1,19.0,609.5,761.59,581.45
2016,11,4,11,30,897.0,88.0,1.1,19.0,619.0,759.68,579.85
2016,11,4,11,45,898.0,88.0,1.1,19.5,620.5,752.45,573.66
2016,11,4,12,0,899.0,88.0,1.1,20.0,622.0,741.94,565.41
2016,11,4,12,15,896.5,87.5,1.15,20.0,615.5,725.19,554.62
2016,11,4,12,30,894.0,87.0,1.2,20.0,609.0,705.38,541.77
2016,11,4,12,45,890.5,85.5,1.25,20.5,595.5,680.88,523.94
2016,11,4,13,0,887.0,84.0,1.3,21.0,582.0,653.58,503.44
2016,11,4,13,15,666.0,138.0,1.3,21.0,504.0,553.13,427.81
2016,11,4,13,30,445.0,192.0,1.3,21.0,426.0,456.8,354.43
2016,11,4,13,45,644.5,135.0,1.35,21.0,453.5,490.43,381.1
2016,11,4,14,0,844.0,78.0,1.4,21.0,481.0,505.42,391.2
2016,11,4,14,15,825.5,75.5,1.4,21.0,446.5,459.2,353.69
2016,11,4,14,30,807.0,73.0,1.4,21.0,412.0,412.47,315.18
2016,11,4,14,45,781.5,70.0,1.4,21.0,372.5,362.43,273.14
2016,11,4,15,0,756.0,67.0,1.4,21.0,333.0,313.1,230.65
2016,11,4,15,15,718.5,62.5,1.25,20.5,289.5,260.03,184.96
2016,11,4,15,30,681.0,58.0,1.1,20.0,246.0,209.52,141.2
2016,11,4,15,45,624.5,52.5,0.95,19.5,200.5,156.54,97.11
2016,11,4,16,0,568.0,47.0,0.8,19.0,155.0,109.77,60.64
2016,11,4,16,15,474.0,38.5,0.85,18.0,111.5,63.34,30.45
2016,11,4,16,30,380.0,30.0,0.9,17.0,68.0,26.87,16.32
2016,11,4,16,45,190.0,15.0,0.95,16.5,34.0,11.29,0.0
2016,11,4,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,6,45,119.5,10.0,1.1,9.5,16.5,39.36,0.0
2016,11,5,7,0,239.0,20.0,1.1,10.0,33.0,102.47,9.2
2016,11,5,7,15,360.0,30.5,1.25,10.5,72.5,174.35,126.35
2016,11,5,7,30,481.0,41.0,1.4,11.0,112.0,249.01,194.49
2016,11,5,7,45,547.0,48.5,1.55,12.0,156.0,306.85,246.1
2016,11,5,8,0,613.0,56.0,1.7,13.0,200.0,369.09,299.71
2016,11,5,8,15,658.5,61.0,1.65,13.5,244.0,421.71,344.11
2016,11,5,8,30,704.0,66.0,1.6,14.0,288.0,475.96,388.08
2016,11,5,8,45,731.0,70.5,1.6,14.5,328.5,517.52,420.91
2016,11,5,9,0,758.0,75.0,1.6,15.0,369.0,561.21,454.23
2016,11,5,9,15,779.5,78.0,1.6,15.5,405.5,598.79,481.94
2016,11,5,9,30,801.0,81.0,1.6,16.0,442.0,634.85,507.79
2016,11,5,9,45,819.5,82.0,1.6,16.5,473.0,664.77,528.35
2016,11,5,10,0,838.0,83.0,1.6,17.0,504.0,692.5,546.3
2016,11,5,10,15,848.0,84.5,1.55,17.0,528.0,712.28,558.98
2016,11,5,10,30,858.0,86.0,1.5,17.0,552.0,729.2,569.66
2016,11,5,10,45,772.5,111.5,1.45,17.5,541.0,702.34,548.13
2016,11,5,11,0,687.0,137.0,1.4,18.0,530.0,669.04,521.75
2016,11,5,11,15,782.0,112.5,1.45,18.0,566.5,707.76,550.69
2016,11,5,11,30,877.0,88.0,1.5,18.0,603.0,742.02,574.78
2016,11,5,11,45,879.0,87.0,1.55,18.5,604.5,734.58,568.43
2016,11,5,12,0,881.0,86.0,1.6,19.0,606.0,723.94,560.36
2016,11,5,12,15,877.5,86.0,1.7,19.0,599.5,707.37,549.65
2016,11,5,12,30,874.0,86.0,1.8,19.0,593.0,687.83,536.83
2016,11,5,12,45,757.5,116.0,1.95,19.5,548.0,627.15,490.77
2016,11,5,13,0,641.0,146.0,2.1,20.0,503.0,564.51,442.7
2016,11,5,13,15,740.5,114.5,2.15,20.0,512.0,571.27,448.85
2016,11,5,13,30,840.0,83.0,2.2,20.0,521.0,569.2,447.26
2016,11,5,13,45,596.5,134.5,2.3,20.0,437.5,462.41,363.99
2016,11,5,14,0,353.0,186.0,2.4,20.0,354.0,364.41,286.96
2016,11,5,14,15,390.0,164.5,2.45,19.5,337.5,346.48,272.94
2016,11,5,14,30,427.0,143.0,2.5,19.0,321.0,321.79,252.38
2016,11,5,14,45,409.0,132.5,2.55,19.0,289.5,283.71,220.29
2016,11,5,15,0,391.0,122.0,2.6,19.0,258.0,246.52,188.44
2016,11,5,15,15,374.0,107.5,2.4,18.5,223.5,206.83,154.38
2016,11,5,15,30,357.0,93.0,2.2,18.0,189.0,168.37,121.12
2016,11,5,15,45,325.5,78.0,2.05,17.5,153.5,128.37,87.58
2016,11,5,16,0,294.0,63.0,1.9,17.0,118.0,91.44,57.88
2016,11,5,16,15,240.5,48.0,1.85,16.0,84.5,56.42,32.97
2016,11,5,16,30,187.0,33.0,1.8,15.0,51.0,27.13,16.44
2016,11,5,16,45,93.5,16.5,1.75,14.5,25.5,12.86,0.0
2016,11,5,17,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,9.0,0.9,12.0,9.0,8.85,0.0
2016,11,6,7,0,0.0,18.0,0.9,12.0,18.0,18.07,0.0
2016,11,6,7,15,40.5,35.0,1.05,12.5,41.0,58.77,40.04
2016,11,6,7,30,81.0,52.0,1.2,13.0,64.0,94.65,72.26
2016,11,6,7,45,97.5,71.0,1.35,13.5,90.0,126.18,100.04
2016,11,6,8,0,114.0,90.0,1.5,14.0,116.0,158.59,128.12
2016,11,6,8,15,124.0,108.5,1.65,14.0,142.5,187.96,153.41
2016,11,6,8,30,134.0,127.0,1.8,14.0,169.0,217.69,178.5
2016,11,6,8,45,140.5,144.5,1.95,14.5,193.5,244.43,200.3
2016,11,6,9,0,147.0,162.0,2.1,15.0,218.0,271.14,221.64
2016,11,6,9,15,158.5,178.0,2.15,15.0,244.0,299.13,244.08
2016,11,6,9,30,170.0,194.0,2.2,15.0,270.0,327.18,266.27
2016,11,6,9,45,197.5,206.5,2.25,15.5,300.5,361.93,293.36
2016,11,6,10,0,225.0,219.0,2.3,16.0,331.0,397.08,320.33
2016,11,6,10,15,258.0,225.5,2.35,16.0,360.0,437.45,351.71
2016,11,6,10,30,291.0,232.0,2.4,16.0,389.0,469.6,376.56
2016,11,6,10,45,263.5,244.5,2.45,16.5,390.0,463.84,370.28
2016,11,6,11,0,236.0,257.0,2.5,17.0,391.0,448.94,357.38
2016,11,6,11,15,336.5,240.5,2.5,17.0,435.0,510.03,405.93
2016,11,6,11,30,437.0,224.0,2.5,17.0,479.0,569.12,451.7
2016,11,6,11,45,434.5,225.5,2.5,17.5,479.5,563.63,446.01
2016,11,6,12,0,432.0,227.0,2.5,18.0,480.0,556.5,439.53
2016,11,6,12,15,395.0,233.0,2.5,18.0,463.0,522.71,413.44
2016,11,6,12,30,358.0,239.0,2.5,18.0,446.0,495.17,391.91
2016,11,6,12,45,359.5,232.5,2.55,18.5,436.0,479.65,379.6
2016,11,6,13,0,361.0,226.0,2.6,19.0,426.0,462.94,366.2
2016,11,6,13,15,236.5,229.0,2.55,19.0,358.5,375.35,297.21
2016,11,6,13,30,112.0,232.0,2.5,19.0,291.0,295.62,233.72
2016,11,6,13,45,323.0,188.5,2.45,19.0,343.5,364.9,290.03
2016,11,6,14,0,534.0,145.0,2.4,19.0,396.0,414.4,327.86
2016,11,6,14,15,527.0,134.0,2.3,18.5,367.0,376.95,297.15
2016,11,6,14,30,520.0,123.0,2.2,18.0,338.0,338.9,265.6
2016,11,6,14,45,501.0,114.0,2.15,18.0,305.0,298.0,230.71
2016,11,6,15,0,482.0,105.0,2.1,18.0,272.0,257.87,195.86
2016,11,6,15,15,459.5,93.5,1.85,17.5,235.0,215.38,158.97
2016,11,6,15,30,437.0,82.0,1.6,17.0,198.0,174.47,123.29
2016,11,6,15,45,396.5,70.0,1.35,16.5,160.5,131.88,87.58
2016,11,6,16,0,356.0,58.0,1.1,16.0,123.0,93.16,56.82
2016,11,6,16,15,289.0,44.5,1.05,15.5,87.5,55.59,30.9
2016,11,6,16,30,222.0,31.0,1.0,15.0,52.0,25.12,14.56
2016,11,6,16,45,111.0,15.5,1.0,15.0,26.0,12.08,0.0
2016,11,6,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,10.0,0.75,11.0,10.0,9.83,0.0
2016,11,7,7,0,0.0,20.0,0.7,11.0,20.0,20.95,0.0
2016,11,7,7,15,80.5,34.5,0.85,11.5,46.0,77.3,53.29
2016,11,7,7,30,161.0,49.0,1.0,12.0,72.0,126.68,97.72
2016,11,7,7,45,187.0,67.0,1.15,12.5,102.5,164.79,131.67
2016,11,7,8,0,213.0,85.0,1.3,13.0,133.0,204.47,166.28
2016,11,7,8,15,228.5,102.0,1.3,13.5,163.5,239.04,195.76
2016,11,7,8,30,244.0,119.0,1.3,14.0,194.0,274.12,224.8
2016,11,7,8,45,254.0,135.0,1.3,15.0,222.5,305.16,249.27
2016,11,7,9,0,264.0,151.0,1.3,16.0,251.0,336.04,272.86
2016,11,7,9,15,530.5,111.0,1.3,16.5,337.0,476.07,384.79
2016,11,7,9,30,797.0,71.0,1.3,17.0,423.0,615.27,490.81
2016,11,7,9,45,774.5,84.5,1.35,18.0,446.5,631.53,499.29
2016,11,7,10,0,752.0,98.0,1.4,19.0,470.0,646.44,507.57
2016,11,7,10,15,614.0,143.5,1.4,19.0,457.0,608.92,477.17
2016,11,7,10,30,476.0,189.0,1.4,19.0,444.0,561.84,439.9
2016,11,7,10,45,422.0,209.5,1.45,19.5,441.0,546.81,427.11
2016,11,7,11,0,368.0,230.0,1.5,20.0,438.0,522.17,407.1
2016,11,7,11,15,438.5,214.5,1.5,20.0,466.0,562.23,437.68
2016,11,7,11,30,509.0,199.0,1.5,20.0,494.0,593.11,460.89
2016,11,7,11,45,657.5,151.5,1.5,20.5,533.5,645.95,500.45
2016,11,7,12,0,806.0,104.0,1.5,21.0,573.0,688.32,531.34
2016,11,7,12,15,590.0,168.5,1.55,21.0,510.5,596.39,461.48
2016,11,7,12,30,374.0,233.0,1.6,21.0,448.0,498.47,386.72
2016,11,7,12,45,602.5,159.5,1.65,21.5,495.5,567.59,441.27
2016,11,7,13,0,831.0,86.0,1.7,22.0,543.0,614.6,477.04
2016,11,7,13,15,822.5,85.0,1.7,22.0,522.5,583.63,453.01
2016,11,7,13,30,814.0,84.0,1.7,22.0,502.0,550.62,427.62
2016,11,7,13,45,701.0,106.0,1.7,22.0,452.5,484.87,376.78
2016,11,7,14,0,588.0,128.0,1.7,22.0,403.0,424.04,329.24
2016,11,7,14,15,584.5,118.5,1.65,21.5,375.0,387.53,300.29
2016,11,7,14,30,581.0,109.0,1.6,21.0,347.0,349.96,269.47
2016,11,7,14,45,556.5,102.5,1.6,21.0,312.5,306.83,233.28
2016,11,7,15,0,532.0,96.0,1.6,21.0,278.0,264.85,197.37
2016,11,7,15,15,505.0,86.0,1.4,20.5,240.0,220.2,159.13
2016,11,7,15,30,478.0,76.0,1.2,20.0,202.0,177.49,122.42
2016,11,7,15,45,432.5,65.5,1.0,19.5,163.5,133.45,86.11
2016,11,7,16,0,387.0,55.0,0.8,19.0,125.0,93.79,55.31
2016,11,7,16,15,311.5,42.5,0.8,18.5,88.0,54.44,28.99
2016,11,7,16,30,236.0,30.0,0.8,18.0,51.0,23.78,12.99
2016,11,7,16,45,118.0,15.0,0.85,17.5,25.5,11.71,0.0
2016,11,7,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,12.5,1.0,10.5,12.5,12.29,0.0
2016,11,8,7,0,0.0,25.0,1.0,11.0,25.0,28.61,0.0
2016,11,8,7,15,221.0,31.5,1.25,11.5,61.5,126.22,86.89
2016,11,8,7,30,442.0,38.0,1.5,12.0,98.0,226.63,174.82
2016,11,8,7,45,516.5,45.0,1.8,12.5,141.0,284.96,227.34
2016,11,8,8,0,591.0,52.0,2.1,13.0,184.0,348.49,283.05
2016,11,8,8,15,637.5,56.5,2.05,13.5,226.5,399.56,326.9
2016,11,8,8,30,684.0,61.0,2.0,14.0,269.0,449.97,368.72
2016,11,8,8,45,717.0,64.5,1.95,15.0,309.5,495.46,404.39
2016,11,8,9,0,750.0,68.0,1.9,16.0,350.0,540.82,438.55
2016,11,8,9,15,772.0,70.5,1.8,16.5,385.5,577.61,465.58
2016,11,8,9,30,794.0,73.0,1.7,17.0,421.0,612.96,490.67
2016,11,8,9,45,816.0,73.0,1.65,17.5,452.5,643.67,511.91
2016,11,8,10,0,838.0,73.0,1.6,18.0,484.0,672.37,530.35
2016,11,8,10,15,848.0,74.5,1.55,18.5,507.5,687.87,539.03
2016,11,8,10,30,858.0,76.0,1.5,19.0,531.0,704.78,548.79
2016,11,8,10,45,863.5,77.0,1.5,19.5,547.5,714.93,554.15
2016,11,8,11,0,869.0,78.0,1.5,20.0,564.0,721.99,557.46
2016,11,8,11,15,872.5,78.5,1.5,20.0,573.5,723.85,558.31
2016,11,8,11,30,876.0,79.0,1.5,20.0,583.0,722.51,557.08
2016,11,8,11,45,875.5,79.5,1.55,20.5,584.5,715.08,551.12
2016,11,8,12,0,875.0,80.0,1.6,21.0,586.0,704.5,543.1
2016,11,8,12,15,872.5,80.0,1.6,21.0,580.0,688.89,532.26
2016,11,8,12,30,870.0,80.0,1.6,21.0,574.0,670.31,519.37
2016,11,8,12,45,865.5,79.0,1.65,21.5,560.5,646.49,501.11
2016,11,8,13,0,861.0,78.0,1.7,22.0,547.0,620.02,480.67
2016,11,8,13,15,852.5,77.0,1.7,22.0,526.5,588.66,456.93
2016,11,8,13,30,844.0,76.0,1.7,22.0,506.0,556.56,432.1
2016,11,8,13,45,831.0,74.5,1.7,22.0,479.0,517.93,401.9
2016,11,8,14,0,818.0,73.0,1.7,22.0,452.0,477.9,369.91
2016,11,8,14,15,800.0,70.5,1.65,22.0,418.5,433.44,333.58
2016,11,8,14,30,782.0,68.0,1.6,22.0,385.0,388.5,295.96
2016,11,8,14,45,756.0,65.5,1.6,22.0,347.0,340.47,255.23
2016,11,8,15,0,730.0,63.0,1.6,22.0,309.0,293.24,214.25
2016,11,8,15,15,692.0,58.5,1.4,21.5,267.0,241.96,169.99
2016,11,8,15,30,654.0,54.0,1.2,21.0,225.0,193.31,127.94
2016,11,8,15,45,594.5,48.5,1.0,20.5,181.5,142.12,85.89
2016,11,8,16,0,535.0,43.0,0.8,20.0,138.0,97.38,51.88
2016,11,8,16,15,438.5,35.0,0.85,19.0,97.0,54.1,24.97
2016,11,8,16,30,342.0,27.0,0.9,18.0,56.0,21.07,10.56
2016,11,8,16,45,171.0,13.5,0.95,17.5,28.0,13.27,0.0
2016,11,8,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
