Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,17,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,9,6,45,71.0,8.0,1.0,10.5,11.0,7.86,0.0
2016,11,9,7,0,142.0,16.0,1.0,11.0,22.0,55.76,0.0
2016,11,9,7,15,262.5,28.5,1.25,11.5,57.0,135.88,91.27
2016,11,9,7,30,383.0,41.0,1.5,12.0,92.0,206.34,158.65
2016,11,9,7,45,462.0,49.5,1.75,12.5,134.5,265.67,211.71
2016,11,9,8,0,541.0,58.0,2.0,13.0,177.0,330.6,268.29
2016,11,9,8,15,591.0,64.0,2.0,13.5,220.0,383.23,313.41
2016,11,9,8,30,641.0,70.0,2.0,14.0,263.0,437.94,358.72
2016,11,9,8,45,678.0,74.0,2.05,14.5,303.5,484.56,396.4
2016,11,9,9,0,715.0,78.0,2.1,15.0,344.0,531.44,433.18
2016,11,9,9,15,739.0,81.0,2.2,15.5,380.0,568.87,461.92
2016,11,9,9,30,763.0,84.0,2.3,16.0,416.0,602.67,487.35
2016,11,9,9,45,792.0,83.0,2.4,17.0,448.5,636.34,511.32
2016,11,9,10,0,821.0,82.0,2.5,18.0,481.0,668.27,533.06
2016,11,9,10,15,832.0,83.5,2.45,18.5,505.0,688.38,545.51
2016,11,9,10,30,843.0,85.0,2.4,19.0,529.0,705.73,555.95
2016,11,9,10,45,851.0,85.5,2.4,19.5,546.0,716.88,562.18
2016,11,9,11,0,859.0,86.0,2.4,20.0,563.0,724.97,566.32
2016,11,9,11,15,862.5,87.0,2.35,20.0,572.5,727.21,567.16
2016,11,9,11,30,866.0,88.0,2.3,20.0,582.0,726.25,565.88
2016,11,9,11,45,867.0,88.0,2.25,20.5,584.0,719.16,559.29
2016,11,9,12,0,868.0,88.0,2.2,21.0,586.0,708.91,550.64
2016,11,9,12,15,865.0,87.5,2.1,21.0,579.5,692.24,538.28
2016,11,9,12,30,862.0,87.0,2.0,21.0,573.0,672.64,523.34
2016,11,9,12,45,864.5,83.5,1.95,21.5,561.0,650.48,505.6
2016,11,9,13,0,867.0,80.0,1.9,22.0,549.0,623.32,484.1
2016,11,9,13,15,857.5,78.5,1.75,22.0,528.0,592.45,459.77
2016,11,9,13,30,848.0,77.0,1.6,22.0,507.0,557.47,432.1
2016,11,9,13,45,833.5,76.0,1.5,22.0,479.0,518.53,401.24
2016,11,9,14,0,819.0,75.0,1.4,22.0,451.0,478.29,368.77
2016,11,9,14,15,800.0,72.5,1.3,22.0,417.5,433.44,332.12
2016,11,9,14,30,781.0,70.0,1.2,22.0,384.0,388.19,294.3
2016,11,9,14,45,752.5,67.0,1.15,22.0,345.0,338.92,252.81
2016,11,9,15,0,724.0,64.0,1.1,22.0,306.0,290.68,211.31
2016,11,9,15,15,684.5,60.0,1.0,21.5,264.0,239.94,167.9
2016,11,9,15,30,645.0,56.0,0.9,21.0,222.0,191.06,126.03
2016,11,9,15,45,585.0,50.0,0.8,20.5,178.5,140.84,85.05
2016,11,9,16,0,525.0,44.0,0.7,20.0,135.0,96.23,51.38
2016,11,9,16,15,426.5,35.0,0.75,19.5,94.5,52.65,24.33
2016,11,9,16,30,328.0,26.0,0.8,19.0,54.0,20.26,9.55
2016,11,9,16,45,164.0,13.0,0.9,18.5,27.0,12.78,0.0
2016,11,9,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,10,6,45,72.0,7.5,1.05,10.5,10.5,7.37,0.0
2016,11,10,7,0,144.0,15.0,1.0,11.0,21.0,54.94,0.0
2016,11,10,7,15,269.5,27.0,1.2,11.5,55.5,134.85,87.8
2016,11,10,7,30,395.0,39.0,1.4,12.0,90.0,207.54,158.76
2016,11,10,7,45,472.5,47.5,1.6,13.0,132.0,266.38,211.2
2016,11,10,8,0,550.0,56.0,1.8,14.0,174.0,330.74,266.7
2016,11,10,8,15,600.0,61.5,1.8,14.5,216.5,382.91,311.32
2016,11,10,8,30,650.0,67.0,1.8,15.0,259.0,437.16,356.08
2016,11,10,8,45,488.0,102.0,1.8,15.5,258.5,404.13,329.6
2016,11,10,9,0,326.0,137.0,1.8,16.0,258.0,354.21,288.66
2016,11,10,9,15,290.0,158.0,1.75,16.5,273.0,363.79,295.24
2016,11,10,9,30,254.0,179.0,1.7,17.0,288.0,370.36,298.73
2016,11,10,9,45,326.5,180.0,1.65,17.5,331.0,423.43,340.11
2016,11,10,10,0,399.0,181.0,1.6,18.0,374.0,486.48,387.66
2016,11,10,10,15,619.5,132.0,1.5,18.0,448.0,594.12,470.75
2016,11,10,10,30,840.0,83.0,1.4,18.0,522.0,698.54,546.82
2016,11,10,10,45,846.0,84.0,1.35,18.5,538.5,708.8,550.9
2016,11,10,11,0,852.0,85.0,1.3,19.0,555.0,716.0,553.84
2016,11,10,11,15,855.5,85.5,1.15,19.0,564.0,717.71,553.02
2016,11,10,11,30,859.0,86.0,1.0,19.0,573.0,716.24,550.01
2016,11,10,11,45,858.5,86.5,0.9,19.5,574.5,708.76,542.45
2016,11,10,12,0,858.0,87.0,0.8,20.0,576.0,698.16,532.92
2016,11,10,12,15,629.5,154.0,0.75,20.0,511.0,602.67,461.87
2016,11,10,12,30,401.0,221.0,0.7,20.0,446.0,500.39,384.83
2016,11,10,12,45,519.0,180.5,0.7,20.5,464.5,528.43,407.06
2016,11,10,13,0,637.0,140.0,0.7,21.0,483.0,546.26,420.03
2016,11,10,13,15,430.0,181.0,0.65,21.0,408.5,445.35,343.17
2016,11,10,13,30,223.0,222.0,0.6,21.0,334.0,349.63,269.97
2016,11,10,13,45,253.0,205.0,0.6,21.5,325.5,342.22,264.56
2016,11,10,14,0,283.0,188.0,0.6,22.0,317.0,328.29,253.2
2016,11,10,14,15,518.0,130.5,0.6,22.0,344.5,364.06,278.89
2016,11,10,14,30,753.0,73.0,0.6,22.0,372.0,378.19,284.91
2016,11,10,14,45,724.0,69.5,0.65,22.0,334.0,329.59,244.39
2016,11,10,15,0,695.0,66.0,0.7,22.0,296.0,282.14,204.25
2016,11,10,15,15,654.5,61.5,0.65,21.5,254.5,231.42,161.35
2016,11,10,15,30,614.0,57.0,0.6,21.0,213.0,184.24,121.28
2016,11,10,15,45,552.0,51.0,0.6,20.5,170.5,135.48,81.93
2016,11,10,16,0,490.0,45.0,0.6,20.0,128.0,92.56,49.88
2016,11,10,16,15,391.0,35.5,0.7,19.5,88.5,50.59,23.91
2016,11,10,16,30,292.0,26.0,0.8,19.0,49.0,20.43,9.28
2016,11,10,16,45,146.0,13.0,0.9,18.5,24.5,12.78,0.0
2016,11,10,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,8.0,0.9,12.0,8.0,0.0,0.0
2016,11,11,7,0,0.0,16.0,0.9,12.0,16.0,15.73,0.0
2016,11,11,7,15,142.5,28.5,0.95,12.5,46.5,93.74,57.98
2016,11,11,7,30,285.0,41.0,1.0,13.0,77.0,167.57,127.09
2016,11,11,7,45,343.5,53.5,1.05,14.0,114.5,217.37,171.23
2016,11,11,8,0,402.0,66.0,1.1,15.0,152.0,271.62,217.69
2016,11,11,8,15,440.0,76.5,1.05,15.5,189.5,317.15,256.21
2016,11,11,8,30,478.0,87.0,1.0,16.0,227.0,364.44,294.79
2016,11,11,8,45,512.5,93.0,0.95,16.5,263.0,408.63,329.63
2016,11,11,9,0,547.0,99.0,0.9,17.0,299.0,451.21,362.13
2016,11,11,9,15,588.5,101.0,1.0,17.5,335.5,493.83,394.75
2016,11,11,9,30,630.0,103.0,1.1,18.0,372.0,536.48,426.71
2016,11,11,9,45,590.0,123.5,1.25,18.5,389.5,545.13,432.01
2016,11,11,10,0,550.0,144.0,1.4,19.0,407.0,546.78,432.2
2016,11,11,10,15,426.5,181.5,1.5,19.5,392.0,509.32,401.33
2016,11,11,10,30,303.0,219.0,1.6,20.0,377.0,459.31,361.01
2016,11,11,10,45,207.0,234.0,1.7,20.5,343.5,400.42,314.37
2016,11,11,11,0,111.0,249.0,1.8,21.0,310.0,340.25,266.02
2016,11,11,11,15,71.5,237.5,1.9,21.0,277.0,297.79,232.78
2016,11,11,11,30,32.0,226.0,2.0,21.0,244.0,255.72,199.35
2016,11,11,11,45,70.0,242.5,2.15,21.5,282.0,299.21,233.75
2016,11,11,12,0,108.0,259.0,2.3,22.0,320.0,341.65,266.55
2016,11,11,12,15,188.0,252.5,2.35,21.5,358.0,392.02,307.01
2016,11,11,12,30,268.0,246.0,2.4,21.0,396.0,438.56,344.03
2016,11,11,12,45,291.5,236.0,2.45,21.0,395.0,435.28,341.72
2016,11,11,13,0,315.0,226.0,2.5,21.0,394.0,430.06,338.06
2016,11,11,13,15,185.0,218.0,2.55,21.0,316.0,331.1,260.6
2016,11,11,13,30,55.0,210.0,2.6,21.0,238.0,240.55,188.68
2016,11,11,13,45,40.0,192.0,2.65,21.0,211.5,211.81,166.25
2016,11,11,14,0,25.0,174.0,2.7,21.0,185.0,181.96,142.64
2016,11,11,14,15,129.5,168.0,2.7,20.5,220.0,224.85,177.32
2016,11,11,14,30,234.0,162.0,2.7,20.0,255.0,255.71,200.8
2016,11,11,14,45,220.5,148.0,2.75,19.5,228.5,225.1,175.58
2016,11,11,15,0,207.0,134.0,2.8,19.0,202.0,195.39,150.88
2016,11,11,15,15,193.5,116.5,2.75,18.5,173.0,163.32,123.94
2016,11,11,15,30,180.0,99.0,2.7,18.0,144.0,132.46,97.85
2016,11,11,15,45,159.0,81.0,2.65,17.5,115.0,101.28,71.98
2016,11,11,16,0,138.0,63.0,2.6,17.0,86.0,72.31,48.59
2016,11,11,16,15,99.0,45.0,2.4,16.5,59.0,44.83,27.99
2016,11,11,16,30,60.0,27.0,2.2,16.0,32.0,23.79,11.37
2016,11,11,16,45,30.0,13.5,2.05,15.5,16.0,13.27,0.0
2016,11,11,17,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,6,45,73.5,6.5,0.9,12.0,9.0,0.0,0.0
2016,11,12,7,0,147.0,13.0,0.9,12.0,18.0,52.99,0.0
2016,11,12,7,15,284.0,24.0,1.0,12.5,52.0,132.86,78.7
2016,11,12,7,30,421.0,35.0,1.1,13.0,86.0,210.35,158.41
2016,11,12,7,45,501.5,42.0,1.2,13.5,128.0,269.09,211.28
2016,11,12,8,0,582.0,49.0,1.3,14.0,170.0,333.6,267.17
2016,11,12,8,15,631.5,53.5,1.25,14.5,212.5,385.04,311.0
2016,11,12,8,30,681.0,58.0,1.2,15.0,255.0,436.1,352.95
2016,11,12,8,45,550.0,89.0,1.2,15.5,263.0,423.51,343.05
2016,11,12,9,0,419.0,120.0,1.2,16.0,271.0,395.29,320.1
2016,11,12,9,15,607.5,95.0,1.15,16.5,338.5,496.88,400.16
2016,11,12,9,30,796.0,70.0,1.1,17.0,406.0,600.24,477.77
2016,11,12,9,45,817.0,70.5,1.05,17.5,437.0,630.61,497.82
2016,11,12,10,0,838.0,71.0,1.0,18.0,468.0,658.95,516.1
2016,11,12,10,15,849.0,72.0,1.0,18.5,492.0,674.52,525.11
2016,11,12,10,30,860.0,73.0,1.0,19.0,516.0,691.49,535.24
2016,11,12,10,45,867.5,74.0,1.0,19.5,533.0,703.08,541.56
2016,11,12,11,0,875.0,75.0,1.0,20.0,550.0,711.61,545.84
2016,11,12,11,15,879.0,75.5,1.05,20.0,559.5,713.9,547.53
2016,11,12,11,30,883.0,76.0,1.1,20.0,569.0,712.99,547.16
2016,11,12,11,45,883.0,76.0,1.2,20.5,571.0,705.47,541.8
2016,11,12,12,0,883.0,76.0,1.3,21.0,573.0,694.78,534.33
2016,11,12,12,15,881.0,76.0,1.4,21.0,567.0,679.63,524.75
2016,11,12,12,30,879.0,76.0,1.5,21.0,561.0,661.48,512.52
2016,11,12,12,45,869.0,76.5,1.6,21.0,546.5,635.91,494.16
2016,11,12,13,0,859.0,77.0,1.7,21.0,532.0,607.91,473.65
2016,11,12,13,15,850.0,76.0,1.7,21.0,511.5,578.36,450.94
2016,11,12,13,30,841.0,75.0,1.7,21.0,491.0,544.71,424.75
2016,11,12,13,45,827.5,73.5,1.75,21.0,464.0,506.34,394.65
2016,11,12,14,0,814.0,72.0,1.8,21.0,437.0,466.61,362.7
2016,11,12,14,15,795.0,69.5,1.8,20.5,404.0,422.33,326.88
2016,11,12,14,30,776.0,67.0,1.8,20.0,371.0,377.66,289.66
2016,11,12,14,45,749.0,64.0,1.85,20.0,333.0,329.55,248.39
2016,11,12,15,0,722.0,61.0,1.9,20.0,295.0,282.35,206.97
2016,11,12,15,15,682.0,57.0,1.75,19.5,253.5,232.05,163.14
2016,11,12,15,30,642.0,53.0,1.6,19.0,212.0,184.57,121.84
2016,11,12,15,45,578.5,47.5,1.45,18.5,169.0,134.13,80.5
2016,11,12,16,0,515.0,42.0,1.3,18.0,126.0,90.5,47.77
2016,11,12,16,15,410.0,33.0,1.3,17.0,86.5,47.83,21.79
2016,11,12,16,30,305.0,24.0,1.3,16.0,47.0,18.77,7.31
2016,11,12,16,45,152.5,12.0,1.35,15.5,23.5,11.8,0.0
2016,11,12,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,13,6,45,62.0,6.0,0.55,11.0,8.0,0.0,0.0
2016,11,13,7,0,124.0,12.0,0.5,11.0,16.0,45.37,0.0
2016,11,13,7,15,259.5,24.0,0.5,11.0,49.5,123.34,68.62
2016,11,13,7,30,395.0,36.0,0.5,11.0,83.0,200.72,150.96
2016,11,13,7,45,472.5,44.5,0.5,11.5,124.0,258.66,202.95
2016,11,13,8,0,550.0,53.0,0.5,12.0,165.0,322.17,257.42
2016,11,13,8,15,601.5,58.5,0.7,12.5,207.5,374.49,302.57
2016,11,13,8,30,653.0,64.0,0.9,13.0,250.0,429.01,348.23
2016,11,13,8,45,689.0,67.5,1.1,13.5,290.0,474.27,385.48
2016,11,13,9,0,725.0,71.0,1.3,14.0,330.0,517.26,420.1
2016,11,13,9,15,749.0,74.0,1.2,14.5,365.5,554.8,447.77
2016,11,13,9,30,773.0,77.0,1.1,15.0,401.0,591.07,473.49
2016,11,13,9,45,793.0,78.5,1.05,15.5,432.0,621.45,494.46
2016,11,13,10,0,813.0,80.0,1.0,16.0,463.0,649.81,513.42
2016,11,13,10,15,824.5,82.0,0.95,16.5,487.0,670.62,525.98
2016,11,13,10,30,836.0,84.0,0.9,17.0,511.0,688.73,536.37
2016,11,13,10,45,843.0,85.0,0.9,18.0,528.0,699.68,541.24
2016,11,13,11,0,850.0,86.0,0.9,19.0,545.0,707.6,544.11
2016,11,13,11,15,854.0,86.5,1.0,19.0,554.5,709.72,546.3
2016,11,13,11,30,858.0,87.0,1.1,19.0,564.0,708.68,546.41
2016,11,13,11,45,859.0,87.5,1.25,19.0,566.0,702.37,543.4
2016,11,13,12,0,860.0,88.0,1.4,19.0,568.0,692.92,538.17
2016,11,13,12,15,858.0,87.5,1.45,19.0,562.0,677.28,527.3
2016,11,13,12,30,856.0,87.0,1.5,19.0,556.0,658.7,513.84
2016,11,13,12,45,860.0,83.0,1.55,19.5,545.0,637.26,497.28
2016,11,13,13,0,864.0,79.0,1.6,20.0,534.0,612.83,478.24
2016,11,13,13,15,855.0,77.5,1.5,20.0,513.5,580.66,453.03
2016,11,13,13,30,846.0,76.0,1.4,20.0,493.0,546.39,425.88
2016,11,13,13,45,833.5,74.5,1.35,20.0,465.5,508.45,395.71
2016,11,13,14,0,821.0,73.0,1.3,20.0,438.0,469.06,363.74
2016,11,13,14,15,801.5,70.5,1.25,20.0,405.0,424.39,327.0
2016,11,13,14,30,782.0,68.0,1.2,20.0,372.0,379.35,289.07
2016,11,13,14,45,754.5,65.0,1.15,20.0,333.5,330.93,247.72
2016,11,13,15,0,727.0,62.0,1.1,20.0,295.0,283.43,206.31
2016,11,13,15,15,686.0,57.5,0.95,19.5,253.0,232.27,162.15
2016,11,13,15,30,645.0,53.0,0.8,19.0,211.0,184.02,120.58
2016,11,13,15,45,582.0,47.0,0.65,18.5,168.0,133.2,79.24
2016,11,13,16,0,519.0,41.0,0.5,18.0,125.0,89.12,46.43
2016,11,13,16,15,414.5,32.5,0.55,17.5,85.5,46.95,21.09
2016,11,13,16,30,310.0,24.0,0.6,17.0,46.0,18.93,6.82
2016,11,13,16,45,155.0,12.0,0.65,16.5,23.0,11.8,0.0
2016,11,13,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,6,45,65.0,5.5,1.0,10.0,7.0,0.0,0.0
2016,11,14,7,0,130.0,11.0,1.0,10.0,14.0,45.66,0.0
2016,11,14,7,15,271.0,22.5,1.0,10.5,47.5,123.77,63.13
2016,11,14,7,30,412.0,34.0,1.0,11.0,81.0,203.52,152.55
2016,11,14,7,45,492.0,42.0,1.05,11.5,123.0,262.24,206.21
2016,11,14,8,0,572.0,50.0,1.1,12.0,165.0,326.77,262.42
2016,11,14,8,15,624.0,55.0,1.0,12.5,207.5,379.33,307.26
2016,11,14,8,30,676.0,60.0,0.9,13.0,250.0,434.11,351.99
2016,11,14,8,45,707.5,64.5,0.85,13.5,290.0,476.16,385.41
2016,11,14,9,0,739.0,69.0,0.8,14.0,330.0,520.8,419.43
2016,11,14,9,15,763.0,72.0,0.8,14.5,366.0,558.63,447.53
2016,11,14,9,30,787.0,75.0,0.8,15.0,402.0,595.16,473.86
2016,11,14,9,45,804.5,77.0,0.8,15.5,432.5,624.7,494.39
2016,11,14,10,0,822.0,79.0,0.8,16.0,463.0,652.1,512.95
2016,11,14,10,15,833.5,80.5,0.8,16.5,487.0,672.45,525.68
2016,11,14,10,30,845.0,82.0,0.8,17.0,511.0,690.08,536.23
2016,11,14,10,45,850.5,84.0,0.8,17.5,527.5,701.19,542.21
2016,11,14,11,0,856.0,86.0,0.8,18.0,544.0,709.21,546.16
2016,11,14,11,15,860.0,86.5,0.75,18.0,554.0,711.36,546.5
2016,11,14,11,30,864.0,87.0,0.7,18.0,564.0,710.32,544.81
2016,11,14,11,45,864.0,87.5,0.7,18.5,565.5,703.31,538.8
2016,11,14,12,0,864.0,88.0,0.7,19.0,567.0,693.18,530.83
2016,11,14,12,15,862.0,87.5,0.6,19.0,561.5,677.53,518.36
2016,11,14,12,30,860.0,87.0,0.5,19.0,556.0,658.95,503.59
2016,11,14,12,45,858.5,84.5,0.4,19.5,543.0,635.66,484.56
2016,11,14,13,0,857.0,82.0,0.3,20.0,530.0,609.62,463.52
2016,11,14,13,15,847.5,81.0,0.3,20.0,509.5,577.95,440.27
2016,11,14,13,30,838.0,80.0,0.3,20.0,489.0,544.24,415.06
2016,11,14,13,45,825.5,77.5,0.35,20.5,462.0,505.58,385.42
2016,11,14,14,0,813.0,75.0,0.4,21.0,435.0,465.52,353.95
2016,11,14,14,15,793.5,73.0,0.5,20.5,401.5,421.78,320.43
2016,11,14,14,30,774.0,71.0,0.6,20.0,368.0,377.68,285.23
2016,11,14,14,45,744.5,67.5,0.75,20.0,330.0,328.51,244.62
2016,11,14,15,0,715.0,64.0,0.9,20.0,292.0,280.48,203.67
2016,11,14,15,15,673.5,59.5,0.85,19.5,250.0,229.9,160.32
2016,11,14,15,30,632.0,55.0,0.8,19.0,208.0,181.41,118.83
2016,11,14,15,45,566.5,49.0,0.8,18.5,165.0,131.89,78.83
2016,11,14,16,0,501.0,43.0,0.8,18.0,122.0,88.53,46.78
2016,11,14,16,15,394.5,33.5,0.9,17.0,83.0,46.47,21.44
2016,11,14,16,30,288.0,24.0,1.0,16.0,44.0,19.07,6.31
2016,11,14,16,45,144.0,12.0,1.1,15.0,22.0,11.8,0.0
2016,11,14,17,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,6,45,88.0,5.0,1.4,9.5,7.0,0.0,0.0
2016,11,15,7,0,176.0,10.0,1.4,10.0,14.0,56.54,0.0
2016,11,15,7,15,321.5,19.5,1.75,10.5,47.5,131.77,59.3
2016,11,15,7,30,467.0,29.0,2.1,11.0,81.0,212.57,158.48
2016,11,15,7,45,542.0,35.0,2.5,12.0,122.0,269.53,212.18
2016,11,15,8,0,617.0,41.0,2.9,13.0,163.0,331.5,267.39
2016,11,15,8,15,664.5,45.0,2.95,13.5,204.5,382.46,312.62
2016,11,15,8,30,712.0,49.0,3.0,14.0,246.0,435.15,357.73
2016,11,15,8,45,362.0,88.0,3.05,14.5,188.5,311.15,257.22
2016,11,15,9,0,12.0,127.0,3.1,15.0,131.0,136.32,109.27
2016,11,15,9,15,14.0,139.5,3.2,15.0,145.0,150.18,120.94
2016,11,15,9,30,16.0,152.0,3.3,15.0,159.0,164.17,132.33
2016,11,15,9,45,27.5,169.0,3.4,15.5,181.5,196.33,158.46
2016,11,15,10,0,39.0,186.0,3.5,16.0,204.0,222.39,179.31
2016,11,15,10,15,81.0,206.0,3.55,16.0,246.0,272.9,220.77
2016,11,15,10,30,123.0,226.0,3.6,16.0,288.0,331.72,268.2
2016,11,15,10,45,94.5,228.5,3.7,16.5,277.0,306.23,246.42
2016,11,15,11,0,66.0,231.0,3.8,17.0,266.0,287.91,230.54
2016,11,15,11,15,33.0,185.5,3.9,17.0,203.0,213.46,170.27
2016,11,15,11,30,0.0,140.0,4.0,17.0,140.0,137.29,107.74
2016,11,15,11,45,4.5,164.5,4.15,17.0,167.5,165.22,130.67
2016,11,15,12,0,9.0,189.0,4.3,17.0,195.0,193.17,153.37
2016,11,15,12,15,4.5,124.0,4.4,17.0,127.0,123.86,97.0
2016,11,15,12,30,0.0,59.0,4.5,17.0,59.0,57.04,41.92
2016,11,15,12,45,2.5,115.5,4.6,17.0,117.0,113.88,89.01
2016,11,15,13,0,5.0,172.0,4.7,17.0,175.0,171.89,136.5
2016,11,15,13,15,4.0,166.0,4.7,16.5,168.5,164.98,131.19
2016,11,15,13,30,3.0,160.0,4.7,16.0,162.0,158.17,126.02
2016,11,15,13,45,1.5,150.0,4.75,16.0,151.0,147.2,117.2
2016,11,15,14,0,0.0,140.0,4.8,16.0,140.0,136.39,108.5
2016,11,15,14,15,21.0,146.0,4.7,15.5,154.0,151.21,121.16
2016,11,15,14,30,42.0,152.0,4.6,15.0,168.0,165.68,133.26
2016,11,15,14,45,39.5,137.5,4.55,15.0,151.0,148.0,118.48
2016,11,15,15,0,37.0,123.0,4.5,15.0,134.0,130.56,103.82
2016,11,15,15,15,32.5,106.5,4.3,14.5,115.0,110.98,87.43
2016,11,15,15,30,28.0,90.0,4.1,14.0,96.0,91.92,71.31
2016,11,15,15,45,20.5,72.5,3.9,14.0,76.5,72.05,54.39
2016,11,15,16,0,13.0,55.0,3.7,14.0,57.0,53.44,38.53
2016,11,15,16,15,6.5,37.5,3.55,13.5,38.5,35.74,23.23
2016,11,15,16,30,0.0,20.0,3.4,13.0,20.0,19.2,5.77
2016,11,15,16,45,0.0,10.0,3.25,12.5,10.0,9.83,0.0
2016,11,15,17,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,16,7,15,218.5,16.5,2.15,7.5,40.0,97.63,36.16
2016,11,16,7,30,437.0,33.0,2.5,8.0,80.0,208.77,156.68
2016,11,16,7,45,528.0,39.5,2.85,9.0,123.0,270.67,215.15
2016,11,16,8,0,619.0,46.0,3.2,10.0,166.0,335.81,273.54
2016,11,16,8,15,671.0,51.0,3.35,10.5,210.0,390.24,322.34
2016,11,16,8,30,723.0,56.0,3.5,11.0,254.0,446.61,371.21
2016,11,16,8,45,761.0,58.5,3.7,11.5,295.5,494.0,411.53
2016,11,16,9,0,799.0,61.0,3.9,12.0,337.0,541.44,450.73
2016,11,16,9,15,821.5,63.5,3.95,12.0,373.5,579.22,481.75
2016,11,16,9,30,844.0,66.0,4.0,12.0,410.0,615.47,510.9
2016,11,16,9,45,859.5,68.0,4.05,12.5,440.5,644.8,533.08
2016,11,16,10,0,875.0,70.0,4.1,13.0,471.0,667.68,549.82
2016,11,16,10,15,885.5,71.0,4.05,13.0,495.5,687.49,563.93
2016,11,16,10,30,896.0,72.0,4.0,13.0,520.0,704.46,575.84
2016,11,16,10,45,901.0,73.5,3.95,13.5,537.0,715.15,581.95
2016,11,16,11,0,906.0,75.0,3.9,14.0,554.0,722.64,585.74
2016,11,16,11,15,909.5,75.5,3.85,14.0,563.5,724.68,586.62
2016,11,16,11,30,913.0,76.0,3.8,14.0,573.0,723.42,585.19
2016,11,16,11,45,910.0,77.5,3.8,14.0,574.0,715.48,579.06
2016,11,16,12,0,907.0,79.0,3.8,14.0,575.0,704.32,570.68
2016,11,16,12,15,904.5,78.5,3.75,14.0,569.0,688.16,558.29
2016,11,16,12,30,902.0,78.0,3.7,14.0,563.0,668.96,542.87
2016,11,16,12,45,895.0,77.5,3.7,14.0,549.5,644.01,523.0
2016,11,16,13,0,888.0,77.0,3.7,14.0,536.0,616.45,500.83
2016,11,16,13,15,879.0,76.0,3.65,14.0,515.0,584.74,474.92
2016,11,16,13,30,870.0,75.0,3.6,14.0,494.0,552.28,447.89
2016,11,16,13,45,852.0,74.5,3.6,14.0,465.5,512.12,414.38
2016,11,16,14,0,834.0,74.0,3.6,14.0,437.0,470.83,379.24
2016,11,16,14,15,814.0,71.5,3.55,13.5,403.5,425.77,340.86
2016,11,16,14,30,794.0,69.0,3.5,13.0,370.0,380.35,301.12
2016,11,16,14,45,760.5,66.5,3.45,13.0,330.5,330.22,256.29
2016,11,16,15,0,727.0,64.0,3.4,13.0,291.0,281.53,212.01
2016,11,16,15,15,683.5,59.5,3.0,12.5,249.0,230.15,165.8
2016,11,16,15,30,640.0,55.0,2.6,12.0,207.0,181.06,122.02
2016,11,16,15,45,564.5,49.5,2.25,12.0,163.0,130.47,79.96
2016,11,16,16,0,489.0,44.0,1.9,12.0,119.0,87.05,47.37
2016,11,16,16,15,377.0,33.5,1.8,11.0,80.0,44.81,21.38
2016,11,16,16,30,265.0,23.0,1.7,10.0,41.0,18.34,4.6
2016,11,16,16,45,132.5,11.5,1.65,9.5,20.5,11.3,0.0
2016,11,16,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,15,218.0,15.0,1.45,4.5,38.0,94.32,26.02
2016,11,17,7,30,436.0,30.0,1.8,5.0,76.0,203.95,153.01
2016,11,17,7,45,526.0,36.5,2.15,5.5,118.5,261.38,209.27
2016,11,17,8,0,616.0,43.0,2.5,6.0,161.0,329.41,271.14
2016,11,17,8,15,668.0,48.0,2.6,6.5,204.0,383.41,320.09
2016,11,17,8,30,720.0,53.0,2.7,7.0,247.0,439.44,369.15
2016,11,17,8,45,757.0,55.5,2.85,8.0,288.0,485.98,408.44
2016,11,17,9,0,794.0,58.0,3.0,9.0,329.0,532.57,446.43
2016,11,17,9,15,817.5,60.5,2.95,9.5,365.5,570.73,476.74
2016,11,17,9,30,841.0,63.0,2.9,10.0,402.0,607.45,505.03
2016,11,17,9,45,860.0,64.0,2.9,10.5,433.5,633.7,524.82
2016,11,17,10,0,879.0,65.0,2.9,11.0,465.0,661.77,545.21
2016,11,17,10,15,890.0,66.0,2.85,11.5,489.5,682.01,558.4
2016,11,17,10,30,901.0,67.0,2.8,12.0,514.0,699.39,569.39
2016,11,17,10,45,909.5,67.5,2.8,12.5,531.5,711.46,576.61
2016,11,17,11,0,918.0,68.0,2.8,13.0,549.0,720.34,581.55
2016,11,17,11,15,921.5,68.5,2.75,13.0,559.0,722.47,582.38
2016,11,17,11,30,925.0,69.0,2.7,13.0,569.0,721.25,580.91
2016,11,17,11,45,927.0,68.5,2.65,13.5,571.0,714.52,574.42
2016,11,17,12,0,929.0,68.0,2.6,14.0,573.0,704.45,565.66
2016,11,17,12,15,927.0,67.5,2.55,14.0,567.5,688.45,553.67
2016,11,17,12,30,925.0,67.0,2.5,14.0,562.0,669.32,538.66
2016,11,17,12,45,920.0,66.5,2.5,14.5,548.5,645.29,518.83
2016,11,17,13,0,915.0,66.0,2.5,15.0,535.0,618.47,496.66
2016,11,17,13,15,906.5,65.0,2.4,15.0,514.5,586.48,470.71
2016,11,17,13,30,898.0,64.0,2.3,15.0,494.0,552.22,442.55
2016,11,17,13,45,885.0,62.5,2.25,15.0,466.5,513.09,410.23
2016,11,17,14,0,872.0,61.0,2.2,15.0,439.0,472.41,375.94
2016,11,17,14,15,853.5,59.5,2.1,14.5,405.5,428.08,338.43
2016,11,17,14,30,835.0,58.0,2.0,14.0,372.0,383.12,299.37
2016,11,17,14,45,808.0,55.0,1.9,14.0,333.0,333.3,255.05
2016,11,17,15,0,781.0,52.0,1.8,14.0,294.0,284.07,210.45
2016,11,17,15,15,741.5,48.5,1.55,13.5,252.0,232.34,164.04
2016,11,17,15,30,702.0,45.0,1.3,13.0,210.0,183.22,120.25
2016,11,17,15,45,640.0,40.0,1.05,12.5,166.5,132.32,77.76
2016,11,17,16,0,578.0,35.0,0.8,12.0,123.0,87.09,43.76
2016,11,17,16,15,468.5,27.5,0.8,11.5,82.5,43.52,18.15
2016,11,17,16,30,359.0,20.0,0.8,11.0,42.0,16.9,2.96
2016,11,17,16,45,179.5,10.0,0.8,10.5,21.0,9.83,0.0
2016,11,17,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,7,15,207.0,15.0,1.45,4.5,36.0,89.85,13.37
2016,11,18,7,30,414.0,30.0,1.7,5.0,72.0,195.08,144.81
2016,11,18,7,45,506.5,37.5,1.95,6.0,114.5,256.88,204.63
2016,11,18,8,0,599.0,45.0,2.2,7.0,157.0,322.21,263.51
2016,11,18,8,15,654.5,50.5,2.15,7.5,201.0,377.73,313.15
2016,11,18,8,30,710.0,56.0,2.1,8.0,245.0,435.5,362.92
2016,11,18,8,45,748.5,59.5,2.1,9.0,286.5,483.66,402.7
2016,11,18,9,0,787.0,63.0,2.1,10.0,328.0,531.95,441.07
2016,11,18,9,15,811.0,65.5,2.3,10.5,365.0,570.19,471.93
2016,11,18,9,30,835.0,68.0,2.5,11.0,402.0,607.01,500.99
2016,11,18,9,45,855.0,69.0,2.7,12.0,434.0,637.81,523.86
2016,11,18,10,0,875.0,70.0,2.9,13.0,466.0,666.43,544.57
2016,11,18,10,15,885.5,71.5,3.1,13.5,490.0,682.77,556.1
2016,11,18,10,30,896.0,73.0,3.3,14.0,514.0,700.3,568.29
2016,11,18,10,45,901.5,74.0,3.55,15.0,531.0,710.8,574.3
2016,11,18,11,0,907.0,75.0,3.8,16.0,548.0,718.13,577.98
2016,11,18,11,15,909.5,76.0,3.85,16.5,557.0,720.11,578.1
2016,11,18,11,30,912.0,77.0,3.9,17.0,566.0,718.8,575.92
2016,11,18,11,45,909.5,77.5,3.95,17.5,567.0,710.22,568.47
2016,11,18,12,0,907.0,78.0,4.0,18.0,568.0,698.44,558.82
2016,11,18,12,15,903.0,77.5,4.05,18.0,561.5,681.44,546.0
2016,11,18,12,30,899.0,77.0,4.1,18.0,555.0,661.47,530.44
2016,11,18,12,45,892.0,76.5,4.2,18.0,541.0,636.77,511.18
2016,11,18,13,0,885.0,76.0,4.3,18.0,527.0,609.47,489.66
2016,11,18,13,15,875.5,74.5,4.25,18.0,506.0,577.23,463.49
2016,11,18,13,30,866.0,73.0,4.2,18.0,485.0,544.28,436.27
2016,11,18,13,45,851.0,72.0,4.2,18.0,457.5,505.48,404.04
2016,11,18,14,0,836.0,71.0,4.2,18.0,430.0,465.35,370.06
2016,11,18,14,15,816.5,68.5,3.95,17.5,397.0,420.69,332.05
2016,11,18,14,30,797.0,66.0,3.7,17.0,364.0,375.61,292.77
2016,11,18,14,45,768.0,63.0,3.5,17.0,325.5,326.65,249.2
2016,11,18,15,0,739.0,60.0,3.3,17.0,287.0,278.72,205.87
2016,11,18,15,15,697.0,56.0,2.9,16.0,245.0,227.94,161.0
2016,11,18,15,30,655.0,52.0,2.5,15.0,203.0,180.11,118.97
2016,11,18,15,45,589.0,45.5,2.1,14.5,160.0,128.68,76.51
2016,11,18,16,0,523.0,39.0,1.7,14.0,117.0,84.2,43.34
2016,11,18,16,15,407.0,30.0,1.65,13.0,78.0,41.8,18.24
2016,11,18,16,30,291.0,21.0,1.6,12.0,39.0,16.58,1.87
2016,11,18,16,45,145.5,10.5,1.6,11.0,19.5,10.32,0.0
2016,11,18,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
