Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,19,7,15,172.5,15.0,3.75,10.0,32.0,78.39,0.0
2016,11,19,7,30,345.0,30.0,3.7,10.0,64.0,170.17,122.82
2016,11,19,7,45,435.5,38.0,3.65,10.5,103.5,228.54,179.46
2016,11,19,8,0,526.0,46.0,3.6,11.0,143.0,293.82,237.85
2016,11,19,8,15,263.0,27.0,3.55,11.0,75.5,165.24,135.9
2016,11,19,8,30,0.0,8.0,3.5,11.0,8.0,7.71,1.02
2016,11,19,8,45,0.0,9.0,3.45,11.5,9.0,8.68,1.87
2016,11,19,9,0,0.0,10.0,3.4,12.0,10.0,9.64,2.69
2016,11,19,9,15,0.0,45.5,3.5,12.0,45.5,43.94,32.22
2016,11,19,9,30,0.0,81.0,3.6,12.0,81.0,78.68,61.77
2016,11,19,9,45,1.0,115.5,3.7,12.5,116.0,114.83,92.02
2016,11,19,10,0,2.0,150.0,3.8,13.0,151.0,151.58,122.31
2016,11,19,10,15,1.0,101.0,3.8,13.0,101.5,99.18,78.36
2016,11,19,10,30,0.0,52.0,3.8,13.0,52.0,50.25,37.08
2016,11,19,10,45,0.0,52.5,3.85,13.5,52.5,50.74,37.39
2016,11,19,11,0,0.0,53.0,3.9,14.0,53.0,51.22,37.68
2016,11,19,11,15,29.5,141.5,3.9,14.0,157.5,163.79,132.17
2016,11,19,11,30,59.0,230.0,3.9,14.0,262.0,279.34,226.38
2016,11,19,11,45,29.5,170.5,3.9,14.5,186.5,193.39,155.52
2016,11,19,12,0,0.0,111.0,3.9,15.0,111.0,107.99,84.55
2016,11,19,12,15,0.0,119.0,3.85,15.0,119.0,115.94,91.23
2016,11,19,12,30,0.0,127.0,3.8,15.0,127.0,123.9,97.83
2016,11,19,12,45,0.0,134.5,3.8,15.0,134.5,131.36,104.04
2016,11,19,13,0,0.0,142.0,3.8,15.0,142.0,138.82,110.27
2016,11,19,13,15,19.5,166.5,3.75,15.0,176.0,174.35,139.9
2016,11,19,13,30,39.0,191.0,3.7,15.0,210.0,212.22,171.07
2016,11,19,13,45,19.5,131.0,3.65,15.0,140.5,137.36,109.6
2016,11,19,14,0,0.0,71.0,3.6,15.0,71.0,68.64,52.42
2016,11,19,14,15,13.0,106.5,3.45,15.0,111.5,108.84,86.23
2016,11,19,14,30,26.0,142.0,3.3,15.0,152.0,149.57,119.98
2016,11,19,14,45,21.5,127.5,3.15,15.0,135.5,130.92,104.45
2016,11,19,15,0,17.0,113.0,3.0,15.0,119.0,114.2,90.53
2016,11,19,15,15,11.0,97.5,2.65,14.5,101.0,96.61,75.96
2016,11,19,15,30,5.0,82.0,2.3,14.0,83.0,79.67,61.8
2016,11,19,15,45,2.5,64.5,2.0,13.5,65.0,62.04,46.76
2016,11,19,16,0,0.0,47.0,1.7,13.0,47.0,44.84,31.91
2016,11,19,16,15,0.0,31.0,1.6,12.5,31.0,29.59,18.17
2016,11,19,16,30,0.0,15.0,1.5,12.0,15.0,14.48,0.09
2016,11,19,16,45,0.0,7.5,1.45,12.0,7.5,7.37,0.0
2016,11,19,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,9.0,1.3,10.5,9.0,8.68,0.0
2016,11,20,7,30,0.0,18.0,1.4,11.0,18.0,17.37,7.99
2016,11,20,7,45,0.0,29.0,1.5,11.5,29.0,28.0,17.86
2016,11,20,8,0,0.0,40.0,1.6,12.0,40.0,38.64,27.27
2016,11,20,8,15,0.0,51.5,1.7,12.0,51.5,50.19,37.42
2016,11,20,8,30,0.0,63.0,1.8,12.0,63.0,61.76,47.47
2016,11,20,8,45,0.0,74.0,1.95,12.5,74.0,72.78,56.82
2016,11,20,9,0,0.0,85.0,2.1,13.0,85.0,83.8,66.02
2016,11,20,9,15,31.5,123.5,2.0,13.0,136.0,148.68,121.01
2016,11,20,9,30,63.0,162.0,1.9,13.0,187.0,212.24,173.75
2016,11,20,9,45,117.5,178.0,1.85,13.5,229.0,272.24,222.78
2016,11,20,10,0,172.0,194.0,1.8,14.0,271.0,326.64,266.35
2016,11,20,10,15,226.5,200.0,1.75,14.0,306.5,370.46,301.42
2016,11,20,10,30,281.0,206.0,1.7,14.0,342.0,422.74,342.44
2016,11,20,10,45,148.0,196.5,1.65,14.0,268.5,313.64,253.89
2016,11,20,11,0,15.0,187.0,1.6,14.0,195.0,197.38,157.84
2016,11,20,11,15,21.0,197.0,1.65,14.0,208.5,211.52,169.7
2016,11,20,11,30,27.0,207.0,1.7,14.0,222.0,225.57,181.04
2016,11,20,11,45,17.5,195.0,1.8,14.0,204.5,205.87,164.9
2016,11,20,12,0,8.0,183.0,1.9,14.0,187.0,186.55,149.13
2016,11,20,12,15,4.0,172.0,1.9,14.0,174.5,172.27,137.51
2016,11,20,12,30,0.0,161.0,1.9,14.0,162.0,158.26,126.09
2016,11,20,12,45,3.0,165.5,1.95,14.0,168.0,164.53,131.42
2016,11,20,13,0,6.0,170.0,2.0,14.0,174.0,170.65,136.59
2016,11,20,13,15,3.0,114.0,1.9,14.0,116.0,112.54,88.9
2016,11,20,13,30,0.0,58.0,1.8,14.0,58.0,56.05,41.87
2016,11,20,13,45,0.0,66.0,1.75,14.0,66.0,63.8,48.52
2016,11,20,14,0,0.0,74.0,1.7,14.0,74.0,71.55,55.13
2016,11,20,14,15,0.0,59.5,1.5,13.5,59.5,57.5,43.45
2016,11,20,14,30,0.0,45.0,1.3,13.0,45.0,43.46,31.67
2016,11,20,14,45,0.0,40.0,1.15,13.0,40.0,38.62,27.59
2016,11,20,15,0,0.0,35.0,1.0,13.0,35.0,33.79,23.47
2016,11,20,15,15,0.0,30.0,0.85,12.5,30.0,28.95,19.36
2016,11,20,15,30,0.0,25.0,0.7,12.0,25.0,24.12,15.17
2016,11,20,15,45,0.0,19.5,0.55,12.0,19.5,18.81,10.48
2016,11,20,16,0,0.0,14.0,0.4,12.0,14.0,13.5,5.77
2016,11,20,16,15,0.0,9.0,0.35,12.0,9.0,8.67,1.35
2016,11,20,16,30,0.0,4.0,0.3,12.0,4.0,3.85,0.0
2016,11,20,16,45,0.0,2.0,0.3,12.0,2.0,1.97,0.0
2016,11,20,17,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.25,11.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,7,15,178.5,14.5,1.25,7.5,30.5,77.53,0.0
2016,11,21,7,30,357.0,29.0,1.4,8.0,61.0,171.18,120.08
2016,11,21,7,45,456.0,36.5,1.55,9.0,101.5,232.11,180.89
2016,11,21,8,0,555.0,44.0,1.7,10.0,142.0,300.61,241.44
2016,11,21,8,15,612.0,49.0,1.8,10.0,184.0,353.5,289.15
2016,11,21,8,30,669.0,54.0,1.9,10.0,226.0,406.41,335.74
2016,11,21,8,45,711.5,57.0,2.0,10.5,266.5,454.39,376.45
2016,11,21,9,0,754.0,60.0,2.1,11.0,307.0,502.88,416.31
2016,11,21,9,15,779.0,62.5,2.15,11.5,342.5,540.6,446.39
2016,11,21,9,30,804.0,65.0,2.2,12.0,378.0,577.09,474.72
2016,11,21,9,45,428.5,123.5,2.25,12.5,292.0,421.6,347.94
2016,11,21,10,0,53.0,182.0,2.3,13.0,206.0,227.55,184.96
2016,11,21,10,15,450.0,129.5,2.3,13.0,345.5,454.26,375.31
2016,11,21,10,30,847.0,77.0,2.3,13.0,485.0,668.29,543.72
2016,11,21,10,45,855.0,78.0,2.3,13.5,502.5,680.15,549.19
2016,11,21,11,0,863.0,79.0,2.3,14.0,520.0,689.0,554.15
2016,11,21,11,15,532.5,159.0,2.3,14.0,432.5,548.72,443.22
2016,11,21,11,30,202.0,239.0,2.3,14.0,345.0,393.72,317.4
2016,11,21,11,45,539.0,160.0,2.3,14.5,445.0,545.69,441.49
2016,11,21,12,0,876.0,81.0,2.3,15.0,545.0,677.7,543.58
2016,11,21,12,15,874.0,80.5,2.25,15.0,540.0,662.42,530.22
2016,11,21,12,30,872.0,80.0,2.2,15.0,535.0,644.18,515.71
2016,11,21,12,45,874.0,77.0,2.2,15.0,523.5,620.45,497.33
2016,11,21,13,0,876.0,74.0,2.2,15.0,512.0,596.43,478.33
2016,11,21,13,15,867.0,72.5,2.15,15.0,492.0,565.04,453.02
2016,11,21,13,30,858.0,71.0,2.1,15.0,472.0,532.93,426.66
2016,11,21,13,45,843.0,70.0,2.1,15.0,445.0,494.76,395.23
2016,11,21,14,0,828.0,69.0,2.1,15.0,418.0,455.27,362.02
2016,11,21,14,15,808.0,66.5,2.0,14.5,385.5,411.07,324.66
2016,11,21,14,30,788.0,64.0,1.9,14.0,353.0,366.5,286.01
2016,11,21,14,45,757.5,61.5,1.8,14.0,315.0,318.34,243.23
2016,11,21,15,0,727.0,59.0,1.7,14.0,277.0,271.31,200.77
2016,11,21,15,15,683.0,54.5,1.45,13.5,235.5,220.51,155.64
2016,11,21,15,30,639.0,50.0,1.2,13.0,194.0,172.85,113.7
2016,11,21,15,45,568.5,44.5,1.0,12.5,152.0,123.04,72.96
2016,11,21,16,0,498.0,39.0,0.8,12.0,110.0,80.56,41.73
2016,11,21,16,15,377.5,29.5,0.85,11.5,72.0,39.29,17.23
2016,11,21,16,30,257.0,20.0,0.9,11.0,34.0,15.88,0.0
2016,11,21,16,45,128.5,10.0,0.95,10.5,17.0,9.83,0.0
2016,11,21,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,7,15,157.5,15.0,1.05,7.5,28.5,70.97,0.0
2016,11,22,7,30,315.0,30.0,1.1,8.0,57.0,156.96,107.71
2016,11,22,7,45,412.5,39.0,1.2,8.5,96.5,217.07,168.76
2016,11,22,8,0,510.0,48.0,1.3,9.0,136.0,284.7,228.74
2016,11,22,8,15,570.0,54.0,1.3,9.5,177.5,338.42,276.22
2016,11,22,8,30,630.0,60.0,1.3,10.0,219.0,395.06,324.6
2016,11,22,8,45,669.0,64.5,1.35,10.5,258.5,441.29,363.36
2016,11,22,9,0,708.0,69.0,1.4,11.0,298.0,488.01,401.28
2016,11,22,9,15,669.5,80.0,1.4,11.0,316.5,497.2,408.95
2016,11,22,9,30,631.0,91.0,1.4,11.0,335.0,502.06,412.88
2016,11,22,9,45,638.0,97.5,1.45,11.5,361.0,526.47,431.43
2016,11,22,10,0,645.0,104.0,1.5,12.0,387.0,548.89,447.87
2016,11,22,10,15,569.0,132.0,1.5,12.0,391.5,537.73,437.55
2016,11,22,10,30,493.0,160.0,1.5,12.0,396.0,519.97,422.31
2016,11,22,10,45,515.5,160.5,1.55,12.5,415.0,538.14,435.81
2016,11,22,11,0,538.0,161.0,1.6,13.0,434.0,554.66,447.6
2016,11,22,11,15,697.0,123.0,1.6,13.0,484.0,623.83,501.76
2016,11,22,11,30,856.0,85.0,1.6,13.0,534.0,684.02,547.72
2016,11,22,11,45,700.0,126.0,1.6,13.5,494.5,619.17,495.29
2016,11,22,12,0,544.0,167.0,1.6,14.0,455.0,548.12,438.87
2016,11,22,12,15,489.0,180.5,1.55,14.0,437.0,517.71,414.88
2016,11,22,12,30,434.0,194.0,1.5,14.0,419.0,486.99,390.21
2016,11,22,12,45,364.5,202.0,1.45,14.0,388.0,436.94,350.69
2016,11,22,13,0,295.0,210.0,1.4,14.0,357.0,394.56,316.8
2016,11,22,13,15,458.0,165.0,1.35,14.0,382.5,433.2,348.25
2016,11,22,13,30,621.0,120.0,1.3,14.0,408.0,458.93,367.81
2016,11,22,13,45,579.5,122.0,1.3,14.0,379.0,418.11,334.37
2016,11,22,14,0,538.0,124.0,1.3,14.0,350.0,376.7,300.5
2016,11,22,14,15,556.0,109.5,1.15,13.5,327.0,348.81,276.57
2016,11,22,14,30,574.0,95.0,1.0,13.0,304.0,316.43,248.07
2016,11,22,14,45,537.5,92.0,0.9,13.0,271.0,274.71,211.75
2016,11,22,15,0,501.0,89.0,0.8,13.0,238.0,233.92,175.96
2016,11,22,15,15,466.0,79.5,0.8,12.5,202.0,190.93,138.72
2016,11,22,15,30,431.0,70.0,0.8,12.0,166.0,150.61,103.89
2016,11,22,15,45,385.0,58.0,0.8,11.5,130.0,109.29,69.75
2016,11,22,16,0,339.0,46.0,0.8,11.0,94.0,73.06,42.03
2016,11,22,16,15,249.5,33.0,0.85,10.5,61.5,37.35,18.65
2016,11,22,16,30,160.0,20.0,0.9,10.0,29.0,15.67,0.0
2016,11,22,16,45,80.0,10.0,0.95,10.0,14.5,9.83,0.0
2016,11,22,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,7,15,121.0,16.5,1.25,7.5,26.5,51.0,0.0
2016,11,23,7,30,242.0,33.0,1.2,8.0,53.0,135.49,90.68
2016,11,23,7,45,339.0,44.0,1.2,8.5,91.0,193.02,149.72
2016,11,23,8,0,436.0,55.0,1.2,9.0,129.0,259.6,208.42
2016,11,23,8,15,502.5,62.5,1.35,9.5,170.5,315.39,257.63
2016,11,23,8,30,569.0,70.0,1.5,10.0,212.0,374.55,308.46
2016,11,23,8,45,611.0,75.5,1.65,10.5,251.0,421.6,348.35
2016,11,23,9,0,653.0,81.0,1.8,11.0,290.0,469.39,387.76
2016,11,23,9,15,683.5,85.0,1.85,11.0,326.0,509.15,420.22
2016,11,23,9,30,714.0,89.0,1.9,11.0,362.0,548.21,451.44
2016,11,23,9,45,744.0,89.5,2.0,11.5,394.0,581.9,477.4
2016,11,23,10,0,774.0,90.0,2.1,12.0,426.0,614.17,501.78
2016,11,23,10,15,453.5,150.5,2.15,12.0,350.5,477.94,391.92
2016,11,23,10,30,133.0,211.0,2.2,12.0,275.0,320.05,261.28
2016,11,23,10,45,196.0,215.0,2.3,12.5,312.0,366.47,299.76
2016,11,23,11,0,259.0,219.0,2.4,13.0,349.0,420.46,342.57
2016,11,23,11,15,550.5,156.5,2.4,13.0,440.5,555.63,452.69
2016,11,23,11,30,842.0,94.0,2.4,13.0,532.0,682.49,552.05
2016,11,23,11,45,555.0,161.5,2.45,13.0,451.0,555.6,450.25
2016,11,23,12,0,268.0,229.0,2.5,13.0,370.0,425.62,344.88
2016,11,23,12,15,317.0,218.0,2.5,13.0,383.0,439.88,357.46
2016,11,23,12,30,366.0,207.0,2.5,13.0,396.0,451.67,367.16
2016,11,23,12,45,225.5,212.0,2.55,13.0,327.5,357.48,290.79
2016,11,23,13,0,85.0,217.0,2.6,13.0,259.0,269.87,218.79
2016,11,23,13,15,102.0,210.0,2.65,13.0,258.5,268.92,218.61
2016,11,23,13,30,119.0,203.0,2.7,13.0,258.0,270.53,220.05
2016,11,23,13,45,451.5,142.5,2.8,13.0,333.0,373.49,304.45
2016,11,23,14,0,784.0,82.0,2.9,13.0,408.0,446.35,359.96
2016,11,23,14,15,762.0,79.0,2.8,12.5,375.5,402.61,321.98
2016,11,23,14,30,740.0,76.0,2.7,12.0,343.0,358.65,283.45
2016,11,23,14,45,708.0,72.0,2.6,12.0,305.5,310.51,240.38
2016,11,23,15,0,676.0,68.0,2.5,12.0,268.0,263.77,197.92
2016,11,23,15,15,628.5,63.0,2.15,11.5,227.5,214.05,153.57
2016,11,23,15,30,581.0,58.0,1.8,11.0,187.0,167.88,112.87
2016,11,23,15,45,506.5,50.5,1.5,10.5,145.5,119.43,73.26
2016,11,23,16,0,432.0,43.0,1.2,10.0,104.0,78.06,42.68
2016,11,23,16,15,307.0,32.0,1.2,9.5,67.5,38.89,18.64
2016,11,23,16,30,182.0,21.0,1.2,9.0,31.0,17.06,0.0
2016,11,23,16,45,91.0,10.5,1.2,8.5,15.5,10.32,0.0
2016,11,23,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,7,15,125.5,16.0,0.85,4.0,26.0,51.47,0.0
2016,11,24,7,30,251.0,32.0,0.9,4.0,52.0,135.74,89.21
2016,11,24,7,45,362.0,42.5,0.95,4.5,92.0,199.08,155.78
2016,11,24,8,0,473.0,53.0,1.0,5.0,132.0,271.52,220.15
2016,11,24,8,15,539.0,60.0,1.0,5.0,174.0,327.7,270.52
2016,11,24,8,30,605.0,67.0,1.0,5.0,216.0,387.14,322.29
2016,11,24,8,45,655.0,71.0,1.05,5.5,257.0,437.68,365.09
2016,11,24,9,0,705.0,75.0,1.1,6.0,298.0,489.34,407.48
2016,11,24,9,15,734.0,78.5,1.2,6.5,334.5,528.94,439.46
2016,11,24,9,30,763.0,82.0,1.3,7.0,371.0,567.66,470.0
2016,11,24,9,45,788.5,83.5,1.4,8.0,403.0,597.94,492.61
2016,11,24,10,0,814.0,85.0,1.5,9.0,435.0,629.45,515.55
2016,11,24,10,15,827.5,86.5,1.5,9.5,460.0,651.02,530.62
2016,11,24,10,30,841.0,88.0,1.5,10.0,485.0,669.98,543.5
2016,11,24,10,45,851.5,89.0,1.5,11.0,503.0,683.56,551.18
2016,11,24,11,0,862.0,90.0,1.5,12.0,521.0,694.17,556.53
2016,11,24,11,15,866.5,90.5,1.35,12.0,531.5,697.06,556.77
2016,11,24,11,30,871.0,91.0,1.2,12.0,542.0,696.79,554.61
2016,11,24,11,45,873.0,91.0,1.1,12.5,544.5,691.11,547.93
2016,11,24,12,0,875.0,91.0,1.0,13.0,547.0,682.27,538.95
2016,11,24,12,15,872.5,90.5,1.0,13.0,542.0,666.86,527.24
2016,11,24,12,30,870.0,90.0,1.0,13.0,537.0,648.52,513.3
2016,11,24,12,45,864.5,89.0,1.0,13.0,524.0,624.98,495.34
2016,11,24,13,0,859.0,88.0,1.0,13.0,511.0,598.85,475.18
2016,11,24,13,15,849.0,86.5,1.0,13.0,490.5,567.26,450.54
2016,11,24,13,30,839.0,85.0,1.0,13.0,470.0,533.64,423.85
2016,11,24,13,45,824.0,83.0,1.0,13.5,443.0,495.24,392.16
2016,11,24,14,0,809.0,81.0,1.0,14.0,416.0,455.59,358.83
2016,11,24,14,15,786.5,78.0,0.9,13.5,383.0,410.8,321.54
2016,11,24,14,30,764.0,75.0,0.8,13.0,350.0,365.88,283.21
2016,11,24,14,45,732.0,71.5,0.75,13.0,312.0,317.21,240.88
2016,11,24,15,0,700.0,68.0,0.7,13.0,274.0,269.99,199.05
2016,11,24,15,15,652.5,63.0,0.65,12.5,232.0,219.24,154.91
2016,11,24,15,30,605.0,58.0,0.6,12.0,190.0,172.0,114.08
2016,11,24,15,45,531.0,50.5,0.6,11.5,148.0,122.52,74.18
2016,11,24,16,0,457.0,43.0,0.6,11.0,106.0,80.03,43.11
2016,11,24,16,15,330.5,32.0,0.65,10.5,68.5,39.6,18.59
2016,11,24,16,30,204.0,21.0,0.7,10.0,31.0,17.16,0.0
2016,11,24,16,45,102.0,10.5,0.8,9.5,15.5,10.32,0.0
2016,11,24,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,25,7,15,32.5,14.0,0.95,5.0,16.5,22.93,0.0
2016,11,25,7,30,65.0,28.0,0.9,5.0,33.0,62.35,37.45
2016,11,25,7,45,106.0,45.0,0.9,5.5,59.5,101.6,78.32
2016,11,25,8,0,147.0,62.0,0.9,6.0,86.0,141.5,114.28
2016,11,25,8,15,169.5,79.5,1.05,6.5,114.5,176.52,145.67
2016,11,25,8,30,192.0,97.0,1.2,7.0,143.0,212.67,177.42
2016,11,25,8,45,207.0,113.0,1.35,7.5,171.0,244.0,204.46
2016,11,25,9,0,222.0,129.0,1.5,8.0,199.0,275.67,231.18
2016,11,25,9,15,240.5,140.0,1.4,8.5,223.5,303.46,253.86
2016,11,25,9,30,259.0,151.0,1.3,9.0,248.0,331.54,276.21
2016,11,25,9,45,203.0,168.5,1.2,9.5,248.5,313.5,259.78
2016,11,25,10,0,147.0,186.0,1.1,10.0,249.0,300.01,246.96
2016,11,25,10,15,229.5,189.0,1.0,10.5,293.5,365.25,299.53
2016,11,25,10,30,312.0,192.0,0.9,11.0,338.0,424.3,345.35
2016,11,25,10,45,197.0,205.5,0.8,11.5,299.0,355.65,288.01
2016,11,25,11,0,82.0,219.0,0.7,12.0,260.0,285.44,229.71
2016,11,25,11,15,120.0,226.5,0.65,12.0,287.5,325.3,261.94
2016,11,25,11,30,158.0,234.0,0.6,12.0,315.0,357.37,286.9
2016,11,25,11,45,195.5,232.5,0.55,12.5,334.0,378.12,302.41
2016,11,25,12,0,233.0,231.0,0.5,13.0,353.0,397.62,316.79
2016,11,25,12,15,195.5,231.5,0.45,13.0,333.0,369.65,294.11
2016,11,25,12,30,158.0,232.0,0.4,13.0,313.0,342.2,272.24
2016,11,25,12,45,156.0,226.0,0.4,13.0,304.5,330.05,263.03
2016,11,25,13,0,154.0,220.0,0.4,13.0,296.0,317.58,253.38
2016,11,25,13,15,163.0,210.5,0.35,13.0,288.0,307.18,245.2
2016,11,25,13,30,172.0,201.0,0.3,13.0,280.0,295.9,236.18
2016,11,25,13,45,242.0,182.0,0.3,13.0,285.5,307.07,245.0
2016,11,25,14,0,312.0,163.0,0.3,13.0,291.0,309.07,245.74
2016,11,25,14,15,215.0,156.5,0.3,12.5,241.5,248.99,198.13
2016,11,25,14,30,118.0,150.0,0.3,12.0,192.0,193.99,154.8
2016,11,25,14,45,108.5,135.5,0.3,12.0,171.0,170.27,135.34
2016,11,25,15,0,99.0,121.0,0.3,12.0,150.0,147.3,116.06
2016,11,25,15,15,89.0,103.5,0.4,11.5,127.0,122.12,95.04
2016,11,25,15,30,79.0,86.0,0.5,11.0,104.0,97.95,74.6
2016,11,25,15,45,67.0,68.0,0.6,11.0,80.5,74.11,54.35
2016,11,25,16,0,55.0,50.0,0.7,11.0,57.0,51.67,35.5
2016,11,25,16,15,27.5,33.0,0.75,10.5,36.5,31.76,18.85
2016,11,25,16,30,0.0,16.0,0.8,10.0,16.0,15.41,0.0
2016,11,25,16,45,0.0,8.0,0.85,9.5,8.0,7.86,0.0
2016,11,25,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,8.5,2.35,7.0,8.5,8.36,0.0
2016,11,26,7,30,0.0,17.0,2.4,7.0,17.0,16.41,5.39
2016,11,26,7,45,0.0,31.5,2.5,7.5,31.5,31.09,20.37
2016,11,26,8,0,0.0,46.0,2.6,8.0,46.0,46.22,33.97
2016,11,26,8,15,0.0,61.5,2.65,8.0,61.5,62.29,48.28
2016,11,26,8,30,0.0,77.0,2.7,8.0,77.0,78.22,62.34
2016,11,26,8,45,0.0,92.5,2.8,8.5,92.5,94.08,76.02
2016,11,26,9,0,0.0,108.0,2.9,9.0,108.0,109.9,89.44
2016,11,26,9,15,3.5,120.5,2.9,9.0,121.5,124.33,101.72
2016,11,26,9,30,7.0,133.0,2.9,9.0,135.0,138.98,114.08
2016,11,26,9,45,3.5,96.5,2.95,9.0,97.5,96.82,77.99
2016,11,26,10,0,0.0,60.0,3.0,9.0,60.0,57.98,44.56
2016,11,26,10,15,0.0,93.5,3.0,9.0,93.5,91.03,72.81
2016,11,26,10,30,0.0,127.0,3.0,9.0,127.0,125.32,101.75
2016,11,26,10,45,8.0,154.5,3.05,9.0,158.5,159.09,130.21
2016,11,26,11,0,16.0,182.0,3.1,9.0,190.0,193.12,158.62
2016,11,26,11,15,76.0,207.5,3.2,9.0,246.5,267.19,221.22
2016,11,26,11,30,136.0,233.0,3.3,9.0,303.0,341.35,282.63
2016,11,26,11,45,229.5,225.0,3.45,9.5,343.0,392.06,324.85
2016,11,26,12,0,323.0,217.0,3.6,10.0,383.0,447.07,369.72
2016,11,26,12,15,246.0,224.0,3.7,10.0,350.0,399.54,329.93
2016,11,26,12,30,169.0,231.0,3.8,10.0,317.0,347.81,286.91
2016,11,26,12,45,84.5,130.0,3.95,10.0,173.0,184.96,152.56
2016,11,26,13,0,0.0,29.0,4.1,10.0,29.0,28.01,18.45
2016,11,26,13,15,194.5,100.5,4.05,10.0,189.0,212.89,177.99
2016,11,26,13,30,389.0,172.0,4.0,10.0,349.0,382.13,316.93
2016,11,26,13,45,224.5,171.0,3.95,10.0,272.0,286.95,236.95
2016,11,26,14,0,60.0,170.0,3.9,10.0,195.0,196.5,161.4
2016,11,26,14,15,234.5,145.5,3.8,10.0,230.5,245.69,201.58
2016,11,26,14,30,409.0,121.0,3.7,10.0,266.0,277.36,224.25
2016,11,26,14,45,363.0,117.0,3.6,10.0,235.5,238.94,190.41
2016,11,26,15,0,317.0,113.0,3.5,10.0,205.0,202.41,158.42
2016,11,26,15,15,286.5,99.0,3.4,9.5,172.5,165.23,125.91
2016,11,26,15,30,256.0,85.0,3.3,9.0,140.0,130.6,95.82
2016,11,26,15,45,201.5,69.5,3.2,9.0,107.0,94.01,65.74
2016,11,26,16,0,147.0,54.0,3.1,9.0,74.0,62.82,41.43
2016,11,26,16,15,73.5,37.0,3.05,9.0,47.0,35.98,21.17
2016,11,26,16,30,0.0,20.0,3.0,9.0,20.0,18.73,0.0
2016,11,26,16,45,0.0,10.0,3.0,9.0,10.0,9.83,0.0
2016,11,26,17,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,27,7,15,130.5,13.5,2.55,7.0,23.0,49.4,0.0
2016,11,27,7,30,261.0,27.0,2.7,7.0,46.0,127.39,70.43
2016,11,27,7,45,383.5,35.5,2.9,7.5,85.0,196.86,150.79
2016,11,27,8,0,506.0,44.0,3.1,8.0,124.0,271.32,218.0
2016,11,27,8,15,572.5,50.0,3.2,8.5,165.5,326.84,268.54
2016,11,27,8,30,639.0,56.0,3.3,9.0,207.0,385.81,320.68
2016,11,27,8,45,686.5,59.5,3.45,9.5,247.5,432.04,361.28
2016,11,27,9,0,734.0,63.0,3.6,10.0,288.0,482.55,404.09
2016,11,27,9,15,762.0,66.0,3.6,10.0,324.5,521.81,437.17
2016,11,27,9,30,790.0,69.0,3.6,10.0,361.0,560.04,468.62
2016,11,27,9,45,742.0,78.5,3.6,10.5,370.5,557.5,465.66
2016,11,27,10,0,694.0,88.0,3.6,11.0,380.0,553.17,461.0
2016,11,27,10,15,778.5,81.0,3.45,11.0,426.5,606.84,503.75
2016,11,27,10,30,863.0,74.0,3.3,11.0,473.0,662.39,546.66
2016,11,27,10,45,871.5,74.5,3.15,11.5,490.5,674.35,553.67
2016,11,27,11,0,880.0,75.0,3.0,12.0,508.0,679.52,555.43
2016,11,27,11,15,884.5,76.0,2.8,12.0,518.5,683.35,556.98
2016,11,27,11,30,889.0,77.0,2.6,12.0,529.0,684.02,556.16
2016,11,27,11,45,888.5,77.5,2.45,12.5,531.5,677.61,549.09
2016,11,27,12,0,888.0,78.0,2.3,13.0,534.0,668.07,539.55
2016,11,27,12,15,885.5,77.5,2.2,13.0,528.5,653.08,527.12
2016,11,27,12,30,883.0,77.0,2.1,13.0,523.0,635.14,512.37
2016,11,27,12,45,870.5,78.5,2.05,13.0,509.5,612.87,494.27
2016,11,27,13,0,858.0,80.0,2.0,13.0,496.0,585.66,472.25
2016,11,27,13,15,665.0,116.5,1.9,13.0,431.5,495.24,399.96
2016,11,27,13,30,472.0,153.0,1.8,13.0,367.0,409.29,330.82
2016,11,27,13,45,427.5,151.0,1.7,13.0,336.5,368.4,297.55
2016,11,27,14,0,383.0,149.0,1.6,13.0,306.0,329.34,265.19
2016,11,27,14,15,443.0,126.5,1.5,12.5,294.0,314.88,252.16
2016,11,27,14,30,503.0,104.0,1.4,12.0,282.0,294.78,233.25
2016,11,27,14,45,465.0,99.5,1.35,12.0,250.5,254.72,198.31
2016,11,27,15,0,427.0,95.0,1.3,12.0,219.0,217.03,165.19
2016,11,27,15,15,393.5,84.0,1.15,11.5,185.0,176.7,130.03
2016,11,27,15,30,360.0,73.0,1.0,11.0,151.0,139.01,97.4
2016,11,27,15,45,389.0,57.5,0.9,10.5,124.5,108.45,69.02
2016,11,27,16,0,418.0,42.0,0.8,10.0,98.0,75.31,40.92
2016,11,27,16,15,294.0,31.0,0.85,9.5,62.5,37.23,17.4
2016,11,27,16,30,170.0,20.0,0.9,9.0,27.0,16.32,0.0
2016,11,27,16,45,85.0,10.0,1.0,9.0,13.5,9.83,0.0
2016,11,27,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,7,15,30.0,13.0,1.1,9.0,15.0,21.01,0.0
2016,11,28,7,30,60.0,26.0,1.3,9.0,30.0,56.74,26.47
2016,11,28,7,45,109.0,42.5,1.5,9.5,56.5,99.52,74.36
2016,11,28,8,0,158.0,59.0,1.7,10.0,83.0,141.65,112.22
2016,11,28,8,15,185.0,75.5,1.9,10.0,112.5,177.56,144.55
2016,11,28,8,30,212.0,92.0,2.1,10.0,142.0,214.99,177.71
2016,11,28,8,45,233.5,107.0,2.3,10.0,171.0,248.99,207.49
2016,11,28,9,0,255.0,122.0,2.5,10.0,200.0,283.71,237.36
2016,11,28,9,15,278.0,131.5,2.6,10.0,226.0,313.08,262.35
2016,11,28,9,30,301.0,141.0,2.7,10.0,252.0,342.92,287.35
2016,11,28,9,45,328.5,150.0,2.85,10.5,280.0,375.06,313.44
2016,11,28,10,0,356.0,159.0,3.0,11.0,308.0,407.22,339.14
2016,11,28,10,15,323.0,175.0,3.05,11.0,316.0,408.12,338.9
2016,11,28,10,30,290.0,191.0,3.1,11.0,324.0,406.89,336.96
2016,11,28,10,45,261.5,203.0,3.2,11.0,326.5,402.27,332.48
2016,11,28,11,0,233.0,215.0,3.3,11.0,329.0,388.91,321.06
2016,11,28,11,15,281.5,212.5,3.4,11.0,353.0,424.39,350.23
2016,11,28,11,30,330.0,210.0,3.5,11.0,377.0,451.47,372.41
2016,11,28,11,45,266.5,220.0,3.6,11.5,355.5,417.02,342.84
2016,11,28,12,0,203.0,230.0,3.7,12.0,334.0,376.17,308.44
2016,11,28,12,15,485.5,172.0,3.7,12.0,417.0,501.13,412.69
2016,11,28,12,30,768.0,114.0,3.7,12.0,500.0,606.88,497.92
2016,11,28,12,45,761.5,112.5,3.75,12.0,488.0,584.33,479.03
2016,11,28,13,0,755.0,111.0,3.8,12.0,476.0,559.57,458.81
2016,11,28,13,15,680.0,115.5,3.8,12.0,434.5,501.57,411.62
2016,11,28,13,30,605.0,120.0,3.8,12.0,393.0,445.57,365.6
2016,11,28,13,45,378.0,147.5,3.8,12.0,315.0,340.47,279.03
2016,11,28,14,0,151.0,175.0,3.8,12.0,237.0,245.38,200.42
2016,11,28,14,15,75.5,93.5,3.65,12.0,124.5,124.91,100.4
2016,11,28,14,30,0.0,12.0,3.5,12.0,12.0,11.57,4.34
2016,11,28,14,45,0.0,10.5,3.4,12.0,10.5,10.13,3.11
2016,11,28,15,0,0.0,9.0,3.3,12.0,9.0,8.68,1.85
2016,11,28,15,15,266.5,35.5,2.85,11.5,92.0,99.36,70.33
2016,11,28,15,30,533.0,62.0,2.4,11.0,175.0,161.41,109.51
2016,11,28,15,45,473.0,52.0,2.0,10.5,136.0,115.33,71.21
2016,11,28,16,0,413.0,42.0,1.6,10.0,97.0,74.84,40.75
2016,11,28,16,15,287.5,31.0,1.5,9.5,62.0,37.03,17.29
2016,11,28,16,30,162.0,20.0,1.4,9.0,27.0,15.81,0.0
2016,11,28,16,45,81.0,10.0,1.3,8.5,13.5,9.83,0.0
2016,11,28,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
