Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,2,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,11,29,7,15,206.5,10.0,2.1,3.5,23.5,65.97,0.0
2016,11,29,7,30,413.0,20.0,2.3,4.0,47.0,162.5,74.74
2016,11,29,7,45,516.5,26.5,2.5,4.5,87.0,228.97,174.34
2016,11,29,8,0,620.0,33.0,2.7,5.0,127.0,298.33,240.17
2016,11,29,8,15,678.0,37.5,2.75,5.5,169.0,352.44,290.78
2016,11,29,8,30,736.0,42.0,2.8,6.0,211.0,409.16,341.92
2016,11,29,8,45,772.5,45.0,2.85,6.5,251.0,455.25,382.81
2016,11,29,9,0,809.0,48.0,2.9,7.0,291.0,497.88,419.56
2016,11,29,9,15,833.0,50.0,2.75,7.5,327.0,535.36,450.29
2016,11,29,9,30,857.0,52.0,2.6,8.0,363.0,571.57,478.85
2016,11,29,9,45,872.5,54.0,2.5,8.5,394.0,600.99,501.24
2016,11,29,10,0,888.0,56.0,2.4,9.0,425.0,628.16,521.2
2016,11,29,10,15,899.0,57.0,2.3,9.0,449.5,648.75,536.51
2016,11,29,10,30,910.0,58.0,2.2,9.0,474.0,666.54,549.13
2016,11,29,10,45,916.5,59.0,2.15,9.5,491.5,678.39,556.05
2016,11,29,11,0,923.0,60.0,2.1,10.0,509.0,687.08,560.64
2016,11,29,11,15,926.5,60.5,2.1,10.5,519.0,689.95,561.28
2016,11,29,11,30,930.0,61.0,2.1,11.0,529.0,689.52,559.61
2016,11,29,11,45,929.5,62.0,2.15,11.5,532.0,683.71,554.39
2016,11,29,12,0,929.0,63.0,2.2,12.0,535.0,674.63,546.56
2016,11,29,12,15,926.5,62.5,2.25,12.0,530.0,659.37,534.72
2016,11,29,12,30,924.0,62.0,2.3,12.0,525.0,641.03,520.37
2016,11,29,12,45,907.5,65.5,2.35,12.0,511.5,615.8,500.32
2016,11,29,13,0,891.0,69.0,2.4,12.0,498.0,588.25,478.17
2016,11,29,13,15,882.0,68.0,2.4,12.0,478.5,557.86,453.32
2016,11,29,13,30,873.0,67.0,2.4,12.0,459.0,525.29,426.23
2016,11,29,13,45,859.0,65.5,2.4,12.0,432.5,487.78,394.63
2016,11,29,14,0,845.0,64.0,2.4,12.0,406.0,449.68,361.77
2016,11,29,14,15,825.5,62.0,2.35,12.0,374.0,406.48,323.94
2016,11,29,14,30,806.0,60.0,2.3,12.0,342.0,362.78,284.82
2016,11,29,14,45,778.5,57.0,2.25,12.0,305.0,315.22,241.88
2016,11,29,15,0,751.0,54.0,2.2,12.0,268.0,268.44,198.95
2016,11,29,15,15,707.5,50.0,1.9,11.0,227.5,218.01,153.79
2016,11,29,15,30,664.0,46.0,1.6,10.0,187.0,170.54,111.69
2016,11,29,15,45,594.0,40.0,1.3,9.5,145.5,120.8,70.62
2016,11,29,16,0,524.0,34.0,1.0,9.0,104.0,77.47,38.69
2016,11,29,16,15,398.0,25.5,1.0,8.5,66.5,36.56,14.64
2016,11,29,16,30,272.0,17.0,1.0,8.0,29.0,13.39,0.0
2016,11,29,16,45,136.0,8.5,1.05,7.5,14.5,8.36,0.0
2016,11,29,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,7,15,31.0,11.5,1.0,6.5,13.0,19.65,0.0
2016,11,30,7,30,62.0,23.0,0.9,7.0,26.0,52.22,17.57
2016,11,30,7,45,106.0,38.5,0.85,7.5,51.5,92.75,68.56
2016,11,30,8,0,150.0,54.0,0.8,8.0,77.0,131.36,103.93
2016,11,30,8,15,171.5,71.0,0.8,8.0,104.5,165.32,134.59
2016,11,30,8,30,193.0,88.0,0.8,8.0,132.0,200.3,165.52
2016,11,30,8,45,207.0,104.0,0.85,8.5,159.0,231.11,192.05
2016,11,30,9,0,221.0,120.0,0.9,9.0,186.0,262.18,218.11
2016,11,30,9,15,236.0,132.0,0.95,9.0,210.5,289.05,240.63
2016,11,30,9,30,251.0,144.0,1.0,9.0,235.0,316.01,262.85
2016,11,30,9,45,270.0,155.0,1.1,9.5,260.5,344.11,285.33
2016,11,30,10,0,289.0,166.0,1.2,10.0,286.0,372.06,307.34
2016,11,30,10,15,286.0,177.5,1.2,10.0,301.5,386.1,317.93
2016,11,30,10,30,283.0,189.0,1.2,10.0,317.0,399.01,327.58
2016,11,30,10,45,205.0,203.0,1.25,10.5,297.5,356.68,291.96
2016,11,30,11,0,127.0,217.0,1.3,11.0,278.0,320.23,260.91
2016,11,30,11,15,148.5,221.5,1.35,11.0,295.0,338.16,275.7
2016,11,30,11,30,170.0,226.0,1.4,11.0,312.0,355.55,289.69
2016,11,30,11,45,110.5,219.5,1.5,11.0,275.5,306.87,249.81
2016,11,30,12,0,51.0,213.0,1.6,11.0,239.0,252.77,205.4
2016,11,30,12,15,25.5,169.0,1.7,11.0,182.0,187.74,152.33
2016,11,30,12,30,0.0,125.0,1.8,11.0,125.0,122.12,97.74
2016,11,30,12,45,0.0,136.5,1.95,11.0,136.5,133.66,107.58
2016,11,30,13,0,0.0,148.0,2.1,11.0,148.0,145.22,117.3
2016,11,30,13,15,0.0,132.0,2.15,11.0,132.0,129.02,103.9
2016,11,30,13,30,0.0,116.0,2.2,11.0,116.0,112.98,90.63
2016,11,30,13,45,0.0,89.0,2.25,11.0,89.0,86.24,68.21
2016,11,30,14,0,0.0,62.0,2.3,11.0,62.0,59.92,45.93
2016,11,30,14,15,0.0,38.5,2.15,11.0,38.5,37.17,26.5
2016,11,30,14,30,0.0,15.0,2.0,11.0,15.0,14.47,6.91
2016,11,30,14,45,0.0,13.5,1.9,11.0,13.5,13.02,5.67
2016,11,30,15,0,0.0,12.0,1.8,11.0,12.0,11.57,4.41
2016,11,30,15,15,0.0,10.0,1.6,10.5,10.0,9.64,2.73
2016,11,30,15,30,0.0,8.0,1.4,10.0,8.0,7.71,1.04
2016,11,30,15,45,174.0,27.5,1.25,9.5,50.0,50.32,29.8
2016,11,30,16,0,348.0,47.0,1.1,9.0,92.0,74.32,43.05
2016,11,30,16,15,231.0,33.5,1.1,8.5,58.5,36.87,18.25
2016,11,30,16,30,114.0,20.0,1.1,8.0,25.0,15.84,0.0
2016,11,30,16,45,57.0,10.0,1.15,8.0,12.5,9.83,0.0
2016,11,30,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,1,7,15,174.5,10.0,1.9,3.5,20.5,56.43,0.0
2016,12,1,7,30,349.0,20.0,2.1,4.0,41.0,139.04,43.02
2016,12,1,7,45,465.5,27.5,2.3,5.0,80.0,209.1,156.51
2016,12,1,8,0,582.0,35.0,2.5,6.0,119.0,282.18,225.23
2016,12,1,8,15,645.5,40.0,2.8,6.5,161.0,337.71,277.02
2016,12,1,8,30,709.0,45.0,3.1,7.0,203.0,396.24,329.91
2016,12,1,8,45,750.5,48.0,3.4,7.5,244.0,443.89,372.6
2016,12,1,9,0,792.0,51.0,3.7,8.0,285.0,492.01,414.38
2016,12,1,9,15,818.5,53.5,3.8,8.0,321.5,531.17,448.17
2016,12,1,9,30,845.0,56.0,3.9,8.0,358.0,565.39,477.26
2016,12,1,9,45,858.5,59.0,4.0,8.5,389.0,594.52,500.55
2016,12,1,10,0,872.0,62.0,4.1,9.0,420.0,621.37,521.58
2016,12,1,10,15,884.5,63.5,4.1,9.5,445.0,643.29,537.92
2016,12,1,10,30,897.0,65.0,4.1,10.0,470.0,662.51,551.8
2016,12,1,10,45,905.5,66.0,4.15,10.5,488.0,675.63,560.86
2016,12,1,11,0,914.0,67.0,4.2,11.0,506.0,685.66,567.22
2016,12,1,11,15,918.5,67.5,4.2,11.0,517.0,689.28,569.53
2016,12,1,11,30,923.0,68.0,4.2,11.0,528.0,689.64,569.47
2016,12,1,11,45,924.5,68.0,4.25,11.5,531.0,684.17,564.08
2016,12,1,12,0,926.0,68.0,4.3,12.0,534.0,675.43,555.92
2016,12,1,12,15,924.0,67.5,4.3,12.0,529.5,660.69,543.82
2016,12,1,12,30,922.0,67.0,4.3,12.0,525.0,642.86,529.17
2016,12,1,12,45,916.5,66.5,4.3,12.5,512.5,619.96,509.36
2016,12,1,13,0,911.0,66.0,4.3,13.0,500.0,594.31,487.16
2016,12,1,13,15,901.5,65.0,4.25,13.0,480.5,563.35,461.17
2016,12,1,13,30,892.0,64.0,4.2,13.0,461.0,530.18,432.94
2016,12,1,13,45,877.0,63.0,4.2,13.0,434.5,492.35,400.53
2016,12,1,14,0,862.0,62.0,4.2,13.0,408.0,453.09,366.22
2016,12,1,14,15,842.0,60.0,4.0,12.5,375.5,410.12,328.43
2016,12,1,14,30,822.0,58.0,3.8,12.0,343.0,365.78,288.7
2016,12,1,14,45,792.0,55.5,3.65,12.0,305.5,317.45,244.58
2016,12,1,15,0,762.0,53.0,3.5,12.0,268.0,270.07,200.72
2016,12,1,15,15,718.0,49.0,3.1,11.0,227.5,219.18,154.86
2016,12,1,15,30,674.0,45.0,2.7,10.0,187.0,171.27,112.14
2016,12,1,15,45,601.5,39.5,2.3,9.5,145.0,121.32,70.83
2016,12,1,16,0,529.0,34.0,1.9,9.0,103.0,78.01,38.92
2016,12,1,16,15,401.5,25.5,2.0,8.5,66.0,36.85,14.6
2016,12,1,16,30,274.0,17.0,2.1,8.0,29.0,13.45,0.0
2016,12,1,16,45,137.0,8.5,2.25,7.5,14.5,8.36,0.0
2016,12,1,17,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,2,7,15,185.5,9.5,2.75,3.5,20.0,58.44,0.0
2016,12,2,7,30,371.0,19.0,3.0,4.0,40.0,143.5,30.61
2016,12,2,7,45,480.5,26.0,3.25,4.5,78.5,211.69,157.52
2016,12,2,8,0,590.0,33.0,3.5,5.0,117.0,281.7,225.61
2016,12,2,8,15,652.5,38.0,3.65,5.5,159.0,336.82,277.58
2016,12,2,8,30,715.0,43.0,3.8,6.0,201.0,394.95,330.53
2016,12,2,8,45,752.0,46.5,4.0,7.0,241.0,441.02,371.6
2016,12,2,9,0,789.0,50.0,4.2,8.0,281.0,487.32,411.44
2016,12,2,9,15,815.0,52.5,4.35,8.5,317.5,526.1,444.58
2016,12,2,9,30,841.0,55.0,4.5,9.0,354.0,559.92,472.92
2016,12,2,9,45,854.0,58.5,4.7,9.5,384.5,589.3,496.95
2016,12,2,10,0,867.0,62.0,4.9,10.0,415.0,616.39,518.61
2016,12,2,10,15,879.5,63.0,4.85,10.5,439.5,637.68,534.49
2016,12,2,10,30,892.0,64.0,4.8,11.0,464.0,656.3,547.9
2016,12,2,10,45,899.5,65.0,4.75,11.5,482.0,668.79,556.21
2016,12,2,11,0,907.0,66.0,4.7,12.0,500.0,678.22,561.74
2016,12,2,11,15,911.5,66.5,4.65,12.0,511.0,681.91,563.92
2016,12,2,11,30,916.0,67.0,4.6,12.0,522.0,682.38,563.73
2016,12,2,11,45,917.5,67.0,4.6,12.5,525.0,677.05,558.12
2016,12,2,12,0,919.0,67.0,4.6,13.0,528.0,668.48,549.84
2016,12,2,12,15,917.0,67.0,4.6,13.0,523.5,654.5,538.28
2016,12,2,12,30,915.0,67.0,4.6,13.0,519.0,637.45,524.19
2016,12,2,12,45,908.5,67.0,4.7,13.0,507.0,614.75,505.79
2016,12,2,13,0,902.0,67.0,4.8,13.0,495.0,589.38,484.91
2016,12,2,13,15,892.5,66.0,4.8,13.0,475.5,558.75,459.16
2016,12,2,13,30,883.0,65.0,4.8,13.0,456.0,525.94,431.16
2016,12,2,13,45,867.5,63.5,4.85,13.0,429.5,487.72,398.32
2016,12,2,14,0,852.0,62.0,4.9,13.0,403.0,448.14,363.61
2016,12,2,14,15,831.5,60.0,4.65,12.5,371.0,405.45,325.77
2016,12,2,14,30,811.0,58.0,4.4,12.0,339.0,361.45,286.01
2016,12,2,14,45,779.5,55.5,4.2,12.0,301.5,313.19,241.76
2016,12,2,15,0,748.0,53.0,4.0,12.0,264.0,266.03,198.0
2016,12,2,15,15,703.5,49.0,3.6,11.5,223.5,215.75,152.38
2016,12,2,15,30,659.0,45.0,3.2,11.0,183.0,168.51,110.12
2016,12,2,15,45,586.5,39.5,2.8,10.5,142.0,119.36,69.6
2016,12,2,16,0,514.0,34.0,2.4,10.0,101.0,76.84,38.37
2016,12,2,16,15,386.0,25.5,2.4,9.0,64.5,35.29,13.59
2016,12,2,16,30,258.0,17.0,2.4,8.0,28.0,13.47,0.0
2016,12,2,16,45,129.0,8.5,2.4,7.5,14.0,8.36,0.0
2016,12,2,17,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,3,7,15,151.5,9.5,1.8,3.5,17.5,49.09,0.0
2016,12,3,7,30,303.0,19.0,2.1,4.0,35.0,124.2,11.33
2016,12,3,7,45,418.0,27.0,2.4,5.0,72.0,189.58,139.19
2016,12,3,8,0,533.0,35.0,2.7,6.0,109.0,260.08,206.79
2016,12,3,8,15,598.5,40.0,2.7,6.5,149.5,314.39,257.3
2016,12,3,8,30,664.0,45.0,2.7,7.0,190.0,371.9,308.98
2016,12,3,8,45,707.5,48.0,2.7,7.5,229.5,418.92,350.66
2016,12,3,9,0,751.0,51.0,2.7,8.0,269.0,466.65,391.5
2016,12,3,9,15,778.5,54.0,2.7,8.5,304.5,505.79,424.11
2016,12,3,9,30,806.0,57.0,2.7,9.0,340.0,543.95,454.91
2016,12,3,9,45,821.5,59.5,2.7,9.5,370.5,572.98,477.62
2016,12,3,10,0,837.0,62.0,2.7,10.0,401.0,599.89,498.08
2016,12,3,10,15,850.5,63.5,2.7,10.0,425.5,618.13,512.42
2016,12,3,10,30,864.0,65.0,2.7,10.0,450.0,637.7,527.43
2016,12,3,10,45,874.0,65.5,2.75,10.5,468.5,651.07,536.71
2016,12,3,11,0,884.0,66.0,2.8,11.0,487.0,661.51,543.57
2016,12,3,11,15,889.0,66.5,2.85,11.5,497.5,665.59,545.43
2016,12,3,11,30,894.0,67.0,2.9,12.0,508.0,666.53,544.98
2016,12,3,11,45,896.0,67.0,2.95,12.5,511.5,661.74,540.03
2016,12,3,12,0,898.0,67.0,3.0,13.0,515.0,653.8,532.63
2016,12,3,12,15,896.5,66.5,3.0,13.0,511.0,639.94,521.4
2016,12,3,12,30,895.0,66.0,3.0,13.0,507.0,623.09,507.73
2016,12,3,12,45,889.0,66.0,3.0,13.5,495.0,601.2,489.03
2016,12,3,13,0,883.0,66.0,3.0,14.0,483.0,576.67,468.06
2016,12,3,13,15,874.5,65.0,2.95,14.0,464.5,547.2,443.65
2016,12,3,13,30,866.0,64.0,2.9,14.0,446.0,515.55,417.04
2016,12,3,13,45,852.0,62.5,2.9,14.5,420.5,478.71,385.2
2016,12,3,14,0,838.0,61.0,2.9,15.0,395.0,440.44,351.6
2016,12,3,14,15,818.5,59.0,2.7,14.5,364.0,398.81,315.52
2016,12,3,14,30,799.0,57.0,2.5,14.0,333.0,355.8,277.45
2016,12,3,14,45,768.0,55.0,2.3,14.0,296.5,308.82,235.11
2016,12,3,15,0,737.0,53.0,2.1,14.0,260.0,262.91,193.18
2016,12,3,15,15,693.0,49.0,1.8,13.0,220.0,213.33,149.16
2016,12,3,15,30,649.0,45.0,1.5,12.0,180.0,166.74,108.21
2016,12,3,15,45,573.5,39.5,1.25,11.5,139.5,117.72,68.35
2016,12,3,16,0,498.0,34.0,1.0,11.0,99.0,75.64,37.76
2016,12,3,16,15,371.5,25.5,1.05,10.5,63.0,34.96,13.45
2016,12,3,16,30,245.0,17.0,1.1,10.0,27.0,13.48,0.0
2016,12,3,16,45,122.5,8.5,1.15,10.0,13.5,8.36,0.0
2016,12,3,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,16.0,0.65,5.5,16.0,15.73,0.0
2016,12,4,7,30,0.0,32.0,0.6,6.0,32.0,39.48,0.0
2016,12,4,7,45,241.5,35.0,0.55,6.5,68.0,141.25,101.98
2016,12,4,8,0,483.0,38.0,0.5,7.0,104.0,246.6,193.02
2016,12,4,8,15,553.0,44.0,0.4,7.0,144.0,301.39,241.86
2016,12,4,8,30,623.0,50.0,0.3,7.0,184.0,360.08,292.34
2016,12,4,8,45,669.0,54.0,0.25,7.5,223.5,405.04,330.13
2016,12,4,9,0,715.0,58.0,0.2,8.0,263.0,454.13,369.57
2016,12,4,9,15,744.5,61.0,0.25,8.5,299.0,493.45,400.87
2016,12,4,9,30,774.0,64.0,0.3,9.0,335.0,531.94,430.68
2016,12,4,9,45,772.5,72.0,0.35,10.0,362.5,556.42,448.09
2016,12,4,10,0,771.0,80.0,0.4,11.0,390.0,578.14,463.02
2016,12,4,10,15,786.0,82.0,0.35,11.0,414.5,600.87,479.04
2016,12,4,10,30,801.0,84.0,0.3,11.0,439.0,621.21,492.94
2016,12,4,10,45,812.5,84.5,0.3,11.5,457.0,635.05,501.66
2016,12,4,11,0,824.0,85.0,0.3,12.0,475.0,646.11,508.29
2016,12,4,11,15,829.0,85.5,0.25,12.0,486.0,650.0,509.92
2016,12,4,11,30,834.0,86.0,0.2,12.0,497.0,650.91,509.46
2016,12,4,11,45,838.0,85.5,0.2,12.0,500.5,647.03,506.24
2016,12,4,12,0,842.0,85.0,0.2,12.0,504.0,640.12,500.84
2016,12,4,12,15,839.5,85.0,0.35,12.0,499.5,626.67,492.55
2016,12,4,12,30,837.0,85.0,0.5,12.0,495.0,610.4,482.05
2016,12,4,12,45,562.0,141.5,0.7,12.5,414.5,489.4,390.2
2016,12,4,13,0,287.0,198.0,0.9,13.0,334.0,373.69,299.69
2016,12,4,13,15,279.5,190.5,1.05,13.0,318.5,352.76,284.37
2016,12,4,13,30,272.0,183.0,1.2,13.0,303.0,331.49,267.67
2016,12,4,13,45,313.0,166.0,1.35,13.0,296.5,323.33,261.19
2016,12,4,14,0,354.0,149.0,1.5,13.0,290.0,311.78,251.26
2016,12,4,14,15,322.5,145.5,1.3,12.5,266.0,280.89,225.3
2016,12,4,14,30,291.0,142.0,1.1,12.0,242.0,251.61,200.55
2016,12,4,14,45,419.5,113.0,0.95,12.0,240.0,252.58,196.84
2016,12,4,15,0,548.0,84.0,0.8,12.0,238.0,240.77,180.41
2016,12,4,15,15,495.0,77.0,0.8,11.5,199.5,194.5,140.61
2016,12,4,15,30,442.0,70.0,0.8,11.0,161.0,151.49,104.12
2016,12,4,15,45,377.5,58.5,0.8,10.5,124.0,108.14,69.09
2016,12,4,16,0,313.0,47.0,0.8,10.0,87.0,70.82,41.14
2016,12,4,16,15,156.5,34.5,0.85,9.5,54.5,35.62,18.43
2016,12,4,16,30,0.0,22.0,0.9,9.0,22.0,20.14,0.0
2016,12,4,16,45,0.0,11.0,0.95,9.0,11.0,10.81,0.0
2016,12,4,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,3.0,1.35,6.0,3.0,2.95,0.0
2016,12,5,7,30,0.0,6.0,1.5,6.0,6.0,5.78,0.0
2016,12,5,7,45,0.0,13.0,1.7,6.5,13.0,12.54,4.27
2016,12,5,8,0,0.0,20.0,1.9,7.0,20.0,19.29,10.78
2016,12,5,8,15,0.0,28.5,1.9,7.0,28.5,27.51,18.2
2016,12,5,8,30,0.0,37.0,1.9,7.0,37.0,35.73,25.58
2016,12,5,8,45,0.0,45.0,1.9,7.0,45.0,43.46,32.48
2016,12,5,9,0,0.0,53.0,1.9,7.0,53.0,51.21,39.3
2016,12,5,9,15,0.0,60.5,1.9,7.0,60.5,58.47,45.63
2016,12,5,9,30,0.0,68.0,1.9,7.0,68.0,65.74,51.9
2016,12,5,9,45,0.0,96.5,1.95,7.5,96.5,95.07,77.01
2016,12,5,10,0,0.0,125.0,2.0,8.0,125.0,124.84,102.1
2016,12,5,10,15,46.5,158.5,2.0,8.0,179.0,196.07,163.02
2016,12,5,10,30,93.0,192.0,2.0,8.0,233.0,263.75,219.66
2016,12,5,10,45,98.5,200.5,2.0,8.5,245.5,276.26,229.12
2016,12,5,11,0,104.0,209.0,2.0,9.0,258.0,288.58,238.56
2016,12,5,11,15,66.0,201.0,2.0,9.0,232.5,253.35,208.75
2016,12,5,11,30,28.0,193.0,2.0,9.0,207.0,212.01,173.88
2016,12,5,11,45,46.5,203.5,2.05,9.0,226.5,240.95,198.18
2016,12,5,12,0,65.0,214.0,2.1,9.0,246.0,263.05,216.5
2016,12,5,12,15,68.5,213.0,2.05,9.0,247.0,262.47,215.92
2016,12,5,12,30,72.0,212.0,2.0,9.0,248.0,261.63,215.24
2016,12,5,12,45,94.0,210.5,1.95,9.0,255.5,270.87,223.1
2016,12,5,13,0,116.0,209.0,1.9,9.0,263.0,283.62,233.64
2016,12,5,13,15,127.0,201.0,1.8,9.0,258.5,276.98,228.12
2016,12,5,13,30,138.0,193.0,1.7,9.0,254.0,269.45,221.84
2016,12,5,13,45,129.5,181.5,1.6,9.0,236.5,247.96,203.91
2016,12,5,14,0,121.0,170.0,1.5,9.0,219.0,226.82,186.21
2016,12,5,14,15,110.5,159.0,1.35,9.0,200.5,205.81,168.45
2016,12,5,14,30,100.0,148.0,1.2,9.0,182.0,185.43,151.11
2016,12,5,14,45,96.5,132.0,1.05,9.0,162.0,163.04,131.86
2016,12,5,15,0,93.0,116.0,0.9,9.0,142.0,140.91,112.64
2016,12,5,15,15,82.5,99.0,0.85,8.5,119.5,116.48,91.73
2016,12,5,15,30,72.0,82.0,0.8,8.0,97.0,93.09,71.58
2016,12,5,15,45,59.0,64.5,0.75,8.0,74.5,69.99,51.73
2016,12,5,16,0,46.0,47.0,0.7,8.0,52.0,48.36,33.33
2016,12,5,16,15,23.0,30.5,0.7,7.5,33.0,29.44,16.66
2016,12,5,16,30,0.0,14.0,0.7,7.0,14.0,13.52,0.0
2016,12,5,16,45,0.0,7.0,0.7,7.0,7.0,6.88,0.0
2016,12,5,17,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,0.95,1.5,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,6,7,15,135.0,9.0,1.0,1.5,15.0,43.41,0.0
2016,12,6,7,30,270.0,18.0,1.1,2.0,30.0,109.5,0.0
2016,12,6,7,45,397.0,26.5,1.25,3.0,67.0,183.23,130.07
2016,12,6,8,0,524.0,35.0,1.4,4.0,104.0,252.51,199.5
2016,12,6,8,15,593.5,40.5,1.35,4.5,145.0,308.45,251.29
2016,12,6,8,30,663.0,46.0,1.3,5.0,186.0,367.86,304.1
2016,12,6,8,45,587.5,62.5,1.3,5.5,204.5,374.98,312.98
2016,12,6,9,0,512.0,79.0,1.3,6.0,223.0,372.09,312.28
2016,12,6,9,15,536.0,85.5,1.5,6.5,254.0,406.65,342.04
2016,12,6,9,30,560.0,92.0,1.7,7.0,285.0,440.7,370.38
2016,12,6,9,45,555.0,103.0,1.9,8.0,308.5,461.62,386.59
2016,12,6,10,0,550.0,114.0,2.1,9.0,332.0,480.31,400.58
2016,12,6,10,15,626.5,103.0,2.15,9.0,366.0,524.17,436.38
2016,12,6,10,30,703.0,92.0,2.2,9.0,400.0,567.2,470.9
2016,12,6,10,45,798.0,80.5,2.25,9.5,444.0,618.52,510.64
2016,12,6,11,0,893.0,69.0,2.3,10.0,488.0,666.72,547.23
2016,12,6,11,15,897.5,69.5,2.35,10.0,499.0,670.71,549.77
2016,12,6,11,30,902.0,70.0,2.4,10.0,510.0,671.52,550.19
2016,12,6,11,45,900.0,71.5,2.45,10.5,513.0,666.06,544.71
2016,12,6,12,0,898.0,73.0,2.5,11.0,516.0,657.46,536.8
2016,12,6,12,15,896.0,72.5,2.55,11.0,512.0,643.55,525.79
2016,12,6,12,30,894.0,72.0,2.6,11.0,508.0,626.65,512.31
2016,12,6,12,45,673.5,119.0,2.7,11.0,443.0,533.2,437.11
2016,12,6,13,0,453.0,166.0,2.8,11.0,378.0,438.54,360.16
2016,12,6,13,15,658.0,117.5,2.9,11.0,412.5,487.43,400.47
2016,12,6,13,30,863.0,69.0,3.0,11.0,447.0,519.64,425.27
2016,12,6,13,45,846.5,68.0,3.1,11.0,421.0,482.19,393.19
2016,12,6,14,0,830.0,67.0,3.2,11.0,395.0,443.48,359.65
2016,12,6,14,15,809.0,65.0,3.1,10.5,363.5,400.88,322.44
2016,12,6,14,30,788.0,63.0,3.0,10.0,332.0,357.89,283.98
2016,12,6,14,45,754.5,60.5,2.95,10.0,295.5,310.22,240.63
2016,12,6,15,0,721.0,58.0,2.9,10.0,259.0,263.84,197.85
2016,12,6,15,15,675.0,53.5,2.55,9.5,219.0,214.16,152.85
2016,12,6,15,30,629.0,49.0,2.2,9.0,179.0,167.67,111.29
2016,12,6,15,45,554.5,43.0,1.85,8.5,138.5,118.57,70.76
2016,12,6,16,0,480.0,37.0,1.5,8.0,98.0,76.86,39.84
2016,12,6,16,15,348.0,27.5,1.45,7.5,62.5,36.8,15.26
2016,12,6,16,30,216.0,18.0,1.4,7.0,27.0,14.5,0.0
2016,12,6,16,45,108.0,9.0,1.4,6.5,13.5,8.85,0.0
2016,12,6,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,8.5,1.7,2.0,8.5,8.36,0.0
2016,12,7,7,30,0.0,17.0,1.7,2.0,17.0,17.23,0.0
2016,12,7,7,45,54.0,31.5,1.75,2.5,38.5,59.99,40.14
2016,12,7,8,0,108.0,46.0,1.8,3.0,60.0,103.89,81.8
2016,12,7,8,15,123.5,63.0,1.65,3.0,84.5,133.59,109.56
2016,12,7,8,30,139.0,80.0,1.5,3.0,109.0,157.68,131.98
2016,12,7,8,45,148.0,96.5,1.35,3.0,133.0,184.51,156.18
2016,12,7,9,0,157.0,113.0,1.2,3.0,157.0,211.44,179.85
2016,12,7,9,15,163.5,127.5,1.15,3.5,178.5,234.54,199.45
2016,12,7,9,30,170.0,142.0,1.1,4.0,200.0,257.51,218.46
2016,12,7,9,45,269.5,144.0,1.1,4.5,246.0,327.77,277.57
2016,12,7,10,0,369.0,146.0,1.1,5.0,292.0,402.09,338.17
2016,12,7,10,15,386.0,153.5,1.1,5.5,314.5,425.7,355.92
2016,12,7,10,30,403.0,161.0,1.1,6.0,337.0,448.34,373.0
2016,12,7,10,45,501.0,145.0,1.1,6.5,373.0,496.17,411.08
2016,12,7,11,0,599.0,129.0,1.1,7.0,409.0,546.81,450.22
2016,12,7,11,15,365.0,174.0,1.2,7.0,346.0,432.41,357.37
2016,12,7,11,30,131.0,219.0,1.3,7.0,283.0,321.48,265.12
2016,12,7,11,45,65.5,183.5,1.45,7.5,215.5,231.24,190.93
2016,12,7,12,0,0.0,148.0,1.6,8.0,148.0,145.93,118.72
2016,12,7,12,15,0.0,99.5,1.7,8.0,99.5,96.65,77.43
2016,12,7,12,30,0.0,51.0,1.8,8.0,51.0,49.28,37.03
2016,12,7,12,45,0.0,46.5,1.95,8.0,46.5,44.93,33.33
2016,12,7,13,0,0.0,42.0,2.1,8.0,42.0,40.57,29.6
2016,12,7,13,15,0.0,60.5,2.1,8.0,60.5,58.47,45.1
2016,12,7,13,30,0.0,79.0,2.1,8.0,79.0,76.39,60.57
2016,12,7,13,45,0.0,71.0,2.15,8.0,71.0,68.64,53.96
2016,12,7,14,0,0.0,63.0,2.2,8.0,63.0,60.89,47.36
2016,12,7,14,15,0.0,58.0,2.05,8.0,58.0,56.04,43.24
2016,12,7,14,30,0.0,53.0,1.9,8.0,53.0,51.2,39.1
2016,12,7,14,45,0.0,47.0,1.8,8.0,47.0,45.39,34.09
2016,12,7,15,0,0.0,41.0,1.7,8.0,41.0,39.59,29.03
2016,12,7,15,15,0.0,34.5,1.55,7.5,34.5,33.3,23.54
2016,12,7,15,30,0.0,28.0,1.4,7.0,28.0,27.02,17.99
2016,12,7,15,45,0.0,21.5,1.25,7.0,21.5,20.74,12.34
2016,12,7,16,0,0.0,15.0,1.1,7.0,15.0,14.46,6.66
2016,12,7,16,15,0.0,9.5,1.15,6.5,9.5,9.16,1.47
2016,12,7,16,30,0.0,4.0,1.2,6.0,4.0,3.85,0.0
2016,12,7,16,45,0.0,2.0,1.25,6.0,2.0,1.97,0.0
2016,12,7,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.5,4.2,10.0,4.5,4.42,0.0
2016,12,8,7,30,0.0,9.0,4.2,10.0,9.0,8.85,0.0
2016,12,8,7,45,0.0,22.5,4.25,10.5,22.5,21.86,10.61
2016,12,8,8,0,0.0,36.0,4.3,11.0,36.0,36.12,24.42
2016,12,8,8,15,0.0,51.5,4.2,11.0,51.5,52.43,38.89
2016,12,8,8,30,0.0,67.0,4.1,11.0,67.0,68.5,53.04
2016,12,8,8,45,0.0,82.0,4.1,11.5,82.5,83.85,66.33
2016,12,8,9,0,0.0,97.0,4.1,12.0,98.0,99.16,79.36
2016,12,8,9,15,4.0,110.0,4.0,12.0,112.0,114.34,92.3
2016,12,8,9,30,8.0,123.0,3.9,12.0,126.0,129.77,105.32
2016,12,8,9,45,4.0,112.5,3.85,12.0,114.0,114.73,92.44
2016,12,8,10,0,0.0,102.0,3.8,12.0,102.0,100.5,80.21
2016,12,8,10,15,0.0,122.5,3.75,12.0,122.5,121.67,97.94
2016,12,8,10,30,0.0,143.0,3.7,12.0,143.0,142.93,115.57
2016,12,8,10,45,3.0,151.5,3.65,12.5,153.0,153.31,123.9
2016,12,8,11,0,6.0,160.0,3.6,13.0,163.0,163.76,132.24
2016,12,8,11,15,3.0,154.5,3.5,13.0,156.0,155.51,125.2
2016,12,8,11,30,0.0,149.0,3.4,13.0,149.0,147.46,118.38
2016,12,8,11,45,0.0,150.0,3.3,13.0,150.0,148.23,118.97
2016,12,8,12,0,0.0,151.0,3.2,13.0,151.0,149.05,119.62
2016,12,8,12,15,0.0,149.0,3.1,13.0,149.0,146.81,117.77
2016,12,8,12,30,0.0,147.0,3.0,13.0,147.0,144.63,115.99
2016,12,8,12,45,0.0,126.0,2.9,13.5,126.0,123.21,98.09
2016,12,8,13,0,0.0,105.0,2.8,14.0,105.0,102.11,80.47
2016,12,8,13,15,6.0,132.0,2.65,14.0,134.5,132.4,105.84
2016,12,8,13,30,12.0,159.0,2.5,14.0,164.0,162.58,130.86
2016,12,8,13,45,6.0,134.5,2.4,14.0,137.0,134.48,107.65
2016,12,8,14,0,0.0,110.0,2.3,14.0,110.0,107.09,85.0
2016,12,8,14,15,0.0,101.0,2.15,13.5,101.0,98.16,77.82
2016,12,8,14,30,0.0,92.0,2.0,13.0,92.0,89.28,70.58
2016,12,8,14,45,0.0,82.0,1.85,13.0,82.0,79.45,62.33
2016,12,8,15,0,0.0,72.0,1.7,13.0,72.0,69.66,54.02
2016,12,8,15,15,0.0,60.5,1.6,12.5,60.5,58.47,44.5
2016,12,8,15,30,0.0,49.0,1.5,12.0,49.0,47.32,34.89
2016,12,8,15,45,0.0,37.5,1.45,12.0,37.5,36.22,25.13
2016,12,8,16,0,0.0,26.0,1.4,12.0,26.0,25.1,15.29
2016,12,8,16,15,0.0,16.5,1.35,11.5,16.5,15.92,6.52
2016,12,8,16,30,0.0,7.0,1.3,11.0,7.0,6.75,0.0
2016,12,8,16,45,0.0,3.5,1.3,11.0,3.5,3.44,0.0
2016,12,8,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,11.5,1.0,10.0,11.5,11.3,0.0
2016,12,9,7,30,0.0,23.0,1.0,10.0,23.0,22.61,0.0
2016,12,9,7,45,230.5,28.5,1.0,10.5,57.0,125.5,81.47
2016,12,9,8,0,461.0,34.0,1.0,11.0,91.0,228.47,174.4
2016,12,9,8,15,534.0,40.0,1.3,11.5,130.0,282.77,223.86
2016,12,9,8,30,607.0,46.0,1.6,12.0,169.0,338.38,273.22
2016,12,9,8,45,311.0,73.5,1.9,12.5,137.5,248.21,203.47
2016,12,9,9,0,15.0,101.0,2.2,13.0,106.0,111.68,89.44
2016,12,9,9,15,19.0,114.5,2.35,13.0,121.0,127.77,103.34
2016,12,9,9,30,23.0,128.0,2.5,13.0,136.0,144.07,117.02
2016,12,9,9,45,11.5,99.5,2.65,13.5,103.5,105.21,84.01
2016,12,9,10,0,0.0,71.0,2.8,14.0,71.0,68.64,52.77
2016,12,9,10,15,0.0,101.0,2.9,14.0,101.0,99.09,78.33
2016,12,9,10,30,0.0,131.0,3.0,14.0,131.0,130.18,104.11
2016,12,9,10,45,2.5,145.0,3.15,14.5,146.5,146.11,116.99
2016,12,9,11,0,5.0,159.0,3.3,15.0,162.0,162.09,129.83
2016,12,9,11,15,8.5,166.5,3.3,15.0,171.0,171.82,137.75
2016,12,9,11,30,12.0,174.0,3.3,15.0,180.0,181.54,145.68
2016,12,9,11,45,74.5,197.5,3.35,15.5,234.0,252.5,204.31
2016,12,9,12,0,137.0,221.0,3.4,16.0,288.0,322.87,261.03
2016,12,9,12,15,144.0,219.0,3.25,15.5,289.5,322.06,260.54
2016,12,9,12,30,151.0,217.0,3.1,15.0,291.0,320.65,259.78
2016,12,9,12,45,124.0,211.0,3.0,15.0,270.5,294.27,238.12
