Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,13,0,97.0,205.0,2.9,15.0,250.0,263.99,213.4
2016,12,9,13,15,74.0,192.5,2.8,15.0,226.0,235.2,189.91
2016,12,9,13,30,51.0,180.0,2.7,15.0,202.0,207.66,167.37
2016,12,9,13,45,146.0,171.0,2.6,15.0,229.5,245.08,198.25
2016,12,9,14,0,241.0,162.0,2.5,15.0,257.0,275.22,221.88
2016,12,9,14,15,233.5,150.0,2.25,14.5,236.0,249.62,200.36
2016,12,9,14,30,226.0,138.0,2.0,14.0,215.0,224.15,178.8
2016,12,9,14,45,220.0,123.0,1.8,14.0,191.5,196.36,154.71
2016,12,9,15,0,214.0,108.0,1.6,14.0,168.0,168.79,130.52
2016,12,9,15,15,198.0,93.0,1.4,13.5,142.0,139.16,104.98
2016,12,9,15,30,182.0,78.0,1.2,13.0,116.0,110.85,80.59
2016,12,9,15,45,158.5,61.5,1.05,13.0,89.5,81.49,55.94
2016,12,9,16,0,135.0,45.0,0.9,13.0,63.0,54.5,34.13
2016,12,9,16,15,67.5,31.0,0.9,12.5,40.0,31.2,16.61
2016,12,9,16,30,0.0,17.0,0.9,12.0,17.0,16.15,0.0
2016,12,9,16,45,0.0,8.5,0.9,12.0,8.5,8.36,0.0
2016,12,9,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,10,7,45,0.0,0.5,4.5,13.0,0.5,0.48,0.0
2016,12,10,8,0,0.0,1.0,4.5,13.0,1.0,0.96,0.0
2016,12,10,8,15,0.0,1.5,4.5,13.0,1.5,1.44,0.0
2016,12,10,8,30,0.0,2.0,4.5,13.0,2.0,1.93,0.0
2016,12,10,8,45,0.0,2.5,4.5,13.0,2.5,2.41,0.0
2016,12,10,9,0,0.0,3.0,4.5,13.0,3.0,2.89,0.0
2016,12,10,9,15,0.0,3.5,4.45,13.0,3.5,3.37,0.0
2016,12,10,9,30,0.0,4.0,4.4,13.0,4.0,3.86,0.0
2016,12,10,9,45,0.0,11.5,4.4,13.0,11.5,11.09,3.89
2016,12,10,10,0,0.0,19.0,4.4,13.0,19.0,18.33,10.1
2016,12,10,10,15,0.0,17.5,4.4,13.0,17.5,16.89,8.83
2016,12,10,10,30,0.0,16.0,4.4,13.0,16.0,15.44,7.58
2016,12,10,10,45,0.0,32.5,4.4,13.5,32.5,31.38,21.13
2016,12,10,11,0,0.0,49.0,4.4,14.0,49.0,47.34,34.57
2016,12,10,11,15,0.0,56.5,4.35,14.0,56.5,54.6,40.67
2016,12,10,11,30,0.0,64.0,4.3,14.0,64.0,61.87,46.76
2016,12,10,11,45,0.0,37.0,4.25,14.0,37.0,35.74,24.68
2016,12,10,12,0,0.0,10.0,4.2,14.0,10.0,9.65,2.55
2016,12,10,12,15,0.0,27.0,4.1,14.0,27.0,26.07,16.51
2016,12,10,12,30,0.0,44.0,4.0,14.0,44.0,42.51,30.44
2016,12,10,12,45,0.0,71.0,3.95,14.0,71.0,68.65,52.49
2016,12,10,13,0,0.0,98.0,3.9,14.0,98.0,95.15,74.76
2016,12,10,13,15,0.0,94.5,3.8,14.0,94.5,91.69,71.91
2016,12,10,13,30,0.0,91.0,3.7,14.0,91.0,88.23,69.1
2016,12,10,13,45,0.0,71.5,3.6,14.0,71.5,69.12,53.11
2016,12,10,14,0,0.0,52.0,3.5,14.0,52.0,50.24,37.21
2016,12,10,14,15,0.0,47.5,3.3,13.5,47.5,45.88,33.64
2016,12,10,14,30,0.0,43.0,3.1,13.0,43.0,41.52,30.03
2016,12,10,14,45,0.0,38.5,2.95,13.0,38.5,37.17,26.33
2016,12,10,15,0,0.0,34.0,2.8,13.0,34.0,32.82,22.59
2016,12,10,15,15,0.0,28.5,2.65,12.5,28.5,27.5,18.03
2016,12,10,15,30,0.0,23.0,2.5,12.0,23.0,22.19,13.41
2016,12,10,15,45,0.0,17.5,2.45,12.0,17.5,16.88,8.71
2016,12,10,16,0,0.0,12.0,2.4,12.0,12.0,11.57,4.0
2016,12,10,16,15,0.0,7.5,2.35,11.5,7.5,7.23,0.0
2016,12,10,16,30,0.0,3.0,2.3,11.0,3.0,2.89,0.0
2016,12,10,16,45,0.0,1.5,2.25,11.0,1.5,1.47,0.0
2016,12,10,17,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,7.0,0.9,4.0,7.0,6.88,0.0
2016,12,11,7,30,0.0,14.0,0.8,4.0,14.0,13.76,0.0
2016,12,11,7,45,56.0,28.5,0.75,4.5,35.0,55.61,32.97
2016,12,11,8,0,112.0,43.0,0.7,5.0,56.0,101.32,78.06
2016,12,11,8,15,131.0,59.5,0.75,5.0,81.0,131.84,106.47
2016,12,11,8,30,150.0,76.0,0.8,5.0,106.0,163.26,134.98
2016,12,11,8,45,160.5,92.0,0.9,5.5,130.0,190.81,159.46
2016,12,11,9,0,171.0,108.0,1.0,6.0,154.0,211.85,177.96
2016,12,11,9,15,179.0,122.0,1.05,6.0,176.5,235.57,198.48
2016,12,11,9,30,187.0,136.0,1.1,6.0,199.0,259.22,218.52
2016,12,11,9,45,201.0,149.0,1.15,6.5,222.0,284.98,239.64
2016,12,11,10,0,215.0,162.0,1.2,7.0,245.0,310.69,260.33
2016,12,11,10,15,130.0,168.5,1.3,7.5,220.0,267.05,222.6
2016,12,11,10,30,45.0,175.0,1.4,8.0,195.0,213.57,176.49
2016,12,11,10,45,37.5,178.5,1.55,8.5,195.5,211.72,174.6
2016,12,11,11,0,30.0,182.0,1.7,9.0,196.0,209.79,172.44
2016,12,11,11,15,116.0,197.5,1.75,9.5,253.0,288.94,238.69
2016,12,11,11,30,202.0,213.0,1.8,10.0,310.0,360.55,296.92
2016,12,11,11,45,126.5,208.5,1.85,10.5,269.5,304.66,249.73
2016,12,11,12,0,51.0,204.0,1.9,11.0,229.0,243.37,198.37
2016,12,11,12,15,180.0,202.0,1.85,11.0,289.0,325.71,267.52
2016,12,11,12,30,309.0,200.0,1.8,11.0,349.0,403.49,330.48
2016,12,11,12,45,197.5,201.0,1.8,11.0,296.0,326.59,267.2
2016,12,11,13,0,86.0,202.0,1.8,11.0,243.0,254.66,207.86
2016,12,11,13,15,87.5,194.5,1.85,11.0,234.5,244.71,200.1
2016,12,11,13,30,89.0,187.0,1.9,11.0,226.0,234.53,191.83
2016,12,11,13,45,44.5,137.0,1.95,11.0,156.5,157.94,128.47
2016,12,11,14,0,0.0,87.0,2.0,11.0,87.0,84.33,66.67
2016,12,11,14,15,0.0,80.0,1.8,10.5,80.0,77.47,61.13
2016,12,11,14,30,0.0,73.0,1.6,10.0,73.0,70.63,55.48
2016,12,11,14,45,0.0,65.0,1.45,10.0,65.0,62.84,48.83
2016,12,11,15,0,0.0,57.0,1.3,10.0,57.0,55.08,42.15
2016,12,11,15,15,0.0,48.0,1.15,9.5,48.0,46.37,34.64
2016,12,11,15,30,0.0,39.0,1.0,9.0,39.0,37.66,27.03
2016,12,11,15,45,0.0,30.0,0.85,8.5,30.0,28.96,19.32
2016,12,11,16,0,0.0,21.0,0.7,8.0,21.0,20.26,11.55
2016,12,11,16,15,0.0,13.5,0.75,7.5,13.5,13.02,4.52
2016,12,11,16,30,0.0,6.0,0.8,7.0,6.0,5.78,0.0
2016,12,11,16,45,0.0,3.0,0.85,7.0,3.0,2.95,0.0
2016,12,11,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,9.5,1.1,4.5,9.5,0.0,0.0
2016,12,12,7,30,0.0,19.0,1.2,5.0,19.0,18.68,0.0
2016,12,12,7,45,217.0,26.5,1.3,5.5,52.0,115.79,69.91
2016,12,12,8,0,434.0,34.0,1.4,6.0,85.0,215.82,166.55
2016,12,12,8,15,511.0,40.5,1.5,6.0,124.0,270.96,218.26
2016,12,12,8,30,588.0,47.0,1.6,6.0,163.0,330.8,272.28
2016,12,12,8,45,633.5,52.0,1.7,6.5,201.5,377.8,314.29
2016,12,12,9,0,679.0,57.0,1.8,7.0,240.0,423.34,353.91
2016,12,12,9,15,711.5,60.5,1.7,7.0,275.5,463.83,388.25
2016,12,12,9,30,744.0,64.0,1.6,7.0,311.0,503.81,421.04
2016,12,12,9,45,767.0,66.5,1.55,7.5,342.0,536.22,446.33
2016,12,12,10,0,790.0,69.0,1.5,8.0,373.0,567.04,469.62
2016,12,12,10,15,712.0,87.0,1.5,8.0,375.0,553.51,458.1
2016,12,12,10,30,634.0,105.0,1.5,8.0,377.0,532.64,440.96
2016,12,12,10,45,569.5,127.5,1.55,8.5,379.5,520.61,429.95
2016,12,12,11,0,505.0,150.0,1.6,9.0,382.0,503.0,414.41
2016,12,12,11,15,492.5,157.5,1.6,9.0,388.5,502.91,413.89
2016,12,12,11,30,480.0,165.0,1.6,9.0,395.0,500.93,411.72
2016,12,12,11,45,466.5,169.5,1.65,9.0,395.0,493.3,405.42
2016,12,12,12,0,453.0,174.0,1.7,9.0,395.0,484.1,397.88
2016,12,12,12,15,390.0,185.5,1.75,9.0,374.5,444.04,365.48
2016,12,12,12,30,327.0,197.0,1.8,9.0,354.0,411.11,338.48
2016,12,12,12,45,359.0,186.5,1.85,9.0,355.5,410.98,338.85
2016,12,12,13,0,391.0,176.0,1.9,9.0,357.0,408.54,336.95
2016,12,12,13,15,291.0,182.0,1.85,9.0,314.0,349.94,288.43
2016,12,12,13,30,191.0,188.0,1.8,9.0,271.0,291.6,240.17
2016,12,12,13,45,197.5,176.5,1.8,9.0,258.0,275.75,227.12
2016,12,12,14,0,204.0,165.0,1.8,9.0,245.0,259.07,212.93
2016,12,12,14,15,194.5,154.0,1.7,9.0,225.5,235.51,192.74
2016,12,12,14,30,185.0,143.0,1.6,9.0,206.0,212.3,172.64
2016,12,12,14,45,178.5,128.0,1.55,9.0,183.5,186.48,150.13
2016,12,12,15,0,172.0,113.0,1.5,9.0,161.0,160.99,127.63
2016,12,12,15,15,158.5,97.0,1.3,8.5,136.0,133.25,103.41
2016,12,12,15,30,145.0,81.0,1.1,8.0,111.0,106.65,80.16
2016,12,12,15,45,126.0,64.0,0.95,8.0,86.0,79.81,57.1
2016,12,12,16,0,107.0,47.0,0.8,8.0,61.0,54.29,35.79
2016,12,12,16,15,53.5,32.0,0.8,7.5,39.0,31.81,17.91
2016,12,12,16,30,0.0,17.0,0.8,7.0,17.0,16.19,0.0
2016,12,12,16,45,0.0,8.5,0.8,7.0,8.5,8.36,0.0
2016,12,12,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,3.0,0.75,6.5,3.0,0.0,0.0
2016,12,13,7,30,0.0,6.0,0.8,7.0,6.0,5.9,0.0
2016,12,13,7,45,0.0,18.0,0.85,7.5,18.0,17.38,5.84
2016,12,13,8,0,0.0,30.0,0.9,8.0,30.0,29.4,18.89
2016,12,13,8,15,0.0,44.5,0.95,8.0,44.5,44.65,32.62
2016,12,13,8,30,0.0,59.0,1.0,8.0,59.0,59.65,45.98
2016,12,13,8,45,0.0,74.0,1.05,8.5,74.0,75.12,59.5
2016,12,13,9,0,0.0,89.0,1.1,9.0,89.0,90.51,72.73
2016,12,13,9,15,1.0,102.5,1.0,9.0,103.0,104.7,84.86
2016,12,13,9,30,2.0,116.0,0.9,9.0,117.0,118.94,96.88
2016,12,13,9,45,5.0,126.5,0.8,9.5,129.0,131.06,106.79
2016,12,13,10,0,8.0,137.0,0.7,10.0,141.0,143.36,116.7
2016,12,13,10,15,50.0,160.5,0.6,10.0,182.5,200.98,164.93
2016,12,13,10,30,92.0,184.0,0.5,10.0,224.0,253.86,207.94
2016,12,13,10,45,84.0,191.0,0.45,10.5,228.5,256.02,208.36
2016,12,13,11,0,76.0,198.0,0.4,11.0,233.0,257.88,208.88
2016,12,13,11,15,153.0,203.5,0.35,11.0,276.5,319.7,258.88
2016,12,13,11,30,230.0,209.0,0.3,11.0,320.0,374.01,301.36
2016,12,13,11,45,204.0,213.5,0.3,11.5,312.0,359.93,288.69
2016,12,13,12,0,178.0,218.0,0.3,12.0,304.0,345.5,276.47
2016,12,13,12,15,174.0,216.5,0.3,12.0,300.5,337.99,270.59
2016,12,13,12,30,170.0,215.0,0.3,12.0,297.0,330.07,264.32
2016,12,13,12,45,267.0,198.0,0.3,12.0,323.0,369.55,296.11
2016,12,13,13,0,364.0,181.0,0.3,12.0,349.0,398.75,318.86
2016,12,13,13,15,323.5,179.5,0.35,12.0,325.0,364.9,291.99
2016,12,13,13,30,283.0,178.0,0.4,12.0,301.0,332.22,266.37
2016,12,13,13,45,141.5,95.5,0.45,12.0,157.0,167.95,135.32
2016,12,13,14,0,0.0,13.0,0.5,12.0,13.0,12.54,5.15
2016,12,13,14,15,0.0,12.0,0.45,11.5,12.0,11.57,4.41
2016,12,13,14,30,0.0,11.0,0.4,11.0,11.0,10.61,3.6
2016,12,13,14,45,0.0,10.0,0.4,11.0,10.0,9.64,2.77
2016,12,13,15,0,0.0,9.0,0.4,11.0,9.0,8.68,1.92
2016,12,13,15,15,0.0,7.5,0.4,10.5,7.5,7.23,0.66
2016,12,13,15,30,0.0,6.0,0.4,10.0,6.0,5.78,0.0
2016,12,13,15,45,0.0,4.5,0.45,10.0,4.5,4.33,0.0
2016,12,13,16,0,0.0,3.0,0.5,10.0,3.0,2.89,0.0
2016,12,13,16,15,0.0,1.5,0.5,10.0,1.5,1.44,0.0
2016,12,13,16,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,13,16,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,13,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,3.5,1.55,9.5,3.5,0.0,0.0
2016,12,14,7,30,0.0,7.0,1.7,10.0,7.0,6.88,0.0
2016,12,14,7,45,0.0,20.0,1.85,10.5,20.0,19.45,6.54
2016,12,14,8,0,0.0,33.0,2.0,11.0,33.0,33.26,21.68
2016,12,14,8,15,0.0,49.0,2.1,11.0,49.0,50.29,36.89
2016,12,14,8,30,0.0,65.0,2.2,11.0,65.0,66.98,51.6
2016,12,14,8,45,4.0,80.5,2.35,11.5,81.5,84.81,67.04
2016,12,14,9,0,8.0,96.0,2.5,12.0,98.0,102.82,82.44
2016,12,14,9,15,12.0,109.5,2.55,12.0,113.0,118.71,96.01
2016,12,14,9,30,16.0,123.0,2.6,12.0,128.0,134.82,109.62
2016,12,14,9,45,18.0,133.5,2.65,12.5,140.0,146.56,119.18
2016,12,14,10,0,20.0,144.0,2.7,13.0,152.0,158.42,128.73
2016,12,14,10,15,71.5,165.0,2.65,13.0,195.0,219.58,180.14
2016,12,14,10,30,123.0,186.0,2.6,13.0,238.0,282.9,232.33
2016,12,14,10,45,213.5,187.0,2.55,13.0,282.5,341.23,280.67
2016,12,14,11,0,304.0,188.0,2.5,13.0,327.0,407.73,334.54
2016,12,14,11,15,297.5,194.5,2.5,13.0,333.5,410.05,335.59
2016,12,14,11,30,291.0,201.0,2.5,13.0,340.0,411.27,336.08
2016,12,14,11,45,191.0,207.5,2.5,13.0,299.0,344.87,281.5
2016,12,14,12,0,91.0,214.0,2.5,13.0,258.0,279.89,227.56
2016,12,14,12,15,72.5,208.0,2.5,13.0,243.0,259.83,211.18
2016,12,14,12,30,54.0,202.0,2.5,13.0,228.0,240.23,194.98
2016,12,14,12,45,36.5,188.0,2.5,13.5,205.5,213.21,172.46
2016,12,14,13,0,19.0,174.0,2.5,14.0,183.0,182.95,147.31
2016,12,14,13,15,9.5,143.5,2.45,13.5,148.0,146.01,117.22
2016,12,14,13,30,0.0,113.0,2.4,13.0,113.0,110.13,87.63
2016,12,14,13,45,0.0,88.5,2.35,13.0,88.5,85.79,67.36
2016,12,14,14,0,0.0,64.0,2.3,13.0,64.0,61.86,47.23
2016,12,14,14,15,0.0,59.0,2.1,13.0,59.0,57.01,43.2
2016,12,14,14,30,0.0,54.0,1.9,13.0,54.0,52.17,39.14
2016,12,14,14,45,0.0,48.0,1.7,13.0,48.0,46.36,34.21
2016,12,14,15,0,0.0,42.0,1.5,13.0,42.0,40.56,29.25
2016,12,14,15,15,0.0,35.5,1.45,12.5,35.5,34.27,23.86
2016,12,14,15,30,0.0,29.0,1.4,12.0,29.0,27.99,18.4
2016,12,14,15,45,0.0,22.5,1.35,12.0,22.5,21.71,12.85
2016,12,14,16,0,0.0,16.0,1.3,12.0,16.0,15.43,7.26
2016,12,14,16,15,0.0,10.0,1.3,11.5,10.0,9.64,1.84
2016,12,14,16,30,0.0,4.0,1.3,11.0,4.0,3.85,0.0
2016,12,14,16,45,0.0,2.0,1.35,11.0,2.0,1.97,0.0
2016,12,14,17,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.0,4.75,12.0,2.0,0.0,0.0
2016,12,15,7,30,0.0,4.0,4.7,12.0,4.0,3.93,0.0
2016,12,15,7,45,0.0,12.0,4.7,12.0,12.0,11.57,1.23
2016,12,15,8,0,0.0,20.0,4.7,12.0,20.0,19.3,10.1
2016,12,15,8,15,0.0,30.0,4.5,12.0,30.0,28.96,18.77
2016,12,15,8,30,0.0,40.0,4.3,12.0,40.0,38.64,27.33
2016,12,15,8,45,0.0,50.5,4.1,12.0,50.5,48.92,36.36
2016,12,15,9,0,0.0,61.0,3.9,12.0,61.0,59.5,45.55
2016,12,15,9,15,0.0,70.5,3.7,12.0,70.5,69.0,53.72
2016,12,15,9,30,0.0,80.0,3.5,12.0,80.0,78.51,61.81
2016,12,15,9,45,0.0,88.0,3.35,12.0,88.0,86.44,68.48
2016,12,15,10,0,0.0,96.0,3.2,12.0,96.0,94.4,75.12
2016,12,15,10,15,0.0,100.5,3.1,12.0,100.5,98.71,78.65
2016,12,15,10,30,0.0,105.0,3.0,12.0,105.0,103.07,82.2
2016,12,15,10,45,0.0,102.5,2.95,12.5,102.5,100.24,79.55
2016,12,15,11,0,0.0,100.0,2.9,13.0,100.0,97.52,77.03
2016,12,15,11,15,0.0,119.0,2.85,13.0,119.0,116.81,93.09
2016,12,15,11,30,0.0,138.0,2.8,13.0,138.0,136.21,109.12
2016,12,15,11,45,0.0,139.5,2.8,13.0,139.5,137.53,110.14
2016,12,15,12,0,0.0,141.0,2.8,13.0,141.0,138.89,111.24
2016,12,15,12,15,0.0,110.5,2.8,13.0,110.5,107.74,85.35
2016,12,15,12,30,0.0,80.0,2.8,13.0,80.0,77.37,59.98
2016,12,15,12,45,0.0,89.0,2.8,13.0,89.0,86.22,67.48
2016,12,15,13,0,0.0,98.0,2.8,13.0,98.0,95.17,75.03
2016,12,15,13,15,0.0,84.0,2.8,13.0,84.0,81.3,63.44
2016,12,15,13,30,0.0,70.0,2.8,13.0,70.0,67.67,52.02
2016,12,15,13,45,0.0,61.5,2.8,13.0,61.5,59.44,45.12
2016,12,15,14,0,0.0,53.0,2.8,13.0,53.0,51.2,38.2
2016,12,15,14,15,0.0,48.5,2.75,13.0,48.5,46.85,34.54
2016,12,15,14,30,0.0,44.0,2.7,13.0,44.0,42.49,30.87
2016,12,15,14,45,0.0,39.5,2.65,13.0,39.5,38.14,27.16
2016,12,15,15,0,0.0,35.0,2.6,13.0,35.0,33.79,23.43
2016,12,15,15,15,0.0,29.5,2.45,13.0,29.5,28.47,18.82
2016,12,15,15,30,0.0,24.0,2.3,13.0,24.0,23.15,14.18
2016,12,15,15,45,0.0,18.5,2.15,13.0,18.5,17.84,9.5
2016,12,15,16,0,0.0,13.0,2.0,13.0,13.0,12.53,4.8
2016,12,15,16,15,0.0,8.0,1.9,12.5,8.0,7.71,0.33
2016,12,15,16,30,0.0,3.0,1.8,12.0,3.0,2.89,0.0
2016,12,15,16,45,0.0,1.5,1.7,12.0,1.5,1.47,0.0
2016,12,15,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,5.2,7.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,5.4,6.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,16,7,15,85.0,6.0,4.25,5.0,8.0,0.0,0.0
2016,12,16,7,30,170.0,12.0,4.3,5.0,16.0,58.99,0.0
2016,12,16,7,45,325.0,22.0,4.4,5.5,50.0,142.19,71.5
2016,12,16,8,0,480.0,32.0,4.5,6.0,84.0,222.4,169.98
2016,12,16,8,15,561.0,38.0,4.6,6.0,125.0,280.9,226.91
2016,12,16,8,30,642.0,44.0,4.7,6.0,166.0,343.82,285.17
2016,12,16,8,45,691.5,48.5,4.8,6.5,206.0,394.26,331.55
2016,12,16,9,0,741.0,53.0,4.9,7.0,246.0,445.92,377.59
2016,12,16,9,15,773.0,56.0,4.9,7.0,283.0,487.35,414.49
2016,12,16,9,30,805.0,59.0,4.9,7.0,320.0,528.12,449.84
2016,12,16,9,45,829.0,60.5,4.95,7.5,352.5,561.48,477.57
2016,12,16,10,0,853.0,62.0,5.0,8.0,385.0,593.13,503.21
2016,12,16,10,15,867.0,64.0,4.9,8.0,411.5,617.2,522.59
2016,12,16,10,30,881.0,66.0,4.8,8.0,438.0,634.91,536.61
2016,12,16,10,45,889.5,67.0,4.75,8.5,457.5,649.02,546.55
2016,12,16,11,0,898.0,68.0,4.7,9.0,477.0,660.19,553.92
2016,12,16,11,15,903.5,69.0,4.65,9.0,489.0,666.34,558.19
2016,12,16,11,30,909.0,70.0,4.6,9.0,501.0,669.33,559.87
2016,12,16,11,45,910.0,70.5,4.55,9.5,506.0,665.65,555.18
2016,12,16,12,0,911.0,71.0,4.5,10.0,511.0,658.78,547.93
2016,12,16,12,15,910.5,71.0,4.4,10.0,508.5,647.25,537.76
2016,12,16,12,30,910.0,71.0,4.3,10.0,506.0,632.63,525.04
2016,12,16,12,45,905.5,70.5,4.2,10.0,495.5,612.09,507.48
2016,12,16,13,0,901.0,70.0,4.1,10.0,485.0,588.78,487.48
2016,12,16,13,15,893.0,69.0,4.0,10.0,467.5,560.38,463.19
2016,12,16,13,30,885.0,68.0,3.9,10.0,450.0,529.68,436.67
2016,12,16,13,45,871.5,66.5,3.8,10.0,425.5,494.93,406.36
2016,12,16,14,0,858.0,65.0,3.7,10.0,401.0,457.02,372.87
2016,12,16,14,15,838.5,63.0,3.5,9.5,370.5,414.77,335.63
2016,12,16,14,30,819.0,61.0,3.3,9.0,340.0,371.89,296.96
2016,12,16,14,45,791.0,58.0,3.1,9.0,304.0,324.79,253.63
2016,12,16,15,0,763.0,55.0,2.9,9.0,268.0,278.35,210.29
2016,12,16,15,15,719.0,51.0,2.6,8.5,228.0,228.0,164.31
2016,12,16,15,30,675.0,47.0,2.3,8.0,188.0,180.47,121.27
2016,12,16,15,45,606.5,41.0,2.0,7.5,147.0,130.54,79.03
2016,12,16,16,0,538.0,35.0,1.7,7.0,106.0,86.62,45.22
2016,12,16,16,15,269.0,33.5,1.7,6.5,69.0,43.26,21.54
2016,12,16,16,30,0.0,32.0,1.7,6.0,32.0,27.63,0.0
2016,12,16,16,45,0.0,16.0,1.7,5.5,16.0,15.73,0.0
2016,12,16,17,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,17,7,15,113.5,5.5,1.85,-0.5,8.0,0.0,0.0
2016,12,17,7,30,227.0,11.0,2.1,0.0,16.0,73.49,0.0
2016,12,17,7,45,379.0,20.5,2.35,0.5,51.0,153.59,73.83
2016,12,17,8,0,531.0,30.0,2.6,1.0,86.0,238.25,183.85
2016,12,17,8,15,609.5,35.5,2.6,1.5,128.0,296.83,241.69
2016,12,17,8,30,688.0,41.0,2.6,2.0,170.0,359.66,299.71
2016,12,17,8,45,735.5,45.0,2.65,2.5,211.5,410.02,346.02
2016,12,17,9,0,783.0,49.0,2.7,3.0,253.0,461.43,391.63
2016,12,17,9,15,813.5,52.0,2.75,3.5,290.5,503.24,427.93
2016,12,17,9,30,844.0,55.0,2.8,4.0,328.0,544.23,462.37
2016,12,17,9,45,864.5,57.0,2.9,4.5,361.0,573.38,486.56
2016,12,17,10,0,885.0,59.0,3.0,5.0,394.0,604.18,511.32
2016,12,17,10,15,899.0,60.5,3.0,5.5,420.5,628.23,529.75
2016,12,17,10,30,913.0,62.0,3.0,6.0,447.0,649.67,545.69
2016,12,17,10,45,921.0,63.5,3.0,6.5,466.5,664.48,556.09
2016,12,17,11,0,929.0,65.0,3.0,7.0,486.0,676.22,563.9
2016,12,17,11,15,934.0,65.5,2.95,7.0,498.5,681.68,567.5
2016,12,17,11,30,939.0,66.0,2.9,7.0,511.0,683.87,568.5
2016,12,17,11,45,939.5,66.5,2.85,7.5,515.5,679.87,563.6
2016,12,17,12,0,940.0,67.0,2.8,8.0,520.0,672.58,556.12
2016,12,17,12,15,939.0,67.0,2.7,8.0,517.5,660.55,545.67
2016,12,17,12,30,938.0,67.0,2.6,8.0,515.0,645.34,532.64
2016,12,17,12,45,928.0,68.0,2.55,8.0,503.5,622.86,513.96
2016,12,17,13,0,918.0,69.0,2.5,8.0,492.0,597.72,492.96
2016,12,17,13,15,909.5,68.0,2.4,8.0,474.5,568.74,468.45
2016,12,17,13,30,901.0,67.0,2.3,8.0,457.0,537.41,441.63
2016,12,17,13,45,887.0,66.0,2.25,8.0,432.0,501.27,410.61
2016,12,17,14,0,873.0,65.0,2.2,8.0,407.0,464.52,378.38
2016,12,17,14,15,853.5,62.5,2.0,8.0,376.0,421.27,339.82
2016,12,17,14,30,834.0,60.0,1.8,8.0,345.0,377.33,299.94
2016,12,17,14,45,804.5,57.5,1.6,8.0,308.5,329.68,256.44
2016,12,17,15,0,775.0,55.0,1.4,8.0,272.0,282.77,212.99
2016,12,17,15,15,731.5,51.0,1.25,7.0,231.5,232.01,167.29
2016,12,17,15,30,688.0,47.0,1.1,6.0,191.0,183.98,124.15
2016,12,17,15,45,618.0,41.5,1.0,5.5,149.5,133.63,81.56
2016,12,17,16,0,548.0,36.0,0.9,5.0,108.0,89.43,47.4
2016,12,17,16,15,274.0,34.5,0.9,4.5,70.5,44.96,22.92
2016,12,17,16,30,0.0,33.0,0.9,4.0,33.0,28.39,0.0
2016,12,17,16,45,0.0,16.5,0.95,4.0,16.5,16.22,0.0
2016,12,17,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.95,1.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,18,7,15,107.5,5.5,1.9,-1.5,7.5,0.0,0.0
2016,12,18,7,30,215.0,11.0,2.1,-1.0,15.0,69.86,0.0
2016,12,18,7,45,370.0,20.0,2.35,-0.5,49.5,149.36,66.93
2016,12,18,8,0,525.0,29.0,2.6,0.0,84.0,234.38,180.79
2016,12,18,8,15,605.5,35.0,2.5,0.0,126.0,293.82,240.11
2016,12,18,8,30,686.0,41.0,2.4,0.0,168.0,357.85,299.79
2016,12,18,8,45,736.0,44.5,2.35,0.5,209.5,408.74,346.64
2016,12,18,9,0,786.0,48.0,2.3,1.0,251.0,460.83,392.78
2016,12,18,9,15,817.5,51.0,2.35,1.5,289.0,503.29,429.74
2016,12,18,9,30,849.0,54.0,2.4,2.0,327.0,541.43,462.08
2016,12,18,9,45,868.0,56.5,2.45,3.0,360.0,574.03,488.01
2016,12,18,10,0,887.0,59.0,2.5,4.0,393.0,604.68,511.54
2016,12,18,10,15,902.0,60.5,2.55,4.0,420.5,629.46,531.64
2016,12,18,10,30,917.0,62.0,2.6,4.0,448.0,651.66,549.36
2016,12,18,10,45,927.0,63.0,2.65,4.5,468.0,667.29,560.68
2016,12,18,11,0,937.0,64.0,2.7,5.0,488.0,679.88,569.42
2016,12,18,11,15,942.5,65.0,2.7,5.5,501.0,686.37,573.01
2016,12,18,11,30,948.0,66.0,2.7,6.0,514.0,689.57,573.96
2016,12,18,11,45,950.5,66.0,2.7,6.5,519.5,686.34,569.91
2016,12,18,12,0,953.0,66.0,2.7,7.0,525.0,679.78,563.23
2016,12,18,12,15,951.5,66.0,2.75,7.0,522.0,667.39,553.2
2016,12,18,12,30,950.0,66.0,2.8,7.0,519.0,651.81,540.53
2016,12,18,12,45,946.0,65.0,2.85,7.5,509.0,630.52,522.25
2016,12,18,13,0,942.0,64.0,2.9,8.0,499.0,606.31,501.41
2016,12,18,13,15,933.5,63.5,2.85,8.0,481.0,577.42,477.03
2016,12,18,13,30,925.0,63.0,2.8,8.0,463.0,546.09,450.24
2016,12,18,13,45,912.0,61.5,2.8,8.0,438.0,509.28,418.64
2016,12,18,14,0,899.0,60.0,2.8,8.0,413.0,470.72,384.87
2016,12,18,14,15,880.0,58.0,2.6,7.5,381.5,427.65,346.85
2016,12,18,14,30,861.0,56.0,2.4,7.0,350.0,383.77,307.22
2016,12,18,14,45,833.0,53.5,2.2,7.0,313.5,336.05,263.16
2016,12,18,15,0,805.0,51.0,2.0,7.0,277.0,288.41,218.57
2016,12,18,15,15,764.0,47.5,1.8,6.0,237.0,237.45,172.01
2016,12,18,15,30,723.0,44.0,1.6,5.0,197.0,188.91,127.78
2016,12,18,15,45,656.5,39.0,1.4,4.5,154.5,137.84,83.91
2016,12,18,16,0,590.0,34.0,1.2,4.0,112.0,92.49,48.36
2016,12,18,16,15,468.5,26.0,1.2,3.5,73.5,47.56,19.58
2016,12,18,16,30,347.0,18.0,1.2,3.0,35.0,15.34,0.0
2016,12,18,16,45,173.5,9.0,1.3,2.5,17.5,8.85,0.0
2016,12,18,17,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,7,15,86.0,5.5,1.4,-0.5,7.0,0.0,0.0
2016,12,19,7,30,172.0,11.0,1.5,0.0,14.0,57.8,0.0
2016,12,19,7,45,321.5,20.5,1.65,0.0,46.5,136.84,56.07
2016,12,19,8,0,471.0,30.0,1.8,0.0,79.0,215.15,165.07
2016,12,19,8,15,553.0,36.5,1.8,0.5,119.5,273.72,222.67
2016,12,19,8,30,635.0,43.0,1.8,1.0,160.0,337.04,280.72
2016,12,19,8,45,686.0,47.0,1.8,1.5,200.0,387.34,326.61
2016,12,19,9,0,737.0,51.0,1.8,2.0,240.0,439.0,372.08
2016,12,19,9,15,769.0,54.0,1.85,2.5,277.5,480.39,407.86
2016,12,19,9,30,801.0,57.0,1.9,3.0,315.0,521.17,442.01
2016,12,19,9,45,818.0,60.5,1.95,3.5,346.5,552.92,467.86
2016,12,19,10,0,835.0,64.0,2.0,4.0,378.0,582.72,491.47
2016,12,19,10,15,850.0,66.0,2.1,4.5,404.0,607.36,510.74
2016,12,19,10,30,865.0,68.0,2.2,5.0,430.0,629.54,527.69
2016,12,19,10,45,874.5,69.0,2.3,5.5,450.0,644.39,538.66
2016,12,19,11,0,884.0,70.0,2.4,6.0,470.0,652.62,544.45
2016,12,19,11,15,890.0,71.0,2.4,6.5,482.5,659.35,548.3
2016,12,19,11,30,896.0,72.0,2.4,7.0,495.0,662.97,549.64
2016,12,19,11,45,897.0,72.5,2.4,7.5,500.0,659.64,545.56
2016,12,19,12,0,898.0,73.0,2.4,8.0,505.0,653.18,539.03
2016,12,19,12,15,807.5,86.5,2.4,8.0,473.5,604.16,499.58
2016,12,19,12,30,717.0,100.0,2.4,8.0,442.0,552.68,458.13
2016,12,19,12,45,656.0,114.0,2.45,8.0,422.0,517.75,429.61
2016,12,19,13,0,595.0,128.0,2.5,8.0,402.0,482.45,400.39
2016,12,19,13,15,666.5,105.0,2.4,8.0,401.5,481.0,398.81
2016,12,19,13,30,738.0,82.0,2.3,8.0,401.0,472.79,391.0
2016,12,19,13,45,790.0,74.0,2.25,8.0,399.0,465.89,383.24
2016,12,19,14,0,842.0,66.0,2.2,8.0,397.0,453.46,370.17
2016,12,19,14,15,821.5,64.0,2.0,7.5,366.5,411.54,333.23
2016,12,19,14,30,801.0,62.0,1.8,7.0,336.0,369.07,295.14
2016,12,19,14,45,771.0,59.0,1.6,7.0,300.5,322.13,252.24
2016,12,19,15,0,741.0,56.0,1.4,7.0,265.0,276.03,209.51
2016,12,19,15,15,696.5,52.0,1.3,6.5,225.5,226.52,164.63
2016,12,19,15,30,652.0,48.0,1.2,6.0,186.0,179.88,122.52
2016,12,19,15,45,580.0,42.5,1.1,5.5,145.5,130.83,81.04
2016,12,19,16,0,508.0,37.0,1.0,5.0,105.0,87.3,47.18
2016,12,19,16,15,254.0,35.0,1.0,4.5,69.0,44.58,23.12
2016,12,19,16,30,0.0,33.0,1.0,4.0,33.0,28.59,0.0
2016,12,19,16,45,0.0,16.5,1.05,4.0,16.5,16.22,0.0
2016,12,19,17,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
