Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,21,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,20,7,45,205.5,15.0,1.75,1.5,36.0,93.01,32.94
2016,12,20,8,0,411.0,30.0,1.9,2.0,72.0,197.76,150.42
2016,12,20,8,15,495.0,37.0,1.9,2.5,110.5,254.37,205.62
2016,12,20,8,30,579.0,44.0,1.9,3.0,149.0,316.52,262.18
2016,12,20,8,45,631.0,48.5,1.95,4.0,188.0,362.6,303.88
2016,12,20,9,0,683.0,53.0,2.0,5.0,227.0,413.63,348.14
2016,12,20,9,15,716.5,56.0,2.0,5.5,263.0,454.33,383.05
2016,12,20,9,30,750.0,59.0,2.0,6.0,299.0,494.64,416.51
2016,12,20,9,45,779.5,60.0,2.0,6.5,331.5,529.57,444.73
2016,12,20,10,0,809.0,61.0,2.0,7.0,364.0,563.21,471.13
2016,12,20,10,15,824.5,62.5,2.05,7.5,390.0,587.22,489.54
2016,12,20,10,30,840.0,64.0,2.1,8.0,416.0,608.89,505.77
2016,12,20,10,45,850.0,65.0,2.15,8.5,435.5,620.14,513.77
2016,12,20,11,0,860.0,66.0,2.2,9.0,455.0,632.43,522.32
2016,12,20,11,15,866.0,67.0,2.2,9.0,467.5,639.24,527.15
2016,12,20,11,30,872.0,68.0,2.2,9.0,480.0,643.01,529.59
2016,12,20,11,45,874.0,68.5,2.25,9.5,485.0,640.57,526.51
2016,12,20,12,0,876.0,69.0,2.3,10.0,490.0,635.05,521.03
2016,12,20,12,15,875.0,69.0,2.3,10.0,488.0,624.03,511.94
2016,12,20,12,30,874.0,69.0,2.3,10.0,486.0,610.06,500.45
2016,12,20,12,45,863.5,70.5,2.35,10.5,475.5,589.27,482.77
2016,12,20,13,0,853.0,72.0,2.4,11.0,465.0,568.21,464.6
2016,12,20,13,15,844.5,71.0,2.4,11.0,448.5,540.78,441.94
2016,12,20,13,30,836.0,70.0,2.4,11.0,432.0,511.18,417.13
2016,12,20,13,45,823.0,68.5,2.4,11.0,408.5,476.88,388.05
2016,12,20,14,0,810.0,67.0,2.4,11.0,385.0,441.07,357.09
2016,12,20,14,15,790.5,64.5,2.2,10.5,356.0,400.23,321.57
2016,12,20,14,30,771.0,62.0,2.0,10.0,327.0,358.85,284.78
2016,12,20,14,45,745.0,59.0,1.85,10.0,293.0,314.49,244.48
2016,12,20,15,0,719.0,56.0,1.7,10.0,259.0,270.7,204.07
2016,12,20,15,15,676.5,52.0,1.5,9.0,221.0,222.66,160.99
2016,12,20,15,30,634.0,48.0,1.3,8.0,183.0,177.32,120.42
2016,12,20,15,45,571.0,42.0,1.1,7.5,143.5,129.93,80.14
2016,12,20,16,0,508.0,36.0,0.9,7.0,104.0,87.2,46.67
2016,12,20,16,15,391.0,27.5,0.95,6.5,68.5,45.62,19.7
2016,12,20,16,30,274.0,19.0,1.0,6.0,33.0,15.45,0.0
2016,12,20,16,45,137.0,9.5,1.05,5.5,16.5,9.34,0.0
2016,12,20,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,21,7,45,190.0,15.5,1.95,5.5,34.5,88.35,26.98
2016,12,21,8,0,380.0,31.0,2.2,6.0,69.0,187.37,140.03
2016,12,21,8,15,464.5,38.0,2.2,6.0,107.0,242.97,194.06
2016,12,21,8,30,549.0,45.0,2.2,6.0,145.0,304.18,249.68
2016,12,21,8,45,603.5,50.0,2.2,6.5,183.5,353.85,294.38
2016,12,21,9,0,658.0,55.0,2.2,7.0,222.0,402.78,337.22
2016,12,21,9,15,693.0,58.0,2.2,7.5,257.5,443.64,372.18
2016,12,21,9,30,728.0,61.0,2.2,8.0,293.0,484.25,405.82
2016,12,21,9,45,760.0,62.0,2.25,8.5,326.0,520.21,435.0
2016,12,21,10,0,792.0,63.0,2.3,9.0,359.0,555.03,462.54
2016,12,21,10,15,808.5,64.5,2.25,9.5,385.0,579.46,480.84
2016,12,21,10,30,825.0,66.0,2.2,10.0,411.0,601.63,496.95
2016,12,21,10,45,836.5,67.0,2.2,10.5,431.0,617.55,508.14
2016,12,21,11,0,848.0,68.0,2.2,11.0,451.0,627.03,514.31
2016,12,21,11,15,855.0,69.0,2.25,11.0,464.0,634.52,519.94
2016,12,21,11,30,862.0,70.0,2.3,11.0,477.0,639.03,523.19
2016,12,21,11,45,866.0,70.0,2.4,11.5,482.5,637.43,521.03
2016,12,21,12,0,870.0,70.0,2.5,12.0,488.0,632.76,516.46
2016,12,21,12,15,870.0,70.0,2.55,12.0,486.5,622.52,508.22
2016,12,21,12,30,870.0,70.0,2.6,12.0,485.0,609.32,497.56
2016,12,21,12,45,865.0,70.0,2.65,12.0,476.0,590.26,482.17
2016,12,21,13,0,860.0,70.0,2.7,12.0,467.0,568.55,464.45
2016,12,21,13,15,852.5,69.0,2.7,12.0,450.5,543.77,443.78
2016,12,21,13,30,845.0,68.0,2.7,12.0,434.0,514.57,419.25
2016,12,21,13,45,834.0,66.0,2.7,12.5,411.5,480.51,389.65
2016,12,21,14,0,823.0,64.0,2.7,13.0,389.0,444.79,358.15
2016,12,21,14,15,804.5,62.0,2.55,12.5,359.5,404.5,323.33
2016,12,21,14,30,786.0,60.0,2.4,12.0,330.0,363.55,287.09
2016,12,21,14,45,759.5,57.0,2.3,12.0,296.0,318.45,246.38
2016,12,21,15,0,733.0,54.0,2.2,12.0,262.0,273.91,205.52
2016,12,21,15,15,691.5,50.5,1.9,11.0,224.0,225.99,162.54
2016,12,21,15,30,650.0,47.0,1.6,10.0,186.0,180.65,121.96
2016,12,21,15,45,584.0,41.5,1.3,9.5,146.0,132.44,81.2
2016,12,21,16,0,518.0,36.0,1.0,9.0,106.0,89.98,48.16
2016,12,21,16,15,403.0,27.5,1.05,8.5,70.0,47.01,20.14
2016,12,21,16,30,288.0,19.0,1.1,8.0,34.0,16.0,0.0
2016,12,21,16,45,144.0,9.5,1.15,7.5,17.0,9.34,0.0
2016,12,21,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,22,7,45,219.0,15.0,1.55,4.5,37.0,96.24,26.06
2016,12,22,8,0,438.0,30.0,1.6,5.0,74.0,206.26,153.82
2016,12,22,8,15,524.0,37.0,1.5,5.5,113.5,260.69,207.42
2016,12,22,8,30,610.0,44.0,1.4,6.0,153.0,325.13,265.02
2016,12,22,8,45,663.5,48.5,1.35,6.5,193.5,376.4,310.54
2016,12,22,9,0,717.0,53.0,1.3,7.0,234.0,429.26,355.73
2016,12,22,9,15,750.0,56.0,1.3,7.5,271.0,470.79,390.56
2016,12,22,9,30,783.0,59.0,1.3,8.0,308.0,511.83,423.81
2016,12,22,9,45,805.5,61.5,1.35,8.5,340.5,545.39,450.46
2016,12,22,10,0,828.0,64.0,1.4,9.0,373.0,577.29,475.13
2016,12,22,10,15,843.5,65.5,1.5,9.5,399.5,601.81,493.9
2016,12,22,10,30,859.0,67.0,1.6,10.0,426.0,623.91,510.48
2016,12,22,10,45,869.0,68.5,1.7,10.5,446.0,639.9,522.12
2016,12,22,11,0,879.0,70.0,1.8,11.0,466.0,649.29,528.74
2016,12,22,11,15,885.5,70.5,1.8,11.0,479.0,656.07,533.48
2016,12,22,11,30,892.0,71.0,1.8,11.0,492.0,659.76,535.82
2016,12,22,11,45,895.0,71.0,1.85,11.5,497.5,657.49,532.98
2016,12,22,12,0,898.0,71.0,1.9,12.0,503.0,652.06,527.72
2016,12,22,12,15,897.5,71.0,1.9,12.0,501.5,641.3,518.99
2016,12,22,12,30,897.0,71.0,1.9,12.0,500.0,627.49,507.84
2016,12,22,12,45,894.5,70.0,1.9,12.5,491.0,608.4,491.63
2016,12,22,13,0,892.0,69.0,1.9,13.0,482.0,586.48,473.06
2016,12,22,13,15,884.0,68.0,1.8,13.0,465.0,558.84,450.18
2016,12,22,13,30,876.0,67.0,1.7,13.0,448.0,528.89,425.12
2016,12,22,13,45,864.0,65.5,1.6,13.0,424.5,495.64,396.99
2016,12,22,14,0,852.0,64.0,1.5,13.0,401.0,459.08,365.71
2016,12,22,14,15,832.5,62.0,1.25,12.5,371.0,417.37,329.81
2016,12,22,14,30,813.0,60.0,1.0,12.0,341.0,375.0,292.54
2016,12,22,14,45,784.0,57.5,0.8,12.0,305.5,328.49,251.05
2016,12,22,15,0,755.0,55.0,0.6,12.0,270.0,282.68,209.57
2016,12,22,15,15,712.0,51.0,0.65,11.5,230.5,232.85,165.92
2016,12,22,15,30,669.0,47.0,0.7,11.0,191.0,185.69,124.44
2016,12,22,15,45,599.5,41.5,0.75,10.5,150.5,135.94,83.01
2016,12,22,16,0,530.0,36.0,0.8,10.0,110.0,92.22,49.26
2016,12,22,16,15,414.0,27.5,0.85,9.5,73.0,49.36,21.46
2016,12,22,16,30,298.0,19.0,0.9,9.0,36.0,16.6,0.68
2016,12,22,16,45,149.0,9.5,1.0,9.0,18.0,9.34,0.0
2016,12,22,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,11.0,4.2,6.0,11.0,10.61,0.0
2016,12,23,8,0,0.0,22.0,4.3,6.0,22.0,21.24,11.64
2016,12,23,8,15,0.0,34.5,4.35,6.0,34.5,33.57,23.09
2016,12,23,8,30,0.0,47.0,4.4,6.0,47.0,46.4,34.66
2016,12,23,8,45,0.0,60.0,4.45,6.5,60.0,59.69,46.48
2016,12,23,9,0,0.0,73.0,4.5,7.0,73.0,72.93,58.09
2016,12,23,9,15,0.0,85.0,4.65,7.0,85.0,85.03,68.69
2016,12,23,9,30,0.0,97.0,4.8,7.0,97.0,97.14,79.17
2016,12,23,9,45,0.0,107.5,4.95,7.5,107.5,107.61,87.98
2016,12,23,10,0,0.0,118.0,5.1,8.0,118.0,118.11,96.72
2016,12,23,10,15,0.0,79.5,5.1,8.0,79.5,77.11,61.34
2016,12,23,10,30,0.0,41.0,5.1,8.0,41.0,39.6,28.83
2016,12,23,10,45,0.0,78.5,5.2,8.5,78.5,75.91,60.06
2016,12,23,11,0,0.0,116.0,5.3,9.0,116.0,114.0,92.39
2016,12,23,11,15,0.0,69.0,5.05,9.0,69.0,66.71,51.89
2016,12,23,11,30,0.0,22.0,4.8,9.0,22.0,21.24,12.73
2016,12,23,11,45,0.0,16.0,4.55,9.5,16.0,15.44,7.7
2016,12,23,12,0,0.0,10.0,4.3,10.0,10.0,9.65,2.67
2016,12,23,12,15,0.0,21.5,4.3,10.0,21.5,20.76,12.26
2016,12,23,12,30,0.0,33.0,4.3,10.0,33.0,31.87,21.82
2016,12,23,12,45,42.5,118.0,4.3,10.0,137.5,143.14,117.42
2016,12,23,13,0,85.0,203.0,4.3,10.0,242.0,256.08,211.89
2016,12,23,13,15,63.0,190.0,4.45,10.0,218.5,227.52,187.76
2016,12,23,13,30,41.0,177.0,4.6,10.0,195.0,200.14,164.83
2016,12,23,13,45,20.5,96.0,4.8,10.0,105.0,104.92,84.6
2016,12,23,14,0,0.0,15.0,5.0,10.0,15.0,14.47,6.89
2016,12,23,14,15,0.0,14.0,5.0,9.5,14.0,13.51,6.1
2016,12,23,14,30,0.0,13.0,5.0,9.0,13.0,12.54,5.29
2016,12,23,14,45,0.0,11.5,5.0,9.0,11.5,11.09,4.03
2016,12,23,15,0,0.0,10.0,5.0,9.0,10.0,9.64,2.77
2016,12,23,15,15,0.0,8.5,4.7,8.5,8.5,8.19,1.51
2016,12,23,15,30,0.0,7.0,4.4,8.0,7.0,6.75,0.23
2016,12,23,15,45,0.0,5.5,4.15,7.5,5.5,5.3,0.0
2016,12,23,16,0,0.0,4.0,3.9,7.0,4.0,3.85,0.0
2016,12,23,16,15,0.0,2.5,3.6,6.5,2.5,2.41,0.0
2016,12,23,16,30,0.0,1.0,3.3,6.0,1.0,0.96,0.0
2016,12,23,16,45,0.0,0.5,3.05,6.0,0.5,0.49,0.0
2016,12,23,17,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,24,7,45,225.5,14.0,2.25,2.5,36.0,96.04,18.43
2016,12,24,8,0,451.0,28.0,2.5,3.0,72.0,203.35,151.72
2016,12,24,8,15,537.0,34.5,2.45,3.5,112.0,262.26,210.5
2016,12,24,8,30,623.0,41.0,2.4,4.0,152.0,326.44,269.15
2016,12,24,8,45,678.5,44.5,2.4,4.5,192.5,377.83,316.02
2016,12,24,9,0,734.0,48.0,2.4,5.0,233.0,430.96,362.83
2016,12,24,9,15,767.0,51.0,2.45,5.5,270.0,473.01,399.26
2016,12,24,9,30,800.0,54.0,2.5,6.0,307.0,514.57,434.14
2016,12,24,9,45,825.5,55.5,2.65,6.5,340.0,549.19,462.79
2016,12,24,10,0,851.0,57.0,2.8,7.0,373.0,578.46,486.61
2016,12,24,10,15,866.0,58.5,2.9,7.0,400.0,603.21,506.91
2016,12,24,10,30,881.0,60.0,3.0,7.0,427.0,625.53,524.94
2016,12,24,10,45,892.0,60.5,3.1,7.5,447.5,641.48,536.78
2016,12,24,11,0,903.0,61.0,3.2,8.0,468.0,654.55,546.16
2016,12,24,11,15,909.5,62.0,3.2,8.0,481.5,662.27,551.79
2016,12,24,11,30,916.0,63.0,3.2,8.0,495.0,666.82,554.86
2016,12,24,11,45,919.0,63.0,3.25,8.0,501.0,664.73,552.93
2016,12,24,12,0,922.0,63.0,3.3,8.0,507.0,659.4,548.4
2016,12,24,12,15,921.5,63.0,3.3,8.0,505.5,648.64,539.35
2016,12,24,12,30,921.0,63.0,3.3,8.0,504.0,634.75,527.71
2016,12,24,12,45,910.5,64.5,3.35,8.5,493.5,613.54,509.29
2016,12,24,13,0,900.0,66.0,3.4,9.0,483.0,589.71,488.61
2016,12,24,13,15,892.5,65.0,3.35,9.0,467.0,562.34,465.47
2016,12,24,13,30,885.0,64.0,3.3,9.0,451.0,532.59,439.98
2016,12,24,13,45,874.0,62.5,3.25,9.0,427.5,498.38,410.39
2016,12,24,14,0,863.0,61.0,3.2,9.0,404.0,462.38,378.68
2016,12,24,14,15,845.0,59.5,3.0,8.5,374.5,422.62,343.56
2016,12,24,14,30,827.0,58.0,2.8,8.0,345.0,380.96,306.03
2016,12,24,14,45,801.5,55.0,2.6,8.0,310.0,334.6,263.38
2016,12,24,15,0,776.0,52.0,2.4,8.0,275.0,288.6,220.4
2016,12,24,15,15,736.0,48.5,2.05,7.0,236.0,239.06,175.13
2016,12,24,15,30,696.0,45.0,1.7,6.0,197.0,191.85,131.98
2016,12,24,15,45,633.0,40.0,1.4,5.5,156.5,142.14,88.8
2016,12,24,16,0,570.0,35.0,1.1,5.0,116.0,97.76,53.14
2016,12,24,16,15,456.0,27.5,1.1,4.5,78.0,53.55,23.72
2016,12,24,16,30,342.0,20.0,1.1,4.0,40.0,20.48,2.8
2016,12,24,16,45,171.0,10.0,1.15,4.0,20.0,9.83,0.0
2016,12,24,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.3,2.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.35,1.5,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,7,45,218.5,14.0,1.55,1.5,35.5,93.52,14.2
2016,12,25,8,0,437.0,28.0,1.8,2.0,71.0,197.99,147.51
2016,12,25,8,15,524.0,35.0,1.8,2.0,110.5,257.22,206.93
2016,12,25,8,30,611.0,42.0,1.8,2.0,150.0,321.89,266.45
2016,12,25,8,45,664.0,46.5,1.85,2.5,190.5,372.93,313.11
2016,12,25,9,0,717.0,51.0,1.9,3.0,231.0,425.61,359.68
2016,12,25,9,15,751.0,54.0,1.95,3.5,268.0,467.79,396.27
2016,12,25,9,30,785.0,57.0,2.0,4.0,305.0,509.58,431.37
2016,12,25,9,45,804.5,60.5,2.05,5.0,337.5,542.87,457.75
2016,12,25,10,0,824.0,64.0,2.1,6.0,370.0,574.4,481.9
2016,12,25,10,15,839.5,65.5,2.1,6.5,396.5,599.13,500.71
2016,12,25,10,30,855.0,67.0,2.1,7.0,423.0,621.47,517.24
2016,12,25,10,45,865.5,68.0,2.15,7.5,443.5,637.47,528.78
2016,12,25,11,0,876.0,69.0,2.2,8.0,464.0,646.88,535.2
2016,12,25,11,15,882.0,70.0,2.25,8.0,477.0,654.23,540.76
2016,12,25,11,30,888.0,71.0,2.3,8.0,490.0,658.49,543.85
2016,12,25,11,45,890.0,71.5,2.35,8.0,495.5,656.48,542.06
2016,12,25,12,0,892.0,72.0,2.4,8.0,501.0,651.33,537.8
2016,12,25,12,15,890.5,72.0,2.45,8.0,499.5,640.3,528.91
2016,12,25,12,30,889.0,72.0,2.5,8.0,498.0,626.26,517.56
2016,12,25,12,45,883.5,71.5,2.55,8.5,488.5,606.36,500.53
2016,12,25,13,0,878.0,71.0,2.6,9.0,479.0,583.76,481.18
2016,12,25,13,15,869.5,70.0,2.6,9.0,462.0,556.4,458.45
2016,12,25,13,30,861.0,69.0,2.6,9.0,445.0,528.45,434.74
2016,12,25,13,45,847.5,67.5,2.6,9.0,421.5,493.46,404.96
2016,12,25,14,0,834.0,66.0,2.6,9.0,398.0,456.9,373.24
2016,12,25,14,15,814.5,64.0,2.45,8.5,368.5,415.93,337.55
2016,12,25,14,30,795.0,62.0,2.3,8.0,339.0,374.31,300.43
2016,12,25,14,45,768.0,59.0,2.15,8.0,304.5,328.7,258.82
2016,12,25,15,0,741.0,56.0,2.0,8.0,270.0,283.63,217.03
2016,12,25,15,15,700.0,52.0,1.9,7.0,231.5,234.82,172.88
2016,12,25,15,30,659.0,48.0,1.8,6.0,193.0,188.5,130.85
2016,12,25,15,45,597.0,42.5,1.7,5.5,153.0,140.1,88.85
2016,12,25,16,0,535.0,37.0,1.6,5.0,113.0,97.0,54.04
2016,12,25,16,15,424.0,29.0,1.65,4.5,76.0,53.08,24.23
2016,12,25,16,30,313.0,21.0,1.7,4.0,39.0,20.58,3.49
2016,12,25,16,45,156.5,10.5,1.8,3.5,19.5,10.32,0.0
2016,12,25,17,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,26,7,45,230.0,13.5,2.0,0.5,35.5,94.66,10.85
2016,12,26,8,0,460.0,27.0,2.2,1.0,71.0,204.77,152.72
2016,12,26,8,15,545.5,33.5,2.35,1.5,111.0,263.65,212.64
2016,12,26,8,30,631.0,40.0,2.5,2.0,151.0,327.87,272.07
2016,12,26,8,45,680.0,44.5,2.7,2.5,191.0,377.69,318.41
2016,12,26,9,0,729.0,49.0,2.9,3.0,231.0,428.91,364.56
2016,12,26,9,15,763.0,52.5,2.85,3.5,269.0,472.06,402.2
2016,12,26,9,30,797.0,56.0,2.8,4.0,307.0,514.82,438.21
2016,12,26,9,45,816.0,59.0,2.8,4.5,339.5,547.6,465.14
2016,12,26,10,0,835.0,62.0,2.8,5.0,372.0,578.58,489.85
2016,12,26,10,15,850.5,63.5,2.75,5.5,399.0,603.59,509.0
2016,12,26,10,30,866.0,65.0,2.7,6.0,426.0,622.38,522.9
2016,12,26,10,45,876.0,66.5,2.65,6.5,446.5,638.89,534.53
2016,12,26,11,0,886.0,68.0,2.6,7.0,467.0,652.54,543.67
2016,12,26,11,15,892.0,68.5,2.5,7.0,480.5,659.46,548.15
2016,12,26,11,30,898.0,69.0,2.4,7.0,494.0,663.27,550.14
2016,12,26,11,45,901.0,69.5,2.35,7.5,500.0,661.98,547.38
2016,12,26,12,0,904.0,70.0,2.3,8.0,506.0,657.51,542.12
2016,12,26,12,15,903.0,70.0,2.25,8.0,504.0,646.78,532.97
2016,12,26,12,30,902.0,70.0,2.2,8.0,502.0,632.99,521.36
2016,12,26,12,45,898.0,69.0,2.2,8.5,493.0,613.29,504.4
2016,12,26,13,0,894.0,68.0,2.2,9.0,484.0,590.8,485.09
2016,12,26,13,15,886.0,67.0,2.15,9.0,467.5,563.44,462.31
2016,12,26,13,30,878.0,66.0,2.1,9.0,451.0,533.73,437.27
2016,12,26,13,45,865.0,65.0,2.1,9.0,427.5,499.39,408.22
2016,12,26,14,0,852.0,64.0,2.1,9.0,404.0,464.47,377.99
2016,12,26,14,15,833.5,62.0,2.0,8.5,374.5,423.33,342.44
2016,12,26,14,30,815.0,60.0,1.9,8.0,345.0,381.42,305.33
2016,12,26,14,45,787.0,57.5,1.85,8.0,310.0,335.19,263.51
2016,12,26,15,0,759.0,55.0,1.8,8.0,275.0,289.54,221.43
2016,12,26,15,15,719.0,51.0,1.65,7.0,236.5,240.15,176.74
2016,12,26,15,30,679.0,47.0,1.5,6.0,198.0,193.1,134.0
2016,12,26,15,45,615.5,42.0,1.35,5.5,157.5,143.9,91.29
2016,12,26,16,0,552.0,37.0,1.2,5.0,117.0,100.09,55.85
2016,12,26,16,15,443.5,29.0,1.2,4.5,79.0,56.2,25.98
2016,12,26,16,30,335.0,21.0,1.2,4.0,41.0,22.84,5.03
2016,12,26,16,45,167.5,10.5,1.25,3.5,20.5,10.32,0.0
2016,12,26,17,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.55,1.5,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,7,45,193.5,14.5,1.25,1.5,33.0,85.91,6.14
2016,12,27,8,0,387.0,29.0,1.3,2.0,66.0,185.46,137.36
2016,12,27,8,15,475.5,36.5,1.35,2.5,104.5,243.06,194.75
2016,12,27,8,30,564.0,44.0,1.4,3.0,143.0,306.78,252.53
2016,12,27,8,45,622.5,48.5,1.5,3.5,183.0,355.29,296.8
2016,12,27,9,0,681.0,53.0,1.6,4.0,223.0,409.49,344.43
2016,12,27,9,15,716.5,56.5,1.45,4.5,260.0,452.15,380.38
2016,12,27,9,30,752.0,60.0,1.3,5.0,297.0,494.6,414.67
2016,12,27,9,45,779.5,62.0,1.2,6.0,330.0,530.14,441.64
2016,12,27,10,0,807.0,64.0,1.1,7.0,363.0,564.35,466.46
2016,12,27,10,15,823.0,65.5,1.15,7.5,390.0,589.28,485.32
2016,12,27,10,30,839.0,67.0,1.2,8.0,417.0,611.92,502.08
2016,12,27,10,45,849.0,69.0,1.25,8.5,437.5,628.8,514.12
2016,12,27,11,0,859.0,71.0,1.3,9.0,458.0,642.88,523.86
2016,12,27,11,15,865.5,71.5,1.35,9.0,471.5,650.02,529.25
2016,12,27,11,30,872.0,72.0,1.4,9.0,485.0,650.59,529.79
2016,12,27,11,45,875.0,72.5,1.5,9.5,491.0,649.47,528.34
2016,12,27,12,0,878.0,73.0,1.6,10.0,497.0,645.25,524.44
2016,12,27,12,15,877.5,73.0,1.55,10.0,496.0,635.18,515.88
2016,12,27,12,30,877.0,73.0,1.5,10.0,495.0,622.12,504.98
2016,12,27,12,45,864.5,75.0,1.5,10.0,484.5,603.7,490.04
2016,12,27,13,0,852.0,77.0,1.5,10.0,474.0,580.07,471.02
2016,12,27,13,15,844.0,76.0,1.45,10.0,458.0,553.42,449.17
2016,12,27,13,30,836.0,75.0,1.4,10.0,442.0,524.54,425.19
2016,12,27,13,45,823.0,73.5,1.4,10.0,419.0,490.59,397.05
2016,12,27,14,0,810.0,72.0,1.4,10.0,396.0,455.09,367.02
2016,12,27,14,15,790.5,69.5,1.3,10.0,367.0,414.45,331.84
2016,12,27,14,30,771.0,67.0,1.2,10.0,338.0,373.2,295.43
2016,12,27,14,45,741.0,64.0,1.15,10.0,303.5,327.46,254.95
2016,12,27,15,0,711.0,61.0,1.1,10.0,269.0,282.56,214.47
2016,12,27,15,15,668.0,57.0,1.05,9.0,231.0,234.43,171.93
2016,12,27,15,30,625.0,53.0,1.0,8.0,193.0,188.51,131.12
2016,12,27,15,45,558.5,47.0,0.95,7.5,153.0,140.11,89.87
2016,12,27,16,0,492.0,41.0,0.9,7.0,113.0,97.45,55.76
2016,12,27,16,15,381.0,32.0,0.9,6.5,76.5,55.03,26.8
2016,12,27,16,30,270.0,23.0,0.9,6.0,40.0,23.27,6.08
2016,12,27,16,45,135.0,11.5,0.95,6.0,20.0,11.3,0.0
2016,12,27,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,28,7,45,227.0,13.5,2.7,1.5,34.5,93.14,3.92
2016,12,28,8,0,454.0,27.0,2.7,2.0,69.0,201.95,149.38
2016,12,28,8,15,540.0,33.0,2.55,2.5,109.0,260.3,209.06
2016,12,28,8,30,626.0,39.0,2.4,3.0,149.0,323.98,267.65
2016,12,28,8,45,681.0,43.0,2.25,3.5,189.5,375.85,314.97
2016,12,28,9,0,736.0,47.0,2.1,4.0,230.0,429.56,362.08
2016,12,28,9,15,769.0,50.0,2.1,4.5,267.5,471.92,398.71
2016,12,28,9,30,802.0,53.0,2.1,5.0,305.0,513.86,433.74
2016,12,28,9,45,829.0,53.5,2.15,6.0,338.5,544.78,458.44
2016,12,28,10,0,856.0,54.0,2.2,7.0,372.0,577.89,483.98
2016,12,28,10,15,870.5,55.5,2.3,7.5,399.0,602.85,503.43
2016,12,28,10,30,885.0,57.0,2.4,8.0,426.0,625.38,520.59
2016,12,28,10,45,895.5,58.0,2.55,8.5,446.5,642.1,533.18
2016,12,28,11,0,906.0,59.0,2.7,9.0,467.0,655.93,543.32
2016,12,28,11,15,911.5,59.5,2.7,9.5,480.5,662.88,547.31
2016,12,28,11,30,917.0,60.0,2.7,10.0,494.0,666.66,548.79
2016,12,28,11,45,920.0,60.0,2.75,10.5,500.5,665.02,546.28
2016,12,28,12,0,923.0,60.0,2.8,11.0,507.0,660.13,541.23
2016,12,28,12,15,922.5,60.0,2.75,11.0,505.5,649.79,532.46
2016,12,28,12,30,922.0,60.0,2.7,11.0,504.0,636.31,521.16
2016,12,28,12,45,915.5,60.5,2.7,11.0,495.0,616.71,505.16
2016,12,28,13,0,909.0,61.0,2.7,11.0,486.0,594.32,486.76
2016,12,28,13,15,901.5,60.5,2.65,11.0,470.0,567.62,464.52
2016,12,28,13,30,894.0,60.0,2.6,11.0,454.0,538.5,439.96
2016,12,28,13,45,882.5,58.5,2.6,11.5,431.0,504.04,410.09
2016,12,28,14,0,871.0,57.0,2.6,12.0,408.0,467.76,378.19
2016,12,28,14,15,854.0,55.5,2.4,11.5,379.0,427.53,343.33
2016,12,28,14,30,837.0,54.0,2.2,11.0,350.0,386.34,306.81
2016,12,28,14,45,812.0,51.5,2.0,11.0,315.5,340.58,265.33
2016,12,28,15,0,787.0,49.0,1.8,11.0,281.0,295.1,223.42
2016,12,28,15,15,749.5,46.0,1.6,10.0,242.5,246.1,179.25
2016,12,28,15,30,712.0,43.0,1.4,9.0,204.0,199.13,136.69
2016,12,28,15,45,653.5,38.5,1.2,8.5,163.5,149.49,93.54
2016,12,28,16,0,595.0,34.0,1.0,8.0,123.0,104.65,57.11
2016,12,28,16,15,492.5,27.0,1.05,7.5,84.5,59.5,26.33
2016,12,28,16,30,390.0,20.0,1.1,7.0,46.0,24.19,5.77
2016,12,28,16,45,195.0,10.0,1.15,6.5,23.0,9.83,0.0
2016,12,28,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.65,3.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,29,7,45,203.5,14.5,3.25,3.5,33.5,88.46,0.6
2016,12,29,8,0,407.0,29.0,3.3,4.0,67.0,191.89,140.95
2016,12,29,8,15,498.0,36.5,3.3,4.0,107.0,251.24,201.22
2016,12,29,8,30,589.0,44.0,3.3,4.0,147.0,313.22,258.79
2016,12,29,8,45,644.0,49.0,3.3,4.5,187.5,365.27,306.58
2016,12,29,9,0,699.0,54.0,3.3,5.0,228.0,419.14,354.47
2016,12,29,9,15,735.0,57.5,3.35,5.5,266.0,462.78,392.61
2016,12,29,9,30,771.0,61.0,3.4,6.0,304.0,506.18,429.39
2016,12,29,9,45,780.0,67.0,3.5,6.5,335.0,536.32,454.35
2016,12,29,10,0,789.0,73.0,3.6,7.0,366.0,564.3,476.87
2016,12,29,10,15,807.0,75.5,3.55,7.5,393.5,591.53,497.96
2016,12,29,10,30,825.0,78.0,3.5,8.0,421.0,616.54,516.78
2016,12,29,10,45,839.0,78.5,3.45,8.5,442.5,634.31,529.55
2016,12,29,11,0,853.0,79.0,3.4,9.0,464.0,649.37,539.97
2016,12,29,11,15,860.5,80.0,3.35,9.5,478.0,657.89,545.06
2016,12,29,11,30,868.0,81.0,3.3,10.0,492.0,663.38,547.69
2016,12,29,11,45,872.5,81.0,3.25,10.5,499.0,662.68,545.5
2016,12,29,12,0,877.0,81.0,3.2,11.0,506.0,658.85,540.86
2016,12,29,12,15,876.5,80.5,3.15,11.0,504.5,648.17,531.85
2016,12,29,12,30,876.0,80.0,3.1,11.0,503.0,634.46,520.43
2016,12,29,12,45,884.0,76.0,3.1,11.5,496.5,619.02,506.9
2016,12,29,13,0,892.0,72.0,3.1,12.0,490.0,598.11,488.98
2016,12,29,13,15,884.0,71.0,3.0,12.0,474.0,570.97,466.31
2016,12,29,13,30,876.0,70.0,2.9,12.0,458.0,543.18,442.7
2016,12,29,13,45,863.0,68.5,2.8,12.0,434.5,508.19,413.01
2016,12,29,14,0,850.0,67.0,2.7,12.0,411.0,471.51,381.39
2016,12,29,14,15,831.5,65.0,2.5,12.0,381.5,430.49,345.44
2016,12,29,14,30,813.0,63.0,2.3,12.0,352.0,388.68,308.11
2016,12,29,14,45,785.5,60.5,2.15,12.0,317.0,342.64,266.87
2016,12,29,15,0,758.0,58.0,2.0,12.0,282.0,297.12,225.37
2016,12,29,15,15,717.5,54.0,1.75,11.0,243.0,247.46,181.05
2016,12,29,15,30,677.0,50.0,1.5,10.0,204.0,200.16,138.64
2016,12,29,15,45,612.0,45.0,1.25,9.5,163.0,150.42,95.9
2016,12,29,16,0,547.0,40.0,1.0,9.0,122.0,105.4,59.59
2016,12,29,16,15,439.0,31.5,1.05,8.5,84.0,60.42,28.68
2016,12,29,16,30,331.0,23.0,1.1,8.0,46.0,25.76,7.52
2016,12,29,16,45,165.5,11.5,1.15,7.5,23.0,11.3,0.0
2016,12,29,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,30,7,45,128.5,16.0,0.6,5.5,28.0,65.62,0.0
2016,12,30,8,0,257.0,32.0,0.7,6.0,56.0,142.79,103.33
2016,12,30,8,15,325.5,44.0,0.85,6.0,90.0,192.41,152.11
2016,12,30,8,30,394.0,56.0,1.0,6.0,124.0,247.02,201.41
2016,12,30,8,45,437.0,65.5,1.15,6.5,159.0,291.53,241.33
2016,12,30,9,0,480.0,75.0,1.3,7.0,194.0,337.7,281.66
2016,12,30,9,15,507.5,83.5,1.35,7.5,227.0,375.95,314.23
2016,12,30,9,30,535.0,92.0,1.4,8.0,260.0,414.14,345.81
2016,12,30,9,45,569.5,95.0,1.45,8.5,291.5,450.07,374.91
2016,12,30,10,0,604.0,98.0,1.5,9.0,323.0,485.51,402.96
2016,12,30,10,15,631.5,97.5,1.55,9.5,347.5,511.97,423.46
2016,12,30,10,30,659.0,97.0,1.6,10.0,372.0,537.01,442.53
2016,12,30,10,45,655.0,105.5,1.7,11.0,390.0,550.4,451.24
2016,12,30,11,0,651.0,114.0,1.8,12.0,408.0,561.25,457.85
2016,12,30,11,15,656.5,116.5,1.85,12.0,420.5,569.2,463.82
2016,12,30,11,30,662.0,119.0,1.9,12.0,433.0,574.76,467.9
2016,12,30,11,45,642.0,126.5,1.95,12.5,434.5,566.76,460.39
2016,12,30,12,0,622.0,134.0,2.0,13.0,436.0,556.47,451.19
2016,12,30,12,15,622.0,133.5,2.05,13.0,435.0,548.34,444.81
2016,12,30,12,30,622.0,133.0,2.1,13.0,434.0,537.99,436.6
2016,12,30,12,45,628.0,127.0,2.15,13.0,426.5,523.31,425.1
2016,12,30,13,0,634.0,121.0,2.2,13.0,419.0,506.3,411.59
2016,12,30,13,15,734.0,98.5,2.3,13.0,432.5,521.71,423.81
2016,12,30,13,30,834.0,76.0,2.4,13.0,446.0,529.06,428.84
2016,12,30,13,45,820.0,74.5,2.5,13.0,423.5,494.79,400.39
2016,12,30,14,0,806.0,73.0,2.6,13.0,401.0,459.02,370.26
2016,12,30,14,15,787.5,71.0,2.6,12.5,372.0,419.51,336.81
2016,12,30,14,30,769.0,69.0,2.6,12.0,343.0,379.3,301.86
2016,12,30,14,45,739.0,66.0,2.6,12.0,309.0,333.56,261.19
2016,12,30,15,0,709.0,63.0,2.6,12.0,275.0,288.64,220.5
2016,12,30,15,15,668.5,59.0,2.4,11.0,237.0,240.7,177.74
2016,12,30,15,30,628.0,55.0,2.2,10.0,199.0,195.43,137.13
2016,12,30,15,45,560.5,49.0,2.0,9.5,159.0,146.3,95.01
2016,12,30,16,0,493.0,43.0,1.8,9.0,119.0,102.98,60.03
2016,12,30,16,15,388.5,34.0,1.9,8.5,82.0,60.22,30.22
2016,12,30,16,30,284.0,25.0,2.0,8.0,45.0,27.52,9.45
2016,12,30,16,45,142.0,12.5,2.1,7.5,22.5,12.29,0.0
2016,12,30,17,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
